Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.7
943181,BARBY CHURCH,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
943181,BARBY CHURCH,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
943181,BARBY CHURCH,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-04 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
943181,BARBY CHURCH,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
943181,BARBY CHURCH,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
943181,BARBY CHURCH,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.65
943181,BARBY CHURCH,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.55
943181,BARBY CHURCH,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
943181,BARBY CHURCH,2023-08-04 22:10:00+00:00,feeder,1.0,N Current (RMS),A,19.0
943181,BARBY CHURCH,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
943181,BARBY CHURCH,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
943181,BARBY CHURCH,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
943181,BARBY CHURCH,2023-08-04 22:10:00+00:00,transformer,,Temperature,C,24.9
943181,BARBY CHURCH,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
943181,BARBY CHURCH,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
943181,BARBY CHURCH,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
943181,BARBY CHURCH,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
943181,BARBY CHURCH,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.79
943181,BARBY CHURCH,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
943181,BARBY CHURCH,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
943181,BARBY CHURCH,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
943181,BARBY CHURCH,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,18.31
943181,BARBY CHURCH,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,11.2
943181,BARBY CHURCH,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,9.59
943181,BARBY CHURCH,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,49.3
943181,BARBY CHURCH,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,76.9
943181,BARBY CHURCH,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,50.9
943181,BARBY CHURCH,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,43.2
943181,BARBY CHURCH,2023-08-04 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
943181,BARBY CHURCH,2023-08-04 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
943181,BARBY CHURCH,2023-08-04 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
943181,BARBY CHURCH,2023-08-04 22:00:00+00:00,feeder,,L3 Active Power,kW,4.56
943181,BARBY CHURCH,2023-08-04 22:00:00+00:00,feeder,,L2 Active Power,kW,2.19
943181,BARBY CHURCH,2023-08-04 22:00:00+00:00,feeder,,L1 Active Power,kW,3.75
943181,BARBY CHURCH,2023-08-04 22:00:00+00:00,feeder,,N Current (RMS),A,14.6
943181,BARBY CHURCH,2023-08-04 22:00:00+00:00,feeder,,L3 Current (RMS),A,21.1
943181,BARBY CHURCH,2023-08-04 22:00:00+00:00,feeder,,L2 Current (RMS),A,9.8
943181,BARBY CHURCH,2023-08-04 22:00:00+00:00,feeder,,L1 Current (RMS),A,17.2
943181,BARBY CHURCH,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.11
943181,BARBY CHURCH,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
943181,BARBY CHURCH,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
943181,BARBY CHURCH,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.7
943181,BARBY CHURCH,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.43
943181,BARBY CHURCH,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.35
943181,BARBY CHURCH,2023-08-04 22:00:00+00:00,feeder,4.0,N Current (RMS),A,36.4
943181,BARBY CHURCH,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,57.7
943181,BARBY CHURCH,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
943181,BARBY CHURCH,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
943181,BARBY CHURCH,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-04 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
943181,BARBY CHURCH,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
943181,BARBY CHURCH,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
943181,BARBY CHURCH,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.6
943181,BARBY CHURCH,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.48
943181,BARBY CHURCH,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.49
943181,BARBY CHURCH,2023-08-04 22:00:00+00:00,feeder,1.0,N Current (RMS),A,24.1
943181,BARBY CHURCH,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
943181,BARBY CHURCH,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
943181,BARBY CHURCH,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
943181,BARBY CHURCH,2023-08-04 22:00:00+00:00,transformer,,Temperature,C,25.0
943181,BARBY CHURCH,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
943181,BARBY CHURCH,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
943181,BARBY CHURCH,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
943181,BARBY CHURCH,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
943181,BARBY CHURCH,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.76
943181,BARBY CHURCH,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
943181,BARBY CHURCH,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
943181,BARBY CHURCH,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
943181,BARBY CHURCH,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
943181,BARBY CHURCH,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,24.91
943181,BARBY CHURCH,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,12.09
943181,BARBY CHURCH,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,10.53
943181,BARBY CHURCH,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,66.5
943181,BARBY CHURCH,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,104.1
943181,BARBY CHURCH,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,53.8
943181,BARBY CHURCH,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,48.3
943181,BARBY CHURCH,2023-08-04 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
943181,BARBY CHURCH,2023-08-04 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
943181,BARBY CHURCH,2023-08-04 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
943181,BARBY CHURCH,2023-08-04 21:50:00+00:00,feeder,,L3 Active Power,kW,3.48
943181,BARBY CHURCH,2023-08-04 21:50:00+00:00,feeder,,L2 Active Power,kW,2.31
943181,BARBY CHURCH,2023-08-04 21:50:00+00:00,feeder,,L1 Active Power,kW,3.91
943181,BARBY CHURCH,2023-08-04 21:50:00+00:00,feeder,,N Current (RMS),A,10.4
943181,BARBY CHURCH,2023-08-04 21:50:00+00:00,feeder,,L3 Current (RMS),A,16.2
943181,BARBY CHURCH,2023-08-04 21:50:00+00:00,feeder,,L2 Current (RMS),A,9.9
943181,BARBY CHURCH,2023-08-04 21:50:00+00:00,feeder,,L1 Current (RMS),A,17.1
943181,BARBY CHURCH,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.98
943181,BARBY CHURCH,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
943181,BARBY CHURCH,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
943181,BARBY CHURCH,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.64
943181,BARBY CHURCH,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.97
943181,BARBY CHURCH,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.87
943181,BARBY CHURCH,2023-08-04 21:50:00+00:00,feeder,4.0,N Current (RMS),A,35.0
943181,BARBY CHURCH,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.8
943181,BARBY CHURCH,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
943181,BARBY CHURCH,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
943181,BARBY CHURCH,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943181,BARBY CHURCH,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-04 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
943181,BARBY CHURCH,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
943181,BARBY CHURCH,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
943181,BARBY CHURCH,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.28
943181,BARBY CHURCH,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.35
943181,BARBY CHURCH,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
943181,BARBY CHURCH,2023-08-04 21:50:00+00:00,feeder,1.0,N Current (RMS),A,30.5
943181,BARBY CHURCH,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.4
943181,BARBY CHURCH,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
943181,BARBY CHURCH,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
943181,BARBY CHURCH,2023-08-04 21:50:00+00:00,transformer,,Temperature,C,25.0
943181,BARBY CHURCH,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
943181,BARBY CHURCH,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
943181,BARBY CHURCH,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.91
943181,BARBY CHURCH,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
943181,BARBY CHURCH,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage THD,%,1.73
943181,BARBY CHURCH,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
943181,BARBY CHURCH,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
943181,BARBY CHURCH,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
943181,BARBY CHURCH,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
943181,BARBY CHURCH,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,24.47
943181,BARBY CHURCH,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,15.63
943181,BARBY CHURCH,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,10.02
943181,BARBY CHURCH,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,65.0
943181,BARBY CHURCH,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,102.4
943181,BARBY CHURCH,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,67.2
943181,BARBY CHURCH,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,45.9
943181,BARBY CHURCH,2023-08-04 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
943181,BARBY CHURCH,2023-08-04 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
943181,BARBY CHURCH,2023-08-04 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
943181,BARBY CHURCH,2023-08-04 21:40:00+00:00,feeder,,L3 Active Power,kW,3.95
943181,BARBY CHURCH,2023-08-04 21:40:00+00:00,feeder,,L2 Active Power,kW,2.22
943181,BARBY CHURCH,2023-08-04 21:40:00+00:00,feeder,,L1 Active Power,kW,4.19
943181,BARBY CHURCH,2023-08-04 21:40:00+00:00,feeder,,N Current (RMS),A,13.3
943181,BARBY CHURCH,2023-08-04 21:40:00+00:00,feeder,,L3 Current (RMS),A,19.0
943181,BARBY CHURCH,2023-08-04 21:40:00+00:00,feeder,,L2 Current (RMS),A,9.7
943181,BARBY CHURCH,2023-08-04 21:40:00+00:00,feeder,,L1 Current (RMS),A,18.7
943181,BARBY CHURCH,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.04
943181,BARBY CHURCH,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
943181,BARBY CHURCH,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
943181,BARBY CHURCH,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.75
943181,BARBY CHURCH,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.92
943181,BARBY CHURCH,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.65
943181,BARBY CHURCH,2023-08-04 21:40:00+00:00,feeder,4.0,N Current (RMS),A,25.8
943181,BARBY CHURCH,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.3
943181,BARBY CHURCH,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
943181,BARBY CHURCH,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
943181,BARBY CHURCH,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943181,BARBY CHURCH,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-04 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
943181,BARBY CHURCH,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
943181,BARBY CHURCH,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
943181,BARBY CHURCH,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.49
943181,BARBY CHURCH,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.08
943181,BARBY CHURCH,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
943181,BARBY CHURCH,2023-08-04 21:40:00+00:00,feeder,1.0,N Current (RMS),A,30.5
943181,BARBY CHURCH,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
943181,BARBY CHURCH,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
943181,BARBY CHURCH,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
943181,BARBY CHURCH,2023-08-04 21:40:00+00:00,transformer,,Temperature,C,25.1
943181,BARBY CHURCH,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
943181,BARBY CHURCH,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
943181,BARBY CHURCH,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.81
943181,BARBY CHURCH,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
943181,BARBY CHURCH,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.67
943181,BARBY CHURCH,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
943181,BARBY CHURCH,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
943181,BARBY CHURCH,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
943181,BARBY CHURCH,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
943181,BARBY CHURCH,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,22.26
943181,BARBY CHURCH,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,15.23
943181,BARBY CHURCH,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,11.2
943181,BARBY CHURCH,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,58.7
943181,BARBY CHURCH,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,95.0
943181,BARBY CHURCH,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,66.1
943181,BARBY CHURCH,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,50.6
943181,BARBY CHURCH,2023-08-04 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
943181,BARBY CHURCH,2023-08-04 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
943181,BARBY CHURCH,2023-08-04 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-04 21:30:00+00:00,feeder,,L3 Active Power,kW,3.88
943181,BARBY CHURCH,2023-08-04 21:30:00+00:00,feeder,,L2 Active Power,kW,2.14
943181,BARBY CHURCH,2023-08-04 21:30:00+00:00,feeder,,L1 Active Power,kW,3.89
943181,BARBY CHURCH,2023-08-04 21:30:00+00:00,feeder,,N Current (RMS),A,12.8
943181,BARBY CHURCH,2023-08-04 21:30:00+00:00,feeder,,L3 Current (RMS),A,18.2
943181,BARBY CHURCH,2023-08-04 21:30:00+00:00,feeder,,L2 Current (RMS),A,9.5
943181,BARBY CHURCH,2023-08-04 21:30:00+00:00,feeder,,L1 Current (RMS),A,17.2
943181,BARBY CHURCH,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.39
943181,BARBY CHURCH,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
943181,BARBY CHURCH,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
943181,BARBY CHURCH,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.81
943181,BARBY CHURCH,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.29
943181,BARBY CHURCH,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.01
943181,BARBY CHURCH,2023-08-04 21:30:00+00:00,feeder,4.0,N Current (RMS),A,26.5
943181,BARBY CHURCH,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.9
943181,BARBY CHURCH,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
943181,BARBY CHURCH,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.3
943181,BARBY CHURCH,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-04 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
943181,BARBY CHURCH,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
943181,BARBY CHURCH,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
943181,BARBY CHURCH,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.56
943181,BARBY CHURCH,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.25
943181,BARBY CHURCH,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.76
943181,BARBY CHURCH,2023-08-04 21:30:00+00:00,feeder,1.0,N Current (RMS),A,22.5
943181,BARBY CHURCH,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
943181,BARBY CHURCH,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
943181,BARBY CHURCH,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
943181,BARBY CHURCH,2023-08-04 21:30:00+00:00,transformer,,Temperature,C,25.2
943181,BARBY CHURCH,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
943181,BARBY CHURCH,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
943181,BARBY CHURCH,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
943181,BARBY CHURCH,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
943181,BARBY CHURCH,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.67
943181,BARBY CHURCH,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
943181,BARBY CHURCH,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
943181,BARBY CHURCH,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
943181,BARBY CHURCH,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
943181,BARBY CHURCH,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,22.3
943181,BARBY CHURCH,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,13.65
943181,BARBY CHURCH,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,14.68
943181,BARBY CHURCH,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,51.2
943181,BARBY CHURCH,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,94.2
943181,BARBY CHURCH,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,60.5
943181,BARBY CHURCH,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,63.3
943181,BARBY CHURCH,2023-08-04 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
943181,BARBY CHURCH,2023-08-04 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
943181,BARBY CHURCH,2023-08-04 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
943181,BARBY CHURCH,2023-08-04 21:20:00+00:00,feeder,,L3 Active Power,kW,3.64
943181,BARBY CHURCH,2023-08-04 21:20:00+00:00,feeder,,L2 Active Power,kW,2.61
943181,BARBY CHURCH,2023-08-04 21:20:00+00:00,feeder,,L1 Active Power,kW,5.27
943181,BARBY CHURCH,2023-08-04 21:20:00+00:00,feeder,,N Current (RMS),A,18.8
943181,BARBY CHURCH,2023-08-04 21:20:00+00:00,feeder,,L3 Current (RMS),A,17.5
943181,BARBY CHURCH,2023-08-04 21:20:00+00:00,feeder,,L2 Current (RMS),A,11.8
943181,BARBY CHURCH,2023-08-04 21:20:00+00:00,feeder,,L1 Current (RMS),A,23.8
943181,BARBY CHURCH,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.06
943181,BARBY CHURCH,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
943181,BARBY CHURCH,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
943181,BARBY CHURCH,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.56
943181,BARBY CHURCH,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.52
943181,BARBY CHURCH,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.76
943181,BARBY CHURCH,2023-08-04 21:20:00+00:00,feeder,4.0,N Current (RMS),A,24.9
943181,BARBY CHURCH,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.4
943181,BARBY CHURCH,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
943181,BARBY CHURCH,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.4
943181,BARBY CHURCH,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-04 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
943181,BARBY CHURCH,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
943181,BARBY CHURCH,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
943181,BARBY CHURCH,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.53
943181,BARBY CHURCH,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.96
943181,BARBY CHURCH,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.17
943181,BARBY CHURCH,2023-08-04 21:20:00+00:00,feeder,1.0,N Current (RMS),A,17.7
943181,BARBY CHURCH,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
943181,BARBY CHURCH,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
943181,BARBY CHURCH,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
943181,BARBY CHURCH,2023-08-04 21:20:00+00:00,transformer,,Temperature,C,25.3
943181,BARBY CHURCH,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
943181,BARBY CHURCH,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
943181,BARBY CHURCH,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
943181,BARBY CHURCH,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
943181,BARBY CHURCH,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
943181,BARBY CHURCH,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
943181,BARBY CHURCH,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
943181,BARBY CHURCH,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,21.77
943181,BARBY CHURCH,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,14.06
943181,BARBY CHURCH,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,18.24
943181,BARBY CHURCH,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,48.8
943181,BARBY CHURCH,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,91.8
943181,BARBY CHURCH,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,61.6
943181,BARBY CHURCH,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,79.4
943181,BARBY CHURCH,2023-08-04 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
943181,BARBY CHURCH,2023-08-04 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.17
943181,BARBY CHURCH,2023-08-04 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
943181,BARBY CHURCH,2023-08-04 21:10:00+00:00,feeder,,L3 Active Power,kW,5.37
943181,BARBY CHURCH,2023-08-04 21:10:00+00:00,feeder,,L2 Active Power,kW,2.95
943181,BARBY CHURCH,2023-08-04 21:10:00+00:00,feeder,,L1 Active Power,kW,4.75
943181,BARBY CHURCH,2023-08-04 21:10:00+00:00,feeder,,N Current (RMS),A,17.1
943181,BARBY CHURCH,2023-08-04 21:10:00+00:00,feeder,,L3 Current (RMS),A,24.0
943181,BARBY CHURCH,2023-08-04 21:10:00+00:00,feeder,,L2 Current (RMS),A,13.0
943181,BARBY CHURCH,2023-08-04 21:10:00+00:00,feeder,,L1 Current (RMS),A,20.9
943181,BARBY CHURCH,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.52
943181,BARBY CHURCH,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
943181,BARBY CHURCH,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
943181,BARBY CHURCH,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.5
943181,BARBY CHURCH,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.03
943181,BARBY CHURCH,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.23
943181,BARBY CHURCH,2023-08-04 21:10:00+00:00,feeder,4.0,N Current (RMS),A,22.4
943181,BARBY CHURCH,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.4
943181,BARBY CHURCH,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
943181,BARBY CHURCH,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.2
943181,BARBY CHURCH,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.1
943181,BARBY CHURCH,2023-08-04 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
943181,BARBY CHURCH,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
943181,BARBY CHURCH,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
943181,BARBY CHURCH,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.36
943181,BARBY CHURCH,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.76
943181,BARBY CHURCH,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.18
943181,BARBY CHURCH,2023-08-04 21:10:00+00:00,feeder,1.0,N Current (RMS),A,18.4
943181,BARBY CHURCH,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
943181,BARBY CHURCH,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
943181,BARBY CHURCH,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
943181,BARBY CHURCH,2023-08-04 21:10:00+00:00,transformer,,Temperature,C,25.3
943181,BARBY CHURCH,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
943181,BARBY CHURCH,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
943181,BARBY CHURCH,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
943181,BARBY CHURCH,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.59
943181,BARBY CHURCH,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
943181,BARBY CHURCH,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
943181,BARBY CHURCH,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
943181,BARBY CHURCH,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
943181,BARBY CHURCH,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,23.27
943181,BARBY CHURCH,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,12.7
943181,BARBY CHURCH,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,21.27
943181,BARBY CHURCH,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,50.2
943181,BARBY CHURCH,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,97.3
943181,BARBY CHURCH,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,55.7
943181,BARBY CHURCH,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,89.6
943181,BARBY CHURCH,2023-08-04 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
943181,BARBY CHURCH,2023-08-04 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
943181,BARBY CHURCH,2023-08-04 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
943181,BARBY CHURCH,2023-08-04 21:00:00+00:00,feeder,,L3 Active Power,kW,5.17
943181,BARBY CHURCH,2023-08-04 21:00:00+00:00,feeder,,L2 Active Power,kW,2.63
943181,BARBY CHURCH,2023-08-04 21:00:00+00:00,feeder,,L1 Active Power,kW,5.84
943181,BARBY CHURCH,2023-08-04 21:00:00+00:00,feeder,,N Current (RMS),A,20.8
943181,BARBY CHURCH,2023-08-04 21:00:00+00:00,feeder,,L3 Current (RMS),A,24.2
943181,BARBY CHURCH,2023-08-04 21:00:00+00:00,feeder,,L2 Current (RMS),A,12.0
943181,BARBY CHURCH,2023-08-04 21:00:00+00:00,feeder,,L1 Current (RMS),A,25.4
943181,BARBY CHURCH,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.61
943181,BARBY CHURCH,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
943181,BARBY CHURCH,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
943181,BARBY CHURCH,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.54
943181,BARBY CHURCH,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.84
943181,BARBY CHURCH,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.71
943181,BARBY CHURCH,2023-08-04 21:00:00+00:00,feeder,4.0,N Current (RMS),A,19.8
943181,BARBY CHURCH,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.6
943181,BARBY CHURCH,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
943181,BARBY CHURCH,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.7
943181,BARBY CHURCH,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.11
943181,BARBY CHURCH,2023-08-04 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
943181,BARBY CHURCH,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
943181,BARBY CHURCH,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.95
943181,BARBY CHURCH,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.1
943181,BARBY CHURCH,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.24
943181,BARBY CHURCH,2023-08-04 21:00:00+00:00,feeder,1.0,N Current (RMS),A,18.4
943181,BARBY CHURCH,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
943181,BARBY CHURCH,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.5
943181,BARBY CHURCH,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
943181,BARBY CHURCH,2023-08-04 21:00:00+00:00,transformer,,Temperature,C,25.4
943181,BARBY CHURCH,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
943181,BARBY CHURCH,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
943181,BARBY CHURCH,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
943181,BARBY CHURCH,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.64
943181,BARBY CHURCH,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
943181,BARBY CHURCH,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
943181,BARBY CHURCH,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
943181,BARBY CHURCH,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
943181,BARBY CHURCH,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,20.7
943181,BARBY CHURCH,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,15.52
943181,BARBY CHURCH,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,22.9
943181,BARBY CHURCH,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,45.3
943181,BARBY CHURCH,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,87.8
943181,BARBY CHURCH,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,67.5
943181,BARBY CHURCH,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,96.8
943181,BARBY CHURCH,2023-08-04 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
943181,BARBY CHURCH,2023-08-04 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
943181,BARBY CHURCH,2023-08-04 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
943181,BARBY CHURCH,2023-08-04 20:50:00+00:00,feeder,,L3 Active Power,kW,3.7
943181,BARBY CHURCH,2023-08-04 20:50:00+00:00,feeder,,L2 Active Power,kW,2.32
943181,BARBY CHURCH,2023-08-04 20:50:00+00:00,feeder,,L1 Active Power,kW,3.87
943181,BARBY CHURCH,2023-08-04 20:50:00+00:00,feeder,,N Current (RMS),A,14.4
943181,BARBY CHURCH,2023-08-04 20:50:00+00:00,feeder,,L3 Current (RMS),A,17.6
943181,BARBY CHURCH,2023-08-04 20:50:00+00:00,feeder,,L2 Current (RMS),A,10.1
943181,BARBY CHURCH,2023-08-04 20:50:00+00:00,feeder,,L1 Current (RMS),A,17.0
943181,BARBY CHURCH,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.13
943181,BARBY CHURCH,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
943181,BARBY CHURCH,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
943181,BARBY CHURCH,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.66
943181,BARBY CHURCH,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.91
943181,BARBY CHURCH,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.04
943181,BARBY CHURCH,2023-08-04 20:50:00+00:00,feeder,4.0,N Current (RMS),A,25.4
943181,BARBY CHURCH,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.8
943181,BARBY CHURCH,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
943181,BARBY CHURCH,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,61.7
943181,BARBY CHURCH,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
943181,BARBY CHURCH,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.16
943181,BARBY CHURCH,2023-08-04 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
943181,BARBY CHURCH,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
943181,BARBY CHURCH,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
943181,BARBY CHURCH,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
943181,BARBY CHURCH,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.29
943181,BARBY CHURCH,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.72
943181,BARBY CHURCH,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.29
943181,BARBY CHURCH,2023-08-04 20:50:00+00:00,feeder,1.0,N Current (RMS),A,26.1
943181,BARBY CHURCH,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
943181,BARBY CHURCH,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
943181,BARBY CHURCH,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
943181,BARBY CHURCH,2023-08-04 20:50:00+00:00,transformer,,Temperature,C,25.4
943181,BARBY CHURCH,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
943181,BARBY CHURCH,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
943181,BARBY CHURCH,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
943181,BARBY CHURCH,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.62
943181,BARBY CHURCH,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
943181,BARBY CHURCH,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
943181,BARBY CHURCH,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
943181,BARBY CHURCH,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
943181,BARBY CHURCH,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,21.71
943181,BARBY CHURCH,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,14.9
943181,BARBY CHURCH,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,21.35
943181,BARBY CHURCH,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,48.8
943181,BARBY CHURCH,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,91.9
943181,BARBY CHURCH,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,64.6
943181,BARBY CHURCH,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,91.8
943181,BARBY CHURCH,2023-08-04 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
943181,BARBY CHURCH,2023-08-04 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
943181,BARBY CHURCH,2023-08-04 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
943181,BARBY CHURCH,2023-08-04 20:40:00+00:00,feeder,,L3 Active Power,kW,5.5
943181,BARBY CHURCH,2023-08-04 20:40:00+00:00,feeder,,L2 Active Power,kW,2.38
943181,BARBY CHURCH,2023-08-04 20:40:00+00:00,feeder,,L1 Active Power,kW,3.82
943181,BARBY CHURCH,2023-08-04 20:40:00+00:00,feeder,,N Current (RMS),A,18.1
943181,BARBY CHURCH,2023-08-04 20:40:00+00:00,feeder,,L3 Current (RMS),A,25.1
943181,BARBY CHURCH,2023-08-04 20:40:00+00:00,feeder,,L2 Current (RMS),A,10.3
943181,BARBY CHURCH,2023-08-04 20:40:00+00:00,feeder,,L1 Current (RMS),A,17.3
943181,BARBY CHURCH,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.27
943181,BARBY CHURCH,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
943181,BARBY CHURCH,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
943181,BARBY CHURCH,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.12
943181,BARBY CHURCH,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.71
943181,BARBY CHURCH,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.31
943181,BARBY CHURCH,2023-08-04 20:40:00+00:00,feeder,4.0,N Current (RMS),A,27.4
943181,BARBY CHURCH,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.3
943181,BARBY CHURCH,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
943181,BARBY CHURCH,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,80.0
943181,BARBY CHURCH,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
943181,BARBY CHURCH,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
943181,BARBY CHURCH,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.24
943181,BARBY CHURCH,2023-08-04 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
943181,BARBY CHURCH,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
943181,BARBY CHURCH,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
943181,BARBY CHURCH,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.31
943181,BARBY CHURCH,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.85
943181,BARBY CHURCH,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.75
943181,BARBY CHURCH,2023-08-04 20:40:00+00:00,feeder,1.0,N Current (RMS),A,22.0
943181,BARBY CHURCH,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
943181,BARBY CHURCH,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
943181,BARBY CHURCH,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
943181,BARBY CHURCH,2023-08-04 20:40:00+00:00,transformer,,Temperature,C,25.4
943181,BARBY CHURCH,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.82
943181,BARBY CHURCH,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
943181,BARBY CHURCH,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.68
943181,BARBY CHURCH,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
943181,BARBY CHURCH,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
943181,BARBY CHURCH,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.34
943181,BARBY CHURCH,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
943181,BARBY CHURCH,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
943181,BARBY CHURCH,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,23.98
943181,BARBY CHURCH,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,12.87
943181,BARBY CHURCH,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,27.12
943181,BARBY CHURCH,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,55.3
943181,BARBY CHURCH,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,100.6
943181,BARBY CHURCH,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,57.0
943181,BARBY CHURCH,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,113.6
943181,BARBY CHURCH,2023-08-04 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
943181,BARBY CHURCH,2023-08-04 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
943181,BARBY CHURCH,2023-08-04 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
943181,BARBY CHURCH,2023-08-04 20:30:00+00:00,feeder,,L3 Active Power,kW,4.0
943181,BARBY CHURCH,2023-08-04 20:30:00+00:00,feeder,,L2 Active Power,kW,2.46
943181,BARBY CHURCH,2023-08-04 20:30:00+00:00,feeder,,L1 Active Power,kW,4.0
943181,BARBY CHURCH,2023-08-04 20:30:00+00:00,feeder,,N Current (RMS),A,15.5
943181,BARBY CHURCH,2023-08-04 20:30:00+00:00,feeder,,L3 Current (RMS),A,18.8
943181,BARBY CHURCH,2023-08-04 20:30:00+00:00,feeder,,L2 Current (RMS),A,10.7
943181,BARBY CHURCH,2023-08-04 20:30:00+00:00,feeder,,L1 Current (RMS),A,18.0
943181,BARBY CHURCH,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.87
943181,BARBY CHURCH,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
943181,BARBY CHURCH,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
943181,BARBY CHURCH,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.57
943181,BARBY CHURCH,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.46
943181,BARBY CHURCH,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.91
943181,BARBY CHURCH,2023-08-04 20:30:00+00:00,feeder,4.0,N Current (RMS),A,32.3
943181,BARBY CHURCH,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,58.4
943181,BARBY CHURCH,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
943181,BARBY CHURCH,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.7
943181,BARBY CHURCH,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943181,BARBY CHURCH,2023-08-04 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
943181,BARBY CHURCH,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
943181,BARBY CHURCH,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
943181,BARBY CHURCH,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
943181,BARBY CHURCH,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
