Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.05
943181,BARBY CHURCH,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.87
943181,BARBY CHURCH,2023-08-04 20:30:00+00:00,feeder,1.0,N Current (RMS),A,25.7
943181,BARBY CHURCH,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
943181,BARBY CHURCH,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.7
943181,BARBY CHURCH,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
943181,BARBY CHURCH,2023-08-04 20:30:00+00:00,transformer,,Temperature,C,25.5
943181,BARBY CHURCH,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.8
943181,BARBY CHURCH,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
943181,BARBY CHURCH,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.68
943181,BARBY CHURCH,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
943181,BARBY CHURCH,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.55
943181,BARBY CHURCH,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
943181,BARBY CHURCH,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
943181,BARBY CHURCH,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
943181,BARBY CHURCH,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
943181,BARBY CHURCH,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,23.61
943181,BARBY CHURCH,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,12.91
943181,BARBY CHURCH,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,18.85
943181,BARBY CHURCH,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,56.5
943181,BARBY CHURCH,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,99.5
943181,BARBY CHURCH,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,56.9
943181,BARBY CHURCH,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,85.3
943181,BARBY CHURCH,2023-08-04 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
943181,BARBY CHURCH,2023-08-04 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
943181,BARBY CHURCH,2023-08-04 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
943181,BARBY CHURCH,2023-08-04 20:20:00+00:00,feeder,,L3 Active Power,kW,4.71
943181,BARBY CHURCH,2023-08-04 20:20:00+00:00,feeder,,L2 Active Power,kW,3.3
943181,BARBY CHURCH,2023-08-04 20:20:00+00:00,feeder,,L1 Active Power,kW,4.54
943181,BARBY CHURCH,2023-08-04 20:20:00+00:00,feeder,,N Current (RMS),A,15.6
943181,BARBY CHURCH,2023-08-04 20:20:00+00:00,feeder,,L3 Current (RMS),A,21.4
943181,BARBY CHURCH,2023-08-04 20:20:00+00:00,feeder,,L2 Current (RMS),A,16.2
943181,BARBY CHURCH,2023-08-04 20:20:00+00:00,feeder,,L1 Current (RMS),A,21.4
943181,BARBY CHURCH,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.3
943181,BARBY CHURCH,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
943181,BARBY CHURCH,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
943181,BARBY CHURCH,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.14
943181,BARBY CHURCH,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.59
943181,BARBY CHURCH,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.25
943181,BARBY CHURCH,2023-08-04 20:20:00+00:00,feeder,4.0,N Current (RMS),A,29.9
943181,BARBY CHURCH,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,55.8
943181,BARBY CHURCH,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
943181,BARBY CHURCH,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
943181,BARBY CHURCH,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-04 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
943181,BARBY CHURCH,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
943181,BARBY CHURCH,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
943181,BARBY CHURCH,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.31
943181,BARBY CHURCH,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.81
943181,BARBY CHURCH,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.42
943181,BARBY CHURCH,2023-08-04 20:20:00+00:00,feeder,1.0,N Current (RMS),A,27.2
943181,BARBY CHURCH,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
943181,BARBY CHURCH,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
943181,BARBY CHURCH,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
943181,BARBY CHURCH,2023-08-04 20:20:00+00:00,transformer,,Temperature,C,25.5
943181,BARBY CHURCH,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
943181,BARBY CHURCH,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
943181,BARBY CHURCH,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.71
943181,BARBY CHURCH,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
943181,BARBY CHURCH,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.55
943181,BARBY CHURCH,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
943181,BARBY CHURCH,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
943181,BARBY CHURCH,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
943181,BARBY CHURCH,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
943181,BARBY CHURCH,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,24.21
943181,BARBY CHURCH,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,12.66
943181,BARBY CHURCH,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,15.22
943181,BARBY CHURCH,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,59.1
943181,BARBY CHURCH,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,102.2
943181,BARBY CHURCH,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,57.0
943181,BARBY CHURCH,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,65.9
943181,BARBY CHURCH,2023-08-04 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
943181,BARBY CHURCH,2023-08-04 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
943181,BARBY CHURCH,2023-08-04 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
943181,BARBY CHURCH,2023-08-04 20:10:00+00:00,feeder,,L3 Active Power,kW,5.0
943181,BARBY CHURCH,2023-08-04 20:10:00+00:00,feeder,,L2 Active Power,kW,4.16
943181,BARBY CHURCH,2023-08-04 20:10:00+00:00,feeder,,L1 Active Power,kW,5.85
943181,BARBY CHURCH,2023-08-04 20:10:00+00:00,feeder,,N Current (RMS),A,14.2
943181,BARBY CHURCH,2023-08-04 20:10:00+00:00,feeder,,L3 Current (RMS),A,22.7
943181,BARBY CHURCH,2023-08-04 20:10:00+00:00,feeder,,L2 Current (RMS),A,17.3
943181,BARBY CHURCH,2023-08-04 20:10:00+00:00,feeder,,L1 Current (RMS),A,24.8
943181,BARBY CHURCH,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.15
943181,BARBY CHURCH,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
943181,BARBY CHURCH,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
943181,BARBY CHURCH,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.97
943181,BARBY CHURCH,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.03
943181,BARBY CHURCH,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.22
943181,BARBY CHURCH,2023-08-04 20:10:00+00:00,feeder,4.0,N Current (RMS),A,28.0
943181,BARBY CHURCH,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,54.9
943181,BARBY CHURCH,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
943181,BARBY CHURCH,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.6
943181,BARBY CHURCH,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943181,BARBY CHURCH,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-04 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
943181,BARBY CHURCH,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
943181,BARBY CHURCH,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
943181,BARBY CHURCH,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.34
943181,BARBY CHURCH,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.07
943181,BARBY CHURCH,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
943181,BARBY CHURCH,2023-08-04 20:10:00+00:00,feeder,1.0,N Current (RMS),A,33.6
943181,BARBY CHURCH,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.6
943181,BARBY CHURCH,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
943181,BARBY CHURCH,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
943181,BARBY CHURCH,2023-08-04 20:10:00+00:00,transformer,,Temperature,C,25.6
943181,BARBY CHURCH,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.77
943181,BARBY CHURCH,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
943181,BARBY CHURCH,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
943181,BARBY CHURCH,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.56
943181,BARBY CHURCH,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
943181,BARBY CHURCH,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
943181,BARBY CHURCH,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
943181,BARBY CHURCH,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
943181,BARBY CHURCH,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,27.38
943181,BARBY CHURCH,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,13.23
943181,BARBY CHURCH,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,16.66
943181,BARBY CHURCH,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,64.7
943181,BARBY CHURCH,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,114.2
943181,BARBY CHURCH,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,57.9
943181,BARBY CHURCH,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,71.8
943181,BARBY CHURCH,2023-08-04 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
943181,BARBY CHURCH,2023-08-04 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
943181,BARBY CHURCH,2023-08-04 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
943181,BARBY CHURCH,2023-08-04 20:00:00+00:00,feeder,,L3 Active Power,kW,5.17
943181,BARBY CHURCH,2023-08-04 20:00:00+00:00,feeder,,L2 Active Power,kW,2.66
943181,BARBY CHURCH,2023-08-04 20:00:00+00:00,feeder,,L1 Active Power,kW,4.8
943181,BARBY CHURCH,2023-08-04 20:00:00+00:00,feeder,,N Current (RMS),A,16.8
943181,BARBY CHURCH,2023-08-04 20:00:00+00:00,feeder,,L3 Current (RMS),A,23.4
943181,BARBY CHURCH,2023-08-04 20:00:00+00:00,feeder,,L2 Current (RMS),A,11.9
943181,BARBY CHURCH,2023-08-04 20:00:00+00:00,feeder,,L1 Current (RMS),A,21.5
943181,BARBY CHURCH,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.81
943181,BARBY CHURCH,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
943181,BARBY CHURCH,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
943181,BARBY CHURCH,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.57
943181,BARBY CHURCH,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.35
943181,BARBY CHURCH,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.42
943181,BARBY CHURCH,2023-08-04 20:00:00+00:00,feeder,4.0,N Current (RMS),A,40.5
943181,BARBY CHURCH,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,69.3
943181,BARBY CHURCH,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
943181,BARBY CHURCH,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.9
943181,BARBY CHURCH,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-04 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
943181,BARBY CHURCH,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
943181,BARBY CHURCH,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
943181,BARBY CHURCH,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.54
943181,BARBY CHURCH,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.12
943181,BARBY CHURCH,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.18
943181,BARBY CHURCH,2023-08-04 20:00:00+00:00,feeder,1.0,N Current (RMS),A,22.2
943181,BARBY CHURCH,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
943181,BARBY CHURCH,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
943181,BARBY CHURCH,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.4
943181,BARBY CHURCH,2023-08-04 20:00:00+00:00,transformer,,Temperature,C,25.6
943181,BARBY CHURCH,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.83
943181,BARBY CHURCH,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
943181,BARBY CHURCH,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
943181,BARBY CHURCH,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
943181,BARBY CHURCH,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.61
943181,BARBY CHURCH,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
943181,BARBY CHURCH,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
943181,BARBY CHURCH,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
943181,BARBY CHURCH,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
943181,BARBY CHURCH,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,28.32
943181,BARBY CHURCH,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,13.11
943181,BARBY CHURCH,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,19.37
943181,BARBY CHURCH,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,68.0
943181,BARBY CHURCH,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,118.3
943181,BARBY CHURCH,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,57.9
943181,BARBY CHURCH,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,84.9
943181,BARBY CHURCH,2023-08-04 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
943181,BARBY CHURCH,2023-08-04 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
943181,BARBY CHURCH,2023-08-04 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
943181,BARBY CHURCH,2023-08-04 19:50:00+00:00,feeder,,L3 Active Power,kW,4.01
943181,BARBY CHURCH,2023-08-04 19:50:00+00:00,feeder,,L2 Active Power,kW,2.55
943181,BARBY CHURCH,2023-08-04 19:50:00+00:00,feeder,,L1 Active Power,kW,4.92
943181,BARBY CHURCH,2023-08-04 19:50:00+00:00,feeder,,N Current (RMS),A,16.0
943181,BARBY CHURCH,2023-08-04 19:50:00+00:00,feeder,,L3 Current (RMS),A,18.7
943181,BARBY CHURCH,2023-08-04 19:50:00+00:00,feeder,,L2 Current (RMS),A,12.8
943181,BARBY CHURCH,2023-08-04 19:50:00+00:00,feeder,,L1 Current (RMS),A,21.8
943181,BARBY CHURCH,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.94
943181,BARBY CHURCH,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
943181,BARBY CHURCH,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
943181,BARBY CHURCH,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.15
943181,BARBY CHURCH,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.24
943181,BARBY CHURCH,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.58
943181,BARBY CHURCH,2023-08-04 19:50:00+00:00,feeder,4.0,N Current (RMS),A,39.9
943181,BARBY CHURCH,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,68.4
943181,BARBY CHURCH,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
943181,BARBY CHURCH,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
943181,BARBY CHURCH,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-04 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
943181,BARBY CHURCH,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
943181,BARBY CHURCH,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.78
943181,BARBY CHURCH,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.04
943181,BARBY CHURCH,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.17
943181,BARBY CHURCH,2023-08-04 19:50:00+00:00,feeder,1.0,N Current (RMS),A,18.4
943181,BARBY CHURCH,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.7
943181,BARBY CHURCH,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
943181,BARBY CHURCH,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.4
943181,BARBY CHURCH,2023-08-04 19:50:00+00:00,transformer,,Temperature,C,25.7
943181,BARBY CHURCH,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
943181,BARBY CHURCH,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
943181,BARBY CHURCH,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
943181,BARBY CHURCH,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.56
943181,BARBY CHURCH,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
943181,BARBY CHURCH,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
943181,BARBY CHURCH,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
943181,BARBY CHURCH,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
943181,BARBY CHURCH,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,26.99
943181,BARBY CHURCH,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,13.8
943181,BARBY CHURCH,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,18.64
943181,BARBY CHURCH,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,60.8
943181,BARBY CHURCH,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,113.4
943181,BARBY CHURCH,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,61.0
943181,BARBY CHURCH,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,79.2
943181,BARBY CHURCH,2023-08-04 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
943181,BARBY CHURCH,2023-08-04 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
943181,BARBY CHURCH,2023-08-04 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
943181,BARBY CHURCH,2023-08-04 19:40:00+00:00,feeder,,L3 Active Power,kW,3.68
943181,BARBY CHURCH,2023-08-04 19:40:00+00:00,feeder,,L2 Active Power,kW,4.4
943181,BARBY CHURCH,2023-08-04 19:40:00+00:00,feeder,,L1 Active Power,kW,5.96
943181,BARBY CHURCH,2023-08-04 19:40:00+00:00,feeder,,N Current (RMS),A,16.7
943181,BARBY CHURCH,2023-08-04 19:40:00+00:00,feeder,,L3 Current (RMS),A,17.8
943181,BARBY CHURCH,2023-08-04 19:40:00+00:00,feeder,,L2 Current (RMS),A,18.8
943181,BARBY CHURCH,2023-08-04 19:40:00+00:00,feeder,,L1 Current (RMS),A,26.9
943181,BARBY CHURCH,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.6
943181,BARBY CHURCH,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
943181,BARBY CHURCH,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
943181,BARBY CHURCH,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.59
943181,BARBY CHURCH,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.8
943181,BARBY CHURCH,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.52
943181,BARBY CHURCH,2023-08-04 19:40:00+00:00,feeder,4.0,N Current (RMS),A,26.2
943181,BARBY CHURCH,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.6
943181,BARBY CHURCH,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
943181,BARBY CHURCH,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.2
943181,BARBY CHURCH,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-04 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
943181,BARBY CHURCH,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
943181,BARBY CHURCH,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
943181,BARBY CHURCH,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.58
943181,BARBY CHURCH,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.36
943181,BARBY CHURCH,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.8
943181,BARBY CHURCH,2023-08-04 19:40:00+00:00,feeder,1.0,N Current (RMS),A,20.5
943181,BARBY CHURCH,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
943181,BARBY CHURCH,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
943181,BARBY CHURCH,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
943181,BARBY CHURCH,2023-08-04 19:40:00+00:00,transformer,,Temperature,C,25.8
943181,BARBY CHURCH,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.83
943181,BARBY CHURCH,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
943181,BARBY CHURCH,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.71
943181,BARBY CHURCH,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
943181,BARBY CHURCH,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.56
943181,BARBY CHURCH,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
943181,BARBY CHURCH,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
943181,BARBY CHURCH,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
943181,BARBY CHURCH,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
943181,BARBY CHURCH,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,23.92
943181,BARBY CHURCH,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,15.52
943181,BARBY CHURCH,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,21.34
943181,BARBY CHURCH,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,47.9
943181,BARBY CHURCH,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,100.5
943181,BARBY CHURCH,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,67.1
943181,BARBY CHURCH,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,90.2
943181,BARBY CHURCH,2023-08-04 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
943181,BARBY CHURCH,2023-08-04 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
943181,BARBY CHURCH,2023-08-04 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
943181,BARBY CHURCH,2023-08-04 19:30:00+00:00,feeder,,L3 Active Power,kW,4.25
943181,BARBY CHURCH,2023-08-04 19:30:00+00:00,feeder,,L2 Active Power,kW,2.73
943181,BARBY CHURCH,2023-08-04 19:30:00+00:00,feeder,,L1 Active Power,kW,4.35
943181,BARBY CHURCH,2023-08-04 19:30:00+00:00,feeder,,N Current (RMS),A,13.0
943181,BARBY CHURCH,2023-08-04 19:30:00+00:00,feeder,,L3 Current (RMS),A,19.7
943181,BARBY CHURCH,2023-08-04 19:30:00+00:00,feeder,,L2 Current (RMS),A,12.4
943181,BARBY CHURCH,2023-08-04 19:30:00+00:00,feeder,,L1 Current (RMS),A,19.7
943181,BARBY CHURCH,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.76
943181,BARBY CHURCH,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
943181,BARBY CHURCH,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.22
943181,BARBY CHURCH,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.03
943181,BARBY CHURCH,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.2
943181,BARBY CHURCH,2023-08-04 19:30:00+00:00,feeder,4.0,N Current (RMS),A,31.8
943181,BARBY CHURCH,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.3
943181,BARBY CHURCH,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.9
943181,BARBY CHURCH,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.3
943181,BARBY CHURCH,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-04 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
943181,BARBY CHURCH,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
943181,BARBY CHURCH,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
943181,BARBY CHURCH,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.98
943181,BARBY CHURCH,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.47
943181,BARBY CHURCH,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.79
943181,BARBY CHURCH,2023-08-04 19:30:00+00:00,feeder,1.0,N Current (RMS),A,28.4
943181,BARBY CHURCH,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
943181,BARBY CHURCH,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.4
943181,BARBY CHURCH,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
943181,BARBY CHURCH,2023-08-04 19:30:00+00:00,transformer,,Temperature,C,25.9
943181,BARBY CHURCH,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
943181,BARBY CHURCH,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
943181,BARBY CHURCH,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
943181,BARBY CHURCH,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
943181,BARBY CHURCH,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
943181,BARBY CHURCH,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
943181,BARBY CHURCH,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
943181,BARBY CHURCH,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,24.51
943181,BARBY CHURCH,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,19.23
943181,BARBY CHURCH,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,14.3
943181,BARBY CHURCH,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,58.8
943181,BARBY CHURCH,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,103.1
943181,BARBY CHURCH,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,81.3
943181,BARBY CHURCH,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,63.2
943181,BARBY CHURCH,2023-08-04 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
943181,BARBY CHURCH,2023-08-04 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
943181,BARBY CHURCH,2023-08-04 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
943181,BARBY CHURCH,2023-08-04 19:20:00+00:00,feeder,,L3 Active Power,kW,4.91
943181,BARBY CHURCH,2023-08-04 19:20:00+00:00,feeder,,L2 Active Power,kW,1.98
943181,BARBY CHURCH,2023-08-04 19:20:00+00:00,feeder,,L1 Active Power,kW,3.87
943181,BARBY CHURCH,2023-08-04 19:20:00+00:00,feeder,,N Current (RMS),A,15.7
943181,BARBY CHURCH,2023-08-04 19:20:00+00:00,feeder,,L3 Current (RMS),A,22.9
943181,BARBY CHURCH,2023-08-04 19:20:00+00:00,feeder,,L2 Current (RMS),A,8.7
943181,BARBY CHURCH,2023-08-04 19:20:00+00:00,feeder,,L1 Current (RMS),A,17.3
943181,BARBY CHURCH,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.68
943181,BARBY CHURCH,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
943181,BARBY CHURCH,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
943181,BARBY CHURCH,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.12
943181,BARBY CHURCH,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.53
943181,BARBY CHURCH,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.51
943181,BARBY CHURCH,2023-08-04 19:20:00+00:00,feeder,4.0,N Current (RMS),A,28.1
943181,BARBY CHURCH,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,55.8
943181,BARBY CHURCH,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
943181,BARBY CHURCH,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.4
943181,BARBY CHURCH,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-04 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
943181,BARBY CHURCH,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
943181,BARBY CHURCH,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
943181,BARBY CHURCH,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.63
943181,BARBY CHURCH,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.65
943181,BARBY CHURCH,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.53
943181,BARBY CHURCH,2023-08-04 19:20:00+00:00,feeder,1.0,N Current (RMS),A,32.4
943181,BARBY CHURCH,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.2
943181,BARBY CHURCH,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
943181,BARBY CHURCH,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
943181,BARBY CHURCH,2023-08-04 19:20:00+00:00,transformer,,Temperature,C,25.9
943181,BARBY CHURCH,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
943181,BARBY CHURCH,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
943181,BARBY CHURCH,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
943181,BARBY CHURCH,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.57
943181,BARBY CHURCH,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
943181,BARBY CHURCH,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
943181,BARBY CHURCH,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
943181,BARBY CHURCH,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
943181,BARBY CHURCH,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,25.73
943181,BARBY CHURCH,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,14.13
943181,BARBY CHURCH,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,14.92
943181,BARBY CHURCH,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,66.3
943181,BARBY CHURCH,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,108.3
943181,BARBY CHURCH,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,64.1
943181,BARBY CHURCH,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,64.1
943181,BARBY CHURCH,2023-08-04 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
943181,BARBY CHURCH,2023-08-04 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
943181,BARBY CHURCH,2023-08-04 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
943181,BARBY CHURCH,2023-08-04 19:10:00+00:00,feeder,,L3 Active Power,kW,3.92
943181,BARBY CHURCH,2023-08-04 19:10:00+00:00,feeder,,L2 Active Power,kW,1.96
943181,BARBY CHURCH,2023-08-04 19:10:00+00:00,feeder,,L1 Active Power,kW,6.61
943181,BARBY CHURCH,2023-08-04 19:10:00+00:00,feeder,,N Current (RMS),A,21.0
943181,BARBY CHURCH,2023-08-04 19:10:00+00:00,feeder,,L3 Current (RMS),A,18.4
943181,BARBY CHURCH,2023-08-04 19:10:00+00:00,feeder,,L2 Current (RMS),A,8.7
943181,BARBY CHURCH,2023-08-04 19:10:00+00:00,feeder,,L1 Current (RMS),A,28.3
943181,BARBY CHURCH,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.29
943181,BARBY CHURCH,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
943181,BARBY CHURCH,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
943181,BARBY CHURCH,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.84
943181,BARBY CHURCH,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.15
943181,BARBY CHURCH,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.91
943181,BARBY CHURCH,2023-08-04 19:10:00+00:00,feeder,4.0,N Current (RMS),A,28.1
943181,BARBY CHURCH,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.0
943181,BARBY CHURCH,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
943181,BARBY CHURCH,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
943181,BARBY CHURCH,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
943181,BARBY CHURCH,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-04 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
943181,BARBY CHURCH,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
943181,BARBY CHURCH,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
943181,BARBY CHURCH,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.34
943181,BARBY CHURCH,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.25
943181,BARBY CHURCH,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
943181,BARBY CHURCH,2023-08-04 19:10:00+00:00,feeder,1.0,N Current (RMS),A,40.6
943181,BARBY CHURCH,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.8
943181,BARBY CHURCH,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
943181,BARBY CHURCH,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
943181,BARBY CHURCH,2023-08-04 19:10:00+00:00,transformer,,Temperature,C,25.9
943181,BARBY CHURCH,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.85
943181,BARBY CHURCH,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
943181,BARBY CHURCH,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.73
943181,BARBY CHURCH,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
943181,BARBY CHURCH,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.57
943181,BARBY CHURCH,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
943181,BARBY CHURCH,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
943181,BARBY CHURCH,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
943181,BARBY CHURCH,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
943181,BARBY CHURCH,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,27.2
943181,BARBY CHURCH,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,14.33
943181,BARBY CHURCH,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,17.55
943181,BARBY CHURCH,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,66.0
943181,BARBY CHURCH,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,113.9
943181,BARBY CHURCH,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,63.7
943181,BARBY CHURCH,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,74.6
943181,BARBY CHURCH,2023-08-04 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
943181,BARBY CHURCH,2023-08-04 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
943181,BARBY CHURCH,2023-08-04 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
943181,BARBY CHURCH,2023-08-04 19:00:00+00:00,feeder,,L3 Active Power,kW,4.66
943181,BARBY CHURCH,2023-08-04 19:00:00+00:00,feeder,,L2 Active Power,kW,1.81
943181,BARBY CHURCH,2023-08-04 19:00:00+00:00,feeder,,L1 Active Power,kW,10.61
943181,BARBY CHURCH,2023-08-04 19:00:00+00:00,feeder,,N Current (RMS),A,35.1
943181,BARBY CHURCH,2023-08-04 19:00:00+00:00,feeder,,L3 Current (RMS),A,22.4
943181,BARBY CHURCH,2023-08-04 19:00:00+00:00,feeder,,L2 Current (RMS),A,8.3
943181,BARBY CHURCH,2023-08-04 19:00:00+00:00,feeder,,L1 Current (RMS),A,44.5
943181,BARBY CHURCH,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.76
943181,BARBY CHURCH,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
943181,BARBY CHURCH,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
943181,BARBY CHURCH,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.04
943181,BARBY CHURCH,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.86
943181,BARBY CHURCH,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.68
943181,BARBY CHURCH,2023-08-04 19:00:00+00:00,feeder,4.0,N Current (RMS),A,30.0
943181,BARBY CHURCH,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.4
943181,BARBY CHURCH,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
943181,BARBY CHURCH,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.7
943181,BARBY CHURCH,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943181,BARBY CHURCH,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-04 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
943181,BARBY CHURCH,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
943181,BARBY CHURCH,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.07
943181,BARBY CHURCH,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.08
943181,BARBY CHURCH,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.73
943181,BARBY CHURCH,2023-08-04 19:00:00+00:00,feeder,1.0,N Current (RMS),A,38.6
943181,BARBY CHURCH,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.8
943181,BARBY CHURCH,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
943181,BARBY CHURCH,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
943181,BARBY CHURCH,2023-08-04 19:00:00+00:00,transformer,,Temperature,C,26.0
943181,BARBY CHURCH,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.81
943181,BARBY CHURCH,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
943181,BARBY CHURCH,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
943181,BARBY CHURCH,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.56
943181,BARBY CHURCH,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
943181,BARBY CHURCH,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
943181,BARBY CHURCH,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
943181,BARBY CHURCH,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
943181,BARBY CHURCH,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,28.84
943181,BARBY CHURCH,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,14.7
943181,BARBY CHURCH,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,23.07
943181,BARBY CHURCH,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,65.8
943181,BARBY CHURCH,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,120.2
943181,BARBY CHURCH,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,64.9
943181,BARBY CHURCH,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,97.0
943181,BARBY CHURCH,2023-08-04 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
943181,BARBY CHURCH,2023-08-04 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
943181,BARBY CHURCH,2023-08-04 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
943181,BARBY CHURCH,2023-08-04 18:50:00+00:00,feeder,,L3 Active Power,kW,6.48
943181,BARBY CHURCH,2023-08-04 18:50:00+00:00,feeder,,L2 Active Power,kW,2.91
943181,BARBY CHURCH,2023-08-04 18:50:00+00:00,feeder,,L1 Active Power,kW,4.74
943181,BARBY CHURCH,2023-08-04 18:50:00+00:00,feeder,,N Current (RMS),A,20.5
943181,BARBY CHURCH,2023-08-04 18:50:00+00:00,feeder,,L3 Current (RMS),A,29.0
943181,BARBY CHURCH,2023-08-04 18:50:00+00:00,feeder,,L2 Current (RMS),A,13.5
943181,BARBY CHURCH,2023-08-04 18:50:00+00:00,feeder,,L1 Current (RMS),A,21.4
943181,BARBY CHURCH,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.94
943181,BARBY CHURCH,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
943181,BARBY CHURCH,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
943181,BARBY CHURCH,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.92
943181,BARBY CHURCH,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.11
943181,BARBY CHURCH,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.42
943181,BARBY CHURCH,2023-08-04 18:50:00+00:00,feeder,4.0,N Current (RMS),A,37.1
943181,BARBY CHURCH,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,67.5
943181,BARBY CHURCH,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
943181,BARBY CHURCH,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.8
943181,BARBY CHURCH,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943181,BARBY CHURCH,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-04 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
943181,BARBY CHURCH,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
943181,BARBY CHURCH,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
943181,BARBY CHURCH,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.48
943181,BARBY CHURCH,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.59
943181,BARBY CHURCH,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.05
943181,BARBY CHURCH,2023-08-04 18:50:00+00:00,feeder,1.0,N Current (RMS),A,36.5
943181,BARBY CHURCH,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.6
943181,BARBY CHURCH,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
943181,BARBY CHURCH,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
943181,BARBY CHURCH,2023-08-04 18:50:00+00:00,transformer,,Temperature,C,26.0
943181,BARBY CHURCH,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
943181,BARBY CHURCH,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
943181,BARBY CHURCH,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
943181,BARBY CHURCH,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.58
943181,BARBY CHURCH,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
943181,BARBY CHURCH,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
943181,BARBY CHURCH,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
943181,BARBY CHURCH,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
943181,BARBY CHURCH,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,31.96
