Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,16.58
943181,BARBY CHURCH,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,17.21
943181,BARBY CHURCH,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,82.2
943181,BARBY CHURCH,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,133.3
943181,BARBY CHURCH,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,72.5
943181,BARBY CHURCH,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,72.8
943181,BARBY CHURCH,2023-08-04 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
943181,BARBY CHURCH,2023-08-04 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
943181,BARBY CHURCH,2023-08-04 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
943181,BARBY CHURCH,2023-08-04 18:40:00+00:00,feeder,,L3 Active Power,kW,8.53
943181,BARBY CHURCH,2023-08-04 18:40:00+00:00,feeder,,L2 Active Power,kW,1.89
943181,BARBY CHURCH,2023-08-04 18:40:00+00:00,feeder,,L1 Active Power,kW,4.69
943181,BARBY CHURCH,2023-08-04 18:40:00+00:00,feeder,,N Current (RMS),A,25.7
943181,BARBY CHURCH,2023-08-04 18:40:00+00:00,feeder,,L3 Current (RMS),A,37.0
943181,BARBY CHURCH,2023-08-04 18:40:00+00:00,feeder,,L2 Current (RMS),A,8.9
943181,BARBY CHURCH,2023-08-04 18:40:00+00:00,feeder,,L1 Current (RMS),A,20.8
943181,BARBY CHURCH,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.66
943181,BARBY CHURCH,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
943181,BARBY CHURCH,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
943181,BARBY CHURCH,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.97
943181,BARBY CHURCH,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.88
943181,BARBY CHURCH,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.07
943181,BARBY CHURCH,2023-08-04 18:40:00+00:00,feeder,4.0,N Current (RMS),A,40.7
943181,BARBY CHURCH,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,67.1
943181,BARBY CHURCH,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.9
943181,BARBY CHURCH,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
943181,BARBY CHURCH,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
943181,BARBY CHURCH,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-04 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
943181,BARBY CHURCH,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
943181,BARBY CHURCH,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
943181,BARBY CHURCH,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.31
943181,BARBY CHURCH,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.75
943181,BARBY CHURCH,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.13
943181,BARBY CHURCH,2023-08-04 18:40:00+00:00,feeder,1.0,N Current (RMS),A,50.0
943181,BARBY CHURCH,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,60.6
943181,BARBY CHURCH,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
943181,BARBY CHURCH,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
943181,BARBY CHURCH,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,26.0
943181,BARBY CHURCH,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.79
943181,BARBY CHURCH,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
943181,BARBY CHURCH,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
943181,BARBY CHURCH,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.56
943181,BARBY CHURCH,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
943181,BARBY CHURCH,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
943181,BARBY CHURCH,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
943181,BARBY CHURCH,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
943181,BARBY CHURCH,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,38.93
943181,BARBY CHURCH,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,15.51
943181,BARBY CHURCH,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,16.85
943181,BARBY CHURCH,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,105.4
943181,BARBY CHURCH,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,161.3
943181,BARBY CHURCH,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,68.0
943181,BARBY CHURCH,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,71.7
943181,BARBY CHURCH,2023-08-04 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
943181,BARBY CHURCH,2023-08-04 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
943181,BARBY CHURCH,2023-08-04 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
943181,BARBY CHURCH,2023-08-04 18:30:00+00:00,feeder,,L3 Active Power,kW,8.13
943181,BARBY CHURCH,2023-08-04 18:30:00+00:00,feeder,,L2 Active Power,kW,1.86
943181,BARBY CHURCH,2023-08-04 18:30:00+00:00,feeder,,L1 Active Power,kW,4.72
943181,BARBY CHURCH,2023-08-04 18:30:00+00:00,feeder,,N Current (RMS),A,22.5
943181,BARBY CHURCH,2023-08-04 18:30:00+00:00,feeder,,L3 Current (RMS),A,34.9
943181,BARBY CHURCH,2023-08-04 18:30:00+00:00,feeder,,L2 Current (RMS),A,8.8
943181,BARBY CHURCH,2023-08-04 18:30:00+00:00,feeder,,L1 Current (RMS),A,20.6
943181,BARBY CHURCH,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.53
943181,BARBY CHURCH,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
943181,BARBY CHURCH,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
943181,BARBY CHURCH,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.26
943181,BARBY CHURCH,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.42
943181,BARBY CHURCH,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.98
943181,BARBY CHURCH,2023-08-04 18:30:00+00:00,feeder,4.0,N Current (RMS),A,28.1
943181,BARBY CHURCH,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,52.1
943181,BARBY CHURCH,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.9
943181,BARBY CHURCH,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.7
943181,BARBY CHURCH,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
943181,BARBY CHURCH,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-04 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
943181,BARBY CHURCH,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
943181,BARBY CHURCH,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
943181,BARBY CHURCH,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.68
943181,BARBY CHURCH,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.09
943181,BARBY CHURCH,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.87
943181,BARBY CHURCH,2023-08-04 18:30:00+00:00,feeder,1.0,N Current (RMS),A,38.4
943181,BARBY CHURCH,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,53.4
943181,BARBY CHURCH,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
943181,BARBY CHURCH,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
943181,BARBY CHURCH,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,26.0
943181,BARBY CHURCH,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
943181,BARBY CHURCH,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
943181,BARBY CHURCH,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
943181,BARBY CHURCH,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
943181,BARBY CHURCH,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.63
943181,BARBY CHURCH,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
943181,BARBY CHURCH,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
943181,BARBY CHURCH,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
943181,BARBY CHURCH,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
943181,BARBY CHURCH,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,33.18
943181,BARBY CHURCH,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,19.37
943181,BARBY CHURCH,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,18.58
943181,BARBY CHURCH,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,76.0
943181,BARBY CHURCH,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,138.0
943181,BARBY CHURCH,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,83.2
943181,BARBY CHURCH,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,79.2
943181,BARBY CHURCH,2023-08-04 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
943181,BARBY CHURCH,2023-08-04 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
943181,BARBY CHURCH,2023-08-04 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
943181,BARBY CHURCH,2023-08-04 18:20:00+00:00,feeder,,L3 Active Power,kW,6.29
943181,BARBY CHURCH,2023-08-04 18:20:00+00:00,feeder,,L2 Active Power,kW,2.31
943181,BARBY CHURCH,2023-08-04 18:20:00+00:00,feeder,,L1 Active Power,kW,3.22
943181,BARBY CHURCH,2023-08-04 18:20:00+00:00,feeder,,N Current (RMS),A,18.0
943181,BARBY CHURCH,2023-08-04 18:20:00+00:00,feeder,,L3 Current (RMS),A,28.2
943181,BARBY CHURCH,2023-08-04 18:20:00+00:00,feeder,,L2 Current (RMS),A,10.7
943181,BARBY CHURCH,2023-08-04 18:20:00+00:00,feeder,,L1 Current (RMS),A,15.0
943181,BARBY CHURCH,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.54
943181,BARBY CHURCH,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
943181,BARBY CHURCH,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
943181,BARBY CHURCH,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.16
943181,BARBY CHURCH,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.03
943181,BARBY CHURCH,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.18
943181,BARBY CHURCH,2023-08-04 18:20:00+00:00,feeder,4.0,N Current (RMS),A,32.2
943181,BARBY CHURCH,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.1
943181,BARBY CHURCH,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,62.7
943181,BARBY CHURCH,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.6
943181,BARBY CHURCH,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943181,BARBY CHURCH,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
943181,BARBY CHURCH,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-04 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
943181,BARBY CHURCH,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
943181,BARBY CHURCH,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
943181,BARBY CHURCH,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.22
943181,BARBY CHURCH,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.86
943181,BARBY CHURCH,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.6
943181,BARBY CHURCH,2023-08-04 18:20:00+00:00,feeder,1.0,N Current (RMS),A,30.6
943181,BARBY CHURCH,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.7
943181,BARBY CHURCH,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
943181,BARBY CHURCH,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
943181,BARBY CHURCH,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,26.0
943181,BARBY CHURCH,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
943181,BARBY CHURCH,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
943181,BARBY CHURCH,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
943181,BARBY CHURCH,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.66
943181,BARBY CHURCH,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
943181,BARBY CHURCH,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
943181,BARBY CHURCH,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
943181,BARBY CHURCH,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
943181,BARBY CHURCH,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,28.77
943181,BARBY CHURCH,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,23.21
943181,BARBY CHURCH,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,20.03
943181,BARBY CHURCH,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,63.2
943181,BARBY CHURCH,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,121.3
943181,BARBY CHURCH,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,97.8
943181,BARBY CHURCH,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,85.1
943181,BARBY CHURCH,2023-08-04 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
943181,BARBY CHURCH,2023-08-04 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
943181,BARBY CHURCH,2023-08-04 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
943181,BARBY CHURCH,2023-08-04 18:10:00+00:00,feeder,,L3 Active Power,kW,6.03
943181,BARBY CHURCH,2023-08-04 18:10:00+00:00,feeder,,L2 Active Power,kW,2.26
943181,BARBY CHURCH,2023-08-04 18:10:00+00:00,feeder,,L1 Active Power,kW,5.03
943181,BARBY CHURCH,2023-08-04 18:10:00+00:00,feeder,,N Current (RMS),A,18.6
943181,BARBY CHURCH,2023-08-04 18:10:00+00:00,feeder,,L3 Current (RMS),A,27.7
943181,BARBY CHURCH,2023-08-04 18:10:00+00:00,feeder,,L2 Current (RMS),A,9.9
943181,BARBY CHURCH,2023-08-04 18:10:00+00:00,feeder,,L1 Current (RMS),A,21.8
943181,BARBY CHURCH,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.67
943181,BARBY CHURCH,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
943181,BARBY CHURCH,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
943181,BARBY CHURCH,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.35
943181,BARBY CHURCH,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.47
943181,BARBY CHURCH,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.45
943181,BARBY CHURCH,2023-08-04 18:10:00+00:00,feeder,4.0,N Current (RMS),A,36.2
943181,BARBY CHURCH,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.2
943181,BARBY CHURCH,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.4
943181,BARBY CHURCH,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
943181,BARBY CHURCH,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943181,BARBY CHURCH,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-04 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
943181,BARBY CHURCH,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
943181,BARBY CHURCH,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.61
943181,BARBY CHURCH,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.5
943181,BARBY CHURCH,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.93
943181,BARBY CHURCH,2023-08-04 18:10:00+00:00,feeder,1.0,N Current (RMS),A,18.8
943181,BARBY CHURCH,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.7
943181,BARBY CHURCH,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
943181,BARBY CHURCH,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
943181,BARBY CHURCH,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,26.0
943181,BARBY CHURCH,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
943181,BARBY CHURCH,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
943181,BARBY CHURCH,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
943181,BARBY CHURCH,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
943181,BARBY CHURCH,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.67
943181,BARBY CHURCH,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
943181,BARBY CHURCH,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
943181,BARBY CHURCH,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
943181,BARBY CHURCH,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
943181,BARBY CHURCH,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,27.05
943181,BARBY CHURCH,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,20.23
943181,BARBY CHURCH,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,19.38
943181,BARBY CHURCH,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,55.8
943181,BARBY CHURCH,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,112.8
943181,BARBY CHURCH,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,85.7
943181,BARBY CHURCH,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,82.6
943181,BARBY CHURCH,2023-08-04 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
943181,BARBY CHURCH,2023-08-04 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
943181,BARBY CHURCH,2023-08-04 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
943181,BARBY CHURCH,2023-08-04 18:00:00+00:00,feeder,,L3 Active Power,kW,3.1
943181,BARBY CHURCH,2023-08-04 18:00:00+00:00,feeder,,L2 Active Power,kW,3.16
943181,BARBY CHURCH,2023-08-04 18:00:00+00:00,feeder,,L1 Active Power,kW,5.93
943181,BARBY CHURCH,2023-08-04 18:00:00+00:00,feeder,,N Current (RMS),A,16.3
943181,BARBY CHURCH,2023-08-04 18:00:00+00:00,feeder,,L3 Current (RMS),A,15.3
943181,BARBY CHURCH,2023-08-04 18:00:00+00:00,feeder,,L2 Current (RMS),A,14.5
943181,BARBY CHURCH,2023-08-04 18:00:00+00:00,feeder,,L1 Current (RMS),A,25.4
943181,BARBY CHURCH,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.7
943181,BARBY CHURCH,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
943181,BARBY CHURCH,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
943181,BARBY CHURCH,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.44
943181,BARBY CHURCH,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.78
943181,BARBY CHURCH,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.78
943181,BARBY CHURCH,2023-08-04 18:00:00+00:00,feeder,4.0,N Current (RMS),A,41.6
943181,BARBY CHURCH,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,77.1
943181,BARBY CHURCH,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.3
943181,BARBY CHURCH,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.7
943181,BARBY CHURCH,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-04 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
943181,BARBY CHURCH,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
943181,BARBY CHURCH,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.24
943181,BARBY CHURCH,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.34
943181,BARBY CHURCH,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.31
943181,BARBY CHURCH,2023-08-04 18:00:00+00:00,feeder,1.0,N Current (RMS),A,21.4
943181,BARBY CHURCH,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.6
943181,BARBY CHURCH,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
943181,BARBY CHURCH,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
943181,BARBY CHURCH,2023-08-04 18:00:00+00:00,transformer,,Temperature,C,26.0
943181,BARBY CHURCH,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.81
943181,BARBY CHURCH,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
943181,BARBY CHURCH,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
943181,BARBY CHURCH,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
943181,BARBY CHURCH,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.62
943181,BARBY CHURCH,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
943181,BARBY CHURCH,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
943181,BARBY CHURCH,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
943181,BARBY CHURCH,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,29.84
943181,BARBY CHURCH,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,17.25
943181,BARBY CHURCH,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,23.01
943181,BARBY CHURCH,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,61.9
943181,BARBY CHURCH,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,124.0
943181,BARBY CHURCH,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,74.1
943181,BARBY CHURCH,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,96.4
943181,BARBY CHURCH,2023-08-04 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
943181,BARBY CHURCH,2023-08-04 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
943181,BARBY CHURCH,2023-08-04 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
943181,BARBY CHURCH,2023-08-04 17:50:00+00:00,feeder,,L3 Active Power,kW,6.25
943181,BARBY CHURCH,2023-08-04 17:50:00+00:00,feeder,,L2 Active Power,kW,2.98
943181,BARBY CHURCH,2023-08-04 17:50:00+00:00,feeder,,L1 Active Power,kW,4.29
943181,BARBY CHURCH,2023-08-04 17:50:00+00:00,feeder,,N Current (RMS),A,16.4
943181,BARBY CHURCH,2023-08-04 17:50:00+00:00,feeder,,L3 Current (RMS),A,27.1
943181,BARBY CHURCH,2023-08-04 17:50:00+00:00,feeder,,L2 Current (RMS),A,13.8
943181,BARBY CHURCH,2023-08-04 17:50:00+00:00,feeder,,L1 Current (RMS),A,19.0
943181,BARBY CHURCH,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.19
943181,BARBY CHURCH,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
943181,BARBY CHURCH,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
943181,BARBY CHURCH,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.75
943181,BARBY CHURCH,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.88
943181,BARBY CHURCH,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.22
943181,BARBY CHURCH,2023-08-04 17:50:00+00:00,feeder,4.0,N Current (RMS),A,47.5
943181,BARBY CHURCH,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,82.9
943181,BARBY CHURCH,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
943181,BARBY CHURCH,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.1
943181,BARBY CHURCH,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
943181,BARBY CHURCH,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-04 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
943181,BARBY CHURCH,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
943181,BARBY CHURCH,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
943181,BARBY CHURCH,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
943181,BARBY CHURCH,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.52
943181,BARBY CHURCH,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.86
943181,BARBY CHURCH,2023-08-04 17:50:00+00:00,feeder,1.0,N Current (RMS),A,38.5
943181,BARBY CHURCH,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
943181,BARBY CHURCH,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,54.2
943181,BARBY CHURCH,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
943181,BARBY CHURCH,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,25.9
943181,BARBY CHURCH,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.81
943181,BARBY CHURCH,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
943181,BARBY CHURCH,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
943181,BARBY CHURCH,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.65
943181,BARBY CHURCH,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
943181,BARBY CHURCH,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.82
943181,BARBY CHURCH,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
943181,BARBY CHURCH,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
943181,BARBY CHURCH,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,32.03
943181,BARBY CHURCH,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,21.33
943181,BARBY CHURCH,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,18.3
943181,BARBY CHURCH,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,70.1
943181,BARBY CHURCH,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,133.4
943181,BARBY CHURCH,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,91.1
943181,BARBY CHURCH,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,77.7
943181,BARBY CHURCH,2023-08-04 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
943181,BARBY CHURCH,2023-08-04 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
943181,BARBY CHURCH,2023-08-04 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
943181,BARBY CHURCH,2023-08-04 17:40:00+00:00,feeder,,L3 Active Power,kW,8.29
943181,BARBY CHURCH,2023-08-04 17:40:00+00:00,feeder,,L2 Active Power,kW,2.54
943181,BARBY CHURCH,2023-08-04 17:40:00+00:00,feeder,,L1 Active Power,kW,4.16
943181,BARBY CHURCH,2023-08-04 17:40:00+00:00,feeder,,N Current (RMS),A,22.6
943181,BARBY CHURCH,2023-08-04 17:40:00+00:00,feeder,,L3 Current (RMS),A,36.2
943181,BARBY CHURCH,2023-08-04 17:40:00+00:00,feeder,,L2 Current (RMS),A,11.7
943181,BARBY CHURCH,2023-08-04 17:40:00+00:00,feeder,,L1 Current (RMS),A,19.3
943181,BARBY CHURCH,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.39
943181,BARBY CHURCH,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
943181,BARBY CHURCH,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.63
943181,BARBY CHURCH,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.6
943181,BARBY CHURCH,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.87
943181,BARBY CHURCH,2023-08-04 17:40:00+00:00,feeder,4.0,N Current (RMS),A,53.3
943181,BARBY CHURCH,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,83.2
943181,BARBY CHURCH,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
943181,BARBY CHURCH,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
943181,BARBY CHURCH,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.11
943181,BARBY CHURCH,2023-08-04 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
943181,BARBY CHURCH,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
943181,BARBY CHURCH,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
943181,BARBY CHURCH,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.83
943181,BARBY CHURCH,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.46
943181,BARBY CHURCH,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.8
943181,BARBY CHURCH,2023-08-04 17:40:00+00:00,feeder,1.0,N Current (RMS),A,26.2
943181,BARBY CHURCH,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.3
943181,BARBY CHURCH,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
943181,BARBY CHURCH,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
943181,BARBY CHURCH,2023-08-04 17:40:00+00:00,transformer,,Temperature,C,25.9
943181,BARBY CHURCH,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
943181,BARBY CHURCH,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
943181,BARBY CHURCH,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
943181,BARBY CHURCH,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.66
943181,BARBY CHURCH,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
943181,BARBY CHURCH,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.22
943181,BARBY CHURCH,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
943181,BARBY CHURCH,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
943181,BARBY CHURCH,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,36.82
943181,BARBY CHURCH,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,15.59
943181,BARBY CHURCH,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,15.72
943181,BARBY CHURCH,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,94.8
943181,BARBY CHURCH,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,154.4
943181,BARBY CHURCH,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,68.3
943181,BARBY CHURCH,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,69.3
943181,BARBY CHURCH,2023-08-04 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
943181,BARBY CHURCH,2023-08-04 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
943181,BARBY CHURCH,2023-08-04 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
943181,BARBY CHURCH,2023-08-04 17:30:00+00:00,feeder,,L3 Active Power,kW,11.3
943181,BARBY CHURCH,2023-08-04 17:30:00+00:00,feeder,,L2 Active Power,kW,3.37
943181,BARBY CHURCH,2023-08-04 17:30:00+00:00,feeder,,L1 Active Power,kW,4.3
943181,BARBY CHURCH,2023-08-04 17:30:00+00:00,feeder,,N Current (RMS),A,31.0
943181,BARBY CHURCH,2023-08-04 17:30:00+00:00,feeder,,L3 Current (RMS),A,48.1
943181,BARBY CHURCH,2023-08-04 17:30:00+00:00,feeder,,L2 Current (RMS),A,15.0
943181,BARBY CHURCH,2023-08-04 17:30:00+00:00,feeder,,L1 Current (RMS),A,18.9
943181,BARBY CHURCH,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.69
943181,BARBY CHURCH,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
943181,BARBY CHURCH,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
943181,BARBY CHURCH,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.37
943181,BARBY CHURCH,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.77
943181,BARBY CHURCH,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.6
943181,BARBY CHURCH,2023-08-04 17:30:00+00:00,feeder,4.0,N Current (RMS),A,40.7
943181,BARBY CHURCH,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,73.5
943181,BARBY CHURCH,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.1
943181,BARBY CHURCH,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
943181,BARBY CHURCH,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-04 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
943181,BARBY CHURCH,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
943181,BARBY CHURCH,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
943181,BARBY CHURCH,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.22
943181,BARBY CHURCH,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.63
943181,BARBY CHURCH,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.96
943181,BARBY CHURCH,2023-08-04 17:30:00+00:00,feeder,1.0,N Current (RMS),A,24.5
943181,BARBY CHURCH,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
943181,BARBY CHURCH,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.5
943181,BARBY CHURCH,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
943181,BARBY CHURCH,2023-08-04 17:30:00+00:00,transformer,,Temperature,C,25.9
943181,BARBY CHURCH,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
943181,BARBY CHURCH,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
943181,BARBY CHURCH,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.71
943181,BARBY CHURCH,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
943181,BARBY CHURCH,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.61
943181,BARBY CHURCH,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
943181,BARBY CHURCH,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
943181,BARBY CHURCH,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
943181,BARBY CHURCH,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
943181,BARBY CHURCH,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,34.93
943181,BARBY CHURCH,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,18.75
943181,BARBY CHURCH,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,17.8
943181,BARBY CHURCH,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,81.9
943181,BARBY CHURCH,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,146.3
943181,BARBY CHURCH,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,82.0
943181,BARBY CHURCH,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,75.4
943181,BARBY CHURCH,2023-08-04 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
943181,BARBY CHURCH,2023-08-04 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
943181,BARBY CHURCH,2023-08-04 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
943181,BARBY CHURCH,2023-08-04 17:20:00+00:00,feeder,,L3 Active Power,kW,14.31
943181,BARBY CHURCH,2023-08-04 17:20:00+00:00,feeder,,L2 Active Power,kW,4.68
943181,BARBY CHURCH,2023-08-04 17:20:00+00:00,feeder,,L1 Active Power,kW,5.47
943181,BARBY CHURCH,2023-08-04 17:20:00+00:00,feeder,,N Current (RMS),A,36.4
943181,BARBY CHURCH,2023-08-04 17:20:00+00:00,feeder,,L3 Current (RMS),A,59.9
943181,BARBY CHURCH,2023-08-04 17:20:00+00:00,feeder,,L2 Current (RMS),A,21.0
943181,BARBY CHURCH,2023-08-04 17:20:00+00:00,feeder,,L1 Current (RMS),A,24.6
943181,BARBY CHURCH,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.03
943181,BARBY CHURCH,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
943181,BARBY CHURCH,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
943181,BARBY CHURCH,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.29
943181,BARBY CHURCH,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.61
943181,BARBY CHURCH,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.87
943181,BARBY CHURCH,2023-08-04 17:20:00+00:00,feeder,4.0,N Current (RMS),A,42.1
943181,BARBY CHURCH,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,76.6
943181,BARBY CHURCH,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.1
943181,BARBY CHURCH,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.7
943181,BARBY CHURCH,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-04 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
943181,BARBY CHURCH,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
943181,BARBY CHURCH,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
943181,BARBY CHURCH,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.98
943181,BARBY CHURCH,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.2
943181,BARBY CHURCH,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.04
943181,BARBY CHURCH,2023-08-04 17:20:00+00:00,feeder,1.0,N Current (RMS),A,34.0
943181,BARBY CHURCH,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.7
943181,BARBY CHURCH,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.3
943181,BARBY CHURCH,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
943181,BARBY CHURCH,2023-08-04 17:20:00+00:00,transformer,,Temperature,C,25.8
943181,BARBY CHURCH,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
943181,BARBY CHURCH,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
943181,BARBY CHURCH,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.76
943181,BARBY CHURCH,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
943181,BARBY CHURCH,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.61
943181,BARBY CHURCH,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
943181,BARBY CHURCH,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
943181,BARBY CHURCH,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
943181,BARBY CHURCH,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
943181,BARBY CHURCH,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,39.63
943181,BARBY CHURCH,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,23.45
943181,BARBY CHURCH,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,19.31
943181,BARBY CHURCH,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,88.6
943181,BARBY CHURCH,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,165.1
943181,BARBY CHURCH,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,99.7
943181,BARBY CHURCH,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,81.2
943181,BARBY CHURCH,2023-08-04 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
943181,BARBY CHURCH,2023-08-04 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-04 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
943181,BARBY CHURCH,2023-08-04 17:10:00+00:00,feeder,,L3 Active Power,kW,9.74
943181,BARBY CHURCH,2023-08-04 17:10:00+00:00,feeder,,L2 Active Power,kW,6.17
943181,BARBY CHURCH,2023-08-04 17:10:00+00:00,feeder,,L1 Active Power,kW,4.86
943181,BARBY CHURCH,2023-08-04 17:10:00+00:00,feeder,,N Current (RMS),A,21.2
943181,BARBY CHURCH,2023-08-04 17:10:00+00:00,feeder,,L3 Current (RMS),A,42.3
943181,BARBY CHURCH,2023-08-04 17:10:00+00:00,feeder,,L2 Current (RMS),A,26.7
943181,BARBY CHURCH,2023-08-04 17:10:00+00:00,feeder,,L1 Current (RMS),A,21.2
943181,BARBY CHURCH,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.57
943181,BARBY CHURCH,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
943181,BARBY CHURCH,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.03
943181,BARBY CHURCH,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.86
943181,BARBY CHURCH,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.16
943181,BARBY CHURCH,2023-08-04 17:10:00+00:00,feeder,4.0,N Current (RMS),A,35.2
943181,BARBY CHURCH,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,63.2
943181,BARBY CHURCH,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
943181,BARBY CHURCH,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.9
943181,BARBY CHURCH,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
943181,BARBY CHURCH,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-04 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
943181,BARBY CHURCH,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
943181,BARBY CHURCH,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.05
943181,BARBY CHURCH,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.75
943181,BARBY CHURCH,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.05
943181,BARBY CHURCH,2023-08-04 17:10:00+00:00,feeder,1.0,N Current (RMS),A,37.7
943181,BARBY CHURCH,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.1
943181,BARBY CHURCH,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.1
943181,BARBY CHURCH,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
943181,BARBY CHURCH,2023-08-04 17:10:00+00:00,transformer,,Temperature,C,25.8
943181,BARBY CHURCH,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
943181,BARBY CHURCH,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
943181,BARBY CHURCH,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.71
943181,BARBY CHURCH,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
943181,BARBY CHURCH,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.57
943181,BARBY CHURCH,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
943181,BARBY CHURCH,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
943181,BARBY CHURCH,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
943181,BARBY CHURCH,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,34.91
943181,BARBY CHURCH,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,21.75
943181,BARBY CHURCH,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,16.05
943181,BARBY CHURCH,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,83.6
943181,BARBY CHURCH,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,146.7
943181,BARBY CHURCH,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,92.7
943181,BARBY CHURCH,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,68.4
943181,BARBY CHURCH,2023-08-04 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
943181,BARBY CHURCH,2023-08-04 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.41
943181,BARBY CHURCH,2023-08-04 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
943181,BARBY CHURCH,2023-08-04 17:00:00+00:00,feeder,,L3 Active Power,kW,8.72
943181,BARBY CHURCH,2023-08-04 17:00:00+00:00,feeder,,L2 Active Power,kW,5.62
943181,BARBY CHURCH,2023-08-04 17:00:00+00:00,feeder,,L1 Active Power,kW,4.32
943181,BARBY CHURCH,2023-08-04 17:00:00+00:00,feeder,,N Current (RMS),A,17.4
943181,BARBY CHURCH,2023-08-04 17:00:00+00:00,feeder,,L3 Current (RMS),A,37.2
943181,BARBY CHURCH,2023-08-04 17:00:00+00:00,feeder,,L2 Current (RMS),A,24.2
943181,BARBY CHURCH,2023-08-04 17:00:00+00:00,feeder,,L1 Current (RMS),A,19.6
943181,BARBY CHURCH,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.04
