Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
943181,BARBY CHURCH,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
943181,BARBY CHURCH,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.65
943181,BARBY CHURCH,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.49
943181,BARBY CHURCH,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.4
943181,BARBY CHURCH,2023-08-04 17:00:00+00:00,feeder,4.0,N Current (RMS),A,24.7
943181,BARBY CHURCH,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,65.9
943181,BARBY CHURCH,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
943181,BARBY CHURCH,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.4
943181,BARBY CHURCH,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-04 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
943181,BARBY CHURCH,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
943181,BARBY CHURCH,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
943181,BARBY CHURCH,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.49
943181,BARBY CHURCH,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.75
943181,BARBY CHURCH,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.02
943181,BARBY CHURCH,2023-08-04 17:00:00+00:00,feeder,1.0,N Current (RMS),A,36.5
943181,BARBY CHURCH,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.8
943181,BARBY CHURCH,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.8
943181,BARBY CHURCH,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
943181,BARBY CHURCH,2023-08-04 17:00:00+00:00,transformer,,Temperature,C,25.8
943181,BARBY CHURCH,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.8
943181,BARBY CHURCH,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
943181,BARBY CHURCH,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.64
943181,BARBY CHURCH,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
943181,BARBY CHURCH,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.53
943181,BARBY CHURCH,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
943181,BARBY CHURCH,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
943181,BARBY CHURCH,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
943181,BARBY CHURCH,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
943181,BARBY CHURCH,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,31.92
943181,BARBY CHURCH,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,25.8
943181,BARBY CHURCH,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,20.79
943181,BARBY CHURCH,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,56.2
943181,BARBY CHURCH,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,132.8
943181,BARBY CHURCH,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,107.8
943181,BARBY CHURCH,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,87.3
943181,BARBY CHURCH,2023-08-04 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-04 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-04 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
943181,BARBY CHURCH,2023-08-04 16:50:00+00:00,feeder,,L3 Active Power,kW,10.09
943181,BARBY CHURCH,2023-08-04 16:50:00+00:00,feeder,,L2 Active Power,kW,5.18
943181,BARBY CHURCH,2023-08-04 16:50:00+00:00,feeder,,L1 Active Power,kW,4.42
943181,BARBY CHURCH,2023-08-04 16:50:00+00:00,feeder,,N Current (RMS),A,23.5
943181,BARBY CHURCH,2023-08-04 16:50:00+00:00,feeder,,L3 Current (RMS),A,42.8
943181,BARBY CHURCH,2023-08-04 16:50:00+00:00,feeder,,L2 Current (RMS),A,23.0
943181,BARBY CHURCH,2023-08-04 16:50:00+00:00,feeder,,L1 Current (RMS),A,19.6
943181,BARBY CHURCH,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.73
943181,BARBY CHURCH,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
943181,BARBY CHURCH,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.76
943181,BARBY CHURCH,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.83
943181,BARBY CHURCH,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.43
943181,BARBY CHURCH,2023-08-04 16:50:00+00:00,feeder,4.0,N Current (RMS),A,28.3
943181,BARBY CHURCH,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.8
943181,BARBY CHURCH,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
943181,BARBY CHURCH,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.7
943181,BARBY CHURCH,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
943181,BARBY CHURCH,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-04 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
943181,BARBY CHURCH,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
943181,BARBY CHURCH,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
943181,BARBY CHURCH,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.22
943181,BARBY CHURCH,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.9
943181,BARBY CHURCH,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.03
943181,BARBY CHURCH,2023-08-04 16:50:00+00:00,feeder,1.0,N Current (RMS),A,42.0
943181,BARBY CHURCH,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.1
943181,BARBY CHURCH,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,54.6
943181,BARBY CHURCH,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
943181,BARBY CHURCH,2023-08-04 16:50:00+00:00,transformer,,Temperature,C,25.7
943181,BARBY CHURCH,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.77
943181,BARBY CHURCH,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
943181,BARBY CHURCH,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.62
943181,BARBY CHURCH,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
943181,BARBY CHURCH,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.54
943181,BARBY CHURCH,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
943181,BARBY CHURCH,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.17
943181,BARBY CHURCH,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
943181,BARBY CHURCH,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
943181,BARBY CHURCH,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,33.17
943181,BARBY CHURCH,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,24.88
943181,BARBY CHURCH,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,15.85
943181,BARBY CHURCH,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,80.5
943181,BARBY CHURCH,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,138.4
943181,BARBY CHURCH,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,104.7
943181,BARBY CHURCH,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,68.0
943181,BARBY CHURCH,2023-08-04 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
943181,BARBY CHURCH,2023-08-04 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-04 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
943181,BARBY CHURCH,2023-08-04 16:40:00+00:00,feeder,,L3 Active Power,kW,9.54
943181,BARBY CHURCH,2023-08-04 16:40:00+00:00,feeder,,L2 Active Power,kW,7.09
943181,BARBY CHURCH,2023-08-04 16:40:00+00:00,feeder,,L1 Active Power,kW,5.37
943181,BARBY CHURCH,2023-08-04 16:40:00+00:00,feeder,,N Current (RMS),A,22.4
943181,BARBY CHURCH,2023-08-04 16:40:00+00:00,feeder,,L3 Current (RMS),A,40.4
943181,BARBY CHURCH,2023-08-04 16:40:00+00:00,feeder,,L2 Current (RMS),A,31.3
943181,BARBY CHURCH,2023-08-04 16:40:00+00:00,feeder,,L1 Current (RMS),A,24.8
943181,BARBY CHURCH,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.01
943181,BARBY CHURCH,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
943181,BARBY CHURCH,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
943181,BARBY CHURCH,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.85
943181,BARBY CHURCH,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.92
943181,BARBY CHURCH,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.43
943181,BARBY CHURCH,2023-08-04 16:40:00+00:00,feeder,4.0,N Current (RMS),A,39.9
943181,BARBY CHURCH,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,68.1
943181,BARBY CHURCH,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
943181,BARBY CHURCH,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
943181,BARBY CHURCH,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.09
943181,BARBY CHURCH,2023-08-04 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
943181,BARBY CHURCH,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
943181,BARBY CHURCH,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
943181,BARBY CHURCH,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.33
943181,BARBY CHURCH,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.29
943181,BARBY CHURCH,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.53
943181,BARBY CHURCH,2023-08-04 16:40:00+00:00,feeder,1.0,N Current (RMS),A,43.1
943181,BARBY CHURCH,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
943181,BARBY CHURCH,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.3
943181,BARBY CHURCH,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
943181,BARBY CHURCH,2023-08-04 16:40:00+00:00,transformer,,Temperature,C,25.7
943181,BARBY CHURCH,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.71
943181,BARBY CHURCH,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
943181,BARBY CHURCH,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.61
943181,BARBY CHURCH,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
943181,BARBY CHURCH,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.54
943181,BARBY CHURCH,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
943181,BARBY CHURCH,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.37
943181,BARBY CHURCH,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
943181,BARBY CHURCH,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
943181,BARBY CHURCH,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,31.77
943181,BARBY CHURCH,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,26.28
943181,BARBY CHURCH,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,14.24
943181,BARBY CHURCH,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,84.1
943181,BARBY CHURCH,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,132.8
943181,BARBY CHURCH,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,110.5
943181,BARBY CHURCH,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,62.3
943181,BARBY CHURCH,2023-08-04 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
943181,BARBY CHURCH,2023-08-04 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.3
943181,BARBY CHURCH,2023-08-04 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
943181,BARBY CHURCH,2023-08-04 16:30:00+00:00,feeder,,L3 Active Power,kW,10.73
943181,BARBY CHURCH,2023-08-04 16:30:00+00:00,feeder,,L2 Active Power,kW,7.21
943181,BARBY CHURCH,2023-08-04 16:30:00+00:00,feeder,,L1 Active Power,kW,5.79
943181,BARBY CHURCH,2023-08-04 16:30:00+00:00,feeder,,N Current (RMS),A,24.8
943181,BARBY CHURCH,2023-08-04 16:30:00+00:00,feeder,,L3 Current (RMS),A,45.7
943181,BARBY CHURCH,2023-08-04 16:30:00+00:00,feeder,,L2 Current (RMS),A,35.4
943181,BARBY CHURCH,2023-08-04 16:30:00+00:00,feeder,,L1 Current (RMS),A,24.8
943181,BARBY CHURCH,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.13
943181,BARBY CHURCH,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
943181,BARBY CHURCH,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
943181,BARBY CHURCH,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.77
943181,BARBY CHURCH,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.68
943181,BARBY CHURCH,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.11
943181,BARBY CHURCH,2023-08-04 16:30:00+00:00,feeder,4.0,N Current (RMS),A,43.1
943181,BARBY CHURCH,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,67.7
943181,BARBY CHURCH,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.7
943181,BARBY CHURCH,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
943181,BARBY CHURCH,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.11
943181,BARBY CHURCH,2023-08-04 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
943181,BARBY CHURCH,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
943181,BARBY CHURCH,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
943181,BARBY CHURCH,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.34
943181,BARBY CHURCH,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.38
943181,BARBY CHURCH,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.8
943181,BARBY CHURCH,2023-08-04 16:30:00+00:00,feeder,1.0,N Current (RMS),A,32.6
943181,BARBY CHURCH,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
943181,BARBY CHURCH,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.6
943181,BARBY CHURCH,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
943181,BARBY CHURCH,2023-08-04 16:30:00+00:00,transformer,,Temperature,C,25.6
943181,BARBY CHURCH,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
943181,BARBY CHURCH,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.58
943181,BARBY CHURCH,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
943181,BARBY CHURCH,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.56
943181,BARBY CHURCH,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
943181,BARBY CHURCH,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.67
943181,BARBY CHURCH,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
943181,BARBY CHURCH,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
943181,BARBY CHURCH,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,33.9
943181,BARBY CHURCH,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,22.27
943181,BARBY CHURCH,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,13.59
943181,BARBY CHURCH,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,86.1
943181,BARBY CHURCH,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,141.6
943181,BARBY CHURCH,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,94.9
943181,BARBY CHURCH,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,59.0
943181,BARBY CHURCH,2023-08-04 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
943181,BARBY CHURCH,2023-08-04 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
943181,BARBY CHURCH,2023-08-04 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
943181,BARBY CHURCH,2023-08-04 16:20:00+00:00,feeder,,L3 Active Power,kW,8.85
943181,BARBY CHURCH,2023-08-04 16:20:00+00:00,feeder,,L2 Active Power,kW,7.9
943181,BARBY CHURCH,2023-08-04 16:20:00+00:00,feeder,,L1 Active Power,kW,5.24
943181,BARBY CHURCH,2023-08-04 16:20:00+00:00,feeder,,N Current (RMS),A,26.3
943181,BARBY CHURCH,2023-08-04 16:20:00+00:00,feeder,,L3 Current (RMS),A,37.5
943181,BARBY CHURCH,2023-08-04 16:20:00+00:00,feeder,,L2 Current (RMS),A,40.3
943181,BARBY CHURCH,2023-08-04 16:20:00+00:00,feeder,,L1 Current (RMS),A,22.9
943181,BARBY CHURCH,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.32
943181,BARBY CHURCH,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
943181,BARBY CHURCH,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
943181,BARBY CHURCH,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.03
943181,BARBY CHURCH,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.86
943181,BARBY CHURCH,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.43
943181,BARBY CHURCH,2023-08-04 16:20:00+00:00,feeder,4.0,N Current (RMS),A,50.3
943181,BARBY CHURCH,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,81.6
943181,BARBY CHURCH,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
943181,BARBY CHURCH,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.9
943181,BARBY CHURCH,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.1
943181,BARBY CHURCH,2023-08-04 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
943181,BARBY CHURCH,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
943181,BARBY CHURCH,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
943181,BARBY CHURCH,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.72
943181,BARBY CHURCH,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.99
943181,BARBY CHURCH,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.61
943181,BARBY CHURCH,2023-08-04 16:20:00+00:00,feeder,1.0,N Current (RMS),A,26.6
943181,BARBY CHURCH,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.8
943181,BARBY CHURCH,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.7
943181,BARBY CHURCH,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
943181,BARBY CHURCH,2023-08-04 16:20:00+00:00,transformer,,Temperature,C,25.6
943181,BARBY CHURCH,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.79
943181,BARBY CHURCH,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
943181,BARBY CHURCH,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
943181,BARBY CHURCH,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
943181,BARBY CHURCH,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.61
943181,BARBY CHURCH,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
943181,BARBY CHURCH,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.7
943181,BARBY CHURCH,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
943181,BARBY CHURCH,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
943181,BARBY CHURCH,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,34.65
943181,BARBY CHURCH,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,19.73
943181,BARBY CHURCH,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,15.19
943181,BARBY CHURCH,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,85.7
943181,BARBY CHURCH,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,145.0
943181,BARBY CHURCH,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,85.9
943181,BARBY CHURCH,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,66.8
943181,BARBY CHURCH,2023-08-04 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
943181,BARBY CHURCH,2023-08-04 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
943181,BARBY CHURCH,2023-08-04 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
943181,BARBY CHURCH,2023-08-04 16:10:00+00:00,feeder,,L3 Active Power,kW,9.15
943181,BARBY CHURCH,2023-08-04 16:10:00+00:00,feeder,,L2 Active Power,kW,4.44
943181,BARBY CHURCH,2023-08-04 16:10:00+00:00,feeder,,L1 Active Power,kW,3.81
943181,BARBY CHURCH,2023-08-04 16:10:00+00:00,feeder,,N Current (RMS),A,21.6
943181,BARBY CHURCH,2023-08-04 16:10:00+00:00,feeder,,L3 Current (RMS),A,39.1
943181,BARBY CHURCH,2023-08-04 16:10:00+00:00,feeder,,L2 Current (RMS),A,19.7
943181,BARBY CHURCH,2023-08-04 16:10:00+00:00,feeder,,L1 Current (RMS),A,16.7
943181,BARBY CHURCH,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.26
943181,BARBY CHURCH,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
943181,BARBY CHURCH,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
943181,BARBY CHURCH,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.53
943181,BARBY CHURCH,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.26
943181,BARBY CHURCH,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.78
943181,BARBY CHURCH,2023-08-04 16:10:00+00:00,feeder,4.0,N Current (RMS),A,50.4
943181,BARBY CHURCH,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,79.4
943181,BARBY CHURCH,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
943181,BARBY CHURCH,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
943181,BARBY CHURCH,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.12
943181,BARBY CHURCH,2023-08-04 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
943181,BARBY CHURCH,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
943181,BARBY CHURCH,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
943181,BARBY CHURCH,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.98
943181,BARBY CHURCH,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.81
943181,BARBY CHURCH,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.06
943181,BARBY CHURCH,2023-08-04 16:10:00+00:00,feeder,1.0,N Current (RMS),A,27.1
943181,BARBY CHURCH,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
943181,BARBY CHURCH,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.8
943181,BARBY CHURCH,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
943181,BARBY CHURCH,2023-08-04 16:10:00+00:00,transformer,,Temperature,C,25.5
943181,BARBY CHURCH,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.78
943181,BARBY CHURCH,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
943181,BARBY CHURCH,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.64
943181,BARBY CHURCH,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
943181,BARBY CHURCH,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
943181,BARBY CHURCH,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.6
943181,BARBY CHURCH,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
943181,BARBY CHURCH,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
943181,BARBY CHURCH,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,33.7
943181,BARBY CHURCH,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,17.49
943181,BARBY CHURCH,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,13.53
943181,BARBY CHURCH,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,85.2
943181,BARBY CHURCH,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,140.8
943181,BARBY CHURCH,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,75.1
943181,BARBY CHURCH,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,58.7
943181,BARBY CHURCH,2023-08-04 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
943181,BARBY CHURCH,2023-08-04 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
943181,BARBY CHURCH,2023-08-04 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
943181,BARBY CHURCH,2023-08-04 16:00:00+00:00,feeder,,L3 Active Power,kW,10.67
943181,BARBY CHURCH,2023-08-04 16:00:00+00:00,feeder,,L2 Active Power,kW,1.82
943181,BARBY CHURCH,2023-08-04 16:00:00+00:00,feeder,,L1 Active Power,kW,4.77
943181,BARBY CHURCH,2023-08-04 16:00:00+00:00,feeder,,N Current (RMS),A,35.5
943181,BARBY CHURCH,2023-08-04 16:00:00+00:00,feeder,,L3 Current (RMS),A,50.8
943181,BARBY CHURCH,2023-08-04 16:00:00+00:00,feeder,,L2 Current (RMS),A,8.1
943181,BARBY CHURCH,2023-08-04 16:00:00+00:00,feeder,,L1 Current (RMS),A,23.0
943181,BARBY CHURCH,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.51
943181,BARBY CHURCH,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
943181,BARBY CHURCH,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
943181,BARBY CHURCH,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.65
943181,BARBY CHURCH,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.14
943181,BARBY CHURCH,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.44
943181,BARBY CHURCH,2023-08-04 16:00:00+00:00,feeder,4.0,N Current (RMS),A,60.5
943181,BARBY CHURCH,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,88.8
943181,BARBY CHURCH,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
943181,BARBY CHURCH,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
943181,BARBY CHURCH,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
943181,BARBY CHURCH,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
943181,BARBY CHURCH,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.1
943181,BARBY CHURCH,2023-08-04 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
943181,BARBY CHURCH,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
943181,BARBY CHURCH,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
943181,BARBY CHURCH,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
943181,BARBY CHURCH,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.63
943181,BARBY CHURCH,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.12
943181,BARBY CHURCH,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.5
943181,BARBY CHURCH,2023-08-04 16:00:00+00:00,feeder,1.0,N Current (RMS),A,22.9
943181,BARBY CHURCH,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
943181,BARBY CHURCH,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
943181,BARBY CHURCH,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
943181,BARBY CHURCH,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,25.4
943181,BARBY CHURCH,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.76
943181,BARBY CHURCH,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
943181,BARBY CHURCH,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.59
943181,BARBY CHURCH,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
943181,BARBY CHURCH,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.58
943181,BARBY CHURCH,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
943181,BARBY CHURCH,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.37
943181,BARBY CHURCH,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
943181,BARBY CHURCH,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
943181,BARBY CHURCH,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,36.98
943181,BARBY CHURCH,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,11.02
943181,BARBY CHURCH,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,14.61
943181,BARBY CHURCH,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,104.9
943181,BARBY CHURCH,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,159.4
943181,BARBY CHURCH,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,48.7
943181,BARBY CHURCH,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,63.0
943181,BARBY CHURCH,2023-08-04 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
943181,BARBY CHURCH,2023-08-04 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
943181,BARBY CHURCH,2023-08-04 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
943181,BARBY CHURCH,2023-08-04 15:50:00+00:00,feeder,,L3 Active Power,kW,8.85
943181,BARBY CHURCH,2023-08-04 15:50:00+00:00,feeder,,L2 Active Power,kW,1.53
943181,BARBY CHURCH,2023-08-04 15:50:00+00:00,feeder,,L1 Active Power,kW,5.19
943181,BARBY CHURCH,2023-08-04 15:50:00+00:00,feeder,,N Current (RMS),A,30.5
943181,BARBY CHURCH,2023-08-04 15:50:00+00:00,feeder,,L3 Current (RMS),A,41.7
943181,BARBY CHURCH,2023-08-04 15:50:00+00:00,feeder,,L2 Current (RMS),A,6.9
943181,BARBY CHURCH,2023-08-04 15:50:00+00:00,feeder,,L1 Current (RMS),A,21.8
943181,BARBY CHURCH,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.88
943181,BARBY CHURCH,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
943181,BARBY CHURCH,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
943181,BARBY CHURCH,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.03
943181,BARBY CHURCH,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.95
943181,BARBY CHURCH,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.48
943181,BARBY CHURCH,2023-08-04 15:50:00+00:00,feeder,4.0,N Current (RMS),A,54.2
943181,BARBY CHURCH,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,84.7
943181,BARBY CHURCH,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
943181,BARBY CHURCH,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
943181,BARBY CHURCH,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
943181,BARBY CHURCH,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.09
943181,BARBY CHURCH,2023-08-04 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
943181,BARBY CHURCH,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
943181,BARBY CHURCH,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.99
943181,BARBY CHURCH,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.26
943181,BARBY CHURCH,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.26
943181,BARBY CHURCH,2023-08-04 15:50:00+00:00,feeder,1.0,N Current (RMS),A,23.1
943181,BARBY CHURCH,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
943181,BARBY CHURCH,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
943181,BARBY CHURCH,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
943181,BARBY CHURCH,2023-08-04 15:50:00+00:00,transformer,,Temperature,C,25.4
943181,BARBY CHURCH,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
943181,BARBY CHURCH,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
943181,BARBY CHURCH,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.56
943181,BARBY CHURCH,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
943181,BARBY CHURCH,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.78
943181,BARBY CHURCH,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
943181,BARBY CHURCH,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
943181,BARBY CHURCH,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,34.91
943181,BARBY CHURCH,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,12.7
943181,BARBY CHURCH,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,15.84
943181,BARBY CHURCH,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,90.0
943181,BARBY CHURCH,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,147.7
943181,BARBY CHURCH,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,55.2
943181,BARBY CHURCH,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,67.3
943181,BARBY CHURCH,2023-08-04 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
943181,BARBY CHURCH,2023-08-04 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
943181,BARBY CHURCH,2023-08-04 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
943181,BARBY CHURCH,2023-08-04 15:40:00+00:00,feeder,,L3 Active Power,kW,11.11
943181,BARBY CHURCH,2023-08-04 15:40:00+00:00,feeder,,L2 Active Power,kW,1.53
943181,BARBY CHURCH,2023-08-04 15:40:00+00:00,feeder,,L1 Active Power,kW,4.17
943181,BARBY CHURCH,2023-08-04 15:40:00+00:00,feeder,,N Current (RMS),A,34.8
943181,BARBY CHURCH,2023-08-04 15:40:00+00:00,feeder,,L3 Current (RMS),A,47.6
943181,BARBY CHURCH,2023-08-04 15:40:00+00:00,feeder,,L2 Current (RMS),A,6.9
943181,BARBY CHURCH,2023-08-04 15:40:00+00:00,feeder,,L1 Current (RMS),A,18.3
943181,BARBY CHURCH,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.56
943181,BARBY CHURCH,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
943181,BARBY CHURCH,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
943181,BARBY CHURCH,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.56
943181,BARBY CHURCH,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.1
943181,BARBY CHURCH,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.32
943181,BARBY CHURCH,2023-08-04 15:40:00+00:00,feeder,4.0,N Current (RMS),A,45.4
943181,BARBY CHURCH,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,76.1
943181,BARBY CHURCH,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
943181,BARBY CHURCH,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.3
943181,BARBY CHURCH,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
943181,BARBY CHURCH,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-04 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
943181,BARBY CHURCH,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
943181,BARBY CHURCH,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
943181,BARBY CHURCH,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.15
943181,BARBY CHURCH,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.79
943181,BARBY CHURCH,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.79
943181,BARBY CHURCH,2023-08-04 15:40:00+00:00,feeder,1.0,N Current (RMS),A,24.6
943181,BARBY CHURCH,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
943181,BARBY CHURCH,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.6
943181,BARBY CHURCH,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
943181,BARBY CHURCH,2023-08-04 15:40:00+00:00,transformer,,Temperature,C,25.4
943181,BARBY CHURCH,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.76
943181,BARBY CHURCH,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
943181,BARBY CHURCH,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.61
943181,BARBY CHURCH,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
943181,BARBY CHURCH,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
943181,BARBY CHURCH,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.26
943181,BARBY CHURCH,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
943181,BARBY CHURCH,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
943181,BARBY CHURCH,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,32.85
943181,BARBY CHURCH,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,13.36
943181,BARBY CHURCH,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,16.24
943181,BARBY CHURCH,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,79.9
943181,BARBY CHURCH,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,138.7
943181,BARBY CHURCH,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,58.9
943181,BARBY CHURCH,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,69.2
943181,BARBY CHURCH,2023-08-04 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-04 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-04 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
943181,BARBY CHURCH,2023-08-04 15:30:00+00:00,feeder,,L3 Active Power,kW,9.37
943181,BARBY CHURCH,2023-08-04 15:30:00+00:00,feeder,,L2 Active Power,kW,1.77
943181,BARBY CHURCH,2023-08-04 15:30:00+00:00,feeder,,L1 Active Power,kW,3.16
943181,BARBY CHURCH,2023-08-04 15:30:00+00:00,feeder,,N Current (RMS),A,28.3
943181,BARBY CHURCH,2023-08-04 15:30:00+00:00,feeder,,L3 Current (RMS),A,40.1
943181,BARBY CHURCH,2023-08-04 15:30:00+00:00,feeder,,L2 Current (RMS),A,7.7
943181,BARBY CHURCH,2023-08-04 15:30:00+00:00,feeder,,L1 Current (RMS),A,14.1
943181,BARBY CHURCH,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.57
943181,BARBY CHURCH,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
943181,BARBY CHURCH,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
943181,BARBY CHURCH,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.75
943181,BARBY CHURCH,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.28
943181,BARBY CHURCH,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.56
943181,BARBY CHURCH,2023-08-04 15:30:00+00:00,feeder,4.0,N Current (RMS),A,37.6
943181,BARBY CHURCH,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,67.1
943181,BARBY CHURCH,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
943181,BARBY CHURCH,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.2
943181,BARBY CHURCH,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
943181,BARBY CHURCH,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-04 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
943181,BARBY CHURCH,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
943181,BARBY CHURCH,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
943181,BARBY CHURCH,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.94
943181,BARBY CHURCH,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.23
943181,BARBY CHURCH,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.53
943181,BARBY CHURCH,2023-08-04 15:30:00+00:00,feeder,1.0,N Current (RMS),A,24.6
943181,BARBY CHURCH,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
943181,BARBY CHURCH,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.6
943181,BARBY CHURCH,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
943181,BARBY CHURCH,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,25.3
943181,BARBY CHURCH,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.76
943181,BARBY CHURCH,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
943181,BARBY CHURCH,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.62
943181,BARBY CHURCH,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
943181,BARBY CHURCH,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.59
943181,BARBY CHURCH,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
943181,BARBY CHURCH,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.31
943181,BARBY CHURCH,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
943181,BARBY CHURCH,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
943181,BARBY CHURCH,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,30.09
943181,BARBY CHURCH,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,13.23
943181,BARBY CHURCH,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,17.23
943181,BARBY CHURCH,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,66.1
943181,BARBY CHURCH,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,125.5
943181,BARBY CHURCH,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,57.5
943181,BARBY CHURCH,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,73.2
943181,BARBY CHURCH,2023-08-04 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
943181,BARBY CHURCH,2023-08-04 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.25
943181,BARBY CHURCH,2023-08-04 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
943181,BARBY CHURCH,2023-08-04 15:20:00+00:00,feeder,,L3 Active Power,kW,7.66
943181,BARBY CHURCH,2023-08-04 15:20:00+00:00,feeder,,L2 Active Power,kW,1.91
943181,BARBY CHURCH,2023-08-04 15:20:00+00:00,feeder,,L1 Active Power,kW,3.81
943181,BARBY CHURCH,2023-08-04 15:20:00+00:00,feeder,,N Current (RMS),A,22.3
943181,BARBY CHURCH,2023-08-04 15:20:00+00:00,feeder,,L3 Current (RMS),A,32.8
943181,BARBY CHURCH,2023-08-04 15:20:00+00:00,feeder,,L2 Current (RMS),A,8.3
943181,BARBY CHURCH,2023-08-04 15:20:00+00:00,feeder,,L1 Current (RMS),A,17.3
943181,BARBY CHURCH,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.11
943181,BARBY CHURCH,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
943181,BARBY CHURCH,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.35
943181,BARBY CHURCH,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.39
943181,BARBY CHURCH,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.29
943181,BARBY CHURCH,2023-08-04 15:20:00+00:00,feeder,4.0,N Current (RMS),A,45.1
943181,BARBY CHURCH,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,79.0
943181,BARBY CHURCH,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
943181,BARBY CHURCH,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.5
943181,BARBY CHURCH,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
943181,BARBY CHURCH,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-04 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
