Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
943181,BARBY CHURCH,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
943181,BARBY CHURCH,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
943181,BARBY CHURCH,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.65
943181,BARBY CHURCH,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.25
943181,BARBY CHURCH,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.38
943181,BARBY CHURCH,2023-08-04 15:20:00+00:00,feeder,1.0,N Current (RMS),A,33.3
943181,BARBY CHURCH,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
943181,BARBY CHURCH,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.4
943181,BARBY CHURCH,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
943181,BARBY CHURCH,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,25.3
943181,BARBY CHURCH,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.79
943181,BARBY CHURCH,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
943181,BARBY CHURCH,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.67
943181,BARBY CHURCH,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
943181,BARBY CHURCH,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.59
943181,BARBY CHURCH,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
943181,BARBY CHURCH,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.79
943181,BARBY CHURCH,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
943181,BARBY CHURCH,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
943181,BARBY CHURCH,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,31.7
943181,BARBY CHURCH,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,14.48
943181,BARBY CHURCH,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,17.48
943181,BARBY CHURCH,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,72.5
943181,BARBY CHURCH,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,133.0
943181,BARBY CHURCH,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,62.4
943181,BARBY CHURCH,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,74.6
943181,BARBY CHURCH,2023-08-04 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
943181,BARBY CHURCH,2023-08-04 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-04 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
943181,BARBY CHURCH,2023-08-04 15:10:00+00:00,feeder,,L3 Active Power,kW,7.56
943181,BARBY CHURCH,2023-08-04 15:10:00+00:00,feeder,,L2 Active Power,kW,2.92
943181,BARBY CHURCH,2023-08-04 15:10:00+00:00,feeder,,L1 Active Power,kW,4.17
943181,BARBY CHURCH,2023-08-04 15:10:00+00:00,feeder,,N Current (RMS),A,19.4
943181,BARBY CHURCH,2023-08-04 15:10:00+00:00,feeder,,L3 Current (RMS),A,32.6
943181,BARBY CHURCH,2023-08-04 15:10:00+00:00,feeder,,L2 Current (RMS),A,13.8
943181,BARBY CHURCH,2023-08-04 15:10:00+00:00,feeder,,L1 Current (RMS),A,18.0
943181,BARBY CHURCH,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.73
943181,BARBY CHURCH,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
943181,BARBY CHURCH,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
943181,BARBY CHURCH,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.71
943181,BARBY CHURCH,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.42
943181,BARBY CHURCH,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.57
943181,BARBY CHURCH,2023-08-04 15:10:00+00:00,feeder,4.0,N Current (RMS),A,34.7
943181,BARBY CHURCH,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,63.5
943181,BARBY CHURCH,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
943181,BARBY CHURCH,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
943181,BARBY CHURCH,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-04 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
943181,BARBY CHURCH,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
943181,BARBY CHURCH,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
943181,BARBY CHURCH,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.44
943181,BARBY CHURCH,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.12
943181,BARBY CHURCH,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.82
943181,BARBY CHURCH,2023-08-04 15:10:00+00:00,feeder,1.0,N Current (RMS),A,28.7
943181,BARBY CHURCH,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
943181,BARBY CHURCH,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.8
943181,BARBY CHURCH,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
943181,BARBY CHURCH,2023-08-04 15:10:00+00:00,transformer,,Temperature,C,25.2
943181,BARBY CHURCH,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.85
943181,BARBY CHURCH,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
943181,BARBY CHURCH,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.67
943181,BARBY CHURCH,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
943181,BARBY CHURCH,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.62
943181,BARBY CHURCH,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
943181,BARBY CHURCH,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.52
943181,BARBY CHURCH,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
943181,BARBY CHURCH,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
943181,BARBY CHURCH,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,28.75
943181,BARBY CHURCH,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,15.41
943181,BARBY CHURCH,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,16.53
943181,BARBY CHURCH,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,64.7
943181,BARBY CHURCH,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,120.7
943181,BARBY CHURCH,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,66.6
943181,BARBY CHURCH,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,70.0
943181,BARBY CHURCH,2023-08-04 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
943181,BARBY CHURCH,2023-08-04 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
943181,BARBY CHURCH,2023-08-04 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
943181,BARBY CHURCH,2023-08-04 15:00:00+00:00,feeder,,L3 Active Power,kW,15.7
943181,BARBY CHURCH,2023-08-04 15:00:00+00:00,feeder,,L2 Active Power,kW,2.39
943181,BARBY CHURCH,2023-08-04 15:00:00+00:00,feeder,,L1 Active Power,kW,4.3
943181,BARBY CHURCH,2023-08-04 15:00:00+00:00,feeder,,N Current (RMS),A,53.7
943181,BARBY CHURCH,2023-08-04 15:00:00+00:00,feeder,,L3 Current (RMS),A,70.1
943181,BARBY CHURCH,2023-08-04 15:00:00+00:00,feeder,,L2 Current (RMS),A,11.1
943181,BARBY CHURCH,2023-08-04 15:00:00+00:00,feeder,,L1 Current (RMS),A,18.7
943181,BARBY CHURCH,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.97
943181,BARBY CHURCH,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
943181,BARBY CHURCH,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
943181,BARBY CHURCH,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.96
943181,BARBY CHURCH,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.27
943181,BARBY CHURCH,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.96
943181,BARBY CHURCH,2023-08-04 15:00:00+00:00,feeder,4.0,N Current (RMS),A,42.7
943181,BARBY CHURCH,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,68.2
943181,BARBY CHURCH,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
943181,BARBY CHURCH,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
943181,BARBY CHURCH,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
943181,BARBY CHURCH,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.09
943181,BARBY CHURCH,2023-08-04 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
943181,BARBY CHURCH,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
943181,BARBY CHURCH,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
943181,BARBY CHURCH,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.16
943181,BARBY CHURCH,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.21
943181,BARBY CHURCH,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.87
943181,BARBY CHURCH,2023-08-04 15:00:00+00:00,feeder,1.0,N Current (RMS),A,29.1
943181,BARBY CHURCH,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
943181,BARBY CHURCH,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.8
943181,BARBY CHURCH,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
943181,BARBY CHURCH,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,25.1
943181,BARBY CHURCH,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.77
943181,BARBY CHURCH,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
943181,BARBY CHURCH,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.65
943181,BARBY CHURCH,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
943181,BARBY CHURCH,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
943181,BARBY CHURCH,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.2
943181,BARBY CHURCH,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
943181,BARBY CHURCH,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
943181,BARBY CHURCH,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,36.86
943181,BARBY CHURCH,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,14.82
943181,BARBY CHURCH,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,15.04
943181,BARBY CHURCH,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,98.5
943181,BARBY CHURCH,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,155.2
943181,BARBY CHURCH,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,63.9
943181,BARBY CHURCH,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,63.9
943181,BARBY CHURCH,2023-08-04 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
943181,BARBY CHURCH,2023-08-04 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
943181,BARBY CHURCH,2023-08-04 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-04 14:50:00+00:00,feeder,,L3 Active Power,kW,7.05
943181,BARBY CHURCH,2023-08-04 14:50:00+00:00,feeder,,L2 Active Power,kW,2.17
943181,BARBY CHURCH,2023-08-04 14:50:00+00:00,feeder,,L1 Active Power,kW,3.92
943181,BARBY CHURCH,2023-08-04 14:50:00+00:00,feeder,,N Current (RMS),A,20.4
943181,BARBY CHURCH,2023-08-04 14:50:00+00:00,feeder,,L3 Current (RMS),A,31.7
943181,BARBY CHURCH,2023-08-04 14:50:00+00:00,feeder,,L2 Current (RMS),A,9.8
943181,BARBY CHURCH,2023-08-04 14:50:00+00:00,feeder,,L1 Current (RMS),A,17.3
943181,BARBY CHURCH,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.68
943181,BARBY CHURCH,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
943181,BARBY CHURCH,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
943181,BARBY CHURCH,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.14
943181,BARBY CHURCH,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.73
943181,BARBY CHURCH,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.45
943181,BARBY CHURCH,2023-08-04 14:50:00+00:00,feeder,4.0,N Current (RMS),A,36.7
943181,BARBY CHURCH,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,61.0
943181,BARBY CHURCH,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
943181,BARBY CHURCH,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
943181,BARBY CHURCH,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-04 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
943181,BARBY CHURCH,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
943181,BARBY CHURCH,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
943181,BARBY CHURCH,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.94
943181,BARBY CHURCH,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.15
943181,BARBY CHURCH,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.2
943181,BARBY CHURCH,2023-08-04 14:50:00+00:00,feeder,1.0,N Current (RMS),A,28.4
943181,BARBY CHURCH,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
943181,BARBY CHURCH,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.1
943181,BARBY CHURCH,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
943181,BARBY CHURCH,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,25.0
943181,BARBY CHURCH,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
943181,BARBY CHURCH,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
943181,BARBY CHURCH,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
943181,BARBY CHURCH,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
943181,BARBY CHURCH,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.08
943181,BARBY CHURCH,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
943181,BARBY CHURCH,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
943181,BARBY CHURCH,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,27.18
943181,BARBY CHURCH,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,15.01
943181,BARBY CHURCH,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,14.53
943181,BARBY CHURCH,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,64.8
943181,BARBY CHURCH,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,113.9
943181,BARBY CHURCH,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,65.4
943181,BARBY CHURCH,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,63.1
943181,BARBY CHURCH,2023-08-04 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
943181,BARBY CHURCH,2023-08-04 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
943181,BARBY CHURCH,2023-08-04 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-04 14:40:00+00:00,feeder,,L3 Active Power,kW,9.1
943181,BARBY CHURCH,2023-08-04 14:40:00+00:00,feeder,,L2 Active Power,kW,2.0
943181,BARBY CHURCH,2023-08-04 14:40:00+00:00,feeder,,L1 Active Power,kW,3.91
943181,BARBY CHURCH,2023-08-04 14:40:00+00:00,feeder,,N Current (RMS),A,25.1
943181,BARBY CHURCH,2023-08-04 14:40:00+00:00,feeder,,L3 Current (RMS),A,38.4
943181,BARBY CHURCH,2023-08-04 14:40:00+00:00,feeder,,L2 Current (RMS),A,8.6
943181,BARBY CHURCH,2023-08-04 14:40:00+00:00,feeder,,L1 Current (RMS),A,17.6
943181,BARBY CHURCH,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.4
943181,BARBY CHURCH,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
943181,BARBY CHURCH,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
943181,BARBY CHURCH,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.16
943181,BARBY CHURCH,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.49
943181,BARBY CHURCH,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.45
943181,BARBY CHURCH,2023-08-04 14:40:00+00:00,feeder,4.0,N Current (RMS),A,41.1
943181,BARBY CHURCH,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,61.0
943181,BARBY CHURCH,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
943181,BARBY CHURCH,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
943181,BARBY CHURCH,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.09
943181,BARBY CHURCH,2023-08-04 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
943181,BARBY CHURCH,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
943181,BARBY CHURCH,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
943181,BARBY CHURCH,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.97
943181,BARBY CHURCH,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.26
943181,BARBY CHURCH,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.46
943181,BARBY CHURCH,2023-08-04 14:40:00+00:00,feeder,1.0,N Current (RMS),A,23.8
943181,BARBY CHURCH,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
943181,BARBY CHURCH,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
943181,BARBY CHURCH,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
943181,BARBY CHURCH,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,24.9
943181,BARBY CHURCH,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
943181,BARBY CHURCH,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
943181,BARBY CHURCH,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
943181,BARBY CHURCH,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
943181,BARBY CHURCH,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.71
943181,BARBY CHURCH,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
943181,BARBY CHURCH,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.91
943181,BARBY CHURCH,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
943181,BARBY CHURCH,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
943181,BARBY CHURCH,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,28.27
943181,BARBY CHURCH,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,11.72
943181,BARBY CHURCH,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,11.72
943181,BARBY CHURCH,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,73.3
943181,BARBY CHURCH,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,118.6
943181,BARBY CHURCH,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,51.6
943181,BARBY CHURCH,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,51.6
943181,BARBY CHURCH,2023-08-04 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-04 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
943181,BARBY CHURCH,2023-08-04 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
943181,BARBY CHURCH,2023-08-04 14:30:00+00:00,feeder,,L3 Active Power,kW,7.83
943181,BARBY CHURCH,2023-08-04 14:30:00+00:00,feeder,,L2 Active Power,kW,2.37
943181,BARBY CHURCH,2023-08-04 14:30:00+00:00,feeder,,L1 Active Power,kW,3.32
943181,BARBY CHURCH,2023-08-04 14:30:00+00:00,feeder,,N Current (RMS),A,21.1
943181,BARBY CHURCH,2023-08-04 14:30:00+00:00,feeder,,L3 Current (RMS),A,33.6
943181,BARBY CHURCH,2023-08-04 14:30:00+00:00,feeder,,L2 Current (RMS),A,10.6
943181,BARBY CHURCH,2023-08-04 14:30:00+00:00,feeder,,L1 Current (RMS),A,14.8
943181,BARBY CHURCH,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.28
943181,BARBY CHURCH,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
943181,BARBY CHURCH,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
943181,BARBY CHURCH,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.78
943181,BARBY CHURCH,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.67
943181,BARBY CHURCH,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.87
943181,BARBY CHURCH,2023-08-04 14:30:00+00:00,feeder,4.0,N Current (RMS),A,39.3
943181,BARBY CHURCH,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,59.7
943181,BARBY CHURCH,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
943181,BARBY CHURCH,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
943181,BARBY CHURCH,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-04 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
943181,BARBY CHURCH,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
943181,BARBY CHURCH,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
943181,BARBY CHURCH,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.69
943181,BARBY CHURCH,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.1
943181,BARBY CHURCH,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.84
943181,BARBY CHURCH,2023-08-04 14:30:00+00:00,feeder,1.0,N Current (RMS),A,25.9
943181,BARBY CHURCH,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
943181,BARBY CHURCH,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
943181,BARBY CHURCH,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
943181,BARBY CHURCH,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,24.9
943181,BARBY CHURCH,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
943181,BARBY CHURCH,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
943181,BARBY CHURCH,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.8
943181,BARBY CHURCH,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
943181,BARBY CHURCH,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
943181,BARBY CHURCH,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.95
943181,BARBY CHURCH,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
943181,BARBY CHURCH,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
943181,BARBY CHURCH,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,28.35
943181,BARBY CHURCH,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,13.11
943181,BARBY CHURCH,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,11.96
943181,BARBY CHURCH,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,72.9
943181,BARBY CHURCH,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,119.4
943181,BARBY CHURCH,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,57.1
943181,BARBY CHURCH,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,52.6
943181,BARBY CHURCH,2023-08-04 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
943181,BARBY CHURCH,2023-08-04 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.19
943181,BARBY CHURCH,2023-08-04 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
943181,BARBY CHURCH,2023-08-04 14:20:00+00:00,feeder,,L3 Active Power,kW,9.83
943181,BARBY CHURCH,2023-08-04 14:20:00+00:00,feeder,,L2 Active Power,kW,2.19
943181,BARBY CHURCH,2023-08-04 14:20:00+00:00,feeder,,L1 Active Power,kW,3.61
943181,BARBY CHURCH,2023-08-04 14:20:00+00:00,feeder,,N Current (RMS),A,29.2
943181,BARBY CHURCH,2023-08-04 14:20:00+00:00,feeder,,L3 Current (RMS),A,42.6
943181,BARBY CHURCH,2023-08-04 14:20:00+00:00,feeder,,L2 Current (RMS),A,10.2
943181,BARBY CHURCH,2023-08-04 14:20:00+00:00,feeder,,L1 Current (RMS),A,16.2
943181,BARBY CHURCH,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.45
943181,BARBY CHURCH,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
943181,BARBY CHURCH,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
943181,BARBY CHURCH,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.14
943181,BARBY CHURCH,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.34
943181,BARBY CHURCH,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.59
943181,BARBY CHURCH,2023-08-04 14:20:00+00:00,feeder,4.0,N Current (RMS),A,41.8
943181,BARBY CHURCH,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.9
943181,BARBY CHURCH,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
943181,BARBY CHURCH,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
943181,BARBY CHURCH,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.09
943181,BARBY CHURCH,2023-08-04 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
943181,BARBY CHURCH,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
943181,BARBY CHURCH,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
943181,BARBY CHURCH,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.79
943181,BARBY CHURCH,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.74
943181,BARBY CHURCH,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.9
943181,BARBY CHURCH,2023-08-04 14:20:00+00:00,feeder,1.0,N Current (RMS),A,25.7
943181,BARBY CHURCH,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
943181,BARBY CHURCH,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
943181,BARBY CHURCH,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
943181,BARBY CHURCH,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,24.9
943181,BARBY CHURCH,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
943181,BARBY CHURCH,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
943181,BARBY CHURCH,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
943181,BARBY CHURCH,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
943181,BARBY CHURCH,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
943181,BARBY CHURCH,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.79
943181,BARBY CHURCH,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
943181,BARBY CHURCH,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
943181,BARBY CHURCH,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,29.81
943181,BARBY CHURCH,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,12.23
943181,BARBY CHURCH,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,12.01
943181,BARBY CHURCH,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,78.6
943181,BARBY CHURCH,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,125.6
943181,BARBY CHURCH,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,53.5
943181,BARBY CHURCH,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,52.4
943181,BARBY CHURCH,2023-08-04 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
943181,BARBY CHURCH,2023-08-04 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.23
943181,BARBY CHURCH,2023-08-04 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
943181,BARBY CHURCH,2023-08-04 14:10:00+00:00,feeder,,L3 Active Power,kW,7.1
943181,BARBY CHURCH,2023-08-04 14:10:00+00:00,feeder,,L2 Active Power,kW,2.09
943181,BARBY CHURCH,2023-08-04 14:10:00+00:00,feeder,,L1 Active Power,kW,3.32
943181,BARBY CHURCH,2023-08-04 14:10:00+00:00,feeder,,N Current (RMS),A,19.4
943181,BARBY CHURCH,2023-08-04 14:10:00+00:00,feeder,,L3 Current (RMS),A,30.7
943181,BARBY CHURCH,2023-08-04 14:10:00+00:00,feeder,,L2 Current (RMS),A,10.0
943181,BARBY CHURCH,2023-08-04 14:10:00+00:00,feeder,,L1 Current (RMS),A,14.8
943181,BARBY CHURCH,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.47
943181,BARBY CHURCH,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
943181,BARBY CHURCH,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
943181,BARBY CHURCH,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.08
943181,BARBY CHURCH,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.39
943181,BARBY CHURCH,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.43
943181,BARBY CHURCH,2023-08-04 14:10:00+00:00,feeder,4.0,N Current (RMS),A,38.8
943181,BARBY CHURCH,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.7
943181,BARBY CHURCH,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
943181,BARBY CHURCH,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
943181,BARBY CHURCH,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-04 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
943181,BARBY CHURCH,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
943181,BARBY CHURCH,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
943181,BARBY CHURCH,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.12
943181,BARBY CHURCH,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.08
943181,BARBY CHURCH,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.25
943181,BARBY CHURCH,2023-08-04 14:10:00+00:00,feeder,1.0,N Current (RMS),A,19.0
943181,BARBY CHURCH,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
943181,BARBY CHURCH,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
943181,BARBY CHURCH,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
943181,BARBY CHURCH,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,24.8
943181,BARBY CHURCH,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
943181,BARBY CHURCH,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
943181,BARBY CHURCH,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.84
943181,BARBY CHURCH,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
943181,BARBY CHURCH,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.76
943181,BARBY CHURCH,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
943181,BARBY CHURCH,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.61
943181,BARBY CHURCH,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
943181,BARBY CHURCH,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
943181,BARBY CHURCH,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,25.33
943181,BARBY CHURCH,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,10.51
943181,BARBY CHURCH,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,13.96
943181,BARBY CHURCH,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,63.5
943181,BARBY CHURCH,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,106.3
943181,BARBY CHURCH,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,47.3
943181,BARBY CHURCH,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,59.8
943181,BARBY CHURCH,2023-08-04 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
943181,BARBY CHURCH,2023-08-04 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-04 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
943181,BARBY CHURCH,2023-08-04 14:00:00+00:00,feeder,,L3 Active Power,kW,7.88
943181,BARBY CHURCH,2023-08-04 14:00:00+00:00,feeder,,L2 Active Power,kW,2.27
943181,BARBY CHURCH,2023-08-04 14:00:00+00:00,feeder,,L1 Active Power,kW,3.31
943181,BARBY CHURCH,2023-08-04 14:00:00+00:00,feeder,,N Current (RMS),A,20.3
943181,BARBY CHURCH,2023-08-04 14:00:00+00:00,feeder,,L3 Current (RMS),A,33.5
943181,BARBY CHURCH,2023-08-04 14:00:00+00:00,feeder,,L2 Current (RMS),A,10.6
943181,BARBY CHURCH,2023-08-04 14:00:00+00:00,feeder,,L1 Current (RMS),A,15.2
943181,BARBY CHURCH,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.07
943181,BARBY CHURCH,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
943181,BARBY CHURCH,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
943181,BARBY CHURCH,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.11
943181,BARBY CHURCH,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.89
943181,BARBY CHURCH,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.46
943181,BARBY CHURCH,2023-08-04 14:00:00+00:00,feeder,4.0,N Current (RMS),A,37.1
943181,BARBY CHURCH,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.2
943181,BARBY CHURCH,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
943181,BARBY CHURCH,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
943181,BARBY CHURCH,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-04 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
943181,BARBY CHURCH,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
943181,BARBY CHURCH,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
943181,BARBY CHURCH,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.46
943181,BARBY CHURCH,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.49
943181,BARBY CHURCH,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.19
943181,BARBY CHURCH,2023-08-04 14:00:00+00:00,feeder,1.0,N Current (RMS),A,26.1
943181,BARBY CHURCH,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
943181,BARBY CHURCH,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.6
943181,BARBY CHURCH,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
943181,BARBY CHURCH,2023-08-04 14:00:00+00:00,transformer,,Temperature,C,24.8
943181,BARBY CHURCH,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
943181,BARBY CHURCH,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
943181,BARBY CHURCH,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
943181,BARBY CHURCH,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
943181,BARBY CHURCH,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.73
943181,BARBY CHURCH,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
943181,BARBY CHURCH,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
943181,BARBY CHURCH,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
943181,BARBY CHURCH,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,27.51
943181,BARBY CHURCH,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,14.61
943181,BARBY CHURCH,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,12.9
943181,BARBY CHURCH,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,69.7
943181,BARBY CHURCH,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,114.7
943181,BARBY CHURCH,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,64.4
943181,BARBY CHURCH,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,55.4
943181,BARBY CHURCH,2023-08-04 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
943181,BARBY CHURCH,2023-08-04 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.2
943181,BARBY CHURCH,2023-08-04 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
943181,BARBY CHURCH,2023-08-04 13:50:00+00:00,feeder,,L3 Active Power,kW,9.17
943181,BARBY CHURCH,2023-08-04 13:50:00+00:00,feeder,,L2 Active Power,kW,3.02
943181,BARBY CHURCH,2023-08-04 13:50:00+00:00,feeder,,L1 Active Power,kW,3.39
943181,BARBY CHURCH,2023-08-04 13:50:00+00:00,feeder,,N Current (RMS),A,22.4
943181,BARBY CHURCH,2023-08-04 13:50:00+00:00,feeder,,L3 Current (RMS),A,38.9
943181,BARBY CHURCH,2023-08-04 13:50:00+00:00,feeder,,L2 Current (RMS),A,14.5
943181,BARBY CHURCH,2023-08-04 13:50:00+00:00,feeder,,L1 Current (RMS),A,15.0
943181,BARBY CHURCH,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.99
943181,BARBY CHURCH,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
943181,BARBY CHURCH,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
943181,BARBY CHURCH,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.38
943181,BARBY CHURCH,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.38
943181,BARBY CHURCH,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.97
943181,BARBY CHURCH,2023-08-04 13:50:00+00:00,feeder,4.0,N Current (RMS),A,26.8
943181,BARBY CHURCH,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.2
943181,BARBY CHURCH,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
943181,BARBY CHURCH,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.1
943181,BARBY CHURCH,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-04 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
943181,BARBY CHURCH,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
943181,BARBY CHURCH,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
943181,BARBY CHURCH,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.61
943181,BARBY CHURCH,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.28
943181,BARBY CHURCH,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.28
943181,BARBY CHURCH,2023-08-04 13:50:00+00:00,feeder,1.0,N Current (RMS),A,33.9
943181,BARBY CHURCH,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
943181,BARBY CHURCH,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.1
943181,BARBY CHURCH,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
943181,BARBY CHURCH,2023-08-04 13:50:00+00:00,transformer,,Temperature,C,24.8
943181,BARBY CHURCH,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
943181,BARBY CHURCH,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
943181,BARBY CHURCH,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.82
943181,BARBY CHURCH,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
943181,BARBY CHURCH,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
943181,BARBY CHURCH,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.41
943181,BARBY CHURCH,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
943181,BARBY CHURCH,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
943181,BARBY CHURCH,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,28.22
943181,BARBY CHURCH,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,18.62
943181,BARBY CHURCH,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,18.69
943181,BARBY CHURCH,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,56.1
943181,BARBY CHURCH,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,117.9
943181,BARBY CHURCH,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,79.0
943181,BARBY CHURCH,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,78.9
943181,BARBY CHURCH,2023-08-04 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
943181,BARBY CHURCH,2023-08-04 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.5
943181,BARBY CHURCH,2023-08-04 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
943181,BARBY CHURCH,2023-08-04 13:40:00+00:00,feeder,,L3 Active Power,kW,4.2
943181,BARBY CHURCH,2023-08-04 13:40:00+00:00,feeder,,L2 Active Power,kW,4.46
943181,BARBY CHURCH,2023-08-04 13:40:00+00:00,feeder,,L1 Active Power,kW,3.64
943181,BARBY CHURCH,2023-08-04 13:40:00+00:00,feeder,,N Current (RMS),A,10.5
943181,BARBY CHURCH,2023-08-04 13:40:00+00:00,feeder,,L3 Current (RMS),A,20.4
943181,BARBY CHURCH,2023-08-04 13:40:00+00:00,feeder,,L2 Current (RMS),A,19.2
943181,BARBY CHURCH,2023-08-04 13:40:00+00:00,feeder,,L1 Current (RMS),A,16.8
943181,BARBY CHURCH,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.01
943181,BARBY CHURCH,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
943181,BARBY CHURCH,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
943181,BARBY CHURCH,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.1
943181,BARBY CHURCH,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.55
943181,BARBY CHURCH,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.75
943181,BARBY CHURCH,2023-08-04 13:40:00+00:00,feeder,4.0,N Current (RMS),A,36.7
943181,BARBY CHURCH,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,59.8
943181,BARBY CHURCH,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
943181,BARBY CHURCH,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.1
943181,BARBY CHURCH,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-04 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
943181,BARBY CHURCH,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
943181,BARBY CHURCH,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.59
943181,BARBY CHURCH,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.42
943181,BARBY CHURCH,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.34
943181,BARBY CHURCH,2023-08-04 13:40:00+00:00,feeder,1.0,N Current (RMS),A,22.6
943181,BARBY CHURCH,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
943181,BARBY CHURCH,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
943181,BARBY CHURCH,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
943181,BARBY CHURCH,2023-08-04 13:40:00+00:00,transformer,,Temperature,C,24.8
943181,BARBY CHURCH,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
943181,BARBY CHURCH,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
943181,BARBY CHURCH,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
