Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
943181,BARBY CHURCH,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.71
943181,BARBY CHURCH,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
943181,BARBY CHURCH,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.47
943181,BARBY CHURCH,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
943181,BARBY CHURCH,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
943181,BARBY CHURCH,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,21.91
943181,BARBY CHURCH,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,16.38
943181,BARBY CHURCH,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,15.72
943181,BARBY CHURCH,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,45.4
943181,BARBY CHURCH,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,92.4
943181,BARBY CHURCH,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,70.2
943181,BARBY CHURCH,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,67.2
943181,BARBY CHURCH,2023-08-04 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
943181,BARBY CHURCH,2023-08-04 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.71
943181,BARBY CHURCH,2023-08-04 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
943181,BARBY CHURCH,2023-08-04 13:30:00+00:00,feeder,,L3 Active Power,kW,4.37
943181,BARBY CHURCH,2023-08-04 13:30:00+00:00,feeder,,L2 Active Power,kW,5.41
943181,BARBY CHURCH,2023-08-04 13:30:00+00:00,feeder,,L1 Active Power,kW,3.56
943181,BARBY CHURCH,2023-08-04 13:30:00+00:00,feeder,,N Current (RMS),A,12.3
943181,BARBY CHURCH,2023-08-04 13:30:00+00:00,feeder,,L3 Current (RMS),A,20.6
943181,BARBY CHURCH,2023-08-04 13:30:00+00:00,feeder,,L2 Current (RMS),A,23.1
943181,BARBY CHURCH,2023-08-04 13:30:00+00:00,feeder,,L1 Current (RMS),A,15.7
943181,BARBY CHURCH,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.73
943181,BARBY CHURCH,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
943181,BARBY CHURCH,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
943181,BARBY CHURCH,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.18
943181,BARBY CHURCH,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
943181,BARBY CHURCH,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.39
943181,BARBY CHURCH,2023-08-04 13:30:00+00:00,feeder,4.0,N Current (RMS),A,30.6
943181,BARBY CHURCH,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.1
943181,BARBY CHURCH,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
943181,BARBY CHURCH,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
943181,BARBY CHURCH,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-04 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
943181,BARBY CHURCH,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
943181,BARBY CHURCH,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.57
943181,BARBY CHURCH,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.29
943181,BARBY CHURCH,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.37
943181,BARBY CHURCH,2023-08-04 13:30:00+00:00,feeder,1.0,N Current (RMS),A,53.2
943181,BARBY CHURCH,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
943181,BARBY CHURCH,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,66.4
943181,BARBY CHURCH,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
943181,BARBY CHURCH,2023-08-04 13:30:00+00:00,transformer,,Temperature,C,24.7
943181,BARBY CHURCH,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
943181,BARBY CHURCH,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
943181,BARBY CHURCH,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.68
943181,BARBY CHURCH,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
943181,BARBY CHURCH,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.67
943181,BARBY CHURCH,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
943181,BARBY CHURCH,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
943181,BARBY CHURCH,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
943181,BARBY CHURCH,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
943181,BARBY CHURCH,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,22.15
943181,BARBY CHURCH,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,25.66
943181,BARBY CHURCH,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,14.29
943181,BARBY CHURCH,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,64.6
943181,BARBY CHURCH,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,93.2
943181,BARBY CHURCH,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,107.8
943181,BARBY CHURCH,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,61.9
943181,BARBY CHURCH,2023-08-04 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
943181,BARBY CHURCH,2023-08-04 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-04 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
943181,BARBY CHURCH,2023-08-04 13:20:00+00:00,feeder,,L3 Active Power,kW,4.88
943181,BARBY CHURCH,2023-08-04 13:20:00+00:00,feeder,,L2 Active Power,kW,3.76
943181,BARBY CHURCH,2023-08-04 13:20:00+00:00,feeder,,L1 Active Power,kW,3.57
943181,BARBY CHURCH,2023-08-04 13:20:00+00:00,feeder,,N Current (RMS),A,12.2
943181,BARBY CHURCH,2023-08-04 13:20:00+00:00,feeder,,L3 Current (RMS),A,23.4
943181,BARBY CHURCH,2023-08-04 13:20:00+00:00,feeder,,L2 Current (RMS),A,16.3
943181,BARBY CHURCH,2023-08-04 13:20:00+00:00,feeder,,L1 Current (RMS),A,16.1
943181,BARBY CHURCH,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.97
943181,BARBY CHURCH,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
943181,BARBY CHURCH,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
943181,BARBY CHURCH,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.12
943181,BARBY CHURCH,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.25
943181,BARBY CHURCH,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.09
943181,BARBY CHURCH,2023-08-04 13:20:00+00:00,feeder,4.0,N Current (RMS),A,34.9
943181,BARBY CHURCH,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.1
943181,BARBY CHURCH,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
943181,BARBY CHURCH,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
943181,BARBY CHURCH,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.08
943181,BARBY CHURCH,2023-08-04 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
943181,BARBY CHURCH,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.14
943181,BARBY CHURCH,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.52
943181,BARBY CHURCH,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
943181,BARBY CHURCH,2023-08-04 13:20:00+00:00,feeder,1.0,N Current (RMS),A,46.6
943181,BARBY CHURCH,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.1
943181,BARBY CHURCH,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,60.4
943181,BARBY CHURCH,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
943181,BARBY CHURCH,2023-08-04 13:20:00+00:00,transformer,,Temperature,C,24.6
943181,BARBY CHURCH,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
943181,BARBY CHURCH,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
943181,BARBY CHURCH,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
943181,BARBY CHURCH,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.71
943181,BARBY CHURCH,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
943181,BARBY CHURCH,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
943181,BARBY CHURCH,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
943181,BARBY CHURCH,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
943181,BARBY CHURCH,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,25.2
943181,BARBY CHURCH,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,21.5
943181,BARBY CHURCH,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,11.2
943181,BARBY CHURCH,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,68.8
943181,BARBY CHURCH,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,105.6
943181,BARBY CHURCH,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,90.6
943181,BARBY CHURCH,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,49.8
943181,BARBY CHURCH,2023-08-04 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
943181,BARBY CHURCH,2023-08-04 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
943181,BARBY CHURCH,2023-08-04 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
943181,BARBY CHURCH,2023-08-04 13:10:00+00:00,feeder,,L3 Active Power,kW,3.53
943181,BARBY CHURCH,2023-08-04 13:10:00+00:00,feeder,,L2 Active Power,kW,2.38
943181,BARBY CHURCH,2023-08-04 13:10:00+00:00,feeder,,L1 Active Power,kW,4.17
943181,BARBY CHURCH,2023-08-04 13:10:00+00:00,feeder,,N Current (RMS),A,14.7
943181,BARBY CHURCH,2023-08-04 13:10:00+00:00,feeder,,L3 Current (RMS),A,18.2
943181,BARBY CHURCH,2023-08-04 13:10:00+00:00,feeder,,L2 Current (RMS),A,11.2
943181,BARBY CHURCH,2023-08-04 13:10:00+00:00,feeder,,L1 Current (RMS),A,18.4
943181,BARBY CHURCH,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.42
943181,BARBY CHURCH,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
943181,BARBY CHURCH,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
943181,BARBY CHURCH,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.41
943181,BARBY CHURCH,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.41
943181,BARBY CHURCH,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.18
943181,BARBY CHURCH,2023-08-04 13:10:00+00:00,feeder,4.0,N Current (RMS),A,33.1
943181,BARBY CHURCH,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.4
943181,BARBY CHURCH,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
943181,BARBY CHURCH,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
943181,BARBY CHURCH,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-04 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
943181,BARBY CHURCH,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
943181,BARBY CHURCH,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
943181,BARBY CHURCH,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.18
943181,BARBY CHURCH,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.65
943181,BARBY CHURCH,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.74
943181,BARBY CHURCH,2023-08-04 13:10:00+00:00,feeder,1.0,N Current (RMS),A,26.0
943181,BARBY CHURCH,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
943181,BARBY CHURCH,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
943181,BARBY CHURCH,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
943181,BARBY CHURCH,2023-08-04 13:10:00+00:00,transformer,,Temperature,C,24.6
943181,BARBY CHURCH,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
943181,BARBY CHURCH,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
943181,BARBY CHURCH,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.81
943181,BARBY CHURCH,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
943181,BARBY CHURCH,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
943181,BARBY CHURCH,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.6
943181,BARBY CHURCH,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
943181,BARBY CHURCH,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
943181,BARBY CHURCH,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,23.17
943181,BARBY CHURCH,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,9.41
943181,BARBY CHURCH,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,13.07
943181,BARBY CHURCH,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,60.5
943181,BARBY CHURCH,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,97.2
943181,BARBY CHURCH,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,44.2
943181,BARBY CHURCH,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,56.7
943181,BARBY CHURCH,2023-08-04 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
943181,BARBY CHURCH,2023-08-04 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
943181,BARBY CHURCH,2023-08-04 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
943181,BARBY CHURCH,2023-08-04 13:00:00+00:00,feeder,,L3 Active Power,kW,4.24
943181,BARBY CHURCH,2023-08-04 13:00:00+00:00,feeder,,L2 Active Power,kW,2.24
943181,BARBY CHURCH,2023-08-04 13:00:00+00:00,feeder,,L1 Active Power,kW,3.42
943181,BARBY CHURCH,2023-08-04 13:00:00+00:00,feeder,,N Current (RMS),A,12.4
943181,BARBY CHURCH,2023-08-04 13:00:00+00:00,feeder,,L3 Current (RMS),A,19.4
943181,BARBY CHURCH,2023-08-04 13:00:00+00:00,feeder,,L2 Current (RMS),A,9.8
943181,BARBY CHURCH,2023-08-04 13:00:00+00:00,feeder,,L1 Current (RMS),A,15.7
943181,BARBY CHURCH,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.76
943181,BARBY CHURCH,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
943181,BARBY CHURCH,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
943181,BARBY CHURCH,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.15
943181,BARBY CHURCH,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.67
943181,BARBY CHURCH,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.83
943181,BARBY CHURCH,2023-08-04 13:00:00+00:00,feeder,4.0,N Current (RMS),A,44.8
943181,BARBY CHURCH,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,65.4
943181,BARBY CHURCH,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
943181,BARBY CHURCH,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
943181,BARBY CHURCH,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.09
943181,BARBY CHURCH,2023-08-04 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
943181,BARBY CHURCH,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
943181,BARBY CHURCH,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
943181,BARBY CHURCH,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.29
943181,BARBY CHURCH,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.9
943181,BARBY CHURCH,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.78
943181,BARBY CHURCH,2023-08-04 13:00:00+00:00,feeder,1.0,N Current (RMS),A,29.4
943181,BARBY CHURCH,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.1
943181,BARBY CHURCH,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
943181,BARBY CHURCH,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
943181,BARBY CHURCH,2023-08-04 13:00:00+00:00,transformer,,Temperature,C,24.5
943181,BARBY CHURCH,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
943181,BARBY CHURCH,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
943181,BARBY CHURCH,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.87
943181,BARBY CHURCH,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
943181,BARBY CHURCH,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.8
943181,BARBY CHURCH,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
943181,BARBY CHURCH,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.05
943181,BARBY CHURCH,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
943181,BARBY CHURCH,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
943181,BARBY CHURCH,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,26.74
943181,BARBY CHURCH,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,9.78
943181,BARBY CHURCH,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,9.94
943181,BARBY CHURCH,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,78.4
943181,BARBY CHURCH,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,112.7
943181,BARBY CHURCH,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,44.6
943181,BARBY CHURCH,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,44.8
943181,BARBY CHURCH,2023-08-04 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
943181,BARBY CHURCH,2023-08-04 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
943181,BARBY CHURCH,2023-08-04 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
943181,BARBY CHURCH,2023-08-04 12:50:00+00:00,feeder,,L3 Active Power,kW,5.26
943181,BARBY CHURCH,2023-08-04 12:50:00+00:00,feeder,,L2 Active Power,kW,2.55
943181,BARBY CHURCH,2023-08-04 12:50:00+00:00,feeder,,L1 Active Power,kW,3.44
943181,BARBY CHURCH,2023-08-04 12:50:00+00:00,feeder,,N Current (RMS),A,14.5
943181,BARBY CHURCH,2023-08-04 12:50:00+00:00,feeder,,L3 Current (RMS),A,23.7
943181,BARBY CHURCH,2023-08-04 12:50:00+00:00,feeder,,L2 Current (RMS),A,11.0
943181,BARBY CHURCH,2023-08-04 12:50:00+00:00,feeder,,L1 Current (RMS),A,15.0
943181,BARBY CHURCH,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.6
943181,BARBY CHURCH,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
943181,BARBY CHURCH,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
943181,BARBY CHURCH,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.48
943181,BARBY CHURCH,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.16
943181,BARBY CHURCH,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.86
943181,BARBY CHURCH,2023-08-04 12:50:00+00:00,feeder,4.0,N Current (RMS),A,46.3
943181,BARBY CHURCH,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,69.9
943181,BARBY CHURCH,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
943181,BARBY CHURCH,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
943181,BARBY CHURCH,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943181,BARBY CHURCH,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-04 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
943181,BARBY CHURCH,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
943181,BARBY CHURCH,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
943181,BARBY CHURCH,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.63
943181,BARBY CHURCH,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.77
943181,BARBY CHURCH,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.93
943181,BARBY CHURCH,2023-08-04 12:50:00+00:00,feeder,1.0,N Current (RMS),A,36.4
943181,BARBY CHURCH,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.7
943181,BARBY CHURCH,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
943181,BARBY CHURCH,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
943181,BARBY CHURCH,2023-08-04 12:50:00+00:00,transformer,,Temperature,C,24.5
943181,BARBY CHURCH,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
943181,BARBY CHURCH,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
943181,BARBY CHURCH,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
943181,BARBY CHURCH,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
943181,BARBY CHURCH,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.82
943181,BARBY CHURCH,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.93
943181,BARBY CHURCH,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.04
943181,BARBY CHURCH,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
943181,BARBY CHURCH,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
943181,BARBY CHURCH,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,31.45
943181,BARBY CHURCH,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,9.46
943181,BARBY CHURCH,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,11.16
943181,BARBY CHURCH,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,92.8
943181,BARBY CHURCH,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,130.9
943181,BARBY CHURCH,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,43.3
943181,BARBY CHURCH,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,49.3
943181,BARBY CHURCH,2023-08-04 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
943181,BARBY CHURCH,2023-08-04 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
943181,BARBY CHURCH,2023-08-04 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-04 12:40:00+00:00,feeder,,L3 Active Power,kW,4.82
943181,BARBY CHURCH,2023-08-04 12:40:00+00:00,feeder,,L2 Active Power,kW,2.68
943181,BARBY CHURCH,2023-08-04 12:40:00+00:00,feeder,,L1 Active Power,kW,3.74
943181,BARBY CHURCH,2023-08-04 12:40:00+00:00,feeder,,N Current (RMS),A,15.1
943181,BARBY CHURCH,2023-08-04 12:40:00+00:00,feeder,,L3 Current (RMS),A,22.4
943181,BARBY CHURCH,2023-08-04 12:40:00+00:00,feeder,,L2 Current (RMS),A,11.7
943181,BARBY CHURCH,2023-08-04 12:40:00+00:00,feeder,,L1 Current (RMS),A,16.7
943181,BARBY CHURCH,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.48
943181,BARBY CHURCH,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
943181,BARBY CHURCH,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.51
943181,BARBY CHURCH,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.36
943181,BARBY CHURCH,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.42
943181,BARBY CHURCH,2023-08-04 12:40:00+00:00,feeder,4.0,N Current (RMS),A,50.5
943181,BARBY CHURCH,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,75.2
943181,BARBY CHURCH,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
943181,BARBY CHURCH,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
943181,BARBY CHURCH,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
943181,BARBY CHURCH,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.08
943181,BARBY CHURCH,2023-08-04 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
943181,BARBY CHURCH,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
943181,BARBY CHURCH,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
943181,BARBY CHURCH,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.49
943181,BARBY CHURCH,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.16
943181,BARBY CHURCH,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.91
943181,BARBY CHURCH,2023-08-04 12:40:00+00:00,feeder,1.0,N Current (RMS),A,40.2
943181,BARBY CHURCH,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,49.2
943181,BARBY CHURCH,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
943181,BARBY CHURCH,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
943181,BARBY CHURCH,2023-08-04 12:40:00+00:00,transformer,,Temperature,C,24.5
943181,BARBY CHURCH,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
943181,BARBY CHURCH,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
943181,BARBY CHURCH,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.85
943181,BARBY CHURCH,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
943181,BARBY CHURCH,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
943181,BARBY CHURCH,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.41
943181,BARBY CHURCH,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
943181,BARBY CHURCH,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
943181,BARBY CHURCH,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,33.92
943181,BARBY CHURCH,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,11.18
943181,BARBY CHURCH,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,11.99
943181,BARBY CHURCH,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,99.3
943181,BARBY CHURCH,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,143.2
943181,BARBY CHURCH,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,49.0
943181,BARBY CHURCH,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,52.4
943181,BARBY CHURCH,2023-08-04 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
943181,BARBY CHURCH,2023-08-04 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
943181,BARBY CHURCH,2023-08-04 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-04 12:30:00+00:00,feeder,,L3 Active Power,kW,4.12
943181,BARBY CHURCH,2023-08-04 12:30:00+00:00,feeder,,L2 Active Power,kW,2.0
943181,BARBY CHURCH,2023-08-04 12:30:00+00:00,feeder,,L1 Active Power,kW,3.35
943181,BARBY CHURCH,2023-08-04 12:30:00+00:00,feeder,,N Current (RMS),A,11.7
943181,BARBY CHURCH,2023-08-04 12:30:00+00:00,feeder,,L3 Current (RMS),A,19.3
943181,BARBY CHURCH,2023-08-04 12:30:00+00:00,feeder,,L2 Current (RMS),A,8.6
943181,BARBY CHURCH,2023-08-04 12:30:00+00:00,feeder,,L1 Current (RMS),A,14.8
943181,BARBY CHURCH,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.18
943181,BARBY CHURCH,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
943181,BARBY CHURCH,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
943181,BARBY CHURCH,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.1
943181,BARBY CHURCH,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.06
943181,BARBY CHURCH,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.06
943181,BARBY CHURCH,2023-08-04 12:30:00+00:00,feeder,4.0,N Current (RMS),A,33.8
943181,BARBY CHURCH,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.5
943181,BARBY CHURCH,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
943181,BARBY CHURCH,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
943181,BARBY CHURCH,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-04 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
943181,BARBY CHURCH,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
943181,BARBY CHURCH,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.22
943181,BARBY CHURCH,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.02
943181,BARBY CHURCH,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.27
943181,BARBY CHURCH,2023-08-04 12:30:00+00:00,feeder,1.0,N Current (RMS),A,29.5
943181,BARBY CHURCH,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.6
943181,BARBY CHURCH,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
943181,BARBY CHURCH,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
943181,BARBY CHURCH,2023-08-04 12:30:00+00:00,transformer,,Temperature,C,24.5
943181,BARBY CHURCH,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
943181,BARBY CHURCH,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
943181,BARBY CHURCH,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.89
943181,BARBY CHURCH,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
943181,BARBY CHURCH,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.82
943181,BARBY CHURCH,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
943181,BARBY CHURCH,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
943181,BARBY CHURCH,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
943181,BARBY CHURCH,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
943181,BARBY CHURCH,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,25.5
943181,BARBY CHURCH,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,12.06
943181,BARBY CHURCH,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,11.65
943181,BARBY CHURCH,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,67.0
943181,BARBY CHURCH,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,107.6
943181,BARBY CHURCH,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,52.8
943181,BARBY CHURCH,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,50.9
943181,BARBY CHURCH,2023-08-04 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
943181,BARBY CHURCH,2023-08-04 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
943181,BARBY CHURCH,2023-08-04 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
943181,BARBY CHURCH,2023-08-04 12:20:00+00:00,feeder,,L3 Active Power,kW,2.8
943181,BARBY CHURCH,2023-08-04 12:20:00+00:00,feeder,,L2 Active Power,kW,2.72
943181,BARBY CHURCH,2023-08-04 12:20:00+00:00,feeder,,L1 Active Power,kW,2.88
943181,BARBY CHURCH,2023-08-04 12:20:00+00:00,feeder,,N Current (RMS),A,12.0
943181,BARBY CHURCH,2023-08-04 12:20:00+00:00,feeder,,L3 Current (RMS),A,14.5
943181,BARBY CHURCH,2023-08-04 12:20:00+00:00,feeder,,L2 Current (RMS),A,12.7
943181,BARBY CHURCH,2023-08-04 12:20:00+00:00,feeder,,L1 Current (RMS),A,13.9
943181,BARBY CHURCH,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.18
943181,BARBY CHURCH,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
943181,BARBY CHURCH,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.58
943181,BARBY CHURCH,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.24
943181,BARBY CHURCH,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.52
943181,BARBY CHURCH,2023-08-04 12:20:00+00:00,feeder,4.0,N Current (RMS),A,32.0
943181,BARBY CHURCH,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,58.1
943181,BARBY CHURCH,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
943181,BARBY CHURCH,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
943181,BARBY CHURCH,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
943181,BARBY CHURCH,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-04 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
943181,BARBY CHURCH,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
943181,BARBY CHURCH,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
943181,BARBY CHURCH,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.35
943181,BARBY CHURCH,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.05
943181,BARBY CHURCH,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.89
943181,BARBY CHURCH,2023-08-04 12:20:00+00:00,feeder,1.0,N Current (RMS),A,30.1
943181,BARBY CHURCH,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.0
943181,BARBY CHURCH,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
943181,BARBY CHURCH,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
943181,BARBY CHURCH,2023-08-04 12:20:00+00:00,transformer,,Temperature,C,24.5
943181,BARBY CHURCH,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
943181,BARBY CHURCH,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
943181,BARBY CHURCH,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.85
943181,BARBY CHURCH,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
943181,BARBY CHURCH,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.78
943181,BARBY CHURCH,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
943181,BARBY CHURCH,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
943181,BARBY CHURCH,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
943181,BARBY CHURCH,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
943181,BARBY CHURCH,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,25.81
943181,BARBY CHURCH,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,14.99
943181,BARBY CHURCH,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,13.28
943181,BARBY CHURCH,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,62.1
943181,BARBY CHURCH,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,108.5
943181,BARBY CHURCH,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,64.9
943181,BARBY CHURCH,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,58.8
943181,BARBY CHURCH,2023-08-04 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
943181,BARBY CHURCH,2023-08-04 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
943181,BARBY CHURCH,2023-08-04 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
943181,BARBY CHURCH,2023-08-04 12:10:00+00:00,feeder,,L3 Active Power,kW,9.03
943181,BARBY CHURCH,2023-08-04 12:10:00+00:00,feeder,,L2 Active Power,kW,1.67
943181,BARBY CHURCH,2023-08-04 12:10:00+00:00,feeder,,L1 Active Power,kW,3.18
943181,BARBY CHURCH,2023-08-04 12:10:00+00:00,feeder,,N Current (RMS),A,30.0
943181,BARBY CHURCH,2023-08-04 12:10:00+00:00,feeder,,L3 Current (RMS),A,40.9
943181,BARBY CHURCH,2023-08-04 12:10:00+00:00,feeder,,L2 Current (RMS),A,7.6
943181,BARBY CHURCH,2023-08-04 12:10:00+00:00,feeder,,L1 Current (RMS),A,14.2
943181,BARBY CHURCH,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.98
943181,BARBY CHURCH,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
943181,BARBY CHURCH,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
943181,BARBY CHURCH,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.49
943181,BARBY CHURCH,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.92
943181,BARBY CHURCH,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.72
943181,BARBY CHURCH,2023-08-04 12:10:00+00:00,feeder,4.0,N Current (RMS),A,34.2
943181,BARBY CHURCH,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,61.6
943181,BARBY CHURCH,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
943181,BARBY CHURCH,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.3
943181,BARBY CHURCH,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-04 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
943181,BARBY CHURCH,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
943181,BARBY CHURCH,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
943181,BARBY CHURCH,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.65
943181,BARBY CHURCH,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
943181,BARBY CHURCH,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.81
943181,BARBY CHURCH,2023-08-04 12:10:00+00:00,feeder,1.0,N Current (RMS),A,27.1
943181,BARBY CHURCH,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
943181,BARBY CHURCH,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
943181,BARBY CHURCH,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
943181,BARBY CHURCH,2023-08-04 12:10:00+00:00,transformer,,Temperature,C,24.4
943181,BARBY CHURCH,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
943181,BARBY CHURCH,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
943181,BARBY CHURCH,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.83
943181,BARBY CHURCH,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
943181,BARBY CHURCH,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
943181,BARBY CHURCH,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
943181,BARBY CHURCH,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
943181,BARBY CHURCH,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
943181,BARBY CHURCH,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,31.23
943181,BARBY CHURCH,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,11.55
943181,BARBY CHURCH,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,14.69
943181,BARBY CHURCH,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,82.7
943181,BARBY CHURCH,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,130.4
943181,BARBY CHURCH,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,51.4
943181,BARBY CHURCH,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,62.8
943181,BARBY CHURCH,2023-08-06 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
943181,BARBY CHURCH,2023-08-06 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
943181,BARBY CHURCH,2023-08-06 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
943181,BARBY CHURCH,2023-08-06 23:50:00+00:00,feeder,,L3 Active Power,kW,3.0
943181,BARBY CHURCH,2023-08-06 23:50:00+00:00,feeder,,L2 Active Power,kW,1.95
943181,BARBY CHURCH,2023-08-06 23:50:00+00:00,feeder,,L1 Active Power,kW,3.91
943181,BARBY CHURCH,2023-08-06 23:50:00+00:00,feeder,,N Current (RMS),A,10.4
943181,BARBY CHURCH,2023-08-06 23:50:00+00:00,feeder,,L3 Current (RMS),A,14.6
943181,BARBY CHURCH,2023-08-06 23:50:00+00:00,feeder,,L2 Current (RMS),A,8.4
943181,BARBY CHURCH,2023-08-06 23:50:00+00:00,feeder,,L1 Current (RMS),A,17.3
943181,BARBY CHURCH,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.02
943181,BARBY CHURCH,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
943181,BARBY CHURCH,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
943181,BARBY CHURCH,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.95
943181,BARBY CHURCH,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.03
943181,BARBY CHURCH,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.7
943181,BARBY CHURCH,2023-08-06 23:50:00+00:00,feeder,4.0,N Current (RMS),A,44.9
943181,BARBY CHURCH,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,62.4
943181,BARBY CHURCH,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
943181,BARBY CHURCH,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
943181,BARBY CHURCH,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
943181,BARBY CHURCH,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.1
943181,BARBY CHURCH,2023-08-06 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
943181,BARBY CHURCH,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
943181,BARBY CHURCH,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.67
943181,BARBY CHURCH,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.88
943181,BARBY CHURCH,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.22
943181,BARBY CHURCH,2023-08-06 23:50:00+00:00,feeder,1.0,N Current (RMS),A,33.7
943181,BARBY CHURCH,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.8
943181,BARBY CHURCH,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
943181,BARBY CHURCH,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
943181,BARBY CHURCH,2023-08-06 23:50:00+00:00,transformer,,Temperature,C,23.5
943181,BARBY CHURCH,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
943181,BARBY CHURCH,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
943181,BARBY CHURCH,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
943181,BARBY CHURCH,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
943181,BARBY CHURCH,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage THD,%,1.8
943181,BARBY CHURCH,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
943181,BARBY CHURCH,2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
943181,BARBY CHURCH,2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
943181,BARBY CHURCH,2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
943181,BARBY CHURCH,2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,28.71
943181,BARBY CHURCH,2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,12.86
943181,BARBY CHURCH,2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,10.74
943181,BARBY CHURCH,2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,79.7
943181,BARBY CHURCH,2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,118.9
943181,BARBY CHURCH,2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,56.1
943181,BARBY CHURCH,2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,46.3
943181,BARBY CHURCH,2023-08-06 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
943181,BARBY CHURCH,2023-08-06 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
943181,BARBY CHURCH,2023-08-06 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
943181,BARBY CHURCH,2023-08-06 23:40:00+00:00,feeder,,L3 Active Power,kW,2.93
