Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-06 23:40:00+00:00,feeder,,L2 Active Power,kW,3.49
943181,BARBY CHURCH,2023-08-06 23:40:00+00:00,feeder,,L1 Active Power,kW,3.77
943181,BARBY CHURCH,2023-08-06 23:40:00+00:00,feeder,,N Current (RMS),A,9.7
943181,BARBY CHURCH,2023-08-06 23:40:00+00:00,feeder,,L3 Current (RMS),A,14.0
943181,BARBY CHURCH,2023-08-06 23:40:00+00:00,feeder,,L2 Current (RMS),A,14.9
943181,BARBY CHURCH,2023-08-06 23:40:00+00:00,feeder,,L1 Current (RMS),A,16.6
943181,BARBY CHURCH,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.61
943181,BARBY CHURCH,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
943181,BARBY CHURCH,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
943181,BARBY CHURCH,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.66
943181,BARBY CHURCH,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.81
943181,BARBY CHURCH,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.71
943181,BARBY CHURCH,2023-08-06 23:40:00+00:00,feeder,4.0,N Current (RMS),A,43.9
943181,BARBY CHURCH,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,61.2
943181,BARBY CHURCH,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
943181,BARBY CHURCH,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
943181,BARBY CHURCH,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943181,BARBY CHURCH,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.1
943181,BARBY CHURCH,2023-08-06 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
943181,BARBY CHURCH,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
943181,BARBY CHURCH,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
943181,BARBY CHURCH,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.88
943181,BARBY CHURCH,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.68
943181,BARBY CHURCH,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.19
943181,BARBY CHURCH,2023-08-06 23:40:00+00:00,feeder,1.0,N Current (RMS),A,24.5
943181,BARBY CHURCH,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
943181,BARBY CHURCH,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
943181,BARBY CHURCH,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
943181,BARBY CHURCH,2023-08-06 23:40:00+00:00,transformer,,Temperature,C,23.6
943181,BARBY CHURCH,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
943181,BARBY CHURCH,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
943181,BARBY CHURCH,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
943181,BARBY CHURCH,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
943181,BARBY CHURCH,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage THD,%,1.8
943181,BARBY CHURCH,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
943181,BARBY CHURCH,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
943181,BARBY CHURCH,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
943181,BARBY CHURCH,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,26.55
943181,BARBY CHURCH,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,13.98
943181,BARBY CHURCH,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,10.57
943181,BARBY CHURCH,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,68.0
943181,BARBY CHURCH,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,109.9
943181,BARBY CHURCH,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,59.8
943181,BARBY CHURCH,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,46.0
943181,BARBY CHURCH,2023-08-06 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
943181,BARBY CHURCH,2023-08-06 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
943181,BARBY CHURCH,2023-08-06 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-06 23:30:00+00:00,feeder,,L3 Active Power,kW,6.53
943181,BARBY CHURCH,2023-08-06 23:30:00+00:00,feeder,,L2 Active Power,kW,3.35
943181,BARBY CHURCH,2023-08-06 23:30:00+00:00,feeder,,L1 Active Power,kW,3.68
943181,BARBY CHURCH,2023-08-06 23:30:00+00:00,feeder,,N Current (RMS),A,16.2
943181,BARBY CHURCH,2023-08-06 23:30:00+00:00,feeder,,L3 Current (RMS),A,28.2
943181,BARBY CHURCH,2023-08-06 23:30:00+00:00,feeder,,L2 Current (RMS),A,14.5
943181,BARBY CHURCH,2023-08-06 23:30:00+00:00,feeder,,L1 Current (RMS),A,16.5
943181,BARBY CHURCH,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.67
943181,BARBY CHURCH,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
943181,BARBY CHURCH,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
943181,BARBY CHURCH,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.03
943181,BARBY CHURCH,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.94
943181,BARBY CHURCH,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.65
943181,BARBY CHURCH,2023-08-06 23:30:00+00:00,feeder,4.0,N Current (RMS),A,37.8
943181,BARBY CHURCH,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,58.4
943181,BARBY CHURCH,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
943181,BARBY CHURCH,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
943181,BARBY CHURCH,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-06 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
943181,BARBY CHURCH,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
943181,BARBY CHURCH,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
943181,BARBY CHURCH,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.08
943181,BARBY CHURCH,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.15
943181,BARBY CHURCH,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.84
943181,BARBY CHURCH,2023-08-06 23:30:00+00:00,feeder,1.0,N Current (RMS),A,26.4
943181,BARBY CHURCH,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
943181,BARBY CHURCH,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
943181,BARBY CHURCH,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
943181,BARBY CHURCH,2023-08-06 23:30:00+00:00,transformer,,Temperature,C,23.7
943181,BARBY CHURCH,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
943181,BARBY CHURCH,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
943181,BARBY CHURCH,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
943181,BARBY CHURCH,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
943181,BARBY CHURCH,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage THD,%,1.83
943181,BARBY CHURCH,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
943181,BARBY CHURCH,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
943181,BARBY CHURCH,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
943181,BARBY CHURCH,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
943181,BARBY CHURCH,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,27.69
943181,BARBY CHURCH,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,10.42
943181,BARBY CHURCH,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,10.12
943181,BARBY CHURCH,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,74.7
943181,BARBY CHURCH,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,114.7
943181,BARBY CHURCH,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,46.2
943181,BARBY CHURCH,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,44.5
943181,BARBY CHURCH,2023-08-06 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
943181,BARBY CHURCH,2023-08-06 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
943181,BARBY CHURCH,2023-08-06 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-06 23:20:00+00:00,feeder,,L3 Active Power,kW,7.62
943181,BARBY CHURCH,2023-08-06 23:20:00+00:00,feeder,,L2 Active Power,kW,2.14
943181,BARBY CHURCH,2023-08-06 23:20:00+00:00,feeder,,L1 Active Power,kW,3.98
943181,BARBY CHURCH,2023-08-06 23:20:00+00:00,feeder,,N Current (RMS),A,21.1
943181,BARBY CHURCH,2023-08-06 23:20:00+00:00,feeder,,L3 Current (RMS),A,32.6
943181,BARBY CHURCH,2023-08-06 23:20:00+00:00,feeder,,L2 Current (RMS),A,9.3
943181,BARBY CHURCH,2023-08-06 23:20:00+00:00,feeder,,L1 Current (RMS),A,17.3
943181,BARBY CHURCH,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.49
943181,BARBY CHURCH,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
943181,BARBY CHURCH,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
943181,BARBY CHURCH,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.14
943181,BARBY CHURCH,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.51
943181,BARBY CHURCH,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.12
943181,BARBY CHURCH,2023-08-06 23:20:00+00:00,feeder,4.0,N Current (RMS),A,36.3
943181,BARBY CHURCH,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,63.0
943181,BARBY CHURCH,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
943181,BARBY CHURCH,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
943181,BARBY CHURCH,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
943181,BARBY CHURCH,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-06 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
943181,BARBY CHURCH,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
943181,BARBY CHURCH,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
943181,BARBY CHURCH,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.39
943181,BARBY CHURCH,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.38
943181,BARBY CHURCH,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.7
943181,BARBY CHURCH,2023-08-06 23:20:00+00:00,feeder,1.0,N Current (RMS),A,33.2
943181,BARBY CHURCH,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.4
943181,BARBY CHURCH,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
943181,BARBY CHURCH,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
943181,BARBY CHURCH,2023-08-06 23:20:00+00:00,transformer,,Temperature,C,23.8
943181,BARBY CHURCH,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
943181,BARBY CHURCH,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
943181,BARBY CHURCH,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
943181,BARBY CHURCH,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
943181,BARBY CHURCH,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage THD,%,1.77
943181,BARBY CHURCH,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
943181,BARBY CHURCH,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
943181,BARBY CHURCH,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
943181,BARBY CHURCH,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
943181,BARBY CHURCH,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,31.21
943181,BARBY CHURCH,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,9.99
943181,BARBY CHURCH,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,11.77
943181,BARBY CHURCH,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,85.2
943181,BARBY CHURCH,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,129.1
943181,BARBY CHURCH,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,44.9
943181,BARBY CHURCH,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,50.9
943181,BARBY CHURCH,2023-08-06 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
943181,BARBY CHURCH,2023-08-06 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
943181,BARBY CHURCH,2023-08-06 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-06 23:10:00+00:00,feeder,,L3 Active Power,kW,6.69
943181,BARBY CHURCH,2023-08-06 23:10:00+00:00,feeder,,L2 Active Power,kW,2.21
943181,BARBY CHURCH,2023-08-06 23:10:00+00:00,feeder,,L1 Active Power,kW,3.79
943181,BARBY CHURCH,2023-08-06 23:10:00+00:00,feeder,,N Current (RMS),A,18.5
943181,BARBY CHURCH,2023-08-06 23:10:00+00:00,feeder,,L3 Current (RMS),A,28.9
943181,BARBY CHURCH,2023-08-06 23:10:00+00:00,feeder,,L2 Current (RMS),A,9.8
943181,BARBY CHURCH,2023-08-06 23:10:00+00:00,feeder,,L1 Current (RMS),A,16.8
943181,BARBY CHURCH,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.39
943181,BARBY CHURCH,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
943181,BARBY CHURCH,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
943181,BARBY CHURCH,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.67
943181,BARBY CHURCH,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.28
943181,BARBY CHURCH,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.12
943181,BARBY CHURCH,2023-08-06 23:10:00+00:00,feeder,4.0,N Current (RMS),A,38.0
943181,BARBY CHURCH,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.8
943181,BARBY CHURCH,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
943181,BARBY CHURCH,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
943181,BARBY CHURCH,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
943181,BARBY CHURCH,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-06 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
943181,BARBY CHURCH,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
943181,BARBY CHURCH,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.04
943181,BARBY CHURCH,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.85
943181,BARBY CHURCH,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.87
943181,BARBY CHURCH,2023-08-06 23:10:00+00:00,feeder,1.0,N Current (RMS),A,35.2
943181,BARBY CHURCH,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
943181,BARBY CHURCH,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
943181,BARBY CHURCH,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
943181,BARBY CHURCH,2023-08-06 23:10:00+00:00,transformer,,Temperature,C,23.9
943181,BARBY CHURCH,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
943181,BARBY CHURCH,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
943181,BARBY CHURCH,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
943181,BARBY CHURCH,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
943181,BARBY CHURCH,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage THD,%,1.8
943181,BARBY CHURCH,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.87
943181,BARBY CHURCH,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
943181,BARBY CHURCH,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
943181,BARBY CHURCH,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
943181,BARBY CHURCH,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,29.46
943181,BARBY CHURCH,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,12.31
943181,BARBY CHURCH,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,10.73
943181,BARBY CHURCH,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,82.6
943181,BARBY CHURCH,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,122.1
943181,BARBY CHURCH,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,55.0
943181,BARBY CHURCH,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,47.0
943181,BARBY CHURCH,2023-08-06 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
943181,BARBY CHURCH,2023-08-06 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
943181,BARBY CHURCH,2023-08-06 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-06 23:00:00+00:00,feeder,,L3 Active Power,kW,6.59
943181,BARBY CHURCH,2023-08-06 23:00:00+00:00,feeder,,L2 Active Power,kW,2.28
943181,BARBY CHURCH,2023-08-06 23:00:00+00:00,feeder,,L1 Active Power,kW,3.83
943181,BARBY CHURCH,2023-08-06 23:00:00+00:00,feeder,,N Current (RMS),A,18.2
943181,BARBY CHURCH,2023-08-06 23:00:00+00:00,feeder,,L3 Current (RMS),A,28.6
943181,BARBY CHURCH,2023-08-06 23:00:00+00:00,feeder,,L2 Current (RMS),A,9.7
943181,BARBY CHURCH,2023-08-06 23:00:00+00:00,feeder,,L1 Current (RMS),A,17.1
943181,BARBY CHURCH,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.5
943181,BARBY CHURCH,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
943181,BARBY CHURCH,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.35
943181,BARBY CHURCH,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.43
943181,BARBY CHURCH,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.23
943181,BARBY CHURCH,2023-08-06 23:00:00+00:00,feeder,4.0,N Current (RMS),A,45.0
943181,BARBY CHURCH,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,67.7
943181,BARBY CHURCH,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
943181,BARBY CHURCH,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
943181,BARBY CHURCH,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
943181,BARBY CHURCH,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.11
943181,BARBY CHURCH,2023-08-06 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
943181,BARBY CHURCH,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
943181,BARBY CHURCH,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
943181,BARBY CHURCH,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.95
943181,BARBY CHURCH,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.73
943181,BARBY CHURCH,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.99
943181,BARBY CHURCH,2023-08-06 23:00:00+00:00,feeder,1.0,N Current (RMS),A,31.7
943181,BARBY CHURCH,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
943181,BARBY CHURCH,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.5
943181,BARBY CHURCH,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
943181,BARBY CHURCH,2023-08-06 23:00:00+00:00,transformer,,Temperature,C,24.0
943181,BARBY CHURCH,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
943181,BARBY CHURCH,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
943181,BARBY CHURCH,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
943181,BARBY CHURCH,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
943181,BARBY CHURCH,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage THD,%,1.78
943181,BARBY CHURCH,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.35
943181,BARBY CHURCH,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
943181,BARBY CHURCH,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
943181,BARBY CHURCH,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
943181,BARBY CHURCH,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,27.93
943181,BARBY CHURCH,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,13.41
943181,BARBY CHURCH,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,8.94
943181,BARBY CHURCH,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,77.0
943181,BARBY CHURCH,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,116.0
943181,BARBY CHURCH,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,58.0
943181,BARBY CHURCH,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,39.7
943181,BARBY CHURCH,2023-08-06 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
943181,BARBY CHURCH,2023-08-06 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
943181,BARBY CHURCH,2023-08-06 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
943181,BARBY CHURCH,2023-08-06 22:50:00+00:00,feeder,,L3 Active Power,kW,6.49
943181,BARBY CHURCH,2023-08-06 22:50:00+00:00,feeder,,L2 Active Power,kW,2.94
943181,BARBY CHURCH,2023-08-06 22:50:00+00:00,feeder,,L1 Active Power,kW,4.13
943181,BARBY CHURCH,2023-08-06 22:50:00+00:00,feeder,,N Current (RMS),A,17.4
943181,BARBY CHURCH,2023-08-06 22:50:00+00:00,feeder,,L3 Current (RMS),A,27.9
943181,BARBY CHURCH,2023-08-06 22:50:00+00:00,feeder,,L2 Current (RMS),A,12.6
943181,BARBY CHURCH,2023-08-06 22:50:00+00:00,feeder,,L1 Current (RMS),A,18.0
943181,BARBY CHURCH,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.9
943181,BARBY CHURCH,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
943181,BARBY CHURCH,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
943181,BARBY CHURCH,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.14
943181,BARBY CHURCH,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.75
943181,BARBY CHURCH,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.4
943181,BARBY CHURCH,2023-08-06 22:50:00+00:00,feeder,4.0,N Current (RMS),A,37.9
943181,BARBY CHURCH,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,67.0
943181,BARBY CHURCH,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
943181,BARBY CHURCH,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.8
943181,BARBY CHURCH,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
943181,BARBY CHURCH,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-06 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
943181,BARBY CHURCH,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
943181,BARBY CHURCH,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
943181,BARBY CHURCH,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
943181,BARBY CHURCH,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.42
943181,BARBY CHURCH,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.01
943181,BARBY CHURCH,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
943181,BARBY CHURCH,2023-08-06 22:50:00+00:00,feeder,1.0,N Current (RMS),A,27.4
943181,BARBY CHURCH,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
943181,BARBY CHURCH,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.1
943181,BARBY CHURCH,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
943181,BARBY CHURCH,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,24.0
943181,BARBY CHURCH,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
943181,BARBY CHURCH,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
943181,BARBY CHURCH,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
943181,BARBY CHURCH,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
943181,BARBY CHURCH,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage THD,%,1.79
943181,BARBY CHURCH,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.96
943181,BARBY CHURCH,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
943181,BARBY CHURCH,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
943181,BARBY CHURCH,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
943181,BARBY CHURCH,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,27.07
943181,BARBY CHURCH,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,12.63
943181,BARBY CHURCH,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,16.45
943181,BARBY CHURCH,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,62.1
943181,BARBY CHURCH,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,112.0
943181,BARBY CHURCH,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,55.5
943181,BARBY CHURCH,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,71.8
943181,BARBY CHURCH,2023-08-06 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
943181,BARBY CHURCH,2023-08-06 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
943181,BARBY CHURCH,2023-08-06 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
943181,BARBY CHURCH,2023-08-06 22:40:00+00:00,feeder,,L3 Active Power,kW,6.19
943181,BARBY CHURCH,2023-08-06 22:40:00+00:00,feeder,,L2 Active Power,kW,3.77
943181,BARBY CHURCH,2023-08-06 22:40:00+00:00,feeder,,L1 Active Power,kW,4.27
943181,BARBY CHURCH,2023-08-06 22:40:00+00:00,feeder,,N Current (RMS),A,15.4
943181,BARBY CHURCH,2023-08-06 22:40:00+00:00,feeder,,L3 Current (RMS),A,26.5
943181,BARBY CHURCH,2023-08-06 22:40:00+00:00,feeder,,L2 Current (RMS),A,16.0
943181,BARBY CHURCH,2023-08-06 22:40:00+00:00,feeder,,L1 Current (RMS),A,18.2
943181,BARBY CHURCH,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.26
943181,BARBY CHURCH,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
943181,BARBY CHURCH,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
943181,BARBY CHURCH,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.55
943181,BARBY CHURCH,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
943181,BARBY CHURCH,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.57
943181,BARBY CHURCH,2023-08-06 22:40:00+00:00,feeder,4.0,N Current (RMS),A,28.0
943181,BARBY CHURCH,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.9
943181,BARBY CHURCH,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
943181,BARBY CHURCH,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,71.8
943181,BARBY CHURCH,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
943181,BARBY CHURCH,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
943181,BARBY CHURCH,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.19
943181,BARBY CHURCH,2023-08-06 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
943181,BARBY CHURCH,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
943181,BARBY CHURCH,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
943181,BARBY CHURCH,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
943181,BARBY CHURCH,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.43
943181,BARBY CHURCH,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.96
943181,BARBY CHURCH,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.7
943181,BARBY CHURCH,2023-08-06 22:40:00+00:00,feeder,1.0,N Current (RMS),A,22.0
943181,BARBY CHURCH,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
943181,BARBY CHURCH,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
943181,BARBY CHURCH,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
943181,BARBY CHURCH,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,24.1
943181,BARBY CHURCH,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
943181,BARBY CHURCH,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
943181,BARBY CHURCH,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
943181,BARBY CHURCH,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
943181,BARBY CHURCH,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage THD,%,1.79
943181,BARBY CHURCH,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
943181,BARBY CHURCH,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
943181,BARBY CHURCH,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
943181,BARBY CHURCH,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,26.2
943181,BARBY CHURCH,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,13.64
943181,BARBY CHURCH,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,23.73
943181,BARBY CHURCH,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,49.8
943181,BARBY CHURCH,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,108.8
943181,BARBY CHURCH,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,59.5
943181,BARBY CHURCH,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,98.1
943181,BARBY CHURCH,2023-08-06 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
943181,BARBY CHURCH,2023-08-06 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
943181,BARBY CHURCH,2023-08-06 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
943181,BARBY CHURCH,2023-08-06 22:30:00+00:00,feeder,,L3 Active Power,kW,7.24
943181,BARBY CHURCH,2023-08-06 22:30:00+00:00,feeder,,L2 Active Power,kW,2.46
943181,BARBY CHURCH,2023-08-06 22:30:00+00:00,feeder,,L1 Active Power,kW,5.56
943181,BARBY CHURCH,2023-08-06 22:30:00+00:00,feeder,,N Current (RMS),A,19.2
943181,BARBY CHURCH,2023-08-06 22:30:00+00:00,feeder,,L3 Current (RMS),A,30.6
943181,BARBY CHURCH,2023-08-06 22:30:00+00:00,feeder,,L2 Current (RMS),A,10.8
943181,BARBY CHURCH,2023-08-06 22:30:00+00:00,feeder,,L1 Current (RMS),A,23.3
943181,BARBY CHURCH,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.07
943181,BARBY CHURCH,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
943181,BARBY CHURCH,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
943181,BARBY CHURCH,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.31
943181,BARBY CHURCH,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.52
943181,BARBY CHURCH,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.03
943181,BARBY CHURCH,2023-08-06 22:30:00+00:00,feeder,4.0,N Current (RMS),A,40.5
943181,BARBY CHURCH,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,64.3
943181,BARBY CHURCH,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
943181,BARBY CHURCH,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
943181,BARBY CHURCH,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
943181,BARBY CHURCH,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-06 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
943181,BARBY CHURCH,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
943181,BARBY CHURCH,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
943181,BARBY CHURCH,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
943181,BARBY CHURCH,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.84
943181,BARBY CHURCH,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.33
943181,BARBY CHURCH,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.65
943181,BARBY CHURCH,2023-08-06 22:30:00+00:00,feeder,1.0,N Current (RMS),A,27.2
943181,BARBY CHURCH,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.8
943181,BARBY CHURCH,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
943181,BARBY CHURCH,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
943181,BARBY CHURCH,2023-08-06 22:30:00+00:00,transformer,,Temperature,C,24.2
943181,BARBY CHURCH,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
943181,BARBY CHURCH,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
943181,BARBY CHURCH,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
943181,BARBY CHURCH,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
943181,BARBY CHURCH,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage THD,%,1.81
943181,BARBY CHURCH,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
943181,BARBY CHURCH,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
943181,BARBY CHURCH,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
943181,BARBY CHURCH,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
943181,BARBY CHURCH,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,29.43
943181,BARBY CHURCH,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,10.25
943181,BARBY CHURCH,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,16.26
943181,BARBY CHURCH,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,77.4
943181,BARBY CHURCH,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,122.4
943181,BARBY CHURCH,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,46.6
943181,BARBY CHURCH,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,73.2
943181,BARBY CHURCH,2023-08-06 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
943181,BARBY CHURCH,2023-08-06 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
943181,BARBY CHURCH,2023-08-06 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-06 22:20:00+00:00,feeder,,L3 Active Power,kW,7.05
943181,BARBY CHURCH,2023-08-06 22:20:00+00:00,feeder,,L2 Active Power,kW,2.54
943181,BARBY CHURCH,2023-08-06 22:20:00+00:00,feeder,,L1 Active Power,kW,3.98
943181,BARBY CHURCH,2023-08-06 22:20:00+00:00,feeder,,N Current (RMS),A,18.7
943181,BARBY CHURCH,2023-08-06 22:20:00+00:00,feeder,,L3 Current (RMS),A,30.1
943181,BARBY CHURCH,2023-08-06 22:20:00+00:00,feeder,,L2 Current (RMS),A,11.1
943181,BARBY CHURCH,2023-08-06 22:20:00+00:00,feeder,,L1 Current (RMS),A,17.5
943181,BARBY CHURCH,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.17
943181,BARBY CHURCH,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
943181,BARBY CHURCH,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
943181,BARBY CHURCH,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
943181,BARBY CHURCH,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.99
943181,BARBY CHURCH,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.71
943181,BARBY CHURCH,2023-08-06 22:20:00+00:00,feeder,4.0,N Current (RMS),A,47.8
943181,BARBY CHURCH,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,70.8
943181,BARBY CHURCH,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
943181,BARBY CHURCH,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
943181,BARBY CHURCH,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
943181,BARBY CHURCH,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.09
943181,BARBY CHURCH,2023-08-06 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
943181,BARBY CHURCH,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
943181,BARBY CHURCH,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.32
943181,BARBY CHURCH,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.48
943181,BARBY CHURCH,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.87
943181,BARBY CHURCH,2023-08-06 22:20:00+00:00,feeder,1.0,N Current (RMS),A,28.0
943181,BARBY CHURCH,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
943181,BARBY CHURCH,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
943181,BARBY CHURCH,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
943181,BARBY CHURCH,2023-08-06 22:20:00+00:00,transformer,,Temperature,C,24.3
943181,BARBY CHURCH,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
943181,BARBY CHURCH,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
943181,BARBY CHURCH,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
943181,BARBY CHURCH,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
943181,BARBY CHURCH,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage THD,%,1.84
943181,BARBY CHURCH,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
943181,BARBY CHURCH,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
943181,BARBY CHURCH,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
943181,BARBY CHURCH,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
943181,BARBY CHURCH,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,30.4
943181,BARBY CHURCH,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,9.98
943181,BARBY CHURCH,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,10.47
943181,BARBY CHURCH,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,88.0
943181,BARBY CHURCH,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,126.2
943181,BARBY CHURCH,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,46.0
943181,BARBY CHURCH,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,46.1
943181,BARBY CHURCH,2023-08-06 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
943181,BARBY CHURCH,2023-08-06 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
943181,BARBY CHURCH,2023-08-06 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-06 22:10:00+00:00,feeder,,L3 Active Power,kW,6.63
943181,BARBY CHURCH,2023-08-06 22:10:00+00:00,feeder,,L2 Active Power,kW,4.52
943181,BARBY CHURCH,2023-08-06 22:10:00+00:00,feeder,,L1 Active Power,kW,4.01
943181,BARBY CHURCH,2023-08-06 22:10:00+00:00,feeder,,N Current (RMS),A,17.0
943181,BARBY CHURCH,2023-08-06 22:10:00+00:00,feeder,,L3 Current (RMS),A,28.7
943181,BARBY CHURCH,2023-08-06 22:10:00+00:00,feeder,,L2 Current (RMS),A,21.3
943181,BARBY CHURCH,2023-08-06 22:10:00+00:00,feeder,,L1 Current (RMS),A,17.8
943181,BARBY CHURCH,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.16
943181,BARBY CHURCH,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
943181,BARBY CHURCH,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
943181,BARBY CHURCH,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.66
943181,BARBY CHURCH,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.13
943181,BARBY CHURCH,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.49
943181,BARBY CHURCH,2023-08-06 22:10:00+00:00,feeder,4.0,N Current (RMS),A,40.3
943181,BARBY CHURCH,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,61.4
943181,BARBY CHURCH,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
943181,BARBY CHURCH,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
943181,BARBY CHURCH,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-06 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
943181,BARBY CHURCH,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
943181,BARBY CHURCH,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
943181,BARBY CHURCH,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.95
943181,BARBY CHURCH,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.47
943181,BARBY CHURCH,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
943181,BARBY CHURCH,2023-08-06 22:10:00+00:00,feeder,1.0,N Current (RMS),A,27.5
943181,BARBY CHURCH,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
943181,BARBY CHURCH,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
943181,BARBY CHURCH,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
943181,BARBY CHURCH,2023-08-06 22:10:00+00:00,transformer,,Temperature,C,24.4
943181,BARBY CHURCH,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
943181,BARBY CHURCH,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
943181,BARBY CHURCH,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
943181,BARBY CHURCH,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
943181,BARBY CHURCH,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.79
943181,BARBY CHURCH,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
943181,BARBY CHURCH,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
943181,BARBY CHURCH,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
943181,BARBY CHURCH,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
943181,BARBY CHURCH,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,27.29
943181,BARBY CHURCH,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,13.1
943181,BARBY CHURCH,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,10.74
943181,BARBY CHURCH,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,77.0
943181,BARBY CHURCH,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,113.6
943181,BARBY CHURCH,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,59.3
943181,BARBY CHURCH,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,46.8
943181,BARBY CHURCH,2023-08-06 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
943181,BARBY CHURCH,2023-08-06 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
943181,BARBY CHURCH,2023-08-06 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-06 22:00:00+00:00,feeder,,L3 Active Power,kW,6.57
943181,BARBY CHURCH,2023-08-06 22:00:00+00:00,feeder,,L2 Active Power,kW,3.16
943181,BARBY CHURCH,2023-08-06 22:00:00+00:00,feeder,,L1 Active Power,kW,3.95
943181,BARBY CHURCH,2023-08-06 22:00:00+00:00,feeder,,N Current (RMS),A,16.9
943181,BARBY CHURCH,2023-08-06 22:00:00+00:00,feeder,,L3 Current (RMS),A,28.5
943181,BARBY CHURCH,2023-08-06 22:00:00+00:00,feeder,,L2 Current (RMS),A,14.0
943181,BARBY CHURCH,2023-08-06 22:00:00+00:00,feeder,,L1 Current (RMS),A,17.9
943181,BARBY CHURCH,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.46
943181,BARBY CHURCH,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
943181,BARBY CHURCH,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
943181,BARBY CHURCH,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.32
943181,BARBY CHURCH,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.17
943181,BARBY CHURCH,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.95
943181,BARBY CHURCH,2023-08-06 22:00:00+00:00,feeder,4.0,N Current (RMS),A,36.7
943181,BARBY CHURCH,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,60.6
943181,BARBY CHURCH,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
943181,BARBY CHURCH,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
943181,BARBY CHURCH,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
