Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-06 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
943181,BARBY CHURCH,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
943181,BARBY CHURCH,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.77
943181,BARBY CHURCH,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.55
943181,BARBY CHURCH,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.54
943181,BARBY CHURCH,2023-08-06 22:00:00+00:00,feeder,1.0,N Current (RMS),A,22.6
943181,BARBY CHURCH,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
943181,BARBY CHURCH,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.1
943181,BARBY CHURCH,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
943181,BARBY CHURCH,2023-08-06 22:00:00+00:00,transformer,,Temperature,C,24.5
943181,BARBY CHURCH,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
943181,BARBY CHURCH,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
943181,BARBY CHURCH,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.99
943181,BARBY CHURCH,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
943181,BARBY CHURCH,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.78
943181,BARBY CHURCH,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
943181,BARBY CHURCH,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
943181,BARBY CHURCH,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
943181,BARBY CHURCH,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
943181,BARBY CHURCH,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,23.67
943181,BARBY CHURCH,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,13.86
943181,BARBY CHURCH,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,11.37
943181,BARBY CHURCH,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,58.6
943181,BARBY CHURCH,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,98.4
943181,BARBY CHURCH,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,60.3
943181,BARBY CHURCH,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,50.5
943181,BARBY CHURCH,2023-08-06 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
943181,BARBY CHURCH,2023-08-06 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-06 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
943181,BARBY CHURCH,2023-08-06 21:50:00+00:00,feeder,,L3 Active Power,kW,6.28
943181,BARBY CHURCH,2023-08-06 21:50:00+00:00,feeder,,L2 Active Power,kW,4.75
943181,BARBY CHURCH,2023-08-06 21:50:00+00:00,feeder,,L1 Active Power,kW,5.11
943181,BARBY CHURCH,2023-08-06 21:50:00+00:00,feeder,,N Current (RMS),A,12.6
943181,BARBY CHURCH,2023-08-06 21:50:00+00:00,feeder,,L3 Current (RMS),A,27.2
943181,BARBY CHURCH,2023-08-06 21:50:00+00:00,feeder,,L2 Current (RMS),A,19.6
943181,BARBY CHURCH,2023-08-06 21:50:00+00:00,feeder,,L1 Current (RMS),A,22.0
943181,BARBY CHURCH,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.45
943181,BARBY CHURCH,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
943181,BARBY CHURCH,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
943181,BARBY CHURCH,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.39
943181,BARBY CHURCH,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.38
943181,BARBY CHURCH,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.92
943181,BARBY CHURCH,2023-08-06 21:50:00+00:00,feeder,4.0,N Current (RMS),A,32.0
943181,BARBY CHURCH,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,60.2
943181,BARBY CHURCH,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
943181,BARBY CHURCH,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.1
943181,BARBY CHURCH,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-06 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
943181,BARBY CHURCH,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
943181,BARBY CHURCH,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
943181,BARBY CHURCH,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
943181,BARBY CHURCH,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.94
943181,BARBY CHURCH,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
943181,BARBY CHURCH,2023-08-06 21:50:00+00:00,feeder,1.0,N Current (RMS),A,19.0
943181,BARBY CHURCH,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
943181,BARBY CHURCH,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
943181,BARBY CHURCH,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
943181,BARBY CHURCH,2023-08-06 21:50:00+00:00,transformer,,Temperature,C,24.6
943181,BARBY CHURCH,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
943181,BARBY CHURCH,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
943181,BARBY CHURCH,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.97
943181,BARBY CHURCH,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
943181,BARBY CHURCH,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
943181,BARBY CHURCH,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
943181,BARBY CHURCH,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
943181,BARBY CHURCH,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
943181,BARBY CHURCH,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,23.71
943181,BARBY CHURCH,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,15.04
943181,BARBY CHURCH,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,14.57
943181,BARBY CHURCH,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,51.6
943181,BARBY CHURCH,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,98.8
943181,BARBY CHURCH,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,64.4
943181,BARBY CHURCH,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,62.0
943181,BARBY CHURCH,2023-08-06 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
943181,BARBY CHURCH,2023-08-06 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
943181,BARBY CHURCH,2023-08-06 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-06 21:40:00+00:00,feeder,,L3 Active Power,kW,6.5
943181,BARBY CHURCH,2023-08-06 21:40:00+00:00,feeder,,L2 Active Power,kW,2.47
943181,BARBY CHURCH,2023-08-06 21:40:00+00:00,feeder,,L1 Active Power,kW,5.88
943181,BARBY CHURCH,2023-08-06 21:40:00+00:00,feeder,,N Current (RMS),A,19.4
943181,BARBY CHURCH,2023-08-06 21:40:00+00:00,feeder,,L3 Current (RMS),A,28.2
943181,BARBY CHURCH,2023-08-06 21:40:00+00:00,feeder,,L2 Current (RMS),A,10.8
943181,BARBY CHURCH,2023-08-06 21:40:00+00:00,feeder,,L1 Current (RMS),A,25.0
943181,BARBY CHURCH,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.4
943181,BARBY CHURCH,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
943181,BARBY CHURCH,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
943181,BARBY CHURCH,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.52
943181,BARBY CHURCH,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.33
943181,BARBY CHURCH,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.43
943181,BARBY CHURCH,2023-08-06 21:40:00+00:00,feeder,4.0,N Current (RMS),A,38.6
943181,BARBY CHURCH,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.9
943181,BARBY CHURCH,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
943181,BARBY CHURCH,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
943181,BARBY CHURCH,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-06 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
943181,BARBY CHURCH,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
943181,BARBY CHURCH,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
943181,BARBY CHURCH,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.22
943181,BARBY CHURCH,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.26
943181,BARBY CHURCH,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.29
943181,BARBY CHURCH,2023-08-06 21:40:00+00:00,feeder,1.0,N Current (RMS),A,21.8
943181,BARBY CHURCH,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
943181,BARBY CHURCH,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
943181,BARBY CHURCH,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
943181,BARBY CHURCH,2023-08-06 21:40:00+00:00,transformer,,Temperature,C,24.6
943181,BARBY CHURCH,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
943181,BARBY CHURCH,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
943181,BARBY CHURCH,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
943181,BARBY CHURCH,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
943181,BARBY CHURCH,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.76
943181,BARBY CHURCH,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
943181,BARBY CHURCH,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
943181,BARBY CHURCH,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
943181,BARBY CHURCH,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
943181,BARBY CHURCH,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,26.28
943181,BARBY CHURCH,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,13.04
943181,BARBY CHURCH,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,14.53
943181,BARBY CHURCH,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,63.9
943181,BARBY CHURCH,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,109.1
943181,BARBY CHURCH,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,57.3
943181,BARBY CHURCH,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,62.6
943181,BARBY CHURCH,2023-08-06 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
943181,BARBY CHURCH,2023-08-06 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
943181,BARBY CHURCH,2023-08-06 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
943181,BARBY CHURCH,2023-08-06 21:30:00+00:00,feeder,,L3 Active Power,kW,7.29
943181,BARBY CHURCH,2023-08-06 21:30:00+00:00,feeder,,L2 Active Power,kW,2.12
943181,BARBY CHURCH,2023-08-06 21:30:00+00:00,feeder,,L1 Active Power,kW,5.52
943181,BARBY CHURCH,2023-08-06 21:30:00+00:00,feeder,,N Current (RMS),A,22.5
943181,BARBY CHURCH,2023-08-06 21:30:00+00:00,feeder,,L3 Current (RMS),A,31.5
943181,BARBY CHURCH,2023-08-06 21:30:00+00:00,feeder,,L2 Current (RMS),A,9.3
943181,BARBY CHURCH,2023-08-06 21:30:00+00:00,feeder,,L1 Current (RMS),A,24.3
943181,BARBY CHURCH,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.28
943181,BARBY CHURCH,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
943181,BARBY CHURCH,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
943181,BARBY CHURCH,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.06
943181,BARBY CHURCH,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.53
943181,BARBY CHURCH,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.94
943181,BARBY CHURCH,2023-08-06 21:30:00+00:00,feeder,4.0,N Current (RMS),A,31.2
943181,BARBY CHURCH,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.2
943181,BARBY CHURCH,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
943181,BARBY CHURCH,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
943181,BARBY CHURCH,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-06 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
943181,BARBY CHURCH,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
943181,BARBY CHURCH,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
943181,BARBY CHURCH,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.81
943181,BARBY CHURCH,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.81
943181,BARBY CHURCH,2023-08-06 21:30:00+00:00,feeder,1.0,N Current (RMS),A,17.6
943181,BARBY CHURCH,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
943181,BARBY CHURCH,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
943181,BARBY CHURCH,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
943181,BARBY CHURCH,2023-08-06 21:30:00+00:00,transformer,,Temperature,C,24.7
943181,BARBY CHURCH,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
943181,BARBY CHURCH,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
943181,BARBY CHURCH,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
943181,BARBY CHURCH,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
943181,BARBY CHURCH,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.76
943181,BARBY CHURCH,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.9
943181,BARBY CHURCH,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
943181,BARBY CHURCH,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
943181,BARBY CHURCH,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
943181,BARBY CHURCH,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,24.1
943181,BARBY CHURCH,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,12.43
943181,BARBY CHURCH,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,15.25
943181,BARBY CHURCH,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,58.0
943181,BARBY CHURCH,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,100.9
943181,BARBY CHURCH,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,55.2
943181,BARBY CHURCH,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,65.0
943181,BARBY CHURCH,2023-08-06 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
943181,BARBY CHURCH,2023-08-06 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
943181,BARBY CHURCH,2023-08-06 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
943181,BARBY CHURCH,2023-08-06 21:20:00+00:00,feeder,,L3 Active Power,kW,7.53
943181,BARBY CHURCH,2023-08-06 21:20:00+00:00,feeder,,L2 Active Power,kW,2.02
943181,BARBY CHURCH,2023-08-06 21:20:00+00:00,feeder,,L1 Active Power,kW,5.19
943181,BARBY CHURCH,2023-08-06 21:20:00+00:00,feeder,,N Current (RMS),A,21.1
943181,BARBY CHURCH,2023-08-06 21:20:00+00:00,feeder,,L3 Current (RMS),A,32.4
943181,BARBY CHURCH,2023-08-06 21:20:00+00:00,feeder,,L2 Current (RMS),A,8.9
943181,BARBY CHURCH,2023-08-06 21:20:00+00:00,feeder,,L1 Current (RMS),A,22.8
943181,BARBY CHURCH,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.43
943181,BARBY CHURCH,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
943181,BARBY CHURCH,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
943181,BARBY CHURCH,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.39
943181,BARBY CHURCH,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.16
943181,BARBY CHURCH,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.71
943181,BARBY CHURCH,2023-08-06 21:20:00+00:00,feeder,4.0,N Current (RMS),A,36.9
943181,BARBY CHURCH,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,59.7
943181,BARBY CHURCH,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
943181,BARBY CHURCH,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
943181,BARBY CHURCH,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-06 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
943181,BARBY CHURCH,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
943181,BARBY CHURCH,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
943181,BARBY CHURCH,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.07
943181,BARBY CHURCH,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.14
943181,BARBY CHURCH,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.04
943181,BARBY CHURCH,2023-08-06 21:20:00+00:00,feeder,1.0,N Current (RMS),A,21.8
943181,BARBY CHURCH,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
943181,BARBY CHURCH,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
943181,BARBY CHURCH,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
943181,BARBY CHURCH,2023-08-06 21:20:00+00:00,transformer,,Temperature,C,24.8
943181,BARBY CHURCH,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
943181,BARBY CHURCH,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
943181,BARBY CHURCH,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
943181,BARBY CHURCH,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
943181,BARBY CHURCH,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.78
943181,BARBY CHURCH,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.63
943181,BARBY CHURCH,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
943181,BARBY CHURCH,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
943181,BARBY CHURCH,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
943181,BARBY CHURCH,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,27.03
943181,BARBY CHURCH,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,13.31
943181,BARBY CHURCH,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,14.87
943181,BARBY CHURCH,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,66.0
943181,BARBY CHURCH,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,112.9
943181,BARBY CHURCH,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,59.1
943181,BARBY CHURCH,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,64.1
943181,BARBY CHURCH,2023-08-06 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
943181,BARBY CHURCH,2023-08-06 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
943181,BARBY CHURCH,2023-08-06 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-06 21:10:00+00:00,feeder,,L3 Active Power,kW,7.57
943181,BARBY CHURCH,2023-08-06 21:10:00+00:00,feeder,,L2 Active Power,kW,2.04
943181,BARBY CHURCH,2023-08-06 21:10:00+00:00,feeder,,L1 Active Power,kW,5.09
943181,BARBY CHURCH,2023-08-06 21:10:00+00:00,feeder,,N Current (RMS),A,21.7
943181,BARBY CHURCH,2023-08-06 21:10:00+00:00,feeder,,L3 Current (RMS),A,33.0
943181,BARBY CHURCH,2023-08-06 21:10:00+00:00,feeder,,L2 Current (RMS),A,9.0
943181,BARBY CHURCH,2023-08-06 21:10:00+00:00,feeder,,L1 Current (RMS),A,22.5
943181,BARBY CHURCH,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.28
943181,BARBY CHURCH,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
943181,BARBY CHURCH,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
943181,BARBY CHURCH,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.82
943181,BARBY CHURCH,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.09
943181,BARBY CHURCH,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.09
943181,BARBY CHURCH,2023-08-06 21:10:00+00:00,feeder,4.0,N Current (RMS),A,34.3
943181,BARBY CHURCH,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,65.6
943181,BARBY CHURCH,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.9
943181,BARBY CHURCH,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.4
943181,BARBY CHURCH,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-06 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
943181,BARBY CHURCH,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
943181,BARBY CHURCH,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.92
943181,BARBY CHURCH,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.47
943181,BARBY CHURCH,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.47
943181,BARBY CHURCH,2023-08-06 21:10:00+00:00,feeder,1.0,N Current (RMS),A,17.4
943181,BARBY CHURCH,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
943181,BARBY CHURCH,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
943181,BARBY CHURCH,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
943181,BARBY CHURCH,2023-08-06 21:10:00+00:00,transformer,,Temperature,C,24.9
943181,BARBY CHURCH,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
943181,BARBY CHURCH,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
943181,BARBY CHURCH,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
943181,BARBY CHURCH,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
943181,BARBY CHURCH,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.78
943181,BARBY CHURCH,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.37
943181,BARBY CHURCH,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
943181,BARBY CHURCH,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
943181,BARBY CHURCH,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
943181,BARBY CHURCH,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,28.35
943181,BARBY CHURCH,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,17.58
943181,BARBY CHURCH,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,18.62
943181,BARBY CHURCH,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,57.8
943181,BARBY CHURCH,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,117.7
943181,BARBY CHURCH,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,75.6
943181,BARBY CHURCH,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,79.0
943181,BARBY CHURCH,2023-08-06 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
943181,BARBY CHURCH,2023-08-06 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
943181,BARBY CHURCH,2023-08-06 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
943181,BARBY CHURCH,2023-08-06 21:00:00+00:00,feeder,,L3 Active Power,kW,9.11
943181,BARBY CHURCH,2023-08-06 21:00:00+00:00,feeder,,L2 Active Power,kW,2.69
943181,BARBY CHURCH,2023-08-06 21:00:00+00:00,feeder,,L1 Active Power,kW,4.97
943181,BARBY CHURCH,2023-08-06 21:00:00+00:00,feeder,,N Current (RMS),A,24.3
943181,BARBY CHURCH,2023-08-06 21:00:00+00:00,feeder,,L3 Current (RMS),A,39.2
943181,BARBY CHURCH,2023-08-06 21:00:00+00:00,feeder,,L2 Current (RMS),A,12.5
943181,BARBY CHURCH,2023-08-06 21:00:00+00:00,feeder,,L1 Current (RMS),A,22.4
943181,BARBY CHURCH,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.68
943181,BARBY CHURCH,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
943181,BARBY CHURCH,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
943181,BARBY CHURCH,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.47
943181,BARBY CHURCH,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.28
943181,BARBY CHURCH,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.95
943181,BARBY CHURCH,2023-08-06 21:00:00+00:00,feeder,4.0,N Current (RMS),A,41.6
943181,BARBY CHURCH,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,68.8
943181,BARBY CHURCH,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.6
943181,BARBY CHURCH,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
943181,BARBY CHURCH,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.09
943181,BARBY CHURCH,2023-08-06 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
943181,BARBY CHURCH,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
943181,BARBY CHURCH,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
943181,BARBY CHURCH,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.16
943181,BARBY CHURCH,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.38
943181,BARBY CHURCH,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.48
943181,BARBY CHURCH,2023-08-06 21:00:00+00:00,feeder,1.0,N Current (RMS),A,27.2
943181,BARBY CHURCH,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
943181,BARBY CHURCH,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.7
943181,BARBY CHURCH,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
943181,BARBY CHURCH,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,24.9
943181,BARBY CHURCH,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
943181,BARBY CHURCH,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
943181,BARBY CHURCH,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.01
943181,BARBY CHURCH,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
943181,BARBY CHURCH,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.79
943181,BARBY CHURCH,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
943181,BARBY CHURCH,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
943181,BARBY CHURCH,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
943181,BARBY CHURCH,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
943181,BARBY CHURCH,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,29.79
943181,BARBY CHURCH,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,21.34
943181,BARBY CHURCH,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,15.32
943181,BARBY CHURCH,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,66.4
943181,BARBY CHURCH,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,124.3
943181,BARBY CHURCH,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,90.1
943181,BARBY CHURCH,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,66.1
943181,BARBY CHURCH,2023-08-06 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
943181,BARBY CHURCH,2023-08-06 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
943181,BARBY CHURCH,2023-08-06 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
943181,BARBY CHURCH,2023-08-06 20:50:00+00:00,feeder,,L3 Active Power,kW,9.91
943181,BARBY CHURCH,2023-08-06 20:50:00+00:00,feeder,,L2 Active Power,kW,2.82
943181,BARBY CHURCH,2023-08-06 20:50:00+00:00,feeder,,L1 Active Power,kW,5.5
943181,BARBY CHURCH,2023-08-06 20:50:00+00:00,feeder,,N Current (RMS),A,27.7
943181,BARBY CHURCH,2023-08-06 20:50:00+00:00,feeder,,L3 Current (RMS),A,42.0
943181,BARBY CHURCH,2023-08-06 20:50:00+00:00,feeder,,L2 Current (RMS),A,12.1
943181,BARBY CHURCH,2023-08-06 20:50:00+00:00,feeder,,L1 Current (RMS),A,23.9
943181,BARBY CHURCH,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.93
943181,BARBY CHURCH,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
943181,BARBY CHURCH,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
943181,BARBY CHURCH,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.66
943181,BARBY CHURCH,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.28
943181,BARBY CHURCH,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.31
943181,BARBY CHURCH,2023-08-06 20:50:00+00:00,feeder,4.0,N Current (RMS),A,31.2
943181,BARBY CHURCH,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,65.3
943181,BARBY CHURCH,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
943181,BARBY CHURCH,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.6
943181,BARBY CHURCH,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-06 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
943181,BARBY CHURCH,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
943181,BARBY CHURCH,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
943181,BARBY CHURCH,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.67
943181,BARBY CHURCH,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.56
943181,BARBY CHURCH,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.72
943181,BARBY CHURCH,2023-08-06 20:50:00+00:00,feeder,1.0,N Current (RMS),A,25.0
943181,BARBY CHURCH,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
943181,BARBY CHURCH,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.3
943181,BARBY CHURCH,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
943181,BARBY CHURCH,2023-08-06 20:50:00+00:00,transformer,,Temperature,C,25.0
943181,BARBY CHURCH,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
943181,BARBY CHURCH,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
943181,BARBY CHURCH,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
943181,BARBY CHURCH,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
943181,BARBY CHURCH,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.83
943181,BARBY CHURCH,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
943181,BARBY CHURCH,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
943181,BARBY CHURCH,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
943181,BARBY CHURCH,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
943181,BARBY CHURCH,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,29.27
943181,BARBY CHURCH,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,16.61
943181,BARBY CHURCH,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,16.52
943181,BARBY CHURCH,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,60.7
943181,BARBY CHURCH,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,121.7
943181,BARBY CHURCH,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,70.9
943181,BARBY CHURCH,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,70.7
943181,BARBY CHURCH,2023-08-06 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
943181,BARBY CHURCH,2023-08-06 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
943181,BARBY CHURCH,2023-08-06 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
943181,BARBY CHURCH,2023-08-06 20:40:00+00:00,feeder,,L3 Active Power,kW,8.25
943181,BARBY CHURCH,2023-08-06 20:40:00+00:00,feeder,,L2 Active Power,kW,3.05
943181,BARBY CHURCH,2023-08-06 20:40:00+00:00,feeder,,L1 Active Power,kW,5.24
943181,BARBY CHURCH,2023-08-06 20:40:00+00:00,feeder,,N Current (RMS),A,21.1
943181,BARBY CHURCH,2023-08-06 20:40:00+00:00,feeder,,L3 Current (RMS),A,35.8
943181,BARBY CHURCH,2023-08-06 20:40:00+00:00,feeder,,L2 Current (RMS),A,13.0
943181,BARBY CHURCH,2023-08-06 20:40:00+00:00,feeder,,L1 Current (RMS),A,22.3
943181,BARBY CHURCH,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.94
943181,BARBY CHURCH,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
943181,BARBY CHURCH,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
943181,BARBY CHURCH,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.32
943181,BARBY CHURCH,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.5
943181,BARBY CHURCH,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.31
943181,BARBY CHURCH,2023-08-06 20:40:00+00:00,feeder,4.0,N Current (RMS),A,35.5
943181,BARBY CHURCH,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.0
943181,BARBY CHURCH,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.1
943181,BARBY CHURCH,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
943181,BARBY CHURCH,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-06 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
943181,BARBY CHURCH,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
943181,BARBY CHURCH,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
943181,BARBY CHURCH,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.96
943181,BARBY CHURCH,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.5
943181,BARBY CHURCH,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.08
943181,BARBY CHURCH,2023-08-06 20:40:00+00:00,feeder,1.0,N Current (RMS),A,29.0
943181,BARBY CHURCH,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.9
943181,BARBY CHURCH,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.6
943181,BARBY CHURCH,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
943181,BARBY CHURCH,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,25.1
943181,BARBY CHURCH,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
943181,BARBY CHURCH,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
943181,BARBY CHURCH,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
943181,BARBY CHURCH,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
943181,BARBY CHURCH,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.83
943181,BARBY CHURCH,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
943181,BARBY CHURCH,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
943181,BARBY CHURCH,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
943181,BARBY CHURCH,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
943181,BARBY CHURCH,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,29.59
943181,BARBY CHURCH,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,18.03
943181,BARBY CHURCH,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,13.57
943181,BARBY CHURCH,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,69.1
943181,BARBY CHURCH,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,122.9
943181,BARBY CHURCH,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,76.2
943181,BARBY CHURCH,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,58.6
943181,BARBY CHURCH,2023-08-06 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
943181,BARBY CHURCH,2023-08-06 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
943181,BARBY CHURCH,2023-08-06 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-06 20:30:00+00:00,feeder,,L3 Active Power,kW,7.81
943181,BARBY CHURCH,2023-08-06 20:30:00+00:00,feeder,,L2 Active Power,kW,3.33
943181,BARBY CHURCH,2023-08-06 20:30:00+00:00,feeder,,L1 Active Power,kW,4.18
943181,BARBY CHURCH,2023-08-06 20:30:00+00:00,feeder,,N Current (RMS),A,20.4
943181,BARBY CHURCH,2023-08-06 20:30:00+00:00,feeder,,L3 Current (RMS),A,33.3
943181,BARBY CHURCH,2023-08-06 20:30:00+00:00,feeder,,L2 Current (RMS),A,14.6
943181,BARBY CHURCH,2023-08-06 20:30:00+00:00,feeder,,L1 Current (RMS),A,18.1
943181,BARBY CHURCH,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.01
943181,BARBY CHURCH,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
943181,BARBY CHURCH,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
943181,BARBY CHURCH,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.54
943181,BARBY CHURCH,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.69
943181,BARBY CHURCH,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.09
943181,BARBY CHURCH,2023-08-06 20:30:00+00:00,feeder,4.0,N Current (RMS),A,28.6
943181,BARBY CHURCH,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.1
943181,BARBY CHURCH,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
943181,BARBY CHURCH,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
943181,BARBY CHURCH,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-06 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
943181,BARBY CHURCH,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
943181,BARBY CHURCH,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
943181,BARBY CHURCH,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.57
943181,BARBY CHURCH,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.87
943181,BARBY CHURCH,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.55
943181,BARBY CHURCH,2023-08-06 20:30:00+00:00,feeder,1.0,N Current (RMS),A,23.2
943181,BARBY CHURCH,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
943181,BARBY CHURCH,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
943181,BARBY CHURCH,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
943181,BARBY CHURCH,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,25.1
943181,BARBY CHURCH,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
943181,BARBY CHURCH,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
943181,BARBY CHURCH,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
943181,BARBY CHURCH,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
943181,BARBY CHURCH,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
943181,BARBY CHURCH,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
943181,BARBY CHURCH,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
943181,BARBY CHURCH,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
943181,BARBY CHURCH,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
943181,BARBY CHURCH,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,27.99
943181,BARBY CHURCH,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,16.87
943181,BARBY CHURCH,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,15.79
943181,BARBY CHURCH,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,65.0
943181,BARBY CHURCH,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,116.3
943181,BARBY CHURCH,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,72.7
943181,BARBY CHURCH,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,67.5
943181,BARBY CHURCH,2023-08-06 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
943181,BARBY CHURCH,2023-08-06 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
943181,BARBY CHURCH,2023-08-06 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
943181,BARBY CHURCH,2023-08-06 20:20:00+00:00,feeder,,L3 Active Power,kW,8.52
943181,BARBY CHURCH,2023-08-06 20:20:00+00:00,feeder,,L2 Active Power,kW,2.56
943181,BARBY CHURCH,2023-08-06 20:20:00+00:00,feeder,,L1 Active Power,kW,4.63
943181,BARBY CHURCH,2023-08-06 20:20:00+00:00,feeder,,N Current (RMS),A,23.4
943181,BARBY CHURCH,2023-08-06 20:20:00+00:00,feeder,,L3 Current (RMS),A,36.5
943181,BARBY CHURCH,2023-08-06 20:20:00+00:00,feeder,,L2 Current (RMS),A,11.6
943181,BARBY CHURCH,2023-08-06 20:20:00+00:00,feeder,,L1 Current (RMS),A,20.6
943181,BARBY CHURCH,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.76
943181,BARBY CHURCH,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
943181,BARBY CHURCH,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
943181,BARBY CHURCH,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.54
943181,BARBY CHURCH,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.54
943181,BARBY CHURCH,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.73
943181,BARBY CHURCH,2023-08-06 20:20:00+00:00,feeder,4.0,N Current (RMS),A,20.0
943181,BARBY CHURCH,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.8
943181,BARBY CHURCH,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
943181,BARBY CHURCH,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.6
943181,BARBY CHURCH,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-06 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
943181,BARBY CHURCH,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
943181,BARBY CHURCH,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
943181,BARBY CHURCH,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.89
943181,BARBY CHURCH,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.14
943181,BARBY CHURCH,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.13
943181,BARBY CHURCH,2023-08-06 20:20:00+00:00,feeder,1.0,N Current (RMS),A,47.4
