Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
943181,BARBY CHURCH,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,63.9
943181,BARBY CHURCH,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
943181,BARBY CHURCH,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,25.2
943181,BARBY CHURCH,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
943181,BARBY CHURCH,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
943181,BARBY CHURCH,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.03
943181,BARBY CHURCH,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
943181,BARBY CHURCH,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.81
943181,BARBY CHURCH,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
943181,BARBY CHURCH,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
943181,BARBY CHURCH,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
943181,BARBY CHURCH,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
943181,BARBY CHURCH,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,22.99
943181,BARBY CHURCH,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,24.19
943181,BARBY CHURCH,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,19.52
943181,BARBY CHURCH,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,51.8
943181,BARBY CHURCH,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,96.3
943181,BARBY CHURCH,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,102.2
943181,BARBY CHURCH,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,82.4
943181,BARBY CHURCH,2023-08-06 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
943181,BARBY CHURCH,2023-08-06 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
943181,BARBY CHURCH,2023-08-06 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
943181,BARBY CHURCH,2023-08-06 20:10:00+00:00,feeder,,L3 Active Power,kW,7.78
943181,BARBY CHURCH,2023-08-06 20:10:00+00:00,feeder,,L2 Active Power,kW,2.3
943181,BARBY CHURCH,2023-08-06 20:10:00+00:00,feeder,,L1 Active Power,kW,3.91
943181,BARBY CHURCH,2023-08-06 20:10:00+00:00,feeder,,N Current (RMS),A,20.2
943181,BARBY CHURCH,2023-08-06 20:10:00+00:00,feeder,,L3 Current (RMS),A,33.4
943181,BARBY CHURCH,2023-08-06 20:10:00+00:00,feeder,,L2 Current (RMS),A,10.1
943181,BARBY CHURCH,2023-08-06 20:10:00+00:00,feeder,,L1 Current (RMS),A,17.4
943181,BARBY CHURCH,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.81
943181,BARBY CHURCH,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
943181,BARBY CHURCH,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
943181,BARBY CHURCH,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.74
943181,BARBY CHURCH,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.14
943181,BARBY CHURCH,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.51
943181,BARBY CHURCH,2023-08-06 20:10:00+00:00,feeder,4.0,N Current (RMS),A,18.7
943181,BARBY CHURCH,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.6
943181,BARBY CHURCH,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.7
943181,BARBY CHURCH,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.1
943181,BARBY CHURCH,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-06 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
943181,BARBY CHURCH,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
943181,BARBY CHURCH,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
943181,BARBY CHURCH,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.97
943181,BARBY CHURCH,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.92
943181,BARBY CHURCH,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.97
943181,BARBY CHURCH,2023-08-06 20:10:00+00:00,feeder,1.0,N Current (RMS),A,56.0
943181,BARBY CHURCH,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
943181,BARBY CHURCH,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,74.2
943181,BARBY CHURCH,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
943181,BARBY CHURCH,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,25.3
943181,BARBY CHURCH,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
943181,BARBY CHURCH,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
943181,BARBY CHURCH,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
943181,BARBY CHURCH,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
943181,BARBY CHURCH,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.79
943181,BARBY CHURCH,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
943181,BARBY CHURCH,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
943181,BARBY CHURCH,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
943181,BARBY CHURCH,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
943181,BARBY CHURCH,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,23.53
943181,BARBY CHURCH,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,28.32
943181,BARBY CHURCH,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,18.41
943181,BARBY CHURCH,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,63.2
943181,BARBY CHURCH,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,98.5
943181,BARBY CHURCH,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,118.8
943181,BARBY CHURCH,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,77.8
943181,BARBY CHURCH,2023-08-06 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
943181,BARBY CHURCH,2023-08-06 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-06 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
943181,BARBY CHURCH,2023-08-06 20:00:00+00:00,feeder,,L3 Active Power,kW,8.12
943181,BARBY CHURCH,2023-08-06 20:00:00+00:00,feeder,,L2 Active Power,kW,8.06
943181,BARBY CHURCH,2023-08-06 20:00:00+00:00,feeder,,L1 Active Power,kW,3.9
943181,BARBY CHURCH,2023-08-06 20:00:00+00:00,feeder,,N Current (RMS),A,23.5
943181,BARBY CHURCH,2023-08-06 20:00:00+00:00,feeder,,L3 Current (RMS),A,35.0
943181,BARBY CHURCH,2023-08-06 20:00:00+00:00,feeder,,L2 Current (RMS),A,40.0
943181,BARBY CHURCH,2023-08-06 20:00:00+00:00,feeder,,L1 Current (RMS),A,17.2
943181,BARBY CHURCH,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.81
943181,BARBY CHURCH,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
943181,BARBY CHURCH,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
943181,BARBY CHURCH,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.21
943181,BARBY CHURCH,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.7
943181,BARBY CHURCH,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.48
943181,BARBY CHURCH,2023-08-06 20:00:00+00:00,feeder,4.0,N Current (RMS),A,18.4
943181,BARBY CHURCH,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.6
943181,BARBY CHURCH,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.1
943181,BARBY CHURCH,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.3
943181,BARBY CHURCH,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-06 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
943181,BARBY CHURCH,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
943181,BARBY CHURCH,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
943181,BARBY CHURCH,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.56
943181,BARBY CHURCH,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.61
943181,BARBY CHURCH,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.01
943181,BARBY CHURCH,2023-08-06 20:00:00+00:00,feeder,1.0,N Current (RMS),A,55.9
943181,BARBY CHURCH,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
943181,BARBY CHURCH,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,78.0
943181,BARBY CHURCH,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
943181,BARBY CHURCH,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,25.3
943181,BARBY CHURCH,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
943181,BARBY CHURCH,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
943181,BARBY CHURCH,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
943181,BARBY CHURCH,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
943181,BARBY CHURCH,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
943181,BARBY CHURCH,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
943181,BARBY CHURCH,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
943181,BARBY CHURCH,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
943181,BARBY CHURCH,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,23.95
943181,BARBY CHURCH,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,34.33
943181,BARBY CHURCH,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,23.44
943181,BARBY CHURCH,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,76.1
943181,BARBY CHURCH,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,100.4
943181,BARBY CHURCH,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,145.3
943181,BARBY CHURCH,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,98.4
943181,BARBY CHURCH,2023-08-06 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
943181,BARBY CHURCH,2023-08-06 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
943181,BARBY CHURCH,2023-08-06 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
943181,BARBY CHURCH,2023-08-06 19:50:00+00:00,feeder,,L3 Active Power,kW,7.54
943181,BARBY CHURCH,2023-08-06 19:50:00+00:00,feeder,,L2 Active Power,kW,2.61
943181,BARBY CHURCH,2023-08-06 19:50:00+00:00,feeder,,L1 Active Power,kW,3.93
943181,BARBY CHURCH,2023-08-06 19:50:00+00:00,feeder,,N Current (RMS),A,22.6
943181,BARBY CHURCH,2023-08-06 19:50:00+00:00,feeder,,L3 Current (RMS),A,33.2
943181,BARBY CHURCH,2023-08-06 19:50:00+00:00,feeder,,L2 Current (RMS),A,11.6
943181,BARBY CHURCH,2023-08-06 19:50:00+00:00,feeder,,L1 Current (RMS),A,17.2
943181,BARBY CHURCH,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.29
943181,BARBY CHURCH,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
943181,BARBY CHURCH,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
943181,BARBY CHURCH,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.1
943181,BARBY CHURCH,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.58
943181,BARBY CHURCH,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.66
943181,BARBY CHURCH,2023-08-06 19:50:00+00:00,feeder,4.0,N Current (RMS),A,22.5
943181,BARBY CHURCH,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.4
943181,BARBY CHURCH,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
943181,BARBY CHURCH,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.8
943181,BARBY CHURCH,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-06 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
943181,BARBY CHURCH,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
943181,BARBY CHURCH,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
943181,BARBY CHURCH,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.74
943181,BARBY CHURCH,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.39
943181,BARBY CHURCH,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.9
943181,BARBY CHURCH,2023-08-06 19:50:00+00:00,feeder,1.0,N Current (RMS),A,19.2
943181,BARBY CHURCH,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
943181,BARBY CHURCH,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
943181,BARBY CHURCH,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.1
943181,BARBY CHURCH,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,25.4
943181,BARBY CHURCH,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.05
943181,BARBY CHURCH,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
943181,BARBY CHURCH,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
943181,BARBY CHURCH,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
943181,BARBY CHURCH,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.82
943181,BARBY CHURCH,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
943181,BARBY CHURCH,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
943181,BARBY CHURCH,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
943181,BARBY CHURCH,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
943181,BARBY CHURCH,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,25.41
943181,BARBY CHURCH,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,16.54
943181,BARBY CHURCH,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,21.53
943181,BARBY CHURCH,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,55.4
943181,BARBY CHURCH,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,107.4
943181,BARBY CHURCH,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,72.2
943181,BARBY CHURCH,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,90.6
943181,BARBY CHURCH,2023-08-06 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
943181,BARBY CHURCH,2023-08-06 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
943181,BARBY CHURCH,2023-08-06 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
943181,BARBY CHURCH,2023-08-06 19:40:00+00:00,feeder,,L3 Active Power,kW,9.51
943181,BARBY CHURCH,2023-08-06 19:40:00+00:00,feeder,,L2 Active Power,kW,3.5
943181,BARBY CHURCH,2023-08-06 19:40:00+00:00,feeder,,L1 Active Power,kW,4.16
943181,BARBY CHURCH,2023-08-06 19:40:00+00:00,feeder,,N Current (RMS),A,26.1
943181,BARBY CHURCH,2023-08-06 19:40:00+00:00,feeder,,L3 Current (RMS),A,40.6
943181,BARBY CHURCH,2023-08-06 19:40:00+00:00,feeder,,L2 Current (RMS),A,16.0
943181,BARBY CHURCH,2023-08-06 19:40:00+00:00,feeder,,L1 Current (RMS),A,18.2
943181,BARBY CHURCH,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.89
943181,BARBY CHURCH,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
943181,BARBY CHURCH,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
943181,BARBY CHURCH,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.49
943181,BARBY CHURCH,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.97
943181,BARBY CHURCH,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.53
943181,BARBY CHURCH,2023-08-06 19:40:00+00:00,feeder,4.0,N Current (RMS),A,25.7
943181,BARBY CHURCH,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,61.0
943181,BARBY CHURCH,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
943181,BARBY CHURCH,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.3
943181,BARBY CHURCH,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-06 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
943181,BARBY CHURCH,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
943181,BARBY CHURCH,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
943181,BARBY CHURCH,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.08
943181,BARBY CHURCH,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.84
943181,BARBY CHURCH,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.04
943181,BARBY CHURCH,2023-08-06 19:40:00+00:00,feeder,1.0,N Current (RMS),A,19.2
943181,BARBY CHURCH,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
943181,BARBY CHURCH,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
943181,BARBY CHURCH,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
943181,BARBY CHURCH,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,25.4
943181,BARBY CHURCH,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
943181,BARBY CHURCH,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
943181,BARBY CHURCH,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
943181,BARBY CHURCH,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
943181,BARBY CHURCH,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.83
943181,BARBY CHURCH,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
943181,BARBY CHURCH,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
943181,BARBY CHURCH,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
943181,BARBY CHURCH,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,29.12
943181,BARBY CHURCH,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,14.26
943181,BARBY CHURCH,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,21.8
943181,BARBY CHURCH,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,63.5
943181,BARBY CHURCH,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,121.6
943181,BARBY CHURCH,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,62.8
943181,BARBY CHURCH,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,91.3
943181,BARBY CHURCH,2023-08-06 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
943181,BARBY CHURCH,2023-08-06 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
943181,BARBY CHURCH,2023-08-06 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
943181,BARBY CHURCH,2023-08-06 19:30:00+00:00,feeder,,L3 Active Power,kW,7.5
943181,BARBY CHURCH,2023-08-06 19:30:00+00:00,feeder,,L2 Active Power,kW,3.73
943181,BARBY CHURCH,2023-08-06 19:30:00+00:00,feeder,,L1 Active Power,kW,3.83
943181,BARBY CHURCH,2023-08-06 19:30:00+00:00,feeder,,N Current (RMS),A,19.4
943181,BARBY CHURCH,2023-08-06 19:30:00+00:00,feeder,,L3 Current (RMS),A,33.0
943181,BARBY CHURCH,2023-08-06 19:30:00+00:00,feeder,,L2 Current (RMS),A,16.8
943181,BARBY CHURCH,2023-08-06 19:30:00+00:00,feeder,,L1 Current (RMS),A,17.0
943181,BARBY CHURCH,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.07
943181,BARBY CHURCH,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
943181,BARBY CHURCH,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.05
943181,BARBY CHURCH,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.19
943181,BARBY CHURCH,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.27
943181,BARBY CHURCH,2023-08-06 19:30:00+00:00,feeder,4.0,N Current (RMS),A,23.4
943181,BARBY CHURCH,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,51.3
943181,BARBY CHURCH,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
943181,BARBY CHURCH,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.1
943181,BARBY CHURCH,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943181,BARBY CHURCH,2023-08-06 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
943181,BARBY CHURCH,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
943181,BARBY CHURCH,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
943181,BARBY CHURCH,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.31
943181,BARBY CHURCH,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.39
943181,BARBY CHURCH,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.45
943181,BARBY CHURCH,2023-08-06 19:30:00+00:00,feeder,1.0,N Current (RMS),A,30.8
943181,BARBY CHURCH,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
943181,BARBY CHURCH,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.2
943181,BARBY CHURCH,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
943181,BARBY CHURCH,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,25.5
943181,BARBY CHURCH,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.01
943181,BARBY CHURCH,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
943181,BARBY CHURCH,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
943181,BARBY CHURCH,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
943181,BARBY CHURCH,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.78
943181,BARBY CHURCH,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
943181,BARBY CHURCH,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
943181,BARBY CHURCH,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
943181,BARBY CHURCH,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
943181,BARBY CHURCH,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,26.92
943181,BARBY CHURCH,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,16.25
943181,BARBY CHURCH,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,18.63
943181,BARBY CHURCH,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,59.1
943181,BARBY CHURCH,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,112.8
943181,BARBY CHURCH,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,71.1
943181,BARBY CHURCH,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,79.5
943181,BARBY CHURCH,2023-08-06 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
943181,BARBY CHURCH,2023-08-06 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
943181,BARBY CHURCH,2023-08-06 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
943181,BARBY CHURCH,2023-08-06 19:20:00+00:00,feeder,,L3 Active Power,kW,6.78
943181,BARBY CHURCH,2023-08-06 19:20:00+00:00,feeder,,L2 Active Power,kW,4.94
943181,BARBY CHURCH,2023-08-06 19:20:00+00:00,feeder,,L1 Active Power,kW,5.59
943181,BARBY CHURCH,2023-08-06 19:20:00+00:00,feeder,,N Current (RMS),A,17.4
943181,BARBY CHURCH,2023-08-06 19:20:00+00:00,feeder,,L3 Current (RMS),A,29.9
943181,BARBY CHURCH,2023-08-06 19:20:00+00:00,feeder,,L2 Current (RMS),A,22.0
943181,BARBY CHURCH,2023-08-06 19:20:00+00:00,feeder,,L1 Current (RMS),A,25.8
943181,BARBY CHURCH,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.09
943181,BARBY CHURCH,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
943181,BARBY CHURCH,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
943181,BARBY CHURCH,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.87
943181,BARBY CHURCH,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.38
943181,BARBY CHURCH,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.28
943181,BARBY CHURCH,2023-08-06 19:20:00+00:00,feeder,4.0,N Current (RMS),A,26.7
943181,BARBY CHURCH,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,55.1
943181,BARBY CHURCH,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
943181,BARBY CHURCH,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.0
943181,BARBY CHURCH,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-06 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
943181,BARBY CHURCH,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
943181,BARBY CHURCH,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
943181,BARBY CHURCH,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.83
943181,BARBY CHURCH,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.81
943181,BARBY CHURCH,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
943181,BARBY CHURCH,2023-08-06 19:20:00+00:00,feeder,1.0,N Current (RMS),A,26.8
943181,BARBY CHURCH,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
943181,BARBY CHURCH,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
943181,BARBY CHURCH,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
943181,BARBY CHURCH,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,25.5
943181,BARBY CHURCH,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
943181,BARBY CHURCH,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
943181,BARBY CHURCH,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
943181,BARBY CHURCH,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
943181,BARBY CHURCH,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.8
943181,BARBY CHURCH,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
943181,BARBY CHURCH,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
943181,BARBY CHURCH,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
943181,BARBY CHURCH,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
943181,BARBY CHURCH,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,25.52
943181,BARBY CHURCH,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,16.08
943181,BARBY CHURCH,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,18.44
943181,BARBY CHURCH,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,56.7
943181,BARBY CHURCH,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,107.6
943181,BARBY CHURCH,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,70.4
943181,BARBY CHURCH,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,78.3
943181,BARBY CHURCH,2023-08-06 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
943181,BARBY CHURCH,2023-08-06 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
943181,BARBY CHURCH,2023-08-06 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-06 19:10:00+00:00,feeder,,L3 Active Power,kW,6.5
943181,BARBY CHURCH,2023-08-06 19:10:00+00:00,feeder,,L2 Active Power,kW,7.02
943181,BARBY CHURCH,2023-08-06 19:10:00+00:00,feeder,,L1 Active Power,kW,7.53
943181,BARBY CHURCH,2023-08-06 19:10:00+00:00,feeder,,N Current (RMS),A,18.6
943181,BARBY CHURCH,2023-08-06 19:10:00+00:00,feeder,,L3 Current (RMS),A,29.0
943181,BARBY CHURCH,2023-08-06 19:10:00+00:00,feeder,,L2 Current (RMS),A,31.4
943181,BARBY CHURCH,2023-08-06 19:10:00+00:00,feeder,,L1 Current (RMS),A,31.8
943181,BARBY CHURCH,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.84
943181,BARBY CHURCH,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
943181,BARBY CHURCH,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
943181,BARBY CHURCH,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.41
943181,BARBY CHURCH,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
943181,BARBY CHURCH,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.36
943181,BARBY CHURCH,2023-08-06 19:10:00+00:00,feeder,4.0,N Current (RMS),A,39.7
943181,BARBY CHURCH,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,69.2
943181,BARBY CHURCH,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
943181,BARBY CHURCH,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
943181,BARBY CHURCH,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
943181,BARBY CHURCH,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-06 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
943181,BARBY CHURCH,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
943181,BARBY CHURCH,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
943181,BARBY CHURCH,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.72
943181,BARBY CHURCH,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.31
943181,BARBY CHURCH,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.55
943181,BARBY CHURCH,2023-08-06 19:10:00+00:00,feeder,1.0,N Current (RMS),A,29.7
943181,BARBY CHURCH,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
943181,BARBY CHURCH,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.4
943181,BARBY CHURCH,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
943181,BARBY CHURCH,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,25.6
943181,BARBY CHURCH,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
943181,BARBY CHURCH,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
943181,BARBY CHURCH,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
943181,BARBY CHURCH,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
943181,BARBY CHURCH,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.81
943181,BARBY CHURCH,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
943181,BARBY CHURCH,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
943181,BARBY CHURCH,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
943181,BARBY CHURCH,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
943181,BARBY CHURCH,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,28.66
943181,BARBY CHURCH,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,18.27
943181,BARBY CHURCH,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,19.45
943181,BARBY CHURCH,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,61.6
943181,BARBY CHURCH,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,120.6
943181,BARBY CHURCH,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,79.7
943181,BARBY CHURCH,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,81.9
943181,BARBY CHURCH,2023-08-06 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
943181,BARBY CHURCH,2023-08-06 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
943181,BARBY CHURCH,2023-08-06 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-06 19:00:00+00:00,feeder,,L3 Active Power,kW,7.84
943181,BARBY CHURCH,2023-08-06 19:00:00+00:00,feeder,,L2 Active Power,kW,6.9
943181,BARBY CHURCH,2023-08-06 19:00:00+00:00,feeder,,L1 Active Power,kW,8.04
943181,BARBY CHURCH,2023-08-06 19:00:00+00:00,feeder,,N Current (RMS),A,20.0
943181,BARBY CHURCH,2023-08-06 19:00:00+00:00,feeder,,L3 Current (RMS),A,33.8
943181,BARBY CHURCH,2023-08-06 19:00:00+00:00,feeder,,L2 Current (RMS),A,30.6
943181,BARBY CHURCH,2023-08-06 19:00:00+00:00,feeder,,L1 Current (RMS),A,34.6
943181,BARBY CHURCH,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.8
943181,BARBY CHURCH,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
943181,BARBY CHURCH,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
943181,BARBY CHURCH,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.79
943181,BARBY CHURCH,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.52
943181,BARBY CHURCH,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.32
943181,BARBY CHURCH,2023-08-06 19:00:00+00:00,feeder,4.0,N Current (RMS),A,30.9
943181,BARBY CHURCH,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,58.3
943181,BARBY CHURCH,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
943181,BARBY CHURCH,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.6
943181,BARBY CHURCH,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-06 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
943181,BARBY CHURCH,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
943181,BARBY CHURCH,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
943181,BARBY CHURCH,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.64
943181,BARBY CHURCH,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.3
943181,BARBY CHURCH,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.85
943181,BARBY CHURCH,2023-08-06 19:00:00+00:00,feeder,1.0,N Current (RMS),A,41.7
943181,BARBY CHURCH,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
943181,BARBY CHURCH,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,52.4
943181,BARBY CHURCH,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
943181,BARBY CHURCH,2023-08-06 19:00:00+00:00,transformer,,Temperature,C,25.6
943181,BARBY CHURCH,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
943181,BARBY CHURCH,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
943181,BARBY CHURCH,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
943181,BARBY CHURCH,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
943181,BARBY CHURCH,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.81
943181,BARBY CHURCH,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
943181,BARBY CHURCH,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
943181,BARBY CHURCH,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
943181,BARBY CHURCH,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
943181,BARBY CHURCH,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,29.34
943181,BARBY CHURCH,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,22.65
943181,BARBY CHURCH,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,20.24
943181,BARBY CHURCH,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,58.4
943181,BARBY CHURCH,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,122.9
943181,BARBY CHURCH,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,96.0
943181,BARBY CHURCH,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,85.6
943181,BARBY CHURCH,2023-08-06 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
943181,BARBY CHURCH,2023-08-06 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
943181,BARBY CHURCH,2023-08-06 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
943181,BARBY CHURCH,2023-08-06 18:50:00+00:00,feeder,,L3 Active Power,kW,8.5
943181,BARBY CHURCH,2023-08-06 18:50:00+00:00,feeder,,L2 Active Power,kW,4.46
943181,BARBY CHURCH,2023-08-06 18:50:00+00:00,feeder,,L1 Active Power,kW,8.55
943181,BARBY CHURCH,2023-08-06 18:50:00+00:00,feeder,,N Current (RMS),A,23.4
943181,BARBY CHURCH,2023-08-06 18:50:00+00:00,feeder,,L3 Current (RMS),A,36.9
943181,BARBY CHURCH,2023-08-06 18:50:00+00:00,feeder,,L2 Current (RMS),A,19.7
943181,BARBY CHURCH,2023-08-06 18:50:00+00:00,feeder,,L1 Current (RMS),A,36.2
943181,BARBY CHURCH,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.6
943181,BARBY CHURCH,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
943181,BARBY CHURCH,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
943181,BARBY CHURCH,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.88
943181,BARBY CHURCH,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.65
943181,BARBY CHURCH,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.81
943181,BARBY CHURCH,2023-08-06 18:50:00+00:00,feeder,4.0,N Current (RMS),A,35.9
943181,BARBY CHURCH,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,66.6
943181,BARBY CHURCH,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
943181,BARBY CHURCH,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.8
943181,BARBY CHURCH,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-06 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
943181,BARBY CHURCH,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
943181,BARBY CHURCH,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.54
943181,BARBY CHURCH,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.18
943181,BARBY CHURCH,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.74
943181,BARBY CHURCH,2023-08-06 18:50:00+00:00,feeder,1.0,N Current (RMS),A,42.6
943181,BARBY CHURCH,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
943181,BARBY CHURCH,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.9
943181,BARBY CHURCH,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
943181,BARBY CHURCH,2023-08-06 18:50:00+00:00,transformer,,Temperature,C,25.6
943181,BARBY CHURCH,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
943181,BARBY CHURCH,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
943181,BARBY CHURCH,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
943181,BARBY CHURCH,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
943181,BARBY CHURCH,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.78
943181,BARBY CHURCH,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
943181,BARBY CHURCH,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
943181,BARBY CHURCH,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
943181,BARBY CHURCH,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
943181,BARBY CHURCH,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,30.97
943181,BARBY CHURCH,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,20.22
943181,BARBY CHURCH,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,20.11
943181,BARBY CHURCH,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,67.0
943181,BARBY CHURCH,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,129.7
943181,BARBY CHURCH,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,90.6
943181,BARBY CHURCH,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,84.9
943181,BARBY CHURCH,2023-08-06 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
943181,BARBY CHURCH,2023-08-06 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
943181,BARBY CHURCH,2023-08-06 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
943181,BARBY CHURCH,2023-08-06 18:40:00+00:00,feeder,,L3 Active Power,kW,7.1
943181,BARBY CHURCH,2023-08-06 18:40:00+00:00,feeder,,L2 Active Power,kW,3.62
943181,BARBY CHURCH,2023-08-06 18:40:00+00:00,feeder,,L1 Active Power,kW,6.94
943181,BARBY CHURCH,2023-08-06 18:40:00+00:00,feeder,,N Current (RMS),A,21.3
943181,BARBY CHURCH,2023-08-06 18:40:00+00:00,feeder,,L3 Current (RMS),A,31.1
943181,BARBY CHURCH,2023-08-06 18:40:00+00:00,feeder,,L2 Current (RMS),A,17.7
943181,BARBY CHURCH,2023-08-06 18:40:00+00:00,feeder,,L1 Current (RMS),A,29.9
943181,BARBY CHURCH,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.62
943181,BARBY CHURCH,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
943181,BARBY CHURCH,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
943181,BARBY CHURCH,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.1
943181,BARBY CHURCH,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.71
943181,BARBY CHURCH,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.85
943181,BARBY CHURCH,2023-08-06 18:40:00+00:00,feeder,4.0,N Current (RMS),A,25.1
943181,BARBY CHURCH,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,64.2
943181,BARBY CHURCH,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.7
943181,BARBY CHURCH,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.6
943181,BARBY CHURCH,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-06 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
943181,BARBY CHURCH,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
943181,BARBY CHURCH,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
943181,BARBY CHURCH,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.91
943181,BARBY CHURCH,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.47
943181,BARBY CHURCH,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.52
943181,BARBY CHURCH,2023-08-06 18:40:00+00:00,feeder,1.0,N Current (RMS),A,61.7
943181,BARBY CHURCH,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
943181,BARBY CHURCH,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,80.9
943181,BARBY CHURCH,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
943181,BARBY CHURCH,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,25.6
943181,BARBY CHURCH,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
943181,BARBY CHURCH,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
943181,BARBY CHURCH,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.93
943181,BARBY CHURCH,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
943181,BARBY CHURCH,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.82
943181,BARBY CHURCH,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
943181,BARBY CHURCH,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
943181,BARBY CHURCH,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
943181,BARBY CHURCH,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
943181,BARBY CHURCH,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,29.16
943181,BARBY CHURCH,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,33.76
943181,BARBY CHURCH,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,21.33
943181,BARBY CHURCH,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,68.5
