Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,122.3
943181,BARBY CHURCH,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,141.4
943181,BARBY CHURCH,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,89.8
943181,BARBY CHURCH,2023-08-06 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
943181,BARBY CHURCH,2023-08-06 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
943181,BARBY CHURCH,2023-08-06 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
943181,BARBY CHURCH,2023-08-06 18:30:00+00:00,feeder,,L3 Active Power,kW,8.52
943181,BARBY CHURCH,2023-08-06 18:30:00+00:00,feeder,,L2 Active Power,kW,2.5
943181,BARBY CHURCH,2023-08-06 18:30:00+00:00,feeder,,L1 Active Power,kW,5.82
943181,BARBY CHURCH,2023-08-06 18:30:00+00:00,feeder,,N Current (RMS),A,24.9
943181,BARBY CHURCH,2023-08-06 18:30:00+00:00,feeder,,L3 Current (RMS),A,37.2
943181,BARBY CHURCH,2023-08-06 18:30:00+00:00,feeder,,L2 Current (RMS),A,11.3
943181,BARBY CHURCH,2023-08-06 18:30:00+00:00,feeder,,L1 Current (RMS),A,24.9
943181,BARBY CHURCH,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.17
943181,BARBY CHURCH,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
943181,BARBY CHURCH,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
943181,BARBY CHURCH,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.64
943181,BARBY CHURCH,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.21
943181,BARBY CHURCH,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.85
943181,BARBY CHURCH,2023-08-06 18:30:00+00:00,feeder,4.0,N Current (RMS),A,24.3
943181,BARBY CHURCH,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.8
943181,BARBY CHURCH,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
943181,BARBY CHURCH,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.4
943181,BARBY CHURCH,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-06 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
943181,BARBY CHURCH,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
943181,BARBY CHURCH,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
943181,BARBY CHURCH,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.35
943181,BARBY CHURCH,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.84
943181,BARBY CHURCH,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.43
943181,BARBY CHURCH,2023-08-06 18:30:00+00:00,feeder,1.0,N Current (RMS),A,51.8
943181,BARBY CHURCH,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.3
943181,BARBY CHURCH,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,74.6
943181,BARBY CHURCH,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
943181,BARBY CHURCH,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,25.6
943181,BARBY CHURCH,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
943181,BARBY CHURCH,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
943181,BARBY CHURCH,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
943181,BARBY CHURCH,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
943181,BARBY CHURCH,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.8
943181,BARBY CHURCH,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
943181,BARBY CHURCH,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
943181,BARBY CHURCH,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
943181,BARBY CHURCH,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,27.58
943181,BARBY CHURCH,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,24.49
943181,BARBY CHURCH,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,19.11
943181,BARBY CHURCH,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,58.2
943181,BARBY CHURCH,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,116.1
943181,BARBY CHURCH,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,103.6
943181,BARBY CHURCH,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,81.9
943181,BARBY CHURCH,2023-08-06 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
943181,BARBY CHURCH,2023-08-06 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
943181,BARBY CHURCH,2023-08-06 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
943181,BARBY CHURCH,2023-08-06 18:20:00+00:00,feeder,,L3 Active Power,kW,8.2
943181,BARBY CHURCH,2023-08-06 18:20:00+00:00,feeder,,L2 Active Power,kW,3.58
943181,BARBY CHURCH,2023-08-06 18:20:00+00:00,feeder,,L1 Active Power,kW,6.16
943181,BARBY CHURCH,2023-08-06 18:20:00+00:00,feeder,,N Current (RMS),A,23.1
943181,BARBY CHURCH,2023-08-06 18:20:00+00:00,feeder,,L3 Current (RMS),A,35.7
943181,BARBY CHURCH,2023-08-06 18:20:00+00:00,feeder,,L2 Current (RMS),A,16.5
943181,BARBY CHURCH,2023-08-06 18:20:00+00:00,feeder,,L1 Current (RMS),A,28.0
943181,BARBY CHURCH,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.75
943181,BARBY CHURCH,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
943181,BARBY CHURCH,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
943181,BARBY CHURCH,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.41
943181,BARBY CHURCH,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.44
943181,BARBY CHURCH,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.41
943181,BARBY CHURCH,2023-08-06 18:20:00+00:00,feeder,4.0,N Current (RMS),A,29.5
943181,BARBY CHURCH,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.2
943181,BARBY CHURCH,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
943181,BARBY CHURCH,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
943181,BARBY CHURCH,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-06 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
943181,BARBY CHURCH,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
943181,BARBY CHURCH,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
943181,BARBY CHURCH,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.4
943181,BARBY CHURCH,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.44
943181,BARBY CHURCH,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.46
943181,BARBY CHURCH,2023-08-06 18:20:00+00:00,feeder,1.0,N Current (RMS),A,32.6
943181,BARBY CHURCH,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
943181,BARBY CHURCH,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.0
943181,BARBY CHURCH,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
943181,BARBY CHURCH,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,25.7
943181,BARBY CHURCH,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
943181,BARBY CHURCH,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
943181,BARBY CHURCH,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
943181,BARBY CHURCH,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
943181,BARBY CHURCH,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.82
943181,BARBY CHURCH,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
943181,BARBY CHURCH,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
943181,BARBY CHURCH,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
943181,BARBY CHURCH,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
943181,BARBY CHURCH,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,27.06
943181,BARBY CHURCH,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,19.44
943181,BARBY CHURCH,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,18.0
943181,BARBY CHURCH,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,62.1
943181,BARBY CHURCH,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,113.9
943181,BARBY CHURCH,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,84.5
943181,BARBY CHURCH,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,77.1
943181,BARBY CHURCH,2023-08-06 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
943181,BARBY CHURCH,2023-08-06 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
943181,BARBY CHURCH,2023-08-06 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
943181,BARBY CHURCH,2023-08-06 18:10:00+00:00,feeder,,L3 Active Power,kW,6.56
943181,BARBY CHURCH,2023-08-06 18:10:00+00:00,feeder,,L2 Active Power,kW,3.14
943181,BARBY CHURCH,2023-08-06 18:10:00+00:00,feeder,,L1 Active Power,kW,5.79
943181,BARBY CHURCH,2023-08-06 18:10:00+00:00,feeder,,N Current (RMS),A,18.6
943181,BARBY CHURCH,2023-08-06 18:10:00+00:00,feeder,,L3 Current (RMS),A,29.3
943181,BARBY CHURCH,2023-08-06 18:10:00+00:00,feeder,,L2 Current (RMS),A,14.3
943181,BARBY CHURCH,2023-08-06 18:10:00+00:00,feeder,,L1 Current (RMS),A,25.2
943181,BARBY CHURCH,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.92
943181,BARBY CHURCH,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
943181,BARBY CHURCH,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
943181,BARBY CHURCH,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.29
943181,BARBY CHURCH,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.66
943181,BARBY CHURCH,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.65
943181,BARBY CHURCH,2023-08-06 18:10:00+00:00,feeder,4.0,N Current (RMS),A,31.8
943181,BARBY CHURCH,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,56.6
943181,BARBY CHURCH,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
943181,BARBY CHURCH,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
943181,BARBY CHURCH,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-06 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
943181,BARBY CHURCH,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
943181,BARBY CHURCH,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
943181,BARBY CHURCH,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.89
943181,BARBY CHURCH,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.11
943181,BARBY CHURCH,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.51
943181,BARBY CHURCH,2023-08-06 18:10:00+00:00,feeder,1.0,N Current (RMS),A,17.5
943181,BARBY CHURCH,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
943181,BARBY CHURCH,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
943181,BARBY CHURCH,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.6
943181,BARBY CHURCH,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,25.8
943181,BARBY CHURCH,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
943181,BARBY CHURCH,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
943181,BARBY CHURCH,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.93
943181,BARBY CHURCH,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
943181,BARBY CHURCH,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
943181,BARBY CHURCH,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
943181,BARBY CHURCH,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
943181,BARBY CHURCH,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
943181,BARBY CHURCH,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,25.79
943181,BARBY CHURCH,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,15.88
943181,BARBY CHURCH,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,19.94
943181,BARBY CHURCH,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,54.4
943181,BARBY CHURCH,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,109.0
943181,BARBY CHURCH,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,69.0
943181,BARBY CHURCH,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,83.8
943181,BARBY CHURCH,2023-08-06 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
943181,BARBY CHURCH,2023-08-06 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-06 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-06 18:00:00+00:00,feeder,,L3 Active Power,kW,4.85
943181,BARBY CHURCH,2023-08-06 18:00:00+00:00,feeder,,L2 Active Power,kW,2.66
943181,BARBY CHURCH,2023-08-06 18:00:00+00:00,feeder,,L1 Active Power,kW,6.57
943181,BARBY CHURCH,2023-08-06 18:00:00+00:00,feeder,,N Current (RMS),A,19.5
943181,BARBY CHURCH,2023-08-06 18:00:00+00:00,feeder,,L3 Current (RMS),A,21.9
943181,BARBY CHURCH,2023-08-06 18:00:00+00:00,feeder,,L2 Current (RMS),A,12.0
943181,BARBY CHURCH,2023-08-06 18:00:00+00:00,feeder,,L1 Current (RMS),A,28.1
943181,BARBY CHURCH,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.01
943181,BARBY CHURCH,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
943181,BARBY CHURCH,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
943181,BARBY CHURCH,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.61
943181,BARBY CHURCH,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.93
943181,BARBY CHURCH,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.69
943181,BARBY CHURCH,2023-08-06 18:00:00+00:00,feeder,4.0,N Current (RMS),A,33.2
943181,BARBY CHURCH,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,57.7
943181,BARBY CHURCH,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
943181,BARBY CHURCH,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
943181,BARBY CHURCH,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-06 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
943181,BARBY CHURCH,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
943181,BARBY CHURCH,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.65
943181,BARBY CHURCH,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.56
943181,BARBY CHURCH,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.43
943181,BARBY CHURCH,2023-08-06 18:00:00+00:00,feeder,1.0,N Current (RMS),A,18.1
943181,BARBY CHURCH,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
943181,BARBY CHURCH,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.9
943181,BARBY CHURCH,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.4
943181,BARBY CHURCH,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,25.8
943181,BARBY CHURCH,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
943181,BARBY CHURCH,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
943181,BARBY CHURCH,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
943181,BARBY CHURCH,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
943181,BARBY CHURCH,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.8
943181,BARBY CHURCH,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
943181,BARBY CHURCH,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
943181,BARBY CHURCH,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
943181,BARBY CHURCH,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
943181,BARBY CHURCH,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,24.16
943181,BARBY CHURCH,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,13.11
943181,BARBY CHURCH,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,23.72
943181,BARBY CHURCH,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,55.6
943181,BARBY CHURCH,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,101.5
943181,BARBY CHURCH,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,57.6
943181,BARBY CHURCH,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,99.6
943181,BARBY CHURCH,2023-08-06 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-06 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-06 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
943181,BARBY CHURCH,2023-08-06 17:50:00+00:00,feeder,,L3 Active Power,kW,5.99
943181,BARBY CHURCH,2023-08-06 17:50:00+00:00,feeder,,L2 Active Power,kW,2.54
943181,BARBY CHURCH,2023-08-06 17:50:00+00:00,feeder,,L1 Active Power,kW,5.9
943181,BARBY CHURCH,2023-08-06 17:50:00+00:00,feeder,,N Current (RMS),A,17.4
943181,BARBY CHURCH,2023-08-06 17:50:00+00:00,feeder,,L3 Current (RMS),A,26.1
943181,BARBY CHURCH,2023-08-06 17:50:00+00:00,feeder,,L2 Current (RMS),A,11.6
943181,BARBY CHURCH,2023-08-06 17:50:00+00:00,feeder,,L1 Current (RMS),A,25.1
943181,BARBY CHURCH,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.95
943181,BARBY CHURCH,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
943181,BARBY CHURCH,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
943181,BARBY CHURCH,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.01
943181,BARBY CHURCH,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.76
943181,BARBY CHURCH,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.47
943181,BARBY CHURCH,2023-08-06 17:50:00+00:00,feeder,4.0,N Current (RMS),A,31.8
943181,BARBY CHURCH,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,63.4
943181,BARBY CHURCH,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
943181,BARBY CHURCH,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
943181,BARBY CHURCH,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-06 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
943181,BARBY CHURCH,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
943181,BARBY CHURCH,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
943181,BARBY CHURCH,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.85
943181,BARBY CHURCH,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.43
943181,BARBY CHURCH,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.42
943181,BARBY CHURCH,2023-08-06 17:50:00+00:00,feeder,1.0,N Current (RMS),A,22.5
943181,BARBY CHURCH,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
943181,BARBY CHURCH,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.4
943181,BARBY CHURCH,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.9
943181,BARBY CHURCH,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,25.7
943181,BARBY CHURCH,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
943181,BARBY CHURCH,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
943181,BARBY CHURCH,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
943181,BARBY CHURCH,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
943181,BARBY CHURCH,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.83
943181,BARBY CHURCH,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
943181,BARBY CHURCH,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
943181,BARBY CHURCH,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
943181,BARBY CHURCH,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
943181,BARBY CHURCH,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,26.9
943181,BARBY CHURCH,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,19.7
943181,BARBY CHURCH,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,22.81
943181,BARBY CHURCH,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,53.0
943181,BARBY CHURCH,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,113.0
943181,BARBY CHURCH,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,85.2
943181,BARBY CHURCH,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,95.8
943181,BARBY CHURCH,2023-08-06 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-06 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
943181,BARBY CHURCH,2023-08-06 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
943181,BARBY CHURCH,2023-08-06 17:40:00+00:00,feeder,,L3 Active Power,kW,9.24
943181,BARBY CHURCH,2023-08-06 17:40:00+00:00,feeder,,L2 Active Power,kW,2.22
943181,BARBY CHURCH,2023-08-06 17:40:00+00:00,feeder,,L1 Active Power,kW,5.69
943181,BARBY CHURCH,2023-08-06 17:40:00+00:00,feeder,,N Current (RMS),A,24.9
943181,BARBY CHURCH,2023-08-06 17:40:00+00:00,feeder,,L3 Current (RMS),A,39.6
943181,BARBY CHURCH,2023-08-06 17:40:00+00:00,feeder,,L2 Current (RMS),A,10.4
943181,BARBY CHURCH,2023-08-06 17:40:00+00:00,feeder,,L1 Current (RMS),A,24.9
943181,BARBY CHURCH,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.62
943181,BARBY CHURCH,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
943181,BARBY CHURCH,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
943181,BARBY CHURCH,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.4
943181,BARBY CHURCH,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.08
943181,BARBY CHURCH,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.9
943181,BARBY CHURCH,2023-08-06 17:40:00+00:00,feeder,4.0,N Current (RMS),A,27.8
943181,BARBY CHURCH,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.0
943181,BARBY CHURCH,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.5
943181,BARBY CHURCH,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.9
943181,BARBY CHURCH,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943181,BARBY CHURCH,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-06 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
943181,BARBY CHURCH,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
943181,BARBY CHURCH,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
943181,BARBY CHURCH,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.8
943181,BARBY CHURCH,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.17
943181,BARBY CHURCH,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.08
943181,BARBY CHURCH,2023-08-06 17:40:00+00:00,feeder,1.0,N Current (RMS),A,25.3
943181,BARBY CHURCH,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.3
943181,BARBY CHURCH,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.1
943181,BARBY CHURCH,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.8
943181,BARBY CHURCH,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,25.6
943181,BARBY CHURCH,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
943181,BARBY CHURCH,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
943181,BARBY CHURCH,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
943181,BARBY CHURCH,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
943181,BARBY CHURCH,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.99
943181,BARBY CHURCH,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
943181,BARBY CHURCH,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
943181,BARBY CHURCH,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
943181,BARBY CHURCH,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
943181,BARBY CHURCH,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,30.51
943181,BARBY CHURCH,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,21.44
943181,BARBY CHURCH,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,21.68
943181,BARBY CHURCH,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,61.6
943181,BARBY CHURCH,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,128.0
943181,BARBY CHURCH,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,91.8
943181,BARBY CHURCH,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,90.8
943181,BARBY CHURCH,2023-08-06 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
943181,BARBY CHURCH,2023-08-06 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
943181,BARBY CHURCH,2023-08-06 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
943181,BARBY CHURCH,2023-08-06 17:30:00+00:00,feeder,,L3 Active Power,kW,9.61
943181,BARBY CHURCH,2023-08-06 17:30:00+00:00,feeder,,L2 Active Power,kW,2.88
943181,BARBY CHURCH,2023-08-06 17:30:00+00:00,feeder,,L1 Active Power,kW,5.18
943181,BARBY CHURCH,2023-08-06 17:30:00+00:00,feeder,,N Current (RMS),A,26.5
943181,BARBY CHURCH,2023-08-06 17:30:00+00:00,feeder,,L3 Current (RMS),A,41.0
943181,BARBY CHURCH,2023-08-06 17:30:00+00:00,feeder,,L2 Current (RMS),A,13.1
943181,BARBY CHURCH,2023-08-06 17:30:00+00:00,feeder,,L1 Current (RMS),A,22.7
943181,BARBY CHURCH,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.76
943181,BARBY CHURCH,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
943181,BARBY CHURCH,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
943181,BARBY CHURCH,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.65
943181,BARBY CHURCH,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.66
943181,BARBY CHURCH,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.94
943181,BARBY CHURCH,2023-08-06 17:30:00+00:00,feeder,4.0,N Current (RMS),A,33.2
943181,BARBY CHURCH,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,66.5
943181,BARBY CHURCH,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.5
943181,BARBY CHURCH,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.3
943181,BARBY CHURCH,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
943181,BARBY CHURCH,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-06 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
943181,BARBY CHURCH,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
943181,BARBY CHURCH,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
943181,BARBY CHURCH,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
943181,BARBY CHURCH,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.33
943181,BARBY CHURCH,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.14
943181,BARBY CHURCH,2023-08-06 17:30:00+00:00,feeder,1.0,N Current (RMS),A,37.2
943181,BARBY CHURCH,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.5
943181,BARBY CHURCH,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,56.5
943181,BARBY CHURCH,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
943181,BARBY CHURCH,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,25.5
943181,BARBY CHURCH,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
943181,BARBY CHURCH,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
943181,BARBY CHURCH,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
943181,BARBY CHURCH,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
943181,BARBY CHURCH,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
943181,BARBY CHURCH,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
943181,BARBY CHURCH,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
943181,BARBY CHURCH,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
943181,BARBY CHURCH,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
943181,BARBY CHURCH,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,34.35
943181,BARBY CHURCH,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,25.84
943181,BARBY CHURCH,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,20.24
943181,BARBY CHURCH,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,70.7
943181,BARBY CHURCH,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,143.4
943181,BARBY CHURCH,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,108.7
943181,BARBY CHURCH,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,85.6
943181,BARBY CHURCH,2023-08-06 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
943181,BARBY CHURCH,2023-08-06 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
943181,BARBY CHURCH,2023-08-06 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
943181,BARBY CHURCH,2023-08-06 17:20:00+00:00,feeder,,L3 Active Power,kW,13.26
943181,BARBY CHURCH,2023-08-06 17:20:00+00:00,feeder,,L2 Active Power,kW,2.93
943181,BARBY CHURCH,2023-08-06 17:20:00+00:00,feeder,,L1 Active Power,kW,5.4
943181,BARBY CHURCH,2023-08-06 17:20:00+00:00,feeder,,N Current (RMS),A,37.0
943181,BARBY CHURCH,2023-08-06 17:20:00+00:00,feeder,,L3 Current (RMS),A,55.4
943181,BARBY CHURCH,2023-08-06 17:20:00+00:00,feeder,,L2 Current (RMS),A,13.2
943181,BARBY CHURCH,2023-08-06 17:20:00+00:00,feeder,,L1 Current (RMS),A,23.9
943181,BARBY CHURCH,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.67
943181,BARBY CHURCH,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
943181,BARBY CHURCH,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.98
943181,BARBY CHURCH,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.96
943181,BARBY CHURCH,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.24
943181,BARBY CHURCH,2023-08-06 17:20:00+00:00,feeder,4.0,N Current (RMS),A,37.6
943181,BARBY CHURCH,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,67.9
943181,BARBY CHURCH,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.7
943181,BARBY CHURCH,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
943181,BARBY CHURCH,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
943181,BARBY CHURCH,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-06 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
943181,BARBY CHURCH,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
943181,BARBY CHURCH,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
943181,BARBY CHURCH,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.25
943181,BARBY CHURCH,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.27
943181,BARBY CHURCH,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.88
943181,BARBY CHURCH,2023-08-06 17:20:00+00:00,feeder,1.0,N Current (RMS),A,42.0
943181,BARBY CHURCH,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.4
943181,BARBY CHURCH,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,63.8
943181,BARBY CHURCH,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
943181,BARBY CHURCH,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,25.4
943181,BARBY CHURCH,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
943181,BARBY CHURCH,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
943181,BARBY CHURCH,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
943181,BARBY CHURCH,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
943181,BARBY CHURCH,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.88
943181,BARBY CHURCH,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
943181,BARBY CHURCH,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
943181,BARBY CHURCH,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
943181,BARBY CHURCH,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
943181,BARBY CHURCH,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,37.57
943181,BARBY CHURCH,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,28.14
943181,BARBY CHURCH,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,19.45
943181,BARBY CHURCH,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,83.3
943181,BARBY CHURCH,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,156.8
943181,BARBY CHURCH,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,117.9
943181,BARBY CHURCH,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,82.1
943181,BARBY CHURCH,2023-08-06 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-06 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-06 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
943181,BARBY CHURCH,2023-08-06 17:10:00+00:00,feeder,,L3 Active Power,kW,9.93
943181,BARBY CHURCH,2023-08-06 17:10:00+00:00,feeder,,L2 Active Power,kW,2.36
943181,BARBY CHURCH,2023-08-06 17:10:00+00:00,feeder,,L1 Active Power,kW,6.28
943181,BARBY CHURCH,2023-08-06 17:10:00+00:00,feeder,,N Current (RMS),A,27.1
943181,BARBY CHURCH,2023-08-06 17:10:00+00:00,feeder,,L3 Current (RMS),A,42.3
943181,BARBY CHURCH,2023-08-06 17:10:00+00:00,feeder,,L2 Current (RMS),A,10.7
943181,BARBY CHURCH,2023-08-06 17:10:00+00:00,feeder,,L1 Current (RMS),A,26.2
943181,BARBY CHURCH,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.91
943181,BARBY CHURCH,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
943181,BARBY CHURCH,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.24
943181,BARBY CHURCH,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.6
943181,BARBY CHURCH,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.15
943181,BARBY CHURCH,2023-08-06 17:10:00+00:00,feeder,4.0,N Current (RMS),A,32.9
943181,BARBY CHURCH,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,64.2
943181,BARBY CHURCH,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.1
943181,BARBY CHURCH,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
943181,BARBY CHURCH,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-06 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
943181,BARBY CHURCH,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
943181,BARBY CHURCH,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
943181,BARBY CHURCH,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.28
943181,BARBY CHURCH,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.5
943181,BARBY CHURCH,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.22
943181,BARBY CHURCH,2023-08-06 17:10:00+00:00,feeder,1.0,N Current (RMS),A,37.9
943181,BARBY CHURCH,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
943181,BARBY CHURCH,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,56.5
943181,BARBY CHURCH,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
943181,BARBY CHURCH,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,25.3
943181,BARBY CHURCH,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
943181,BARBY CHURCH,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
943181,BARBY CHURCH,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.82
943181,BARBY CHURCH,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
943181,BARBY CHURCH,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
943181,BARBY CHURCH,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
943181,BARBY CHURCH,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
943181,BARBY CHURCH,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
943181,BARBY CHURCH,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,30.5
943181,BARBY CHURCH,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,25.43
943181,BARBY CHURCH,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,21.61
943181,BARBY CHURCH,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,59.1
943181,BARBY CHURCH,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,127.3
943181,BARBY CHURCH,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,106.8
943181,BARBY CHURCH,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,90.7
943181,BARBY CHURCH,2023-08-06 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
943181,BARBY CHURCH,2023-08-06 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
943181,BARBY CHURCH,2023-08-06 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
943181,BARBY CHURCH,2023-08-06 17:00:00+00:00,feeder,,L3 Active Power,kW,10.44
943181,BARBY CHURCH,2023-08-06 17:00:00+00:00,feeder,,L2 Active Power,kW,4.7
943181,BARBY CHURCH,2023-08-06 17:00:00+00:00,feeder,,L1 Active Power,kW,5.56
943181,BARBY CHURCH,2023-08-06 17:00:00+00:00,feeder,,N Current (RMS),A,27.0
943181,BARBY CHURCH,2023-08-06 17:00:00+00:00,feeder,,L3 Current (RMS),A,45.3
943181,BARBY CHURCH,2023-08-06 17:00:00+00:00,feeder,,L2 Current (RMS),A,22.0
943181,BARBY CHURCH,2023-08-06 17:00:00+00:00,feeder,,L1 Current (RMS),A,23.4
943181,BARBY CHURCH,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.61
943181,BARBY CHURCH,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
943181,BARBY CHURCH,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
943181,BARBY CHURCH,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.26
943181,BARBY CHURCH,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.09
943181,BARBY CHURCH,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.44
943181,BARBY CHURCH,2023-08-06 17:00:00+00:00,feeder,4.0,N Current (RMS),A,32.6
943181,BARBY CHURCH,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,69.8
943181,BARBY CHURCH,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
943181,BARBY CHURCH,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.6
943181,BARBY CHURCH,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-06 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
943181,BARBY CHURCH,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
943181,BARBY CHURCH,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.82
943181,BARBY CHURCH,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.42
943181,BARBY CHURCH,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.02
943181,BARBY CHURCH,2023-08-06 17:00:00+00:00,feeder,1.0,N Current (RMS),A,23.0
943181,BARBY CHURCH,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.6
943181,BARBY CHURCH,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.9
943181,BARBY CHURCH,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.1
943181,BARBY CHURCH,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,25.2
943181,BARBY CHURCH,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
943181,BARBY CHURCH,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
943181,BARBY CHURCH,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.85
943181,BARBY CHURCH,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
943181,BARBY CHURCH,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.69
943181,BARBY CHURCH,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
943181,BARBY CHURCH,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.44
943181,BARBY CHURCH,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
943181,BARBY CHURCH,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
943181,BARBY CHURCH,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,34.6
943181,BARBY CHURCH,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,21.15
943181,BARBY CHURCH,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,25.05
943181,BARBY CHURCH,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,68.5
943181,BARBY CHURCH,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,144.9
943181,BARBY CHURCH,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,90.7
943181,BARBY CHURCH,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,104.1
943181,BARBY CHURCH,2023-08-06 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
943181,BARBY CHURCH,2023-08-06 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
943181,BARBY CHURCH,2023-08-06 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
943181,BARBY CHURCH,2023-08-06 16:50:00+00:00,feeder,,L3 Active Power,kW,10.82
943181,BARBY CHURCH,2023-08-06 16:50:00+00:00,feeder,,L2 Active Power,kW,3.3
943181,BARBY CHURCH,2023-08-06 16:50:00+00:00,feeder,,L1 Active Power,kW,3.85
943181,BARBY CHURCH,2023-08-06 16:50:00+00:00,feeder,,N Current (RMS),A,33.6
943181,BARBY CHURCH,2023-08-06 16:50:00+00:00,feeder,,L3 Current (RMS),A,47.8
943181,BARBY CHURCH,2023-08-06 16:50:00+00:00,feeder,,L2 Current (RMS),A,15.2
943181,BARBY CHURCH,2023-08-06 16:50:00+00:00,feeder,,L1 Current (RMS),A,16.8
943181,BARBY CHURCH,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.66
943181,BARBY CHURCH,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
943181,BARBY CHURCH,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
943181,BARBY CHURCH,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.55
