Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.16
943181,BARBY CHURCH,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.48
943181,BARBY CHURCH,2023-08-06 16:50:00+00:00,feeder,4.0,N Current (RMS),A,22.8
943181,BARBY CHURCH,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.9
943181,BARBY CHURCH,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
943181,BARBY CHURCH,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.6
943181,BARBY CHURCH,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943181,BARBY CHURCH,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.11
943181,BARBY CHURCH,2023-08-06 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
943181,BARBY CHURCH,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
943181,BARBY CHURCH,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
943181,BARBY CHURCH,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.71
943181,BARBY CHURCH,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.92
943181,BARBY CHURCH,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.8
943181,BARBY CHURCH,2023-08-06 16:50:00+00:00,feeder,1.0,N Current (RMS),A,23.0
943181,BARBY CHURCH,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.6
943181,BARBY CHURCH,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.6
943181,BARBY CHURCH,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.3
943181,BARBY CHURCH,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,25.0
943181,BARBY CHURCH,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
943181,BARBY CHURCH,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
943181,BARBY CHURCH,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.82
943181,BARBY CHURCH,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
943181,BARBY CHURCH,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.65
943181,BARBY CHURCH,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
943181,BARBY CHURCH,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.82
943181,BARBY CHURCH,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
943181,BARBY CHURCH,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
943181,BARBY CHURCH,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,32.15
943181,BARBY CHURCH,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,19.31
943181,BARBY CHURCH,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,28.25
943181,BARBY CHURCH,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,62.2
943181,BARBY CHURCH,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,133.8
943181,BARBY CHURCH,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,83.0
943181,BARBY CHURCH,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,116.9
943181,BARBY CHURCH,2023-08-06 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
943181,BARBY CHURCH,2023-08-06 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
943181,BARBY CHURCH,2023-08-06 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
943181,BARBY CHURCH,2023-08-06 16:40:00+00:00,feeder,,L3 Active Power,kW,12.6
943181,BARBY CHURCH,2023-08-06 16:40:00+00:00,feeder,,L2 Active Power,kW,3.2
943181,BARBY CHURCH,2023-08-06 16:40:00+00:00,feeder,,L1 Active Power,kW,4.47
943181,BARBY CHURCH,2023-08-06 16:40:00+00:00,feeder,,N Current (RMS),A,35.0
943181,BARBY CHURCH,2023-08-06 16:40:00+00:00,feeder,,L3 Current (RMS),A,52.9
943181,BARBY CHURCH,2023-08-06 16:40:00+00:00,feeder,,L2 Current (RMS),A,14.8
943181,BARBY CHURCH,2023-08-06 16:40:00+00:00,feeder,,L1 Current (RMS),A,20.2
943181,BARBY CHURCH,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.95
943181,BARBY CHURCH,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
943181,BARBY CHURCH,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
943181,BARBY CHURCH,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.4
943181,BARBY CHURCH,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.68
943181,BARBY CHURCH,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.07
943181,BARBY CHURCH,2023-08-06 16:40:00+00:00,feeder,4.0,N Current (RMS),A,24.8
943181,BARBY CHURCH,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.2
943181,BARBY CHURCH,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
943181,BARBY CHURCH,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.0
943181,BARBY CHURCH,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
943181,BARBY CHURCH,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943181,BARBY CHURCH,2023-08-06 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
943181,BARBY CHURCH,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
943181,BARBY CHURCH,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
943181,BARBY CHURCH,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.82
943181,BARBY CHURCH,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.37
943181,BARBY CHURCH,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.24
943181,BARBY CHURCH,2023-08-06 16:40:00+00:00,feeder,1.0,N Current (RMS),A,34.8
943181,BARBY CHURCH,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.7
943181,BARBY CHURCH,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.0
943181,BARBY CHURCH,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
943181,BARBY CHURCH,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,24.8
943181,BARBY CHURCH,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
943181,BARBY CHURCH,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
943181,BARBY CHURCH,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.8
943181,BARBY CHURCH,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
943181,BARBY CHURCH,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
943181,BARBY CHURCH,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
943181,BARBY CHURCH,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
943181,BARBY CHURCH,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
943181,BARBY CHURCH,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,31.88
943181,BARBY CHURCH,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,21.17
943181,BARBY CHURCH,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,21.87
943181,BARBY CHURCH,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,63.4
943181,BARBY CHURCH,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,132.8
943181,BARBY CHURCH,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,89.8
943181,BARBY CHURCH,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,90.2
943181,BARBY CHURCH,2023-08-06 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
943181,BARBY CHURCH,2023-08-06 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
943181,BARBY CHURCH,2023-08-06 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
943181,BARBY CHURCH,2023-08-06 16:30:00+00:00,feeder,,L3 Active Power,kW,11.41
943181,BARBY CHURCH,2023-08-06 16:30:00+00:00,feeder,,L2 Active Power,kW,4.02
943181,BARBY CHURCH,2023-08-06 16:30:00+00:00,feeder,,L1 Active Power,kW,5.82
943181,BARBY CHURCH,2023-08-06 16:30:00+00:00,feeder,,N Current (RMS),A,29.1
943181,BARBY CHURCH,2023-08-06 16:30:00+00:00,feeder,,L3 Current (RMS),A,47.7
943181,BARBY CHURCH,2023-08-06 16:30:00+00:00,feeder,,L2 Current (RMS),A,18.3
943181,BARBY CHURCH,2023-08-06 16:30:00+00:00,feeder,,L1 Current (RMS),A,24.9
943181,BARBY CHURCH,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.98
943181,BARBY CHURCH,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
943181,BARBY CHURCH,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.94
943181,BARBY CHURCH,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.03
943181,BARBY CHURCH,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.06
943181,BARBY CHURCH,2023-08-06 16:30:00+00:00,feeder,4.0,N Current (RMS),A,34.5
943181,BARBY CHURCH,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,63.1
943181,BARBY CHURCH,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.3
943181,BARBY CHURCH,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
943181,BARBY CHURCH,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-06 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
943181,BARBY CHURCH,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
943181,BARBY CHURCH,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
943181,BARBY CHURCH,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.59
943181,BARBY CHURCH,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.43
943181,BARBY CHURCH,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.9
943181,BARBY CHURCH,2023-08-06 16:30:00+00:00,feeder,1.0,N Current (RMS),A,25.2
943181,BARBY CHURCH,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
943181,BARBY CHURCH,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.7
943181,BARBY CHURCH,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.1
943181,BARBY CHURCH,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,24.7
943181,BARBY CHURCH,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.81
943181,BARBY CHURCH,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
943181,BARBY CHURCH,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
943181,BARBY CHURCH,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.56
943181,BARBY CHURCH,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
943181,BARBY CHURCH,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.29
943181,BARBY CHURCH,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
943181,BARBY CHURCH,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
943181,BARBY CHURCH,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,33.0
943181,BARBY CHURCH,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,23.46
943181,BARBY CHURCH,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,24.75
943181,BARBY CHURCH,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,57.7
943181,BARBY CHURCH,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,137.5
943181,BARBY CHURCH,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,99.2
943181,BARBY CHURCH,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,102.9
943181,BARBY CHURCH,2023-08-06 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
943181,BARBY CHURCH,2023-08-06 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
943181,BARBY CHURCH,2023-08-06 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
943181,BARBY CHURCH,2023-08-06 16:20:00+00:00,feeder,,L3 Active Power,kW,11.8
943181,BARBY CHURCH,2023-08-06 16:20:00+00:00,feeder,,L2 Active Power,kW,5.08
943181,BARBY CHURCH,2023-08-06 16:20:00+00:00,feeder,,L1 Active Power,kW,5.06
943181,BARBY CHURCH,2023-08-06 16:20:00+00:00,feeder,,N Current (RMS),A,29.2
943181,BARBY CHURCH,2023-08-06 16:20:00+00:00,feeder,,L3 Current (RMS),A,50.0
943181,BARBY CHURCH,2023-08-06 16:20:00+00:00,feeder,,L2 Current (RMS),A,21.6
943181,BARBY CHURCH,2023-08-06 16:20:00+00:00,feeder,,L1 Current (RMS),A,21.7
943181,BARBY CHURCH,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.01
943181,BARBY CHURCH,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
943181,BARBY CHURCH,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
943181,BARBY CHURCH,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.95
943181,BARBY CHURCH,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.73
943181,BARBY CHURCH,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.11
943181,BARBY CHURCH,2023-08-06 16:20:00+00:00,feeder,4.0,N Current (RMS),A,55.4
943181,BARBY CHURCH,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,83.8
943181,BARBY CHURCH,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
943181,BARBY CHURCH,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
943181,BARBY CHURCH,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
943181,BARBY CHURCH,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
943181,BARBY CHURCH,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.13
943181,BARBY CHURCH,2023-08-06 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
943181,BARBY CHURCH,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
943181,BARBY CHURCH,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
943181,BARBY CHURCH,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
943181,BARBY CHURCH,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.71
943181,BARBY CHURCH,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.16
943181,BARBY CHURCH,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.05
943181,BARBY CHURCH,2023-08-06 16:20:00+00:00,feeder,1.0,N Current (RMS),A,36.2
943181,BARBY CHURCH,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
943181,BARBY CHURCH,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.5
943181,BARBY CHURCH,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
943181,BARBY CHURCH,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,24.8
943181,BARBY CHURCH,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
943181,BARBY CHURCH,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
943181,BARBY CHURCH,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
943181,BARBY CHURCH,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.5
943181,BARBY CHURCH,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
943181,BARBY CHURCH,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.46
943181,BARBY CHURCH,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
943181,BARBY CHURCH,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
943181,BARBY CHURCH,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,37.5
943181,BARBY CHURCH,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,21.92
943181,BARBY CHURCH,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,14.08
943181,BARBY CHURCH,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,97.9
943181,BARBY CHURCH,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,156.2
943181,BARBY CHURCH,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,93.8
943181,BARBY CHURCH,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,60.0
943181,BARBY CHURCH,2023-08-06 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
943181,BARBY CHURCH,2023-08-06 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
943181,BARBY CHURCH,2023-08-06 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
943181,BARBY CHURCH,2023-08-06 16:10:00+00:00,feeder,,L3 Active Power,kW,10.14
943181,BARBY CHURCH,2023-08-06 16:10:00+00:00,feeder,,L2 Active Power,kW,2.31
943181,BARBY CHURCH,2023-08-06 16:10:00+00:00,feeder,,L1 Active Power,kW,5.91
943181,BARBY CHURCH,2023-08-06 16:10:00+00:00,feeder,,N Current (RMS),A,27.9
943181,BARBY CHURCH,2023-08-06 16:10:00+00:00,feeder,,L3 Current (RMS),A,43.6
943181,BARBY CHURCH,2023-08-06 16:10:00+00:00,feeder,,L2 Current (RMS),A,10.7
943181,BARBY CHURCH,2023-08-06 16:10:00+00:00,feeder,,L1 Current (RMS),A,25.0
943181,BARBY CHURCH,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.94
943181,BARBY CHURCH,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
943181,BARBY CHURCH,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.07
943181,BARBY CHURCH,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.85
943181,BARBY CHURCH,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.6
943181,BARBY CHURCH,2023-08-06 16:10:00+00:00,feeder,4.0,N Current (RMS),A,34.0
943181,BARBY CHURCH,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,64.2
943181,BARBY CHURCH,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
943181,BARBY CHURCH,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
943181,BARBY CHURCH,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-06 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
943181,BARBY CHURCH,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
943181,BARBY CHURCH,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
943181,BARBY CHURCH,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.33
943181,BARBY CHURCH,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.57
943181,BARBY CHURCH,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.18
943181,BARBY CHURCH,2023-08-06 16:10:00+00:00,feeder,1.0,N Current (RMS),A,29.8
943181,BARBY CHURCH,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
943181,BARBY CHURCH,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.6
943181,BARBY CHURCH,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
943181,BARBY CHURCH,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,24.8
943181,BARBY CHURCH,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.73
943181,BARBY CHURCH,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
943181,BARBY CHURCH,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.63
943181,BARBY CHURCH,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
943181,BARBY CHURCH,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.47
943181,BARBY CHURCH,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
943181,BARBY CHURCH,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.46
943181,BARBY CHURCH,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
943181,BARBY CHURCH,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
943181,BARBY CHURCH,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,28.56
943181,BARBY CHURCH,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,17.69
943181,BARBY CHURCH,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,16.65
943181,BARBY CHURCH,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,63.0
943181,BARBY CHURCH,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,120.0
943181,BARBY CHURCH,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,75.8
943181,BARBY CHURCH,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,70.4
943181,BARBY CHURCH,2023-08-06 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
943181,BARBY CHURCH,2023-08-06 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
943181,BARBY CHURCH,2023-08-06 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
943181,BARBY CHURCH,2023-08-06 16:00:00+00:00,feeder,,L3 Active Power,kW,11.79
943181,BARBY CHURCH,2023-08-06 16:00:00+00:00,feeder,,L2 Active Power,kW,1.91
943181,BARBY CHURCH,2023-08-06 16:00:00+00:00,feeder,,L1 Active Power,kW,8.48
943181,BARBY CHURCH,2023-08-06 16:00:00+00:00,feeder,,N Current (RMS),A,33.7
943181,BARBY CHURCH,2023-08-06 16:00:00+00:00,feeder,,L3 Current (RMS),A,50.6
943181,BARBY CHURCH,2023-08-06 16:00:00+00:00,feeder,,L2 Current (RMS),A,8.4
943181,BARBY CHURCH,2023-08-06 16:00:00+00:00,feeder,,L1 Current (RMS),A,35.6
943181,BARBY CHURCH,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.83
943181,BARBY CHURCH,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
943181,BARBY CHURCH,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
943181,BARBY CHURCH,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.97
943181,BARBY CHURCH,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.26
943181,BARBY CHURCH,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.29
943181,BARBY CHURCH,2023-08-06 16:00:00+00:00,feeder,4.0,N Current (RMS),A,35.7
943181,BARBY CHURCH,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,67.8
943181,BARBY CHURCH,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
943181,BARBY CHURCH,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
943181,BARBY CHURCH,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-06 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
943181,BARBY CHURCH,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
943181,BARBY CHURCH,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.59
943181,BARBY CHURCH,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.99
943181,BARBY CHURCH,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.01
943181,BARBY CHURCH,2023-08-06 16:00:00+00:00,feeder,1.0,N Current (RMS),A,22.3
943181,BARBY CHURCH,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
943181,BARBY CHURCH,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
943181,BARBY CHURCH,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
943181,BARBY CHURCH,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,24.7
943181,BARBY CHURCH,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
943181,BARBY CHURCH,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
943181,BARBY CHURCH,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.83
943181,BARBY CHURCH,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
943181,BARBY CHURCH,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.61
943181,BARBY CHURCH,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
943181,BARBY CHURCH,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.4
943181,BARBY CHURCH,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
943181,BARBY CHURCH,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
943181,BARBY CHURCH,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,32.39
943181,BARBY CHURCH,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,16.1
943181,BARBY CHURCH,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,22.79
943181,BARBY CHURCH,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,68.0
943181,BARBY CHURCH,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,136.2
943181,BARBY CHURCH,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,69.0
943181,BARBY CHURCH,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,95.1
943181,BARBY CHURCH,2023-08-06 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
943181,BARBY CHURCH,2023-08-06 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
943181,BARBY CHURCH,2023-08-06 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
943181,BARBY CHURCH,2023-08-06 15:50:00+00:00,feeder,,L3 Active Power,kW,6.29
943181,BARBY CHURCH,2023-08-06 15:50:00+00:00,feeder,,L2 Active Power,kW,2.22
943181,BARBY CHURCH,2023-08-06 15:50:00+00:00,feeder,,L1 Active Power,kW,5.28
943181,BARBY CHURCH,2023-08-06 15:50:00+00:00,feeder,,N Current (RMS),A,19.3
943181,BARBY CHURCH,2023-08-06 15:50:00+00:00,feeder,,L3 Current (RMS),A,29.2
943181,BARBY CHURCH,2023-08-06 15:50:00+00:00,feeder,,L2 Current (RMS),A,10.2
943181,BARBY CHURCH,2023-08-06 15:50:00+00:00,feeder,,L1 Current (RMS),A,23.7
943181,BARBY CHURCH,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.67
943181,BARBY CHURCH,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
943181,BARBY CHURCH,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
943181,BARBY CHURCH,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.24
943181,BARBY CHURCH,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.81
943181,BARBY CHURCH,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.41
943181,BARBY CHURCH,2023-08-06 15:50:00+00:00,feeder,4.0,N Current (RMS),A,35.6
943181,BARBY CHURCH,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,64.7
943181,BARBY CHURCH,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
943181,BARBY CHURCH,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.9
943181,BARBY CHURCH,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-06 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
943181,BARBY CHURCH,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
943181,BARBY CHURCH,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
943181,BARBY CHURCH,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.17
943181,BARBY CHURCH,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.87
943181,BARBY CHURCH,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.98
943181,BARBY CHURCH,2023-08-06 15:50:00+00:00,feeder,1.0,N Current (RMS),A,30.5
943181,BARBY CHURCH,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
943181,BARBY CHURCH,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.1
943181,BARBY CHURCH,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.9
943181,BARBY CHURCH,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,24.6
943181,BARBY CHURCH,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
943181,BARBY CHURCH,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.79
943181,BARBY CHURCH,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
943181,BARBY CHURCH,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
943181,BARBY CHURCH,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.1
943181,BARBY CHURCH,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
943181,BARBY CHURCH,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
943181,BARBY CHURCH,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,24.72
943181,BARBY CHURCH,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,16.86
943181,BARBY CHURCH,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,19.63
943181,BARBY CHURCH,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,52.8
943181,BARBY CHURCH,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,105.7
943181,BARBY CHURCH,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,73.2
943181,BARBY CHURCH,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,84.1
943181,BARBY CHURCH,2023-08-06 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
943181,BARBY CHURCH,2023-08-06 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
943181,BARBY CHURCH,2023-08-06 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
943181,BARBY CHURCH,2023-08-06 15:40:00+00:00,feeder,,L3 Active Power,kW,0.92
943181,BARBY CHURCH,2023-08-06 15:40:00+00:00,feeder,,L2 Active Power,kW,2.04
943181,BARBY CHURCH,2023-08-06 15:40:00+00:00,feeder,,L1 Active Power,kW,4.14
943181,BARBY CHURCH,2023-08-06 15:40:00+00:00,feeder,,N Current (RMS),A,16.0
943181,BARBY CHURCH,2023-08-06 15:40:00+00:00,feeder,,L3 Current (RMS),A,10.6
943181,BARBY CHURCH,2023-08-06 15:40:00+00:00,feeder,,L2 Current (RMS),A,8.9
943181,BARBY CHURCH,2023-08-06 15:40:00+00:00,feeder,,L1 Current (RMS),A,18.2
943181,BARBY CHURCH,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.2
943181,BARBY CHURCH,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
943181,BARBY CHURCH,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
943181,BARBY CHURCH,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.85
943181,BARBY CHURCH,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.19
943181,BARBY CHURCH,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.68
943181,BARBY CHURCH,2023-08-06 15:40:00+00:00,feeder,4.0,N Current (RMS),A,33.3
943181,BARBY CHURCH,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.8
943181,BARBY CHURCH,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
943181,BARBY CHURCH,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
943181,BARBY CHURCH,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-06 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
943181,BARBY CHURCH,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
943181,BARBY CHURCH,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
943181,BARBY CHURCH,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
943181,BARBY CHURCH,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.14
943181,BARBY CHURCH,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.97
943181,BARBY CHURCH,2023-08-06 15:40:00+00:00,feeder,1.0,N Current (RMS),A,44.8
943181,BARBY CHURCH,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
943181,BARBY CHURCH,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.4
943181,BARBY CHURCH,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
943181,BARBY CHURCH,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,24.4
943181,BARBY CHURCH,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
943181,BARBY CHURCH,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
943181,BARBY CHURCH,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.89
943181,BARBY CHURCH,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
943181,BARBY CHURCH,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.73
943181,BARBY CHURCH,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
943181,BARBY CHURCH,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.42
943181,BARBY CHURCH,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
943181,BARBY CHURCH,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
943181,BARBY CHURCH,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,13.95
943181,BARBY CHURCH,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,17.33
943181,BARBY CHURCH,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,13.74
943181,BARBY CHURCH,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,47.4
943181,BARBY CHURCH,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,61.0
943181,BARBY CHURCH,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,74.3
943181,BARBY CHURCH,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,59.6
943181,BARBY CHURCH,2023-08-06 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
943181,BARBY CHURCH,2023-08-06 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
943181,BARBY CHURCH,2023-08-06 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
943181,BARBY CHURCH,2023-08-06 15:30:00+00:00,feeder,,L3 Active Power,kW,-0.6
943181,BARBY CHURCH,2023-08-06 15:30:00+00:00,feeder,,L2 Active Power,kW,2.02
943181,BARBY CHURCH,2023-08-06 15:30:00+00:00,feeder,,L1 Active Power,kW,5.69
943181,BARBY CHURCH,2023-08-06 15:30:00+00:00,feeder,,N Current (RMS),A,22.2
943181,BARBY CHURCH,2023-08-06 15:30:00+00:00,feeder,,L3 Current (RMS),A,7.4
943181,BARBY CHURCH,2023-08-06 15:30:00+00:00,feeder,,L2 Current (RMS),A,8.7
943181,BARBY CHURCH,2023-08-06 15:30:00+00:00,feeder,,L1 Current (RMS),A,24.8
943181,BARBY CHURCH,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.21
943181,BARBY CHURCH,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
943181,BARBY CHURCH,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
943181,BARBY CHURCH,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.72
943181,BARBY CHURCH,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.09
943181,BARBY CHURCH,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.86
943181,BARBY CHURCH,2023-08-06 15:30:00+00:00,feeder,4.0,N Current (RMS),A,26.8
943181,BARBY CHURCH,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.4
943181,BARBY CHURCH,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
943181,BARBY CHURCH,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
943181,BARBY CHURCH,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-06 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
943181,BARBY CHURCH,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
943181,BARBY CHURCH,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
943181,BARBY CHURCH,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
943181,BARBY CHURCH,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.31
943181,BARBY CHURCH,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.28
943181,BARBY CHURCH,2023-08-06 15:30:00+00:00,feeder,1.0,N Current (RMS),A,31.7
943181,BARBY CHURCH,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
943181,BARBY CHURCH,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.2
943181,BARBY CHURCH,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
943181,BARBY CHURCH,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,24.4
943181,BARBY CHURCH,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
943181,BARBY CHURCH,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
943181,BARBY CHURCH,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.93
943181,BARBY CHURCH,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
943181,BARBY CHURCH,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
943181,BARBY CHURCH,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
943181,BARBY CHURCH,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
943181,BARBY CHURCH,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
943181,BARBY CHURCH,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,11.44
943181,BARBY CHURCH,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,15.39
943181,BARBY CHURCH,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,16.84
943181,BARBY CHURCH,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,39.1
943181,BARBY CHURCH,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,50.6
943181,BARBY CHURCH,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,67.2
943181,BARBY CHURCH,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,70.8
943181,BARBY CHURCH,2023-08-06 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
943181,BARBY CHURCH,2023-08-06 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
943181,BARBY CHURCH,2023-08-06 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
943181,BARBY CHURCH,2023-08-06 15:20:00+00:00,feeder,,L3 Active Power,kW,3.06
943181,BARBY CHURCH,2023-08-06 15:20:00+00:00,feeder,,L2 Active Power,kW,2.17
943181,BARBY CHURCH,2023-08-06 15:20:00+00:00,feeder,,L1 Active Power,kW,5.55
943181,BARBY CHURCH,2023-08-06 15:20:00+00:00,feeder,,N Current (RMS),A,14.6
943181,BARBY CHURCH,2023-08-06 15:20:00+00:00,feeder,,L3 Current (RMS),A,14.3
943181,BARBY CHURCH,2023-08-06 15:20:00+00:00,feeder,,L2 Current (RMS),A,10.1
943181,BARBY CHURCH,2023-08-06 15:20:00+00:00,feeder,,L1 Current (RMS),A,24.5
943181,BARBY CHURCH,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.22
943181,BARBY CHURCH,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
943181,BARBY CHURCH,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
943181,BARBY CHURCH,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.92
943181,BARBY CHURCH,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.33
943181,BARBY CHURCH,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.12
943181,BARBY CHURCH,2023-08-06 15:20:00+00:00,feeder,4.0,N Current (RMS),A,26.1
943181,BARBY CHURCH,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.1
943181,BARBY CHURCH,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
943181,BARBY CHURCH,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
943181,BARBY CHURCH,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-06 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
943181,BARBY CHURCH,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
943181,BARBY CHURCH,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
943181,BARBY CHURCH,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.24
943181,BARBY CHURCH,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.05
943181,BARBY CHURCH,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.43
943181,BARBY CHURCH,2023-08-06 15:20:00+00:00,feeder,1.0,N Current (RMS),A,27.4
943181,BARBY CHURCH,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
943181,BARBY CHURCH,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.6
943181,BARBY CHURCH,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
943181,BARBY CHURCH,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,24.3
943181,BARBY CHURCH,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
943181,BARBY CHURCH,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
943181,BARBY CHURCH,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.97
943181,BARBY CHURCH,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
943181,BARBY CHURCH,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
943181,BARBY CHURCH,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
943181,BARBY CHURCH,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
943181,BARBY CHURCH,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
943181,BARBY CHURCH,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,16.22
943181,BARBY CHURCH,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,14.5
943181,BARBY CHURCH,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,16.11
943181,BARBY CHURCH,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,39.5
943181,BARBY CHURCH,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,69.3
943181,BARBY CHURCH,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,64.3
943181,BARBY CHURCH,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,68.3
943181,BARBY CHURCH,2023-08-06 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.22
943181,BARBY CHURCH,2023-08-06 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
943181,BARBY CHURCH,2023-08-06 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
943181,BARBY CHURCH,2023-08-06 15:10:00+00:00,feeder,,L3 Active Power,kW,4.62
943181,BARBY CHURCH,2023-08-06 15:10:00+00:00,feeder,,L2 Active Power,kW,1.77
943181,BARBY CHURCH,2023-08-06 15:10:00+00:00,feeder,,L1 Active Power,kW,4.24
943181,BARBY CHURCH,2023-08-06 15:10:00+00:00,feeder,,N Current (RMS),A,15.4
943181,BARBY CHURCH,2023-08-06 15:10:00+00:00,feeder,,L3 Current (RMS),A,21.7
943181,BARBY CHURCH,2023-08-06 15:10:00+00:00,feeder,,L2 Current (RMS),A,7.7
943181,BARBY CHURCH,2023-08-06 15:10:00+00:00,feeder,,L1 Current (RMS),A,19.7
943181,BARBY CHURCH,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.37
943181,BARBY CHURCH,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
943181,BARBY CHURCH,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
943181,BARBY CHURCH,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.28
943181,BARBY CHURCH,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.8
943181,BARBY CHURCH,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.05
943181,BARBY CHURCH,2023-08-06 15:10:00+00:00,feeder,4.0,N Current (RMS),A,27.0
943181,BARBY CHURCH,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.0
943181,BARBY CHURCH,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
943181,BARBY CHURCH,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.8
943181,BARBY CHURCH,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-06 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
