Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
943181,BARBY CHURCH,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
943181,BARBY CHURCH,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.34
943181,BARBY CHURCH,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.03
943181,BARBY CHURCH,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.41
943181,BARBY CHURCH,2023-08-06 15:10:00+00:00,feeder,1.0,N Current (RMS),A,25.8
943181,BARBY CHURCH,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
943181,BARBY CHURCH,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.9
943181,BARBY CHURCH,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
943181,BARBY CHURCH,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,24.3
943181,BARBY CHURCH,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
943181,BARBY CHURCH,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
943181,BARBY CHURCH,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.85
943181,BARBY CHURCH,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
943181,BARBY CHURCH,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.67
943181,BARBY CHURCH,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
943181,BARBY CHURCH,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.26
943181,BARBY CHURCH,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
943181,BARBY CHURCH,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
943181,BARBY CHURCH,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,21.27
943181,BARBY CHURCH,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,15.54
943181,BARBY CHURCH,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,18.73
943181,BARBY CHURCH,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,43.5
943181,BARBY CHURCH,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,90.3
943181,BARBY CHURCH,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,67.4
943181,BARBY CHURCH,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,78.2
943181,BARBY CHURCH,2023-08-06 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
943181,BARBY CHURCH,2023-08-06 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-06 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
943181,BARBY CHURCH,2023-08-06 15:00:00+00:00,feeder,,L3 Active Power,kW,4.6
943181,BARBY CHURCH,2023-08-06 15:00:00+00:00,feeder,,L2 Active Power,kW,2.42
943181,BARBY CHURCH,2023-08-06 15:00:00+00:00,feeder,,L1 Active Power,kW,4.17
943181,BARBY CHURCH,2023-08-06 15:00:00+00:00,feeder,,N Current (RMS),A,12.7
943181,BARBY CHURCH,2023-08-06 15:00:00+00:00,feeder,,L3 Current (RMS),A,20.8
943181,BARBY CHURCH,2023-08-06 15:00:00+00:00,feeder,,L2 Current (RMS),A,10.8
943181,BARBY CHURCH,2023-08-06 15:00:00+00:00,feeder,,L1 Current (RMS),A,18.2
943181,BARBY CHURCH,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.35
943181,BARBY CHURCH,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
943181,BARBY CHURCH,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
943181,BARBY CHURCH,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.91
943181,BARBY CHURCH,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.92
943181,BARBY CHURCH,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.12
943181,BARBY CHURCH,2023-08-06 15:00:00+00:00,feeder,4.0,N Current (RMS),A,33.9
943181,BARBY CHURCH,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,63.1
943181,BARBY CHURCH,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
943181,BARBY CHURCH,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.8
943181,BARBY CHURCH,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
943181,BARBY CHURCH,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-06 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
943181,BARBY CHURCH,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
943181,BARBY CHURCH,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.22
943181,BARBY CHURCH,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.18
943181,BARBY CHURCH,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.06
943181,BARBY CHURCH,2023-08-06 15:00:00+00:00,feeder,1.0,N Current (RMS),A,25.1
943181,BARBY CHURCH,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
943181,BARBY CHURCH,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.5
943181,BARBY CHURCH,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.7
943181,BARBY CHURCH,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,24.3
943181,BARBY CHURCH,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
943181,BARBY CHURCH,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
943181,BARBY CHURCH,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.81
943181,BARBY CHURCH,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
943181,BARBY CHURCH,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.64
943181,BARBY CHURCH,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
943181,BARBY CHURCH,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.92
943181,BARBY CHURCH,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
943181,BARBY CHURCH,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
943181,BARBY CHURCH,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,22.74
943181,BARBY CHURCH,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,16.45
943181,BARBY CHURCH,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,21.37
943181,BARBY CHURCH,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,41.4
943181,BARBY CHURCH,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,95.4
943181,BARBY CHURCH,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,70.7
943181,BARBY CHURCH,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,88.6
943181,BARBY CHURCH,2023-08-06 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
943181,BARBY CHURCH,2023-08-06 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
943181,BARBY CHURCH,2023-08-06 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
943181,BARBY CHURCH,2023-08-06 14:50:00+00:00,feeder,,L3 Active Power,kW,2.29
943181,BARBY CHURCH,2023-08-06 14:50:00+00:00,feeder,,L2 Active Power,kW,1.78
943181,BARBY CHURCH,2023-08-06 14:50:00+00:00,feeder,,L1 Active Power,kW,4.51
943181,BARBY CHURCH,2023-08-06 14:50:00+00:00,feeder,,N Current (RMS),A,13.4
943181,BARBY CHURCH,2023-08-06 14:50:00+00:00,feeder,,L3 Current (RMS),A,13.3
943181,BARBY CHURCH,2023-08-06 14:50:00+00:00,feeder,,L2 Current (RMS),A,7.9
943181,BARBY CHURCH,2023-08-06 14:50:00+00:00,feeder,,L1 Current (RMS),A,19.3
943181,BARBY CHURCH,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.03
943181,BARBY CHURCH,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
943181,BARBY CHURCH,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
943181,BARBY CHURCH,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.97
943181,BARBY CHURCH,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.95
943181,BARBY CHURCH,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.12
943181,BARBY CHURCH,2023-08-06 14:50:00+00:00,feeder,4.0,N Current (RMS),A,28.2
943181,BARBY CHURCH,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.8
943181,BARBY CHURCH,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
943181,BARBY CHURCH,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
943181,BARBY CHURCH,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-06 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
943181,BARBY CHURCH,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
943181,BARBY CHURCH,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
943181,BARBY CHURCH,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.39
943181,BARBY CHURCH,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.68
943181,BARBY CHURCH,2023-08-06 14:50:00+00:00,feeder,1.0,N Current (RMS),A,28.6
943181,BARBY CHURCH,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
943181,BARBY CHURCH,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.9
943181,BARBY CHURCH,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
943181,BARBY CHURCH,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,24.2
943181,BARBY CHURCH,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
943181,BARBY CHURCH,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
943181,BARBY CHURCH,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.79
943181,BARBY CHURCH,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
943181,BARBY CHURCH,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
943181,BARBY CHURCH,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.54
943181,BARBY CHURCH,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
943181,BARBY CHURCH,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
943181,BARBY CHURCH,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,13.98
943181,BARBY CHURCH,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,12.06
943181,BARBY CHURCH,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,19.37
943181,BARBY CHURCH,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,40.8
943181,BARBY CHURCH,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,62.7
943181,BARBY CHURCH,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,55.2
943181,BARBY CHURCH,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,80.1
943181,BARBY CHURCH,2023-08-06 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
943181,BARBY CHURCH,2023-08-06 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
943181,BARBY CHURCH,2023-08-06 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
943181,BARBY CHURCH,2023-08-06 14:40:00+00:00,feeder,,L3 Active Power,kW,3.28
943181,BARBY CHURCH,2023-08-06 14:40:00+00:00,feeder,,L2 Active Power,kW,1.83
943181,BARBY CHURCH,2023-08-06 14:40:00+00:00,feeder,,L1 Active Power,kW,6.95
943181,BARBY CHURCH,2023-08-06 14:40:00+00:00,feeder,,N Current (RMS),A,20.4
943181,BARBY CHURCH,2023-08-06 14:40:00+00:00,feeder,,L3 Current (RMS),A,18.3
943181,BARBY CHURCH,2023-08-06 14:40:00+00:00,feeder,,L2 Current (RMS),A,8.2
943181,BARBY CHURCH,2023-08-06 14:40:00+00:00,feeder,,L1 Current (RMS),A,28.9
943181,BARBY CHURCH,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.91
943181,BARBY CHURCH,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
943181,BARBY CHURCH,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
943181,BARBY CHURCH,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.9
943181,BARBY CHURCH,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.89
943181,BARBY CHURCH,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.72
943181,BARBY CHURCH,2023-08-06 14:40:00+00:00,feeder,4.0,N Current (RMS),A,24.1
943181,BARBY CHURCH,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.8
943181,BARBY CHURCH,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
943181,BARBY CHURCH,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.3
943181,BARBY CHURCH,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-06 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
943181,BARBY CHURCH,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
943181,BARBY CHURCH,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
943181,BARBY CHURCH,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.45
943181,BARBY CHURCH,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.65
943181,BARBY CHURCH,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.3
943181,BARBY CHURCH,2023-08-06 14:40:00+00:00,feeder,1.0,N Current (RMS),A,34.4
943181,BARBY CHURCH,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
943181,BARBY CHURCH,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.1
943181,BARBY CHURCH,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
943181,BARBY CHURCH,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,24.1
943181,BARBY CHURCH,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
943181,BARBY CHURCH,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
943181,BARBY CHURCH,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.88
943181,BARBY CHURCH,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
943181,BARBY CHURCH,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.65
943181,BARBY CHURCH,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
943181,BARBY CHURCH,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.26
943181,BARBY CHURCH,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
943181,BARBY CHURCH,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
943181,BARBY CHURCH,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,12.63
943181,BARBY CHURCH,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,13.31
943181,BARBY CHURCH,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,20.01
943181,BARBY CHURCH,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,40.4
943181,BARBY CHURCH,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,59.2
943181,BARBY CHURCH,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,60.4
943181,BARBY CHURCH,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,83.8
943181,BARBY CHURCH,2023-08-06 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
943181,BARBY CHURCH,2023-08-06 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
943181,BARBY CHURCH,2023-08-06 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-06 14:30:00+00:00,feeder,,L3 Active Power,kW,4.4
943181,BARBY CHURCH,2023-08-06 14:30:00+00:00,feeder,,L2 Active Power,kW,2.17
943181,BARBY CHURCH,2023-08-06 14:30:00+00:00,feeder,,L1 Active Power,kW,3.81
943181,BARBY CHURCH,2023-08-06 14:30:00+00:00,feeder,,N Current (RMS),A,12.4
943181,BARBY CHURCH,2023-08-06 14:30:00+00:00,feeder,,L3 Current (RMS),A,20.5
943181,BARBY CHURCH,2023-08-06 14:30:00+00:00,feeder,,L2 Current (RMS),A,9.3
943181,BARBY CHURCH,2023-08-06 14:30:00+00:00,feeder,,L1 Current (RMS),A,16.8
943181,BARBY CHURCH,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.61
943181,BARBY CHURCH,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
943181,BARBY CHURCH,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
943181,BARBY CHURCH,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.68
943181,BARBY CHURCH,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.97
943181,BARBY CHURCH,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.06
943181,BARBY CHURCH,2023-08-06 14:30:00+00:00,feeder,4.0,N Current (RMS),A,20.7
943181,BARBY CHURCH,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.3
943181,BARBY CHURCH,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
943181,BARBY CHURCH,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.8
943181,BARBY CHURCH,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-06 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
943181,BARBY CHURCH,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
943181,BARBY CHURCH,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.36
943181,BARBY CHURCH,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.75
943181,BARBY CHURCH,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.85
943181,BARBY CHURCH,2023-08-06 14:30:00+00:00,feeder,1.0,N Current (RMS),A,29.6
943181,BARBY CHURCH,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
943181,BARBY CHURCH,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
943181,BARBY CHURCH,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
943181,BARBY CHURCH,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,24.0
943181,BARBY CHURCH,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
943181,BARBY CHURCH,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
943181,BARBY CHURCH,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.83
943181,BARBY CHURCH,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
943181,BARBY CHURCH,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.64
943181,BARBY CHURCH,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
943181,BARBY CHURCH,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
943181,BARBY CHURCH,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
943181,BARBY CHURCH,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
943181,BARBY CHURCH,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,14.46
943181,BARBY CHURCH,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,13.84
943181,BARBY CHURCH,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,15.78
943181,BARBY CHURCH,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,34.5
943181,BARBY CHURCH,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,62.6
943181,BARBY CHURCH,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,61.1
943181,BARBY CHURCH,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,66.4
943181,BARBY CHURCH,2023-08-06 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
943181,BARBY CHURCH,2023-08-06 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
943181,BARBY CHURCH,2023-08-06 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
943181,BARBY CHURCH,2023-08-06 14:20:00+00:00,feeder,,L3 Active Power,kW,8.13
943181,BARBY CHURCH,2023-08-06 14:20:00+00:00,feeder,,L2 Active Power,kW,2.35
943181,BARBY CHURCH,2023-08-06 14:20:00+00:00,feeder,,L1 Active Power,kW,4.07
943181,BARBY CHURCH,2023-08-06 14:20:00+00:00,feeder,,N Current (RMS),A,21.0
943181,BARBY CHURCH,2023-08-06 14:20:00+00:00,feeder,,L3 Current (RMS),A,35.0
943181,BARBY CHURCH,2023-08-06 14:20:00+00:00,feeder,,L2 Current (RMS),A,11.4
943181,BARBY CHURCH,2023-08-06 14:20:00+00:00,feeder,,L1 Current (RMS),A,17.8
943181,BARBY CHURCH,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.74
943181,BARBY CHURCH,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
943181,BARBY CHURCH,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
943181,BARBY CHURCH,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.97
943181,BARBY CHURCH,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.91
943181,BARBY CHURCH,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.47
943181,BARBY CHURCH,2023-08-06 14:20:00+00:00,feeder,4.0,N Current (RMS),A,24.3
943181,BARBY CHURCH,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.6
943181,BARBY CHURCH,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
943181,BARBY CHURCH,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
943181,BARBY CHURCH,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-06 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
943181,BARBY CHURCH,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
943181,BARBY CHURCH,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
943181,BARBY CHURCH,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.18
943181,BARBY CHURCH,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.12
943181,BARBY CHURCH,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.13
943181,BARBY CHURCH,2023-08-06 14:20:00+00:00,feeder,1.0,N Current (RMS),A,19.1
943181,BARBY CHURCH,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
943181,BARBY CHURCH,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
943181,BARBY CHURCH,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
943181,BARBY CHURCH,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,23.9
943181,BARBY CHURCH,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.95
943181,BARBY CHURCH,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
943181,BARBY CHURCH,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.88
943181,BARBY CHURCH,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
943181,BARBY CHURCH,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.73
943181,BARBY CHURCH,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
943181,BARBY CHURCH,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
943181,BARBY CHURCH,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
943181,BARBY CHURCH,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
943181,BARBY CHURCH,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,22.31
943181,BARBY CHURCH,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,13.34
943181,BARBY CHURCH,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,13.66
943181,BARBY CHURCH,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,51.0
943181,BARBY CHURCH,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,93.6
943181,BARBY CHURCH,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,59.4
943181,BARBY CHURCH,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,58.3
943181,BARBY CHURCH,2023-08-06 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
943181,BARBY CHURCH,2023-08-06 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
943181,BARBY CHURCH,2023-08-06 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
943181,BARBY CHURCH,2023-08-06 14:10:00+00:00,feeder,,L3 Active Power,kW,9.25
943181,BARBY CHURCH,2023-08-06 14:10:00+00:00,feeder,,L2 Active Power,kW,1.64
943181,BARBY CHURCH,2023-08-06 14:10:00+00:00,feeder,,L1 Active Power,kW,4.72
943181,BARBY CHURCH,2023-08-06 14:10:00+00:00,feeder,,N Current (RMS),A,24.4
943181,BARBY CHURCH,2023-08-06 14:10:00+00:00,feeder,,L3 Current (RMS),A,38.9
943181,BARBY CHURCH,2023-08-06 14:10:00+00:00,feeder,,L2 Current (RMS),A,7.5
943181,BARBY CHURCH,2023-08-06 14:10:00+00:00,feeder,,L1 Current (RMS),A,20.4
943181,BARBY CHURCH,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.77
943181,BARBY CHURCH,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
943181,BARBY CHURCH,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
943181,BARBY CHURCH,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.37
943181,BARBY CHURCH,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.89
943181,BARBY CHURCH,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.44
943181,BARBY CHURCH,2023-08-06 14:10:00+00:00,feeder,4.0,N Current (RMS),A,35.3
943181,BARBY CHURCH,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.9
943181,BARBY CHURCH,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
943181,BARBY CHURCH,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.3
943181,BARBY CHURCH,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
943181,BARBY CHURCH,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-06 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
943181,BARBY CHURCH,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
943181,BARBY CHURCH,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
943181,BARBY CHURCH,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.21
943181,BARBY CHURCH,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.06
943181,BARBY CHURCH,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.68
943181,BARBY CHURCH,2023-08-06 14:10:00+00:00,feeder,1.0,N Current (RMS),A,22.9
943181,BARBY CHURCH,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
943181,BARBY CHURCH,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
943181,BARBY CHURCH,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
943181,BARBY CHURCH,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,23.9
943181,BARBY CHURCH,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
943181,BARBY CHURCH,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
943181,BARBY CHURCH,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.69
943181,BARBY CHURCH,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
943181,BARBY CHURCH,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.56
943181,BARBY CHURCH,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
943181,BARBY CHURCH,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
943181,BARBY CHURCH,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
943181,BARBY CHURCH,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
943181,BARBY CHURCH,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,24.84
943181,BARBY CHURCH,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,10.53
943181,BARBY CHURCH,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,14.84
943181,BARBY CHURCH,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,61.9
943181,BARBY CHURCH,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,104.6
943181,BARBY CHURCH,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,48.3
943181,BARBY CHURCH,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,62.7
943181,BARBY CHURCH,2023-08-06 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-06 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
943181,BARBY CHURCH,2023-08-06 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
943181,BARBY CHURCH,2023-08-06 14:00:00+00:00,feeder,,L3 Active Power,kW,7.93
943181,BARBY CHURCH,2023-08-06 14:00:00+00:00,feeder,,L2 Active Power,kW,1.88
943181,BARBY CHURCH,2023-08-06 14:00:00+00:00,feeder,,L1 Active Power,kW,5.76
943181,BARBY CHURCH,2023-08-06 14:00:00+00:00,feeder,,N Current (RMS),A,20.6
943181,BARBY CHURCH,2023-08-06 14:00:00+00:00,feeder,,L3 Current (RMS),A,34.1
943181,BARBY CHURCH,2023-08-06 14:00:00+00:00,feeder,,L2 Current (RMS),A,8.3
943181,BARBY CHURCH,2023-08-06 14:00:00+00:00,feeder,,L1 Current (RMS),A,24.3
943181,BARBY CHURCH,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.01
943181,BARBY CHURCH,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
943181,BARBY CHURCH,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.78
943181,BARBY CHURCH,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
943181,BARBY CHURCH,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.19
943181,BARBY CHURCH,2023-08-06 14:00:00+00:00,feeder,4.0,N Current (RMS),A,28.9
943181,BARBY CHURCH,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.2
943181,BARBY CHURCH,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
943181,BARBY CHURCH,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.2
943181,BARBY CHURCH,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-06 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
943181,BARBY CHURCH,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
943181,BARBY CHURCH,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
943181,BARBY CHURCH,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.08
943181,BARBY CHURCH,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.18
943181,BARBY CHURCH,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
943181,BARBY CHURCH,2023-08-06 14:00:00+00:00,feeder,1.0,N Current (RMS),A,36.5
943181,BARBY CHURCH,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
943181,BARBY CHURCH,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.0
943181,BARBY CHURCH,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
943181,BARBY CHURCH,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,23.8
943181,BARBY CHURCH,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
943181,BARBY CHURCH,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
943181,BARBY CHURCH,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.77
943181,BARBY CHURCH,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
943181,BARBY CHURCH,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.68
943181,BARBY CHURCH,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
943181,BARBY CHURCH,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
943181,BARBY CHURCH,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
943181,BARBY CHURCH,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
943181,BARBY CHURCH,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,21.81
943181,BARBY CHURCH,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,15.24
943181,BARBY CHURCH,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,15.46
943181,BARBY CHURCH,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,44.7
943181,BARBY CHURCH,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,91.8
943181,BARBY CHURCH,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,65.6
943181,BARBY CHURCH,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,65.1
943181,BARBY CHURCH,2023-08-06 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
943181,BARBY CHURCH,2023-08-06 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
943181,BARBY CHURCH,2023-08-06 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
943181,BARBY CHURCH,2023-08-06 13:50:00+00:00,feeder,,L3 Active Power,kW,7.99
943181,BARBY CHURCH,2023-08-06 13:50:00+00:00,feeder,,L2 Active Power,kW,2.93
943181,BARBY CHURCH,2023-08-06 13:50:00+00:00,feeder,,L1 Active Power,kW,3.84
943181,BARBY CHURCH,2023-08-06 13:50:00+00:00,feeder,,N Current (RMS),A,19.7
943181,BARBY CHURCH,2023-08-06 13:50:00+00:00,feeder,,L3 Current (RMS),A,34.9
943181,BARBY CHURCH,2023-08-06 13:50:00+00:00,feeder,,L2 Current (RMS),A,13.6
943181,BARBY CHURCH,2023-08-06 13:50:00+00:00,feeder,,L1 Current (RMS),A,16.8
943181,BARBY CHURCH,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.19
943181,BARBY CHURCH,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
943181,BARBY CHURCH,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
943181,BARBY CHURCH,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.56
943181,BARBY CHURCH,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.26
943181,BARBY CHURCH,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.37
943181,BARBY CHURCH,2023-08-06 13:50:00+00:00,feeder,4.0,N Current (RMS),A,26.1
943181,BARBY CHURCH,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.1
943181,BARBY CHURCH,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
943181,BARBY CHURCH,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
943181,BARBY CHURCH,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-06 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
943181,BARBY CHURCH,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
943181,BARBY CHURCH,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
943181,BARBY CHURCH,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.55
943181,BARBY CHURCH,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.62
943181,BARBY CHURCH,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
943181,BARBY CHURCH,2023-08-06 13:50:00+00:00,feeder,1.0,N Current (RMS),A,59.9
943181,BARBY CHURCH,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.2
943181,BARBY CHURCH,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,74.7
943181,BARBY CHURCH,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
943181,BARBY CHURCH,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,23.8
943181,BARBY CHURCH,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
943181,BARBY CHURCH,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
943181,BARBY CHURCH,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.83
943181,BARBY CHURCH,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
943181,BARBY CHURCH,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.77
943181,BARBY CHURCH,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
943181,BARBY CHURCH,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
943181,BARBY CHURCH,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
943181,BARBY CHURCH,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,25.15
943181,BARBY CHURCH,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,23.78
943181,BARBY CHURCH,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,11.84
943181,BARBY CHURCH,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,75.4
943181,BARBY CHURCH,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,105.6
943181,BARBY CHURCH,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,102.0
943181,BARBY CHURCH,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,51.6
943181,BARBY CHURCH,2023-08-06 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
943181,BARBY CHURCH,2023-08-06 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
943181,BARBY CHURCH,2023-08-06 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
943181,BARBY CHURCH,2023-08-06 13:40:00+00:00,feeder,,L3 Active Power,kW,2.96
943181,BARBY CHURCH,2023-08-06 13:40:00+00:00,feeder,,L2 Active Power,kW,2.23
943181,BARBY CHURCH,2023-08-06 13:40:00+00:00,feeder,,L1 Active Power,kW,4.53
943181,BARBY CHURCH,2023-08-06 13:40:00+00:00,feeder,,N Current (RMS),A,13.6
943181,BARBY CHURCH,2023-08-06 13:40:00+00:00,feeder,,L3 Current (RMS),A,15.2
943181,BARBY CHURCH,2023-08-06 13:40:00+00:00,feeder,,L2 Current (RMS),A,10.6
943181,BARBY CHURCH,2023-08-06 13:40:00+00:00,feeder,,L1 Current (RMS),A,19.4
943181,BARBY CHURCH,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.1
943181,BARBY CHURCH,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
943181,BARBY CHURCH,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
943181,BARBY CHURCH,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.88
943181,BARBY CHURCH,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.25
943181,BARBY CHURCH,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.16
943181,BARBY CHURCH,2023-08-06 13:40:00+00:00,feeder,4.0,N Current (RMS),A,24.4
943181,BARBY CHURCH,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.6
943181,BARBY CHURCH,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
943181,BARBY CHURCH,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
943181,BARBY CHURCH,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-06 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
943181,BARBY CHURCH,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
943181,BARBY CHURCH,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.91
943181,BARBY CHURCH,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.8
943181,BARBY CHURCH,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.67
943181,BARBY CHURCH,2023-08-06 13:40:00+00:00,feeder,1.0,N Current (RMS),A,40.5
943181,BARBY CHURCH,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
943181,BARBY CHURCH,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,55.2
943181,BARBY CHURCH,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
943181,BARBY CHURCH,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,23.7
943181,BARBY CHURCH,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
943181,BARBY CHURCH,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
943181,BARBY CHURCH,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.92
943181,BARBY CHURCH,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
943181,BARBY CHURCH,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.83
943181,BARBY CHURCH,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
943181,BARBY CHURCH,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
943181,BARBY CHURCH,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
943181,BARBY CHURCH,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
943181,BARBY CHURCH,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,18.78
943181,BARBY CHURCH,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,18.23
943181,BARBY CHURCH,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,15.38
943181,BARBY CHURCH,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,47.0
943181,BARBY CHURCH,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,80.2
943181,BARBY CHURCH,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,79.2
943181,BARBY CHURCH,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,65.3
943181,BARBY CHURCH,2023-08-06 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
943181,BARBY CHURCH,2023-08-06 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
943181,BARBY CHURCH,2023-08-06 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
943181,BARBY CHURCH,2023-08-06 13:30:00+00:00,feeder,,L3 Active Power,kW,4.76
943181,BARBY CHURCH,2023-08-06 13:30:00+00:00,feeder,,L2 Active Power,kW,1.7
943181,BARBY CHURCH,2023-08-06 13:30:00+00:00,feeder,,L1 Active Power,kW,4.67
943181,BARBY CHURCH,2023-08-06 13:30:00+00:00,feeder,,N Current (RMS),A,16.2
943181,BARBY CHURCH,2023-08-06 13:30:00+00:00,feeder,,L3 Current (RMS),A,22.7
943181,BARBY CHURCH,2023-08-06 13:30:00+00:00,feeder,,L2 Current (RMS),A,7.7
943181,BARBY CHURCH,2023-08-06 13:30:00+00:00,feeder,,L1 Current (RMS),A,20.4
943181,BARBY CHURCH,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.41
943181,BARBY CHURCH,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
943181,BARBY CHURCH,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
943181,BARBY CHURCH,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.44
943181,BARBY CHURCH,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.59
943181,BARBY CHURCH,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.34
943181,BARBY CHURCH,2023-08-06 13:30:00+00:00,feeder,4.0,N Current (RMS),A,37.0
943181,BARBY CHURCH,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.0
943181,BARBY CHURCH,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
943181,BARBY CHURCH,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
943181,BARBY CHURCH,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-06 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
943181,BARBY CHURCH,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
943181,BARBY CHURCH,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
943181,BARBY CHURCH,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
943181,BARBY CHURCH,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.45
943181,BARBY CHURCH,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
943181,BARBY CHURCH,2023-08-06 13:30:00+00:00,feeder,1.0,N Current (RMS),A,48.8
943181,BARBY CHURCH,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
943181,BARBY CHURCH,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,59.5
943181,BARBY CHURCH,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
943181,BARBY CHURCH,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,23.6
943181,BARBY CHURCH,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
943181,BARBY CHURCH,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
943181,BARBY CHURCH,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.88
943181,BARBY CHURCH,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
943181,BARBY CHURCH,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.8
943181,BARBY CHURCH,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
943181,BARBY CHURCH,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.15
