Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
943181,BARBY CHURCH,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
943181,BARBY CHURCH,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,20.78
943181,BARBY CHURCH,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,16.69
943181,BARBY CHURCH,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,12.89
943181,BARBY CHURCH,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,56.5
943181,BARBY CHURCH,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,87.7
943181,BARBY CHURCH,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,74.6
943181,BARBY CHURCH,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,56.0
943181,BARBY CHURCH,2023-08-06 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
943181,BARBY CHURCH,2023-08-06 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
943181,BARBY CHURCH,2023-08-06 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
943181,BARBY CHURCH,2023-08-06 13:20:00+00:00,feeder,,L3 Active Power,kW,11.0
943181,BARBY CHURCH,2023-08-06 13:20:00+00:00,feeder,,L2 Active Power,kW,1.72
943181,BARBY CHURCH,2023-08-06 13:20:00+00:00,feeder,,L1 Active Power,kW,5.28
943181,BARBY CHURCH,2023-08-06 13:20:00+00:00,feeder,,N Current (RMS),A,31.0
943181,BARBY CHURCH,2023-08-06 13:20:00+00:00,feeder,,L3 Current (RMS),A,48.5
943181,BARBY CHURCH,2023-08-06 13:20:00+00:00,feeder,,L2 Current (RMS),A,7.6
943181,BARBY CHURCH,2023-08-06 13:20:00+00:00,feeder,,L1 Current (RMS),A,22.7
943181,BARBY CHURCH,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.33
943181,BARBY CHURCH,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
943181,BARBY CHURCH,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
943181,BARBY CHURCH,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
943181,BARBY CHURCH,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.49
943181,BARBY CHURCH,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.64
943181,BARBY CHURCH,2023-08-06 13:20:00+00:00,feeder,4.0,N Current (RMS),A,41.4
943181,BARBY CHURCH,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,68.2
943181,BARBY CHURCH,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
943181,BARBY CHURCH,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
943181,BARBY CHURCH,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
943181,BARBY CHURCH,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-06 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
943181,BARBY CHURCH,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
943181,BARBY CHURCH,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
943181,BARBY CHURCH,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.46
943181,BARBY CHURCH,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.11
943181,BARBY CHURCH,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.61
943181,BARBY CHURCH,2023-08-06 13:20:00+00:00,feeder,1.0,N Current (RMS),A,22.6
943181,BARBY CHURCH,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
943181,BARBY CHURCH,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
943181,BARBY CHURCH,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
943181,BARBY CHURCH,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,23.5
943181,BARBY CHURCH,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
943181,BARBY CHURCH,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
943181,BARBY CHURCH,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.85
943181,BARBY CHURCH,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
943181,BARBY CHURCH,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
943181,BARBY CHURCH,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.44
943181,BARBY CHURCH,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
943181,BARBY CHURCH,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
943181,BARBY CHURCH,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,31.48
943181,BARBY CHURCH,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,12.28
943181,BARBY CHURCH,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,16.47
943181,BARBY CHURCH,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,77.8
943181,BARBY CHURCH,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,131.5
943181,BARBY CHURCH,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,55.8
943181,BARBY CHURCH,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,70.5
943181,BARBY CHURCH,2023-08-06 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-06 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
943181,BARBY CHURCH,2023-08-06 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
943181,BARBY CHURCH,2023-08-06 13:10:00+00:00,feeder,,L3 Active Power,kW,4.47
943181,BARBY CHURCH,2023-08-06 13:10:00+00:00,feeder,,L2 Active Power,kW,2.69
943181,BARBY CHURCH,2023-08-06 13:10:00+00:00,feeder,,L1 Active Power,kW,4.81
943181,BARBY CHURCH,2023-08-06 13:10:00+00:00,feeder,,N Current (RMS),A,15.1
943181,BARBY CHURCH,2023-08-06 13:10:00+00:00,feeder,,L3 Current (RMS),A,22.6
943181,BARBY CHURCH,2023-08-06 13:10:00+00:00,feeder,,L2 Current (RMS),A,12.3
943181,BARBY CHURCH,2023-08-06 13:10:00+00:00,feeder,,L1 Current (RMS),A,21.0
943181,BARBY CHURCH,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.35
943181,BARBY CHURCH,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
943181,BARBY CHURCH,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
943181,BARBY CHURCH,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.3
943181,BARBY CHURCH,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.25
943181,BARBY CHURCH,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.35
943181,BARBY CHURCH,2023-08-06 13:10:00+00:00,feeder,4.0,N Current (RMS),A,34.2
943181,BARBY CHURCH,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,65.1
943181,BARBY CHURCH,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
943181,BARBY CHURCH,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
943181,BARBY CHURCH,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-06 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
943181,BARBY CHURCH,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
943181,BARBY CHURCH,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
943181,BARBY CHURCH,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.13
943181,BARBY CHURCH,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.01
943181,BARBY CHURCH,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
943181,BARBY CHURCH,2023-08-06 13:10:00+00:00,feeder,1.0,N Current (RMS),A,20.2
943181,BARBY CHURCH,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
943181,BARBY CHURCH,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
943181,BARBY CHURCH,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
943181,BARBY CHURCH,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,23.4
943181,BARBY CHURCH,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
943181,BARBY CHURCH,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
943181,BARBY CHURCH,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.64
943181,BARBY CHURCH,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
943181,BARBY CHURCH,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.61
943181,BARBY CHURCH,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
943181,BARBY CHURCH,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.05
943181,BARBY CHURCH,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
943181,BARBY CHURCH,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
943181,BARBY CHURCH,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,23.91
943181,BARBY CHURCH,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,10.91
943181,BARBY CHURCH,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,17.42
943181,BARBY CHURCH,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,53.2
943181,BARBY CHURCH,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,100.7
943181,BARBY CHURCH,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,49.5
943181,BARBY CHURCH,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,74.6
943181,BARBY CHURCH,2023-08-06 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
943181,BARBY CHURCH,2023-08-06 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
943181,BARBY CHURCH,2023-08-06 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-06 13:00:00+00:00,feeder,,L3 Active Power,kW,3.33
943181,BARBY CHURCH,2023-08-06 13:00:00+00:00,feeder,,L2 Active Power,kW,2.14
943181,BARBY CHURCH,2023-08-06 13:00:00+00:00,feeder,,L1 Active Power,kW,5.68
943181,BARBY CHURCH,2023-08-06 13:00:00+00:00,feeder,,N Current (RMS),A,16.4
943181,BARBY CHURCH,2023-08-06 13:00:00+00:00,feeder,,L3 Current (RMS),A,17.8
943181,BARBY CHURCH,2023-08-06 13:00:00+00:00,feeder,,L2 Current (RMS),A,10.2
943181,BARBY CHURCH,2023-08-06 13:00:00+00:00,feeder,,L1 Current (RMS),A,24.1
943181,BARBY CHURCH,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.16
943181,BARBY CHURCH,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
943181,BARBY CHURCH,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
943181,BARBY CHURCH,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.37
943181,BARBY CHURCH,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.22
943181,BARBY CHURCH,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.64
943181,BARBY CHURCH,2023-08-06 13:00:00+00:00,feeder,4.0,N Current (RMS),A,33.4
943181,BARBY CHURCH,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,61.1
943181,BARBY CHURCH,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
943181,BARBY CHURCH,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.3
943181,BARBY CHURCH,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-06 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
943181,BARBY CHURCH,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.81
943181,BARBY CHURCH,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.96
943181,BARBY CHURCH,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.53
943181,BARBY CHURCH,2023-08-06 13:00:00+00:00,feeder,1.0,N Current (RMS),A,18.0
943181,BARBY CHURCH,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
943181,BARBY CHURCH,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
943181,BARBY CHURCH,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
943181,BARBY CHURCH,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,23.3
943181,BARBY CHURCH,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.73
943181,BARBY CHURCH,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
943181,BARBY CHURCH,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
943181,BARBY CHURCH,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.52
943181,BARBY CHURCH,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.21
943181,BARBY CHURCH,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.82
943181,BARBY CHURCH,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
943181,BARBY CHURCH,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
943181,BARBY CHURCH,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,21.53
943181,BARBY CHURCH,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,10.28
943181,BARBY CHURCH,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,16.87
943181,BARBY CHURCH,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,48.4
943181,BARBY CHURCH,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,90.7
943181,BARBY CHURCH,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,47.2
943181,BARBY CHURCH,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,71.4
943181,BARBY CHURCH,2023-08-06 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-06 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
943181,BARBY CHURCH,2023-08-06 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
943181,BARBY CHURCH,2023-08-06 12:50:00+00:00,feeder,,L3 Active Power,kW,13.39
943181,BARBY CHURCH,2023-08-06 12:50:00+00:00,feeder,,L2 Active Power,kW,2.31
943181,BARBY CHURCH,2023-08-06 12:50:00+00:00,feeder,,L1 Active Power,kW,4.51
943181,BARBY CHURCH,2023-08-06 12:50:00+00:00,feeder,,N Current (RMS),A,42.4
943181,BARBY CHURCH,2023-08-06 12:50:00+00:00,feeder,,L3 Current (RMS),A,56.9
943181,BARBY CHURCH,2023-08-06 12:50:00+00:00,feeder,,L2 Current (RMS),A,10.8
943181,BARBY CHURCH,2023-08-06 12:50:00+00:00,feeder,,L1 Current (RMS),A,19.3
943181,BARBY CHURCH,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.57
943181,BARBY CHURCH,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
943181,BARBY CHURCH,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
943181,BARBY CHURCH,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.9
943181,BARBY CHURCH,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.21
943181,BARBY CHURCH,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.71
943181,BARBY CHURCH,2023-08-06 12:50:00+00:00,feeder,4.0,N Current (RMS),A,43.0
943181,BARBY CHURCH,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,76.1
943181,BARBY CHURCH,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
943181,BARBY CHURCH,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.5
943181,BARBY CHURCH,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
943181,BARBY CHURCH,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-06 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
943181,BARBY CHURCH,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
943181,BARBY CHURCH,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.76
943181,BARBY CHURCH,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.74
943181,BARBY CHURCH,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.97
943181,BARBY CHURCH,2023-08-06 12:50:00+00:00,feeder,1.0,N Current (RMS),A,20.2
943181,BARBY CHURCH,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
943181,BARBY CHURCH,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
943181,BARBY CHURCH,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
943181,BARBY CHURCH,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,23.1
943181,BARBY CHURCH,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.71
943181,BARBY CHURCH,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
943181,BARBY CHURCH,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.69
943181,BARBY CHURCH,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
943181,BARBY CHURCH,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.56
943181,BARBY CHURCH,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
943181,BARBY CHURCH,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.47
943181,BARBY CHURCH,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
943181,BARBY CHURCH,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
943181,BARBY CHURCH,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,37.09
943181,BARBY CHURCH,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,11.18
943181,BARBY CHURCH,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,20.19
943181,BARBY CHURCH,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,96.8
943181,BARBY CHURCH,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,154.9
943181,BARBY CHURCH,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,50.8
943181,BARBY CHURCH,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,84.1
943181,BARBY CHURCH,2023-08-06 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
943181,BARBY CHURCH,2023-08-06 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
943181,BARBY CHURCH,2023-08-06 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
943181,BARBY CHURCH,2023-08-06 12:40:00+00:00,feeder,,L3 Active Power,kW,8.04
943181,BARBY CHURCH,2023-08-06 12:40:00+00:00,feeder,,L2 Active Power,kW,2.73
943181,BARBY CHURCH,2023-08-06 12:40:00+00:00,feeder,,L1 Active Power,kW,4.75
943181,BARBY CHURCH,2023-08-06 12:40:00+00:00,feeder,,N Current (RMS),A,30.7
943181,BARBY CHURCH,2023-08-06 12:40:00+00:00,feeder,,L3 Current (RMS),A,40.8
943181,BARBY CHURCH,2023-08-06 12:40:00+00:00,feeder,,L2 Current (RMS),A,12.6
943181,BARBY CHURCH,2023-08-06 12:40:00+00:00,feeder,,L1 Current (RMS),A,20.2
943181,BARBY CHURCH,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.89
943181,BARBY CHURCH,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
943181,BARBY CHURCH,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
943181,BARBY CHURCH,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.75
943181,BARBY CHURCH,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.05
943181,BARBY CHURCH,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.9
943181,BARBY CHURCH,2023-08-06 12:40:00+00:00,feeder,4.0,N Current (RMS),A,37.0
943181,BARBY CHURCH,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,64.3
943181,BARBY CHURCH,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
943181,BARBY CHURCH,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.2
943181,BARBY CHURCH,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
943181,BARBY CHURCH,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-06 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
943181,BARBY CHURCH,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
943181,BARBY CHURCH,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
943181,BARBY CHURCH,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.11
943181,BARBY CHURCH,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.43
943181,BARBY CHURCH,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.03
943181,BARBY CHURCH,2023-08-06 12:40:00+00:00,feeder,1.0,N Current (RMS),A,21.3
943181,BARBY CHURCH,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
943181,BARBY CHURCH,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
943181,BARBY CHURCH,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.1
943181,BARBY CHURCH,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,23.0
943181,BARBY CHURCH,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.66
943181,BARBY CHURCH,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
943181,BARBY CHURCH,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.63
943181,BARBY CHURCH,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
943181,BARBY CHURCH,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.53
943181,BARBY CHURCH,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
943181,BARBY CHURCH,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.86
943181,BARBY CHURCH,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
943181,BARBY CHURCH,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
943181,BARBY CHURCH,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,28.94
943181,BARBY CHURCH,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,11.16
943181,BARBY CHURCH,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,23.69
943181,BARBY CHURCH,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,76.5
943181,BARBY CHURCH,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,124.9
943181,BARBY CHURCH,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,51.6
943181,BARBY CHURCH,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,98.4
943181,BARBY CHURCH,2023-08-06 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-06 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
943181,BARBY CHURCH,2023-08-06 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
943181,BARBY CHURCH,2023-08-06 12:30:00+00:00,feeder,,L3 Active Power,kW,4.09
943181,BARBY CHURCH,2023-08-06 12:30:00+00:00,feeder,,L2 Active Power,kW,2.53
943181,BARBY CHURCH,2023-08-06 12:30:00+00:00,feeder,,L1 Active Power,kW,4.85
943181,BARBY CHURCH,2023-08-06 12:30:00+00:00,feeder,,N Current (RMS),A,14.6
943181,BARBY CHURCH,2023-08-06 12:30:00+00:00,feeder,,L3 Current (RMS),A,19.4
943181,BARBY CHURCH,2023-08-06 12:30:00+00:00,feeder,,L2 Current (RMS),A,11.9
943181,BARBY CHURCH,2023-08-06 12:30:00+00:00,feeder,,L1 Current (RMS),A,20.8
943181,BARBY CHURCH,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.94
943181,BARBY CHURCH,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
943181,BARBY CHURCH,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
943181,BARBY CHURCH,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.82
943181,BARBY CHURCH,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.62
943181,BARBY CHURCH,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.97
943181,BARBY CHURCH,2023-08-06 12:30:00+00:00,feeder,4.0,N Current (RMS),A,34.0
943181,BARBY CHURCH,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,63.3
943181,BARBY CHURCH,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
943181,BARBY CHURCH,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.6
943181,BARBY CHURCH,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-06 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
943181,BARBY CHURCH,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
943181,BARBY CHURCH,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.8
943181,BARBY CHURCH,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.41
943181,BARBY CHURCH,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.25
943181,BARBY CHURCH,2023-08-06 12:30:00+00:00,feeder,1.0,N Current (RMS),A,24.1
943181,BARBY CHURCH,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
943181,BARBY CHURCH,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.8
943181,BARBY CHURCH,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.9
943181,BARBY CHURCH,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,22.9
943181,BARBY CHURCH,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.69
943181,BARBY CHURCH,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
943181,BARBY CHURCH,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.64
943181,BARBY CHURCH,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
943181,BARBY CHURCH,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.53
943181,BARBY CHURCH,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
943181,BARBY CHURCH,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.67
943181,BARBY CHURCH,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
943181,BARBY CHURCH,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
943181,BARBY CHURCH,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,22.73
943181,BARBY CHURCH,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,15.51
943181,BARBY CHURCH,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,22.08
943181,BARBY CHURCH,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,43.6
943181,BARBY CHURCH,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,95.3
943181,BARBY CHURCH,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,67.3
943181,BARBY CHURCH,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,92.1
943181,BARBY CHURCH,2023-08-06 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
943181,BARBY CHURCH,2023-08-06 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-06 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
943181,BARBY CHURCH,2023-08-06 12:20:00+00:00,feeder,,L3 Active Power,kW,1.08
943181,BARBY CHURCH,2023-08-06 12:20:00+00:00,feeder,,L2 Active Power,kW,3.21
943181,BARBY CHURCH,2023-08-06 12:20:00+00:00,feeder,,L1 Active Power,kW,6.58
943181,BARBY CHURCH,2023-08-06 12:20:00+00:00,feeder,,N Current (RMS),A,22.6
943181,BARBY CHURCH,2023-08-06 12:20:00+00:00,feeder,,L3 Current (RMS),A,11.2
943181,BARBY CHURCH,2023-08-06 12:20:00+00:00,feeder,,L2 Current (RMS),A,14.7
943181,BARBY CHURCH,2023-08-06 12:20:00+00:00,feeder,,L1 Current (RMS),A,27.3
943181,BARBY CHURCH,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.11
943181,BARBY CHURCH,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
943181,BARBY CHURCH,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
943181,BARBY CHURCH,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.32
943181,BARBY CHURCH,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.21
943181,BARBY CHURCH,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.25
943181,BARBY CHURCH,2023-08-06 12:20:00+00:00,feeder,4.0,N Current (RMS),A,34.7
943181,BARBY CHURCH,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,61.9
943181,BARBY CHURCH,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
943181,BARBY CHURCH,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.4
943181,BARBY CHURCH,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-06 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
943181,BARBY CHURCH,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
943181,BARBY CHURCH,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
943181,BARBY CHURCH,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.08
943181,BARBY CHURCH,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.52
943181,BARBY CHURCH,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.86
943181,BARBY CHURCH,2023-08-06 12:20:00+00:00,feeder,1.0,N Current (RMS),A,28.1
943181,BARBY CHURCH,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
943181,BARBY CHURCH,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.2
943181,BARBY CHURCH,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
943181,BARBY CHURCH,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,22.8
943181,BARBY CHURCH,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.79
943181,BARBY CHURCH,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
943181,BARBY CHURCH,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
943181,BARBY CHURCH,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.57
943181,BARBY CHURCH,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
943181,BARBY CHURCH,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.96
943181,BARBY CHURCH,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
943181,BARBY CHURCH,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
943181,BARBY CHURCH,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,21.53
943181,BARBY CHURCH,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,16.89
943181,BARBY CHURCH,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,20.71
943181,BARBY CHURCH,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,41.2
943181,BARBY CHURCH,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,91.2
943181,BARBY CHURCH,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,73.2
943181,BARBY CHURCH,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,86.4
943181,BARBY CHURCH,2023-08-06 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
943181,BARBY CHURCH,2023-08-06 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.32
943181,BARBY CHURCH,2023-08-06 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
943181,BARBY CHURCH,2023-08-06 12:10:00+00:00,feeder,,L3 Active Power,kW,2.81
943181,BARBY CHURCH,2023-08-06 12:10:00+00:00,feeder,,L2 Active Power,kW,2.84
943181,BARBY CHURCH,2023-08-06 12:10:00+00:00,feeder,,L1 Active Power,kW,5.91
943181,BARBY CHURCH,2023-08-06 12:10:00+00:00,feeder,,N Current (RMS),A,21.1
943181,BARBY CHURCH,2023-08-06 12:10:00+00:00,feeder,,L3 Current (RMS),A,16.7
943181,BARBY CHURCH,2023-08-06 12:10:00+00:00,feeder,,L2 Current (RMS),A,12.6
943181,BARBY CHURCH,2023-08-06 12:10:00+00:00,feeder,,L1 Current (RMS),A,24.7
943181,BARBY CHURCH,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.91
943181,BARBY CHURCH,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
943181,BARBY CHURCH,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
943181,BARBY CHURCH,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.29
943181,BARBY CHURCH,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.15
943181,BARBY CHURCH,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.3
943181,BARBY CHURCH,2023-08-06 12:10:00+00:00,feeder,4.0,N Current (RMS),A,23.1
943181,BARBY CHURCH,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.4
943181,BARBY CHURCH,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
943181,BARBY CHURCH,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.2
943181,BARBY CHURCH,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943181,BARBY CHURCH,2023-08-06 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
943181,BARBY CHURCH,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
943181,BARBY CHURCH,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
943181,BARBY CHURCH,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
943181,BARBY CHURCH,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.22
943181,BARBY CHURCH,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.79
943181,BARBY CHURCH,2023-08-06 12:10:00+00:00,feeder,1.0,N Current (RMS),A,30.5
943181,BARBY CHURCH,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
943181,BARBY CHURCH,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.9
943181,BARBY CHURCH,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
943181,BARBY CHURCH,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,22.7
943181,BARBY CHURCH,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
943181,BARBY CHURCH,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
943181,BARBY CHURCH,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.58
943181,BARBY CHURCH,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
943181,BARBY CHURCH,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.25
943181,BARBY CHURCH,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
943181,BARBY CHURCH,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
943181,BARBY CHURCH,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,21.14
943181,BARBY CHURCH,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,20.14
943181,BARBY CHURCH,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,23.08
943181,BARBY CHURCH,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,40.2
943181,BARBY CHURCH,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,89.0
943181,BARBY CHURCH,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,85.5
943181,BARBY CHURCH,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,96.2
943181,BARBY CHURCH,2023-08-06 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
943181,BARBY CHURCH,2023-08-06 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
943181,BARBY CHURCH,2023-08-06 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
943181,BARBY CHURCH,2023-08-06 12:00:00+00:00,feeder,,L3 Active Power,kW,8.14
943181,BARBY CHURCH,2023-08-06 12:00:00+00:00,feeder,,L2 Active Power,kW,3.8
943181,BARBY CHURCH,2023-08-06 12:00:00+00:00,feeder,,L1 Active Power,kW,5.25
943181,BARBY CHURCH,2023-08-06 12:00:00+00:00,feeder,,N Current (RMS),A,26.8
943181,BARBY CHURCH,2023-08-06 12:00:00+00:00,feeder,,L3 Current (RMS),A,36.7
943181,BARBY CHURCH,2023-08-06 12:00:00+00:00,feeder,,L2 Current (RMS),A,21.3
943181,BARBY CHURCH,2023-08-06 12:00:00+00:00,feeder,,L1 Current (RMS),A,21.8
943181,BARBY CHURCH,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.95
943181,BARBY CHURCH,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
943181,BARBY CHURCH,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.46
943181,BARBY CHURCH,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.55
943181,BARBY CHURCH,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.14
943181,BARBY CHURCH,2023-08-06 12:00:00+00:00,feeder,4.0,N Current (RMS),A,29.9
943181,BARBY CHURCH,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,61.5
943181,BARBY CHURCH,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
943181,BARBY CHURCH,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.2
943181,BARBY CHURCH,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-06 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
943181,BARBY CHURCH,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
943181,BARBY CHURCH,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
943181,BARBY CHURCH,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.84
943181,BARBY CHURCH,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.33
943181,BARBY CHURCH,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.69
943181,BARBY CHURCH,2023-08-06 12:00:00+00:00,feeder,1.0,N Current (RMS),A,30.2
943181,BARBY CHURCH,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
943181,BARBY CHURCH,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.1
943181,BARBY CHURCH,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
943181,BARBY CHURCH,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,22.7
943181,BARBY CHURCH,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
943181,BARBY CHURCH,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
943181,BARBY CHURCH,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.96
943181,BARBY CHURCH,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.89
943181,BARBY CHURCH,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
943181,BARBY CHURCH,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
943181,BARBY CHURCH,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,29.51
943181,BARBY CHURCH,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,21.64
943181,BARBY CHURCH,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,22.06
943181,BARBY CHURCH,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,60.6
943181,BARBY CHURCH,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,122.9
943181,BARBY CHURCH,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,92.8
943181,BARBY CHURCH,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,91.6
943181,BARBY CHURCH,2023-08-06 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
943181,BARBY CHURCH,2023-08-06 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
943181,BARBY CHURCH,2023-08-06 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-06 11:50:00+00:00,feeder,,L3 Active Power,kW,5.53
943181,BARBY CHURCH,2023-08-06 11:50:00+00:00,feeder,,L2 Active Power,kW,3.01
943181,BARBY CHURCH,2023-08-06 11:50:00+00:00,feeder,,L1 Active Power,kW,3.69
943181,BARBY CHURCH,2023-08-06 11:50:00+00:00,feeder,,N Current (RMS),A,20.7
943181,BARBY CHURCH,2023-08-06 11:50:00+00:00,feeder,,L3 Current (RMS),A,27.9
943181,BARBY CHURCH,2023-08-06 11:50:00+00:00,feeder,,L2 Current (RMS),A,14.1
943181,BARBY CHURCH,2023-08-06 11:50:00+00:00,feeder,,L1 Current (RMS),A,16.4
943181,BARBY CHURCH,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.57
943181,BARBY CHURCH,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
943181,BARBY CHURCH,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.56
943181,BARBY CHURCH,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.63
943181,BARBY CHURCH,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.94
943181,BARBY CHURCH,2023-08-06 11:50:00+00:00,feeder,4.0,N Current (RMS),A,38.9
943181,BARBY CHURCH,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,70.7
943181,BARBY CHURCH,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
943181,BARBY CHURCH,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
943181,BARBY CHURCH,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943181,BARBY CHURCH,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-06 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
943181,BARBY CHURCH,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
943181,BARBY CHURCH,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
943181,BARBY CHURCH,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.16
943181,BARBY CHURCH,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.33
943181,BARBY CHURCH,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.27
943181,BARBY CHURCH,2023-08-06 11:50:00+00:00,feeder,1.0,N Current (RMS),A,21.5
943181,BARBY CHURCH,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.8
943181,BARBY CHURCH,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.3
943181,BARBY CHURCH,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
943181,BARBY CHURCH,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,22.6
943181,BARBY CHURCH,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
943181,BARBY CHURCH,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.68
943181,BARBY CHURCH,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
943181,BARBY CHURCH,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.55
943181,BARBY CHURCH,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
943181,BARBY CHURCH,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.62
943181,BARBY CHURCH,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
943181,BARBY CHURCH,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
943181,BARBY CHURCH,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,30.32
943181,BARBY CHURCH,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,17.94
943181,BARBY CHURCH,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,19.88
943181,BARBY CHURCH,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,64.7
943181,BARBY CHURCH,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,127.0
943181,BARBY CHURCH,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,76.9
943181,BARBY CHURCH,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,84.6
943181,BARBY CHURCH,2023-08-06 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
943181,BARBY CHURCH,2023-08-06 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-06 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
943181,BARBY CHURCH,2023-08-06 11:40:00+00:00,feeder,,L3 Active Power,kW,2.74
943181,BARBY CHURCH,2023-08-06 11:40:00+00:00,feeder,,L2 Active Power,kW,3.59
943181,BARBY CHURCH,2023-08-06 11:40:00+00:00,feeder,,L1 Active Power,kW,4.22
943181,BARBY CHURCH,2023-08-06 11:40:00+00:00,feeder,,N Current (RMS),A,14.8
943181,BARBY CHURCH,2023-08-06 11:40:00+00:00,feeder,,L3 Current (RMS),A,15.2
