Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-06 11:40:00+00:00,feeder,,L2 Current (RMS),A,16.8
943181,BARBY CHURCH,2023-08-06 11:40:00+00:00,feeder,,L1 Current (RMS),A,18.5
943181,BARBY CHURCH,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.49
943181,BARBY CHURCH,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
943181,BARBY CHURCH,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
943181,BARBY CHURCH,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.84
943181,BARBY CHURCH,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.3
943181,BARBY CHURCH,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.01
943181,BARBY CHURCH,2023-08-06 11:40:00+00:00,feeder,4.0,N Current (RMS),A,34.5
943181,BARBY CHURCH,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,67.2
943181,BARBY CHURCH,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.7
943181,BARBY CHURCH,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
943181,BARBY CHURCH,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-06 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
943181,BARBY CHURCH,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
943181,BARBY CHURCH,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
943181,BARBY CHURCH,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.66
943181,BARBY CHURCH,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.17
943181,BARBY CHURCH,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.91
943181,BARBY CHURCH,2023-08-06 11:40:00+00:00,feeder,1.0,N Current (RMS),A,36.4
943181,BARBY CHURCH,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
943181,BARBY CHURCH,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.0
943181,BARBY CHURCH,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
943181,BARBY CHURCH,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,22.6
943181,BARBY CHURCH,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
943181,BARBY CHURCH,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
943181,BARBY CHURCH,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.81
943181,BARBY CHURCH,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
943181,BARBY CHURCH,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.68
943181,BARBY CHURCH,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
943181,BARBY CHURCH,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
943181,BARBY CHURCH,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
943181,BARBY CHURCH,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
943181,BARBY CHURCH,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,24.28
943181,BARBY CHURCH,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,22.04
943181,BARBY CHURCH,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,15.1
943181,BARBY CHURCH,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,59.2
943181,BARBY CHURCH,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,101.6
943181,BARBY CHURCH,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,93.0
943181,BARBY CHURCH,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,64.3
943181,BARBY CHURCH,2023-08-06 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
943181,BARBY CHURCH,2023-08-06 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.18
943181,BARBY CHURCH,2023-08-06 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-06 11:30:00+00:00,feeder,,L3 Active Power,kW,2.51
943181,BARBY CHURCH,2023-08-06 11:30:00+00:00,feeder,,L2 Active Power,kW,3.78
943181,BARBY CHURCH,2023-08-06 11:30:00+00:00,feeder,,L1 Active Power,kW,4.0
943181,BARBY CHURCH,2023-08-06 11:30:00+00:00,feeder,,N Current (RMS),A,14.3
943181,BARBY CHURCH,2023-08-06 11:30:00+00:00,feeder,,L3 Current (RMS),A,15.0
943181,BARBY CHURCH,2023-08-06 11:30:00+00:00,feeder,,L2 Current (RMS),A,17.9
943181,BARBY CHURCH,2023-08-06 11:30:00+00:00,feeder,,L1 Current (RMS),A,17.5
943181,BARBY CHURCH,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.13
943181,BARBY CHURCH,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
943181,BARBY CHURCH,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
943181,BARBY CHURCH,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.66
943181,BARBY CHURCH,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.96
943181,BARBY CHURCH,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.23
943181,BARBY CHURCH,2023-08-06 11:30:00+00:00,feeder,4.0,N Current (RMS),A,37.6
943181,BARBY CHURCH,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,67.2
943181,BARBY CHURCH,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
943181,BARBY CHURCH,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
943181,BARBY CHURCH,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-06 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
943181,BARBY CHURCH,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
943181,BARBY CHURCH,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
943181,BARBY CHURCH,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.89
943181,BARBY CHURCH,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.64
943181,BARBY CHURCH,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
943181,BARBY CHURCH,2023-08-06 11:30:00+00:00,feeder,1.0,N Current (RMS),A,42.8
943181,BARBY CHURCH,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
943181,BARBY CHURCH,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,53.4
943181,BARBY CHURCH,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
943181,BARBY CHURCH,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,22.5
943181,BARBY CHURCH,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
943181,BARBY CHURCH,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
943181,BARBY CHURCH,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.84
943181,BARBY CHURCH,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
943181,BARBY CHURCH,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.66
943181,BARBY CHURCH,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.07
943181,BARBY CHURCH,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.76
943181,BARBY CHURCH,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
943181,BARBY CHURCH,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
943181,BARBY CHURCH,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,22.09
943181,BARBY CHURCH,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,20.34
943181,BARBY CHURCH,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,14.06
943181,BARBY CHURCH,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,57.5
943181,BARBY CHURCH,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,92.5
943181,BARBY CHURCH,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,86.1
943181,BARBY CHURCH,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,60.7
943181,BARBY CHURCH,2023-08-06 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
943181,BARBY CHURCH,2023-08-06 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
943181,BARBY CHURCH,2023-08-06 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
943181,BARBY CHURCH,2023-08-06 11:20:00+00:00,feeder,,L3 Active Power,kW,2.3
943181,BARBY CHURCH,2023-08-06 11:20:00+00:00,feeder,,L2 Active Power,kW,2.95
943181,BARBY CHURCH,2023-08-06 11:20:00+00:00,feeder,,L1 Active Power,kW,4.52
943181,BARBY CHURCH,2023-08-06 11:20:00+00:00,feeder,,N Current (RMS),A,14.0
943181,BARBY CHURCH,2023-08-06 11:20:00+00:00,feeder,,L3 Current (RMS),A,14.3
943181,BARBY CHURCH,2023-08-06 11:20:00+00:00,feeder,,L2 Current (RMS),A,13.4
943181,BARBY CHURCH,2023-08-06 11:20:00+00:00,feeder,,L1 Current (RMS),A,19.5
943181,BARBY CHURCH,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.24
943181,BARBY CHURCH,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
943181,BARBY CHURCH,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
943181,BARBY CHURCH,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.92
943181,BARBY CHURCH,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.11
943181,BARBY CHURCH,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.27
943181,BARBY CHURCH,2023-08-06 11:20:00+00:00,feeder,4.0,N Current (RMS),A,30.6
943181,BARBY CHURCH,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,64.6
943181,BARBY CHURCH,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
943181,BARBY CHURCH,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.8
943181,BARBY CHURCH,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-06 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
943181,BARBY CHURCH,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
943181,BARBY CHURCH,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
943181,BARBY CHURCH,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.26
943181,BARBY CHURCH,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.71
943181,BARBY CHURCH,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.05
943181,BARBY CHURCH,2023-08-06 11:20:00+00:00,feeder,1.0,N Current (RMS),A,54.6
943181,BARBY CHURCH,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
943181,BARBY CHURCH,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,65.7
943181,BARBY CHURCH,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
943181,BARBY CHURCH,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,22.3
943181,BARBY CHURCH,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.69
943181,BARBY CHURCH,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
943181,BARBY CHURCH,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.73
943181,BARBY CHURCH,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
943181,BARBY CHURCH,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.55
943181,BARBY CHURCH,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
943181,BARBY CHURCH,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.18
943181,BARBY CHURCH,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
943181,BARBY CHURCH,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
943181,BARBY CHURCH,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,21.52
943181,BARBY CHURCH,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,25.73
943181,BARBY CHURCH,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,16.81
943181,BARBY CHURCH,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,63.4
943181,BARBY CHURCH,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,90.5
943181,BARBY CHURCH,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,108.1
943181,BARBY CHURCH,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,71.3
943181,BARBY CHURCH,2023-08-06 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
943181,BARBY CHURCH,2023-08-06 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-06 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
943181,BARBY CHURCH,2023-08-06 11:10:00+00:00,feeder,,L3 Active Power,kW,0.92
943181,BARBY CHURCH,2023-08-06 11:10:00+00:00,feeder,,L2 Active Power,kW,2.88
943181,BARBY CHURCH,2023-08-06 11:10:00+00:00,feeder,,L1 Active Power,kW,3.68
943181,BARBY CHURCH,2023-08-06 11:10:00+00:00,feeder,,N Current (RMS),A,14.8
943181,BARBY CHURCH,2023-08-06 11:10:00+00:00,feeder,,L3 Current (RMS),A,10.7
943181,BARBY CHURCH,2023-08-06 11:10:00+00:00,feeder,,L2 Current (RMS),A,12.6
943181,BARBY CHURCH,2023-08-06 11:10:00+00:00,feeder,,L1 Current (RMS),A,16.3
943181,BARBY CHURCH,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.9
943181,BARBY CHURCH,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
943181,BARBY CHURCH,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.87
943181,BARBY CHURCH,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.76
943181,BARBY CHURCH,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.89
943181,BARBY CHURCH,2023-08-06 11:10:00+00:00,feeder,4.0,N Current (RMS),A,47.9
943181,BARBY CHURCH,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,75.5
943181,BARBY CHURCH,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
943181,BARBY CHURCH,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
943181,BARBY CHURCH,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
943181,BARBY CHURCH,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.12
943181,BARBY CHURCH,2023-08-06 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
943181,BARBY CHURCH,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
943181,BARBY CHURCH,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
943181,BARBY CHURCH,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.63
943181,BARBY CHURCH,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.75
943181,BARBY CHURCH,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.56
943181,BARBY CHURCH,2023-08-06 11:10:00+00:00,feeder,1.0,N Current (RMS),A,57.5
943181,BARBY CHURCH,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
943181,BARBY CHURCH,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,73.8
943181,BARBY CHURCH,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
943181,BARBY CHURCH,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,22.2
943181,BARBY CHURCH,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
943181,BARBY CHURCH,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
943181,BARBY CHURCH,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.53
943181,BARBY CHURCH,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.93
943181,BARBY CHURCH,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.8
943181,BARBY CHURCH,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
943181,BARBY CHURCH,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
943181,BARBY CHURCH,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,24.47
943181,BARBY CHURCH,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,27.36
943181,BARBY CHURCH,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,15.01
943181,BARBY CHURCH,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,74.1
943181,BARBY CHURCH,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,102.6
943181,BARBY CHURCH,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,114.2
943181,BARBY CHURCH,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,64.0
943181,BARBY CHURCH,2023-08-06 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
943181,BARBY CHURCH,2023-08-06 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.18
943181,BARBY CHURCH,2023-08-06 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
943181,BARBY CHURCH,2023-08-06 11:00:00+00:00,feeder,,L3 Active Power,kW,1.52
943181,BARBY CHURCH,2023-08-06 11:00:00+00:00,feeder,,L2 Active Power,kW,2.78
943181,BARBY CHURCH,2023-08-06 11:00:00+00:00,feeder,,L1 Active Power,kW,4.44
943181,BARBY CHURCH,2023-08-06 11:00:00+00:00,feeder,,N Current (RMS),A,16.3
943181,BARBY CHURCH,2023-08-06 11:00:00+00:00,feeder,,L3 Current (RMS),A,12.7
943181,BARBY CHURCH,2023-08-06 11:00:00+00:00,feeder,,L2 Current (RMS),A,12.4
943181,BARBY CHURCH,2023-08-06 11:00:00+00:00,feeder,,L1 Current (RMS),A,19.3
943181,BARBY CHURCH,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.99
943181,BARBY CHURCH,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
943181,BARBY CHURCH,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
943181,BARBY CHURCH,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.31
943181,BARBY CHURCH,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.84
943181,BARBY CHURCH,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.6
943181,BARBY CHURCH,2023-08-06 11:00:00+00:00,feeder,4.0,N Current (RMS),A,49.7
943181,BARBY CHURCH,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,78.2
943181,BARBY CHURCH,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
943181,BARBY CHURCH,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
943181,BARBY CHURCH,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
943181,BARBY CHURCH,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.09
943181,BARBY CHURCH,2023-08-06 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
943181,BARBY CHURCH,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
943181,BARBY CHURCH,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
943181,BARBY CHURCH,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.96
943181,BARBY CHURCH,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.38
943181,BARBY CHURCH,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.7
943181,BARBY CHURCH,2023-08-06 11:00:00+00:00,feeder,1.0,N Current (RMS),A,52.7
943181,BARBY CHURCH,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
943181,BARBY CHURCH,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,62.3
943181,BARBY CHURCH,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
943181,BARBY CHURCH,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,22.0
943181,BARBY CHURCH,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.69
943181,BARBY CHURCH,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
943181,BARBY CHURCH,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.67
943181,BARBY CHURCH,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
943181,BARBY CHURCH,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.51
943181,BARBY CHURCH,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
943181,BARBY CHURCH,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
943181,BARBY CHURCH,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
943181,BARBY CHURCH,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
943181,BARBY CHURCH,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,22.82
943181,BARBY CHURCH,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,21.96
943181,BARBY CHURCH,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,15.64
943181,BARBY CHURCH,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,58.9
943181,BARBY CHURCH,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,96.6
943181,BARBY CHURCH,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,94.0
943181,BARBY CHURCH,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,66.7
943181,BARBY CHURCH,2023-08-06 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
943181,BARBY CHURCH,2023-08-06 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.21
943181,BARBY CHURCH,2023-08-06 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
943181,BARBY CHURCH,2023-08-06 10:50:00+00:00,feeder,,L3 Active Power,kW,3.5
943181,BARBY CHURCH,2023-08-06 10:50:00+00:00,feeder,,L2 Active Power,kW,3.1
943181,BARBY CHURCH,2023-08-06 10:50:00+00:00,feeder,,L1 Active Power,kW,3.75
943181,BARBY CHURCH,2023-08-06 10:50:00+00:00,feeder,,N Current (RMS),A,12.4
943181,BARBY CHURCH,2023-08-06 10:50:00+00:00,feeder,,L3 Current (RMS),A,18.0
943181,BARBY CHURCH,2023-08-06 10:50:00+00:00,feeder,,L2 Current (RMS),A,13.6
943181,BARBY CHURCH,2023-08-06 10:50:00+00:00,feeder,,L1 Current (RMS),A,16.8
943181,BARBY CHURCH,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.23
943181,BARBY CHURCH,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
943181,BARBY CHURCH,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
943181,BARBY CHURCH,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.98
943181,BARBY CHURCH,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.04
943181,BARBY CHURCH,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.84
943181,BARBY CHURCH,2023-08-06 10:50:00+00:00,feeder,4.0,N Current (RMS),A,55.0
943181,BARBY CHURCH,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,81.1
943181,BARBY CHURCH,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
943181,BARBY CHURCH,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
943181,BARBY CHURCH,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.11
943181,BARBY CHURCH,2023-08-06 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
943181,BARBY CHURCH,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
943181,BARBY CHURCH,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
943181,BARBY CHURCH,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.59
943181,BARBY CHURCH,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.86
943181,BARBY CHURCH,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.22
943181,BARBY CHURCH,2023-08-06 10:50:00+00:00,feeder,1.0,N Current (RMS),A,33.8
943181,BARBY CHURCH,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
943181,BARBY CHURCH,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
943181,BARBY CHURCH,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
943181,BARBY CHURCH,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,22.0
943181,BARBY CHURCH,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.54
943181,BARBY CHURCH,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
943181,BARBY CHURCH,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.54
943181,BARBY CHURCH,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
943181,BARBY CHURCH,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.46
943181,BARBY CHURCH,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
943181,BARBY CHURCH,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.53
943181,BARBY CHURCH,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
943181,BARBY CHURCH,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
943181,BARBY CHURCH,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,29.12
943181,BARBY CHURCH,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,17.97
943181,BARBY CHURCH,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,13.72
943181,BARBY CHURCH,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,74.7
943181,BARBY CHURCH,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,122.3
943181,BARBY CHURCH,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,77.4
943181,BARBY CHURCH,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,59.9
943181,BARBY CHURCH,2023-08-06 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
943181,BARBY CHURCH,2023-08-06 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
943181,BARBY CHURCH,2023-08-06 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
943181,BARBY CHURCH,2023-08-06 10:40:00+00:00,feeder,,L3 Active Power,kW,3.48
943181,BARBY CHURCH,2023-08-06 10:40:00+00:00,feeder,,L2 Active Power,kW,5.92
943181,BARBY CHURCH,2023-08-06 10:40:00+00:00,feeder,,L1 Active Power,kW,4.79
943181,BARBY CHURCH,2023-08-06 10:40:00+00:00,feeder,,N Current (RMS),A,15.8
943181,BARBY CHURCH,2023-08-06 10:40:00+00:00,feeder,,L3 Current (RMS),A,18.7
943181,BARBY CHURCH,2023-08-06 10:40:00+00:00,feeder,,L2 Current (RMS),A,25.7
943181,BARBY CHURCH,2023-08-06 10:40:00+00:00,feeder,,L1 Current (RMS),A,20.9
943181,BARBY CHURCH,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.25
943181,BARBY CHURCH,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
943181,BARBY CHURCH,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.62
943181,BARBY CHURCH,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.83
943181,BARBY CHURCH,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.47
943181,BARBY CHURCH,2023-08-06 10:40:00+00:00,feeder,4.0,N Current (RMS),A,51.4
943181,BARBY CHURCH,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,79.7
943181,BARBY CHURCH,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
943181,BARBY CHURCH,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
943181,BARBY CHURCH,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.08
943181,BARBY CHURCH,2023-08-06 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
943181,BARBY CHURCH,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
943181,BARBY CHURCH,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.59
943181,BARBY CHURCH,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.2
943181,BARBY CHURCH,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.21
943181,BARBY CHURCH,2023-08-06 10:40:00+00:00,feeder,1.0,N Current (RMS),A,24.9
943181,BARBY CHURCH,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
943181,BARBY CHURCH,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.7
943181,BARBY CHURCH,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
943181,BARBY CHURCH,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,21.9
943181,BARBY CHURCH,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.52
943181,BARBY CHURCH,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
943181,BARBY CHURCH,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.52
943181,BARBY CHURCH,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
943181,BARBY CHURCH,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.43
943181,BARBY CHURCH,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
943181,BARBY CHURCH,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.65
943181,BARBY CHURCH,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
943181,BARBY CHURCH,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
943181,BARBY CHURCH,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,25.72
943181,BARBY CHURCH,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,16.91
943181,BARBY CHURCH,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,15.39
943181,BARBY CHURCH,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,59.5
943181,BARBY CHURCH,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,109.1
943181,BARBY CHURCH,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,71.9
943181,BARBY CHURCH,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,66.6
943181,BARBY CHURCH,2023-08-06 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
943181,BARBY CHURCH,2023-08-06 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
943181,BARBY CHURCH,2023-08-06 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
943181,BARBY CHURCH,2023-08-06 10:30:00+00:00,feeder,,L3 Active Power,kW,2.63
943181,BARBY CHURCH,2023-08-06 10:30:00+00:00,feeder,,L2 Active Power,kW,4.28
943181,BARBY CHURCH,2023-08-06 10:30:00+00:00,feeder,,L1 Active Power,kW,4.27
943181,BARBY CHURCH,2023-08-06 10:30:00+00:00,feeder,,N Current (RMS),A,12.5
943181,BARBY CHURCH,2023-08-06 10:30:00+00:00,feeder,,L3 Current (RMS),A,14.0
943181,BARBY CHURCH,2023-08-06 10:30:00+00:00,feeder,,L2 Current (RMS),A,18.5
943181,BARBY CHURCH,2023-08-06 10:30:00+00:00,feeder,,L1 Current (RMS),A,18.4
943181,BARBY CHURCH,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.72
943181,BARBY CHURCH,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
943181,BARBY CHURCH,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
943181,BARBY CHURCH,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.59
943181,BARBY CHURCH,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.46
943181,BARBY CHURCH,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.07
943181,BARBY CHURCH,2023-08-06 10:30:00+00:00,feeder,4.0,N Current (RMS),A,45.0
943181,BARBY CHURCH,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,79.6
943181,BARBY CHURCH,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
943181,BARBY CHURCH,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
943181,BARBY CHURCH,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-06 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
943181,BARBY CHURCH,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
943181,BARBY CHURCH,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
943181,BARBY CHURCH,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.37
943181,BARBY CHURCH,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.91
943181,BARBY CHURCH,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.86
943181,BARBY CHURCH,2023-08-06 10:30:00+00:00,feeder,1.0,N Current (RMS),A,57.2
943181,BARBY CHURCH,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
943181,BARBY CHURCH,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,70.7
943181,BARBY CHURCH,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
943181,BARBY CHURCH,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,21.9
943181,BARBY CHURCH,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.53
943181,BARBY CHURCH,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
943181,BARBY CHURCH,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.49
943181,BARBY CHURCH,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
943181,BARBY CHURCH,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.42
943181,BARBY CHURCH,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
943181,BARBY CHURCH,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.02
943181,BARBY CHURCH,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
943181,BARBY CHURCH,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
943181,BARBY CHURCH,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,24.61
943181,BARBY CHURCH,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,24.6
943181,BARBY CHURCH,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,17.13
943181,BARBY CHURCH,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,58.8
943181,BARBY CHURCH,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,103.1
943181,BARBY CHURCH,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,102.7
943181,BARBY CHURCH,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,72.3
943181,BARBY CHURCH,2023-08-06 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
943181,BARBY CHURCH,2023-08-06 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
943181,BARBY CHURCH,2023-08-06 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
943181,BARBY CHURCH,2023-08-06 10:20:00+00:00,feeder,,L3 Active Power,kW,5.24
943181,BARBY CHURCH,2023-08-06 10:20:00+00:00,feeder,,L2 Active Power,kW,2.6
943181,BARBY CHURCH,2023-08-06 10:20:00+00:00,feeder,,L1 Active Power,kW,4.44
943181,BARBY CHURCH,2023-08-06 10:20:00+00:00,feeder,,N Current (RMS),A,13.7
943181,BARBY CHURCH,2023-08-06 10:20:00+00:00,feeder,,L3 Current (RMS),A,24.1
943181,BARBY CHURCH,2023-08-06 10:20:00+00:00,feeder,,L2 Current (RMS),A,12.2
943181,BARBY CHURCH,2023-08-06 10:20:00+00:00,feeder,,L1 Current (RMS),A,19.2
943181,BARBY CHURCH,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.41
943181,BARBY CHURCH,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
943181,BARBY CHURCH,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
943181,BARBY CHURCH,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.62
943181,BARBY CHURCH,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.4
943181,BARBY CHURCH,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.22
943181,BARBY CHURCH,2023-08-06 10:20:00+00:00,feeder,4.0,N Current (RMS),A,45.4
943181,BARBY CHURCH,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,87.5
943181,BARBY CHURCH,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
943181,BARBY CHURCH,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.4
943181,BARBY CHURCH,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
943181,BARBY CHURCH,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
943181,BARBY CHURCH,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-06 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
943181,BARBY CHURCH,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
943181,BARBY CHURCH,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
943181,BARBY CHURCH,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.76
943181,BARBY CHURCH,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.42
943181,BARBY CHURCH,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.95
943181,BARBY CHURCH,2023-08-06 10:20:00+00:00,feeder,1.0,N Current (RMS),A,62.7
943181,BARBY CHURCH,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
943181,BARBY CHURCH,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,80.7
943181,BARBY CHURCH,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
943181,BARBY CHURCH,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,21.8
943181,BARBY CHURCH,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.62
943181,BARBY CHURCH,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
943181,BARBY CHURCH,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.65
943181,BARBY CHURCH,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
943181,BARBY CHURCH,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.5
943181,BARBY CHURCH,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
943181,BARBY CHURCH,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.94
943181,BARBY CHURCH,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
943181,BARBY CHURCH,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
943181,BARBY CHURCH,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,31.66
943181,BARBY CHURCH,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,26.34
943181,BARBY CHURCH,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,20.58
943181,BARBY CHURCH,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,65.2
943181,BARBY CHURCH,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,132.7
943181,BARBY CHURCH,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,109.9
943181,BARBY CHURCH,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,86.7
943181,BARBY CHURCH,2023-08-06 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
943181,BARBY CHURCH,2023-08-06 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
943181,BARBY CHURCH,2023-08-06 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
943181,BARBY CHURCH,2023-08-06 10:10:00+00:00,feeder,,L3 Active Power,kW,1.98
943181,BARBY CHURCH,2023-08-06 10:10:00+00:00,feeder,,L2 Active Power,kW,1.81
943181,BARBY CHURCH,2023-08-06 10:10:00+00:00,feeder,,L1 Active Power,kW,5.71
943181,BARBY CHURCH,2023-08-06 10:10:00+00:00,feeder,,N Current (RMS),A,17.7
943181,BARBY CHURCH,2023-08-06 10:10:00+00:00,feeder,,L3 Current (RMS),A,14.1
943181,BARBY CHURCH,2023-08-06 10:10:00+00:00,feeder,,L2 Current (RMS),A,7.9
943181,BARBY CHURCH,2023-08-06 10:10:00+00:00,feeder,,L1 Current (RMS),A,24.2
943181,BARBY CHURCH,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.15
943181,BARBY CHURCH,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
943181,BARBY CHURCH,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
943181,BARBY CHURCH,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.59
943181,BARBY CHURCH,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.23
943181,BARBY CHURCH,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.76
943181,BARBY CHURCH,2023-08-06 10:10:00+00:00,feeder,4.0,N Current (RMS),A,45.2
943181,BARBY CHURCH,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,79.0
943181,BARBY CHURCH,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
943181,BARBY CHURCH,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.7
943181,BARBY CHURCH,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
943181,BARBY CHURCH,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-06 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
943181,BARBY CHURCH,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
943181,BARBY CHURCH,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
943181,BARBY CHURCH,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.48
943181,BARBY CHURCH,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.01
943181,BARBY CHURCH,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.55
943181,BARBY CHURCH,2023-08-06 10:10:00+00:00,feeder,1.0,N Current (RMS),A,54.3
943181,BARBY CHURCH,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
943181,BARBY CHURCH,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,65.8
943181,BARBY CHURCH,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
943181,BARBY CHURCH,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,21.7
943181,BARBY CHURCH,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
943181,BARBY CHURCH,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.78
943181,BARBY CHURCH,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
943181,BARBY CHURCH,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.64
943181,BARBY CHURCH,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
943181,BARBY CHURCH,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.9
943181,BARBY CHURCH,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
943181,BARBY CHURCH,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
943181,BARBY CHURCH,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,24.07
943181,BARBY CHURCH,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,20.98
943181,BARBY CHURCH,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,17.98
943181,BARBY CHURCH,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,54.1
943181,BARBY CHURCH,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,102.3
943181,BARBY CHURCH,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,91.6
943181,BARBY CHURCH,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,75.6
943181,BARBY CHURCH,2023-08-06 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-06 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
943181,BARBY CHURCH,2023-08-06 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
943181,BARBY CHURCH,2023-08-06 10:00:00+00:00,feeder,,L3 Active Power,kW,3.12
943181,BARBY CHURCH,2023-08-06 10:00:00+00:00,feeder,,L2 Active Power,kW,2.75
943181,BARBY CHURCH,2023-08-06 10:00:00+00:00,feeder,,L1 Active Power,kW,4.59
943181,BARBY CHURCH,2023-08-06 10:00:00+00:00,feeder,,N Current (RMS),A,12.8
943181,BARBY CHURCH,2023-08-06 10:00:00+00:00,feeder,,L3 Current (RMS),A,17.8
943181,BARBY CHURCH,2023-08-06 10:00:00+00:00,feeder,,L2 Current (RMS),A,12.6
943181,BARBY CHURCH,2023-08-06 10:00:00+00:00,feeder,,L1 Current (RMS),A,19.5
943181,BARBY CHURCH,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.22
943181,BARBY CHURCH,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
943181,BARBY CHURCH,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
943181,BARBY CHURCH,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.96
943181,BARBY CHURCH,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.69
943181,BARBY CHURCH,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.16
943181,BARBY CHURCH,2023-08-06 10:00:00+00:00,feeder,4.0,N Current (RMS),A,45.0
943181,BARBY CHURCH,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,77.3
943181,BARBY CHURCH,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
943181,BARBY CHURCH,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
943181,BARBY CHURCH,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
