Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-06 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
943181,BARBY CHURCH,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
943181,BARBY CHURCH,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
943181,BARBY CHURCH,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.03
943181,BARBY CHURCH,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.93
943181,BARBY CHURCH,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.95
943181,BARBY CHURCH,2023-08-06 10:00:00+00:00,feeder,1.0,N Current (RMS),A,24.8
943181,BARBY CHURCH,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
943181,BARBY CHURCH,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.4
943181,BARBY CHURCH,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
943181,BARBY CHURCH,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,21.5
943181,BARBY CHURCH,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.78
943181,BARBY CHURCH,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
943181,BARBY CHURCH,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.81
943181,BARBY CHURCH,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
943181,BARBY CHURCH,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.71
943181,BARBY CHURCH,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
943181,BARBY CHURCH,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.13
943181,BARBY CHURCH,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
943181,BARBY CHURCH,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
943181,BARBY CHURCH,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,25.13
943181,BARBY CHURCH,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,15.33
943181,BARBY CHURCH,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,17.66
943181,BARBY CHURCH,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,52.4
943181,BARBY CHURCH,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,107.2
943181,BARBY CHURCH,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,65.7
943181,BARBY CHURCH,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,74.4
943181,BARBY CHURCH,2023-08-06 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
943181,BARBY CHURCH,2023-08-06 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-06 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
943181,BARBY CHURCH,2023-08-06 09:50:00+00:00,feeder,,L3 Active Power,kW,1.76
943181,BARBY CHURCH,2023-08-06 09:50:00+00:00,feeder,,L2 Active Power,kW,3.63
943181,BARBY CHURCH,2023-08-06 09:50:00+00:00,feeder,,L1 Active Power,kW,3.88
943181,BARBY CHURCH,2023-08-06 09:50:00+00:00,feeder,,N Current (RMS),A,13.3
943181,BARBY CHURCH,2023-08-06 09:50:00+00:00,feeder,,L3 Current (RMS),A,11.7
943181,BARBY CHURCH,2023-08-06 09:50:00+00:00,feeder,,L2 Current (RMS),A,16.1
943181,BARBY CHURCH,2023-08-06 09:50:00+00:00,feeder,,L1 Current (RMS),A,17.0
943181,BARBY CHURCH,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.25
943181,BARBY CHURCH,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
943181,BARBY CHURCH,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
943181,BARBY CHURCH,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.08
943181,BARBY CHURCH,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.82
943181,BARBY CHURCH,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.88
943181,BARBY CHURCH,2023-08-06 09:50:00+00:00,feeder,4.0,N Current (RMS),A,48.0
943181,BARBY CHURCH,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,77.4
943181,BARBY CHURCH,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
943181,BARBY CHURCH,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
943181,BARBY CHURCH,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-06 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
943181,BARBY CHURCH,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
943181,BARBY CHURCH,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
943181,BARBY CHURCH,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.4
943181,BARBY CHURCH,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.34
943181,BARBY CHURCH,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.47
943181,BARBY CHURCH,2023-08-06 09:50:00+00:00,feeder,1.0,N Current (RMS),A,23.6
943181,BARBY CHURCH,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.7
943181,BARBY CHURCH,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
943181,BARBY CHURCH,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
943181,BARBY CHURCH,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,21.4
943181,BARBY CHURCH,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
943181,BARBY CHURCH,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
943181,BARBY CHURCH,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.01
943181,BARBY CHURCH,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
943181,BARBY CHURCH,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.83
943181,BARBY CHURCH,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
943181,BARBY CHURCH,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.59
943181,BARBY CHURCH,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
943181,BARBY CHURCH,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
943181,BARBY CHURCH,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,27.3
943181,BARBY CHURCH,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,15.77
943181,BARBY CHURCH,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,15.16
943181,BARBY CHURCH,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,63.2
943181,BARBY CHURCH,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,114.3
943181,BARBY CHURCH,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,67.8
943181,BARBY CHURCH,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,64.8
943181,BARBY CHURCH,2023-08-06 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
943181,BARBY CHURCH,2023-08-06 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
943181,BARBY CHURCH,2023-08-06 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
943181,BARBY CHURCH,2023-08-06 09:40:00+00:00,feeder,,L3 Active Power,kW,2.07
943181,BARBY CHURCH,2023-08-06 09:40:00+00:00,feeder,,L2 Active Power,kW,1.59
943181,BARBY CHURCH,2023-08-06 09:40:00+00:00,feeder,,L1 Active Power,kW,4.82
943181,BARBY CHURCH,2023-08-06 09:40:00+00:00,feeder,,N Current (RMS),A,16.9
943181,BARBY CHURCH,2023-08-06 09:40:00+00:00,feeder,,L3 Current (RMS),A,15.2
943181,BARBY CHURCH,2023-08-06 09:40:00+00:00,feeder,,L2 Current (RMS),A,7.2
943181,BARBY CHURCH,2023-08-06 09:40:00+00:00,feeder,,L1 Current (RMS),A,21.3
943181,BARBY CHURCH,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.02
943181,BARBY CHURCH,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
943181,BARBY CHURCH,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
943181,BARBY CHURCH,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.38
943181,BARBY CHURCH,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.36
943181,BARBY CHURCH,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.63
943181,BARBY CHURCH,2023-08-06 09:40:00+00:00,feeder,4.0,N Current (RMS),A,45.7
943181,BARBY CHURCH,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,78.0
943181,BARBY CHURCH,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
943181,BARBY CHURCH,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.6
943181,BARBY CHURCH,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
943181,BARBY CHURCH,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
943181,BARBY CHURCH,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-06 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
943181,BARBY CHURCH,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
943181,BARBY CHURCH,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
943181,BARBY CHURCH,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.88
943181,BARBY CHURCH,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.2
943181,BARBY CHURCH,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.65
943181,BARBY CHURCH,2023-08-06 09:40:00+00:00,feeder,1.0,N Current (RMS),A,48.6
943181,BARBY CHURCH,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,55.5
943181,BARBY CHURCH,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.6
943181,BARBY CHURCH,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
943181,BARBY CHURCH,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,21.2
943181,BARBY CHURCH,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.79
943181,BARBY CHURCH,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
943181,BARBY CHURCH,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.85
943181,BARBY CHURCH,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
943181,BARBY CHURCH,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.71
943181,BARBY CHURCH,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
943181,BARBY CHURCH,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.29
943181,BARBY CHURCH,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
943181,BARBY CHURCH,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
943181,BARBY CHURCH,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,33.43
943181,BARBY CHURCH,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,15.11
943181,BARBY CHURCH,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,17.07
943181,BARBY CHURCH,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,87.3
943181,BARBY CHURCH,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,139.5
943181,BARBY CHURCH,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,66.3
943181,BARBY CHURCH,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,71.8
943181,BARBY CHURCH,2023-08-06 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
943181,BARBY CHURCH,2023-08-06 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
943181,BARBY CHURCH,2023-08-06 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
943181,BARBY CHURCH,2023-08-06 09:30:00+00:00,feeder,,L3 Active Power,kW,4.37
943181,BARBY CHURCH,2023-08-06 09:30:00+00:00,feeder,,L2 Active Power,kW,1.98
943181,BARBY CHURCH,2023-08-06 09:30:00+00:00,feeder,,L1 Active Power,kW,4.41
943181,BARBY CHURCH,2023-08-06 09:30:00+00:00,feeder,,N Current (RMS),A,15.6
943181,BARBY CHURCH,2023-08-06 09:30:00+00:00,feeder,,L3 Current (RMS),A,20.2
943181,BARBY CHURCH,2023-08-06 09:30:00+00:00,feeder,,L2 Current (RMS),A,9.4
943181,BARBY CHURCH,2023-08-06 09:30:00+00:00,feeder,,L1 Current (RMS),A,19.9
943181,BARBY CHURCH,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.8
943181,BARBY CHURCH,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
943181,BARBY CHURCH,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
943181,BARBY CHURCH,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.13
943181,BARBY CHURCH,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.1
943181,BARBY CHURCH,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.19
943181,BARBY CHURCH,2023-08-06 09:30:00+00:00,feeder,4.0,N Current (RMS),A,40.2
943181,BARBY CHURCH,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,80.1
943181,BARBY CHURCH,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.3
943181,BARBY CHURCH,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.2
943181,BARBY CHURCH,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
943181,BARBY CHURCH,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-06 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
943181,BARBY CHURCH,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
943181,BARBY CHURCH,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
943181,BARBY CHURCH,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.41
943181,BARBY CHURCH,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.86
943181,BARBY CHURCH,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.65
943181,BARBY CHURCH,2023-08-06 09:30:00+00:00,feeder,1.0,N Current (RMS),A,34.7
943181,BARBY CHURCH,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.4
943181,BARBY CHURCH,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
943181,BARBY CHURCH,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
943181,BARBY CHURCH,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,21.1
943181,BARBY CHURCH,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.68
943181,BARBY CHURCH,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
943181,BARBY CHURCH,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
943181,BARBY CHURCH,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
943181,BARBY CHURCH,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.58
943181,BARBY CHURCH,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
943181,BARBY CHURCH,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
943181,BARBY CHURCH,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
943181,BARBY CHURCH,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
943181,BARBY CHURCH,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,34.0
943181,BARBY CHURCH,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,18.91
943181,BARBY CHURCH,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,19.25
943181,BARBY CHURCH,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,76.6
943181,BARBY CHURCH,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,140.7
943181,BARBY CHURCH,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,80.3
943181,BARBY CHURCH,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,79.9
943181,BARBY CHURCH,2023-08-06 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
943181,BARBY CHURCH,2023-08-06 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
943181,BARBY CHURCH,2023-08-06 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
943181,BARBY CHURCH,2023-08-06 09:20:00+00:00,feeder,,L3 Active Power,kW,6.9
943181,BARBY CHURCH,2023-08-06 09:20:00+00:00,feeder,,L2 Active Power,kW,10.51
943181,BARBY CHURCH,2023-08-06 09:20:00+00:00,feeder,,L1 Active Power,kW,4.37
943181,BARBY CHURCH,2023-08-06 09:20:00+00:00,feeder,,N Current (RMS),A,30.1
943181,BARBY CHURCH,2023-08-06 09:20:00+00:00,feeder,,L3 Current (RMS),A,29.6
943181,BARBY CHURCH,2023-08-06 09:20:00+00:00,feeder,,L2 Current (RMS),A,49.3
943181,BARBY CHURCH,2023-08-06 09:20:00+00:00,feeder,,L1 Current (RMS),A,18.7
943181,BARBY CHURCH,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.09
943181,BARBY CHURCH,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
943181,BARBY CHURCH,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
943181,BARBY CHURCH,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.96
943181,BARBY CHURCH,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.24
943181,BARBY CHURCH,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.4
943181,BARBY CHURCH,2023-08-06 09:20:00+00:00,feeder,4.0,N Current (RMS),A,39.7
943181,BARBY CHURCH,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,76.0
943181,BARBY CHURCH,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
943181,BARBY CHURCH,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.8
943181,BARBY CHURCH,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943181,BARBY CHURCH,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-06 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
943181,BARBY CHURCH,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
943181,BARBY CHURCH,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
943181,BARBY CHURCH,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.16
943181,BARBY CHURCH,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.97
943181,BARBY CHURCH,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.8
943181,BARBY CHURCH,2023-08-06 09:20:00+00:00,feeder,1.0,N Current (RMS),A,25.3
943181,BARBY CHURCH,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.6
943181,BARBY CHURCH,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.9
943181,BARBY CHURCH,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
943181,BARBY CHURCH,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,20.9
943181,BARBY CHURCH,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.64
943181,BARBY CHURCH,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
943181,BARBY CHURCH,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.76
943181,BARBY CHURCH,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
943181,BARBY CHURCH,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.58
943181,BARBY CHURCH,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
943181,BARBY CHURCH,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.69
943181,BARBY CHURCH,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
943181,BARBY CHURCH,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
943181,BARBY CHURCH,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,33.09
943181,BARBY CHURCH,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,24.69
943181,BARBY CHURCH,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,18.56
943181,BARBY CHURCH,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,72.6
943181,BARBY CHURCH,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,137.5
943181,BARBY CHURCH,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,106.0
943181,BARBY CHURCH,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,77.9
943181,BARBY CHURCH,2023-08-06 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
943181,BARBY CHURCH,2023-08-06 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
943181,BARBY CHURCH,2023-08-06 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-06 09:10:00+00:00,feeder,,L3 Active Power,kW,4.07
943181,BARBY CHURCH,2023-08-06 09:10:00+00:00,feeder,,L2 Active Power,kW,3.27
943181,BARBY CHURCH,2023-08-06 09:10:00+00:00,feeder,,L1 Active Power,kW,3.53
943181,BARBY CHURCH,2023-08-06 09:10:00+00:00,feeder,,N Current (RMS),A,12.8
943181,BARBY CHURCH,2023-08-06 09:10:00+00:00,feeder,,L3 Current (RMS),A,19.3
943181,BARBY CHURCH,2023-08-06 09:10:00+00:00,feeder,,L2 Current (RMS),A,14.5
943181,BARBY CHURCH,2023-08-06 09:10:00+00:00,feeder,,L1 Current (RMS),A,15.9
943181,BARBY CHURCH,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.97
943181,BARBY CHURCH,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
943181,BARBY CHURCH,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
943181,BARBY CHURCH,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.79
943181,BARBY CHURCH,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.68
943181,BARBY CHURCH,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.89
943181,BARBY CHURCH,2023-08-06 09:10:00+00:00,feeder,4.0,N Current (RMS),A,39.2
943181,BARBY CHURCH,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,75.1
943181,BARBY CHURCH,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.7
943181,BARBY CHURCH,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.6
943181,BARBY CHURCH,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943181,BARBY CHURCH,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-06 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
943181,BARBY CHURCH,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
943181,BARBY CHURCH,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
943181,BARBY CHURCH,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.21
943181,BARBY CHURCH,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.57
943181,BARBY CHURCH,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.76
943181,BARBY CHURCH,2023-08-06 09:10:00+00:00,feeder,1.0,N Current (RMS),A,26.2
943181,BARBY CHURCH,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.4
943181,BARBY CHURCH,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.9
943181,BARBY CHURCH,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
943181,BARBY CHURCH,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,20.8
943181,BARBY CHURCH,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.63
943181,BARBY CHURCH,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
943181,BARBY CHURCH,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.66
943181,BARBY CHURCH,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
943181,BARBY CHURCH,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.52
943181,BARBY CHURCH,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
943181,BARBY CHURCH,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.26
943181,BARBY CHURCH,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
943181,BARBY CHURCH,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
943181,BARBY CHURCH,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,30.14
943181,BARBY CHURCH,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,17.49
943181,BARBY CHURCH,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,16.16
943181,BARBY CHURCH,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,67.6
943181,BARBY CHURCH,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,125.7
943181,BARBY CHURCH,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,75.0
943181,BARBY CHURCH,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,68.7
943181,BARBY CHURCH,2023-08-06 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-06 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
943181,BARBY CHURCH,2023-08-06 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
943181,BARBY CHURCH,2023-08-06 09:00:00+00:00,feeder,,L3 Active Power,kW,5.63
943181,BARBY CHURCH,2023-08-06 09:00:00+00:00,feeder,,L2 Active Power,kW,2.31
943181,BARBY CHURCH,2023-08-06 09:00:00+00:00,feeder,,L1 Active Power,kW,3.98
943181,BARBY CHURCH,2023-08-06 09:00:00+00:00,feeder,,N Current (RMS),A,17.2
943181,BARBY CHURCH,2023-08-06 09:00:00+00:00,feeder,,L3 Current (RMS),A,25.6
943181,BARBY CHURCH,2023-08-06 09:00:00+00:00,feeder,,L2 Current (RMS),A,11.0
943181,BARBY CHURCH,2023-08-06 09:00:00+00:00,feeder,,L1 Current (RMS),A,17.6
943181,BARBY CHURCH,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.13
943181,BARBY CHURCH,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
943181,BARBY CHURCH,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
943181,BARBY CHURCH,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.32
943181,BARBY CHURCH,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.05
943181,BARBY CHURCH,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.23
943181,BARBY CHURCH,2023-08-06 09:00:00+00:00,feeder,4.0,N Current (RMS),A,42.5
943181,BARBY CHURCH,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,77.4
943181,BARBY CHURCH,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.2
943181,BARBY CHURCH,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.6
943181,BARBY CHURCH,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-06 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
943181,BARBY CHURCH,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
943181,BARBY CHURCH,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.22
943181,BARBY CHURCH,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.42
943181,BARBY CHURCH,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.82
943181,BARBY CHURCH,2023-08-06 09:00:00+00:00,feeder,1.0,N Current (RMS),A,28.6
943181,BARBY CHURCH,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
943181,BARBY CHURCH,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
943181,BARBY CHURCH,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
943181,BARBY CHURCH,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,20.8
943181,BARBY CHURCH,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
943181,BARBY CHURCH,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.71
943181,BARBY CHURCH,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
943181,BARBY CHURCH,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.57
943181,BARBY CHURCH,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
943181,BARBY CHURCH,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.55
943181,BARBY CHURCH,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
943181,BARBY CHURCH,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
943181,BARBY CHURCH,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,28.21
943181,BARBY CHURCH,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,20.76
943181,BARBY CHURCH,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,15.99
943181,BARBY CHURCH,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,66.5
943181,BARBY CHURCH,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,118.9
943181,BARBY CHURCH,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,89.0
943181,BARBY CHURCH,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,70.8
943181,BARBY CHURCH,2023-08-06 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
943181,BARBY CHURCH,2023-08-06 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
943181,BARBY CHURCH,2023-08-06 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
943181,BARBY CHURCH,2023-08-06 08:50:00+00:00,feeder,,L3 Active Power,kW,4.39
943181,BARBY CHURCH,2023-08-06 08:50:00+00:00,feeder,,L2 Active Power,kW,4.05
943181,BARBY CHURCH,2023-08-06 08:50:00+00:00,feeder,,L1 Active Power,kW,5.27
943181,BARBY CHURCH,2023-08-06 08:50:00+00:00,feeder,,N Current (RMS),A,11.4
943181,BARBY CHURCH,2023-08-06 08:50:00+00:00,feeder,,L3 Current (RMS),A,20.6
943181,BARBY CHURCH,2023-08-06 08:50:00+00:00,feeder,,L2 Current (RMS),A,17.9
943181,BARBY CHURCH,2023-08-06 08:50:00+00:00,feeder,,L1 Current (RMS),A,22.4
943181,BARBY CHURCH,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.34
943181,BARBY CHURCH,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
943181,BARBY CHURCH,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
943181,BARBY CHURCH,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.33
943181,BARBY CHURCH,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.32
943181,BARBY CHURCH,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.52
943181,BARBY CHURCH,2023-08-06 08:50:00+00:00,feeder,4.0,N Current (RMS),A,55.6
943181,BARBY CHURCH,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,82.4
943181,BARBY CHURCH,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
943181,BARBY CHURCH,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
943181,BARBY CHURCH,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.13
943181,BARBY CHURCH,2023-08-06 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
943181,BARBY CHURCH,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
943181,BARBY CHURCH,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
943181,BARBY CHURCH,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.77
943181,BARBY CHURCH,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.97
943181,BARBY CHURCH,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.54
943181,BARBY CHURCH,2023-08-06 08:50:00+00:00,feeder,1.0,N Current (RMS),A,32.3
943181,BARBY CHURCH,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
943181,BARBY CHURCH,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
943181,BARBY CHURCH,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
943181,BARBY CHURCH,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,20.6
943181,BARBY CHURCH,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.52
943181,BARBY CHURCH,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
943181,BARBY CHURCH,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
943181,BARBY CHURCH,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.41
943181,BARBY CHURCH,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
943181,BARBY CHURCH,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.93
943181,BARBY CHURCH,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
943181,BARBY CHURCH,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
943181,BARBY CHURCH,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,30.55
943181,BARBY CHURCH,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,21.34
943181,BARBY CHURCH,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,12.2
943181,BARBY CHURCH,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,83.0
943181,BARBY CHURCH,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,129.1
943181,BARBY CHURCH,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,91.0
943181,BARBY CHURCH,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,53.3
943181,BARBY CHURCH,2023-08-06 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
943181,BARBY CHURCH,2023-08-06 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
943181,BARBY CHURCH,2023-08-06 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
943181,BARBY CHURCH,2023-08-06 08:40:00+00:00,feeder,,L3 Active Power,kW,7.68
943181,BARBY CHURCH,2023-08-06 08:40:00+00:00,feeder,,L2 Active Power,kW,3.08
943181,BARBY CHURCH,2023-08-06 08:40:00+00:00,feeder,,L1 Active Power,kW,4.78
943181,BARBY CHURCH,2023-08-06 08:40:00+00:00,feeder,,N Current (RMS),A,24.1
943181,BARBY CHURCH,2023-08-06 08:40:00+00:00,feeder,,L3 Current (RMS),A,36.6
943181,BARBY CHURCH,2023-08-06 08:40:00+00:00,feeder,,L2 Current (RMS),A,13.9
943181,BARBY CHURCH,2023-08-06 08:40:00+00:00,feeder,,L1 Current (RMS),A,20.6
943181,BARBY CHURCH,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.36
943181,BARBY CHURCH,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
943181,BARBY CHURCH,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
943181,BARBY CHURCH,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.51
943181,BARBY CHURCH,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.29
943181,BARBY CHURCH,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.18
943181,BARBY CHURCH,2023-08-06 08:40:00+00:00,feeder,4.0,N Current (RMS),A,47.6
943181,BARBY CHURCH,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,73.6
943181,BARBY CHURCH,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.4
943181,BARBY CHURCH,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
943181,BARBY CHURCH,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.1
943181,BARBY CHURCH,2023-08-06 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
943181,BARBY CHURCH,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
943181,BARBY CHURCH,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
943181,BARBY CHURCH,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.64
943181,BARBY CHURCH,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
943181,BARBY CHURCH,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.67
943181,BARBY CHURCH,2023-08-06 08:40:00+00:00,feeder,1.0,N Current (RMS),A,22.1
943181,BARBY CHURCH,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
943181,BARBY CHURCH,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
943181,BARBY CHURCH,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
943181,BARBY CHURCH,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,20.6
943181,BARBY CHURCH,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
943181,BARBY CHURCH,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.77
943181,BARBY CHURCH,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
943181,BARBY CHURCH,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.58
943181,BARBY CHURCH,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
943181,BARBY CHURCH,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
943181,BARBY CHURCH,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
943181,BARBY CHURCH,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
943181,BARBY CHURCH,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,29.88
943181,BARBY CHURCH,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,17.36
943181,BARBY CHURCH,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,16.53
943181,BARBY CHURCH,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,69.5
943181,BARBY CHURCH,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,125.7
943181,BARBY CHURCH,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,75.7
943181,BARBY CHURCH,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,71.2
943181,BARBY CHURCH,2023-08-06 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
943181,BARBY CHURCH,2023-08-06 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
943181,BARBY CHURCH,2023-08-06 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
943181,BARBY CHURCH,2023-08-06 08:30:00+00:00,feeder,,L3 Active Power,kW,7.55
943181,BARBY CHURCH,2023-08-06 08:30:00+00:00,feeder,,L2 Active Power,kW,1.58
943181,BARBY CHURCH,2023-08-06 08:30:00+00:00,feeder,,L1 Active Power,kW,5.68
943181,BARBY CHURCH,2023-08-06 08:30:00+00:00,feeder,,N Current (RMS),A,21.6
943181,BARBY CHURCH,2023-08-06 08:30:00+00:00,feeder,,L3 Current (RMS),A,32.6
943181,BARBY CHURCH,2023-08-06 08:30:00+00:00,feeder,,L2 Current (RMS),A,7.2
943181,BARBY CHURCH,2023-08-06 08:30:00+00:00,feeder,,L1 Current (RMS),A,23.8
943181,BARBY CHURCH,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.55
943181,BARBY CHURCH,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
943181,BARBY CHURCH,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
943181,BARBY CHURCH,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.13
943181,BARBY CHURCH,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.81
943181,BARBY CHURCH,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.24
943181,BARBY CHURCH,2023-08-06 08:30:00+00:00,feeder,4.0,N Current (RMS),A,38.9
943181,BARBY CHURCH,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,60.2
943181,BARBY CHURCH,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
943181,BARBY CHURCH,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
943181,BARBY CHURCH,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-06 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
943181,BARBY CHURCH,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
943181,BARBY CHURCH,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.72
943181,BARBY CHURCH,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.66
943181,BARBY CHURCH,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.79
943181,BARBY CHURCH,2023-08-06 08:30:00+00:00,feeder,1.0,N Current (RMS),A,27.0
943181,BARBY CHURCH,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
943181,BARBY CHURCH,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
943181,BARBY CHURCH,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
943181,BARBY CHURCH,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,20.5
943181,BARBY CHURCH,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.71
943181,BARBY CHURCH,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
943181,BARBY CHURCH,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
943181,BARBY CHURCH,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.57
943181,BARBY CHURCH,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
943181,BARBY CHURCH,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.17
943181,BARBY CHURCH,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
943181,BARBY CHURCH,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
943181,BARBY CHURCH,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,27.44
943181,BARBY CHURCH,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,11.0
943181,BARBY CHURCH,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,15.67
943181,BARBY CHURCH,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,69.7
943181,BARBY CHURCH,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,115.0
943181,BARBY CHURCH,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,49.1
943181,BARBY CHURCH,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,66.7
943181,BARBY CHURCH,2023-08-06 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
943181,BARBY CHURCH,2023-08-06 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
943181,BARBY CHURCH,2023-08-06 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
943181,BARBY CHURCH,2023-08-06 08:20:00+00:00,feeder,,L3 Active Power,kW,7.41
943181,BARBY CHURCH,2023-08-06 08:20:00+00:00,feeder,,L2 Active Power,kW,1.98
943181,BARBY CHURCH,2023-08-06 08:20:00+00:00,feeder,,L1 Active Power,kW,5.02
943181,BARBY CHURCH,2023-08-06 08:20:00+00:00,feeder,,N Current (RMS),A,21.5
943181,BARBY CHURCH,2023-08-06 08:20:00+00:00,feeder,,L3 Current (RMS),A,32.2
943181,BARBY CHURCH,2023-08-06 08:20:00+00:00,feeder,,L2 Current (RMS),A,9.1
943181,BARBY CHURCH,2023-08-06 08:20:00+00:00,feeder,,L1 Current (RMS),A,21.3
943181,BARBY CHURCH,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.45
943181,BARBY CHURCH,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
943181,BARBY CHURCH,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
943181,BARBY CHURCH,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.06
943181,BARBY CHURCH,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.59
943181,BARBY CHURCH,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.84
943181,BARBY CHURCH,2023-08-06 08:20:00+00:00,feeder,4.0,N Current (RMS),A,45.0
943181,BARBY CHURCH,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,68.0
943181,BARBY CHURCH,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
943181,BARBY CHURCH,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
943181,BARBY CHURCH,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
943181,BARBY CHURCH,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-06 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
943181,BARBY CHURCH,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
943181,BARBY CHURCH,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.68
943181,BARBY CHURCH,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.84
943181,BARBY CHURCH,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.68
943181,BARBY CHURCH,2023-08-06 08:20:00+00:00,feeder,1.0,N Current (RMS),A,27.2
943181,BARBY CHURCH,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
943181,BARBY CHURCH,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
943181,BARBY CHURCH,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.9
943181,BARBY CHURCH,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,20.4
