Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
943181,BARBY CHURCH,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
943181,BARBY CHURCH,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.77
943181,BARBY CHURCH,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
943181,BARBY CHURCH,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.67
943181,BARBY CHURCH,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
943181,BARBY CHURCH,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.4
943181,BARBY CHURCH,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
943181,BARBY CHURCH,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
943181,BARBY CHURCH,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,28.17
943181,BARBY CHURCH,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,11.37
943181,BARBY CHURCH,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,18.49
943181,BARBY CHURCH,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,69.2
943181,BARBY CHURCH,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,118.2
943181,BARBY CHURCH,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,50.5
943181,BARBY CHURCH,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,80.8
943181,BARBY CHURCH,2023-08-06 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
943181,BARBY CHURCH,2023-08-06 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
943181,BARBY CHURCH,2023-08-06 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
943181,BARBY CHURCH,2023-08-06 08:10:00+00:00,feeder,,L3 Active Power,kW,2.44
943181,BARBY CHURCH,2023-08-06 08:10:00+00:00,feeder,,L2 Active Power,kW,2.52
943181,BARBY CHURCH,2023-08-06 08:10:00+00:00,feeder,,L1 Active Power,kW,4.07
943181,BARBY CHURCH,2023-08-06 08:10:00+00:00,feeder,,N Current (RMS),A,12.3
943181,BARBY CHURCH,2023-08-06 08:10:00+00:00,feeder,,L3 Current (RMS),A,12.7
943181,BARBY CHURCH,2023-08-06 08:10:00+00:00,feeder,,L2 Current (RMS),A,11.1
943181,BARBY CHURCH,2023-08-06 08:10:00+00:00,feeder,,L1 Current (RMS),A,17.9
943181,BARBY CHURCH,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.81
943181,BARBY CHURCH,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
943181,BARBY CHURCH,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.84
943181,BARBY CHURCH,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.78
943181,BARBY CHURCH,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.85
943181,BARBY CHURCH,2023-08-06 08:10:00+00:00,feeder,4.0,N Current (RMS),A,55.6
943181,BARBY CHURCH,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,75.6
943181,BARBY CHURCH,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
943181,BARBY CHURCH,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
943181,BARBY CHURCH,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
943181,BARBY CHURCH,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.11
943181,BARBY CHURCH,2023-08-06 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
943181,BARBY CHURCH,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
943181,BARBY CHURCH,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.69
943181,BARBY CHURCH,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.26
943181,BARBY CHURCH,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.75
943181,BARBY CHURCH,2023-08-06 08:10:00+00:00,feeder,1.0,N Current (RMS),A,24.2
943181,BARBY CHURCH,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
943181,BARBY CHURCH,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
943181,BARBY CHURCH,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
943181,BARBY CHURCH,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,20.4
943181,BARBY CHURCH,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
943181,BARBY CHURCH,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
943181,BARBY CHURCH,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
943181,BARBY CHURCH,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.65
943181,BARBY CHURCH,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
943181,BARBY CHURCH,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.53
943181,BARBY CHURCH,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
943181,BARBY CHURCH,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
943181,BARBY CHURCH,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,24.99
943181,BARBY CHURCH,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,10.52
943181,BARBY CHURCH,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,11.56
943181,BARBY CHURCH,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,64.2
943181,BARBY CHURCH,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,105.0
943181,BARBY CHURCH,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,47.3
943181,BARBY CHURCH,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,51.0
943181,BARBY CHURCH,2023-08-06 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
943181,BARBY CHURCH,2023-08-06 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
943181,BARBY CHURCH,2023-08-06 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
943181,BARBY CHURCH,2023-08-06 08:00:00+00:00,feeder,,L3 Active Power,kW,3.07
943181,BARBY CHURCH,2023-08-06 08:00:00+00:00,feeder,,L2 Active Power,kW,5.67
943181,BARBY CHURCH,2023-08-06 08:00:00+00:00,feeder,,L1 Active Power,kW,4.02
943181,BARBY CHURCH,2023-08-06 08:00:00+00:00,feeder,,N Current (RMS),A,20.6
943181,BARBY CHURCH,2023-08-06 08:00:00+00:00,feeder,,L3 Current (RMS),A,15.5
943181,BARBY CHURCH,2023-08-06 08:00:00+00:00,feeder,,L2 Current (RMS),A,29.4
943181,BARBY CHURCH,2023-08-06 08:00:00+00:00,feeder,,L1 Current (RMS),A,17.7
943181,BARBY CHURCH,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.52
943181,BARBY CHURCH,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
943181,BARBY CHURCH,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
943181,BARBY CHURCH,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.9
943181,BARBY CHURCH,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.48
943181,BARBY CHURCH,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.2
943181,BARBY CHURCH,2023-08-06 08:00:00+00:00,feeder,4.0,N Current (RMS),A,45.0
943181,BARBY CHURCH,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,71.0
943181,BARBY CHURCH,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
943181,BARBY CHURCH,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
943181,BARBY CHURCH,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.09
943181,BARBY CHURCH,2023-08-06 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
943181,BARBY CHURCH,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
943181,BARBY CHURCH,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
943181,BARBY CHURCH,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.11
943181,BARBY CHURCH,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.05
943181,BARBY CHURCH,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
943181,BARBY CHURCH,2023-08-06 08:00:00+00:00,feeder,1.0,N Current (RMS),A,24.6
943181,BARBY CHURCH,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
943181,BARBY CHURCH,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.3
943181,BARBY CHURCH,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
943181,BARBY CHURCH,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,20.3
943181,BARBY CHURCH,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
943181,BARBY CHURCH,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
943181,BARBY CHURCH,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.85
943181,BARBY CHURCH,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
943181,BARBY CHURCH,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.71
943181,BARBY CHURCH,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
943181,BARBY CHURCH,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.15
943181,BARBY CHURCH,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
943181,BARBY CHURCH,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
943181,BARBY CHURCH,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,22.09
943181,BARBY CHURCH,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,18.18
943181,BARBY CHURCH,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,12.13
943181,BARBY CHURCH,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,53.8
943181,BARBY CHURCH,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,92.9
943181,BARBY CHURCH,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,79.1
943181,BARBY CHURCH,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,52.7
943181,BARBY CHURCH,2023-08-06 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
943181,BARBY CHURCH,2023-08-06 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
943181,BARBY CHURCH,2023-08-06 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
943181,BARBY CHURCH,2023-08-06 07:50:00+00:00,feeder,,L3 Active Power,kW,4.85
943181,BARBY CHURCH,2023-08-06 07:50:00+00:00,feeder,,L2 Active Power,kW,2.32
943181,BARBY CHURCH,2023-08-06 07:50:00+00:00,feeder,,L1 Active Power,kW,4.97
943181,BARBY CHURCH,2023-08-06 07:50:00+00:00,feeder,,N Current (RMS),A,16.0
943181,BARBY CHURCH,2023-08-06 07:50:00+00:00,feeder,,L3 Current (RMS),A,23.7
943181,BARBY CHURCH,2023-08-06 07:50:00+00:00,feeder,,L2 Current (RMS),A,10.4
943181,BARBY CHURCH,2023-08-06 07:50:00+00:00,feeder,,L1 Current (RMS),A,21.5
943181,BARBY CHURCH,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.6
943181,BARBY CHURCH,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
943181,BARBY CHURCH,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
943181,BARBY CHURCH,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.04
943181,BARBY CHURCH,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.92
943181,BARBY CHURCH,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.82
943181,BARBY CHURCH,2023-08-06 07:50:00+00:00,feeder,4.0,N Current (RMS),A,25.8
943181,BARBY CHURCH,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.6
943181,BARBY CHURCH,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
943181,BARBY CHURCH,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.7
943181,BARBY CHURCH,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-06 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
943181,BARBY CHURCH,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
943181,BARBY CHURCH,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
943181,BARBY CHURCH,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.96
943181,BARBY CHURCH,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.53
943181,BARBY CHURCH,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.84
943181,BARBY CHURCH,2023-08-06 07:50:00+00:00,feeder,1.0,N Current (RMS),A,22.9
943181,BARBY CHURCH,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
943181,BARBY CHURCH,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.6
943181,BARBY CHURCH,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.8
943181,BARBY CHURCH,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,20.2
943181,BARBY CHURCH,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
943181,BARBY CHURCH,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
943181,BARBY CHURCH,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
943181,BARBY CHURCH,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
943181,BARBY CHURCH,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
943181,BARBY CHURCH,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.96
943181,BARBY CHURCH,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
943181,BARBY CHURCH,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
943181,BARBY CHURCH,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,21.9
943181,BARBY CHURCH,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,15.76
943181,BARBY CHURCH,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,19.63
943181,BARBY CHURCH,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,43.9
943181,BARBY CHURCH,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,92.7
943181,BARBY CHURCH,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,67.2
943181,BARBY CHURCH,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,83.6
943181,BARBY CHURCH,2023-08-06 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
943181,BARBY CHURCH,2023-08-06 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
943181,BARBY CHURCH,2023-08-06 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-06 07:40:00+00:00,feeder,,L3 Active Power,kW,5.39
943181,BARBY CHURCH,2023-08-06 07:40:00+00:00,feeder,,L2 Active Power,kW,3.48
943181,BARBY CHURCH,2023-08-06 07:40:00+00:00,feeder,,L1 Active Power,kW,6.28
943181,BARBY CHURCH,2023-08-06 07:40:00+00:00,feeder,,N Current (RMS),A,21.8
943181,BARBY CHURCH,2023-08-06 07:40:00+00:00,feeder,,L3 Current (RMS),A,27.1
943181,BARBY CHURCH,2023-08-06 07:40:00+00:00,feeder,,L2 Current (RMS),A,17.6
943181,BARBY CHURCH,2023-08-06 07:40:00+00:00,feeder,,L1 Current (RMS),A,26.4
943181,BARBY CHURCH,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.53
943181,BARBY CHURCH,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
943181,BARBY CHURCH,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
943181,BARBY CHURCH,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.62
943181,BARBY CHURCH,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.15
943181,BARBY CHURCH,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.56
943181,BARBY CHURCH,2023-08-06 07:40:00+00:00,feeder,4.0,N Current (RMS),A,39.0
943181,BARBY CHURCH,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,58.0
943181,BARBY CHURCH,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
943181,BARBY CHURCH,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
943181,BARBY CHURCH,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-06 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
943181,BARBY CHURCH,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
943181,BARBY CHURCH,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
943181,BARBY CHURCH,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.84
943181,BARBY CHURCH,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.1
943181,BARBY CHURCH,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.25
943181,BARBY CHURCH,2023-08-06 07:40:00+00:00,feeder,1.0,N Current (RMS),A,19.7
943181,BARBY CHURCH,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
943181,BARBY CHURCH,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
943181,BARBY CHURCH,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
943181,BARBY CHURCH,2023-08-06 07:40:00+00:00,transformer,,Temperature,C,20.1
943181,BARBY CHURCH,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
943181,BARBY CHURCH,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
943181,BARBY CHURCH,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.87
943181,BARBY CHURCH,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
943181,BARBY CHURCH,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
943181,BARBY CHURCH,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.98
943181,BARBY CHURCH,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
943181,BARBY CHURCH,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
943181,BARBY CHURCH,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,23.89
943181,BARBY CHURCH,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,11.71
943181,BARBY CHURCH,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,16.04
943181,BARBY CHURCH,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,57.9
943181,BARBY CHURCH,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,101.6
943181,BARBY CHURCH,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,52.4
943181,BARBY CHURCH,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,69.2
943181,BARBY CHURCH,2023-08-06 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
943181,BARBY CHURCH,2023-08-06 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-06 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
943181,BARBY CHURCH,2023-08-06 07:30:00+00:00,feeder,,L3 Active Power,kW,4.92
943181,BARBY CHURCH,2023-08-06 07:30:00+00:00,feeder,,L2 Active Power,kW,9.61
943181,BARBY CHURCH,2023-08-06 07:30:00+00:00,feeder,,L1 Active Power,kW,4.41
943181,BARBY CHURCH,2023-08-06 07:30:00+00:00,feeder,,N Current (RMS),A,26.2
943181,BARBY CHURCH,2023-08-06 07:30:00+00:00,feeder,,L3 Current (RMS),A,23.0
943181,BARBY CHURCH,2023-08-06 07:30:00+00:00,feeder,,L2 Current (RMS),A,43.8
943181,BARBY CHURCH,2023-08-06 07:30:00+00:00,feeder,,L1 Current (RMS),A,19.2
943181,BARBY CHURCH,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.8
943181,BARBY CHURCH,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
943181,BARBY CHURCH,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
943181,BARBY CHURCH,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.26
943181,BARBY CHURCH,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.31
943181,BARBY CHURCH,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.18
943181,BARBY CHURCH,2023-08-06 07:30:00+00:00,feeder,4.0,N Current (RMS),A,41.0
943181,BARBY CHURCH,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,61.2
943181,BARBY CHURCH,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
943181,BARBY CHURCH,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
943181,BARBY CHURCH,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-06 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
943181,BARBY CHURCH,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
943181,BARBY CHURCH,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
943181,BARBY CHURCH,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.6
943181,BARBY CHURCH,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.04
943181,BARBY CHURCH,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
943181,BARBY CHURCH,2023-08-06 07:30:00+00:00,feeder,1.0,N Current (RMS),A,27.9
943181,BARBY CHURCH,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
943181,BARBY CHURCH,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
943181,BARBY CHURCH,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
943181,BARBY CHURCH,2023-08-06 07:30:00+00:00,transformer,,Temperature,C,20.0
943181,BARBY CHURCH,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
943181,BARBY CHURCH,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
943181,BARBY CHURCH,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.87
943181,BARBY CHURCH,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
943181,BARBY CHURCH,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
943181,BARBY CHURCH,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
943181,BARBY CHURCH,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
943181,BARBY CHURCH,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
943181,BARBY CHURCH,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,25.83
943181,BARBY CHURCH,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,20.95
943181,BARBY CHURCH,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,12.34
943181,BARBY CHURCH,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,70.0
943181,BARBY CHURCH,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,108.4
943181,BARBY CHURCH,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,89.6
943181,BARBY CHURCH,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,53.1
943181,BARBY CHURCH,2023-08-06 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
943181,BARBY CHURCH,2023-08-06 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
943181,BARBY CHURCH,2023-08-06 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
943181,BARBY CHURCH,2023-08-06 07:20:00+00:00,feeder,,L3 Active Power,kW,7.15
943181,BARBY CHURCH,2023-08-06 07:20:00+00:00,feeder,,L2 Active Power,kW,2.5
943181,BARBY CHURCH,2023-08-06 07:20:00+00:00,feeder,,L1 Active Power,kW,5.26
943181,BARBY CHURCH,2023-08-06 07:20:00+00:00,feeder,,N Current (RMS),A,17.6
943181,BARBY CHURCH,2023-08-06 07:20:00+00:00,feeder,,L3 Current (RMS),A,30.5
943181,BARBY CHURCH,2023-08-06 07:20:00+00:00,feeder,,L2 Current (RMS),A,11.5
943181,BARBY CHURCH,2023-08-06 07:20:00+00:00,feeder,,L1 Current (RMS),A,23.0
943181,BARBY CHURCH,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.2
943181,BARBY CHURCH,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
943181,BARBY CHURCH,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
943181,BARBY CHURCH,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.59
943181,BARBY CHURCH,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.97
943181,BARBY CHURCH,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.69
943181,BARBY CHURCH,2023-08-06 07:20:00+00:00,feeder,4.0,N Current (RMS),A,33.1
943181,BARBY CHURCH,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.5
943181,BARBY CHURCH,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
943181,BARBY CHURCH,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
943181,BARBY CHURCH,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-06 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
943181,BARBY CHURCH,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
943181,BARBY CHURCH,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
943181,BARBY CHURCH,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.19
943181,BARBY CHURCH,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.6
943181,BARBY CHURCH,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.19
943181,BARBY CHURCH,2023-08-06 07:20:00+00:00,feeder,1.0,N Current (RMS),A,20.1
943181,BARBY CHURCH,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
943181,BARBY CHURCH,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.1
943181,BARBY CHURCH,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
943181,BARBY CHURCH,2023-08-06 07:20:00+00:00,transformer,,Temperature,C,20.0
943181,BARBY CHURCH,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
943181,BARBY CHURCH,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
943181,BARBY CHURCH,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.87
943181,BARBY CHURCH,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
943181,BARBY CHURCH,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
943181,BARBY CHURCH,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
943181,BARBY CHURCH,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
943181,BARBY CHURCH,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,23.97
943181,BARBY CHURCH,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,16.05
943181,BARBY CHURCH,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,16.09
943181,BARBY CHURCH,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,52.4
943181,BARBY CHURCH,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,101.0
943181,BARBY CHURCH,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,69.8
943181,BARBY CHURCH,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,70.2
943181,BARBY CHURCH,2023-08-06 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-06 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
943181,BARBY CHURCH,2023-08-06 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
943181,BARBY CHURCH,2023-08-06 07:10:00+00:00,feeder,,L3 Active Power,kW,9.8
943181,BARBY CHURCH,2023-08-06 07:10:00+00:00,feeder,,L2 Active Power,kW,2.94
943181,BARBY CHURCH,2023-08-06 07:10:00+00:00,feeder,,L1 Active Power,kW,4.24
943181,BARBY CHURCH,2023-08-06 07:10:00+00:00,feeder,,N Current (RMS),A,25.4
943181,BARBY CHURCH,2023-08-06 07:10:00+00:00,feeder,,L3 Current (RMS),A,41.3
943181,BARBY CHURCH,2023-08-06 07:10:00+00:00,feeder,,L2 Current (RMS),A,13.3
943181,BARBY CHURCH,2023-08-06 07:10:00+00:00,feeder,,L1 Current (RMS),A,18.8
943181,BARBY CHURCH,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.07
943181,BARBY CHURCH,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
943181,BARBY CHURCH,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
943181,BARBY CHURCH,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.63
943181,BARBY CHURCH,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.62
943181,BARBY CHURCH,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.11
943181,BARBY CHURCH,2023-08-06 07:10:00+00:00,feeder,4.0,N Current (RMS),A,36.9
943181,BARBY CHURCH,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,65.5
943181,BARBY CHURCH,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
943181,BARBY CHURCH,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.4
943181,BARBY CHURCH,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-06 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
943181,BARBY CHURCH,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
943181,BARBY CHURCH,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
943181,BARBY CHURCH,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.85
943181,BARBY CHURCH,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.61
943181,BARBY CHURCH,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.91
943181,BARBY CHURCH,2023-08-06 07:10:00+00:00,feeder,1.0,N Current (RMS),A,20.9
943181,BARBY CHURCH,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
943181,BARBY CHURCH,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
943181,BARBY CHURCH,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
943181,BARBY CHURCH,2023-08-06 07:10:00+00:00,transformer,,Temperature,C,19.9
943181,BARBY CHURCH,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
943181,BARBY CHURCH,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
943181,BARBY CHURCH,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.93
943181,BARBY CHURCH,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
943181,BARBY CHURCH,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.71
943181,BARBY CHURCH,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
943181,BARBY CHURCH,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
943181,BARBY CHURCH,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
943181,BARBY CHURCH,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
943181,BARBY CHURCH,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,29.32
943181,BARBY CHURCH,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,12.12
943181,BARBY CHURCH,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,17.29
943181,BARBY CHURCH,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,70.6
943181,BARBY CHURCH,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,122.3
943181,BARBY CHURCH,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,54.9
943181,BARBY CHURCH,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,72.7
943181,BARBY CHURCH,2023-08-06 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
943181,BARBY CHURCH,2023-08-06 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
943181,BARBY CHURCH,2023-08-06 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
943181,BARBY CHURCH,2023-08-06 07:00:00+00:00,feeder,,L3 Active Power,kW,6.35
943181,BARBY CHURCH,2023-08-06 07:00:00+00:00,feeder,,L2 Active Power,kW,1.67
943181,BARBY CHURCH,2023-08-06 07:00:00+00:00,feeder,,L1 Active Power,kW,4.43
943181,BARBY CHURCH,2023-08-06 07:00:00+00:00,feeder,,N Current (RMS),A,18.3
943181,BARBY CHURCH,2023-08-06 07:00:00+00:00,feeder,,L3 Current (RMS),A,27.7
943181,BARBY CHURCH,2023-08-06 07:00:00+00:00,feeder,,L2 Current (RMS),A,7.4
943181,BARBY CHURCH,2023-08-06 07:00:00+00:00,feeder,,L1 Current (RMS),A,19.7
943181,BARBY CHURCH,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.95
943181,BARBY CHURCH,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
943181,BARBY CHURCH,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
943181,BARBY CHURCH,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.45
943181,BARBY CHURCH,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.8
943181,BARBY CHURCH,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.03
943181,BARBY CHURCH,2023-08-06 07:00:00+00:00,feeder,4.0,N Current (RMS),A,33.3
943181,BARBY CHURCH,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,58.8
943181,BARBY CHURCH,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
943181,BARBY CHURCH,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.6
943181,BARBY CHURCH,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-06 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
943181,BARBY CHURCH,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
943181,BARBY CHURCH,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
943181,BARBY CHURCH,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.65
943181,BARBY CHURCH,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.09
943181,BARBY CHURCH,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.23
943181,BARBY CHURCH,2023-08-06 07:00:00+00:00,feeder,1.0,N Current (RMS),A,18.6
943181,BARBY CHURCH,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
943181,BARBY CHURCH,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
943181,BARBY CHURCH,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
943181,BARBY CHURCH,2023-08-06 07:00:00+00:00,transformer,,Temperature,C,19.8
943181,BARBY CHURCH,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
943181,BARBY CHURCH,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
943181,BARBY CHURCH,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.97
943181,BARBY CHURCH,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
943181,BARBY CHURCH,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
943181,BARBY CHURCH,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
943181,BARBY CHURCH,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
943181,BARBY CHURCH,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
943181,BARBY CHURCH,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,23.47
943181,BARBY CHURCH,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,10.5
943181,BARBY CHURCH,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,17.75
943181,BARBY CHURCH,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,56.0
943181,BARBY CHURCH,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,99.5
943181,BARBY CHURCH,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,47.6
943181,BARBY CHURCH,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,74.5
943181,BARBY CHURCH,2023-08-06 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
943181,BARBY CHURCH,2023-08-06 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
943181,BARBY CHURCH,2023-08-06 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
943181,BARBY CHURCH,2023-08-06 06:50:00+00:00,feeder,,L3 Active Power,kW,7.66
943181,BARBY CHURCH,2023-08-06 06:50:00+00:00,feeder,,L2 Active Power,kW,2.29
943181,BARBY CHURCH,2023-08-06 06:50:00+00:00,feeder,,L1 Active Power,kW,3.72
943181,BARBY CHURCH,2023-08-06 06:50:00+00:00,feeder,,N Current (RMS),A,20.2
943181,BARBY CHURCH,2023-08-06 06:50:00+00:00,feeder,,L3 Current (RMS),A,32.8
943181,BARBY CHURCH,2023-08-06 06:50:00+00:00,feeder,,L2 Current (RMS),A,11.2
943181,BARBY CHURCH,2023-08-06 06:50:00+00:00,feeder,,L1 Current (RMS),A,16.5
943181,BARBY CHURCH,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.68
943181,BARBY CHURCH,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
943181,BARBY CHURCH,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
943181,BARBY CHURCH,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.34
943181,BARBY CHURCH,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.13
943181,BARBY CHURCH,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.81
943181,BARBY CHURCH,2023-08-06 06:50:00+00:00,feeder,4.0,N Current (RMS),A,35.2
943181,BARBY CHURCH,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,64.6
943181,BARBY CHURCH,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
943181,BARBY CHURCH,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
943181,BARBY CHURCH,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-06 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
943181,BARBY CHURCH,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
943181,BARBY CHURCH,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
943181,BARBY CHURCH,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.99
943181,BARBY CHURCH,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.65
943181,BARBY CHURCH,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.15
943181,BARBY CHURCH,2023-08-06 06:50:00+00:00,feeder,1.0,N Current (RMS),A,31.6
943181,BARBY CHURCH,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
943181,BARBY CHURCH,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
943181,BARBY CHURCH,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
943181,BARBY CHURCH,2023-08-06 06:50:00+00:00,transformer,,Temperature,C,19.8
943181,BARBY CHURCH,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
943181,BARBY CHURCH,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
943181,BARBY CHURCH,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
943181,BARBY CHURCH,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
943181,BARBY CHURCH,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
943181,BARBY CHURCH,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
943181,BARBY CHURCH,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
943181,BARBY CHURCH,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,28.03
943181,BARBY CHURCH,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,15.03
943181,BARBY CHURCH,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,13.65
943181,BARBY CHURCH,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,69.6
943181,BARBY CHURCH,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,117.0
943181,BARBY CHURCH,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,67.1
943181,BARBY CHURCH,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,58.0
943181,BARBY CHURCH,2023-08-06 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
943181,BARBY CHURCH,2023-08-06 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
943181,BARBY CHURCH,2023-08-06 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
943181,BARBY CHURCH,2023-08-06 06:40:00+00:00,feeder,,L3 Active Power,kW,6.98
943181,BARBY CHURCH,2023-08-06 06:40:00+00:00,feeder,,L2 Active Power,kW,2.22
943181,BARBY CHURCH,2023-08-06 06:40:00+00:00,feeder,,L1 Active Power,kW,4.6
943181,BARBY CHURCH,2023-08-06 06:40:00+00:00,feeder,,N Current (RMS),A,20.1
943181,BARBY CHURCH,2023-08-06 06:40:00+00:00,feeder,,L3 Current (RMS),A,30.1
943181,BARBY CHURCH,2023-08-06 06:40:00+00:00,feeder,,L2 Current (RMS),A,11.0
943181,BARBY CHURCH,2023-08-06 06:40:00+00:00,feeder,,L1 Current (RMS),A,19.4
943181,BARBY CHURCH,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.72
943181,BARBY CHURCH,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
943181,BARBY CHURCH,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
943181,BARBY CHURCH,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.75
943181,BARBY CHURCH,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.93
943181,BARBY CHURCH,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.31
943181,BARBY CHURCH,2023-08-06 06:40:00+00:00,feeder,4.0,N Current (RMS),A,54.5
943181,BARBY CHURCH,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,81.9
943181,BARBY CHURCH,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
943181,BARBY CHURCH,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
943181,BARBY CHURCH,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
943181,BARBY CHURCH,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.11
943181,BARBY CHURCH,2023-08-06 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
943181,BARBY CHURCH,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
943181,BARBY CHURCH,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
943181,BARBY CHURCH,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
943181,BARBY CHURCH,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.35
943181,BARBY CHURCH,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.01
943181,BARBY CHURCH,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.24
943181,BARBY CHURCH,2023-08-06 06:40:00+00:00,feeder,1.0,N Current (RMS),A,42.5
943181,BARBY CHURCH,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
943181,BARBY CHURCH,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.7
943181,BARBY CHURCH,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
943181,BARBY CHURCH,2023-08-06 06:40:00+00:00,transformer,,Temperature,C,19.8
943181,BARBY CHURCH,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
943181,BARBY CHURCH,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
943181,BARBY CHURCH,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
943181,BARBY CHURCH,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
943181,BARBY CHURCH,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.8
943181,BARBY CHURCH,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
943181,BARBY CHURCH,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
943181,BARBY CHURCH,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
943181,BARBY CHURCH,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
943181,BARBY CHURCH,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,32.12
943181,BARBY CHURCH,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,19.12
943181,BARBY CHURCH,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,12.03
943181,BARBY CHURCH,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,86.5
943181,BARBY CHURCH,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,135.9
943181,BARBY CHURCH,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,80.6
943181,BARBY CHURCH,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,52.0
943181,BARBY CHURCH,2023-08-06 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
