Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-06 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
943181,BARBY CHURCH,2023-08-06 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
943181,BARBY CHURCH,2023-08-06 06:30:00+00:00,feeder,,L3 Active Power,kW,4.91
943181,BARBY CHURCH,2023-08-06 06:30:00+00:00,feeder,,L2 Active Power,kW,1.75
943181,BARBY CHURCH,2023-08-06 06:30:00+00:00,feeder,,L1 Active Power,kW,3.96
943181,BARBY CHURCH,2023-08-06 06:30:00+00:00,feeder,,N Current (RMS),A,17.2
943181,BARBY CHURCH,2023-08-06 06:30:00+00:00,feeder,,L3 Current (RMS),A,23.9
943181,BARBY CHURCH,2023-08-06 06:30:00+00:00,feeder,,L2 Current (RMS),A,7.8
943181,BARBY CHURCH,2023-08-06 06:30:00+00:00,feeder,,L1 Current (RMS),A,17.2
943181,BARBY CHURCH,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.96
943181,BARBY CHURCH,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
943181,BARBY CHURCH,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
943181,BARBY CHURCH,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.96
943181,BARBY CHURCH,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.41
943181,BARBY CHURCH,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.07
943181,BARBY CHURCH,2023-08-06 06:30:00+00:00,feeder,4.0,N Current (RMS),A,27.7
943181,BARBY CHURCH,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,51.8
943181,BARBY CHURCH,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
943181,BARBY CHURCH,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.7
943181,BARBY CHURCH,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-06 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
943181,BARBY CHURCH,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
943181,BARBY CHURCH,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
943181,BARBY CHURCH,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.2
943181,BARBY CHURCH,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.99
943181,BARBY CHURCH,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.36
943181,BARBY CHURCH,2023-08-06 06:30:00+00:00,feeder,1.0,N Current (RMS),A,23.6
943181,BARBY CHURCH,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
943181,BARBY CHURCH,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.3
943181,BARBY CHURCH,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
943181,BARBY CHURCH,2023-08-06 06:30:00+00:00,transformer,,Temperature,C,19.7
943181,BARBY CHURCH,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
943181,BARBY CHURCH,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
943181,BARBY CHURCH,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
943181,BARBY CHURCH,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
943181,BARBY CHURCH,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.81
943181,BARBY CHURCH,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
943181,BARBY CHURCH,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
943181,BARBY CHURCH,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
943181,BARBY CHURCH,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
943181,BARBY CHURCH,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,20.09
943181,BARBY CHURCH,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,11.1
943181,BARBY CHURCH,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,14.39
943181,BARBY CHURCH,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,45.2
943181,BARBY CHURCH,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,87.2
943181,BARBY CHURCH,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,51.6
943181,BARBY CHURCH,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,63.0
943181,BARBY CHURCH,2023-08-06 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
943181,BARBY CHURCH,2023-08-06 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
943181,BARBY CHURCH,2023-08-06 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
943181,BARBY CHURCH,2023-08-06 06:20:00+00:00,feeder,,L3 Active Power,kW,2.75
943181,BARBY CHURCH,2023-08-06 06:20:00+00:00,feeder,,L2 Active Power,kW,2.03
943181,BARBY CHURCH,2023-08-06 06:20:00+00:00,feeder,,L1 Active Power,kW,4.41
943181,BARBY CHURCH,2023-08-06 06:20:00+00:00,feeder,,N Current (RMS),A,16.6
943181,BARBY CHURCH,2023-08-06 06:20:00+00:00,feeder,,L3 Current (RMS),A,15.3
943181,BARBY CHURCH,2023-08-06 06:20:00+00:00,feeder,,L2 Current (RMS),A,9.7
943181,BARBY CHURCH,2023-08-06 06:20:00+00:00,feeder,,L1 Current (RMS),A,18.6
943181,BARBY CHURCH,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.97
943181,BARBY CHURCH,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
943181,BARBY CHURCH,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
943181,BARBY CHURCH,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.94
943181,BARBY CHURCH,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.11
943181,BARBY CHURCH,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.8
943181,BARBY CHURCH,2023-08-06 06:20:00+00:00,feeder,4.0,N Current (RMS),A,26.4
943181,BARBY CHURCH,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.0
943181,BARBY CHURCH,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
943181,BARBY CHURCH,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.7
943181,BARBY CHURCH,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-06 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
943181,BARBY CHURCH,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
943181,BARBY CHURCH,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
943181,BARBY CHURCH,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.1
943181,BARBY CHURCH,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.47
943181,BARBY CHURCH,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
943181,BARBY CHURCH,2023-08-06 06:20:00+00:00,feeder,1.0,N Current (RMS),A,17.0
943181,BARBY CHURCH,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
943181,BARBY CHURCH,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
943181,BARBY CHURCH,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
943181,BARBY CHURCH,2023-08-06 06:20:00+00:00,transformer,,Temperature,C,19.6
943181,BARBY CHURCH,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
943181,BARBY CHURCH,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
943181,BARBY CHURCH,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
943181,BARBY CHURCH,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
943181,BARBY CHURCH,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.81
943181,BARBY CHURCH,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
943181,BARBY CHURCH,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
943181,BARBY CHURCH,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
943181,BARBY CHURCH,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,18.82
943181,BARBY CHURCH,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,11.59
943181,BARBY CHURCH,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,14.62
943181,BARBY CHURCH,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,39.4
943181,BARBY CHURCH,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,78.6
943181,BARBY CHURCH,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,51.6
943181,BARBY CHURCH,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,62.4
943181,BARBY CHURCH,2023-08-06 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
943181,BARBY CHURCH,2023-08-06 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
943181,BARBY CHURCH,2023-08-06 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
943181,BARBY CHURCH,2023-08-06 06:10:00+00:00,feeder,,L3 Active Power,kW,2.28
943181,BARBY CHURCH,2023-08-06 06:10:00+00:00,feeder,,L2 Active Power,kW,1.47
943181,BARBY CHURCH,2023-08-06 06:10:00+00:00,feeder,,L1 Active Power,kW,4.07
943181,BARBY CHURCH,2023-08-06 06:10:00+00:00,feeder,,N Current (RMS),A,14.9
943181,BARBY CHURCH,2023-08-06 06:10:00+00:00,feeder,,L3 Current (RMS),A,12.3
943181,BARBY CHURCH,2023-08-06 06:10:00+00:00,feeder,,L2 Current (RMS),A,6.9
943181,BARBY CHURCH,2023-08-06 06:10:00+00:00,feeder,,L1 Current (RMS),A,17.6
943181,BARBY CHURCH,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.04
943181,BARBY CHURCH,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
943181,BARBY CHURCH,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
943181,BARBY CHURCH,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.32
943181,BARBY CHURCH,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.69
943181,BARBY CHURCH,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.72
943181,BARBY CHURCH,2023-08-06 06:10:00+00:00,feeder,4.0,N Current (RMS),A,29.2
943181,BARBY CHURCH,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.3
943181,BARBY CHURCH,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
943181,BARBY CHURCH,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
943181,BARBY CHURCH,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-06 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
943181,BARBY CHURCH,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
943181,BARBY CHURCH,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.11
943181,BARBY CHURCH,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.9
943181,BARBY CHURCH,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.81
943181,BARBY CHURCH,2023-08-06 06:10:00+00:00,feeder,1.0,N Current (RMS),A,17.4
943181,BARBY CHURCH,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
943181,BARBY CHURCH,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
943181,BARBY CHURCH,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
943181,BARBY CHURCH,2023-08-06 06:10:00+00:00,transformer,,Temperature,C,19.6
943181,BARBY CHURCH,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
943181,BARBY CHURCH,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
943181,BARBY CHURCH,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
943181,BARBY CHURCH,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
943181,BARBY CHURCH,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.82
943181,BARBY CHURCH,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
943181,BARBY CHURCH,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.43
943181,BARBY CHURCH,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
943181,BARBY CHURCH,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
943181,BARBY CHURCH,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,19.75
943181,BARBY CHURCH,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,8.01
943181,BARBY CHURCH,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,17.63
943181,BARBY CHURCH,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,48.1
943181,BARBY CHURCH,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,82.3
943181,BARBY CHURCH,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,38.3
943181,BARBY CHURCH,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,74.0
943181,BARBY CHURCH,2023-08-06 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
943181,BARBY CHURCH,2023-08-06 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
943181,BARBY CHURCH,2023-08-06 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
943181,BARBY CHURCH,2023-08-06 06:00:00+00:00,feeder,,L3 Active Power,kW,2.27
943181,BARBY CHURCH,2023-08-06 06:00:00+00:00,feeder,,L2 Active Power,kW,2.07
943181,BARBY CHURCH,2023-08-06 06:00:00+00:00,feeder,,L1 Active Power,kW,4.56
943181,BARBY CHURCH,2023-08-06 06:00:00+00:00,feeder,,N Current (RMS),A,13.3
943181,BARBY CHURCH,2023-08-06 06:00:00+00:00,feeder,,L3 Current (RMS),A,12.2
943181,BARBY CHURCH,2023-08-06 06:00:00+00:00,feeder,,L2 Current (RMS),A,9.2
943181,BARBY CHURCH,2023-08-06 06:00:00+00:00,feeder,,L1 Current (RMS),A,19.8
943181,BARBY CHURCH,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.22
943181,BARBY CHURCH,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
943181,BARBY CHURCH,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
943181,BARBY CHURCH,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.92
943181,BARBY CHURCH,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.54
943181,BARBY CHURCH,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.18
943181,BARBY CHURCH,2023-08-06 06:00:00+00:00,feeder,4.0,N Current (RMS),A,51.0
943181,BARBY CHURCH,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,77.7
943181,BARBY CHURCH,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
943181,BARBY CHURCH,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
943181,BARBY CHURCH,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
943181,BARBY CHURCH,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-06 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
943181,BARBY CHURCH,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
943181,BARBY CHURCH,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
943181,BARBY CHURCH,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.37
943181,BARBY CHURCH,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.15
943181,BARBY CHURCH,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.07
943181,BARBY CHURCH,2023-08-06 06:00:00+00:00,feeder,1.0,N Current (RMS),A,12.9
943181,BARBY CHURCH,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
943181,BARBY CHURCH,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
943181,BARBY CHURCH,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
943181,BARBY CHURCH,2023-08-06 06:00:00+00:00,transformer,,Temperature,C,19.6
943181,BARBY CHURCH,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
943181,BARBY CHURCH,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
943181,BARBY CHURCH,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
943181,BARBY CHURCH,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
943181,BARBY CHURCH,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
943181,BARBY CHURCH,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
943181,BARBY CHURCH,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
943181,BARBY CHURCH,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
943181,BARBY CHURCH,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
943181,BARBY CHURCH,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,23.56
943181,BARBY CHURCH,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,9.73
943181,BARBY CHURCH,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,15.76
943181,BARBY CHURCH,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,58.1
943181,BARBY CHURCH,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,100.0
943181,BARBY CHURCH,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,44.8
943181,BARBY CHURCH,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,66.4
943181,BARBY CHURCH,2023-08-06 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
943181,BARBY CHURCH,2023-08-06 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
943181,BARBY CHURCH,2023-08-06 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-06 05:50:00+00:00,feeder,,L3 Active Power,kW,2.51
943181,BARBY CHURCH,2023-08-06 05:50:00+00:00,feeder,,L2 Active Power,kW,2.54
943181,BARBY CHURCH,2023-08-06 05:50:00+00:00,feeder,,L1 Active Power,kW,4.03
943181,BARBY CHURCH,2023-08-06 05:50:00+00:00,feeder,,N Current (RMS),A,12.7
943181,BARBY CHURCH,2023-08-06 05:50:00+00:00,feeder,,L3 Current (RMS),A,13.2
943181,BARBY CHURCH,2023-08-06 05:50:00+00:00,feeder,,L2 Current (RMS),A,11.2
943181,BARBY CHURCH,2023-08-06 05:50:00+00:00,feeder,,L1 Current (RMS),A,18.5
943181,BARBY CHURCH,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.71
943181,BARBY CHURCH,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
943181,BARBY CHURCH,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
943181,BARBY CHURCH,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.13
943181,BARBY CHURCH,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.03
943181,BARBY CHURCH,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.33
943181,BARBY CHURCH,2023-08-06 05:50:00+00:00,feeder,4.0,N Current (RMS),A,36.4
943181,BARBY CHURCH,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.0
943181,BARBY CHURCH,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
943181,BARBY CHURCH,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
943181,BARBY CHURCH,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-06 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
943181,BARBY CHURCH,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
943181,BARBY CHURCH,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
943181,BARBY CHURCH,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.74
943181,BARBY CHURCH,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.68
943181,BARBY CHURCH,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.62
943181,BARBY CHURCH,2023-08-06 05:50:00+00:00,feeder,1.0,N Current (RMS),A,16.4
943181,BARBY CHURCH,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
943181,BARBY CHURCH,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
943181,BARBY CHURCH,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
943181,BARBY CHURCH,2023-08-06 05:50:00+00:00,transformer,,Temperature,C,19.6
943181,BARBY CHURCH,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
943181,BARBY CHURCH,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
943181,BARBY CHURCH,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
943181,BARBY CHURCH,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
943181,BARBY CHURCH,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.82
943181,BARBY CHURCH,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
943181,BARBY CHURCH,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.71
943181,BARBY CHURCH,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
943181,BARBY CHURCH,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
943181,BARBY CHURCH,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,20.41
943181,BARBY CHURCH,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,11.24
943181,BARBY CHURCH,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,13.94
943181,BARBY CHURCH,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,49.8
943181,BARBY CHURCH,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,86.1
943181,BARBY CHURCH,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,51.3
943181,BARBY CHURCH,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,59.6
943181,BARBY CHURCH,2023-08-06 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
943181,BARBY CHURCH,2023-08-06 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
943181,BARBY CHURCH,2023-08-06 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
943181,BARBY CHURCH,2023-08-06 05:40:00+00:00,feeder,,L3 Active Power,kW,2.32
943181,BARBY CHURCH,2023-08-06 05:40:00+00:00,feeder,,L2 Active Power,kW,1.61
943181,BARBY CHURCH,2023-08-06 05:40:00+00:00,feeder,,L1 Active Power,kW,4.05
943181,BARBY CHURCH,2023-08-06 05:40:00+00:00,feeder,,N Current (RMS),A,11.0
943181,BARBY CHURCH,2023-08-06 05:40:00+00:00,feeder,,L3 Current (RMS),A,11.7
943181,BARBY CHURCH,2023-08-06 05:40:00+00:00,feeder,,L2 Current (RMS),A,7.4
943181,BARBY CHURCH,2023-08-06 05:40:00+00:00,feeder,,L1 Current (RMS),A,17.7
943181,BARBY CHURCH,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.85
943181,BARBY CHURCH,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
943181,BARBY CHURCH,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
943181,BARBY CHURCH,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.61
943181,BARBY CHURCH,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.41
943181,BARBY CHURCH,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.12
943181,BARBY CHURCH,2023-08-06 05:40:00+00:00,feeder,4.0,N Current (RMS),A,37.6
943181,BARBY CHURCH,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.8
943181,BARBY CHURCH,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
943181,BARBY CHURCH,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
943181,BARBY CHURCH,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-06 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
943181,BARBY CHURCH,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
943181,BARBY CHURCH,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.29
943181,BARBY CHURCH,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.05
943181,BARBY CHURCH,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.98
943181,BARBY CHURCH,2023-08-06 05:40:00+00:00,feeder,1.0,N Current (RMS),A,21.2
943181,BARBY CHURCH,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
943181,BARBY CHURCH,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
943181,BARBY CHURCH,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
943181,BARBY CHURCH,2023-08-06 05:40:00+00:00,transformer,,Temperature,C,19.6
943181,BARBY CHURCH,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
943181,BARBY CHURCH,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
943181,BARBY CHURCH,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
943181,BARBY CHURCH,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
943181,BARBY CHURCH,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.82
943181,BARBY CHURCH,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
943181,BARBY CHURCH,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.72
943181,BARBY CHURCH,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
943181,BARBY CHURCH,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
943181,BARBY CHURCH,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,21.26
943181,BARBY CHURCH,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,10.05
943181,BARBY CHURCH,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,12.1
943181,BARBY CHURCH,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,54.7
943181,BARBY CHURCH,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,89.0
943181,BARBY CHURCH,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,47.1
943181,BARBY CHURCH,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,52.3
943181,BARBY CHURCH,2023-08-06 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
943181,BARBY CHURCH,2023-08-06 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
943181,BARBY CHURCH,2023-08-06 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-06 05:30:00+00:00,feeder,,L3 Active Power,kW,2.01
943181,BARBY CHURCH,2023-08-06 05:30:00+00:00,feeder,,L2 Active Power,kW,2.38
943181,BARBY CHURCH,2023-08-06 05:30:00+00:00,feeder,,L1 Active Power,kW,3.61
943181,BARBY CHURCH,2023-08-06 05:30:00+00:00,feeder,,N Current (RMS),A,11.1
943181,BARBY CHURCH,2023-08-06 05:30:00+00:00,feeder,,L3 Current (RMS),A,11.4
943181,BARBY CHURCH,2023-08-06 05:30:00+00:00,feeder,,L2 Current (RMS),A,11.1
943181,BARBY CHURCH,2023-08-06 05:30:00+00:00,feeder,,L1 Current (RMS),A,16.1
943181,BARBY CHURCH,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.26
943181,BARBY CHURCH,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
943181,BARBY CHURCH,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
943181,BARBY CHURCH,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.27
943181,BARBY CHURCH,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.5
943181,BARBY CHURCH,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.27
943181,BARBY CHURCH,2023-08-06 05:30:00+00:00,feeder,4.0,N Current (RMS),A,44.7
943181,BARBY CHURCH,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,65.0
943181,BARBY CHURCH,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
943181,BARBY CHURCH,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
943181,BARBY CHURCH,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-06 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
943181,BARBY CHURCH,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
943181,BARBY CHURCH,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
943181,BARBY CHURCH,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
943181,BARBY CHURCH,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.68
943181,BARBY CHURCH,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.12
943181,BARBY CHURCH,2023-08-06 05:30:00+00:00,feeder,1.0,N Current (RMS),A,14.6
943181,BARBY CHURCH,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
943181,BARBY CHURCH,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
943181,BARBY CHURCH,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
943181,BARBY CHURCH,2023-08-06 05:30:00+00:00,transformer,,Temperature,C,19.6
943181,BARBY CHURCH,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.01
943181,BARBY CHURCH,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
943181,BARBY CHURCH,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
943181,BARBY CHURCH,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
943181,BARBY CHURCH,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.81
943181,BARBY CHURCH,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
943181,BARBY CHURCH,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
943181,BARBY CHURCH,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
943181,BARBY CHURCH,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
943181,BARBY CHURCH,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,19.7
943181,BARBY CHURCH,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,9.53
943181,BARBY CHURCH,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,10.94
943181,BARBY CHURCH,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,50.6
943181,BARBY CHURCH,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,83.1
943181,BARBY CHURCH,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,44.4
943181,BARBY CHURCH,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,47.5
943181,BARBY CHURCH,2023-08-06 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
943181,BARBY CHURCH,2023-08-06 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
943181,BARBY CHURCH,2023-08-06 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
943181,BARBY CHURCH,2023-08-06 05:20:00+00:00,feeder,,L3 Active Power,kW,2.2
943181,BARBY CHURCH,2023-08-06 05:20:00+00:00,feeder,,L2 Active Power,kW,1.61
943181,BARBY CHURCH,2023-08-06 05:20:00+00:00,feeder,,L1 Active Power,kW,4.06
943181,BARBY CHURCH,2023-08-06 05:20:00+00:00,feeder,,N Current (RMS),A,12.0
943181,BARBY CHURCH,2023-08-06 05:20:00+00:00,feeder,,L3 Current (RMS),A,11.4
943181,BARBY CHURCH,2023-08-06 05:20:00+00:00,feeder,,L2 Current (RMS),A,7.0
943181,BARBY CHURCH,2023-08-06 05:20:00+00:00,feeder,,L1 Current (RMS),A,17.6
943181,BARBY CHURCH,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.33
943181,BARBY CHURCH,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
943181,BARBY CHURCH,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
943181,BARBY CHURCH,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.91
943181,BARBY CHURCH,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.79
943181,BARBY CHURCH,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.94
943181,BARBY CHURCH,2023-08-06 05:20:00+00:00,feeder,4.0,N Current (RMS),A,30.8
943181,BARBY CHURCH,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.5
943181,BARBY CHURCH,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
943181,BARBY CHURCH,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
943181,BARBY CHURCH,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-06 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
943181,BARBY CHURCH,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
943181,BARBY CHURCH,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
943181,BARBY CHURCH,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
943181,BARBY CHURCH,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.6
943181,BARBY CHURCH,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.96
943181,BARBY CHURCH,2023-08-06 05:20:00+00:00,feeder,1.0,N Current (RMS),A,16.4
943181,BARBY CHURCH,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
943181,BARBY CHURCH,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
943181,BARBY CHURCH,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
943181,BARBY CHURCH,2023-08-06 05:20:00+00:00,transformer,,Temperature,C,19.6
943181,BARBY CHURCH,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
943181,BARBY CHURCH,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
943181,BARBY CHURCH,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
943181,BARBY CHURCH,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
943181,BARBY CHURCH,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.8
943181,BARBY CHURCH,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
943181,BARBY CHURCH,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
943181,BARBY CHURCH,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
943181,BARBY CHURCH,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
943181,BARBY CHURCH,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,16.94
943181,BARBY CHURCH,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,10.99
943181,BARBY CHURCH,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,10.92
943181,BARBY CHURCH,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,39.6
943181,BARBY CHURCH,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,71.1
943181,BARBY CHURCH,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,49.5
943181,BARBY CHURCH,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,47.9
943181,BARBY CHURCH,2023-08-06 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
943181,BARBY CHURCH,2023-08-06 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
943181,BARBY CHURCH,2023-08-06 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
943181,BARBY CHURCH,2023-08-06 05:10:00+00:00,feeder,,L3 Active Power,kW,2.63
943181,BARBY CHURCH,2023-08-06 05:10:00+00:00,feeder,,L2 Active Power,kW,1.41
943181,BARBY CHURCH,2023-08-06 05:10:00+00:00,feeder,,L1 Active Power,kW,4.01
943181,BARBY CHURCH,2023-08-06 05:10:00+00:00,feeder,,N Current (RMS),A,12.4
943181,BARBY CHURCH,2023-08-06 05:10:00+00:00,feeder,,L3 Current (RMS),A,12.8
943181,BARBY CHURCH,2023-08-06 05:10:00+00:00,feeder,,L2 Current (RMS),A,6.5
943181,BARBY CHURCH,2023-08-06 05:10:00+00:00,feeder,,L1 Current (RMS),A,17.6
943181,BARBY CHURCH,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.62
943181,BARBY CHURCH,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
943181,BARBY CHURCH,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
943181,BARBY CHURCH,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.75
943181,BARBY CHURCH,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.54
943181,BARBY CHURCH,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.28
943181,BARBY CHURCH,2023-08-06 05:10:00+00:00,feeder,4.0,N Current (RMS),A,20.7
943181,BARBY CHURCH,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.4
943181,BARBY CHURCH,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
943181,BARBY CHURCH,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
943181,BARBY CHURCH,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-06 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
943181,BARBY CHURCH,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
943181,BARBY CHURCH,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
943181,BARBY CHURCH,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.01
943181,BARBY CHURCH,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.1
943181,BARBY CHURCH,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.58
943181,BARBY CHURCH,2023-08-06 05:10:00+00:00,feeder,1.0,N Current (RMS),A,18.8
943181,BARBY CHURCH,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
943181,BARBY CHURCH,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
943181,BARBY CHURCH,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
943181,BARBY CHURCH,2023-08-06 05:10:00+00:00,transformer,,Temperature,C,19.6
943181,BARBY CHURCH,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
943181,BARBY CHURCH,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
943181,BARBY CHURCH,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
943181,BARBY CHURCH,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
943181,BARBY CHURCH,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
943181,BARBY CHURCH,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
943181,BARBY CHURCH,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
943181,BARBY CHURCH,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
943181,BARBY CHURCH,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,16.43
943181,BARBY CHURCH,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,11.04
943181,BARBY CHURCH,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,11.87
943181,BARBY CHURCH,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,38.0
943181,BARBY CHURCH,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,69.2
943181,BARBY CHURCH,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,50.0
943181,BARBY CHURCH,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,51.9
943181,BARBY CHURCH,2023-08-06 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
943181,BARBY CHURCH,2023-08-06 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
943181,BARBY CHURCH,2023-08-06 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-06 05:00:00+00:00,feeder,,L3 Active Power,kW,2.68
943181,BARBY CHURCH,2023-08-06 05:00:00+00:00,feeder,,L2 Active Power,kW,1.88
943181,BARBY CHURCH,2023-08-06 05:00:00+00:00,feeder,,L1 Active Power,kW,3.87
943181,BARBY CHURCH,2023-08-06 05:00:00+00:00,feeder,,N Current (RMS),A,9.6
943181,BARBY CHURCH,2023-08-06 05:00:00+00:00,feeder,,L3 Current (RMS),A,12.8
943181,BARBY CHURCH,2023-08-06 05:00:00+00:00,feeder,,L2 Current (RMS),A,9.2
943181,BARBY CHURCH,2023-08-06 05:00:00+00:00,feeder,,L1 Current (RMS),A,16.7
943181,BARBY CHURCH,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.04
943181,BARBY CHURCH,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
943181,BARBY CHURCH,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
943181,BARBY CHURCH,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.55
943181,BARBY CHURCH,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.84
943181,BARBY CHURCH,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.62
943181,BARBY CHURCH,2023-08-06 05:00:00+00:00,feeder,4.0,N Current (RMS),A,26.8
943181,BARBY CHURCH,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.2
943181,BARBY CHURCH,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
943181,BARBY CHURCH,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
943181,BARBY CHURCH,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-06 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
943181,BARBY CHURCH,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
943181,BARBY CHURCH,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
943181,BARBY CHURCH,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
943181,BARBY CHURCH,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.07
943181,BARBY CHURCH,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.79
943181,BARBY CHURCH,2023-08-06 05:00:00+00:00,feeder,1.0,N Current (RMS),A,23.9
943181,BARBY CHURCH,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
943181,BARBY CHURCH,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
943181,BARBY CHURCH,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
943181,BARBY CHURCH,2023-08-06 05:00:00+00:00,transformer,,Temperature,C,19.6
943181,BARBY CHURCH,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
943181,BARBY CHURCH,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
943181,BARBY CHURCH,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.07
943181,BARBY CHURCH,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
943181,BARBY CHURCH,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.78
943181,BARBY CHURCH,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
943181,BARBY CHURCH,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
943181,BARBY CHURCH,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
943181,BARBY CHURCH,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,17.99
943181,BARBY CHURCH,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,13.76
943181,BARBY CHURCH,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,12.26
943181,BARBY CHURCH,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,39.2
943181,BARBY CHURCH,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,75.4
943181,BARBY CHURCH,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,60.3
943181,BARBY CHURCH,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,52.9
943181,BARBY CHURCH,2023-08-06 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
943181,BARBY CHURCH,2023-08-06 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
943181,BARBY CHURCH,2023-08-06 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
943181,BARBY CHURCH,2023-08-06 04:50:00+00:00,feeder,,L3 Active Power,kW,2.43
943181,BARBY CHURCH,2023-08-06 04:50:00+00:00,feeder,,L2 Active Power,kW,1.46
943181,BARBY CHURCH,2023-08-06 04:50:00+00:00,feeder,,L1 Active Power,kW,3.41
943181,BARBY CHURCH,2023-08-06 04:50:00+00:00,feeder,,N Current (RMS),A,11.7
943181,BARBY CHURCH,2023-08-06 04:50:00+00:00,feeder,,L3 Current (RMS),A,12.9
943181,BARBY CHURCH,2023-08-06 04:50:00+00:00,feeder,,L2 Current (RMS),A,6.4
943181,BARBY CHURCH,2023-08-06 04:50:00+00:00,feeder,,L1 Current (RMS),A,15.2
943181,BARBY CHURCH,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.86
943181,BARBY CHURCH,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
943181,BARBY CHURCH,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
943181,BARBY CHURCH,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.26
943181,BARBY CHURCH,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.93
943181,BARBY CHURCH,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.77
943181,BARBY CHURCH,2023-08-06 04:50:00+00:00,feeder,4.0,N Current (RMS),A,27.2
943181,BARBY CHURCH,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.2
