Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
943181,BARBY CHURCH,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.4
943181,BARBY CHURCH,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-06 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
943181,BARBY CHURCH,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
943181,BARBY CHURCH,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.61
943181,BARBY CHURCH,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.28
943181,BARBY CHURCH,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.18
943181,BARBY CHURCH,2023-08-06 04:50:00+00:00,feeder,1.0,N Current (RMS),A,23.1
943181,BARBY CHURCH,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
943181,BARBY CHURCH,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
943181,BARBY CHURCH,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
943181,BARBY CHURCH,2023-08-06 04:50:00+00:00,transformer,,Temperature,C,19.6
943181,BARBY CHURCH,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
943181,BARBY CHURCH,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
943181,BARBY CHURCH,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
943181,BARBY CHURCH,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
943181,BARBY CHURCH,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.78
943181,BARBY CHURCH,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
943181,BARBY CHURCH,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
943181,BARBY CHURCH,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
943181,BARBY CHURCH,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
943181,BARBY CHURCH,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,18.33
943181,BARBY CHURCH,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,11.63
943181,BARBY CHURCH,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,14.41
943181,BARBY CHURCH,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,36.0
943181,BARBY CHURCH,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,76.5
943181,BARBY CHURCH,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,50.9
943181,BARBY CHURCH,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,63.2
943181,BARBY CHURCH,2023-08-06 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
943181,BARBY CHURCH,2023-08-06 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
943181,BARBY CHURCH,2023-08-06 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
943181,BARBY CHURCH,2023-08-06 04:40:00+00:00,feeder,,L3 Active Power,kW,3.22
943181,BARBY CHURCH,2023-08-06 04:40:00+00:00,feeder,,L2 Active Power,kW,1.43
943181,BARBY CHURCH,2023-08-06 04:40:00+00:00,feeder,,L1 Active Power,kW,3.91
943181,BARBY CHURCH,2023-08-06 04:40:00+00:00,feeder,,N Current (RMS),A,15.0
943181,BARBY CHURCH,2023-08-06 04:40:00+00:00,feeder,,L3 Current (RMS),A,16.0
943181,BARBY CHURCH,2023-08-06 04:40:00+00:00,feeder,,L2 Current (RMS),A,6.3
943181,BARBY CHURCH,2023-08-06 04:40:00+00:00,feeder,,L1 Current (RMS),A,16.9
943181,BARBY CHURCH,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.92
943181,BARBY CHURCH,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
943181,BARBY CHURCH,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
943181,BARBY CHURCH,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.4
943181,BARBY CHURCH,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.58
943181,BARBY CHURCH,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.72
943181,BARBY CHURCH,2023-08-06 04:40:00+00:00,feeder,4.0,N Current (RMS),A,23.0
943181,BARBY CHURCH,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.1
943181,BARBY CHURCH,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
943181,BARBY CHURCH,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,65.6
943181,BARBY CHURCH,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
943181,BARBY CHURCH,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.18
943181,BARBY CHURCH,2023-08-06 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
943181,BARBY CHURCH,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
943181,BARBY CHURCH,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
943181,BARBY CHURCH,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
943181,BARBY CHURCH,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.85
943181,BARBY CHURCH,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.89
943181,BARBY CHURCH,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.21
943181,BARBY CHURCH,2023-08-06 04:40:00+00:00,feeder,1.0,N Current (RMS),A,20.4
943181,BARBY CHURCH,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
943181,BARBY CHURCH,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
943181,BARBY CHURCH,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
943181,BARBY CHURCH,2023-08-06 04:40:00+00:00,transformer,,Temperature,C,19.7
943181,BARBY CHURCH,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
943181,BARBY CHURCH,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
943181,BARBY CHURCH,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
943181,BARBY CHURCH,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
943181,BARBY CHURCH,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
943181,BARBY CHURCH,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
943181,BARBY CHURCH,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
943181,BARBY CHURCH,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
943181,BARBY CHURCH,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,20.51
943181,BARBY CHURCH,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,13.83
943181,BARBY CHURCH,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,22.03
943181,BARBY CHURCH,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,35.6
943181,BARBY CHURCH,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,85.5
943181,BARBY CHURCH,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,59.5
943181,BARBY CHURCH,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,92.3
943181,BARBY CHURCH,2023-08-06 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
943181,BARBY CHURCH,2023-08-06 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
943181,BARBY CHURCH,2023-08-06 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
943181,BARBY CHURCH,2023-08-06 04:30:00+00:00,feeder,,L3 Active Power,kW,2.56
943181,BARBY CHURCH,2023-08-06 04:30:00+00:00,feeder,,L2 Active Power,kW,1.26
943181,BARBY CHURCH,2023-08-06 04:30:00+00:00,feeder,,L1 Active Power,kW,3.4
943181,BARBY CHURCH,2023-08-06 04:30:00+00:00,feeder,,N Current (RMS),A,12.3
943181,BARBY CHURCH,2023-08-06 04:30:00+00:00,feeder,,L3 Current (RMS),A,13.3
943181,BARBY CHURCH,2023-08-06 04:30:00+00:00,feeder,,L2 Current (RMS),A,5.9
943181,BARBY CHURCH,2023-08-06 04:30:00+00:00,feeder,,L1 Current (RMS),A,15.3
943181,BARBY CHURCH,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.78
943181,BARBY CHURCH,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
943181,BARBY CHURCH,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
943181,BARBY CHURCH,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.89
943181,BARBY CHURCH,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.03
943181,BARBY CHURCH,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.76
943181,BARBY CHURCH,2023-08-06 04:30:00+00:00,feeder,4.0,N Current (RMS),A,20.0
943181,BARBY CHURCH,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,58.3
943181,BARBY CHURCH,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.2
943181,BARBY CHURCH,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,56.4
943181,BARBY CHURCH,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
943181,BARBY CHURCH,2023-08-06 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
943181,BARBY CHURCH,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
943181,BARBY CHURCH,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
943181,BARBY CHURCH,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.68
943181,BARBY CHURCH,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.62
943181,BARBY CHURCH,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.73
943181,BARBY CHURCH,2023-08-06 04:30:00+00:00,feeder,1.0,N Current (RMS),A,23.5
943181,BARBY CHURCH,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
943181,BARBY CHURCH,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
943181,BARBY CHURCH,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
943181,BARBY CHURCH,2023-08-06 04:30:00+00:00,transformer,,Temperature,C,19.7
943181,BARBY CHURCH,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
943181,BARBY CHURCH,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
943181,BARBY CHURCH,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.03
943181,BARBY CHURCH,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
943181,BARBY CHURCH,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.79
943181,BARBY CHURCH,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
943181,BARBY CHURCH,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
943181,BARBY CHURCH,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
943181,BARBY CHURCH,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
943181,BARBY CHURCH,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,20.16
943181,BARBY CHURCH,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,15.87
943181,BARBY CHURCH,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,17.98
943181,BARBY CHURCH,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,33.0
943181,BARBY CHURCH,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,84.6
943181,BARBY CHURCH,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,68.0
943181,BARBY CHURCH,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,79.1
943181,BARBY CHURCH,2023-08-06 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
943181,BARBY CHURCH,2023-08-06 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
943181,BARBY CHURCH,2023-08-06 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
943181,BARBY CHURCH,2023-08-06 04:20:00+00:00,feeder,,L3 Active Power,kW,2.51
943181,BARBY CHURCH,2023-08-06 04:20:00+00:00,feeder,,L2 Active Power,kW,1.45
943181,BARBY CHURCH,2023-08-06 04:20:00+00:00,feeder,,L1 Active Power,kW,4.17
943181,BARBY CHURCH,2023-08-06 04:20:00+00:00,feeder,,N Current (RMS),A,11.1
943181,BARBY CHURCH,2023-08-06 04:20:00+00:00,feeder,,L3 Current (RMS),A,12.5
943181,BARBY CHURCH,2023-08-06 04:20:00+00:00,feeder,,L2 Current (RMS),A,6.4
943181,BARBY CHURCH,2023-08-06 04:20:00+00:00,feeder,,L1 Current (RMS),A,17.9
943181,BARBY CHURCH,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.67
943181,BARBY CHURCH,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
943181,BARBY CHURCH,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
943181,BARBY CHURCH,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.66
943181,BARBY CHURCH,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.24
943181,BARBY CHURCH,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.64
943181,BARBY CHURCH,2023-08-06 04:20:00+00:00,feeder,4.0,N Current (RMS),A,34.1
943181,BARBY CHURCH,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.7
943181,BARBY CHURCH,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
943181,BARBY CHURCH,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
943181,BARBY CHURCH,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-06 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
943181,BARBY CHURCH,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
943181,BARBY CHURCH,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
943181,BARBY CHURCH,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.21
943181,BARBY CHURCH,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.97
943181,BARBY CHURCH,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.42
943181,BARBY CHURCH,2023-08-06 04:20:00+00:00,feeder,1.0,N Current (RMS),A,23.8
943181,BARBY CHURCH,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
943181,BARBY CHURCH,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
943181,BARBY CHURCH,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
943181,BARBY CHURCH,2023-08-06 04:20:00+00:00,transformer,,Temperature,C,19.8
943181,BARBY CHURCH,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
943181,BARBY CHURCH,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
943181,BARBY CHURCH,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
943181,BARBY CHURCH,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
943181,BARBY CHURCH,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.87
943181,BARBY CHURCH,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
943181,BARBY CHURCH,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
943181,BARBY CHURCH,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
943181,BARBY CHURCH,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,20.41
943181,BARBY CHURCH,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,13.65
943181,BARBY CHURCH,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,10.17
943181,BARBY CHURCH,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,47.9
943181,BARBY CHURCH,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,84.8
943181,BARBY CHURCH,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,59.4
943181,BARBY CHURCH,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,45.3
943181,BARBY CHURCH,2023-08-06 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
943181,BARBY CHURCH,2023-08-06 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
943181,BARBY CHURCH,2023-08-06 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
943181,BARBY CHURCH,2023-08-06 04:10:00+00:00,feeder,,L3 Active Power,kW,2.26
943181,BARBY CHURCH,2023-08-06 04:10:00+00:00,feeder,,L2 Active Power,kW,1.32
943181,BARBY CHURCH,2023-08-06 04:10:00+00:00,feeder,,L1 Active Power,kW,3.82
943181,BARBY CHURCH,2023-08-06 04:10:00+00:00,feeder,,N Current (RMS),A,11.6
943181,BARBY CHURCH,2023-08-06 04:10:00+00:00,feeder,,L3 Current (RMS),A,12.1
943181,BARBY CHURCH,2023-08-06 04:10:00+00:00,feeder,,L2 Current (RMS),A,5.9
943181,BARBY CHURCH,2023-08-06 04:10:00+00:00,feeder,,L1 Current (RMS),A,16.5
943181,BARBY CHURCH,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.74
943181,BARBY CHURCH,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
943181,BARBY CHURCH,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
943181,BARBY CHURCH,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.17
943181,BARBY CHURCH,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.6
943181,BARBY CHURCH,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.87
943181,BARBY CHURCH,2023-08-06 04:10:00+00:00,feeder,4.0,N Current (RMS),A,29.2
943181,BARBY CHURCH,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,54.9
943181,BARBY CHURCH,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.4
943181,BARBY CHURCH,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
943181,BARBY CHURCH,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-06 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
943181,BARBY CHURCH,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
943181,BARBY CHURCH,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
943181,BARBY CHURCH,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.12
943181,BARBY CHURCH,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.62
943181,BARBY CHURCH,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
943181,BARBY CHURCH,2023-08-06 04:10:00+00:00,feeder,1.0,N Current (RMS),A,26.4
943181,BARBY CHURCH,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
943181,BARBY CHURCH,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.8
943181,BARBY CHURCH,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
943181,BARBY CHURCH,2023-08-06 04:10:00+00:00,transformer,,Temperature,C,19.9
943181,BARBY CHURCH,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
943181,BARBY CHURCH,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
943181,BARBY CHURCH,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
943181,BARBY CHURCH,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
943181,BARBY CHURCH,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
943181,BARBY CHURCH,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
943181,BARBY CHURCH,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
943181,BARBY CHURCH,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
943181,BARBY CHURCH,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
943181,BARBY CHURCH,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,19.59
943181,BARBY CHURCH,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,18.53
943181,BARBY CHURCH,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,12.19
943181,BARBY CHURCH,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,44.9
943181,BARBY CHURCH,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,81.9
943181,BARBY CHURCH,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,78.4
943181,BARBY CHURCH,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,52.0
943181,BARBY CHURCH,2023-08-06 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
943181,BARBY CHURCH,2023-08-06 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
943181,BARBY CHURCH,2023-08-06 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
943181,BARBY CHURCH,2023-08-06 04:00:00+00:00,feeder,,L3 Active Power,kW,2.25
943181,BARBY CHURCH,2023-08-06 04:00:00+00:00,feeder,,L2 Active Power,kW,1.37
943181,BARBY CHURCH,2023-08-06 04:00:00+00:00,feeder,,L1 Active Power,kW,4.23
943181,BARBY CHURCH,2023-08-06 04:00:00+00:00,feeder,,N Current (RMS),A,13.6
943181,BARBY CHURCH,2023-08-06 04:00:00+00:00,feeder,,L3 Current (RMS),A,12.1
943181,BARBY CHURCH,2023-08-06 04:00:00+00:00,feeder,,L2 Current (RMS),A,6.3
943181,BARBY CHURCH,2023-08-06 04:00:00+00:00,feeder,,L1 Current (RMS),A,18.1
943181,BARBY CHURCH,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.89
943181,BARBY CHURCH,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
943181,BARBY CHURCH,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
943181,BARBY CHURCH,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.33
943181,BARBY CHURCH,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.27
943181,BARBY CHURCH,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.8
943181,BARBY CHURCH,2023-08-06 04:00:00+00:00,feeder,4.0,N Current (RMS),A,24.8
943181,BARBY CHURCH,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.9
943181,BARBY CHURCH,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.7
943181,BARBY CHURCH,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.9
943181,BARBY CHURCH,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-06 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
943181,BARBY CHURCH,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
943181,BARBY CHURCH,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
943181,BARBY CHURCH,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.13
943181,BARBY CHURCH,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.12
943181,BARBY CHURCH,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
943181,BARBY CHURCH,2023-08-06 04:00:00+00:00,feeder,1.0,N Current (RMS),A,29.4
943181,BARBY CHURCH,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
943181,BARBY CHURCH,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.7
943181,BARBY CHURCH,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
943181,BARBY CHURCH,2023-08-06 04:00:00+00:00,transformer,,Temperature,C,19.9
943181,BARBY CHURCH,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
943181,BARBY CHURCH,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
943181,BARBY CHURCH,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
943181,BARBY CHURCH,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
943181,BARBY CHURCH,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.86
943181,BARBY CHURCH,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
943181,BARBY CHURCH,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
943181,BARBY CHURCH,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
943181,BARBY CHURCH,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
943181,BARBY CHURCH,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,18.74
943181,BARBY CHURCH,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,17.73
943181,BARBY CHURCH,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,13.62
943181,BARBY CHURCH,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,40.3
943181,BARBY CHURCH,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,78.8
943181,BARBY CHURCH,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,75.6
943181,BARBY CHURCH,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,58.2
943181,BARBY CHURCH,2023-08-06 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
943181,BARBY CHURCH,2023-08-06 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
943181,BARBY CHURCH,2023-08-06 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
943181,BARBY CHURCH,2023-08-06 03:50:00+00:00,feeder,,L3 Active Power,kW,2.61
943181,BARBY CHURCH,2023-08-06 03:50:00+00:00,feeder,,L2 Active Power,kW,1.42
943181,BARBY CHURCH,2023-08-06 03:50:00+00:00,feeder,,L1 Active Power,kW,3.62
943181,BARBY CHURCH,2023-08-06 03:50:00+00:00,feeder,,N Current (RMS),A,10.2
943181,BARBY CHURCH,2023-08-06 03:50:00+00:00,feeder,,L3 Current (RMS),A,12.6
943181,BARBY CHURCH,2023-08-06 03:50:00+00:00,feeder,,L2 Current (RMS),A,6.7
943181,BARBY CHURCH,2023-08-06 03:50:00+00:00,feeder,,L1 Current (RMS),A,16.1
943181,BARBY CHURCH,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.3
943181,BARBY CHURCH,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
943181,BARBY CHURCH,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
943181,BARBY CHURCH,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.61
943181,BARBY CHURCH,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.74
943181,BARBY CHURCH,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.25
943181,BARBY CHURCH,2023-08-06 03:50:00+00:00,feeder,4.0,N Current (RMS),A,29.5
943181,BARBY CHURCH,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,57.2
943181,BARBY CHURCH,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.6
943181,BARBY CHURCH,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.7
943181,BARBY CHURCH,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-06 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
943181,BARBY CHURCH,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
943181,BARBY CHURCH,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
943181,BARBY CHURCH,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.01
943181,BARBY CHURCH,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.64
943181,BARBY CHURCH,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
943181,BARBY CHURCH,2023-08-06 03:50:00+00:00,feeder,1.0,N Current (RMS),A,21.6
943181,BARBY CHURCH,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
943181,BARBY CHURCH,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
943181,BARBY CHURCH,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
943181,BARBY CHURCH,2023-08-06 03:50:00+00:00,transformer,,Temperature,C,20.0
943181,BARBY CHURCH,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
943181,BARBY CHURCH,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
943181,BARBY CHURCH,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
943181,BARBY CHURCH,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
943181,BARBY CHURCH,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.84
943181,BARBY CHURCH,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
943181,BARBY CHURCH,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
943181,BARBY CHURCH,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
943181,BARBY CHURCH,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
943181,BARBY CHURCH,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,19.26
943181,BARBY CHURCH,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,16.81
943181,BARBY CHURCH,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,12.31
943181,BARBY CHURCH,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,44.0
943181,BARBY CHURCH,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,80.3
943181,BARBY CHURCH,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,71.8
943181,BARBY CHURCH,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,53.7
943181,BARBY CHURCH,2023-08-06 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
943181,BARBY CHURCH,2023-08-06 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
943181,BARBY CHURCH,2023-08-06 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
943181,BARBY CHURCH,2023-08-06 03:40:00+00:00,feeder,,L3 Active Power,kW,2.7
943181,BARBY CHURCH,2023-08-06 03:40:00+00:00,feeder,,L2 Active Power,kW,1.52
943181,BARBY CHURCH,2023-08-06 03:40:00+00:00,feeder,,L1 Active Power,kW,3.75
943181,BARBY CHURCH,2023-08-06 03:40:00+00:00,feeder,,N Current (RMS),A,10.5
943181,BARBY CHURCH,2023-08-06 03:40:00+00:00,feeder,,L3 Current (RMS),A,13.0
943181,BARBY CHURCH,2023-08-06 03:40:00+00:00,feeder,,L2 Current (RMS),A,6.9
943181,BARBY CHURCH,2023-08-06 03:40:00+00:00,feeder,,L1 Current (RMS),A,16.6
943181,BARBY CHURCH,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.87
943181,BARBY CHURCH,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
943181,BARBY CHURCH,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
943181,BARBY CHURCH,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.17
943181,BARBY CHURCH,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.73
943181,BARBY CHURCH,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.16
943181,BARBY CHURCH,2023-08-06 03:40:00+00:00,feeder,4.0,N Current (RMS),A,27.9
943181,BARBY CHURCH,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.3
943181,BARBY CHURCH,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
943181,BARBY CHURCH,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.3
943181,BARBY CHURCH,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-06 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
943181,BARBY CHURCH,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
943181,BARBY CHURCH,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.3
943181,BARBY CHURCH,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.67
943181,BARBY CHURCH,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.76
943181,BARBY CHURCH,2023-08-06 03:40:00+00:00,feeder,1.0,N Current (RMS),A,23.8
943181,BARBY CHURCH,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
943181,BARBY CHURCH,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
943181,BARBY CHURCH,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
943181,BARBY CHURCH,2023-08-06 03:40:00+00:00,transformer,,Temperature,C,20.0
943181,BARBY CHURCH,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
943181,BARBY CHURCH,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
943181,BARBY CHURCH,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
943181,BARBY CHURCH,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
943181,BARBY CHURCH,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.81
943181,BARBY CHURCH,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
943181,BARBY CHURCH,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
943181,BARBY CHURCH,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
943181,BARBY CHURCH,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
943181,BARBY CHURCH,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,19.21
943181,BARBY CHURCH,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,15.9
943181,BARBY CHURCH,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,11.63
943181,BARBY CHURCH,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,45.6
943181,BARBY CHURCH,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,80.2
943181,BARBY CHURCH,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,68.3
943181,BARBY CHURCH,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,50.8
943181,BARBY CHURCH,2023-08-06 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
943181,BARBY CHURCH,2023-08-06 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
943181,BARBY CHURCH,2023-08-06 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
943181,BARBY CHURCH,2023-08-06 03:30:00+00:00,feeder,,L3 Active Power,kW,2.63
943181,BARBY CHURCH,2023-08-06 03:30:00+00:00,feeder,,L2 Active Power,kW,1.71
943181,BARBY CHURCH,2023-08-06 03:30:00+00:00,feeder,,L1 Active Power,kW,3.42
943181,BARBY CHURCH,2023-08-06 03:30:00+00:00,feeder,,N Current (RMS),A,10.4
943181,BARBY CHURCH,2023-08-06 03:30:00+00:00,feeder,,L3 Current (RMS),A,13.0
943181,BARBY CHURCH,2023-08-06 03:30:00+00:00,feeder,,L2 Current (RMS),A,7.6
943181,BARBY CHURCH,2023-08-06 03:30:00+00:00,feeder,,L1 Current (RMS),A,15.4
943181,BARBY CHURCH,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.4
943181,BARBY CHURCH,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
943181,BARBY CHURCH,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
943181,BARBY CHURCH,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.12
943181,BARBY CHURCH,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.33
943181,BARBY CHURCH,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.8
943181,BARBY CHURCH,2023-08-06 03:30:00+00:00,feeder,4.0,N Current (RMS),A,30.0
943181,BARBY CHURCH,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.3
943181,BARBY CHURCH,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
943181,BARBY CHURCH,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
943181,BARBY CHURCH,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-06 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
943181,BARBY CHURCH,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
943181,BARBY CHURCH,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
943181,BARBY CHURCH,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.98
943181,BARBY CHURCH,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.07
943181,BARBY CHURCH,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.04
943181,BARBY CHURCH,2023-08-06 03:30:00+00:00,feeder,1.0,N Current (RMS),A,23.8
943181,BARBY CHURCH,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
943181,BARBY CHURCH,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.6
943181,BARBY CHURCH,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
943181,BARBY CHURCH,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,20.1
943181,BARBY CHURCH,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
943181,BARBY CHURCH,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
943181,BARBY CHURCH,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.03
943181,BARBY CHURCH,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
943181,BARBY CHURCH,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.77
943181,BARBY CHURCH,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
943181,BARBY CHURCH,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
943181,BARBY CHURCH,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
943181,BARBY CHURCH,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
943181,BARBY CHURCH,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,17.75
943181,BARBY CHURCH,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,14.08
943181,BARBY CHURCH,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,13.24
943181,BARBY CHURCH,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,36.9
943181,BARBY CHURCH,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,74.1
943181,BARBY CHURCH,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,61.6
943181,BARBY CHURCH,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,56.2
943181,BARBY CHURCH,2023-08-06 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
943181,BARBY CHURCH,2023-08-06 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
943181,BARBY CHURCH,2023-08-06 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-06 03:20:00+00:00,feeder,,L3 Active Power,kW,2.33
943181,BARBY CHURCH,2023-08-06 03:20:00+00:00,feeder,,L2 Active Power,kW,1.73
943181,BARBY CHURCH,2023-08-06 03:20:00+00:00,feeder,,L1 Active Power,kW,4.01
943181,BARBY CHURCH,2023-08-06 03:20:00+00:00,feeder,,N Current (RMS),A,12.8
943181,BARBY CHURCH,2023-08-06 03:20:00+00:00,feeder,,L3 Current (RMS),A,12.5
943181,BARBY CHURCH,2023-08-06 03:20:00+00:00,feeder,,L2 Current (RMS),A,7.6
943181,BARBY CHURCH,2023-08-06 03:20:00+00:00,feeder,,L1 Current (RMS),A,17.6
943181,BARBY CHURCH,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.16
943181,BARBY CHURCH,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
943181,BARBY CHURCH,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
943181,BARBY CHURCH,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.47
943181,BARBY CHURCH,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.73
943181,BARBY CHURCH,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.73
943181,BARBY CHURCH,2023-08-06 03:20:00+00:00,feeder,4.0,N Current (RMS),A,24.2
943181,BARBY CHURCH,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.6
943181,BARBY CHURCH,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
943181,BARBY CHURCH,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.3
943181,BARBY CHURCH,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-06 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
943181,BARBY CHURCH,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
943181,BARBY CHURCH,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.47
943181,BARBY CHURCH,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.19
943181,BARBY CHURCH,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.05
943181,BARBY CHURCH,2023-08-06 03:20:00+00:00,feeder,1.0,N Current (RMS),A,20.4
943181,BARBY CHURCH,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
943181,BARBY CHURCH,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.7
943181,BARBY CHURCH,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
943181,BARBY CHURCH,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,20.1
943181,BARBY CHURCH,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.05
943181,BARBY CHURCH,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
943181,BARBY CHURCH,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
943181,BARBY CHURCH,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
943181,BARBY CHURCH,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.8
943181,BARBY CHURCH,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
943181,BARBY CHURCH,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
943181,BARBY CHURCH,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
943181,BARBY CHURCH,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
943181,BARBY CHURCH,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,17.3
943181,BARBY CHURCH,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,12.61
943181,BARBY CHURCH,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,14.8
943181,BARBY CHURCH,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,32.7
943181,BARBY CHURCH,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,72.6
943181,BARBY CHURCH,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,55.3
943181,BARBY CHURCH,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,63.2
943181,BARBY CHURCH,2023-08-06 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
943181,BARBY CHURCH,2023-08-06 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
943181,BARBY CHURCH,2023-08-06 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
943181,BARBY CHURCH,2023-08-06 03:10:00+00:00,feeder,,L3 Active Power,kW,6.06
943181,BARBY CHURCH,2023-08-06 03:10:00+00:00,feeder,,L2 Active Power,kW,1.48
943181,BARBY CHURCH,2023-08-06 03:10:00+00:00,feeder,,L1 Active Power,kW,3.54
943181,BARBY CHURCH,2023-08-06 03:10:00+00:00,feeder,,N Current (RMS),A,17.8
943181,BARBY CHURCH,2023-08-06 03:10:00+00:00,feeder,,L3 Current (RMS),A,27.2
943181,BARBY CHURCH,2023-08-06 03:10:00+00:00,feeder,,L2 Current (RMS),A,6.7
943181,BARBY CHURCH,2023-08-06 03:10:00+00:00,feeder,,L1 Current (RMS),A,15.7
943181,BARBY CHURCH,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.84
943181,BARBY CHURCH,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
943181,BARBY CHURCH,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
943181,BARBY CHURCH,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.26
943181,BARBY CHURCH,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.88
943181,BARBY CHURCH,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.33
943181,BARBY CHURCH,2023-08-06 03:10:00+00:00,feeder,4.0,N Current (RMS),A,28.4
943181,BARBY CHURCH,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.2
943181,BARBY CHURCH,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
943181,BARBY CHURCH,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
943181,BARBY CHURCH,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-06 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
943181,BARBY CHURCH,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
943181,BARBY CHURCH,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
943181,BARBY CHURCH,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.15
943181,BARBY CHURCH,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.34
