Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.01
943181,BARBY CHURCH,2023-08-06 03:10:00+00:00,feeder,1.0,N Current (RMS),A,23.4
943181,BARBY CHURCH,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
943181,BARBY CHURCH,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
943181,BARBY CHURCH,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
943181,BARBY CHURCH,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,20.2
943181,BARBY CHURCH,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
943181,BARBY CHURCH,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
943181,BARBY CHURCH,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
943181,BARBY CHURCH,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
943181,BARBY CHURCH,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.77
943181,BARBY CHURCH,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
943181,BARBY CHURCH,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
943181,BARBY CHURCH,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
943181,BARBY CHURCH,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
943181,BARBY CHURCH,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,23.51
943181,BARBY CHURCH,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,15.67
943181,BARBY CHURCH,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,13.84
943181,BARBY CHURCH,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,49.9
943181,BARBY CHURCH,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,97.8
943181,BARBY CHURCH,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,67.8
943181,BARBY CHURCH,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,59.4
943181,BARBY CHURCH,2023-08-06 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
943181,BARBY CHURCH,2023-08-06 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
943181,BARBY CHURCH,2023-08-06 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
943181,BARBY CHURCH,2023-08-06 03:00:00+00:00,feeder,,L3 Active Power,kW,6.1
943181,BARBY CHURCH,2023-08-06 03:00:00+00:00,feeder,,L2 Active Power,kW,1.78
943181,BARBY CHURCH,2023-08-06 03:00:00+00:00,feeder,,L1 Active Power,kW,4.24
943181,BARBY CHURCH,2023-08-06 03:00:00+00:00,feeder,,N Current (RMS),A,16.1
943181,BARBY CHURCH,2023-08-06 03:00:00+00:00,feeder,,L3 Current (RMS),A,26.6
943181,BARBY CHURCH,2023-08-06 03:00:00+00:00,feeder,,L2 Current (RMS),A,7.6
943181,BARBY CHURCH,2023-08-06 03:00:00+00:00,feeder,,L1 Current (RMS),A,18.2
943181,BARBY CHURCH,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.96
943181,BARBY CHURCH,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
943181,BARBY CHURCH,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
943181,BARBY CHURCH,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.41
943181,BARBY CHURCH,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.48
943181,BARBY CHURCH,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.19
943181,BARBY CHURCH,2023-08-06 03:00:00+00:00,feeder,4.0,N Current (RMS),A,29.5
943181,BARBY CHURCH,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,60.6
943181,BARBY CHURCH,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
943181,BARBY CHURCH,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
943181,BARBY CHURCH,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-06 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
943181,BARBY CHURCH,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
943181,BARBY CHURCH,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.36
943181,BARBY CHURCH,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.85
943181,BARBY CHURCH,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
943181,BARBY CHURCH,2023-08-06 03:00:00+00:00,feeder,1.0,N Current (RMS),A,34.6
943181,BARBY CHURCH,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
943181,BARBY CHURCH,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.8
943181,BARBY CHURCH,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
943181,BARBY CHURCH,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,20.3
943181,BARBY CHURCH,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
943181,BARBY CHURCH,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
943181,BARBY CHURCH,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.97
943181,BARBY CHURCH,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
943181,BARBY CHURCH,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
943181,BARBY CHURCH,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
943181,BARBY CHURCH,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
943181,BARBY CHURCH,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
943181,BARBY CHURCH,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,22.88
943181,BARBY CHURCH,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,18.07
943181,BARBY CHURCH,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,15.07
943181,BARBY CHURCH,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,42.3
943181,BARBY CHURCH,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,95.6
943181,BARBY CHURCH,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,76.7
943181,BARBY CHURCH,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,63.5
943181,BARBY CHURCH,2023-08-06 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
943181,BARBY CHURCH,2023-08-06 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
943181,BARBY CHURCH,2023-08-06 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
943181,BARBY CHURCH,2023-08-06 02:50:00+00:00,feeder,,L3 Active Power,kW,5.92
943181,BARBY CHURCH,2023-08-06 02:50:00+00:00,feeder,,L2 Active Power,kW,1.54
943181,BARBY CHURCH,2023-08-06 02:50:00+00:00,feeder,,L1 Active Power,kW,3.67
943181,BARBY CHURCH,2023-08-06 02:50:00+00:00,feeder,,N Current (RMS),A,15.7
943181,BARBY CHURCH,2023-08-06 02:50:00+00:00,feeder,,L3 Current (RMS),A,25.4
943181,BARBY CHURCH,2023-08-06 02:50:00+00:00,feeder,,L2 Current (RMS),A,7.1
943181,BARBY CHURCH,2023-08-06 02:50:00+00:00,feeder,,L1 Current (RMS),A,16.1
943181,BARBY CHURCH,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.41
943181,BARBY CHURCH,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
943181,BARBY CHURCH,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
943181,BARBY CHURCH,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.18
943181,BARBY CHURCH,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.78
943181,BARBY CHURCH,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.13
943181,BARBY CHURCH,2023-08-06 02:50:00+00:00,feeder,4.0,N Current (RMS),A,32.3
943181,BARBY CHURCH,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,63.4
943181,BARBY CHURCH,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
943181,BARBY CHURCH,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.7
943181,BARBY CHURCH,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-06 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
943181,BARBY CHURCH,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
943181,BARBY CHURCH,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
943181,BARBY CHURCH,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
943181,BARBY CHURCH,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.34
943181,BARBY CHURCH,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
943181,BARBY CHURCH,2023-08-06 02:50:00+00:00,feeder,1.0,N Current (RMS),A,26.6
943181,BARBY CHURCH,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
943181,BARBY CHURCH,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.8
943181,BARBY CHURCH,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
943181,BARBY CHURCH,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,20.3
943181,BARBY CHURCH,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
943181,BARBY CHURCH,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
943181,BARBY CHURCH,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
943181,BARBY CHURCH,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
943181,BARBY CHURCH,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
943181,BARBY CHURCH,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
943181,BARBY CHURCH,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
943181,BARBY CHURCH,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
943181,BARBY CHURCH,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,25.12
943181,BARBY CHURCH,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,14.62
943181,BARBY CHURCH,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,13.32
943181,BARBY CHURCH,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,56.5
943181,BARBY CHURCH,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,104.2
943181,BARBY CHURCH,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,63.9
943181,BARBY CHURCH,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,56.5
943181,BARBY CHURCH,2023-08-06 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
943181,BARBY CHURCH,2023-08-06 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
943181,BARBY CHURCH,2023-08-06 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
943181,BARBY CHURCH,2023-08-06 02:40:00+00:00,feeder,,L3 Active Power,kW,2.59
943181,BARBY CHURCH,2023-08-06 02:40:00+00:00,feeder,,L2 Active Power,kW,2.25
943181,BARBY CHURCH,2023-08-06 02:40:00+00:00,feeder,,L1 Active Power,kW,4.56
943181,BARBY CHURCH,2023-08-06 02:40:00+00:00,feeder,,N Current (RMS),A,13.1
943181,BARBY CHURCH,2023-08-06 02:40:00+00:00,feeder,,L3 Current (RMS),A,13.5
943181,BARBY CHURCH,2023-08-06 02:40:00+00:00,feeder,,L2 Current (RMS),A,10.8
943181,BARBY CHURCH,2023-08-06 02:40:00+00:00,feeder,,L1 Current (RMS),A,19.7
943181,BARBY CHURCH,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.71
943181,BARBY CHURCH,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
943181,BARBY CHURCH,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
943181,BARBY CHURCH,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.02
943181,BARBY CHURCH,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.39
943181,BARBY CHURCH,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.93
943181,BARBY CHURCH,2023-08-06 02:40:00+00:00,feeder,4.0,N Current (RMS),A,27.8
943181,BARBY CHURCH,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,58.8
943181,BARBY CHURCH,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
943181,BARBY CHURCH,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.9
943181,BARBY CHURCH,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-06 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
943181,BARBY CHURCH,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
943181,BARBY CHURCH,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
943181,BARBY CHURCH,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.18
943181,BARBY CHURCH,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.22
943181,BARBY CHURCH,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.8
943181,BARBY CHURCH,2023-08-06 02:40:00+00:00,feeder,1.0,N Current (RMS),A,32.7
943181,BARBY CHURCH,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
943181,BARBY CHURCH,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.1
943181,BARBY CHURCH,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
943181,BARBY CHURCH,2023-08-06 02:40:00+00:00,transformer,,Temperature,C,20.4
943181,BARBY CHURCH,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
943181,BARBY CHURCH,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
943181,BARBY CHURCH,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
943181,BARBY CHURCH,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
943181,BARBY CHURCH,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
943181,BARBY CHURCH,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
943181,BARBY CHURCH,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
943181,BARBY CHURCH,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
943181,BARBY CHURCH,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,20.82
943181,BARBY CHURCH,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,18.83
943181,BARBY CHURCH,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,14.28
943181,BARBY CHURCH,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,44.1
943181,BARBY CHURCH,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,86.6
943181,BARBY CHURCH,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,79.6
943181,BARBY CHURCH,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,60.4
943181,BARBY CHURCH,2023-08-06 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
943181,BARBY CHURCH,2023-08-06 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
943181,BARBY CHURCH,2023-08-06 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
943181,BARBY CHURCH,2023-08-06 02:30:00+00:00,feeder,,L3 Active Power,kW,2.67
943181,BARBY CHURCH,2023-08-06 02:30:00+00:00,feeder,,L2 Active Power,kW,1.44
943181,BARBY CHURCH,2023-08-06 02:30:00+00:00,feeder,,L1 Active Power,kW,3.69
943181,BARBY CHURCH,2023-08-06 02:30:00+00:00,feeder,,N Current (RMS),A,11.5
943181,BARBY CHURCH,2023-08-06 02:30:00+00:00,feeder,,L3 Current (RMS),A,13.4
943181,BARBY CHURCH,2023-08-06 02:30:00+00:00,feeder,,L2 Current (RMS),A,6.4
943181,BARBY CHURCH,2023-08-06 02:30:00+00:00,feeder,,L1 Current (RMS),A,16.4
943181,BARBY CHURCH,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.28
943181,BARBY CHURCH,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
943181,BARBY CHURCH,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
943181,BARBY CHURCH,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.71
943181,BARBY CHURCH,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.84
943181,BARBY CHURCH,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.93
943181,BARBY CHURCH,2023-08-06 02:30:00+00:00,feeder,4.0,N Current (RMS),A,27.9
943181,BARBY CHURCH,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.4
943181,BARBY CHURCH,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
943181,BARBY CHURCH,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
943181,BARBY CHURCH,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-06 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
943181,BARBY CHURCH,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
943181,BARBY CHURCH,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
943181,BARBY CHURCH,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.86
943181,BARBY CHURCH,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.25
943181,BARBY CHURCH,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
943181,BARBY CHURCH,2023-08-06 02:30:00+00:00,feeder,1.0,N Current (RMS),A,32.4
943181,BARBY CHURCH,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
943181,BARBY CHURCH,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.6
943181,BARBY CHURCH,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
943181,BARBY CHURCH,2023-08-06 02:30:00+00:00,transformer,,Temperature,C,20.5
943181,BARBY CHURCH,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
943181,BARBY CHURCH,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
943181,BARBY CHURCH,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
943181,BARBY CHURCH,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
943181,BARBY CHURCH,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.71
943181,BARBY CHURCH,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
943181,BARBY CHURCH,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
943181,BARBY CHURCH,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
943181,BARBY CHURCH,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,19.25
943181,BARBY CHURCH,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,15.49
943181,BARBY CHURCH,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,13.23
943181,BARBY CHURCH,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,39.6
943181,BARBY CHURCH,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,80.2
943181,BARBY CHURCH,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,67.3
943181,BARBY CHURCH,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,56.6
943181,BARBY CHURCH,2023-08-06 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
943181,BARBY CHURCH,2023-08-06 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
943181,BARBY CHURCH,2023-08-06 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-06 02:20:00+00:00,feeder,,L3 Active Power,kW,2.88
943181,BARBY CHURCH,2023-08-06 02:20:00+00:00,feeder,,L2 Active Power,kW,1.52
943181,BARBY CHURCH,2023-08-06 02:20:00+00:00,feeder,,L1 Active Power,kW,4.02
943181,BARBY CHURCH,2023-08-06 02:20:00+00:00,feeder,,N Current (RMS),A,11.1
943181,BARBY CHURCH,2023-08-06 02:20:00+00:00,feeder,,L3 Current (RMS),A,13.8
943181,BARBY CHURCH,2023-08-06 02:20:00+00:00,feeder,,L2 Current (RMS),A,6.7
943181,BARBY CHURCH,2023-08-06 02:20:00+00:00,feeder,,L1 Current (RMS),A,17.8
943181,BARBY CHURCH,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.09
943181,BARBY CHURCH,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
943181,BARBY CHURCH,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
943181,BARBY CHURCH,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.13
943181,BARBY CHURCH,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.38
943181,BARBY CHURCH,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.21
943181,BARBY CHURCH,2023-08-06 02:20:00+00:00,feeder,4.0,N Current (RMS),A,32.3
943181,BARBY CHURCH,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,59.8
943181,BARBY CHURCH,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
943181,BARBY CHURCH,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
943181,BARBY CHURCH,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-06 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
943181,BARBY CHURCH,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
943181,BARBY CHURCH,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
943181,BARBY CHURCH,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.13
943181,BARBY CHURCH,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.5
943181,BARBY CHURCH,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
943181,BARBY CHURCH,2023-08-06 02:20:00+00:00,feeder,1.0,N Current (RMS),A,22.7
943181,BARBY CHURCH,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
943181,BARBY CHURCH,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
943181,BARBY CHURCH,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
943181,BARBY CHURCH,2023-08-06 02:20:00+00:00,transformer,,Temperature,C,20.5
943181,BARBY CHURCH,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.83
943181,BARBY CHURCH,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
943181,BARBY CHURCH,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.78
943181,BARBY CHURCH,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
943181,BARBY CHURCH,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.57
943181,BARBY CHURCH,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
943181,BARBY CHURCH,2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
943181,BARBY CHURCH,2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
943181,BARBY CHURCH,2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
943181,BARBY CHURCH,2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,20.16
943181,BARBY CHURCH,2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,12.36
943181,BARBY CHURCH,2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,12.82
943181,BARBY CHURCH,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,43.5
943181,BARBY CHURCH,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,84.6
943181,BARBY CHURCH,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,54.6
943181,BARBY CHURCH,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,55.4
943181,BARBY CHURCH,2023-08-06 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
943181,BARBY CHURCH,2023-08-06 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
943181,BARBY CHURCH,2023-08-06 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
943181,BARBY CHURCH,2023-08-06 02:10:00+00:00,feeder,,L3 Active Power,kW,2.71
943181,BARBY CHURCH,2023-08-06 02:10:00+00:00,feeder,,L2 Active Power,kW,1.32
943181,BARBY CHURCH,2023-08-06 02:10:00+00:00,feeder,,L1 Active Power,kW,3.6
943181,BARBY CHURCH,2023-08-06 02:10:00+00:00,feeder,,N Current (RMS),A,10.1
943181,BARBY CHURCH,2023-08-06 02:10:00+00:00,feeder,,L3 Current (RMS),A,12.8
943181,BARBY CHURCH,2023-08-06 02:10:00+00:00,feeder,,L2 Current (RMS),A,6.4
943181,BARBY CHURCH,2023-08-06 02:10:00+00:00,feeder,,L1 Current (RMS),A,15.9
943181,BARBY CHURCH,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.91
943181,BARBY CHURCH,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
943181,BARBY CHURCH,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
943181,BARBY CHURCH,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.72
943181,BARBY CHURCH,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.9
943181,BARBY CHURCH,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.88
943181,BARBY CHURCH,2023-08-06 02:10:00+00:00,feeder,4.0,N Current (RMS),A,32.6
943181,BARBY CHURCH,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.2
943181,BARBY CHURCH,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
943181,BARBY CHURCH,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
943181,BARBY CHURCH,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-06 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
943181,BARBY CHURCH,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
943181,BARBY CHURCH,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.56
943181,BARBY CHURCH,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.81
943181,BARBY CHURCH,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.77
943181,BARBY CHURCH,2023-08-06 02:10:00+00:00,feeder,1.0,N Current (RMS),A,25.5
943181,BARBY CHURCH,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
943181,BARBY CHURCH,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
943181,BARBY CHURCH,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
943181,BARBY CHURCH,2023-08-06 02:10:00+00:00,transformer,,Temperature,C,20.6
943181,BARBY CHURCH,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
943181,BARBY CHURCH,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
943181,BARBY CHURCH,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
943181,BARBY CHURCH,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.54
943181,BARBY CHURCH,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.9
943181,BARBY CHURCH,2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
943181,BARBY CHURCH,2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
943181,BARBY CHURCH,2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
943181,BARBY CHURCH,2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,20.03
943181,BARBY CHURCH,2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,11.01
943181,BARBY CHURCH,2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,10.2
943181,BARBY CHURCH,2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,51.2
943181,BARBY CHURCH,2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,83.4
943181,BARBY CHURCH,2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,50.2
943181,BARBY CHURCH,2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,44.7
943181,BARBY CHURCH,2023-08-06 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
943181,BARBY CHURCH,2023-08-06 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
943181,BARBY CHURCH,2023-08-06 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
943181,BARBY CHURCH,2023-08-06 02:00:00+00:00,feeder,,L3 Active Power,kW,2.72
943181,BARBY CHURCH,2023-08-06 02:00:00+00:00,feeder,,L2 Active Power,kW,1.32
943181,BARBY CHURCH,2023-08-06 02:00:00+00:00,feeder,,L1 Active Power,kW,4.36
943181,BARBY CHURCH,2023-08-06 02:00:00+00:00,feeder,,N Current (RMS),A,12.0
943181,BARBY CHURCH,2023-08-06 02:00:00+00:00,feeder,,L3 Current (RMS),A,12.9
943181,BARBY CHURCH,2023-08-06 02:00:00+00:00,feeder,,L2 Current (RMS),A,6.4
943181,BARBY CHURCH,2023-08-06 02:00:00+00:00,feeder,,L1 Current (RMS),A,18.6
943181,BARBY CHURCH,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.19
943181,BARBY CHURCH,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
943181,BARBY CHURCH,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
943181,BARBY CHURCH,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.84
943181,BARBY CHURCH,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.82
943181,BARBY CHURCH,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.99
943181,BARBY CHURCH,2023-08-06 02:00:00+00:00,feeder,4.0,N Current (RMS),A,35.6
943181,BARBY CHURCH,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,57.9
943181,BARBY CHURCH,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
943181,BARBY CHURCH,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
943181,BARBY CHURCH,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-06 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
943181,BARBY CHURCH,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
943181,BARBY CHURCH,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
943181,BARBY CHURCH,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.08
943181,BARBY CHURCH,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.05
943181,BARBY CHURCH,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
943181,BARBY CHURCH,2023-08-06 02:00:00+00:00,feeder,1.0,N Current (RMS),A,31.2
943181,BARBY CHURCH,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
943181,BARBY CHURCH,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
943181,BARBY CHURCH,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
943181,BARBY CHURCH,2023-08-06 02:00:00+00:00,transformer,,Temperature,C,20.6
943181,BARBY CHURCH,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.83
943181,BARBY CHURCH,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
943181,BARBY CHURCH,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.77
943181,BARBY CHURCH,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
943181,BARBY CHURCH,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.54
943181,BARBY CHURCH,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
943181,BARBY CHURCH,2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
943181,BARBY CHURCH,2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
943181,BARBY CHURCH,2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
943181,BARBY CHURCH,2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,19.65
943181,BARBY CHURCH,2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,12.16
943181,BARBY CHURCH,2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,10.83
943181,BARBY CHURCH,2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,48.7
943181,BARBY CHURCH,2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,81.7
943181,BARBY CHURCH,2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,54.4
943181,BARBY CHURCH,2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,47.1
943181,BARBY CHURCH,2023-08-06 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
943181,BARBY CHURCH,2023-08-06 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
943181,BARBY CHURCH,2023-08-06 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
943181,BARBY CHURCH,2023-08-06 01:50:00+00:00,feeder,,L3 Active Power,kW,3.32
943181,BARBY CHURCH,2023-08-06 01:50:00+00:00,feeder,,L2 Active Power,kW,1.6
943181,BARBY CHURCH,2023-08-06 01:50:00+00:00,feeder,,L1 Active Power,kW,3.75
943181,BARBY CHURCH,2023-08-06 01:50:00+00:00,feeder,,N Current (RMS),A,12.4
943181,BARBY CHURCH,2023-08-06 01:50:00+00:00,feeder,,L3 Current (RMS),A,16.4
943181,BARBY CHURCH,2023-08-06 01:50:00+00:00,feeder,,L2 Current (RMS),A,7.0
943181,BARBY CHURCH,2023-08-06 01:50:00+00:00,feeder,,L1 Current (RMS),A,16.4
943181,BARBY CHURCH,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.17
943181,BARBY CHURCH,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
943181,BARBY CHURCH,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
943181,BARBY CHURCH,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.62
943181,BARBY CHURCH,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.59
943181,BARBY CHURCH,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.71
943181,BARBY CHURCH,2023-08-06 01:50:00+00:00,feeder,4.0,N Current (RMS),A,37.1
943181,BARBY CHURCH,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,57.2
943181,BARBY CHURCH,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
943181,BARBY CHURCH,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
943181,BARBY CHURCH,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-06 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
943181,BARBY CHURCH,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
943181,BARBY CHURCH,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
943181,BARBY CHURCH,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.62
943181,BARBY CHURCH,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.36
943181,BARBY CHURCH,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
943181,BARBY CHURCH,2023-08-06 01:50:00+00:00,feeder,1.0,N Current (RMS),A,36.4
943181,BARBY CHURCH,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
943181,BARBY CHURCH,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.1
943181,BARBY CHURCH,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
943181,BARBY CHURCH,2023-08-06 01:50:00+00:00,transformer,,Temperature,C,20.7
943181,BARBY CHURCH,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
943181,BARBY CHURCH,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
943181,BARBY CHURCH,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
943181,BARBY CHURCH,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
943181,BARBY CHURCH,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.52
943181,BARBY CHURCH,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
943181,BARBY CHURCH,2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
943181,BARBY CHURCH,2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
943181,BARBY CHURCH,2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
943181,BARBY CHURCH,2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,20.59
943181,BARBY CHURCH,2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,13.52
943181,BARBY CHURCH,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,9.74
943181,BARBY CHURCH,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,53.0
943181,BARBY CHURCH,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,85.9
943181,BARBY CHURCH,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,59.0
943181,BARBY CHURCH,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,43.2
943181,BARBY CHURCH,2023-08-06 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
943181,BARBY CHURCH,2023-08-06 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
943181,BARBY CHURCH,2023-08-06 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-06 01:40:00+00:00,feeder,,L3 Active Power,kW,2.51
943181,BARBY CHURCH,2023-08-06 01:40:00+00:00,feeder,,L2 Active Power,kW,1.51
943181,BARBY CHURCH,2023-08-06 01:40:00+00:00,feeder,,L1 Active Power,kW,4.07
943181,BARBY CHURCH,2023-08-06 01:40:00+00:00,feeder,,N Current (RMS),A,10.8
943181,BARBY CHURCH,2023-08-06 01:40:00+00:00,feeder,,L3 Current (RMS),A,12.2
943181,BARBY CHURCH,2023-08-06 01:40:00+00:00,feeder,,L2 Current (RMS),A,6.8
943181,BARBY CHURCH,2023-08-06 01:40:00+00:00,feeder,,L1 Current (RMS),A,17.8
943181,BARBY CHURCH,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.93
943181,BARBY CHURCH,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
943181,BARBY CHURCH,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
943181,BARBY CHURCH,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.57
943181,BARBY CHURCH,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.14
943181,BARBY CHURCH,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.76
943181,BARBY CHURCH,2023-08-06 01:40:00+00:00,feeder,4.0,N Current (RMS),A,37.5
943181,BARBY CHURCH,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,56.5
943181,BARBY CHURCH,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
943181,BARBY CHURCH,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
943181,BARBY CHURCH,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-06 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
943181,BARBY CHURCH,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
943181,BARBY CHURCH,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
943181,BARBY CHURCH,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.89
943181,BARBY CHURCH,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.63
943181,BARBY CHURCH,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
943181,BARBY CHURCH,2023-08-06 01:40:00+00:00,feeder,1.0,N Current (RMS),A,27.0
943181,BARBY CHURCH,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
943181,BARBY CHURCH,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.1
943181,BARBY CHURCH,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
943181,BARBY CHURCH,2023-08-06 01:40:00+00:00,transformer,,Temperature,C,20.8
943181,BARBY CHURCH,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.81
943181,BARBY CHURCH,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
943181,BARBY CHURCH,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.82
943181,BARBY CHURCH,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
943181,BARBY CHURCH,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.55
943181,BARBY CHURCH,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
943181,BARBY CHURCH,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
943181,BARBY CHURCH,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
943181,BARBY CHURCH,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
943181,BARBY CHURCH,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,21.01
943181,BARBY CHURCH,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,10.25
943181,BARBY CHURCH,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,10.32
943181,BARBY CHURCH,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,53.5
943181,BARBY CHURCH,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,87.0
943181,BARBY CHURCH,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,47.1
943181,BARBY CHURCH,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,45.6
943181,BARBY CHURCH,2023-08-06 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
943181,BARBY CHURCH,2023-08-06 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
943181,BARBY CHURCH,2023-08-06 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-06 01:30:00+00:00,feeder,,L3 Active Power,kW,2.73
943181,BARBY CHURCH,2023-08-06 01:30:00+00:00,feeder,,L2 Active Power,kW,1.33
943181,BARBY CHURCH,2023-08-06 01:30:00+00:00,feeder,,L1 Active Power,kW,3.47
943181,BARBY CHURCH,2023-08-06 01:30:00+00:00,feeder,,N Current (RMS),A,9.6
943181,BARBY CHURCH,2023-08-06 01:30:00+00:00,feeder,,L3 Current (RMS),A,13.0
943181,BARBY CHURCH,2023-08-06 01:30:00+00:00,feeder,,L2 Current (RMS),A,6.2
943181,BARBY CHURCH,2023-08-06 01:30:00+00:00,feeder,,L1 Current (RMS),A,15.5
943181,BARBY CHURCH,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.55
943181,BARBY CHURCH,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
943181,BARBY CHURCH,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
943181,BARBY CHURCH,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.66
943181,BARBY CHURCH,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.61
943181,BARBY CHURCH,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.06
943181,BARBY CHURCH,2023-08-06 01:30:00+00:00,feeder,4.0,N Current (RMS),A,39.6
943181,BARBY CHURCH,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,61.3
943181,BARBY CHURCH,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
943181,BARBY CHURCH,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
943181,BARBY CHURCH,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-06 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
943181,BARBY CHURCH,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
943181,BARBY CHURCH,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
943181,BARBY CHURCH,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
943181,BARBY CHURCH,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.3
943181,BARBY CHURCH,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.83
943181,BARBY CHURCH,2023-08-06 01:30:00+00:00,feeder,1.0,N Current (RMS),A,29.2
943181,BARBY CHURCH,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
943181,BARBY CHURCH,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
943181,BARBY CHURCH,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
943181,BARBY CHURCH,2023-08-06 01:30:00+00:00,transformer,,Temperature,C,20.9
943181,BARBY CHURCH,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.85
943181,BARBY CHURCH,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
943181,BARBY CHURCH,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.83
943181,BARBY CHURCH,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
943181,BARBY CHURCH,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.59
943181,BARBY CHURCH,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.29
943181,BARBY CHURCH,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.59
943181,BARBY CHURCH,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
943181,BARBY CHURCH,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
943181,BARBY CHURCH,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,20.85
943181,BARBY CHURCH,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,11.2
