Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,10.3
943181,BARBY CHURCH,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,54.0
943181,BARBY CHURCH,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,86.5
943181,BARBY CHURCH,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,50.3
943181,BARBY CHURCH,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,45.1
943181,BARBY CHURCH,2023-08-06 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
943181,BARBY CHURCH,2023-08-06 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
943181,BARBY CHURCH,2023-08-06 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
943181,BARBY CHURCH,2023-08-06 01:20:00+00:00,feeder,,L3 Active Power,kW,2.61
943181,BARBY CHURCH,2023-08-06 01:20:00+00:00,feeder,,L2 Active Power,kW,1.54
943181,BARBY CHURCH,2023-08-06 01:20:00+00:00,feeder,,L1 Active Power,kW,4.14
943181,BARBY CHURCH,2023-08-06 01:20:00+00:00,feeder,,N Current (RMS),A,11.4
943181,BARBY CHURCH,2023-08-06 01:20:00+00:00,feeder,,L3 Current (RMS),A,13.0
943181,BARBY CHURCH,2023-08-06 01:20:00+00:00,feeder,,L2 Current (RMS),A,6.7
943181,BARBY CHURCH,2023-08-06 01:20:00+00:00,feeder,,L1 Current (RMS),A,18.1
943181,BARBY CHURCH,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.81
943181,BARBY CHURCH,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
943181,BARBY CHURCH,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.99
943181,BARBY CHURCH,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.24
943181,BARBY CHURCH,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
943181,BARBY CHURCH,2023-08-06 01:20:00+00:00,feeder,4.0,N Current (RMS),A,34.9
943181,BARBY CHURCH,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,58.2
943181,BARBY CHURCH,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
943181,BARBY CHURCH,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
943181,BARBY CHURCH,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-06 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
943181,BARBY CHURCH,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
943181,BARBY CHURCH,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
943181,BARBY CHURCH,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.44
943181,BARBY CHURCH,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.09
943181,BARBY CHURCH,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.64
943181,BARBY CHURCH,2023-08-06 01:20:00+00:00,feeder,1.0,N Current (RMS),A,30.5
943181,BARBY CHURCH,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
943181,BARBY CHURCH,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
943181,BARBY CHURCH,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
943181,BARBY CHURCH,2023-08-06 01:20:00+00:00,transformer,,Temperature,C,20.9
943181,BARBY CHURCH,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
943181,BARBY CHURCH,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
943181,BARBY CHURCH,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
943181,BARBY CHURCH,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
943181,BARBY CHURCH,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.58
943181,BARBY CHURCH,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.31
943181,BARBY CHURCH,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
943181,BARBY CHURCH,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
943181,BARBY CHURCH,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
943181,BARBY CHURCH,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,23.09
943181,BARBY CHURCH,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,12.84
943181,BARBY CHURCH,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,10.73
943181,BARBY CHURCH,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,56.6
943181,BARBY CHURCH,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,96.1
943181,BARBY CHURCH,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,55.8
943181,BARBY CHURCH,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,47.0
943181,BARBY CHURCH,2023-08-06 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
943181,BARBY CHURCH,2023-08-06 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
943181,BARBY CHURCH,2023-08-06 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
943181,BARBY CHURCH,2023-08-06 01:10:00+00:00,feeder,,L3 Active Power,kW,2.76
943181,BARBY CHURCH,2023-08-06 01:10:00+00:00,feeder,,L2 Active Power,kW,1.66
943181,BARBY CHURCH,2023-08-06 01:10:00+00:00,feeder,,L1 Active Power,kW,3.65
943181,BARBY CHURCH,2023-08-06 01:10:00+00:00,feeder,,N Current (RMS),A,10.0
943181,BARBY CHURCH,2023-08-06 01:10:00+00:00,feeder,,L3 Current (RMS),A,13.5
943181,BARBY CHURCH,2023-08-06 01:10:00+00:00,feeder,,L2 Current (RMS),A,7.2
943181,BARBY CHURCH,2023-08-06 01:10:00+00:00,feeder,,L1 Current (RMS),A,16.2
943181,BARBY CHURCH,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.65
943181,BARBY CHURCH,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
943181,BARBY CHURCH,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
943181,BARBY CHURCH,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.4
943181,BARBY CHURCH,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.04
943181,BARBY CHURCH,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.6
943181,BARBY CHURCH,2023-08-06 01:10:00+00:00,feeder,4.0,N Current (RMS),A,39.5
943181,BARBY CHURCH,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,63.8
943181,BARBY CHURCH,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
943181,BARBY CHURCH,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
943181,BARBY CHURCH,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-06 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
943181,BARBY CHURCH,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
943181,BARBY CHURCH,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
943181,BARBY CHURCH,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.11
943181,BARBY CHURCH,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.09
943181,BARBY CHURCH,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.59
943181,BARBY CHURCH,2023-08-06 01:10:00+00:00,feeder,1.0,N Current (RMS),A,30.7
943181,BARBY CHURCH,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
943181,BARBY CHURCH,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
943181,BARBY CHURCH,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
943181,BARBY CHURCH,2023-08-06 01:10:00+00:00,transformer,,Temperature,C,21.0
943181,BARBY CHURCH,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
943181,BARBY CHURCH,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
943181,BARBY CHURCH,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.87
943181,BARBY CHURCH,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
943181,BARBY CHURCH,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.62
943181,BARBY CHURCH,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.49
943181,BARBY CHURCH,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
943181,BARBY CHURCH,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
943181,BARBY CHURCH,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
943181,BARBY CHURCH,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,25.32
943181,BARBY CHURCH,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,12.78
943181,BARBY CHURCH,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,9.77
943181,BARBY CHURCH,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,66.3
943181,BARBY CHURCH,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,104.8
943181,BARBY CHURCH,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,55.9
943181,BARBY CHURCH,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,43.8
943181,BARBY CHURCH,2023-08-06 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
943181,BARBY CHURCH,2023-08-06 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
943181,BARBY CHURCH,2023-08-06 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
943181,BARBY CHURCH,2023-08-06 01:00:00+00:00,feeder,,L3 Active Power,kW,3.23
943181,BARBY CHURCH,2023-08-06 01:00:00+00:00,feeder,,L2 Active Power,kW,1.42
943181,BARBY CHURCH,2023-08-06 01:00:00+00:00,feeder,,L1 Active Power,kW,4.24
943181,BARBY CHURCH,2023-08-06 01:00:00+00:00,feeder,,N Current (RMS),A,13.0
943181,BARBY CHURCH,2023-08-06 01:00:00+00:00,feeder,,L3 Current (RMS),A,16.0
943181,BARBY CHURCH,2023-08-06 01:00:00+00:00,feeder,,L2 Current (RMS),A,6.6
943181,BARBY CHURCH,2023-08-06 01:00:00+00:00,feeder,,L1 Current (RMS),A,18.3
943181,BARBY CHURCH,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.72
943181,BARBY CHURCH,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
943181,BARBY CHURCH,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
943181,BARBY CHURCH,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.25
943181,BARBY CHURCH,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.09
943181,BARBY CHURCH,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.54
943181,BARBY CHURCH,2023-08-06 01:00:00+00:00,feeder,4.0,N Current (RMS),A,32.6
943181,BARBY CHURCH,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.2
943181,BARBY CHURCH,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
943181,BARBY CHURCH,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
943181,BARBY CHURCH,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-06 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
943181,BARBY CHURCH,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
943181,BARBY CHURCH,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
943181,BARBY CHURCH,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.01
943181,BARBY CHURCH,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.47
943181,BARBY CHURCH,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
943181,BARBY CHURCH,2023-08-06 01:00:00+00:00,feeder,1.0,N Current (RMS),A,26.2
943181,BARBY CHURCH,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
943181,BARBY CHURCH,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.3
943181,BARBY CHURCH,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
943181,BARBY CHURCH,2023-08-06 01:00:00+00:00,transformer,,Temperature,C,21.0
943181,BARBY CHURCH,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
943181,BARBY CHURCH,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
943181,BARBY CHURCH,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
943181,BARBY CHURCH,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
943181,BARBY CHURCH,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.69
943181,BARBY CHURCH,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
943181,BARBY CHURCH,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
943181,BARBY CHURCH,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
943181,BARBY CHURCH,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,21.52
943181,BARBY CHURCH,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,12.96
943181,BARBY CHURCH,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,10.28
943181,BARBY CHURCH,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,53.3
943181,BARBY CHURCH,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,89.5
943181,BARBY CHURCH,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,56.7
943181,BARBY CHURCH,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,45.9
943181,BARBY CHURCH,2023-08-06 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-06 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
943181,BARBY CHURCH,2023-08-06 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
943181,BARBY CHURCH,2023-08-06 00:50:00+00:00,feeder,,L3 Active Power,kW,2.94
943181,BARBY CHURCH,2023-08-06 00:50:00+00:00,feeder,,L2 Active Power,kW,1.28
943181,BARBY CHURCH,2023-08-06 00:50:00+00:00,feeder,,L1 Active Power,kW,3.86
943181,BARBY CHURCH,2023-08-06 00:50:00+00:00,feeder,,N Current (RMS),A,10.7
943181,BARBY CHURCH,2023-08-06 00:50:00+00:00,feeder,,L3 Current (RMS),A,13.6
943181,BARBY CHURCH,2023-08-06 00:50:00+00:00,feeder,,L2 Current (RMS),A,6.3
943181,BARBY CHURCH,2023-08-06 00:50:00+00:00,feeder,,L1 Current (RMS),A,16.7
943181,BARBY CHURCH,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.51
943181,BARBY CHURCH,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
943181,BARBY CHURCH,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
943181,BARBY CHURCH,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.69
943181,BARBY CHURCH,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.57
943181,BARBY CHURCH,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.5
943181,BARBY CHURCH,2023-08-06 00:50:00+00:00,feeder,4.0,N Current (RMS),A,33.1
943181,BARBY CHURCH,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.1
943181,BARBY CHURCH,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
943181,BARBY CHURCH,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
943181,BARBY CHURCH,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-06 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
943181,BARBY CHURCH,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
943181,BARBY CHURCH,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
943181,BARBY CHURCH,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.51
943181,BARBY CHURCH,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.35
943181,BARBY CHURCH,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.25
943181,BARBY CHURCH,2023-08-06 00:50:00+00:00,feeder,1.0,N Current (RMS),A,16.8
943181,BARBY CHURCH,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
943181,BARBY CHURCH,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
943181,BARBY CHURCH,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
943181,BARBY CHURCH,2023-08-06 00:50:00+00:00,transformer,,Temperature,C,21.1
943181,BARBY CHURCH,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
943181,BARBY CHURCH,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
943181,BARBY CHURCH,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
943181,BARBY CHURCH,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
943181,BARBY CHURCH,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.69
943181,BARBY CHURCH,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
943181,BARBY CHURCH,2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
943181,BARBY CHURCH,2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
943181,BARBY CHURCH,2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
943181,BARBY CHURCH,2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,20.17
943181,BARBY CHURCH,2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,12.19
943181,BARBY CHURCH,2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,12.55
943181,BARBY CHURCH,2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,47.9
943181,BARBY CHURCH,2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,84.2
943181,BARBY CHURCH,2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,54.5
943181,BARBY CHURCH,2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,53.3
943181,BARBY CHURCH,2023-08-06 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
943181,BARBY CHURCH,2023-08-06 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
943181,BARBY CHURCH,2023-08-06 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
943181,BARBY CHURCH,2023-08-06 00:40:00+00:00,feeder,,L3 Active Power,kW,2.81
943181,BARBY CHURCH,2023-08-06 00:40:00+00:00,feeder,,L2 Active Power,kW,1.52
943181,BARBY CHURCH,2023-08-06 00:40:00+00:00,feeder,,L1 Active Power,kW,4.55
943181,BARBY CHURCH,2023-08-06 00:40:00+00:00,feeder,,N Current (RMS),A,12.9
943181,BARBY CHURCH,2023-08-06 00:40:00+00:00,feeder,,L3 Current (RMS),A,13.4
943181,BARBY CHURCH,2023-08-06 00:40:00+00:00,feeder,,L2 Current (RMS),A,6.7
943181,BARBY CHURCH,2023-08-06 00:40:00+00:00,feeder,,L1 Current (RMS),A,19.9
943181,BARBY CHURCH,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.84
943181,BARBY CHURCH,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
943181,BARBY CHURCH,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
943181,BARBY CHURCH,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.05
943181,BARBY CHURCH,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.54
943181,BARBY CHURCH,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.96
943181,BARBY CHURCH,2023-08-06 00:40:00+00:00,feeder,4.0,N Current (RMS),A,34.3
943181,BARBY CHURCH,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.3
943181,BARBY CHURCH,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.9
943181,BARBY CHURCH,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
943181,BARBY CHURCH,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-06 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
943181,BARBY CHURCH,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
943181,BARBY CHURCH,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
943181,BARBY CHURCH,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.85
943181,BARBY CHURCH,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.68
943181,BARBY CHURCH,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.12
943181,BARBY CHURCH,2023-08-06 00:40:00+00:00,feeder,1.0,N Current (RMS),A,14.8
943181,BARBY CHURCH,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
943181,BARBY CHURCH,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
943181,BARBY CHURCH,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
943181,BARBY CHURCH,2023-08-06 00:40:00+00:00,transformer,,Temperature,C,21.2
943181,BARBY CHURCH,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
943181,BARBY CHURCH,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
943181,BARBY CHURCH,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
943181,BARBY CHURCH,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
943181,BARBY CHURCH,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.69
943181,BARBY CHURCH,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.85
943181,BARBY CHURCH,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
943181,BARBY CHURCH,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
943181,BARBY CHURCH,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
943181,BARBY CHURCH,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,20.74
943181,BARBY CHURCH,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,12.72
943181,BARBY CHURCH,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,14.58
943181,BARBY CHURCH,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,44.4
943181,BARBY CHURCH,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,85.8
943181,BARBY CHURCH,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,56.1
943181,BARBY CHURCH,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,61.6
943181,BARBY CHURCH,2023-08-06 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
943181,BARBY CHURCH,2023-08-06 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
943181,BARBY CHURCH,2023-08-06 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
943181,BARBY CHURCH,2023-08-06 00:30:00+00:00,feeder,,L3 Active Power,kW,2.58
943181,BARBY CHURCH,2023-08-06 00:30:00+00:00,feeder,,L2 Active Power,kW,1.42
943181,BARBY CHURCH,2023-08-06 00:30:00+00:00,feeder,,L1 Active Power,kW,5.48
943181,BARBY CHURCH,2023-08-06 00:30:00+00:00,feeder,,N Current (RMS),A,16.2
943181,BARBY CHURCH,2023-08-06 00:30:00+00:00,feeder,,L3 Current (RMS),A,13.0
943181,BARBY CHURCH,2023-08-06 00:30:00+00:00,feeder,,L2 Current (RMS),A,6.4
943181,BARBY CHURCH,2023-08-06 00:30:00+00:00,feeder,,L1 Current (RMS),A,23.2
943181,BARBY CHURCH,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.68
943181,BARBY CHURCH,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
943181,BARBY CHURCH,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
943181,BARBY CHURCH,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.97
943181,BARBY CHURCH,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.35
943181,BARBY CHURCH,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.6
943181,BARBY CHURCH,2023-08-06 00:30:00+00:00,feeder,4.0,N Current (RMS),A,36.7
943181,BARBY CHURCH,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,58.0
943181,BARBY CHURCH,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
943181,BARBY CHURCH,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
943181,BARBY CHURCH,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-06 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
943181,BARBY CHURCH,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
943181,BARBY CHURCH,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
943181,BARBY CHURCH,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
943181,BARBY CHURCH,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.15
943181,BARBY CHURCH,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.7
943181,BARBY CHURCH,2023-08-06 00:30:00+00:00,feeder,1.0,N Current (RMS),A,18.2
943181,BARBY CHURCH,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
943181,BARBY CHURCH,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
943181,BARBY CHURCH,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
943181,BARBY CHURCH,2023-08-06 00:30:00+00:00,transformer,,Temperature,C,21.3
943181,BARBY CHURCH,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
943181,BARBY CHURCH,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
943181,BARBY CHURCH,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
943181,BARBY CHURCH,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
943181,BARBY CHURCH,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.63
943181,BARBY CHURCH,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.13
943181,BARBY CHURCH,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
943181,BARBY CHURCH,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
943181,BARBY CHURCH,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
943181,BARBY CHURCH,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,19.38
943181,BARBY CHURCH,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,11.88
943181,BARBY CHURCH,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,15.74
943181,BARBY CHURCH,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,38.6
943181,BARBY CHURCH,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,80.5
943181,BARBY CHURCH,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,53.0
943181,BARBY CHURCH,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,66.3
943181,BARBY CHURCH,2023-08-06 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
943181,BARBY CHURCH,2023-08-06 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
943181,BARBY CHURCH,2023-08-06 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
943181,BARBY CHURCH,2023-08-06 00:20:00+00:00,feeder,,L3 Active Power,kW,2.54
943181,BARBY CHURCH,2023-08-06 00:20:00+00:00,feeder,,L2 Active Power,kW,1.53
943181,BARBY CHURCH,2023-08-06 00:20:00+00:00,feeder,,L1 Active Power,kW,5.54
943181,BARBY CHURCH,2023-08-06 00:20:00+00:00,feeder,,N Current (RMS),A,15.8
943181,BARBY CHURCH,2023-08-06 00:20:00+00:00,feeder,,L3 Current (RMS),A,13.0
943181,BARBY CHURCH,2023-08-06 00:20:00+00:00,feeder,,L2 Current (RMS),A,6.7
943181,BARBY CHURCH,2023-08-06 00:20:00+00:00,feeder,,L1 Current (RMS),A,23.2
943181,BARBY CHURCH,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.68
943181,BARBY CHURCH,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
943181,BARBY CHURCH,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
943181,BARBY CHURCH,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.75
943181,BARBY CHURCH,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.27
943181,BARBY CHURCH,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.84
943181,BARBY CHURCH,2023-08-06 00:20:00+00:00,feeder,4.0,N Current (RMS),A,42.7
943181,BARBY CHURCH,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,64.9
943181,BARBY CHURCH,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
943181,BARBY CHURCH,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
943181,BARBY CHURCH,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
943181,BARBY CHURCH,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-06 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
943181,BARBY CHURCH,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
943181,BARBY CHURCH,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
943181,BARBY CHURCH,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
943181,BARBY CHURCH,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.28
943181,BARBY CHURCH,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.09
943181,BARBY CHURCH,2023-08-06 00:20:00+00:00,feeder,1.0,N Current (RMS),A,23.7
943181,BARBY CHURCH,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
943181,BARBY CHURCH,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
943181,BARBY CHURCH,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
943181,BARBY CHURCH,2023-08-06 00:20:00+00:00,transformer,,Temperature,C,21.3
943181,BARBY CHURCH,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
943181,BARBY CHURCH,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
943181,BARBY CHURCH,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.9
943181,BARBY CHURCH,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
943181,BARBY CHURCH,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.66
943181,BARBY CHURCH,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.26
943181,BARBY CHURCH,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
943181,BARBY CHURCH,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
943181,BARBY CHURCH,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
943181,BARBY CHURCH,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,21.64
943181,BARBY CHURCH,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,12.04
943181,BARBY CHURCH,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,13.41
943181,BARBY CHURCH,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,46.8
943181,BARBY CHURCH,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,89.4
943181,BARBY CHURCH,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,52.9
943181,BARBY CHURCH,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,56.7
943181,BARBY CHURCH,2023-08-06 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
943181,BARBY CHURCH,2023-08-06 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
943181,BARBY CHURCH,2023-08-06 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
943181,BARBY CHURCH,2023-08-06 00:10:00+00:00,feeder,,L3 Active Power,kW,2.87
943181,BARBY CHURCH,2023-08-06 00:10:00+00:00,feeder,,L2 Active Power,kW,3.31
943181,BARBY CHURCH,2023-08-06 00:10:00+00:00,feeder,,L1 Active Power,kW,3.86
943181,BARBY CHURCH,2023-08-06 00:10:00+00:00,feeder,,N Current (RMS),A,9.6
943181,BARBY CHURCH,2023-08-06 00:10:00+00:00,feeder,,L3 Current (RMS),A,13.4
943181,BARBY CHURCH,2023-08-06 00:10:00+00:00,feeder,,L2 Current (RMS),A,13.9
943181,BARBY CHURCH,2023-08-06 00:10:00+00:00,feeder,,L1 Current (RMS),A,16.8
943181,BARBY CHURCH,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.89
943181,BARBY CHURCH,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
943181,BARBY CHURCH,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.33
943181,BARBY CHURCH,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.62
943181,BARBY CHURCH,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.05
943181,BARBY CHURCH,2023-08-06 00:10:00+00:00,feeder,4.0,N Current (RMS),A,35.8
943181,BARBY CHURCH,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.6
943181,BARBY CHURCH,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
943181,BARBY CHURCH,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
943181,BARBY CHURCH,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-06 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
943181,BARBY CHURCH,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
943181,BARBY CHURCH,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
943181,BARBY CHURCH,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.95
943181,BARBY CHURCH,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.78
943181,BARBY CHURCH,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.87
943181,BARBY CHURCH,2023-08-06 00:10:00+00:00,feeder,1.0,N Current (RMS),A,31.5
943181,BARBY CHURCH,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
943181,BARBY CHURCH,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.2
943181,BARBY CHURCH,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
943181,BARBY CHURCH,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,21.4
943181,BARBY CHURCH,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
943181,BARBY CHURCH,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
943181,BARBY CHURCH,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.89
943181,BARBY CHURCH,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
943181,BARBY CHURCH,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.64
943181,BARBY CHURCH,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.9
943181,BARBY CHURCH,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
943181,BARBY CHURCH,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
943181,BARBY CHURCH,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
943181,BARBY CHURCH,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,21.18
943181,BARBY CHURCH,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,14.68
943181,BARBY CHURCH,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,10.73
943181,BARBY CHURCH,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,52.7
943181,BARBY CHURCH,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,87.7
943181,BARBY CHURCH,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,63.1
943181,BARBY CHURCH,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,46.7
943181,BARBY CHURCH,2023-08-06 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-06 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
943181,BARBY CHURCH,2023-08-06 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-06 00:00:00+00:00,feeder,,L3 Active Power,kW,2.97
943181,BARBY CHURCH,2023-08-06 00:00:00+00:00,feeder,,L2 Active Power,kW,3.18
943181,BARBY CHURCH,2023-08-06 00:00:00+00:00,feeder,,L1 Active Power,kW,4.78
943181,BARBY CHURCH,2023-08-06 00:00:00+00:00,feeder,,N Current (RMS),A,10.8
943181,BARBY CHURCH,2023-08-06 00:00:00+00:00,feeder,,L3 Current (RMS),A,13.6
943181,BARBY CHURCH,2023-08-06 00:00:00+00:00,feeder,,L2 Current (RMS),A,13.7
943181,BARBY CHURCH,2023-08-06 00:00:00+00:00,feeder,,L1 Current (RMS),A,20.7
943181,BARBY CHURCH,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.69
943181,BARBY CHURCH,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
943181,BARBY CHURCH,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
943181,BARBY CHURCH,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.4
943181,BARBY CHURCH,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.92
943181,BARBY CHURCH,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.25
943181,BARBY CHURCH,2023-08-06 00:00:00+00:00,feeder,4.0,N Current (RMS),A,35.4
943181,BARBY CHURCH,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.7
943181,BARBY CHURCH,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
943181,BARBY CHURCH,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
943181,BARBY CHURCH,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-06 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
943181,BARBY CHURCH,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
943181,BARBY CHURCH,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
943181,BARBY CHURCH,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.42
943181,BARBY CHURCH,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.05
943181,BARBY CHURCH,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.83
943181,BARBY CHURCH,2023-08-06 00:00:00+00:00,feeder,1.0,N Current (RMS),A,26.5
943181,BARBY CHURCH,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
943181,BARBY CHURCH,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
943181,BARBY CHURCH,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
943181,BARBY CHURCH,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,21.4
943181,BARBY CHURCH,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
943181,BARBY CHURCH,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
943181,BARBY CHURCH,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
943181,BARBY CHURCH,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
943181,BARBY CHURCH,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.66
943181,BARBY CHURCH,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
943181,BARBY CHURCH,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
943181,BARBY CHURCH,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
943181,BARBY CHURCH,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
943181,BARBY CHURCH,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,20.82
943181,BARBY CHURCH,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,12.13
943181,BARBY CHURCH,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,9.79
943181,BARBY CHURCH,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,54.9
943181,BARBY CHURCH,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,86.6
943181,BARBY CHURCH,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,53.6
943181,BARBY CHURCH,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,43.7
943181,BARBY CHURCH,2023-08-09 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
943181,BARBY CHURCH,2023-08-09 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
943181,BARBY CHURCH,2023-08-09 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
943181,BARBY CHURCH,2023-08-09 23:50:00+00:00,feeder,,L3 Active Power,kW,2.73
943181,BARBY CHURCH,2023-08-09 23:50:00+00:00,feeder,,L2 Active Power,kW,2.9
943181,BARBY CHURCH,2023-08-09 23:50:00+00:00,feeder,,L1 Active Power,kW,3.43
943181,BARBY CHURCH,2023-08-09 23:50:00+00:00,feeder,,N Current (RMS),A,9.5
943181,BARBY CHURCH,2023-08-09 23:50:00+00:00,feeder,,L3 Current (RMS),A,13.7
943181,BARBY CHURCH,2023-08-09 23:50:00+00:00,feeder,,L2 Current (RMS),A,12.9
943181,BARBY CHURCH,2023-08-09 23:50:00+00:00,feeder,,L1 Current (RMS),A,14.9
943181,BARBY CHURCH,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.13
943181,BARBY CHURCH,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
943181,BARBY CHURCH,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
943181,BARBY CHURCH,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.76
943181,BARBY CHURCH,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.29
943181,BARBY CHURCH,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.28
943181,BARBY CHURCH,2023-08-09 23:50:00+00:00,feeder,4.0,N Current (RMS),A,27.0
943181,BARBY CHURCH,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.1
943181,BARBY CHURCH,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
943181,BARBY CHURCH,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
943181,BARBY CHURCH,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-09 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
943181,BARBY CHURCH,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
943181,BARBY CHURCH,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
943181,BARBY CHURCH,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.38
943181,BARBY CHURCH,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.22
943181,BARBY CHURCH,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.71
943181,BARBY CHURCH,2023-08-09 23:50:00+00:00,feeder,1.0,N Current (RMS),A,24.1
943181,BARBY CHURCH,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.1
943181,BARBY CHURCH,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
943181,BARBY CHURCH,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
943181,BARBY CHURCH,2023-08-09 23:50:00+00:00,transformer,,Temperature,C,27.7
943181,BARBY CHURCH,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
943181,BARBY CHURCH,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
943181,BARBY CHURCH,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.85
943181,BARBY CHURCH,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
943181,BARBY CHURCH,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage THD,%,1.69
943181,BARBY CHURCH,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.65
943181,BARBY CHURCH,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
943181,BARBY CHURCH,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
943181,BARBY CHURCH,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
943181,BARBY CHURCH,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,20.94
943181,BARBY CHURCH,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,13.4
943181,BARBY CHURCH,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,11.41
943181,BARBY CHURCH,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,50.5
943181,BARBY CHURCH,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,87.4
943181,BARBY CHURCH,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,58.4
943181,BARBY CHURCH,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,49.8
943181,BARBY CHURCH,2023-08-09 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
943181,BARBY CHURCH,2023-08-09 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
943181,BARBY CHURCH,2023-08-09 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
943181,BARBY CHURCH,2023-08-09 23:40:00+00:00,feeder,,L3 Active Power,kW,3.79
943181,BARBY CHURCH,2023-08-09 23:40:00+00:00,feeder,,L2 Active Power,kW,1.93
943181,BARBY CHURCH,2023-08-09 23:40:00+00:00,feeder,,L1 Active Power,kW,3.32
943181,BARBY CHURCH,2023-08-09 23:40:00+00:00,feeder,,N Current (RMS),A,11.3
943181,BARBY CHURCH,2023-08-09 23:40:00+00:00,feeder,,L3 Current (RMS),A,18.2
943181,BARBY CHURCH,2023-08-09 23:40:00+00:00,feeder,,L2 Current (RMS),A,8.4
943181,BARBY CHURCH,2023-08-09 23:40:00+00:00,feeder,,L1 Current (RMS),A,15.3
943181,BARBY CHURCH,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.74
943181,BARBY CHURCH,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
