Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
943181,BARBY CHURCH,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.69
943181,BARBY CHURCH,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.52
943181,BARBY CHURCH,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.48
943181,BARBY CHURCH,2023-08-09 23:40:00+00:00,feeder,4.0,N Current (RMS),A,31.1
943181,BARBY CHURCH,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.6
943181,BARBY CHURCH,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
943181,BARBY CHURCH,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
943181,BARBY CHURCH,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-09 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
943181,BARBY CHURCH,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
943181,BARBY CHURCH,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
943181,BARBY CHURCH,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.35
943181,BARBY CHURCH,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.87
943181,BARBY CHURCH,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.53
943181,BARBY CHURCH,2023-08-09 23:40:00+00:00,feeder,1.0,N Current (RMS),A,21.5
943181,BARBY CHURCH,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
943181,BARBY CHURCH,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
943181,BARBY CHURCH,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
943181,BARBY CHURCH,2023-08-09 23:40:00+00:00,transformer,,Temperature,C,27.8
943181,BARBY CHURCH,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
943181,BARBY CHURCH,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
943181,BARBY CHURCH,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
943181,BARBY CHURCH,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
943181,BARBY CHURCH,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.6
943181,BARBY CHURCH,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.46
943181,BARBY CHURCH,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
943181,BARBY CHURCH,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
943181,BARBY CHURCH,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,24.88
943181,BARBY CHURCH,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,11.31
943181,BARBY CHURCH,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,14.3
943181,BARBY CHURCH,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,58.3
943181,BARBY CHURCH,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,103.0
943181,BARBY CHURCH,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,49.1
943181,BARBY CHURCH,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,60.1
943181,BARBY CHURCH,2023-08-09 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-09 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
943181,BARBY CHURCH,2023-08-09 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
943181,BARBY CHURCH,2023-08-09 23:30:00+00:00,feeder,,L3 Active Power,kW,3.11
943181,BARBY CHURCH,2023-08-09 23:30:00+00:00,feeder,,L2 Active Power,kW,2.07
943181,BARBY CHURCH,2023-08-09 23:30:00+00:00,feeder,,L1 Active Power,kW,3.24
943181,BARBY CHURCH,2023-08-09 23:30:00+00:00,feeder,,N Current (RMS),A,8.7
943181,BARBY CHURCH,2023-08-09 23:30:00+00:00,feeder,,L3 Current (RMS),A,14.3
943181,BARBY CHURCH,2023-08-09 23:30:00+00:00,feeder,,L2 Current (RMS),A,8.8
943181,BARBY CHURCH,2023-08-09 23:30:00+00:00,feeder,,L1 Current (RMS),A,14.4
943181,BARBY CHURCH,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.53
943181,BARBY CHURCH,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
943181,BARBY CHURCH,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
943181,BARBY CHURCH,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.22
943181,BARBY CHURCH,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.08
943181,BARBY CHURCH,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.62
943181,BARBY CHURCH,2023-08-09 23:30:00+00:00,feeder,4.0,N Current (RMS),A,26.6
943181,BARBY CHURCH,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.1
943181,BARBY CHURCH,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
943181,BARBY CHURCH,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
943181,BARBY CHURCH,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-09 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
943181,BARBY CHURCH,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
943181,BARBY CHURCH,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
943181,BARBY CHURCH,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.04
943181,BARBY CHURCH,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.24
943181,BARBY CHURCH,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.8
943181,BARBY CHURCH,2023-08-09 23:30:00+00:00,feeder,1.0,N Current (RMS),A,24.1
943181,BARBY CHURCH,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.4
943181,BARBY CHURCH,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
943181,BARBY CHURCH,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
943181,BARBY CHURCH,2023-08-09 23:30:00+00:00,transformer,,Temperature,C,27.9
943181,BARBY CHURCH,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
943181,BARBY CHURCH,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
943181,BARBY CHURCH,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.83
943181,BARBY CHURCH,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
943181,BARBY CHURCH,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
943181,BARBY CHURCH,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.73
943181,BARBY CHURCH,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
943181,BARBY CHURCH,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
943181,BARBY CHURCH,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,22.44
943181,BARBY CHURCH,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,9.37
943181,BARBY CHURCH,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,14.67
943181,BARBY CHURCH,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,53.0
943181,BARBY CHURCH,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,93.1
943181,BARBY CHURCH,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,42.0
943181,BARBY CHURCH,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,61.4
943181,BARBY CHURCH,2023-08-09 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
943181,BARBY CHURCH,2023-08-09 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
943181,BARBY CHURCH,2023-08-09 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
943181,BARBY CHURCH,2023-08-09 23:20:00+00:00,feeder,,L3 Active Power,kW,3.02
943181,BARBY CHURCH,2023-08-09 23:20:00+00:00,feeder,,L2 Active Power,kW,2.09
943181,BARBY CHURCH,2023-08-09 23:20:00+00:00,feeder,,L1 Active Power,kW,4.02
943181,BARBY CHURCH,2023-08-09 23:20:00+00:00,feeder,,N Current (RMS),A,12.2
943181,BARBY CHURCH,2023-08-09 23:20:00+00:00,feeder,,L3 Current (RMS),A,14.4
943181,BARBY CHURCH,2023-08-09 23:20:00+00:00,feeder,,L2 Current (RMS),A,8.8
943181,BARBY CHURCH,2023-08-09 23:20:00+00:00,feeder,,L1 Current (RMS),A,17.9
943181,BARBY CHURCH,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.83
943181,BARBY CHURCH,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
943181,BARBY CHURCH,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
943181,BARBY CHURCH,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.34
943181,BARBY CHURCH,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.47
943181,BARBY CHURCH,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.07
943181,BARBY CHURCH,2023-08-09 23:20:00+00:00,feeder,4.0,N Current (RMS),A,20.9
943181,BARBY CHURCH,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.6
943181,BARBY CHURCH,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
943181,BARBY CHURCH,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
943181,BARBY CHURCH,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943181,BARBY CHURCH,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-09 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
943181,BARBY CHURCH,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
943181,BARBY CHURCH,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
943181,BARBY CHURCH,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.52
943181,BARBY CHURCH,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.36
943181,BARBY CHURCH,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
943181,BARBY CHURCH,2023-08-09 23:20:00+00:00,feeder,1.0,N Current (RMS),A,35.5
943181,BARBY CHURCH,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.3
943181,BARBY CHURCH,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
943181,BARBY CHURCH,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
943181,BARBY CHURCH,2023-08-09 23:20:00+00:00,transformer,,Temperature,C,27.9
943181,BARBY CHURCH,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
943181,BARBY CHURCH,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
943181,BARBY CHURCH,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.82
943181,BARBY CHURCH,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
943181,BARBY CHURCH,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
943181,BARBY CHURCH,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
943181,BARBY CHURCH,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
943181,BARBY CHURCH,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
943181,BARBY CHURCH,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,21.95
943181,BARBY CHURCH,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,7.89
943181,BARBY CHURCH,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,13.45
943181,BARBY CHURCH,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,56.2
943181,BARBY CHURCH,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,90.8
943181,BARBY CHURCH,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,36.4
943181,BARBY CHURCH,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,56.9
943181,BARBY CHURCH,2023-08-09 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
943181,BARBY CHURCH,2023-08-09 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
943181,BARBY CHURCH,2023-08-09 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
943181,BARBY CHURCH,2023-08-09 23:10:00+00:00,feeder,,L3 Active Power,kW,2.85
943181,BARBY CHURCH,2023-08-09 23:10:00+00:00,feeder,,L2 Active Power,kW,1.86
943181,BARBY CHURCH,2023-08-09 23:10:00+00:00,feeder,,L1 Active Power,kW,3.73
943181,BARBY CHURCH,2023-08-09 23:10:00+00:00,feeder,,N Current (RMS),A,10.9
943181,BARBY CHURCH,2023-08-09 23:10:00+00:00,feeder,,L3 Current (RMS),A,13.8
943181,BARBY CHURCH,2023-08-09 23:10:00+00:00,feeder,,L2 Current (RMS),A,8.0
943181,BARBY CHURCH,2023-08-09 23:10:00+00:00,feeder,,L1 Current (RMS),A,16.3
943181,BARBY CHURCH,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.07
943181,BARBY CHURCH,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
943181,BARBY CHURCH,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
943181,BARBY CHURCH,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.58
943181,BARBY CHURCH,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.39
943181,BARBY CHURCH,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.54
943181,BARBY CHURCH,2023-08-09 23:10:00+00:00,feeder,4.0,N Current (RMS),A,24.2
943181,BARBY CHURCH,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.9
943181,BARBY CHURCH,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
943181,BARBY CHURCH,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
943181,BARBY CHURCH,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-09 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
943181,BARBY CHURCH,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
943181,BARBY CHURCH,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
943181,BARBY CHURCH,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.13
943181,BARBY CHURCH,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.72
943181,BARBY CHURCH,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.27
943181,BARBY CHURCH,2023-08-09 23:10:00+00:00,feeder,1.0,N Current (RMS),A,31.8
943181,BARBY CHURCH,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.5
943181,BARBY CHURCH,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
943181,BARBY CHURCH,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
943181,BARBY CHURCH,2023-08-09 23:10:00+00:00,transformer,,Temperature,C,28.0
943181,BARBY CHURCH,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
943181,BARBY CHURCH,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
943181,BARBY CHURCH,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
943181,BARBY CHURCH,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
943181,BARBY CHURCH,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
943181,BARBY CHURCH,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
943181,BARBY CHURCH,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
943181,BARBY CHURCH,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
943181,BARBY CHURCH,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,20.63
943181,BARBY CHURCH,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,7.95
943181,BARBY CHURCH,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,11.54
943181,BARBY CHURCH,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,56.7
943181,BARBY CHURCH,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,85.6
943181,BARBY CHURCH,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,38.1
943181,BARBY CHURCH,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,50.5
943181,BARBY CHURCH,2023-08-09 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
943181,BARBY CHURCH,2023-08-09 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
943181,BARBY CHURCH,2023-08-09 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
943181,BARBY CHURCH,2023-08-09 23:00:00+00:00,feeder,,L3 Active Power,kW,3.19
943181,BARBY CHURCH,2023-08-09 23:00:00+00:00,feeder,,L2 Active Power,kW,1.62
943181,BARBY CHURCH,2023-08-09 23:00:00+00:00,feeder,,L1 Active Power,kW,3.67
943181,BARBY CHURCH,2023-08-09 23:00:00+00:00,feeder,,N Current (RMS),A,11.4
943181,BARBY CHURCH,2023-08-09 23:00:00+00:00,feeder,,L3 Current (RMS),A,14.6
943181,BARBY CHURCH,2023-08-09 23:00:00+00:00,feeder,,L2 Current (RMS),A,7.3
943181,BARBY CHURCH,2023-08-09 23:00:00+00:00,feeder,,L1 Current (RMS),A,16.6
943181,BARBY CHURCH,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.88
943181,BARBY CHURCH,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
943181,BARBY CHURCH,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.36
943181,BARBY CHURCH,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.62
943181,BARBY CHURCH,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.53
943181,BARBY CHURCH,2023-08-09 23:00:00+00:00,feeder,4.0,N Current (RMS),A,27.6
943181,BARBY CHURCH,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
943181,BARBY CHURCH,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
943181,BARBY CHURCH,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
943181,BARBY CHURCH,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-09 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
943181,BARBY CHURCH,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
943181,BARBY CHURCH,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.86
943181,BARBY CHURCH,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.03
943181,BARBY CHURCH,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.1
943181,BARBY CHURCH,2023-08-09 23:00:00+00:00,feeder,1.0,N Current (RMS),A,32.3
943181,BARBY CHURCH,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.9
943181,BARBY CHURCH,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
943181,BARBY CHURCH,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
943181,BARBY CHURCH,2023-08-09 23:00:00+00:00,transformer,,Temperature,C,28.1
943181,BARBY CHURCH,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
943181,BARBY CHURCH,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
943181,BARBY CHURCH,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.88
943181,BARBY CHURCH,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
943181,BARBY CHURCH,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage THD,%,1.78
943181,BARBY CHURCH,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
943181,BARBY CHURCH,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
943181,BARBY CHURCH,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
943181,BARBY CHURCH,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
943181,BARBY CHURCH,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,20.47
943181,BARBY CHURCH,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,9.26
943181,BARBY CHURCH,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,9.26
943181,BARBY CHURCH,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,61.9
943181,BARBY CHURCH,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,86.3
943181,BARBY CHURCH,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,43.2
943181,BARBY CHURCH,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,41.6
943181,BARBY CHURCH,2023-08-09 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
943181,BARBY CHURCH,2023-08-09 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
943181,BARBY CHURCH,2023-08-09 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-09 22:50:00+00:00,feeder,,L3 Active Power,kW,2.98
943181,BARBY CHURCH,2023-08-09 22:50:00+00:00,feeder,,L2 Active Power,kW,1.89
943181,BARBY CHURCH,2023-08-09 22:50:00+00:00,feeder,,L1 Active Power,kW,3.6
943181,BARBY CHURCH,2023-08-09 22:50:00+00:00,feeder,,N Current (RMS),A,10.4
943181,BARBY CHURCH,2023-08-09 22:50:00+00:00,feeder,,L3 Current (RMS),A,14.0
943181,BARBY CHURCH,2023-08-09 22:50:00+00:00,feeder,,L2 Current (RMS),A,8.2
943181,BARBY CHURCH,2023-08-09 22:50:00+00:00,feeder,,L1 Current (RMS),A,15.6
943181,BARBY CHURCH,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.32
943181,BARBY CHURCH,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
943181,BARBY CHURCH,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
943181,BARBY CHURCH,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.96
943181,BARBY CHURCH,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.3
943181,BARBY CHURCH,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.02
943181,BARBY CHURCH,2023-08-09 22:50:00+00:00,feeder,4.0,N Current (RMS),A,29.4
943181,BARBY CHURCH,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.2
943181,BARBY CHURCH,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
943181,BARBY CHURCH,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
943181,BARBY CHURCH,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-09 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
943181,BARBY CHURCH,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
943181,BARBY CHURCH,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
943181,BARBY CHURCH,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.46
943181,BARBY CHURCH,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.4
943181,BARBY CHURCH,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.04
943181,BARBY CHURCH,2023-08-09 22:50:00+00:00,feeder,1.0,N Current (RMS),A,19.3
943181,BARBY CHURCH,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
943181,BARBY CHURCH,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
943181,BARBY CHURCH,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
943181,BARBY CHURCH,2023-08-09 22:50:00+00:00,transformer,,Temperature,C,28.1
943181,BARBY CHURCH,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
943181,BARBY CHURCH,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
943181,BARBY CHURCH,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.85
943181,BARBY CHURCH,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
943181,BARBY CHURCH,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
943181,BARBY CHURCH,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
943181,BARBY CHURCH,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
943181,BARBY CHURCH,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
943181,BARBY CHURCH,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,19.46
943181,BARBY CHURCH,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,7.58
943181,BARBY CHURCH,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,11.64
943181,BARBY CHURCH,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,51.7
943181,BARBY CHURCH,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,81.7
943181,BARBY CHURCH,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,36.0
943181,BARBY CHURCH,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,50.4
943181,BARBY CHURCH,2023-08-09 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
943181,BARBY CHURCH,2023-08-09 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
943181,BARBY CHURCH,2023-08-09 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
943181,BARBY CHURCH,2023-08-09 22:40:00+00:00,feeder,,L3 Active Power,kW,3.27
943181,BARBY CHURCH,2023-08-09 22:40:00+00:00,feeder,,L2 Active Power,kW,2.24
943181,BARBY CHURCH,2023-08-09 22:40:00+00:00,feeder,,L1 Active Power,kW,3.75
943181,BARBY CHURCH,2023-08-09 22:40:00+00:00,feeder,,N Current (RMS),A,10.8
943181,BARBY CHURCH,2023-08-09 22:40:00+00:00,feeder,,L3 Current (RMS),A,15.3
943181,BARBY CHURCH,2023-08-09 22:40:00+00:00,feeder,,L2 Current (RMS),A,9.4
943181,BARBY CHURCH,2023-08-09 22:40:00+00:00,feeder,,L1 Current (RMS),A,16.8
943181,BARBY CHURCH,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.89
943181,BARBY CHURCH,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
943181,BARBY CHURCH,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
943181,BARBY CHURCH,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.42
943181,BARBY CHURCH,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.1
943181,BARBY CHURCH,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.72
943181,BARBY CHURCH,2023-08-09 22:40:00+00:00,feeder,4.0,N Current (RMS),A,26.6
943181,BARBY CHURCH,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
943181,BARBY CHURCH,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
943181,BARBY CHURCH,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
943181,BARBY CHURCH,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-09 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
943181,BARBY CHURCH,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
943181,BARBY CHURCH,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
943181,BARBY CHURCH,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.25
943181,BARBY CHURCH,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.33
943181,BARBY CHURCH,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.52
943181,BARBY CHURCH,2023-08-09 22:40:00+00:00,feeder,1.0,N Current (RMS),A,20.2
943181,BARBY CHURCH,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
943181,BARBY CHURCH,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
943181,BARBY CHURCH,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
943181,BARBY CHURCH,2023-08-09 22:40:00+00:00,transformer,,Temperature,C,28.1
943181,BARBY CHURCH,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
943181,BARBY CHURCH,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
943181,BARBY CHURCH,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
943181,BARBY CHURCH,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
943181,BARBY CHURCH,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.96
943181,BARBY CHURCH,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
943181,BARBY CHURCH,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
943181,BARBY CHURCH,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
943181,BARBY CHURCH,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,19.99
943181,BARBY CHURCH,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,10.65
943181,BARBY CHURCH,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,12.99
943181,BARBY CHURCH,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,47.6
943181,BARBY CHURCH,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,83.4
943181,BARBY CHURCH,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,47.6
943181,BARBY CHURCH,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,55.1
943181,BARBY CHURCH,2023-08-09 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
943181,BARBY CHURCH,2023-08-09 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
943181,BARBY CHURCH,2023-08-09 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
943181,BARBY CHURCH,2023-08-09 22:30:00+00:00,feeder,,L3 Active Power,kW,3.88
943181,BARBY CHURCH,2023-08-09 22:30:00+00:00,feeder,,L2 Active Power,kW,2.07
943181,BARBY CHURCH,2023-08-09 22:30:00+00:00,feeder,,L1 Active Power,kW,3.54
943181,BARBY CHURCH,2023-08-09 22:30:00+00:00,feeder,,N Current (RMS),A,11.2
943181,BARBY CHURCH,2023-08-09 22:30:00+00:00,feeder,,L3 Current (RMS),A,18.1
943181,BARBY CHURCH,2023-08-09 22:30:00+00:00,feeder,,L2 Current (RMS),A,9.0
943181,BARBY CHURCH,2023-08-09 22:30:00+00:00,feeder,,L1 Current (RMS),A,15.6
943181,BARBY CHURCH,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.9
943181,BARBY CHURCH,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
943181,BARBY CHURCH,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
943181,BARBY CHURCH,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.67
943181,BARBY CHURCH,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.9
943181,BARBY CHURCH,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.1
943181,BARBY CHURCH,2023-08-09 22:30:00+00:00,feeder,4.0,N Current (RMS),A,30.8
943181,BARBY CHURCH,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.1
943181,BARBY CHURCH,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
943181,BARBY CHURCH,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
943181,BARBY CHURCH,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-09 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
943181,BARBY CHURCH,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
943181,BARBY CHURCH,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
943181,BARBY CHURCH,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.72
943181,BARBY CHURCH,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.77
943181,BARBY CHURCH,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.55
943181,BARBY CHURCH,2023-08-09 22:30:00+00:00,feeder,1.0,N Current (RMS),A,19.0
943181,BARBY CHURCH,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
943181,BARBY CHURCH,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
943181,BARBY CHURCH,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
943181,BARBY CHURCH,2023-08-09 22:30:00+00:00,transformer,,Temperature,C,28.2
943181,BARBY CHURCH,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
943181,BARBY CHURCH,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
943181,BARBY CHURCH,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
943181,BARBY CHURCH,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
943181,BARBY CHURCH,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.13
943181,BARBY CHURCH,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
943181,BARBY CHURCH,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
943181,BARBY CHURCH,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
943181,BARBY CHURCH,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,19.3
943181,BARBY CHURCH,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,8.72
943181,BARBY CHURCH,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,10.16
943181,BARBY CHURCH,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,54.6
943181,BARBY CHURCH,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,81.0
943181,BARBY CHURCH,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,41.4
943181,BARBY CHURCH,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,44.1
943181,BARBY CHURCH,2023-08-09 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
943181,BARBY CHURCH,2023-08-09 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
943181,BARBY CHURCH,2023-08-09 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
943181,BARBY CHURCH,2023-08-09 22:20:00+00:00,feeder,,L3 Active Power,kW,5.22
943181,BARBY CHURCH,2023-08-09 22:20:00+00:00,feeder,,L2 Active Power,kW,1.99
943181,BARBY CHURCH,2023-08-09 22:20:00+00:00,feeder,,L1 Active Power,kW,3.51
943181,BARBY CHURCH,2023-08-09 22:20:00+00:00,feeder,,N Current (RMS),A,13.5
943181,BARBY CHURCH,2023-08-09 22:20:00+00:00,feeder,,L3 Current (RMS),A,23.2
943181,BARBY CHURCH,2023-08-09 22:20:00+00:00,feeder,,L2 Current (RMS),A,8.7
943181,BARBY CHURCH,2023-08-09 22:20:00+00:00,feeder,,L1 Current (RMS),A,16.1
943181,BARBY CHURCH,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.13
943181,BARBY CHURCH,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
943181,BARBY CHURCH,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
943181,BARBY CHURCH,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.34
943181,BARBY CHURCH,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.48
943181,BARBY CHURCH,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.81
943181,BARBY CHURCH,2023-08-09 22:20:00+00:00,feeder,4.0,N Current (RMS),A,31.0
943181,BARBY CHURCH,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.0
943181,BARBY CHURCH,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
943181,BARBY CHURCH,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
943181,BARBY CHURCH,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-09 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
943181,BARBY CHURCH,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
943181,BARBY CHURCH,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
943181,BARBY CHURCH,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.17
943181,BARBY CHURCH,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
943181,BARBY CHURCH,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.8
943181,BARBY CHURCH,2023-08-09 22:20:00+00:00,feeder,1.0,N Current (RMS),A,23.8
943181,BARBY CHURCH,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
943181,BARBY CHURCH,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
943181,BARBY CHURCH,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
943181,BARBY CHURCH,2023-08-09 22:20:00+00:00,transformer,,Temperature,C,28.2
943181,BARBY CHURCH,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
943181,BARBY CHURCH,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
943181,BARBY CHURCH,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.86
943181,BARBY CHURCH,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
943181,BARBY CHURCH,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.63
943181,BARBY CHURCH,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
943181,BARBY CHURCH,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
943181,BARBY CHURCH,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
943181,BARBY CHURCH,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,22.77
943181,BARBY CHURCH,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,9.43
943181,BARBY CHURCH,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,11.09
943181,BARBY CHURCH,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,62.2
943181,BARBY CHURCH,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,95.5
943181,BARBY CHURCH,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,44.2
943181,BARBY CHURCH,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,48.7
943181,BARBY CHURCH,2023-08-09 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
943181,BARBY CHURCH,2023-08-09 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
943181,BARBY CHURCH,2023-08-09 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
943181,BARBY CHURCH,2023-08-09 22:10:00+00:00,feeder,,L3 Active Power,kW,6.88
943181,BARBY CHURCH,2023-08-09 22:10:00+00:00,feeder,,L2 Active Power,kW,1.89
943181,BARBY CHURCH,2023-08-09 22:10:00+00:00,feeder,,L1 Active Power,kW,3.35
943181,BARBY CHURCH,2023-08-09 22:10:00+00:00,feeder,,N Current (RMS),A,17.2
943181,BARBY CHURCH,2023-08-09 22:10:00+00:00,feeder,,L3 Current (RMS),A,29.0
943181,BARBY CHURCH,2023-08-09 22:10:00+00:00,feeder,,L2 Current (RMS),A,8.3
943181,BARBY CHURCH,2023-08-09 22:10:00+00:00,feeder,,L1 Current (RMS),A,14.9
943181,BARBY CHURCH,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.17
943181,BARBY CHURCH,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
943181,BARBY CHURCH,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
943181,BARBY CHURCH,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.79
943181,BARBY CHURCH,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.74
943181,BARBY CHURCH,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.45
943181,BARBY CHURCH,2023-08-09 22:10:00+00:00,feeder,4.0,N Current (RMS),A,28.8
943181,BARBY CHURCH,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.9
943181,BARBY CHURCH,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
943181,BARBY CHURCH,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
943181,BARBY CHURCH,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-09 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
943181,BARBY CHURCH,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
943181,BARBY CHURCH,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
943181,BARBY CHURCH,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.81
943181,BARBY CHURCH,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.78
943181,BARBY CHURCH,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.47
943181,BARBY CHURCH,2023-08-09 22:10:00+00:00,feeder,1.0,N Current (RMS),A,17.2
943181,BARBY CHURCH,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
943181,BARBY CHURCH,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
943181,BARBY CHURCH,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
943181,BARBY CHURCH,2023-08-09 22:10:00+00:00,transformer,,Temperature,C,28.3
943181,BARBY CHURCH,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
943181,BARBY CHURCH,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
943181,BARBY CHURCH,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.87
943181,BARBY CHURCH,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
943181,BARBY CHURCH,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
943181,BARBY CHURCH,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
943181,BARBY CHURCH,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
943181,BARBY CHURCH,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
943181,BARBY CHURCH,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,22.52
943181,BARBY CHURCH,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,9.4
943181,BARBY CHURCH,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,12.23
943181,BARBY CHURCH,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,57.4
943181,BARBY CHURCH,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,93.9
943181,BARBY CHURCH,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,43.3
943181,BARBY CHURCH,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,53.3
943181,BARBY CHURCH,2023-08-09 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
943181,BARBY CHURCH,2023-08-09 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
943181,BARBY CHURCH,2023-08-09 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
943181,BARBY CHURCH,2023-08-09 22:00:00+00:00,feeder,,L3 Active Power,kW,6.38
943181,BARBY CHURCH,2023-08-09 22:00:00+00:00,feeder,,L2 Active Power,kW,2.15
943181,BARBY CHURCH,2023-08-09 22:00:00+00:00,feeder,,L1 Active Power,kW,3.99
943181,BARBY CHURCH,2023-08-09 22:00:00+00:00,feeder,,N Current (RMS),A,17.5
943181,BARBY CHURCH,2023-08-09 22:00:00+00:00,feeder,,L3 Current (RMS),A,27.5
943181,BARBY CHURCH,2023-08-09 22:00:00+00:00,feeder,,L2 Current (RMS),A,9.2
943181,BARBY CHURCH,2023-08-09 22:00:00+00:00,feeder,,L1 Current (RMS),A,18.1
943181,BARBY CHURCH,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.99
943181,BARBY CHURCH,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
943181,BARBY CHURCH,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
943181,BARBY CHURCH,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.25
943181,BARBY CHURCH,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.84
943181,BARBY CHURCH,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.32
943181,BARBY CHURCH,2023-08-09 22:00:00+00:00,feeder,4.0,N Current (RMS),A,26.9
943181,BARBY CHURCH,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.3
943181,BARBY CHURCH,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
943181,BARBY CHURCH,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
943181,BARBY CHURCH,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-09 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
