Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
943181,BARBY CHURCH,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
943181,BARBY CHURCH,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
943181,BARBY CHURCH,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.51
943181,BARBY CHURCH,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.68
943181,BARBY CHURCH,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.52
943181,BARBY CHURCH,2023-08-09 22:00:00+00:00,feeder,1.0,N Current (RMS),A,14.1
943181,BARBY CHURCH,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
943181,BARBY CHURCH,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
943181,BARBY CHURCH,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
943181,BARBY CHURCH,2023-08-09 22:00:00+00:00,transformer,,Temperature,C,28.3
943181,BARBY CHURCH,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
943181,BARBY CHURCH,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
943181,BARBY CHURCH,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.77
943181,BARBY CHURCH,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
943181,BARBY CHURCH,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.67
943181,BARBY CHURCH,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.2
943181,BARBY CHURCH,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
943181,BARBY CHURCH,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
943181,BARBY CHURCH,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
943181,BARBY CHURCH,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,20.15
943181,BARBY CHURCH,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,10.65
943181,BARBY CHURCH,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,12.78
943181,BARBY CHURCH,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,47.1
943181,BARBY CHURCH,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,83.7
943181,BARBY CHURCH,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,47.0
943181,BARBY CHURCH,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,55.5
943181,BARBY CHURCH,2023-08-09 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
943181,BARBY CHURCH,2023-08-09 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
943181,BARBY CHURCH,2023-08-09 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
943181,BARBY CHURCH,2023-08-09 21:50:00+00:00,feeder,,L3 Active Power,kW,6.03
943181,BARBY CHURCH,2023-08-09 21:50:00+00:00,feeder,,L2 Active Power,kW,2.39
943181,BARBY CHURCH,2023-08-09 21:50:00+00:00,feeder,,L1 Active Power,kW,4.26
943181,BARBY CHURCH,2023-08-09 21:50:00+00:00,feeder,,N Current (RMS),A,16.5
943181,BARBY CHURCH,2023-08-09 21:50:00+00:00,feeder,,L3 Current (RMS),A,26.9
943181,BARBY CHURCH,2023-08-09 21:50:00+00:00,feeder,,L2 Current (RMS),A,10.1
943181,BARBY CHURCH,2023-08-09 21:50:00+00:00,feeder,,L1 Current (RMS),A,18.3
943181,BARBY CHURCH,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.64
943181,BARBY CHURCH,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
943181,BARBY CHURCH,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
943181,BARBY CHURCH,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.53
943181,BARBY CHURCH,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.57
943181,BARBY CHURCH,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.87
943181,BARBY CHURCH,2023-08-09 21:50:00+00:00,feeder,4.0,N Current (RMS),A,37.3
943181,BARBY CHURCH,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,57.8
943181,BARBY CHURCH,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
943181,BARBY CHURCH,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
943181,BARBY CHURCH,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-09 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
943181,BARBY CHURCH,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.07
943181,BARBY CHURCH,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.26
943181,BARBY CHURCH,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.61
943181,BARBY CHURCH,2023-08-09 21:50:00+00:00,feeder,1.0,N Current (RMS),A,20.8
943181,BARBY CHURCH,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
943181,BARBY CHURCH,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
943181,BARBY CHURCH,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
943181,BARBY CHURCH,2023-08-09 21:50:00+00:00,transformer,,Temperature,C,28.3
943181,BARBY CHURCH,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
943181,BARBY CHURCH,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
943181,BARBY CHURCH,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.79
943181,BARBY CHURCH,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
943181,BARBY CHURCH,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage THD,%,1.66
943181,BARBY CHURCH,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
943181,BARBY CHURCH,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.21
943181,BARBY CHURCH,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
943181,BARBY CHURCH,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
943181,BARBY CHURCH,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,24.67
943181,BARBY CHURCH,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,12.21
943181,BARBY CHURCH,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,13.67
943181,BARBY CHURCH,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,60.6
943181,BARBY CHURCH,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,102.3
943181,BARBY CHURCH,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,53.3
943181,BARBY CHURCH,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,58.3
943181,BARBY CHURCH,2023-08-09 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
943181,BARBY CHURCH,2023-08-09 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
943181,BARBY CHURCH,2023-08-09 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
943181,BARBY CHURCH,2023-08-09 21:40:00+00:00,feeder,,L3 Active Power,kW,8.92
943181,BARBY CHURCH,2023-08-09 21:40:00+00:00,feeder,,L2 Active Power,kW,4.91
943181,BARBY CHURCH,2023-08-09 21:40:00+00:00,feeder,,L1 Active Power,kW,3.99
943181,BARBY CHURCH,2023-08-09 21:40:00+00:00,feeder,,N Current (RMS),A,23.9
943181,BARBY CHURCH,2023-08-09 21:40:00+00:00,feeder,,L3 Current (RMS),A,38.0
943181,BARBY CHURCH,2023-08-09 21:40:00+00:00,feeder,,L2 Current (RMS),A,27.5
943181,BARBY CHURCH,2023-08-09 21:40:00+00:00,feeder,,L1 Current (RMS),A,17.6
943181,BARBY CHURCH,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.41
943181,BARBY CHURCH,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
943181,BARBY CHURCH,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
943181,BARBY CHURCH,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.29
943181,BARBY CHURCH,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.47
943181,BARBY CHURCH,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.08
943181,BARBY CHURCH,2023-08-09 21:40:00+00:00,feeder,4.0,N Current (RMS),A,31.2
943181,BARBY CHURCH,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.4
943181,BARBY CHURCH,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
943181,BARBY CHURCH,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
943181,BARBY CHURCH,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-09 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
943181,BARBY CHURCH,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
943181,BARBY CHURCH,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
943181,BARBY CHURCH,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.21
943181,BARBY CHURCH,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.84
943181,BARBY CHURCH,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.82
943181,BARBY CHURCH,2023-08-09 21:40:00+00:00,feeder,1.0,N Current (RMS),A,18.9
943181,BARBY CHURCH,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
943181,BARBY CHURCH,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
943181,BARBY CHURCH,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.7
943181,BARBY CHURCH,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,28.3
943181,BARBY CHURCH,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
943181,BARBY CHURCH,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
943181,BARBY CHURCH,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
943181,BARBY CHURCH,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.64
943181,BARBY CHURCH,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
943181,BARBY CHURCH,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.24
943181,BARBY CHURCH,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
943181,BARBY CHURCH,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
943181,BARBY CHURCH,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,25.46
943181,BARBY CHURCH,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,15.2
943181,BARBY CHURCH,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,14.83
943181,BARBY CHURCH,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,60.5
943181,BARBY CHURCH,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,106.1
943181,BARBY CHURCH,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,68.0
943181,BARBY CHURCH,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,63.0
943181,BARBY CHURCH,2023-08-09 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
943181,BARBY CHURCH,2023-08-09 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-09 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
943181,BARBY CHURCH,2023-08-09 21:30:00+00:00,feeder,,L3 Active Power,kW,6.43
943181,BARBY CHURCH,2023-08-09 21:30:00+00:00,feeder,,L2 Active Power,kW,2.91
943181,BARBY CHURCH,2023-08-09 21:30:00+00:00,feeder,,L1 Active Power,kW,4.06
943181,BARBY CHURCH,2023-08-09 21:30:00+00:00,feeder,,N Current (RMS),A,14.6
943181,BARBY CHURCH,2023-08-09 21:30:00+00:00,feeder,,L3 Current (RMS),A,27.7
943181,BARBY CHURCH,2023-08-09 21:30:00+00:00,feeder,,L2 Current (RMS),A,12.4
943181,BARBY CHURCH,2023-08-09 21:30:00+00:00,feeder,,L1 Current (RMS),A,17.6
943181,BARBY CHURCH,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.95
943181,BARBY CHURCH,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
943181,BARBY CHURCH,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
943181,BARBY CHURCH,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.44
943181,BARBY CHURCH,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.38
943181,BARBY CHURCH,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.1
943181,BARBY CHURCH,2023-08-09 21:30:00+00:00,feeder,4.0,N Current (RMS),A,30.6
943181,BARBY CHURCH,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.3
943181,BARBY CHURCH,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
943181,BARBY CHURCH,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
943181,BARBY CHURCH,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-09 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
943181,BARBY CHURCH,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
943181,BARBY CHURCH,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
943181,BARBY CHURCH,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.44
943181,BARBY CHURCH,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.61
943181,BARBY CHURCH,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.82
943181,BARBY CHURCH,2023-08-09 21:30:00+00:00,feeder,1.0,N Current (RMS),A,19.4
943181,BARBY CHURCH,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
943181,BARBY CHURCH,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
943181,BARBY CHURCH,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
943181,BARBY CHURCH,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,28.3
943181,BARBY CHURCH,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
943181,BARBY CHURCH,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
943181,BARBY CHURCH,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
943181,BARBY CHURCH,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
943181,BARBY CHURCH,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.67
943181,BARBY CHURCH,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
943181,BARBY CHURCH,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
943181,BARBY CHURCH,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
943181,BARBY CHURCH,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
943181,BARBY CHURCH,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,22.33
943181,BARBY CHURCH,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,11.87
943181,BARBY CHURCH,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,13.95
943181,BARBY CHURCH,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,55.1
943181,BARBY CHURCH,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,93.3
943181,BARBY CHURCH,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,52.9
943181,BARBY CHURCH,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,60.7
943181,BARBY CHURCH,2023-08-09 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
943181,BARBY CHURCH,2023-08-09 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
943181,BARBY CHURCH,2023-08-09 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
943181,BARBY CHURCH,2023-08-09 21:20:00+00:00,feeder,,L3 Active Power,kW,8.51
943181,BARBY CHURCH,2023-08-09 21:20:00+00:00,feeder,,L2 Active Power,kW,3.16
943181,BARBY CHURCH,2023-08-09 21:20:00+00:00,feeder,,L1 Active Power,kW,4.32
943181,BARBY CHURCH,2023-08-09 21:20:00+00:00,feeder,,N Current (RMS),A,21.2
943181,BARBY CHURCH,2023-08-09 21:20:00+00:00,feeder,,L3 Current (RMS),A,36.0
943181,BARBY CHURCH,2023-08-09 21:20:00+00:00,feeder,,L2 Current (RMS),A,13.8
943181,BARBY CHURCH,2023-08-09 21:20:00+00:00,feeder,,L1 Current (RMS),A,19.8
943181,BARBY CHURCH,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.08
943181,BARBY CHURCH,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
943181,BARBY CHURCH,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
943181,BARBY CHURCH,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.86
943181,BARBY CHURCH,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.9
943181,BARBY CHURCH,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.09
943181,BARBY CHURCH,2023-08-09 21:20:00+00:00,feeder,4.0,N Current (RMS),A,27.8
943181,BARBY CHURCH,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.1
943181,BARBY CHURCH,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
943181,BARBY CHURCH,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
943181,BARBY CHURCH,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-09 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
943181,BARBY CHURCH,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
943181,BARBY CHURCH,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.04
943181,BARBY CHURCH,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.83
943181,BARBY CHURCH,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.01
943181,BARBY CHURCH,2023-08-09 21:20:00+00:00,feeder,1.0,N Current (RMS),A,19.7
943181,BARBY CHURCH,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
943181,BARBY CHURCH,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
943181,BARBY CHURCH,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
943181,BARBY CHURCH,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,28.3
943181,BARBY CHURCH,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.81
943181,BARBY CHURCH,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
943181,BARBY CHURCH,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.82
943181,BARBY CHURCH,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.93
943181,BARBY CHURCH,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.67
943181,BARBY CHURCH,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.37
943181,BARBY CHURCH,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
943181,BARBY CHURCH,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
943181,BARBY CHURCH,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
943181,BARBY CHURCH,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,23.44
943181,BARBY CHURCH,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,11.87
943181,BARBY CHURCH,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,12.39
943181,BARBY CHURCH,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,58.4
943181,BARBY CHURCH,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,97.1
943181,BARBY CHURCH,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,52.3
943181,BARBY CHURCH,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,53.5
943181,BARBY CHURCH,2023-08-09 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
943181,BARBY CHURCH,2023-08-09 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
943181,BARBY CHURCH,2023-08-09 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
943181,BARBY CHURCH,2023-08-09 21:10:00+00:00,feeder,,L3 Active Power,kW,7.01
943181,BARBY CHURCH,2023-08-09 21:10:00+00:00,feeder,,L2 Active Power,kW,2.69
943181,BARBY CHURCH,2023-08-09 21:10:00+00:00,feeder,,L1 Active Power,kW,5.28
943181,BARBY CHURCH,2023-08-09 21:10:00+00:00,feeder,,N Current (RMS),A,17.4
943181,BARBY CHURCH,2023-08-09 21:10:00+00:00,feeder,,L3 Current (RMS),A,29.9
943181,BARBY CHURCH,2023-08-09 21:10:00+00:00,feeder,,L2 Current (RMS),A,11.4
943181,BARBY CHURCH,2023-08-09 21:10:00+00:00,feeder,,L1 Current (RMS),A,23.0
943181,BARBY CHURCH,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.44
943181,BARBY CHURCH,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
943181,BARBY CHURCH,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
943181,BARBY CHURCH,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.81
943181,BARBY CHURCH,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.35
943181,BARBY CHURCH,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.02
943181,BARBY CHURCH,2023-08-09 21:10:00+00:00,feeder,4.0,N Current (RMS),A,33.4
943181,BARBY CHURCH,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.7
943181,BARBY CHURCH,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
943181,BARBY CHURCH,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
943181,BARBY CHURCH,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-09 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
943181,BARBY CHURCH,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
943181,BARBY CHURCH,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
943181,BARBY CHURCH,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.66
943181,BARBY CHURCH,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.6
943181,BARBY CHURCH,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
943181,BARBY CHURCH,2023-08-09 21:10:00+00:00,feeder,1.0,N Current (RMS),A,21.8
943181,BARBY CHURCH,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
943181,BARBY CHURCH,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
943181,BARBY CHURCH,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
943181,BARBY CHURCH,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,28.3
943181,BARBY CHURCH,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.78
943181,BARBY CHURCH,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
943181,BARBY CHURCH,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
943181,BARBY CHURCH,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.35
943181,BARBY CHURCH,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.65
943181,BARBY CHURCH,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.79
943181,BARBY CHURCH,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
943181,BARBY CHURCH,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
943181,BARBY CHURCH,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,25.52
943181,BARBY CHURCH,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,13.62
943181,BARBY CHURCH,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,13.44
943181,BARBY CHURCH,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,61.4
943181,BARBY CHURCH,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,105.1
943181,BARBY CHURCH,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,59.3
943181,BARBY CHURCH,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,58.1
943181,BARBY CHURCH,2023-08-09 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
943181,BARBY CHURCH,2023-08-09 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
943181,BARBY CHURCH,2023-08-09 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
943181,BARBY CHURCH,2023-08-09 21:00:00+00:00,feeder,,L3 Active Power,kW,6.44
943181,BARBY CHURCH,2023-08-09 21:00:00+00:00,feeder,,L2 Active Power,kW,2.75
943181,BARBY CHURCH,2023-08-09 21:00:00+00:00,feeder,,L1 Active Power,kW,5.99
943181,BARBY CHURCH,2023-08-09 21:00:00+00:00,feeder,,N Current (RMS),A,18.3
943181,BARBY CHURCH,2023-08-09 21:00:00+00:00,feeder,,L3 Current (RMS),A,27.3
943181,BARBY CHURCH,2023-08-09 21:00:00+00:00,feeder,,L2 Current (RMS),A,12.0
943181,BARBY CHURCH,2023-08-09 21:00:00+00:00,feeder,,L1 Current (RMS),A,26.5
943181,BARBY CHURCH,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.37
943181,BARBY CHURCH,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
943181,BARBY CHURCH,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
943181,BARBY CHURCH,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.34
943181,BARBY CHURCH,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.57
943181,BARBY CHURCH,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.67
943181,BARBY CHURCH,2023-08-09 21:00:00+00:00,feeder,4.0,N Current (RMS),A,23.9
943181,BARBY CHURCH,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.0
943181,BARBY CHURCH,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
943181,BARBY CHURCH,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
943181,BARBY CHURCH,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-09 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
943181,BARBY CHURCH,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
943181,BARBY CHURCH,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
943181,BARBY CHURCH,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.22
943181,BARBY CHURCH,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.15
943181,BARBY CHURCH,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
943181,BARBY CHURCH,2023-08-09 21:00:00+00:00,feeder,1.0,N Current (RMS),A,18.5
943181,BARBY CHURCH,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
943181,BARBY CHURCH,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
943181,BARBY CHURCH,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
943181,BARBY CHURCH,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,28.3
943181,BARBY CHURCH,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.77
943181,BARBY CHURCH,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
943181,BARBY CHURCH,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.71
943181,BARBY CHURCH,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
943181,BARBY CHURCH,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.58
943181,BARBY CHURCH,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
943181,BARBY CHURCH,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
943181,BARBY CHURCH,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
943181,BARBY CHURCH,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
943181,BARBY CHURCH,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,21.03
943181,BARBY CHURCH,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,15.45
943181,BARBY CHURCH,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,15.91
943181,BARBY CHURCH,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,42.4
943181,BARBY CHURCH,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,87.2
943181,BARBY CHURCH,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,65.8
943181,BARBY CHURCH,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,68.2
943181,BARBY CHURCH,2023-08-09 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
943181,BARBY CHURCH,2023-08-09 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
943181,BARBY CHURCH,2023-08-09 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
943181,BARBY CHURCH,2023-08-09 20:50:00+00:00,feeder,,L3 Active Power,kW,4.59
943181,BARBY CHURCH,2023-08-09 20:50:00+00:00,feeder,,L2 Active Power,kW,3.0
943181,BARBY CHURCH,2023-08-09 20:50:00+00:00,feeder,,L1 Active Power,kW,6.99
943181,BARBY CHURCH,2023-08-09 20:50:00+00:00,feeder,,N Current (RMS),A,18.1
943181,BARBY CHURCH,2023-08-09 20:50:00+00:00,feeder,,L3 Current (RMS),A,20.1
943181,BARBY CHURCH,2023-08-09 20:50:00+00:00,feeder,,L2 Current (RMS),A,13.0
943181,BARBY CHURCH,2023-08-09 20:50:00+00:00,feeder,,L1 Current (RMS),A,30.2
943181,BARBY CHURCH,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.22
943181,BARBY CHURCH,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
943181,BARBY CHURCH,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
943181,BARBY CHURCH,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.26
943181,BARBY CHURCH,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.62
943181,BARBY CHURCH,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.85
943181,BARBY CHURCH,2023-08-09 20:50:00+00:00,feeder,4.0,N Current (RMS),A,27.6
943181,BARBY CHURCH,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.2
943181,BARBY CHURCH,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
943181,BARBY CHURCH,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
943181,BARBY CHURCH,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-09 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
943181,BARBY CHURCH,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
943181,BARBY CHURCH,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
943181,BARBY CHURCH,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.3
943181,BARBY CHURCH,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.83
943181,BARBY CHURCH,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.83
943181,BARBY CHURCH,2023-08-09 20:50:00+00:00,feeder,1.0,N Current (RMS),A,16.4
943181,BARBY CHURCH,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
943181,BARBY CHURCH,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
943181,BARBY CHURCH,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
943181,BARBY CHURCH,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,28.3
943181,BARBY CHURCH,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.77
943181,BARBY CHURCH,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
943181,BARBY CHURCH,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.77
943181,BARBY CHURCH,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
943181,BARBY CHURCH,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.59
943181,BARBY CHURCH,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
943181,BARBY CHURCH,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
943181,BARBY CHURCH,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
943181,BARBY CHURCH,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
943181,BARBY CHURCH,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,21.17
943181,BARBY CHURCH,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,15.43
943181,BARBY CHURCH,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,17.66
943181,BARBY CHURCH,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,42.2
943181,BARBY CHURCH,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,88.0
943181,BARBY CHURCH,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,65.6
943181,BARBY CHURCH,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,74.4
943181,BARBY CHURCH,2023-08-09 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
943181,BARBY CHURCH,2023-08-09 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
943181,BARBY CHURCH,2023-08-09 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-09 20:40:00+00:00,feeder,,L3 Active Power,kW,6.07
943181,BARBY CHURCH,2023-08-09 20:40:00+00:00,feeder,,L2 Active Power,kW,5.08
943181,BARBY CHURCH,2023-08-09 20:40:00+00:00,feeder,,L1 Active Power,kW,4.9
943181,BARBY CHURCH,2023-08-09 20:40:00+00:00,feeder,,N Current (RMS),A,14.0
943181,BARBY CHURCH,2023-08-09 20:40:00+00:00,feeder,,L3 Current (RMS),A,26.5
943181,BARBY CHURCH,2023-08-09 20:40:00+00:00,feeder,,L2 Current (RMS),A,21.6
943181,BARBY CHURCH,2023-08-09 20:40:00+00:00,feeder,,L1 Current (RMS),A,21.6
943181,BARBY CHURCH,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.31
943181,BARBY CHURCH,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
943181,BARBY CHURCH,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
943181,BARBY CHURCH,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.4
943181,BARBY CHURCH,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.89
943181,BARBY CHURCH,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.32
943181,BARBY CHURCH,2023-08-09 20:40:00+00:00,feeder,4.0,N Current (RMS),A,30.1
943181,BARBY CHURCH,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.0
943181,BARBY CHURCH,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.9
943181,BARBY CHURCH,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
943181,BARBY CHURCH,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-09 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
943181,BARBY CHURCH,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
943181,BARBY CHURCH,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
943181,BARBY CHURCH,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.5
943181,BARBY CHURCH,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.15
943181,BARBY CHURCH,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.86
943181,BARBY CHURCH,2023-08-09 20:40:00+00:00,feeder,1.0,N Current (RMS),A,21.3
943181,BARBY CHURCH,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
943181,BARBY CHURCH,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
943181,BARBY CHURCH,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
943181,BARBY CHURCH,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,28.3
943181,BARBY CHURCH,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.77
943181,BARBY CHURCH,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
943181,BARBY CHURCH,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.76
943181,BARBY CHURCH,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
943181,BARBY CHURCH,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.59
943181,BARBY CHURCH,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
943181,BARBY CHURCH,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
943181,BARBY CHURCH,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
943181,BARBY CHURCH,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
943181,BARBY CHURCH,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,27.03
943181,BARBY CHURCH,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,19.11
943181,BARBY CHURCH,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,16.06
943181,BARBY CHURCH,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,56.4
943181,BARBY CHURCH,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,112.0
943181,BARBY CHURCH,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,79.6
943181,BARBY CHURCH,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,67.6
943181,BARBY CHURCH,2023-08-09 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
943181,BARBY CHURCH,2023-08-09 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
943181,BARBY CHURCH,2023-08-09 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
943181,BARBY CHURCH,2023-08-09 20:30:00+00:00,feeder,,L3 Active Power,kW,4.58
943181,BARBY CHURCH,2023-08-09 20:30:00+00:00,feeder,,L2 Active Power,kW,6.39
943181,BARBY CHURCH,2023-08-09 20:30:00+00:00,feeder,,L1 Active Power,kW,4.53
943181,BARBY CHURCH,2023-08-09 20:30:00+00:00,feeder,,N Current (RMS),A,14.6
943181,BARBY CHURCH,2023-08-09 20:30:00+00:00,feeder,,L3 Current (RMS),A,20.6
943181,BARBY CHURCH,2023-08-09 20:30:00+00:00,feeder,,L2 Current (RMS),A,27.0
943181,BARBY CHURCH,2023-08-09 20:30:00+00:00,feeder,,L1 Current (RMS),A,20.0
943181,BARBY CHURCH,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.54
943181,BARBY CHURCH,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
943181,BARBY CHURCH,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
943181,BARBY CHURCH,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.51
943181,BARBY CHURCH,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.16
943181,BARBY CHURCH,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.76
943181,BARBY CHURCH,2023-08-09 20:30:00+00:00,feeder,4.0,N Current (RMS),A,29.4
943181,BARBY CHURCH,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,52.7
943181,BARBY CHURCH,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
943181,BARBY CHURCH,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
943181,BARBY CHURCH,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-09 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
943181,BARBY CHURCH,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
943181,BARBY CHURCH,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
943181,BARBY CHURCH,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.15
943181,BARBY CHURCH,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.34
943181,BARBY CHURCH,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.98
943181,BARBY CHURCH,2023-08-09 20:30:00+00:00,feeder,1.0,N Current (RMS),A,23.4
943181,BARBY CHURCH,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.9
943181,BARBY CHURCH,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
943181,BARBY CHURCH,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
943181,BARBY CHURCH,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,28.3
943181,BARBY CHURCH,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.79
943181,BARBY CHURCH,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
943181,BARBY CHURCH,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
943181,BARBY CHURCH,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.58
943181,BARBY CHURCH,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
943181,BARBY CHURCH,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
943181,BARBY CHURCH,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
943181,BARBY CHURCH,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,24.3
943181,BARBY CHURCH,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,16.89
943181,BARBY CHURCH,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,14.25
943181,BARBY CHURCH,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,56.6
943181,BARBY CHURCH,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,101.1
943181,BARBY CHURCH,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,71.8
943181,BARBY CHURCH,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,61.6
943181,BARBY CHURCH,2023-08-09 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
943181,BARBY CHURCH,2023-08-09 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
943181,BARBY CHURCH,2023-08-09 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
943181,BARBY CHURCH,2023-08-09 20:20:00+00:00,feeder,,L3 Active Power,kW,12.12
943181,BARBY CHURCH,2023-08-09 20:20:00+00:00,feeder,,L2 Active Power,kW,4.85
943181,BARBY CHURCH,2023-08-09 20:20:00+00:00,feeder,,L1 Active Power,kW,4.32
943181,BARBY CHURCH,2023-08-09 20:20:00+00:00,feeder,,N Current (RMS),A,32.0
943181,BARBY CHURCH,2023-08-09 20:20:00+00:00,feeder,,L3 Current (RMS),A,54.2
943181,BARBY CHURCH,2023-08-09 20:20:00+00:00,feeder,,L2 Current (RMS),A,20.8
943181,BARBY CHURCH,2023-08-09 20:20:00+00:00,feeder,,L1 Current (RMS),A,19.6
943181,BARBY CHURCH,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.6
943181,BARBY CHURCH,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
943181,BARBY CHURCH,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
943181,BARBY CHURCH,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.01
943181,BARBY CHURCH,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.95
943181,BARBY CHURCH,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.99
943181,BARBY CHURCH,2023-08-09 20:20:00+00:00,feeder,4.0,N Current (RMS),A,32.2
943181,BARBY CHURCH,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,55.0
943181,BARBY CHURCH,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
943181,BARBY CHURCH,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
943181,BARBY CHURCH,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-09 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
943181,BARBY CHURCH,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
943181,BARBY CHURCH,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
943181,BARBY CHURCH,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.05
943181,BARBY CHURCH,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.24
943181,BARBY CHURCH,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.44
943181,BARBY CHURCH,2023-08-09 20:20:00+00:00,feeder,1.0,N Current (RMS),A,21.3
943181,BARBY CHURCH,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
943181,BARBY CHURCH,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
943181,BARBY CHURCH,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
943181,BARBY CHURCH,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,28.3
943181,BARBY CHURCH,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.78
943181,BARBY CHURCH,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
943181,BARBY CHURCH,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.73
943181,BARBY CHURCH,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
943181,BARBY CHURCH,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.58
