Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
943181,BARBY CHURCH,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
943181,BARBY CHURCH,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
943181,BARBY CHURCH,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
943181,BARBY CHURCH,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,30.21
943181,BARBY CHURCH,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,14.02
943181,BARBY CHURCH,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,15.7
943181,BARBY CHURCH,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,72.3
943181,BARBY CHURCH,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,126.1
943181,BARBY CHURCH,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,60.8
943181,BARBY CHURCH,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,68.0
943181,BARBY CHURCH,2023-08-09 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
943181,BARBY CHURCH,2023-08-09 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
943181,BARBY CHURCH,2023-08-09 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
943181,BARBY CHURCH,2023-08-09 20:10:00+00:00,feeder,,L3 Active Power,kW,16.91
943181,BARBY CHURCH,2023-08-09 20:10:00+00:00,feeder,,L2 Active Power,kW,4.56
943181,BARBY CHURCH,2023-08-09 20:10:00+00:00,feeder,,L1 Active Power,kW,4.04
943181,BARBY CHURCH,2023-08-09 20:10:00+00:00,feeder,,N Current (RMS),A,45.3
943181,BARBY CHURCH,2023-08-09 20:10:00+00:00,feeder,,L3 Current (RMS),A,70.3
943181,BARBY CHURCH,2023-08-09 20:10:00+00:00,feeder,,L2 Current (RMS),A,19.3
943181,BARBY CHURCH,2023-08-09 20:10:00+00:00,feeder,,L1 Current (RMS),A,17.5
943181,BARBY CHURCH,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.95
943181,BARBY CHURCH,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
943181,BARBY CHURCH,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
943181,BARBY CHURCH,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.44
943181,BARBY CHURCH,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.37
943181,BARBY CHURCH,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.25
943181,BARBY CHURCH,2023-08-09 20:10:00+00:00,feeder,4.0,N Current (RMS),A,34.2
943181,BARBY CHURCH,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.0
943181,BARBY CHURCH,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
943181,BARBY CHURCH,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
943181,BARBY CHURCH,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
943181,BARBY CHURCH,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
943181,BARBY CHURCH,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
943181,BARBY CHURCH,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.34
943181,BARBY CHURCH,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.88
943181,BARBY CHURCH,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.79
943181,BARBY CHURCH,2023-08-09 20:10:00+00:00,feeder,1.0,N Current (RMS),A,23.7
943181,BARBY CHURCH,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.1
943181,BARBY CHURCH,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
943181,BARBY CHURCH,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.6
943181,BARBY CHURCH,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,28.3
943181,BARBY CHURCH,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.78
943181,BARBY CHURCH,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
943181,BARBY CHURCH,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.73
943181,BARBY CHURCH,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
943181,BARBY CHURCH,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
943181,BARBY CHURCH,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
943181,BARBY CHURCH,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
943181,BARBY CHURCH,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
943181,BARBY CHURCH,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,36.75
943181,BARBY CHURCH,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,13.78
943181,BARBY CHURCH,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,22.03
943181,BARBY CHURCH,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,85.2
943181,BARBY CHURCH,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,152.3
943181,BARBY CHURCH,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,59.9
943181,BARBY CHURCH,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,91.6
943181,BARBY CHURCH,2023-08-09 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
943181,BARBY CHURCH,2023-08-09 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
943181,BARBY CHURCH,2023-08-09 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-09 20:00:00+00:00,feeder,,L3 Active Power,kW,15.01
943181,BARBY CHURCH,2023-08-09 20:00:00+00:00,feeder,,L2 Active Power,kW,2.37
943181,BARBY CHURCH,2023-08-09 20:00:00+00:00,feeder,,L1 Active Power,kW,5.44
943181,BARBY CHURCH,2023-08-09 20:00:00+00:00,feeder,,N Current (RMS),A,42.0
943181,BARBY CHURCH,2023-08-09 20:00:00+00:00,feeder,,L3 Current (RMS),A,62.3
943181,BARBY CHURCH,2023-08-09 20:00:00+00:00,feeder,,L2 Current (RMS),A,10.3
943181,BARBY CHURCH,2023-08-09 20:00:00+00:00,feeder,,L1 Current (RMS),A,23.7
943181,BARBY CHURCH,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.8
943181,BARBY CHURCH,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
943181,BARBY CHURCH,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
943181,BARBY CHURCH,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.96
943181,BARBY CHURCH,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.88
943181,BARBY CHURCH,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.33
943181,BARBY CHURCH,2023-08-09 20:00:00+00:00,feeder,4.0,N Current (RMS),A,34.6
943181,BARBY CHURCH,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.3
943181,BARBY CHURCH,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
943181,BARBY CHURCH,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.6
943181,BARBY CHURCH,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
943181,BARBY CHURCH,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
943181,BARBY CHURCH,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
943181,BARBY CHURCH,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.48
943181,BARBY CHURCH,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.48
943181,BARBY CHURCH,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.5
943181,BARBY CHURCH,2023-08-09 20:00:00+00:00,feeder,1.0,N Current (RMS),A,20.5
943181,BARBY CHURCH,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
943181,BARBY CHURCH,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
943181,BARBY CHURCH,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.2
943181,BARBY CHURCH,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,28.3
943181,BARBY CHURCH,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.76
943181,BARBY CHURCH,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
943181,BARBY CHURCH,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
943181,BARBY CHURCH,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.57
943181,BARBY CHURCH,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
943181,BARBY CHURCH,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.65
943181,BARBY CHURCH,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
943181,BARBY CHURCH,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
943181,BARBY CHURCH,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,33.48
943181,BARBY CHURCH,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,12.68
943181,BARBY CHURCH,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,23.24
943181,BARBY CHURCH,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,77.3
943181,BARBY CHURCH,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,138.8
943181,BARBY CHURCH,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,56.1
943181,BARBY CHURCH,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,96.4
943181,BARBY CHURCH,2023-08-09 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
943181,BARBY CHURCH,2023-08-09 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
943181,BARBY CHURCH,2023-08-09 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
943181,BARBY CHURCH,2023-08-09 19:50:00+00:00,feeder,,L3 Active Power,kW,17.17
943181,BARBY CHURCH,2023-08-09 19:50:00+00:00,feeder,,L2 Active Power,kW,2.24
943181,BARBY CHURCH,2023-08-09 19:50:00+00:00,feeder,,L1 Active Power,kW,5.61
943181,BARBY CHURCH,2023-08-09 19:50:00+00:00,feeder,,N Current (RMS),A,50.8
943181,BARBY CHURCH,2023-08-09 19:50:00+00:00,feeder,,L3 Current (RMS),A,71.4
943181,BARBY CHURCH,2023-08-09 19:50:00+00:00,feeder,,L2 Current (RMS),A,10.0
943181,BARBY CHURCH,2023-08-09 19:50:00+00:00,feeder,,L1 Current (RMS),A,24.2
943181,BARBY CHURCH,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.31
943181,BARBY CHURCH,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
943181,BARBY CHURCH,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
943181,BARBY CHURCH,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.98
943181,BARBY CHURCH,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.09
943181,BARBY CHURCH,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.19
943181,BARBY CHURCH,2023-08-09 19:50:00+00:00,feeder,4.0,N Current (RMS),A,51.6
943181,BARBY CHURCH,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,79.6
943181,BARBY CHURCH,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
943181,BARBY CHURCH,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
943181,BARBY CHURCH,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
943181,BARBY CHURCH,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
943181,BARBY CHURCH,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.11
943181,BARBY CHURCH,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
943181,BARBY CHURCH,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
943181,BARBY CHURCH,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
943181,BARBY CHURCH,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
943181,BARBY CHURCH,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.88
943181,BARBY CHURCH,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.46
943181,BARBY CHURCH,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.81
943181,BARBY CHURCH,2023-08-09 19:50:00+00:00,feeder,1.0,N Current (RMS),A,17.9
943181,BARBY CHURCH,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
943181,BARBY CHURCH,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
943181,BARBY CHURCH,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.2
943181,BARBY CHURCH,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,28.3
943181,BARBY CHURCH,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
943181,BARBY CHURCH,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.73
943181,BARBY CHURCH,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
943181,BARBY CHURCH,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.54
943181,BARBY CHURCH,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
943181,BARBY CHURCH,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.13
943181,BARBY CHURCH,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
943181,BARBY CHURCH,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
943181,BARBY CHURCH,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,40.05
943181,BARBY CHURCH,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,12.74
943181,BARBY CHURCH,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,19.51
943181,BARBY CHURCH,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,99.9
943181,BARBY CHURCH,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,165.8
943181,BARBY CHURCH,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,56.5
943181,BARBY CHURCH,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,82.0
943181,BARBY CHURCH,2023-08-09 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
943181,BARBY CHURCH,2023-08-09 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
943181,BARBY CHURCH,2023-08-09 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
943181,BARBY CHURCH,2023-08-09 19:40:00+00:00,feeder,,L3 Active Power,kW,14.24
943181,BARBY CHURCH,2023-08-09 19:40:00+00:00,feeder,,L2 Active Power,kW,2.56
943181,BARBY CHURCH,2023-08-09 19:40:00+00:00,feeder,,L1 Active Power,kW,4.24
943181,BARBY CHURCH,2023-08-09 19:40:00+00:00,feeder,,N Current (RMS),A,44.3
943181,BARBY CHURCH,2023-08-09 19:40:00+00:00,feeder,,L3 Current (RMS),A,61.3
943181,BARBY CHURCH,2023-08-09 19:40:00+00:00,feeder,,L2 Current (RMS),A,11.7
943181,BARBY CHURCH,2023-08-09 19:40:00+00:00,feeder,,L1 Current (RMS),A,17.9
943181,BARBY CHURCH,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.22
943181,BARBY CHURCH,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
943181,BARBY CHURCH,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
943181,BARBY CHURCH,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.44
943181,BARBY CHURCH,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.75
943181,BARBY CHURCH,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.48
943181,BARBY CHURCH,2023-08-09 19:40:00+00:00,feeder,4.0,N Current (RMS),A,46.3
943181,BARBY CHURCH,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,77.4
943181,BARBY CHURCH,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
943181,BARBY CHURCH,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
943181,BARBY CHURCH,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
943181,BARBY CHURCH,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
943181,BARBY CHURCH,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
943181,BARBY CHURCH,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
943181,BARBY CHURCH,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.21
943181,BARBY CHURCH,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.99
943181,BARBY CHURCH,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.06
943181,BARBY CHURCH,2023-08-09 19:40:00+00:00,feeder,1.0,N Current (RMS),A,20.4
943181,BARBY CHURCH,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
943181,BARBY CHURCH,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
943181,BARBY CHURCH,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.3
943181,BARBY CHURCH,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,28.3
943181,BARBY CHURCH,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.79
943181,BARBY CHURCH,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
943181,BARBY CHURCH,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
943181,BARBY CHURCH,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
943181,BARBY CHURCH,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.04
943181,BARBY CHURCH,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
943181,BARBY CHURCH,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
943181,BARBY CHURCH,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,37.93
943181,BARBY CHURCH,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,13.25
943181,BARBY CHURCH,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,17.71
943181,BARBY CHURCH,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,94.1
943181,BARBY CHURCH,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,157.5
943181,BARBY CHURCH,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,58.1
943181,BARBY CHURCH,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,74.7
943181,BARBY CHURCH,2023-08-09 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
943181,BARBY CHURCH,2023-08-09 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
943181,BARBY CHURCH,2023-08-09 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
943181,BARBY CHURCH,2023-08-09 19:30:00+00:00,feeder,,L3 Active Power,kW,12.87
943181,BARBY CHURCH,2023-08-09 19:30:00+00:00,feeder,,L2 Active Power,kW,2.18
943181,BARBY CHURCH,2023-08-09 19:30:00+00:00,feeder,,L1 Active Power,kW,3.15
943181,BARBY CHURCH,2023-08-09 19:30:00+00:00,feeder,,N Current (RMS),A,42.4
943181,BARBY CHURCH,2023-08-09 19:30:00+00:00,feeder,,L3 Current (RMS),A,56.6
943181,BARBY CHURCH,2023-08-09 19:30:00+00:00,feeder,,L2 Current (RMS),A,9.5
943181,BARBY CHURCH,2023-08-09 19:30:00+00:00,feeder,,L1 Current (RMS),A,13.8
943181,BARBY CHURCH,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.07
943181,BARBY CHURCH,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
943181,BARBY CHURCH,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
943181,BARBY CHURCH,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.09
943181,BARBY CHURCH,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.63
943181,BARBY CHURCH,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.12
943181,BARBY CHURCH,2023-08-09 19:30:00+00:00,feeder,4.0,N Current (RMS),A,40.8
943181,BARBY CHURCH,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,67.7
943181,BARBY CHURCH,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
943181,BARBY CHURCH,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
943181,BARBY CHURCH,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
943181,BARBY CHURCH,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.09
943181,BARBY CHURCH,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
943181,BARBY CHURCH,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
943181,BARBY CHURCH,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
943181,BARBY CHURCH,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.23
943181,BARBY CHURCH,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.5
943181,BARBY CHURCH,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.65
943181,BARBY CHURCH,2023-08-09 19:30:00+00:00,feeder,1.0,N Current (RMS),A,29.6
943181,BARBY CHURCH,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
943181,BARBY CHURCH,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
943181,BARBY CHURCH,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
943181,BARBY CHURCH,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,28.3
943181,BARBY CHURCH,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
943181,BARBY CHURCH,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
943181,BARBY CHURCH,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
943181,BARBY CHURCH,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
943181,BARBY CHURCH,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.11
943181,BARBY CHURCH,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
943181,BARBY CHURCH,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
943181,BARBY CHURCH,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,34.23
943181,BARBY CHURCH,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,13.28
943181,BARBY CHURCH,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,12.83
943181,BARBY CHURCH,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,94.3
943181,BARBY CHURCH,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,142.9
943181,BARBY CHURCH,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,59.0
943181,BARBY CHURCH,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,56.1
943181,BARBY CHURCH,2023-08-09 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
943181,BARBY CHURCH,2023-08-09 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
943181,BARBY CHURCH,2023-08-09 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
943181,BARBY CHURCH,2023-08-09 19:20:00+00:00,feeder,,L3 Active Power,kW,16.85
943181,BARBY CHURCH,2023-08-09 19:20:00+00:00,feeder,,L2 Active Power,kW,2.06
943181,BARBY CHURCH,2023-08-09 19:20:00+00:00,feeder,,L1 Active Power,kW,3.12
943181,BARBY CHURCH,2023-08-09 19:20:00+00:00,feeder,,N Current (RMS),A,53.2
943181,BARBY CHURCH,2023-08-09 19:20:00+00:00,feeder,,L3 Current (RMS),A,69.5
943181,BARBY CHURCH,2023-08-09 19:20:00+00:00,feeder,,L2 Current (RMS),A,9.2
943181,BARBY CHURCH,2023-08-09 19:20:00+00:00,feeder,,L1 Current (RMS),A,14.4
943181,BARBY CHURCH,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.43
943181,BARBY CHURCH,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
943181,BARBY CHURCH,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
943181,BARBY CHURCH,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.53
943181,BARBY CHURCH,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.86
943181,BARBY CHURCH,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.93
943181,BARBY CHURCH,2023-08-09 19:20:00+00:00,feeder,4.0,N Current (RMS),A,34.4
943181,BARBY CHURCH,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,66.0
943181,BARBY CHURCH,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
943181,BARBY CHURCH,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.8
943181,BARBY CHURCH,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
943181,BARBY CHURCH,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-09 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
943181,BARBY CHURCH,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
943181,BARBY CHURCH,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
943181,BARBY CHURCH,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.37
943181,BARBY CHURCH,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.08
943181,BARBY CHURCH,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.56
943181,BARBY CHURCH,2023-08-09 19:20:00+00:00,feeder,1.0,N Current (RMS),A,46.0
943181,BARBY CHURCH,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
943181,BARBY CHURCH,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.7
943181,BARBY CHURCH,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
943181,BARBY CHURCH,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,28.3
943181,BARBY CHURCH,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.81
943181,BARBY CHURCH,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
943181,BARBY CHURCH,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
943181,BARBY CHURCH,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.57
943181,BARBY CHURCH,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.1
943181,BARBY CHURCH,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.58
943181,BARBY CHURCH,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
943181,BARBY CHURCH,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
943181,BARBY CHURCH,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,36.78
943181,BARBY CHURCH,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,17.93
943181,BARBY CHURCH,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,14.54
943181,BARBY CHURCH,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,96.4
943181,BARBY CHURCH,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,152.1
943181,BARBY CHURCH,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,79.2
943181,BARBY CHURCH,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,62.5
943181,BARBY CHURCH,2023-08-09 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
943181,BARBY CHURCH,2023-08-09 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
943181,BARBY CHURCH,2023-08-09 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
943181,BARBY CHURCH,2023-08-09 19:10:00+00:00,feeder,,L3 Active Power,kW,6.85
943181,BARBY CHURCH,2023-08-09 19:10:00+00:00,feeder,,L2 Active Power,kW,2.19
943181,BARBY CHURCH,2023-08-09 19:10:00+00:00,feeder,,L1 Active Power,kW,3.04
943181,BARBY CHURCH,2023-08-09 19:10:00+00:00,feeder,,N Current (RMS),A,20.2
943181,BARBY CHURCH,2023-08-09 19:10:00+00:00,feeder,,L3 Current (RMS),A,30.8
943181,BARBY CHURCH,2023-08-09 19:10:00+00:00,feeder,,L2 Current (RMS),A,9.7
943181,BARBY CHURCH,2023-08-09 19:10:00+00:00,feeder,,L1 Current (RMS),A,13.5
943181,BARBY CHURCH,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.2
943181,BARBY CHURCH,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
943181,BARBY CHURCH,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
943181,BARBY CHURCH,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.32
943181,BARBY CHURCH,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.45
943181,BARBY CHURCH,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.36
943181,BARBY CHURCH,2023-08-09 19:10:00+00:00,feeder,4.0,N Current (RMS),A,26.0
943181,BARBY CHURCH,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,56.8
943181,BARBY CHURCH,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
943181,BARBY CHURCH,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.3
943181,BARBY CHURCH,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-09 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
943181,BARBY CHURCH,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
943181,BARBY CHURCH,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
943181,BARBY CHURCH,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.97
943181,BARBY CHURCH,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.38
943181,BARBY CHURCH,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.92
943181,BARBY CHURCH,2023-08-09 19:10:00+00:00,feeder,1.0,N Current (RMS),A,21.9
943181,BARBY CHURCH,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
943181,BARBY CHURCH,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
943181,BARBY CHURCH,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
943181,BARBY CHURCH,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,28.3
943181,BARBY CHURCH,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
943181,BARBY CHURCH,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
943181,BARBY CHURCH,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
943181,BARBY CHURCH,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.61
943181,BARBY CHURCH,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
943181,BARBY CHURCH,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.19
943181,BARBY CHURCH,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
943181,BARBY CHURCH,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
943181,BARBY CHURCH,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,24.17
943181,BARBY CHURCH,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,12.98
943181,BARBY CHURCH,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,17.34
943181,BARBY CHURCH,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,54.0
943181,BARBY CHURCH,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,101.3
943181,BARBY CHURCH,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,57.6
943181,BARBY CHURCH,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,73.3
943181,BARBY CHURCH,2023-08-09 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
943181,BARBY CHURCH,2023-08-09 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-09 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
943181,BARBY CHURCH,2023-08-09 19:00:00+00:00,feeder,,L3 Active Power,kW,6.43
943181,BARBY CHURCH,2023-08-09 19:00:00+00:00,feeder,,L2 Active Power,kW,2.52
943181,BARBY CHURCH,2023-08-09 19:00:00+00:00,feeder,,L1 Active Power,kW,3.25
943181,BARBY CHURCH,2023-08-09 19:00:00+00:00,feeder,,N Current (RMS),A,17.0
943181,BARBY CHURCH,2023-08-09 19:00:00+00:00,feeder,,L3 Current (RMS),A,28.1
943181,BARBY CHURCH,2023-08-09 19:00:00+00:00,feeder,,L2 Current (RMS),A,10.6
943181,BARBY CHURCH,2023-08-09 19:00:00+00:00,feeder,,L1 Current (RMS),A,15.0
943181,BARBY CHURCH,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.94
943181,BARBY CHURCH,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
943181,BARBY CHURCH,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
943181,BARBY CHURCH,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.69
943181,BARBY CHURCH,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.72
943181,BARBY CHURCH,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.26
943181,BARBY CHURCH,2023-08-09 19:00:00+00:00,feeder,4.0,N Current (RMS),A,39.0
943181,BARBY CHURCH,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,70.1
943181,BARBY CHURCH,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
943181,BARBY CHURCH,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.7
943181,BARBY CHURCH,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-09 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
943181,BARBY CHURCH,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
943181,BARBY CHURCH,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.97
943181,BARBY CHURCH,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.99
943181,BARBY CHURCH,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.53
943181,BARBY CHURCH,2023-08-09 19:00:00+00:00,feeder,1.0,N Current (RMS),A,21.4
943181,BARBY CHURCH,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
943181,BARBY CHURCH,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
943181,BARBY CHURCH,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
943181,BARBY CHURCH,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,28.3
943181,BARBY CHURCH,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
943181,BARBY CHURCH,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
943181,BARBY CHURCH,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.73
943181,BARBY CHURCH,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
943181,BARBY CHURCH,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.62
943181,BARBY CHURCH,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
943181,BARBY CHURCH,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.72
943181,BARBY CHURCH,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
943181,BARBY CHURCH,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
943181,BARBY CHURCH,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,28.12
943181,BARBY CHURCH,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,13.2
943181,BARBY CHURCH,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,14.0
943181,BARBY CHURCH,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,68.3
943181,BARBY CHURCH,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,116.7
943181,BARBY CHURCH,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,57.3
943181,BARBY CHURCH,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,60.1
943181,BARBY CHURCH,2023-08-09 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
943181,BARBY CHURCH,2023-08-09 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
943181,BARBY CHURCH,2023-08-09 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
943181,BARBY CHURCH,2023-08-09 18:50:00+00:00,feeder,,L3 Active Power,kW,7.26
943181,BARBY CHURCH,2023-08-09 18:50:00+00:00,feeder,,L2 Active Power,kW,2.39
943181,BARBY CHURCH,2023-08-09 18:50:00+00:00,feeder,,L1 Active Power,kW,3.33
943181,BARBY CHURCH,2023-08-09 18:50:00+00:00,feeder,,N Current (RMS),A,18.3
943181,BARBY CHURCH,2023-08-09 18:50:00+00:00,feeder,,L3 Current (RMS),A,31.8
943181,BARBY CHURCH,2023-08-09 18:50:00+00:00,feeder,,L2 Current (RMS),A,10.2
943181,BARBY CHURCH,2023-08-09 18:50:00+00:00,feeder,,L1 Current (RMS),A,14.4
943181,BARBY CHURCH,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.02
943181,BARBY CHURCH,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
943181,BARBY CHURCH,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
943181,BARBY CHURCH,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.68
943181,BARBY CHURCH,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.28
943181,BARBY CHURCH,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.77
943181,BARBY CHURCH,2023-08-09 18:50:00+00:00,feeder,4.0,N Current (RMS),A,38.2
943181,BARBY CHURCH,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,58.2
943181,BARBY CHURCH,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.3
943181,BARBY CHURCH,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
943181,BARBY CHURCH,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.09
943181,BARBY CHURCH,2023-08-09 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
943181,BARBY CHURCH,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
943181,BARBY CHURCH,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
943181,BARBY CHURCH,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.65
943181,BARBY CHURCH,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.64
943181,BARBY CHURCH,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
943181,BARBY CHURCH,2023-08-09 18:50:00+00:00,feeder,1.0,N Current (RMS),A,24.3
943181,BARBY CHURCH,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
943181,BARBY CHURCH,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
943181,BARBY CHURCH,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
943181,BARBY CHURCH,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,28.4
943181,BARBY CHURCH,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.81
943181,BARBY CHURCH,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
943181,BARBY CHURCH,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.71
943181,BARBY CHURCH,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
943181,BARBY CHURCH,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.63
943181,BARBY CHURCH,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.32
943181,BARBY CHURCH,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.38
943181,BARBY CHURCH,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
943181,BARBY CHURCH,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
943181,BARBY CHURCH,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,25.63
943181,BARBY CHURCH,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,16.3
943181,BARBY CHURCH,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,10.78
943181,BARBY CHURCH,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,69.0
943181,BARBY CHURCH,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,106.7
943181,BARBY CHURCH,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,69.6
943181,BARBY CHURCH,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,47.8
943181,BARBY CHURCH,2023-08-09 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
943181,BARBY CHURCH,2023-08-09 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
943181,BARBY CHURCH,2023-08-09 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
943181,BARBY CHURCH,2023-08-09 18:40:00+00:00,feeder,,L3 Active Power,kW,6.87
943181,BARBY CHURCH,2023-08-09 18:40:00+00:00,feeder,,L2 Active Power,kW,1.98
943181,BARBY CHURCH,2023-08-09 18:40:00+00:00,feeder,,L1 Active Power,kW,3.45
943181,BARBY CHURCH,2023-08-09 18:40:00+00:00,feeder,,N Current (RMS),A,19.0
943181,BARBY CHURCH,2023-08-09 18:40:00+00:00,feeder,,L3 Current (RMS),A,29.7
943181,BARBY CHURCH,2023-08-09 18:40:00+00:00,feeder,,L2 Current (RMS),A,8.9
943181,BARBY CHURCH,2023-08-09 18:40:00+00:00,feeder,,L1 Current (RMS),A,15.8
943181,BARBY CHURCH,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.91
943181,BARBY CHURCH,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
943181,BARBY CHURCH,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
943181,BARBY CHURCH,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.37
943181,BARBY CHURCH,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.09
943181,BARBY CHURCH,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.66
943181,BARBY CHURCH,2023-08-09 18:40:00+00:00,feeder,4.0,N Current (RMS),A,34.8
943181,BARBY CHURCH,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,56.6
943181,BARBY CHURCH,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
943181,BARBY CHURCH,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
943181,BARBY CHURCH,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-09 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
943181,BARBY CHURCH,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
943181,BARBY CHURCH,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.38
943181,BARBY CHURCH,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.38
943181,BARBY CHURCH,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.63
943181,BARBY CHURCH,2023-08-09 18:40:00+00:00,feeder,1.0,N Current (RMS),A,20.6
943181,BARBY CHURCH,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
943181,BARBY CHURCH,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
943181,BARBY CHURCH,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
943181,BARBY CHURCH,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,28.4
943181,BARBY CHURCH,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.79
943181,BARBY CHURCH,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
943181,BARBY CHURCH,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
943181,BARBY CHURCH,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.65
943181,BARBY CHURCH,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.64
943181,BARBY CHURCH,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.77
943181,BARBY CHURCH,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
943181,BARBY CHURCH,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
943181,BARBY CHURCH,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,24.66
943181,BARBY CHURCH,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,14.45
943181,BARBY CHURCH,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,11.67
943181,BARBY CHURCH,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,64.2
943181,BARBY CHURCH,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,102.9
943181,BARBY CHURCH,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,63.3
943181,BARBY CHURCH,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,51.9
943181,BARBY CHURCH,2023-08-09 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
943181,BARBY CHURCH,2023-08-09 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-09 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
943181,BARBY CHURCH,2023-08-09 18:30:00+00:00,feeder,,L3 Active Power,kW,7.8
943181,BARBY CHURCH,2023-08-09 18:30:00+00:00,feeder,,L2 Active Power,kW,2.33
943181,BARBY CHURCH,2023-08-09 18:30:00+00:00,feeder,,L1 Active Power,kW,3.34
