Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-09 18:30:00+00:00,feeder,,N Current (RMS),A,19.5
943181,BARBY CHURCH,2023-08-09 18:30:00+00:00,feeder,,L3 Current (RMS),A,33.1
943181,BARBY CHURCH,2023-08-09 18:30:00+00:00,feeder,,L2 Current (RMS),A,10.1
943181,BARBY CHURCH,2023-08-09 18:30:00+00:00,feeder,,L1 Current (RMS),A,14.4
943181,BARBY CHURCH,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.01
943181,BARBY CHURCH,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
943181,BARBY CHURCH,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
943181,BARBY CHURCH,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.76
943181,BARBY CHURCH,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.27
943181,BARBY CHURCH,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.59
943181,BARBY CHURCH,2023-08-09 18:30:00+00:00,feeder,4.0,N Current (RMS),A,34.8
943181,BARBY CHURCH,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,62.4
943181,BARBY CHURCH,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.4
943181,BARBY CHURCH,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
943181,BARBY CHURCH,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-09 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
943181,BARBY CHURCH,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
943181,BARBY CHURCH,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.06
943181,BARBY CHURCH,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.82
943181,BARBY CHURCH,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
943181,BARBY CHURCH,2023-08-09 18:30:00+00:00,feeder,1.0,N Current (RMS),A,23.6
943181,BARBY CHURCH,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
943181,BARBY CHURCH,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
943181,BARBY CHURCH,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
943181,BARBY CHURCH,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,28.4
943181,BARBY CHURCH,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
943181,BARBY CHURCH,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
943181,BARBY CHURCH,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
943181,BARBY CHURCH,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.63
943181,BARBY CHURCH,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
943181,BARBY CHURCH,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.88
943181,BARBY CHURCH,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
943181,BARBY CHURCH,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
943181,BARBY CHURCH,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,28.67
943181,BARBY CHURCH,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,15.41
943181,BARBY CHURCH,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,13.52
943181,BARBY CHURCH,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,71.8
943181,BARBY CHURCH,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,119.1
943181,BARBY CHURCH,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,65.9
943181,BARBY CHURCH,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,58.0
943181,BARBY CHURCH,2023-08-09 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
943181,BARBY CHURCH,2023-08-09 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.44
943181,BARBY CHURCH,2023-08-09 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
943181,BARBY CHURCH,2023-08-09 18:20:00+00:00,feeder,,L3 Active Power,kW,7.58
943181,BARBY CHURCH,2023-08-09 18:20:00+00:00,feeder,,L2 Active Power,kW,3.32
943181,BARBY CHURCH,2023-08-09 18:20:00+00:00,feeder,,L1 Active Power,kW,3.65
943181,BARBY CHURCH,2023-08-09 18:20:00+00:00,feeder,,N Current (RMS),A,20.6
943181,BARBY CHURCH,2023-08-09 18:20:00+00:00,feeder,,L3 Current (RMS),A,34.0
943181,BARBY CHURCH,2023-08-09 18:20:00+00:00,feeder,,L2 Current (RMS),A,14.8
943181,BARBY CHURCH,2023-08-09 18:20:00+00:00,feeder,,L1 Current (RMS),A,16.4
943181,BARBY CHURCH,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.81
943181,BARBY CHURCH,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
943181,BARBY CHURCH,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
943181,BARBY CHURCH,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.95
943181,BARBY CHURCH,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.72
943181,BARBY CHURCH,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.39
943181,BARBY CHURCH,2023-08-09 18:20:00+00:00,feeder,4.0,N Current (RMS),A,39.1
943181,BARBY CHURCH,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,63.4
943181,BARBY CHURCH,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
943181,BARBY CHURCH,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
943181,BARBY CHURCH,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-09 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
943181,BARBY CHURCH,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
943181,BARBY CHURCH,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
943181,BARBY CHURCH,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.06
943181,BARBY CHURCH,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.25
943181,BARBY CHURCH,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.09
943181,BARBY CHURCH,2023-08-09 18:20:00+00:00,feeder,1.0,N Current (RMS),A,21.6
943181,BARBY CHURCH,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
943181,BARBY CHURCH,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
943181,BARBY CHURCH,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
943181,BARBY CHURCH,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,28.4
943181,BARBY CHURCH,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
943181,BARBY CHURCH,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
943181,BARBY CHURCH,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
943181,BARBY CHURCH,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.59
943181,BARBY CHURCH,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
943181,BARBY CHURCH,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
943181,BARBY CHURCH,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
943181,BARBY CHURCH,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
943181,BARBY CHURCH,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,26.61
943181,BARBY CHURCH,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,14.26
943181,BARBY CHURCH,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,13.08
943181,BARBY CHURCH,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,67.9
943181,BARBY CHURCH,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,111.9
943181,BARBY CHURCH,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,61.4
943181,BARBY CHURCH,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,56.9
943181,BARBY CHURCH,2023-08-09 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
943181,BARBY CHURCH,2023-08-09 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.21
943181,BARBY CHURCH,2023-08-09 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
943181,BARBY CHURCH,2023-08-09 18:10:00+00:00,feeder,,L3 Active Power,kW,4.21
943181,BARBY CHURCH,2023-08-09 18:10:00+00:00,feeder,,L2 Active Power,kW,5.17
943181,BARBY CHURCH,2023-08-09 18:10:00+00:00,feeder,,L1 Active Power,kW,3.51
943181,BARBY CHURCH,2023-08-09 18:10:00+00:00,feeder,,N Current (RMS),A,12.4
943181,BARBY CHURCH,2023-08-09 18:10:00+00:00,feeder,,L3 Current (RMS),A,19.6
943181,BARBY CHURCH,2023-08-09 18:10:00+00:00,feeder,,L2 Current (RMS),A,22.3
943181,BARBY CHURCH,2023-08-09 18:10:00+00:00,feeder,,L1 Current (RMS),A,15.5
943181,BARBY CHURCH,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.36
943181,BARBY CHURCH,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
943181,BARBY CHURCH,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
943181,BARBY CHURCH,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.51
943181,BARBY CHURCH,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.89
943181,BARBY CHURCH,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.78
943181,BARBY CHURCH,2023-08-09 18:10:00+00:00,feeder,4.0,N Current (RMS),A,35.0
943181,BARBY CHURCH,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,70.0
943181,BARBY CHURCH,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
943181,BARBY CHURCH,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.7
943181,BARBY CHURCH,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-09 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
943181,BARBY CHURCH,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
943181,BARBY CHURCH,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.99
943181,BARBY CHURCH,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.26
943181,BARBY CHURCH,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.7
943181,BARBY CHURCH,2023-08-09 18:10:00+00:00,feeder,1.0,N Current (RMS),A,24.0
943181,BARBY CHURCH,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
943181,BARBY CHURCH,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
943181,BARBY CHURCH,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
943181,BARBY CHURCH,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,28.3
943181,BARBY CHURCH,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.79
943181,BARBY CHURCH,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
943181,BARBY CHURCH,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
943181,BARBY CHURCH,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.56
943181,BARBY CHURCH,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
943181,BARBY CHURCH,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
943181,BARBY CHURCH,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
943181,BARBY CHURCH,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
943181,BARBY CHURCH,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,24.75
943181,BARBY CHURCH,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,19.28
943181,BARBY CHURCH,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,16.98
943181,BARBY CHURCH,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,49.9
943181,BARBY CHURCH,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,103.5
943181,BARBY CHURCH,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,81.3
943181,BARBY CHURCH,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,71.7
943181,BARBY CHURCH,2023-08-09 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
943181,BARBY CHURCH,2023-08-09 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-09 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
943181,BARBY CHURCH,2023-08-09 18:00:00+00:00,feeder,,L3 Active Power,kW,3.96
943181,BARBY CHURCH,2023-08-09 18:00:00+00:00,feeder,,L2 Active Power,kW,2.47
943181,BARBY CHURCH,2023-08-09 18:00:00+00:00,feeder,,L1 Active Power,kW,5.05
943181,BARBY CHURCH,2023-08-09 18:00:00+00:00,feeder,,N Current (RMS),A,16.4
943181,BARBY CHURCH,2023-08-09 18:00:00+00:00,feeder,,L3 Current (RMS),A,18.7
943181,BARBY CHURCH,2023-08-09 18:00:00+00:00,feeder,,L2 Current (RMS),A,11.0
943181,BARBY CHURCH,2023-08-09 18:00:00+00:00,feeder,,L1 Current (RMS),A,23.4
943181,BARBY CHURCH,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.11
943181,BARBY CHURCH,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
943181,BARBY CHURCH,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
943181,BARBY CHURCH,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.5
943181,BARBY CHURCH,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.52
943181,BARBY CHURCH,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.28
943181,BARBY CHURCH,2023-08-09 18:00:00+00:00,feeder,4.0,N Current (RMS),A,41.4
943181,BARBY CHURCH,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,65.6
943181,BARBY CHURCH,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
943181,BARBY CHURCH,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
943181,BARBY CHURCH,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
943181,BARBY CHURCH,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
943181,BARBY CHURCH,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
943181,BARBY CHURCH,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.96
943181,BARBY CHURCH,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.25
943181,BARBY CHURCH,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.57
943181,BARBY CHURCH,2023-08-09 18:00:00+00:00,feeder,1.0,N Current (RMS),A,22.0
943181,BARBY CHURCH,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.5
943181,BARBY CHURCH,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
943181,BARBY CHURCH,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
943181,BARBY CHURCH,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,28.3
943181,BARBY CHURCH,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.8
943181,BARBY CHURCH,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
943181,BARBY CHURCH,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
943181,BARBY CHURCH,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
943181,BARBY CHURCH,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.44
943181,BARBY CHURCH,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
943181,BARBY CHURCH,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
943181,BARBY CHURCH,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,27.48
943181,BARBY CHURCH,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,14.22
943181,BARBY CHURCH,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,15.84
943181,BARBY CHURCH,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,61.2
943181,BARBY CHURCH,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,114.7
943181,BARBY CHURCH,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,61.2
943181,BARBY CHURCH,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,67.9
943181,BARBY CHURCH,2023-08-09 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
943181,BARBY CHURCH,2023-08-09 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.19
943181,BARBY CHURCH,2023-08-09 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
943181,BARBY CHURCH,2023-08-09 17:50:00+00:00,feeder,,L3 Active Power,kW,6.93
943181,BARBY CHURCH,2023-08-09 17:50:00+00:00,feeder,,L2 Active Power,kW,2.72
943181,BARBY CHURCH,2023-08-09 17:50:00+00:00,feeder,,L1 Active Power,kW,6.25
943181,BARBY CHURCH,2023-08-09 17:50:00+00:00,feeder,,N Current (RMS),A,18.8
943181,BARBY CHURCH,2023-08-09 17:50:00+00:00,feeder,,L3 Current (RMS),A,30.2
943181,BARBY CHURCH,2023-08-09 17:50:00+00:00,feeder,,L2 Current (RMS),A,12.4
943181,BARBY CHURCH,2023-08-09 17:50:00+00:00,feeder,,L1 Current (RMS),A,27.1
943181,BARBY CHURCH,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.39
943181,BARBY CHURCH,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
943181,BARBY CHURCH,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
943181,BARBY CHURCH,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.43
943181,BARBY CHURCH,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.02
943181,BARBY CHURCH,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.45
943181,BARBY CHURCH,2023-08-09 17:50:00+00:00,feeder,4.0,N Current (RMS),A,44.6
943181,BARBY CHURCH,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,69.2
943181,BARBY CHURCH,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
943181,BARBY CHURCH,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
943181,BARBY CHURCH,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.08
943181,BARBY CHURCH,2023-08-09 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
943181,BARBY CHURCH,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
943181,BARBY CHURCH,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.88
943181,BARBY CHURCH,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.91
943181,BARBY CHURCH,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.01
943181,BARBY CHURCH,2023-08-09 17:50:00+00:00,feeder,1.0,N Current (RMS),A,18.9
943181,BARBY CHURCH,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
943181,BARBY CHURCH,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
943181,BARBY CHURCH,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
943181,BARBY CHURCH,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,28.3
943181,BARBY CHURCH,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.79
943181,BARBY CHURCH,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
943181,BARBY CHURCH,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.68
943181,BARBY CHURCH,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
943181,BARBY CHURCH,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.58
943181,BARBY CHURCH,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
943181,BARBY CHURCH,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
943181,BARBY CHURCH,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
943181,BARBY CHURCH,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
943181,BARBY CHURCH,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,29.28
943181,BARBY CHURCH,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,14.62
943181,BARBY CHURCH,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,17.64
943181,BARBY CHURCH,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,63.4
943181,BARBY CHURCH,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,122.5
943181,BARBY CHURCH,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,62.4
943181,BARBY CHURCH,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,74.7
943181,BARBY CHURCH,2023-08-09 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
943181,BARBY CHURCH,2023-08-09 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.15
943181,BARBY CHURCH,2023-08-09 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
943181,BARBY CHURCH,2023-08-09 17:40:00+00:00,feeder,,L3 Active Power,kW,8.84
943181,BARBY CHURCH,2023-08-09 17:40:00+00:00,feeder,,L2 Active Power,kW,2.02
943181,BARBY CHURCH,2023-08-09 17:40:00+00:00,feeder,,L1 Active Power,kW,6.79
943181,BARBY CHURCH,2023-08-09 17:40:00+00:00,feeder,,N Current (RMS),A,26.3
943181,BARBY CHURCH,2023-08-09 17:40:00+00:00,feeder,,L3 Current (RMS),A,37.9
943181,BARBY CHURCH,2023-08-09 17:40:00+00:00,feeder,,L2 Current (RMS),A,8.8
943181,BARBY CHURCH,2023-08-09 17:40:00+00:00,feeder,,L1 Current (RMS),A,29.7
943181,BARBY CHURCH,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.84
943181,BARBY CHURCH,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
943181,BARBY CHURCH,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
943181,BARBY CHURCH,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.37
943181,BARBY CHURCH,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.25
943181,BARBY CHURCH,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.31
943181,BARBY CHURCH,2023-08-09 17:40:00+00:00,feeder,4.0,N Current (RMS),A,40.2
943181,BARBY CHURCH,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,61.0
943181,BARBY CHURCH,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
943181,BARBY CHURCH,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
943181,BARBY CHURCH,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-09 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
943181,BARBY CHURCH,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
943181,BARBY CHURCH,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
943181,BARBY CHURCH,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.31
943181,BARBY CHURCH,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.78
943181,BARBY CHURCH,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.33
943181,BARBY CHURCH,2023-08-09 17:40:00+00:00,feeder,1.0,N Current (RMS),A,18.0
943181,BARBY CHURCH,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.1
943181,BARBY CHURCH,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
943181,BARBY CHURCH,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.7
943181,BARBY CHURCH,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,28.3
943181,BARBY CHURCH,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.81
943181,BARBY CHURCH,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
943181,BARBY CHURCH,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.69
943181,BARBY CHURCH,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
943181,BARBY CHURCH,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.58
943181,BARBY CHURCH,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
943181,BARBY CHURCH,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.42
943181,BARBY CHURCH,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
943181,BARBY CHURCH,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
943181,BARBY CHURCH,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,29.56
943181,BARBY CHURCH,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,13.02
943181,BARBY CHURCH,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,20.37
943181,BARBY CHURCH,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,63.8
943181,BARBY CHURCH,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,123.2
943181,BARBY CHURCH,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,56.5
943181,BARBY CHURCH,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,86.0
943181,BARBY CHURCH,2023-08-09 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
943181,BARBY CHURCH,2023-08-09 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.17
943181,BARBY CHURCH,2023-08-09 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
943181,BARBY CHURCH,2023-08-09 17:30:00+00:00,feeder,,L3 Active Power,kW,12.31
943181,BARBY CHURCH,2023-08-09 17:30:00+00:00,feeder,,L2 Active Power,kW,2.7
943181,BARBY CHURCH,2023-08-09 17:30:00+00:00,feeder,,L1 Active Power,kW,6.11
943181,BARBY CHURCH,2023-08-09 17:30:00+00:00,feeder,,N Current (RMS),A,34.6
943181,BARBY CHURCH,2023-08-09 17:30:00+00:00,feeder,,L3 Current (RMS),A,52.5
943181,BARBY CHURCH,2023-08-09 17:30:00+00:00,feeder,,L2 Current (RMS),A,12.2
943181,BARBY CHURCH,2023-08-09 17:30:00+00:00,feeder,,L1 Current (RMS),A,26.4
943181,BARBY CHURCH,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.74
943181,BARBY CHURCH,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
943181,BARBY CHURCH,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
943181,BARBY CHURCH,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.37
943181,BARBY CHURCH,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.13
943181,BARBY CHURCH,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.94
943181,BARBY CHURCH,2023-08-09 17:30:00+00:00,feeder,4.0,N Current (RMS),A,44.8
943181,BARBY CHURCH,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,69.2
943181,BARBY CHURCH,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
943181,BARBY CHURCH,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
943181,BARBY CHURCH,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.09
943181,BARBY CHURCH,2023-08-09 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
943181,BARBY CHURCH,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
943181,BARBY CHURCH,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
943181,BARBY CHURCH,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.16
943181,BARBY CHURCH,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.77
943181,BARBY CHURCH,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.91
943181,BARBY CHURCH,2023-08-09 17:30:00+00:00,feeder,1.0,N Current (RMS),A,26.8
943181,BARBY CHURCH,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
943181,BARBY CHURCH,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
943181,BARBY CHURCH,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
943181,BARBY CHURCH,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,28.2
943181,BARBY CHURCH,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.76
943181,BARBY CHURCH,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
943181,BARBY CHURCH,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.67
943181,BARBY CHURCH,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
943181,BARBY CHURCH,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.53
943181,BARBY CHURCH,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
943181,BARBY CHURCH,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
943181,BARBY CHURCH,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
943181,BARBY CHURCH,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
943181,BARBY CHURCH,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,35.89
943181,BARBY CHURCH,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,15.56
943181,BARBY CHURCH,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,15.87
943181,BARBY CHURCH,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,91.0
943181,BARBY CHURCH,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,149.5
943181,BARBY CHURCH,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,67.0
943181,BARBY CHURCH,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,66.9
943181,BARBY CHURCH,2023-08-09 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
943181,BARBY CHURCH,2023-08-09 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.43
943181,BARBY CHURCH,2023-08-09 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
943181,BARBY CHURCH,2023-08-09 17:20:00+00:00,feeder,,L3 Active Power,kW,11.97
943181,BARBY CHURCH,2023-08-09 17:20:00+00:00,feeder,,L2 Active Power,kW,3.55
943181,BARBY CHURCH,2023-08-09 17:20:00+00:00,feeder,,L1 Active Power,kW,6.49
943181,BARBY CHURCH,2023-08-09 17:20:00+00:00,feeder,,N Current (RMS),A,29.6
943181,BARBY CHURCH,2023-08-09 17:20:00+00:00,feeder,,L3 Current (RMS),A,50.1
943181,BARBY CHURCH,2023-08-09 17:20:00+00:00,feeder,,L2 Current (RMS),A,16.3
943181,BARBY CHURCH,2023-08-09 17:20:00+00:00,feeder,,L1 Current (RMS),A,28.3
943181,BARBY CHURCH,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.94
943181,BARBY CHURCH,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
943181,BARBY CHURCH,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
943181,BARBY CHURCH,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.96
943181,BARBY CHURCH,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.99
943181,BARBY CHURCH,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.86
943181,BARBY CHURCH,2023-08-09 17:20:00+00:00,feeder,4.0,N Current (RMS),A,45.3
943181,BARBY CHURCH,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,67.6
943181,BARBY CHURCH,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
943181,BARBY CHURCH,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
943181,BARBY CHURCH,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.09
943181,BARBY CHURCH,2023-08-09 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
943181,BARBY CHURCH,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
943181,BARBY CHURCH,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
943181,BARBY CHURCH,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.37
943181,BARBY CHURCH,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.09
943181,BARBY CHURCH,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.97
943181,BARBY CHURCH,2023-08-09 17:20:00+00:00,feeder,1.0,N Current (RMS),A,19.7
943181,BARBY CHURCH,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
943181,BARBY CHURCH,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
943181,BARBY CHURCH,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
943181,BARBY CHURCH,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,28.1
943181,BARBY CHURCH,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.71
943181,BARBY CHURCH,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
943181,BARBY CHURCH,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.61
943181,BARBY CHURCH,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
943181,BARBY CHURCH,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.48
943181,BARBY CHURCH,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
943181,BARBY CHURCH,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.62
943181,BARBY CHURCH,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
943181,BARBY CHURCH,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
943181,BARBY CHURCH,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,34.35
943181,BARBY CHURCH,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,14.6
943181,BARBY CHURCH,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,16.23
943181,BARBY CHURCH,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,84.2
943181,BARBY CHURCH,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,142.9
943181,BARBY CHURCH,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,62.8
943181,BARBY CHURCH,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,68.6
943181,BARBY CHURCH,2023-08-09 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
943181,BARBY CHURCH,2023-08-09 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.55
943181,BARBY CHURCH,2023-08-09 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
943181,BARBY CHURCH,2023-08-09 17:10:00+00:00,feeder,,L3 Active Power,kW,9.28
943181,BARBY CHURCH,2023-08-09 17:10:00+00:00,feeder,,L2 Active Power,kW,3.61
943181,BARBY CHURCH,2023-08-09 17:10:00+00:00,feeder,,L1 Active Power,kW,4.33
943181,BARBY CHURCH,2023-08-09 17:10:00+00:00,feeder,,N Current (RMS),A,21.1
943181,BARBY CHURCH,2023-08-09 17:10:00+00:00,feeder,,L3 Current (RMS),A,39.1
943181,BARBY CHURCH,2023-08-09 17:10:00+00:00,feeder,,L2 Current (RMS),A,16.9
943181,BARBY CHURCH,2023-08-09 17:10:00+00:00,feeder,,L1 Current (RMS),A,18.4
943181,BARBY CHURCH,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.97
943181,BARBY CHURCH,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
943181,BARBY CHURCH,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
943181,BARBY CHURCH,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.28
943181,BARBY CHURCH,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.32
943181,BARBY CHURCH,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.84
943181,BARBY CHURCH,2023-08-09 17:10:00+00:00,feeder,4.0,N Current (RMS),A,32.3
943181,BARBY CHURCH,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.1
943181,BARBY CHURCH,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.1
943181,BARBY CHURCH,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.7
943181,BARBY CHURCH,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-09 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
943181,BARBY CHURCH,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
943181,BARBY CHURCH,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
943181,BARBY CHURCH,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.13
943181,BARBY CHURCH,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.68
943181,BARBY CHURCH,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.64
943181,BARBY CHURCH,2023-08-09 17:10:00+00:00,feeder,1.0,N Current (RMS),A,20.9
943181,BARBY CHURCH,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
943181,BARBY CHURCH,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
943181,BARBY CHURCH,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
943181,BARBY CHURCH,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,28.0
943181,BARBY CHURCH,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
943181,BARBY CHURCH,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
943181,BARBY CHURCH,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.5
943181,BARBY CHURCH,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
943181,BARBY CHURCH,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
943181,BARBY CHURCH,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
943181,BARBY CHURCH,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,28.73
943181,BARBY CHURCH,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,13.58
943181,BARBY CHURCH,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,15.81
943181,BARBY CHURCH,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,66.0
943181,BARBY CHURCH,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,119.7
943181,BARBY CHURCH,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,59.2
943181,BARBY CHURCH,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,67.2
943181,BARBY CHURCH,2023-08-09 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
943181,BARBY CHURCH,2023-08-09 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
943181,BARBY CHURCH,2023-08-09 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
943181,BARBY CHURCH,2023-08-09 17:00:00+00:00,feeder,,L3 Active Power,kW,9.87
943181,BARBY CHURCH,2023-08-09 17:00:00+00:00,feeder,,L2 Active Power,kW,2.65
943181,BARBY CHURCH,2023-08-09 17:00:00+00:00,feeder,,L1 Active Power,kW,4.53
943181,BARBY CHURCH,2023-08-09 17:00:00+00:00,feeder,,N Current (RMS),A,25.7
943181,BARBY CHURCH,2023-08-09 17:00:00+00:00,feeder,,L3 Current (RMS),A,41.7
943181,BARBY CHURCH,2023-08-09 17:00:00+00:00,feeder,,L2 Current (RMS),A,12.2
943181,BARBY CHURCH,2023-08-09 17:00:00+00:00,feeder,,L1 Current (RMS),A,19.4
943181,BARBY CHURCH,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.27
943181,BARBY CHURCH,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
943181,BARBY CHURCH,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
943181,BARBY CHURCH,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.09
943181,BARBY CHURCH,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.44
943181,BARBY CHURCH,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.34
943181,BARBY CHURCH,2023-08-09 17:00:00+00:00,feeder,4.0,N Current (RMS),A,35.0
943181,BARBY CHURCH,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,63.6
943181,BARBY CHURCH,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
943181,BARBY CHURCH,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.9
943181,BARBY CHURCH,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-09 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
943181,BARBY CHURCH,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
943181,BARBY CHURCH,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
943181,BARBY CHURCH,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.87
943181,BARBY CHURCH,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.77
943181,BARBY CHURCH,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.53
943181,BARBY CHURCH,2023-08-09 17:00:00+00:00,feeder,1.0,N Current (RMS),A,36.0
943181,BARBY CHURCH,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
943181,BARBY CHURCH,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.9
943181,BARBY CHURCH,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
943181,BARBY CHURCH,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,27.9
943181,BARBY CHURCH,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.69
943181,BARBY CHURCH,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
943181,BARBY CHURCH,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.58
943181,BARBY CHURCH,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
943181,BARBY CHURCH,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.52
943181,BARBY CHURCH,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
943181,BARBY CHURCH,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
943181,BARBY CHURCH,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
943181,BARBY CHURCH,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
943181,BARBY CHURCH,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,32.89
943181,BARBY CHURCH,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,18.81
943181,BARBY CHURCH,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,17.39
943181,BARBY CHURCH,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,72.7
943181,BARBY CHURCH,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,135.9
943181,BARBY CHURCH,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,79.5
943181,BARBY CHURCH,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,73.9
943181,BARBY CHURCH,2023-08-09 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
943181,BARBY CHURCH,2023-08-09 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.15
943181,BARBY CHURCH,2023-08-09 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-09 16:50:00+00:00,feeder,,L3 Active Power,kW,7.6
943181,BARBY CHURCH,2023-08-09 16:50:00+00:00,feeder,,L2 Active Power,kW,4.22
943181,BARBY CHURCH,2023-08-09 16:50:00+00:00,feeder,,L1 Active Power,kW,3.34
943181,BARBY CHURCH,2023-08-09 16:50:00+00:00,feeder,,N Current (RMS),A,17.5
943181,BARBY CHURCH,2023-08-09 16:50:00+00:00,feeder,,L3 Current (RMS),A,32.1
943181,BARBY CHURCH,2023-08-09 16:50:00+00:00,feeder,,L2 Current (RMS),A,20.0
943181,BARBY CHURCH,2023-08-09 16:50:00+00:00,feeder,,L1 Current (RMS),A,14.7
943181,BARBY CHURCH,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.65
943181,BARBY CHURCH,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
943181,BARBY CHURCH,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
943181,BARBY CHURCH,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.85
943181,BARBY CHURCH,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.78
943181,BARBY CHURCH,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.92
943181,BARBY CHURCH,2023-08-09 16:50:00+00:00,feeder,4.0,N Current (RMS),A,41.7
943181,BARBY CHURCH,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,70.7
943181,BARBY CHURCH,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.1
943181,BARBY CHURCH,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.3
943181,BARBY CHURCH,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
