Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-09 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
943181,BARBY CHURCH,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
943181,BARBY CHURCH,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
943181,BARBY CHURCH,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.33
943181,BARBY CHURCH,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.89
943181,BARBY CHURCH,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.84
943181,BARBY CHURCH,2023-08-09 16:50:00+00:00,feeder,1.0,N Current (RMS),A,40.6
943181,BARBY CHURCH,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
943181,BARBY CHURCH,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,55.2
943181,BARBY CHURCH,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
943181,BARBY CHURCH,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,27.7
943181,BARBY CHURCH,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
943181,BARBY CHURCH,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
943181,BARBY CHURCH,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
943181,BARBY CHURCH,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.55
943181,BARBY CHURCH,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
943181,BARBY CHURCH,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
943181,BARBY CHURCH,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
943181,BARBY CHURCH,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
943181,BARBY CHURCH,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,29.82
943181,BARBY CHURCH,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,21.84
943181,BARBY CHURCH,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,15.06
943181,BARBY CHURCH,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,68.6
943181,BARBY CHURCH,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,123.9
943181,BARBY CHURCH,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,91.7
943181,BARBY CHURCH,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,65.3
943181,BARBY CHURCH,2023-08-09 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
943181,BARBY CHURCH,2023-08-09 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.31
943181,BARBY CHURCH,2023-08-09 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-09 16:40:00+00:00,feeder,,L3 Active Power,kW,7.38
943181,BARBY CHURCH,2023-08-09 16:40:00+00:00,feeder,,L2 Active Power,kW,5.59
943181,BARBY CHURCH,2023-08-09 16:40:00+00:00,feeder,,L1 Active Power,kW,3.76
943181,BARBY CHURCH,2023-08-09 16:40:00+00:00,feeder,,N Current (RMS),A,14.3
943181,BARBY CHURCH,2023-08-09 16:40:00+00:00,feeder,,L3 Current (RMS),A,31.5
943181,BARBY CHURCH,2023-08-09 16:40:00+00:00,feeder,,L2 Current (RMS),A,24.0
943181,BARBY CHURCH,2023-08-09 16:40:00+00:00,feeder,,L1 Current (RMS),A,17.3
943181,BARBY CHURCH,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.48
943181,BARBY CHURCH,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
943181,BARBY CHURCH,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
943181,BARBY CHURCH,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.96
943181,BARBY CHURCH,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.1
943181,BARBY CHURCH,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.98
943181,BARBY CHURCH,2023-08-09 16:40:00+00:00,feeder,4.0,N Current (RMS),A,46.4
943181,BARBY CHURCH,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,80.4
943181,BARBY CHURCH,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
943181,BARBY CHURCH,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.8
943181,BARBY CHURCH,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
943181,BARBY CHURCH,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.09
943181,BARBY CHURCH,2023-08-09 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
943181,BARBY CHURCH,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
943181,BARBY CHURCH,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
943181,BARBY CHURCH,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.98
943181,BARBY CHURCH,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.24
943181,BARBY CHURCH,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.45
943181,BARBY CHURCH,2023-08-09 16:40:00+00:00,feeder,1.0,N Current (RMS),A,70.1
943181,BARBY CHURCH,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
943181,BARBY CHURCH,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,79.1
943181,BARBY CHURCH,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
943181,BARBY CHURCH,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,27.5
943181,BARBY CHURCH,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
943181,BARBY CHURCH,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.59
943181,BARBY CHURCH,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
943181,BARBY CHURCH,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.54
943181,BARBY CHURCH,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
943181,BARBY CHURCH,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.99
943181,BARBY CHURCH,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
943181,BARBY CHURCH,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
943181,BARBY CHURCH,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,28.33
943181,BARBY CHURCH,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,28.87
943181,BARBY CHURCH,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,15.1
943181,BARBY CHURCH,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,76.9
943181,BARBY CHURCH,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,117.6
943181,BARBY CHURCH,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,119.1
943181,BARBY CHURCH,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,64.5
943181,BARBY CHURCH,2023-08-09 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
943181,BARBY CHURCH,2023-08-09 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.65
943181,BARBY CHURCH,2023-08-09 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
943181,BARBY CHURCH,2023-08-09 16:30:00+00:00,feeder,,L3 Active Power,kW,7.93
943181,BARBY CHURCH,2023-08-09 16:30:00+00:00,feeder,,L2 Active Power,kW,7.93
943181,BARBY CHURCH,2023-08-09 16:30:00+00:00,feeder,,L1 Active Power,kW,3.74
943181,BARBY CHURCH,2023-08-09 16:30:00+00:00,feeder,,N Current (RMS),A,18.2
943181,BARBY CHURCH,2023-08-09 16:30:00+00:00,feeder,,L3 Current (RMS),A,33.5
943181,BARBY CHURCH,2023-08-09 16:30:00+00:00,feeder,,L2 Current (RMS),A,33.3
943181,BARBY CHURCH,2023-08-09 16:30:00+00:00,feeder,,L1 Current (RMS),A,16.2
943181,BARBY CHURCH,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.65
943181,BARBY CHURCH,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
943181,BARBY CHURCH,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
943181,BARBY CHURCH,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.21
943181,BARBY CHURCH,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.65
943181,BARBY CHURCH,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.2
943181,BARBY CHURCH,2023-08-09 16:30:00+00:00,feeder,4.0,N Current (RMS),A,49.0
943181,BARBY CHURCH,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,81.5
943181,BARBY CHURCH,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
943181,BARBY CHURCH,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
943181,BARBY CHURCH,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
943181,BARBY CHURCH,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.11
943181,BARBY CHURCH,2023-08-09 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
943181,BARBY CHURCH,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
943181,BARBY CHURCH,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.94
943181,BARBY CHURCH,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.19
943181,BARBY CHURCH,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.58
943181,BARBY CHURCH,2023-08-09 16:30:00+00:00,feeder,1.0,N Current (RMS),A,56.5
943181,BARBY CHURCH,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
943181,BARBY CHURCH,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,65.0
943181,BARBY CHURCH,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
943181,BARBY CHURCH,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,27.3
943181,BARBY CHURCH,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
943181,BARBY CHURCH,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.64
943181,BARBY CHURCH,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
943181,BARBY CHURCH,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.57
943181,BARBY CHURCH,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
943181,BARBY CHURCH,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.92
943181,BARBY CHURCH,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
943181,BARBY CHURCH,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
943181,BARBY CHURCH,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,31.1
943181,BARBY CHURCH,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,27.72
943181,BARBY CHURCH,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,14.4
943181,BARBY CHURCH,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,85.1
943181,BARBY CHURCH,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,129.2
943181,BARBY CHURCH,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,115.7
943181,BARBY CHURCH,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,61.4
943181,BARBY CHURCH,2023-08-09 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
943181,BARBY CHURCH,2023-08-09 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.34
943181,BARBY CHURCH,2023-08-09 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-09 16:20:00+00:00,feeder,,L3 Active Power,kW,7.94
943181,BARBY CHURCH,2023-08-09 16:20:00+00:00,feeder,,L2 Active Power,kW,7.12
943181,BARBY CHURCH,2023-08-09 16:20:00+00:00,feeder,,L1 Active Power,kW,4.72
943181,BARBY CHURCH,2023-08-09 16:20:00+00:00,feeder,,N Current (RMS),A,18.0
943181,BARBY CHURCH,2023-08-09 16:20:00+00:00,feeder,,L3 Current (RMS),A,33.6
943181,BARBY CHURCH,2023-08-09 16:20:00+00:00,feeder,,L2 Current (RMS),A,30.9
943181,BARBY CHURCH,2023-08-09 16:20:00+00:00,feeder,,L1 Current (RMS),A,20.5
943181,BARBY CHURCH,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.56
943181,BARBY CHURCH,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
943181,BARBY CHURCH,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
943181,BARBY CHURCH,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.76
943181,BARBY CHURCH,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.85
943181,BARBY CHURCH,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.7
943181,BARBY CHURCH,2023-08-09 16:20:00+00:00,feeder,4.0,N Current (RMS),A,51.0
943181,BARBY CHURCH,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,87.4
943181,BARBY CHURCH,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
943181,BARBY CHURCH,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
943181,BARBY CHURCH,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
943181,BARBY CHURCH,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.12
943181,BARBY CHURCH,2023-08-09 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
943181,BARBY CHURCH,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
943181,BARBY CHURCH,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
943181,BARBY CHURCH,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
943181,BARBY CHURCH,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.43
943181,BARBY CHURCH,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.02
943181,BARBY CHURCH,2023-08-09 16:20:00+00:00,feeder,1.0,N Current (RMS),A,64.8
943181,BARBY CHURCH,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
943181,BARBY CHURCH,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,71.9
943181,BARBY CHURCH,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
943181,BARBY CHURCH,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,27.1
943181,BARBY CHURCH,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.68
943181,BARBY CHURCH,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
943181,BARBY CHURCH,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.62
943181,BARBY CHURCH,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
943181,BARBY CHURCH,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.58
943181,BARBY CHURCH,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
943181,BARBY CHURCH,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.77
943181,BARBY CHURCH,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
943181,BARBY CHURCH,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
943181,BARBY CHURCH,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,30.11
943181,BARBY CHURCH,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,31.36
943181,BARBY CHURCH,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,16.32
943181,BARBY CHURCH,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,85.3
943181,BARBY CHURCH,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,124.7
943181,BARBY CHURCH,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,131.1
943181,BARBY CHURCH,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,69.1
943181,BARBY CHURCH,2023-08-09 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-09 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
943181,BARBY CHURCH,2023-08-09 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
943181,BARBY CHURCH,2023-08-09 16:10:00+00:00,feeder,,L3 Active Power,kW,11.36
943181,BARBY CHURCH,2023-08-09 16:10:00+00:00,feeder,,L2 Active Power,kW,2.25
943181,BARBY CHURCH,2023-08-09 16:10:00+00:00,feeder,,L1 Active Power,kW,4.79
943181,BARBY CHURCH,2023-08-09 16:10:00+00:00,feeder,,N Current (RMS),A,32.2
943181,BARBY CHURCH,2023-08-09 16:10:00+00:00,feeder,,L3 Current (RMS),A,48.1
943181,BARBY CHURCH,2023-08-09 16:10:00+00:00,feeder,,L2 Current (RMS),A,10.7
943181,BARBY CHURCH,2023-08-09 16:10:00+00:00,feeder,,L1 Current (RMS),A,20.9
943181,BARBY CHURCH,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.8
943181,BARBY CHURCH,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
943181,BARBY CHURCH,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
943181,BARBY CHURCH,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.11
943181,BARBY CHURCH,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.21
943181,BARBY CHURCH,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.33
943181,BARBY CHURCH,2023-08-09 16:10:00+00:00,feeder,4.0,N Current (RMS),A,42.2
943181,BARBY CHURCH,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,76.3
943181,BARBY CHURCH,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
943181,BARBY CHURCH,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.9
943181,BARBY CHURCH,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
943181,BARBY CHURCH,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.11
943181,BARBY CHURCH,2023-08-09 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
943181,BARBY CHURCH,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
943181,BARBY CHURCH,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
943181,BARBY CHURCH,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.77
943181,BARBY CHURCH,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,21.32
943181,BARBY CHURCH,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.69
943181,BARBY CHURCH,2023-08-09 16:10:00+00:00,feeder,1.0,N Current (RMS),A,83.8
943181,BARBY CHURCH,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
943181,BARBY CHURCH,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,87.9
943181,BARBY CHURCH,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
943181,BARBY CHURCH,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,26.8
943181,BARBY CHURCH,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.73
943181,BARBY CHURCH,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
943181,BARBY CHURCH,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.65
943181,BARBY CHURCH,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
943181,BARBY CHURCH,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
943181,BARBY CHURCH,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.1
943181,BARBY CHURCH,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
943181,BARBY CHURCH,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,27.67
943181,BARBY CHURCH,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,29.71
943181,BARBY CHURCH,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,16.7
943181,BARBY CHURCH,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,73.1
943181,BARBY CHURCH,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,115.1
943181,BARBY CHURCH,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,123.2
943181,BARBY CHURCH,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,70.5
943181,BARBY CHURCH,2023-08-09 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
943181,BARBY CHURCH,2023-08-09 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
943181,BARBY CHURCH,2023-08-09 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
943181,BARBY CHURCH,2023-08-09 16:00:00+00:00,feeder,,L3 Active Power,kW,11.46
943181,BARBY CHURCH,2023-08-09 16:00:00+00:00,feeder,,L2 Active Power,kW,1.89
943181,BARBY CHURCH,2023-08-09 16:00:00+00:00,feeder,,L1 Active Power,kW,5.1
943181,BARBY CHURCH,2023-08-09 16:00:00+00:00,feeder,,N Current (RMS),A,31.6
943181,BARBY CHURCH,2023-08-09 16:00:00+00:00,feeder,,L3 Current (RMS),A,48.2
943181,BARBY CHURCH,2023-08-09 16:00:00+00:00,feeder,,L2 Current (RMS),A,8.2
943181,BARBY CHURCH,2023-08-09 16:00:00+00:00,feeder,,L1 Current (RMS),A,22.7
943181,BARBY CHURCH,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.96
943181,BARBY CHURCH,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
943181,BARBY CHURCH,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
943181,BARBY CHURCH,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.94
943181,BARBY CHURCH,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.74
943181,BARBY CHURCH,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.08
943181,BARBY CHURCH,2023-08-09 16:00:00+00:00,feeder,4.0,N Current (RMS),A,49.8
943181,BARBY CHURCH,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,76.2
943181,BARBY CHURCH,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
943181,BARBY CHURCH,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
943181,BARBY CHURCH,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
943181,BARBY CHURCH,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
943181,BARBY CHURCH,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
943181,BARBY CHURCH,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.14
943181,BARBY CHURCH,2023-08-09 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
943181,BARBY CHURCH,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
943181,BARBY CHURCH,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
943181,BARBY CHURCH,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
943181,BARBY CHURCH,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.88
943181,BARBY CHURCH,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.07
943181,BARBY CHURCH,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.44
943181,BARBY CHURCH,2023-08-09 16:00:00+00:00,feeder,1.0,N Current (RMS),A,54.4
943181,BARBY CHURCH,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
943181,BARBY CHURCH,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.4
943181,BARBY CHURCH,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
943181,BARBY CHURCH,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,26.7
943181,BARBY CHURCH,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
943181,BARBY CHURCH,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.68
943181,BARBY CHURCH,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
943181,BARBY CHURCH,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
943181,BARBY CHURCH,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.91
943181,BARBY CHURCH,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
943181,BARBY CHURCH,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
943181,BARBY CHURCH,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,27.5
943181,BARBY CHURCH,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,18.65
943181,BARBY CHURCH,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,15.49
943181,BARBY CHURCH,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,64.2
943181,BARBY CHURCH,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,115.1
943181,BARBY CHURCH,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,81.8
943181,BARBY CHURCH,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,65.7
943181,BARBY CHURCH,2023-08-09 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
943181,BARBY CHURCH,2023-08-09 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
943181,BARBY CHURCH,2023-08-09 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
943181,BARBY CHURCH,2023-08-09 15:50:00+00:00,feeder,,L3 Active Power,kW,6.83
943181,BARBY CHURCH,2023-08-09 15:50:00+00:00,feeder,,L2 Active Power,kW,2.05
943181,BARBY CHURCH,2023-08-09 15:50:00+00:00,feeder,,L1 Active Power,kW,5.19
943181,BARBY CHURCH,2023-08-09 15:50:00+00:00,feeder,,N Current (RMS),A,19.2
943181,BARBY CHURCH,2023-08-09 15:50:00+00:00,feeder,,L3 Current (RMS),A,30.6
943181,BARBY CHURCH,2023-08-09 15:50:00+00:00,feeder,,L2 Current (RMS),A,9.0
943181,BARBY CHURCH,2023-08-09 15:50:00+00:00,feeder,,L1 Current (RMS),A,22.6
943181,BARBY CHURCH,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.39
943181,BARBY CHURCH,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
943181,BARBY CHURCH,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
943181,BARBY CHURCH,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.35
943181,BARBY CHURCH,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.93
943181,BARBY CHURCH,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.7
943181,BARBY CHURCH,2023-08-09 15:50:00+00:00,feeder,4.0,N Current (RMS),A,60.8
943181,BARBY CHURCH,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,87.8
943181,BARBY CHURCH,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
943181,BARBY CHURCH,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
943181,BARBY CHURCH,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
943181,BARBY CHURCH,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
943181,BARBY CHURCH,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.11
943181,BARBY CHURCH,2023-08-09 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
943181,BARBY CHURCH,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
943181,BARBY CHURCH,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
943181,BARBY CHURCH,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
943181,BARBY CHURCH,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
943181,BARBY CHURCH,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.11
943181,BARBY CHURCH,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.59
943181,BARBY CHURCH,2023-08-09 15:50:00+00:00,feeder,1.0,N Current (RMS),A,23.7
943181,BARBY CHURCH,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
943181,BARBY CHURCH,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
943181,BARBY CHURCH,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
943181,BARBY CHURCH,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,26.5
943181,BARBY CHURCH,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.69
943181,BARBY CHURCH,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
943181,BARBY CHURCH,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.63
943181,BARBY CHURCH,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
943181,BARBY CHURCH,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.57
943181,BARBY CHURCH,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
943181,BARBY CHURCH,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.09
943181,BARBY CHURCH,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
943181,BARBY CHURCH,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
943181,BARBY CHURCH,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,29.61
943181,BARBY CHURCH,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,13.04
943181,BARBY CHURCH,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,17.38
943181,BARBY CHURCH,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,69.9
943181,BARBY CHURCH,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,125.1
943181,BARBY CHURCH,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,56.8
943181,BARBY CHURCH,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,73.5
943181,BARBY CHURCH,2023-08-09 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
943181,BARBY CHURCH,2023-08-09 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
943181,BARBY CHURCH,2023-08-09 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-09 15:40:00+00:00,feeder,,L3 Active Power,kW,5.3
943181,BARBY CHURCH,2023-08-09 15:40:00+00:00,feeder,,L2 Active Power,kW,2.19
943181,BARBY CHURCH,2023-08-09 15:40:00+00:00,feeder,,L1 Active Power,kW,4.63
943181,BARBY CHURCH,2023-08-09 15:40:00+00:00,feeder,,N Current (RMS),A,14.8
943181,BARBY CHURCH,2023-08-09 15:40:00+00:00,feeder,,L3 Current (RMS),A,23.8
943181,BARBY CHURCH,2023-08-09 15:40:00+00:00,feeder,,L2 Current (RMS),A,10.0
943181,BARBY CHURCH,2023-08-09 15:40:00+00:00,feeder,,L1 Current (RMS),A,20.2
943181,BARBY CHURCH,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.13
943181,BARBY CHURCH,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
943181,BARBY CHURCH,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
943181,BARBY CHURCH,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.27
943181,BARBY CHURCH,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.19
943181,BARBY CHURCH,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.1
943181,BARBY CHURCH,2023-08-09 15:40:00+00:00,feeder,4.0,N Current (RMS),A,41.3
943181,BARBY CHURCH,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,65.9
943181,BARBY CHURCH,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
943181,BARBY CHURCH,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
943181,BARBY CHURCH,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-09 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
943181,BARBY CHURCH,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
943181,BARBY CHURCH,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
943181,BARBY CHURCH,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
943181,BARBY CHURCH,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.32
943181,BARBY CHURCH,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.51
943181,BARBY CHURCH,2023-08-09 15:40:00+00:00,feeder,1.0,N Current (RMS),A,27.8
943181,BARBY CHURCH,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
943181,BARBY CHURCH,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.7
943181,BARBY CHURCH,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
943181,BARBY CHURCH,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,26.3
943181,BARBY CHURCH,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.73
943181,BARBY CHURCH,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
943181,BARBY CHURCH,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.66
943181,BARBY CHURCH,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
943181,BARBY CHURCH,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
943181,BARBY CHURCH,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.81
943181,BARBY CHURCH,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
943181,BARBY CHURCH,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
943181,BARBY CHURCH,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,22.28
943181,BARBY CHURCH,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,13.66
943181,BARBY CHURCH,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,15.19
943181,BARBY CHURCH,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,51.4
943181,BARBY CHURCH,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,95.3
943181,BARBY CHURCH,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,59.4
943181,BARBY CHURCH,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,65.0
943181,BARBY CHURCH,2023-08-09 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-09 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-09 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
943181,BARBY CHURCH,2023-08-09 15:30:00+00:00,feeder,,L3 Active Power,kW,4.53
943181,BARBY CHURCH,2023-08-09 15:30:00+00:00,feeder,,L2 Active Power,kW,2.35
943181,BARBY CHURCH,2023-08-09 15:30:00+00:00,feeder,,L1 Active Power,kW,3.5
943181,BARBY CHURCH,2023-08-09 15:30:00+00:00,feeder,,N Current (RMS),A,15.4
943181,BARBY CHURCH,2023-08-09 15:30:00+00:00,feeder,,L3 Current (RMS),A,22.8
943181,BARBY CHURCH,2023-08-09 15:30:00+00:00,feeder,,L2 Current (RMS),A,10.0
943181,BARBY CHURCH,2023-08-09 15:30:00+00:00,feeder,,L1 Current (RMS),A,15.4
943181,BARBY CHURCH,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.65
943181,BARBY CHURCH,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
943181,BARBY CHURCH,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
943181,BARBY CHURCH,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.75
943181,BARBY CHURCH,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.94
943181,BARBY CHURCH,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.47
943181,BARBY CHURCH,2023-08-09 15:30:00+00:00,feeder,4.0,N Current (RMS),A,29.9
943181,BARBY CHURCH,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,55.0
943181,BARBY CHURCH,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
943181,BARBY CHURCH,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
943181,BARBY CHURCH,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-09 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
943181,BARBY CHURCH,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
943181,BARBY CHURCH,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
943181,BARBY CHURCH,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.81
943181,BARBY CHURCH,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.34
943181,BARBY CHURCH,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.01
943181,BARBY CHURCH,2023-08-09 15:30:00+00:00,feeder,1.0,N Current (RMS),A,32.7
943181,BARBY CHURCH,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
943181,BARBY CHURCH,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.6
943181,BARBY CHURCH,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
943181,BARBY CHURCH,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,26.2
943181,BARBY CHURCH,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
943181,BARBY CHURCH,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.63
943181,BARBY CHURCH,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
943181,BARBY CHURCH,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.56
943181,BARBY CHURCH,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
943181,BARBY CHURCH,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.03
943181,BARBY CHURCH,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
943181,BARBY CHURCH,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
943181,BARBY CHURCH,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,18.09
943181,BARBY CHURCH,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,15.6
943181,BARBY CHURCH,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,15.97
943181,BARBY CHURCH,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,37.4
943181,BARBY CHURCH,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,76.4
943181,BARBY CHURCH,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,66.2
943181,BARBY CHURCH,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,67.4
943181,BARBY CHURCH,2023-08-09 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
943181,BARBY CHURCH,2023-08-09 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
943181,BARBY CHURCH,2023-08-09 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
943181,BARBY CHURCH,2023-08-09 15:20:00+00:00,feeder,,L3 Active Power,kW,5.19
943181,BARBY CHURCH,2023-08-09 15:20:00+00:00,feeder,,L2 Active Power,kW,1.86
943181,BARBY CHURCH,2023-08-09 15:20:00+00:00,feeder,,L1 Active Power,kW,3.66
943181,BARBY CHURCH,2023-08-09 15:20:00+00:00,feeder,,N Current (RMS),A,14.4
943181,BARBY CHURCH,2023-08-09 15:20:00+00:00,feeder,,L3 Current (RMS),A,22.7
943181,BARBY CHURCH,2023-08-09 15:20:00+00:00,feeder,,L2 Current (RMS),A,8.0
943181,BARBY CHURCH,2023-08-09 15:20:00+00:00,feeder,,L1 Current (RMS),A,16.2
943181,BARBY CHURCH,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.29
943181,BARBY CHURCH,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
943181,BARBY CHURCH,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
943181,BARBY CHURCH,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.43
943181,BARBY CHURCH,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.99
943181,BARBY CHURCH,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.4
943181,BARBY CHURCH,2023-08-09 15:20:00+00:00,feeder,4.0,N Current (RMS),A,37.4
943181,BARBY CHURCH,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,62.5
943181,BARBY CHURCH,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
943181,BARBY CHURCH,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.3
943181,BARBY CHURCH,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
943181,BARBY CHURCH,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-09 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
943181,BARBY CHURCH,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
943181,BARBY CHURCH,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
943181,BARBY CHURCH,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.55
943181,BARBY CHURCH,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.2
943181,BARBY CHURCH,2023-08-09 15:20:00+00:00,feeder,1.0,N Current (RMS),A,27.6
943181,BARBY CHURCH,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
943181,BARBY CHURCH,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.3
943181,BARBY CHURCH,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
943181,BARBY CHURCH,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,26.0
943181,BARBY CHURCH,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.67
943181,BARBY CHURCH,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
943181,BARBY CHURCH,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.65
943181,BARBY CHURCH,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
943181,BARBY CHURCH,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.54
943181,BARBY CHURCH,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
943181,BARBY CHURCH,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.16
943181,BARBY CHURCH,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
943181,BARBY CHURCH,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
943181,BARBY CHURCH,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,19.57
943181,BARBY CHURCH,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,9.34
943181,BARBY CHURCH,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,17.26
943181,BARBY CHURCH,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,42.6
943181,BARBY CHURCH,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,82.5
943181,BARBY CHURCH,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,44.0
943181,BARBY CHURCH,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,73.0
943181,BARBY CHURCH,2023-08-09 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
943181,BARBY CHURCH,2023-08-09 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
943181,BARBY CHURCH,2023-08-09 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
943181,BARBY CHURCH,2023-08-09 15:10:00+00:00,feeder,,L3 Active Power,kW,5.13
943181,BARBY CHURCH,2023-08-09 15:10:00+00:00,feeder,,L2 Active Power,kW,1.53
943181,BARBY CHURCH,2023-08-09 15:10:00+00:00,feeder,,L1 Active Power,kW,3.59
943181,BARBY CHURCH,2023-08-09 15:10:00+00:00,feeder,,N Current (RMS),A,16.7
943181,BARBY CHURCH,2023-08-09 15:10:00+00:00,feeder,,L3 Current (RMS),A,23.7
943181,BARBY CHURCH,2023-08-09 15:10:00+00:00,feeder,,L2 Current (RMS),A,7.0
943181,BARBY CHURCH,2023-08-09 15:10:00+00:00,feeder,,L1 Current (RMS),A,15.5
943181,BARBY CHURCH,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.18
943181,BARBY CHURCH,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
943181,BARBY CHURCH,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.39
943181,BARBY CHURCH,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.55
943181,BARBY CHURCH,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.63
943181,BARBY CHURCH,2023-08-09 15:10:00+00:00,feeder,4.0,N Current (RMS),A,43.4
943181,BARBY CHURCH,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,62.4
943181,BARBY CHURCH,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
943181,BARBY CHURCH,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
943181,BARBY CHURCH,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-09 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
943181,BARBY CHURCH,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
943181,BARBY CHURCH,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
943181,BARBY CHURCH,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.38
943181,BARBY CHURCH,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.26
943181,BARBY CHURCH,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.61
943181,BARBY CHURCH,2023-08-09 15:10:00+00:00,feeder,1.0,N Current (RMS),A,29.0
943181,BARBY CHURCH,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
943181,BARBY CHURCH,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
943181,BARBY CHURCH,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
