Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-09 15:10:00+00:00,transformer,,Temperature,C,25.9
943181,BARBY CHURCH,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.78
943181,BARBY CHURCH,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
943181,BARBY CHURCH,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.77
943181,BARBY CHURCH,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
943181,BARBY CHURCH,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.62
943181,BARBY CHURCH,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
943181,BARBY CHURCH,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.25
943181,BARBY CHURCH,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
943181,BARBY CHURCH,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
943181,BARBY CHURCH,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,19.13
943181,BARBY CHURCH,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,7.29
943181,BARBY CHURCH,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,13.77
943181,BARBY CHURCH,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,52.3
943181,BARBY CHURCH,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,83.6
943181,BARBY CHURCH,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,36.6
943181,BARBY CHURCH,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,59.5
943181,BARBY CHURCH,2023-08-09 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
943181,BARBY CHURCH,2023-08-09 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
943181,BARBY CHURCH,2023-08-09 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
943181,BARBY CHURCH,2023-08-09 15:00:00+00:00,feeder,,L3 Active Power,kW,4.42
943181,BARBY CHURCH,2023-08-09 15:00:00+00:00,feeder,,L2 Active Power,kW,1.83
943181,BARBY CHURCH,2023-08-09 15:00:00+00:00,feeder,,L1 Active Power,kW,3.46
943181,BARBY CHURCH,2023-08-09 15:00:00+00:00,feeder,,N Current (RMS),A,15.1
943181,BARBY CHURCH,2023-08-09 15:00:00+00:00,feeder,,L3 Current (RMS),A,20.5
943181,BARBY CHURCH,2023-08-09 15:00:00+00:00,feeder,,L2 Current (RMS),A,9.0
943181,BARBY CHURCH,2023-08-09 15:00:00+00:00,feeder,,L1 Current (RMS),A,15.7
943181,BARBY CHURCH,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.5
943181,BARBY CHURCH,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
943181,BARBY CHURCH,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
943181,BARBY CHURCH,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
943181,BARBY CHURCH,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.81
943181,BARBY CHURCH,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.96
943181,BARBY CHURCH,2023-08-09 15:00:00+00:00,feeder,4.0,N Current (RMS),A,36.4
943181,BARBY CHURCH,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.4
943181,BARBY CHURCH,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
943181,BARBY CHURCH,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
943181,BARBY CHURCH,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.08
943181,BARBY CHURCH,2023-08-09 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
943181,BARBY CHURCH,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
943181,BARBY CHURCH,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
943181,BARBY CHURCH,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,-4.87
943181,BARBY CHURCH,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.79
943181,BARBY CHURCH,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.64
943181,BARBY CHURCH,2023-08-09 15:00:00+00:00,feeder,1.0,N Current (RMS),A,50.7
943181,BARBY CHURCH,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
943181,BARBY CHURCH,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.7
943181,BARBY CHURCH,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
943181,BARBY CHURCH,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,25.7
943181,BARBY CHURCH,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
943181,BARBY CHURCH,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.73
943181,BARBY CHURCH,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
943181,BARBY CHURCH,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.61
943181,BARBY CHURCH,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
943181,BARBY CHURCH,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.12
943181,BARBY CHURCH,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
943181,BARBY CHURCH,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
943181,BARBY CHURCH,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,11.5
943181,BARBY CHURCH,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,11.38
943181,BARBY CHURCH,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,11.98
943181,BARBY CHURCH,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,40.6
943181,BARBY CHURCH,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,51.3
943181,BARBY CHURCH,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,52.6
943181,BARBY CHURCH,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,51.8
943181,BARBY CHURCH,2023-08-09 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
943181,BARBY CHURCH,2023-08-09 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
943181,BARBY CHURCH,2023-08-09 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
943181,BARBY CHURCH,2023-08-09 14:50:00+00:00,feeder,,L3 Active Power,kW,1.72
943181,BARBY CHURCH,2023-08-09 14:50:00+00:00,feeder,,L2 Active Power,kW,2.59
943181,BARBY CHURCH,2023-08-09 14:50:00+00:00,feeder,,L1 Active Power,kW,3.38
943181,BARBY CHURCH,2023-08-09 14:50:00+00:00,feeder,,N Current (RMS),A,12.7
943181,BARBY CHURCH,2023-08-09 14:50:00+00:00,feeder,,L3 Current (RMS),A,11.4
943181,BARBY CHURCH,2023-08-09 14:50:00+00:00,feeder,,L2 Current (RMS),A,12.1
943181,BARBY CHURCH,2023-08-09 14:50:00+00:00,feeder,,L1 Current (RMS),A,15.0
943181,BARBY CHURCH,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.17
943181,BARBY CHURCH,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
943181,BARBY CHURCH,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
943181,BARBY CHURCH,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.25
943181,BARBY CHURCH,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.05
943181,BARBY CHURCH,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.88
943181,BARBY CHURCH,2023-08-09 14:50:00+00:00,feeder,4.0,N Current (RMS),A,34.0
943181,BARBY CHURCH,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.1
943181,BARBY CHURCH,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
943181,BARBY CHURCH,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
943181,BARBY CHURCH,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-09 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
943181,BARBY CHURCH,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
943181,BARBY CHURCH,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.75
943181,BARBY CHURCH,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.85
943181,BARBY CHURCH,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.22
943181,BARBY CHURCH,2023-08-09 14:50:00+00:00,feeder,1.0,N Current (RMS),A,36.0
943181,BARBY CHURCH,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
943181,BARBY CHURCH,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.8
943181,BARBY CHURCH,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
943181,BARBY CHURCH,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,25.6
943181,BARBY CHURCH,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
943181,BARBY CHURCH,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
943181,BARBY CHURCH,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.64
943181,BARBY CHURCH,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
943181,BARBY CHURCH,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.14
943181,BARBY CHURCH,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
943181,BARBY CHURCH,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
943181,BARBY CHURCH,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,13.19
943181,BARBY CHURCH,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,12.46
943181,BARBY CHURCH,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,11.44
943181,BARBY CHURCH,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,41.6
943181,BARBY CHURCH,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,58.3
943181,BARBY CHURCH,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,54.9
943181,BARBY CHURCH,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,49.6
943181,BARBY CHURCH,2023-08-09 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
943181,BARBY CHURCH,2023-08-09 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
943181,BARBY CHURCH,2023-08-09 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
943181,BARBY CHURCH,2023-08-09 14:40:00+00:00,feeder,,L3 Active Power,kW,1.07
943181,BARBY CHURCH,2023-08-09 14:40:00+00:00,feeder,,L2 Active Power,kW,2.93
943181,BARBY CHURCH,2023-08-09 14:40:00+00:00,feeder,,L1 Active Power,kW,3.5
943181,BARBY CHURCH,2023-08-09 14:40:00+00:00,feeder,,N Current (RMS),A,15.6
943181,BARBY CHURCH,2023-08-09 14:40:00+00:00,feeder,,L3 Current (RMS),A,12.0
943181,BARBY CHURCH,2023-08-09 14:40:00+00:00,feeder,,L2 Current (RMS),A,13.8
943181,BARBY CHURCH,2023-08-09 14:40:00+00:00,feeder,,L1 Current (RMS),A,15.9
943181,BARBY CHURCH,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.58
943181,BARBY CHURCH,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
943181,BARBY CHURCH,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
943181,BARBY CHURCH,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.44
943181,BARBY CHURCH,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.14
943181,BARBY CHURCH,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.84
943181,BARBY CHURCH,2023-08-09 14:40:00+00:00,feeder,4.0,N Current (RMS),A,43.8
943181,BARBY CHURCH,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,62.7
943181,BARBY CHURCH,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
943181,BARBY CHURCH,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
943181,BARBY CHURCH,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.08
943181,BARBY CHURCH,2023-08-09 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
943181,BARBY CHURCH,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
943181,BARBY CHURCH,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
943181,BARBY CHURCH,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
943181,BARBY CHURCH,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.25
943181,BARBY CHURCH,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.74
943181,BARBY CHURCH,2023-08-09 14:40:00+00:00,feeder,1.0,N Current (RMS),A,25.2
943181,BARBY CHURCH,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
943181,BARBY CHURCH,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.1
943181,BARBY CHURCH,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
943181,BARBY CHURCH,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,25.4
943181,BARBY CHURCH,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
943181,BARBY CHURCH,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
943181,BARBY CHURCH,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
943181,BARBY CHURCH,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.62
943181,BARBY CHURCH,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
943181,BARBY CHURCH,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.16
943181,BARBY CHURCH,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
943181,BARBY CHURCH,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
943181,BARBY CHURCH,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,18.2
943181,BARBY CHURCH,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,11.3
943181,BARBY CHURCH,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,11.0
943181,BARBY CHURCH,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,49.0
943181,BARBY CHURCH,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,79.2
943181,BARBY CHURCH,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,51.4
943181,BARBY CHURCH,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,48.4
943181,BARBY CHURCH,2023-08-09 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-09 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
943181,BARBY CHURCH,2023-08-09 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
943181,BARBY CHURCH,2023-08-09 14:30:00+00:00,feeder,,L3 Active Power,kW,4.86
943181,BARBY CHURCH,2023-08-09 14:30:00+00:00,feeder,,L2 Active Power,kW,2.39
943181,BARBY CHURCH,2023-08-09 14:30:00+00:00,feeder,,L1 Active Power,kW,3.59
943181,BARBY CHURCH,2023-08-09 14:30:00+00:00,feeder,,N Current (RMS),A,12.4
943181,BARBY CHURCH,2023-08-09 14:30:00+00:00,feeder,,L3 Current (RMS),A,21.8
943181,BARBY CHURCH,2023-08-09 14:30:00+00:00,feeder,,L2 Current (RMS),A,10.8
943181,BARBY CHURCH,2023-08-09 14:30:00+00:00,feeder,,L1 Current (RMS),A,15.9
943181,BARBY CHURCH,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.67
943181,BARBY CHURCH,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
943181,BARBY CHURCH,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
943181,BARBY CHURCH,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.94
943181,BARBY CHURCH,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.48
943181,BARBY CHURCH,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.26
943181,BARBY CHURCH,2023-08-09 14:30:00+00:00,feeder,4.0,N Current (RMS),A,46.9
943181,BARBY CHURCH,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,67.8
943181,BARBY CHURCH,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
943181,BARBY CHURCH,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
943181,BARBY CHURCH,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.1
943181,BARBY CHURCH,2023-08-09 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
943181,BARBY CHURCH,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
943181,BARBY CHURCH,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
943181,BARBY CHURCH,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.16
943181,BARBY CHURCH,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.78
943181,BARBY CHURCH,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.13
943181,BARBY CHURCH,2023-08-09 14:30:00+00:00,feeder,1.0,N Current (RMS),A,24.6
943181,BARBY CHURCH,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
943181,BARBY CHURCH,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
943181,BARBY CHURCH,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.3
943181,BARBY CHURCH,2023-08-09 14:30:00+00:00,transformer,,Temperature,C,25.4
943181,BARBY CHURCH,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.81
943181,BARBY CHURCH,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
943181,BARBY CHURCH,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
943181,BARBY CHURCH,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
943181,BARBY CHURCH,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.61
943181,BARBY CHURCH,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
943181,BARBY CHURCH,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.27
943181,BARBY CHURCH,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
943181,BARBY CHURCH,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
943181,BARBY CHURCH,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,24.99
943181,BARBY CHURCH,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,13.62
943181,BARBY CHURCH,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,14.88
943181,BARBY CHURCH,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,56.1
943181,BARBY CHURCH,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,104.4
943181,BARBY CHURCH,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,59.6
943181,BARBY CHURCH,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,63.7
943181,BARBY CHURCH,2023-08-09 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
943181,BARBY CHURCH,2023-08-09 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
943181,BARBY CHURCH,2023-08-09 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
943181,BARBY CHURCH,2023-08-09 14:20:00+00:00,feeder,,L3 Active Power,kW,4.76
943181,BARBY CHURCH,2023-08-09 14:20:00+00:00,feeder,,L2 Active Power,kW,2.73
943181,BARBY CHURCH,2023-08-09 14:20:00+00:00,feeder,,L1 Active Power,kW,3.65
943181,BARBY CHURCH,2023-08-09 14:20:00+00:00,feeder,,N Current (RMS),A,13.1
943181,BARBY CHURCH,2023-08-09 14:20:00+00:00,feeder,,L3 Current (RMS),A,21.6
943181,BARBY CHURCH,2023-08-09 14:20:00+00:00,feeder,,L2 Current (RMS),A,13.1
943181,BARBY CHURCH,2023-08-09 14:20:00+00:00,feeder,,L1 Current (RMS),A,16.2
943181,BARBY CHURCH,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.87
943181,BARBY CHURCH,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
943181,BARBY CHURCH,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
943181,BARBY CHURCH,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.1
943181,BARBY CHURCH,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
943181,BARBY CHURCH,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.14
943181,BARBY CHURCH,2023-08-09 14:20:00+00:00,feeder,4.0,N Current (RMS),A,41.6
943181,BARBY CHURCH,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.6
943181,BARBY CHURCH,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
943181,BARBY CHURCH,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
943181,BARBY CHURCH,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-09 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
943181,BARBY CHURCH,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
943181,BARBY CHURCH,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
943181,BARBY CHURCH,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.5
943181,BARBY CHURCH,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.79
943181,BARBY CHURCH,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.82
943181,BARBY CHURCH,2023-08-09 14:20:00+00:00,feeder,1.0,N Current (RMS),A,23.9
943181,BARBY CHURCH,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
943181,BARBY CHURCH,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.2
943181,BARBY CHURCH,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
943181,BARBY CHURCH,2023-08-09 14:20:00+00:00,transformer,,Temperature,C,25.2
943181,BARBY CHURCH,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
943181,BARBY CHURCH,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
943181,BARBY CHURCH,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.82
943181,BARBY CHURCH,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
943181,BARBY CHURCH,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.66
943181,BARBY CHURCH,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.51
943181,BARBY CHURCH,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.75
943181,BARBY CHURCH,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
943181,BARBY CHURCH,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
943181,BARBY CHURCH,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,23.39
943181,BARBY CHURCH,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,12.74
943181,BARBY CHURCH,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,13.53
943181,BARBY CHURCH,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,58.9
943181,BARBY CHURCH,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,98.1
943181,BARBY CHURCH,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,57.4
943181,BARBY CHURCH,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,58.0
943181,BARBY CHURCH,2023-08-09 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
943181,BARBY CHURCH,2023-08-09 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-09 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
943181,BARBY CHURCH,2023-08-09 14:10:00+00:00,feeder,,L3 Active Power,kW,6.53
943181,BARBY CHURCH,2023-08-09 14:10:00+00:00,feeder,,L2 Active Power,kW,2.72
943181,BARBY CHURCH,2023-08-09 14:10:00+00:00,feeder,,L1 Active Power,kW,3.51
943181,BARBY CHURCH,2023-08-09 14:10:00+00:00,feeder,,N Current (RMS),A,14.9
943181,BARBY CHURCH,2023-08-09 14:10:00+00:00,feeder,,L3 Current (RMS),A,28.2
943181,BARBY CHURCH,2023-08-09 14:10:00+00:00,feeder,,L2 Current (RMS),A,12.1
943181,BARBY CHURCH,2023-08-09 14:10:00+00:00,feeder,,L1 Current (RMS),A,15.2
943181,BARBY CHURCH,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.77
943181,BARBY CHURCH,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
943181,BARBY CHURCH,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
943181,BARBY CHURCH,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.55
943181,BARBY CHURCH,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.18
943181,BARBY CHURCH,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.82
943181,BARBY CHURCH,2023-08-09 14:10:00+00:00,feeder,4.0,N Current (RMS),A,47.5
943181,BARBY CHURCH,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,66.4
943181,BARBY CHURCH,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
943181,BARBY CHURCH,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
943181,BARBY CHURCH,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
943181,BARBY CHURCH,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.1
943181,BARBY CHURCH,2023-08-09 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
943181,BARBY CHURCH,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
943181,BARBY CHURCH,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
943181,BARBY CHURCH,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.04
943181,BARBY CHURCH,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.7
943181,BARBY CHURCH,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.06
943181,BARBY CHURCH,2023-08-09 14:10:00+00:00,feeder,1.0,N Current (RMS),A,28.8
943181,BARBY CHURCH,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
943181,BARBY CHURCH,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.7
943181,BARBY CHURCH,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
943181,BARBY CHURCH,2023-08-09 14:10:00+00:00,transformer,,Temperature,C,25.1
943181,BARBY CHURCH,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
943181,BARBY CHURCH,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
943181,BARBY CHURCH,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
943181,BARBY CHURCH,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
943181,BARBY CHURCH,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.67
943181,BARBY CHURCH,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
943181,BARBY CHURCH,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.2
943181,BARBY CHURCH,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
943181,BARBY CHURCH,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
943181,BARBY CHURCH,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,26.14
943181,BARBY CHURCH,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,12.57
943181,BARBY CHURCH,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,12.29
943181,BARBY CHURCH,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,69.6
943181,BARBY CHURCH,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,109.1
943181,BARBY CHURCH,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,56.8
943181,BARBY CHURCH,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,53.1
943181,BARBY CHURCH,2023-08-09 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
943181,BARBY CHURCH,2023-08-09 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
943181,BARBY CHURCH,2023-08-09 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
943181,BARBY CHURCH,2023-08-09 14:00:00+00:00,feeder,,L3 Active Power,kW,5.84
943181,BARBY CHURCH,2023-08-09 14:00:00+00:00,feeder,,L2 Active Power,kW,2.67
943181,BARBY CHURCH,2023-08-09 14:00:00+00:00,feeder,,L1 Active Power,kW,3.4
943181,BARBY CHURCH,2023-08-09 14:00:00+00:00,feeder,,N Current (RMS),A,13.1
943181,BARBY CHURCH,2023-08-09 14:00:00+00:00,feeder,,L3 Current (RMS),A,25.2
943181,BARBY CHURCH,2023-08-09 14:00:00+00:00,feeder,,L2 Current (RMS),A,11.8
943181,BARBY CHURCH,2023-08-09 14:00:00+00:00,feeder,,L1 Current (RMS),A,15.4
943181,BARBY CHURCH,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.72
943181,BARBY CHURCH,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
943181,BARBY CHURCH,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
943181,BARBY CHURCH,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.83
943181,BARBY CHURCH,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.17
943181,BARBY CHURCH,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.41
943181,BARBY CHURCH,2023-08-09 14:00:00+00:00,feeder,4.0,N Current (RMS),A,44.3
943181,BARBY CHURCH,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,63.5
943181,BARBY CHURCH,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
943181,BARBY CHURCH,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
943181,BARBY CHURCH,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
943181,BARBY CHURCH,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.09
943181,BARBY CHURCH,2023-08-09 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
943181,BARBY CHURCH,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
943181,BARBY CHURCH,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
943181,BARBY CHURCH,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
943181,BARBY CHURCH,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.4
943181,BARBY CHURCH,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.95
943181,BARBY CHURCH,2023-08-09 14:00:00+00:00,feeder,1.0,N Current (RMS),A,34.0
943181,BARBY CHURCH,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
943181,BARBY CHURCH,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
943181,BARBY CHURCH,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
943181,BARBY CHURCH,2023-08-09 14:00:00+00:00,transformer,,Temperature,C,25.0
943181,BARBY CHURCH,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
943181,BARBY CHURCH,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.77
943181,BARBY CHURCH,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
943181,BARBY CHURCH,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.59
943181,BARBY CHURCH,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
943181,BARBY CHURCH,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.62
943181,BARBY CHURCH,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
943181,BARBY CHURCH,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
943181,BARBY CHURCH,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,23.08
943181,BARBY CHURCH,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,14.19
943181,BARBY CHURCH,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,11.67
943181,BARBY CHURCH,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,61.9
943181,BARBY CHURCH,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,97.0
943181,BARBY CHURCH,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,62.4
943181,BARBY CHURCH,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,50.5
943181,BARBY CHURCH,2023-08-09 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
943181,BARBY CHURCH,2023-08-09 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-09 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
943181,BARBY CHURCH,2023-08-09 13:50:00+00:00,feeder,,L3 Active Power,kW,4.73
943181,BARBY CHURCH,2023-08-09 13:50:00+00:00,feeder,,L2 Active Power,kW,2.65
943181,BARBY CHURCH,2023-08-09 13:50:00+00:00,feeder,,L1 Active Power,kW,3.44
943181,BARBY CHURCH,2023-08-09 13:50:00+00:00,feeder,,N Current (RMS),A,10.0
943181,BARBY CHURCH,2023-08-09 13:50:00+00:00,feeder,,L3 Current (RMS),A,21.1
943181,BARBY CHURCH,2023-08-09 13:50:00+00:00,feeder,,L2 Current (RMS),A,11.7
943181,BARBY CHURCH,2023-08-09 13:50:00+00:00,feeder,,L1 Current (RMS),A,15.2
943181,BARBY CHURCH,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.79
943181,BARBY CHURCH,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
943181,BARBY CHURCH,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
943181,BARBY CHURCH,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.32
943181,BARBY CHURCH,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.01
943181,BARBY CHURCH,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.28
943181,BARBY CHURCH,2023-08-09 13:50:00+00:00,feeder,4.0,N Current (RMS),A,45.7
943181,BARBY CHURCH,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,65.8
943181,BARBY CHURCH,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
943181,BARBY CHURCH,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.3
943181,BARBY CHURCH,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
943181,BARBY CHURCH,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-09 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
943181,BARBY CHURCH,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
943181,BARBY CHURCH,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
943181,BARBY CHURCH,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.45
943181,BARBY CHURCH,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.07
943181,BARBY CHURCH,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
943181,BARBY CHURCH,2023-08-09 13:50:00+00:00,feeder,1.0,N Current (RMS),A,33.2
943181,BARBY CHURCH,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
943181,BARBY CHURCH,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.9
943181,BARBY CHURCH,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
943181,BARBY CHURCH,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,24.9
943181,BARBY CHURCH,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
943181,BARBY CHURCH,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
943181,BARBY CHURCH,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.8
943181,BARBY CHURCH,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
943181,BARBY CHURCH,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.62
943181,BARBY CHURCH,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
943181,BARBY CHURCH,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.88
943181,BARBY CHURCH,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
943181,BARBY CHURCH,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
943181,BARBY CHURCH,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,22.5
943181,BARBY CHURCH,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,13.69
943181,BARBY CHURCH,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,12.46
943181,BARBY CHURCH,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,58.0
943181,BARBY CHURCH,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,94.1
943181,BARBY CHURCH,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,60.9
943181,BARBY CHURCH,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,53.5
943181,BARBY CHURCH,2023-08-09 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
943181,BARBY CHURCH,2023-08-09 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.41
943181,BARBY CHURCH,2023-08-09 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
943181,BARBY CHURCH,2023-08-09 13:40:00+00:00,feeder,,L3 Active Power,kW,0.71
943181,BARBY CHURCH,2023-08-09 13:40:00+00:00,feeder,,L2 Active Power,kW,2.71
943181,BARBY CHURCH,2023-08-09 13:40:00+00:00,feeder,,L1 Active Power,kW,5.81
943181,BARBY CHURCH,2023-08-09 13:40:00+00:00,feeder,,N Current (RMS),A,24.4
943181,BARBY CHURCH,2023-08-09 13:40:00+00:00,feeder,,L3 Current (RMS),A,11.7
943181,BARBY CHURCH,2023-08-09 13:40:00+00:00,feeder,,L2 Current (RMS),A,12.0
943181,BARBY CHURCH,2023-08-09 13:40:00+00:00,feeder,,L1 Current (RMS),A,25.4
943181,BARBY CHURCH,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.23
943181,BARBY CHURCH,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
943181,BARBY CHURCH,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
943181,BARBY CHURCH,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.31
943181,BARBY CHURCH,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.24
943181,BARBY CHURCH,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.48
943181,BARBY CHURCH,2023-08-09 13:40:00+00:00,feeder,4.0,N Current (RMS),A,39.2
943181,BARBY CHURCH,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.0
943181,BARBY CHURCH,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
943181,BARBY CHURCH,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
943181,BARBY CHURCH,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-09 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
943181,BARBY CHURCH,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
943181,BARBY CHURCH,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
943181,BARBY CHURCH,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
943181,BARBY CHURCH,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.41
943181,BARBY CHURCH,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
943181,BARBY CHURCH,2023-08-09 13:40:00+00:00,feeder,1.0,N Current (RMS),A,24.6
943181,BARBY CHURCH,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
943181,BARBY CHURCH,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.3
943181,BARBY CHURCH,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
943181,BARBY CHURCH,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,24.7
943181,BARBY CHURCH,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
943181,BARBY CHURCH,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
943181,BARBY CHURCH,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
943181,BARBY CHURCH,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.59
943181,BARBY CHURCH,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
943181,BARBY CHURCH,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
943181,BARBY CHURCH,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
943181,BARBY CHURCH,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
943181,BARBY CHURCH,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,16.56
943181,BARBY CHURCH,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,11.32
943181,BARBY CHURCH,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,14.07
943181,BARBY CHURCH,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,39.3
943181,BARBY CHURCH,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,70.7
943181,BARBY CHURCH,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,50.9
943181,BARBY CHURCH,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,60.2
943181,BARBY CHURCH,2023-08-09 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
943181,BARBY CHURCH,2023-08-09 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.36
943181,BARBY CHURCH,2023-08-09 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
943181,BARBY CHURCH,2023-08-09 13:30:00+00:00,feeder,,L3 Active Power,kW,2.49
943181,BARBY CHURCH,2023-08-09 13:30:00+00:00,feeder,,L2 Active Power,kW,2.83
943181,BARBY CHURCH,2023-08-09 13:30:00+00:00,feeder,,L1 Active Power,kW,4.69
943181,BARBY CHURCH,2023-08-09 13:30:00+00:00,feeder,,N Current (RMS),A,21.7
943181,BARBY CHURCH,2023-08-09 13:30:00+00:00,feeder,,L3 Current (RMS),A,18.9
943181,BARBY CHURCH,2023-08-09 13:30:00+00:00,feeder,,L2 Current (RMS),A,12.7
943181,BARBY CHURCH,2023-08-09 13:30:00+00:00,feeder,,L1 Current (RMS),A,20.8
943181,BARBY CHURCH,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.0
943181,BARBY CHURCH,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
943181,BARBY CHURCH,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
943181,BARBY CHURCH,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.78
943181,BARBY CHURCH,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.43
943181,BARBY CHURCH,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.64
943181,BARBY CHURCH,2023-08-09 13:30:00+00:00,feeder,4.0,N Current (RMS),A,37.3
943181,BARBY CHURCH,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,55.3
943181,BARBY CHURCH,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
943181,BARBY CHURCH,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
943181,BARBY CHURCH,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-09 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
943181,BARBY CHURCH,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
943181,BARBY CHURCH,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
943181,BARBY CHURCH,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.3
943181,BARBY CHURCH,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.06
943181,BARBY CHURCH,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.18
943181,BARBY CHURCH,2023-08-09 13:30:00+00:00,feeder,1.0,N Current (RMS),A,16.0
943181,BARBY CHURCH,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
943181,BARBY CHURCH,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
943181,BARBY CHURCH,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
943181,BARBY CHURCH,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,24.6
943181,BARBY CHURCH,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.8
943181,BARBY CHURCH,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
943181,BARBY CHURCH,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.71
943181,BARBY CHURCH,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
943181,BARBY CHURCH,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
943181,BARBY CHURCH,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
943181,BARBY CHURCH,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
943181,BARBY CHURCH,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
943181,BARBY CHURCH,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,16.57
943181,BARBY CHURCH,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,9.28
943181,BARBY CHURCH,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,13.48
943181,BARBY CHURCH,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,47.2
943181,BARBY CHURCH,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,73.7
943181,BARBY CHURCH,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,42.1
943181,BARBY CHURCH,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,59.0
