Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-09 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
943181,BARBY CHURCH,2023-08-09 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-09 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
943181,BARBY CHURCH,2023-08-09 13:20:00+00:00,feeder,,L3 Active Power,kW,0.12
943181,BARBY CHURCH,2023-08-09 13:20:00+00:00,feeder,,L2 Active Power,kW,3.69
943181,BARBY CHURCH,2023-08-09 13:20:00+00:00,feeder,,L1 Active Power,kW,3.95
943181,BARBY CHURCH,2023-08-09 13:20:00+00:00,feeder,,N Current (RMS),A,18.4
943181,BARBY CHURCH,2023-08-09 13:20:00+00:00,feeder,,L3 Current (RMS),A,11.4
943181,BARBY CHURCH,2023-08-09 13:20:00+00:00,feeder,,L2 Current (RMS),A,15.8
943181,BARBY CHURCH,2023-08-09 13:20:00+00:00,feeder,,L1 Current (RMS),A,17.4
943181,BARBY CHURCH,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.16
943181,BARBY CHURCH,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
943181,BARBY CHURCH,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
943181,BARBY CHURCH,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.94
943181,BARBY CHURCH,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.58
943181,BARBY CHURCH,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.52
943181,BARBY CHURCH,2023-08-09 13:20:00+00:00,feeder,4.0,N Current (RMS),A,45.4
943181,BARBY CHURCH,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,63.9
943181,BARBY CHURCH,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
943181,BARBY CHURCH,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
943181,BARBY CHURCH,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
943181,BARBY CHURCH,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-09 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
943181,BARBY CHURCH,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
943181,BARBY CHURCH,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
943181,BARBY CHURCH,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.48
943181,BARBY CHURCH,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.23
943181,BARBY CHURCH,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.74
943181,BARBY CHURCH,2023-08-09 13:20:00+00:00,feeder,1.0,N Current (RMS),A,21.0
943181,BARBY CHURCH,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
943181,BARBY CHURCH,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
943181,BARBY CHURCH,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
943181,BARBY CHURCH,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,24.4
943181,BARBY CHURCH,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.79
943181,BARBY CHURCH,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
943181,BARBY CHURCH,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.73
943181,BARBY CHURCH,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
943181,BARBY CHURCH,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
943181,BARBY CHURCH,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.71
943181,BARBY CHURCH,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
943181,BARBY CHURCH,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
943181,BARBY CHURCH,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,17.54
943181,BARBY CHURCH,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,9.46
943181,BARBY CHURCH,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,13.16
943181,BARBY CHURCH,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,46.5
943181,BARBY CHURCH,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,75.8
943181,BARBY CHURCH,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,43.5
943181,BARBY CHURCH,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,56.6
943181,BARBY CHURCH,2023-08-09 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
943181,BARBY CHURCH,2023-08-09 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
943181,BARBY CHURCH,2023-08-09 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
943181,BARBY CHURCH,2023-08-09 13:10:00+00:00,feeder,,L3 Active Power,kW,-0.78
943181,BARBY CHURCH,2023-08-09 13:10:00+00:00,feeder,,L2 Active Power,kW,2.19
943181,BARBY CHURCH,2023-08-09 13:10:00+00:00,feeder,,L1 Active Power,kW,4.69
943181,BARBY CHURCH,2023-08-09 13:10:00+00:00,feeder,,N Current (RMS),A,23.9
943181,BARBY CHURCH,2023-08-09 13:10:00+00:00,feeder,,L3 Current (RMS),A,13.7
943181,BARBY CHURCH,2023-08-09 13:10:00+00:00,feeder,,L2 Current (RMS),A,10.7
943181,BARBY CHURCH,2023-08-09 13:10:00+00:00,feeder,,L1 Current (RMS),A,20.0
943181,BARBY CHURCH,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.1
943181,BARBY CHURCH,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
943181,BARBY CHURCH,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
943181,BARBY CHURCH,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.34
943181,BARBY CHURCH,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.6
943181,BARBY CHURCH,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.34
943181,BARBY CHURCH,2023-08-09 13:10:00+00:00,feeder,4.0,N Current (RMS),A,37.1
943181,BARBY CHURCH,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.4
943181,BARBY CHURCH,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
943181,BARBY CHURCH,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
943181,BARBY CHURCH,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-09 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
943181,BARBY CHURCH,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
943181,BARBY CHURCH,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
943181,BARBY CHURCH,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.4
943181,BARBY CHURCH,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.07
943181,BARBY CHURCH,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.89
943181,BARBY CHURCH,2023-08-09 13:10:00+00:00,feeder,1.0,N Current (RMS),A,16.6
943181,BARBY CHURCH,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
943181,BARBY CHURCH,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
943181,BARBY CHURCH,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
943181,BARBY CHURCH,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,24.3
943181,BARBY CHURCH,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.78
943181,BARBY CHURCH,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
943181,BARBY CHURCH,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
943181,BARBY CHURCH,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.62
943181,BARBY CHURCH,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
943181,BARBY CHURCH,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.26
943181,BARBY CHURCH,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
943181,BARBY CHURCH,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
943181,BARBY CHURCH,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,13.96
943181,BARBY CHURCH,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,6.82
943181,BARBY CHURCH,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,14.92
943181,BARBY CHURCH,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,41.3
943181,BARBY CHURCH,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,61.7
943181,BARBY CHURCH,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,33.9
943181,BARBY CHURCH,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,63.0
943181,BARBY CHURCH,2023-08-09 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
943181,BARBY CHURCH,2023-08-09 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.32
943181,BARBY CHURCH,2023-08-09 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
943181,BARBY CHURCH,2023-08-09 13:00:00+00:00,feeder,,L3 Active Power,kW,0.86
943181,BARBY CHURCH,2023-08-09 13:00:00+00:00,feeder,,L2 Active Power,kW,5.37
943181,BARBY CHURCH,2023-08-09 13:00:00+00:00,feeder,,L1 Active Power,kW,4.97
943181,BARBY CHURCH,2023-08-09 13:00:00+00:00,feeder,,N Current (RMS),A,21.2
943181,BARBY CHURCH,2023-08-09 13:00:00+00:00,feeder,,L3 Current (RMS),A,12.7
943181,BARBY CHURCH,2023-08-09 13:00:00+00:00,feeder,,L2 Current (RMS),A,23.4
943181,BARBY CHURCH,2023-08-09 13:00:00+00:00,feeder,,L1 Current (RMS),A,20.8
943181,BARBY CHURCH,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.99
943181,BARBY CHURCH,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
943181,BARBY CHURCH,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.59
943181,BARBY CHURCH,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.97
943181,BARBY CHURCH,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.47
943181,BARBY CHURCH,2023-08-09 13:00:00+00:00,feeder,4.0,N Current (RMS),A,37.2
943181,BARBY CHURCH,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.1
943181,BARBY CHURCH,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
943181,BARBY CHURCH,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
943181,BARBY CHURCH,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-09 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
943181,BARBY CHURCH,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
943181,BARBY CHURCH,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
943181,BARBY CHURCH,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.15
943181,BARBY CHURCH,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.58
943181,BARBY CHURCH,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.47
943181,BARBY CHURCH,2023-08-09 13:00:00+00:00,feeder,1.0,N Current (RMS),A,27.6
943181,BARBY CHURCH,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
943181,BARBY CHURCH,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
943181,BARBY CHURCH,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
943181,BARBY CHURCH,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,24.3
943181,BARBY CHURCH,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
943181,BARBY CHURCH,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
943181,BARBY CHURCH,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.73
943181,BARBY CHURCH,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
943181,BARBY CHURCH,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.62
943181,BARBY CHURCH,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
943181,BARBY CHURCH,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
943181,BARBY CHURCH,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
943181,BARBY CHURCH,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,13.59
943181,BARBY CHURCH,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,11.88
943181,BARBY CHURCH,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,13.87
943181,BARBY CHURCH,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,39.1
943181,BARBY CHURCH,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,61.0
943181,BARBY CHURCH,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,53.0
943181,BARBY CHURCH,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,59.1
943181,BARBY CHURCH,2023-08-09 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
943181,BARBY CHURCH,2023-08-09 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-09 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
943181,BARBY CHURCH,2023-08-09 12:50:00+00:00,feeder,,L3 Active Power,kW,-2.89
943181,BARBY CHURCH,2023-08-09 12:50:00+00:00,feeder,,L2 Active Power,kW,1.75
943181,BARBY CHURCH,2023-08-09 12:50:00+00:00,feeder,,L1 Active Power,kW,5.68
943181,BARBY CHURCH,2023-08-09 12:50:00+00:00,feeder,,N Current (RMS),A,30.0
943181,BARBY CHURCH,2023-08-09 12:50:00+00:00,feeder,,L3 Current (RMS),A,15.1
943181,BARBY CHURCH,2023-08-09 12:50:00+00:00,feeder,,L2 Current (RMS),A,7.6
943181,BARBY CHURCH,2023-08-09 12:50:00+00:00,feeder,,L1 Current (RMS),A,24.4
943181,BARBY CHURCH,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.84
943181,BARBY CHURCH,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
943181,BARBY CHURCH,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
943181,BARBY CHURCH,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.64
943181,BARBY CHURCH,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.56
943181,BARBY CHURCH,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.76
943181,BARBY CHURCH,2023-08-09 12:50:00+00:00,feeder,4.0,N Current (RMS),A,41.2
943181,BARBY CHURCH,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,58.7
943181,BARBY CHURCH,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
943181,BARBY CHURCH,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
943181,BARBY CHURCH,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-09 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
943181,BARBY CHURCH,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
943181,BARBY CHURCH,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
943181,BARBY CHURCH,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,-3.42
943181,BARBY CHURCH,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.49
943181,BARBY CHURCH,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.11
943181,BARBY CHURCH,2023-08-09 12:50:00+00:00,feeder,1.0,N Current (RMS),A,39.5
943181,BARBY CHURCH,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
943181,BARBY CHURCH,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.9
943181,BARBY CHURCH,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
943181,BARBY CHURCH,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,24.1
943181,BARBY CHURCH,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
943181,BARBY CHURCH,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.71
943181,BARBY CHURCH,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
943181,BARBY CHURCH,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
943181,BARBY CHURCH,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.45
943181,BARBY CHURCH,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
943181,BARBY CHURCH,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
943181,BARBY CHURCH,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,7.28
943181,BARBY CHURCH,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,8.73
943181,BARBY CHURCH,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,16.53
943181,BARBY CHURCH,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,41.6
943181,BARBY CHURCH,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,37.4
943181,BARBY CHURCH,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,41.4
943181,BARBY CHURCH,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,70.0
943181,BARBY CHURCH,2023-08-09 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
943181,BARBY CHURCH,2023-08-09 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.44
943181,BARBY CHURCH,2023-08-09 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
943181,BARBY CHURCH,2023-08-09 12:40:00+00:00,feeder,,L3 Active Power,kW,-1.04
943181,BARBY CHURCH,2023-08-09 12:40:00+00:00,feeder,,L2 Active Power,kW,3.47
943181,BARBY CHURCH,2023-08-09 12:40:00+00:00,feeder,,L1 Active Power,kW,3.95
943181,BARBY CHURCH,2023-08-09 12:40:00+00:00,feeder,,N Current (RMS),A,25.4
943181,BARBY CHURCH,2023-08-09 12:40:00+00:00,feeder,,L3 Current (RMS),A,8.0
943181,BARBY CHURCH,2023-08-09 12:40:00+00:00,feeder,,L2 Current (RMS),A,20.7
943181,BARBY CHURCH,2023-08-09 12:40:00+00:00,feeder,,L1 Current (RMS),A,17.3
943181,BARBY CHURCH,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.09
943181,BARBY CHURCH,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
943181,BARBY CHURCH,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
943181,BARBY CHURCH,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.36
943181,BARBY CHURCH,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.63
943181,BARBY CHURCH,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.77
943181,BARBY CHURCH,2023-08-09 12:40:00+00:00,feeder,4.0,N Current (RMS),A,39.3
943181,BARBY CHURCH,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.9
943181,BARBY CHURCH,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
943181,BARBY CHURCH,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
943181,BARBY CHURCH,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-09 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
943181,BARBY CHURCH,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
943181,BARBY CHURCH,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.15
943181,BARBY CHURCH,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.48
943181,BARBY CHURCH,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.46
943181,BARBY CHURCH,2023-08-09 12:40:00+00:00,feeder,1.0,N Current (RMS),A,31.4
943181,BARBY CHURCH,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
943181,BARBY CHURCH,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
943181,BARBY CHURCH,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
943181,BARBY CHURCH,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,24.1
943181,BARBY CHURCH,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.76
943181,BARBY CHURCH,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
943181,BARBY CHURCH,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
943181,BARBY CHURCH,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.69
943181,BARBY CHURCH,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
943181,BARBY CHURCH,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.87
943181,BARBY CHURCH,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
943181,BARBY CHURCH,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
943181,BARBY CHURCH,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,10.14
943181,BARBY CHURCH,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,9.55
943181,BARBY CHURCH,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,14.14
943181,BARBY CHURCH,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,39.2
943181,BARBY CHURCH,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,45.7
943181,BARBY CHURCH,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,45.9
943181,BARBY CHURCH,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,60.8
943181,BARBY CHURCH,2023-08-09 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
943181,BARBY CHURCH,2023-08-09 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.69
943181,BARBY CHURCH,2023-08-09 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
943181,BARBY CHURCH,2023-08-09 12:30:00+00:00,feeder,,L3 Active Power,kW,-2.78
943181,BARBY CHURCH,2023-08-09 12:30:00+00:00,feeder,,L2 Active Power,kW,2.61
943181,BARBY CHURCH,2023-08-09 12:30:00+00:00,feeder,,L1 Active Power,kW,3.86
943181,BARBY CHURCH,2023-08-09 12:30:00+00:00,feeder,,N Current (RMS),A,27.5
943181,BARBY CHURCH,2023-08-09 12:30:00+00:00,feeder,,L3 Current (RMS),A,13.8
943181,BARBY CHURCH,2023-08-09 12:30:00+00:00,feeder,,L2 Current (RMS),A,12.1
943181,BARBY CHURCH,2023-08-09 12:30:00+00:00,feeder,,L1 Current (RMS),A,17.1
943181,BARBY CHURCH,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.18
943181,BARBY CHURCH,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
943181,BARBY CHURCH,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
943181,BARBY CHURCH,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.7
943181,BARBY CHURCH,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.58
943181,BARBY CHURCH,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.67
943181,BARBY CHURCH,2023-08-09 12:30:00+00:00,feeder,4.0,N Current (RMS),A,39.4
943181,BARBY CHURCH,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,55.7
943181,BARBY CHURCH,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
943181,BARBY CHURCH,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
943181,BARBY CHURCH,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-09 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
943181,BARBY CHURCH,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
943181,BARBY CHURCH,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
943181,BARBY CHURCH,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.86
943181,BARBY CHURCH,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.02
943181,BARBY CHURCH,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.39
943181,BARBY CHURCH,2023-08-09 12:30:00+00:00,feeder,1.0,N Current (RMS),A,40.1
943181,BARBY CHURCH,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
943181,BARBY CHURCH,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
943181,BARBY CHURCH,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
943181,BARBY CHURCH,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,24.0
943181,BARBY CHURCH,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.8
943181,BARBY CHURCH,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
943181,BARBY CHURCH,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.73
943181,BARBY CHURCH,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
943181,BARBY CHURCH,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.73
943181,BARBY CHURCH,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.04
943181,BARBY CHURCH,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.8
943181,BARBY CHURCH,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
943181,BARBY CHURCH,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
943181,BARBY CHURCH,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,7.03
943181,BARBY CHURCH,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,11.18
943181,BARBY CHURCH,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,12.87
943181,BARBY CHURCH,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,45.1
943181,BARBY CHURCH,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,36.3
943181,BARBY CHURCH,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,49.4
943181,BARBY CHURCH,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,55.7
943181,BARBY CHURCH,2023-08-09 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
943181,BARBY CHURCH,2023-08-09 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.43
943181,BARBY CHURCH,2023-08-09 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
943181,BARBY CHURCH,2023-08-09 12:20:00+00:00,feeder,,L3 Active Power,kW,-1.02
943181,BARBY CHURCH,2023-08-09 12:20:00+00:00,feeder,,L2 Active Power,kW,1.87
943181,BARBY CHURCH,2023-08-09 12:20:00+00:00,feeder,,L1 Active Power,kW,4.07
943181,BARBY CHURCH,2023-08-09 12:20:00+00:00,feeder,,N Current (RMS),A,20.9
943181,BARBY CHURCH,2023-08-09 12:20:00+00:00,feeder,,L3 Current (RMS),A,10.7
943181,BARBY CHURCH,2023-08-09 12:20:00+00:00,feeder,,L2 Current (RMS),A,8.4
943181,BARBY CHURCH,2023-08-09 12:20:00+00:00,feeder,,L1 Current (RMS),A,17.8
943181,BARBY CHURCH,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.19
943181,BARBY CHURCH,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
943181,BARBY CHURCH,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
943181,BARBY CHURCH,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.6
943181,BARBY CHURCH,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.74
943181,BARBY CHURCH,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.08
943181,BARBY CHURCH,2023-08-09 12:20:00+00:00,feeder,4.0,N Current (RMS),A,40.5
943181,BARBY CHURCH,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,55.7
943181,BARBY CHURCH,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
943181,BARBY CHURCH,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
943181,BARBY CHURCH,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-09 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
943181,BARBY CHURCH,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
943181,BARBY CHURCH,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
943181,BARBY CHURCH,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.2
943181,BARBY CHURCH,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.63
943181,BARBY CHURCH,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.54
943181,BARBY CHURCH,2023-08-09 12:20:00+00:00,feeder,1.0,N Current (RMS),A,41.0
943181,BARBY CHURCH,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
943181,BARBY CHURCH,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.7
943181,BARBY CHURCH,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
943181,BARBY CHURCH,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,23.9
943181,BARBY CHURCH,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.76
943181,BARBY CHURCH,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
943181,BARBY CHURCH,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
943181,BARBY CHURCH,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.85
943181,BARBY CHURCH,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.69
943181,BARBY CHURCH,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
943181,BARBY CHURCH,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
943181,BARBY CHURCH,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,10.35
943181,BARBY CHURCH,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,11.19
943181,BARBY CHURCH,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,13.63
943181,BARBY CHURCH,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,42.5
943181,BARBY CHURCH,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,52.8
943181,BARBY CHURCH,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,49.6
943181,BARBY CHURCH,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,57.8
943181,BARBY CHURCH,2023-08-09 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
943181,BARBY CHURCH,2023-08-09 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.39
943181,BARBY CHURCH,2023-08-09 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
943181,BARBY CHURCH,2023-08-09 12:10:00+00:00,feeder,,L3 Active Power,kW,0.75
943181,BARBY CHURCH,2023-08-09 12:10:00+00:00,feeder,,L2 Active Power,kW,2.53
943181,BARBY CHURCH,2023-08-09 12:10:00+00:00,feeder,,L1 Active Power,kW,3.73
943181,BARBY CHURCH,2023-08-09 12:10:00+00:00,feeder,,N Current (RMS),A,15.0
943181,BARBY CHURCH,2023-08-09 12:10:00+00:00,feeder,,L3 Current (RMS),A,9.4
943181,BARBY CHURCH,2023-08-09 12:10:00+00:00,feeder,,L2 Current (RMS),A,11.7
943181,BARBY CHURCH,2023-08-09 12:10:00+00:00,feeder,,L1 Current (RMS),A,16.0
943181,BARBY CHURCH,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.86
943181,BARBY CHURCH,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
943181,BARBY CHURCH,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
943181,BARBY CHURCH,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.64
943181,BARBY CHURCH,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.64
943181,BARBY CHURCH,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.32
943181,BARBY CHURCH,2023-08-09 12:10:00+00:00,feeder,4.0,N Current (RMS),A,48.4
943181,BARBY CHURCH,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,66.7
943181,BARBY CHURCH,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
943181,BARBY CHURCH,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
943181,BARBY CHURCH,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.1
943181,BARBY CHURCH,2023-08-09 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
943181,BARBY CHURCH,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
943181,BARBY CHURCH,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
943181,BARBY CHURCH,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.66
943181,BARBY CHURCH,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.93
943181,BARBY CHURCH,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.49
943181,BARBY CHURCH,2023-08-09 12:10:00+00:00,feeder,1.0,N Current (RMS),A,30.6
943181,BARBY CHURCH,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
943181,BARBY CHURCH,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.6
943181,BARBY CHURCH,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
943181,BARBY CHURCH,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,23.7
943181,BARBY CHURCH,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
943181,BARBY CHURCH,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
943181,BARBY CHURCH,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
943181,BARBY CHURCH,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.65
943181,BARBY CHURCH,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
943181,BARBY CHURCH,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.79
943181,BARBY CHURCH,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
943181,BARBY CHURCH,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
943181,BARBY CHURCH,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,19.05
943181,BARBY CHURCH,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,14.07
943181,BARBY CHURCH,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,11.44
943181,BARBY CHURCH,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,51.8
943181,BARBY CHURCH,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,81.4
943181,BARBY CHURCH,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,61.2
943181,BARBY CHURCH,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,50.0
943181,BARBY CHURCH,2023-08-09 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
943181,BARBY CHURCH,2023-08-09 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.48
943181,BARBY CHURCH,2023-08-09 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
943181,BARBY CHURCH,2023-08-09 12:00:00+00:00,feeder,,L3 Active Power,kW,-0.22
943181,BARBY CHURCH,2023-08-09 12:00:00+00:00,feeder,,L2 Active Power,kW,2.98
943181,BARBY CHURCH,2023-08-09 12:00:00+00:00,feeder,,L1 Active Power,kW,4.6
943181,BARBY CHURCH,2023-08-09 12:00:00+00:00,feeder,,N Current (RMS),A,21.9
943181,BARBY CHURCH,2023-08-09 12:00:00+00:00,feeder,,L3 Current (RMS),A,9.6
943181,BARBY CHURCH,2023-08-09 12:00:00+00:00,feeder,,L2 Current (RMS),A,13.5
943181,BARBY CHURCH,2023-08-09 12:00:00+00:00,feeder,,L1 Current (RMS),A,20.2
943181,BARBY CHURCH,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.84
943181,BARBY CHURCH,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
943181,BARBY CHURCH,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.97
943181,BARBY CHURCH,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.56
943181,BARBY CHURCH,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.99
943181,BARBY CHURCH,2023-08-09 12:00:00+00:00,feeder,4.0,N Current (RMS),A,45.0
943181,BARBY CHURCH,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,64.4
943181,BARBY CHURCH,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
943181,BARBY CHURCH,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
943181,BARBY CHURCH,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-09 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
943181,BARBY CHURCH,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
943181,BARBY CHURCH,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
943181,BARBY CHURCH,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.45
943181,BARBY CHURCH,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.61
943181,BARBY CHURCH,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.67
943181,BARBY CHURCH,2023-08-09 12:00:00+00:00,feeder,1.0,N Current (RMS),A,30.3
943181,BARBY CHURCH,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
943181,BARBY CHURCH,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
943181,BARBY CHURCH,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.7
943181,BARBY CHURCH,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,23.6
943181,BARBY CHURCH,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.81
943181,BARBY CHURCH,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
943181,BARBY CHURCH,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
943181,BARBY CHURCH,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
943181,BARBY CHURCH,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.65
943181,BARBY CHURCH,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.13
943181,BARBY CHURCH,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.54
943181,BARBY CHURCH,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
943181,BARBY CHURCH,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
943181,BARBY CHURCH,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,13.27
943181,BARBY CHURCH,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,9.11
943181,BARBY CHURCH,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,17.23
943181,BARBY CHURCH,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,40.9
943181,BARBY CHURCH,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,59.8
943181,BARBY CHURCH,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,42.0
943181,BARBY CHURCH,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,72.4
943181,BARBY CHURCH,2023-08-09 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
943181,BARBY CHURCH,2023-08-09 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.81
943181,BARBY CHURCH,2023-08-09 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
943181,BARBY CHURCH,2023-08-09 11:50:00+00:00,feeder,,L3 Active Power,kW,-0.24
943181,BARBY CHURCH,2023-08-09 11:50:00+00:00,feeder,,L2 Active Power,kW,3.66
943181,BARBY CHURCH,2023-08-09 11:50:00+00:00,feeder,,L1 Active Power,kW,6.37
943181,BARBY CHURCH,2023-08-09 11:50:00+00:00,feeder,,N Current (RMS),A,28.8
943181,BARBY CHURCH,2023-08-09 11:50:00+00:00,feeder,,L3 Current (RMS),A,14.9
943181,BARBY CHURCH,2023-08-09 11:50:00+00:00,feeder,,L2 Current (RMS),A,16.4
943181,BARBY CHURCH,2023-08-09 11:50:00+00:00,feeder,,L1 Current (RMS),A,26.8
943181,BARBY CHURCH,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.17
943181,BARBY CHURCH,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
943181,BARBY CHURCH,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
943181,BARBY CHURCH,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.76
943181,BARBY CHURCH,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.2
943181,BARBY CHURCH,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.71
943181,BARBY CHURCH,2023-08-09 11:50:00+00:00,feeder,4.0,N Current (RMS),A,43.3
943181,BARBY CHURCH,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,64.1
943181,BARBY CHURCH,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
943181,BARBY CHURCH,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
943181,BARBY CHURCH,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-09 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
943181,BARBY CHURCH,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
943181,BARBY CHURCH,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
943181,BARBY CHURCH,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.63
943181,BARBY CHURCH,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.36
943181,BARBY CHURCH,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.21
943181,BARBY CHURCH,2023-08-09 11:50:00+00:00,feeder,1.0,N Current (RMS),A,30.4
943181,BARBY CHURCH,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
943181,BARBY CHURCH,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
943181,BARBY CHURCH,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
943181,BARBY CHURCH,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,23.4
943181,BARBY CHURCH,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.78
943181,BARBY CHURCH,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
943181,BARBY CHURCH,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
943181,BARBY CHURCH,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
943181,BARBY CHURCH,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.63
943181,BARBY CHURCH,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
943181,BARBY CHURCH,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.97
943181,BARBY CHURCH,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
943181,BARBY CHURCH,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
943181,BARBY CHURCH,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,13.87
943181,BARBY CHURCH,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,11.18
943181,BARBY CHURCH,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,19.27
943181,BARBY CHURCH,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,49.2
943181,BARBY CHURCH,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,67.6
943181,BARBY CHURCH,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,49.7
943181,BARBY CHURCH,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,80.3
943181,BARBY CHURCH,2023-08-09 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
943181,BARBY CHURCH,2023-08-09 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.28
943181,BARBY CHURCH,2023-08-09 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
943181,BARBY CHURCH,2023-08-09 11:40:00+00:00,feeder,,L3 Active Power,kW,-0.63
943181,BARBY CHURCH,2023-08-09 11:40:00+00:00,feeder,,L2 Active Power,kW,4.03
943181,BARBY CHURCH,2023-08-09 11:40:00+00:00,feeder,,L1 Active Power,kW,4.43
943181,BARBY CHURCH,2023-08-09 11:40:00+00:00,feeder,,N Current (RMS),A,22.0
943181,BARBY CHURCH,2023-08-09 11:40:00+00:00,feeder,,L3 Current (RMS),A,11.0
943181,BARBY CHURCH,2023-08-09 11:40:00+00:00,feeder,,L2 Current (RMS),A,18.0
943181,BARBY CHURCH,2023-08-09 11:40:00+00:00,feeder,,L1 Current (RMS),A,19.3
943181,BARBY CHURCH,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.29
943181,BARBY CHURCH,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
943181,BARBY CHURCH,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
943181,BARBY CHURCH,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.46
943181,BARBY CHURCH,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.42
943181,BARBY CHURCH,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.68
943181,BARBY CHURCH,2023-08-09 11:40:00+00:00,feeder,4.0,N Current (RMS),A,43.7
