Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,66.5
943181,BARBY CHURCH,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
943181,BARBY CHURCH,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
943181,BARBY CHURCH,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-09 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
943181,BARBY CHURCH,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
943181,BARBY CHURCH,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
943181,BARBY CHURCH,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.61
943181,BARBY CHURCH,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.97
943181,BARBY CHURCH,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.93
943181,BARBY CHURCH,2023-08-09 11:40:00+00:00,feeder,1.0,N Current (RMS),A,17.8
943181,BARBY CHURCH,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
943181,BARBY CHURCH,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
943181,BARBY CHURCH,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
943181,BARBY CHURCH,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,23.2
943181,BARBY CHURCH,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.81
943181,BARBY CHURCH,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
943181,BARBY CHURCH,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.79
943181,BARBY CHURCH,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
943181,BARBY CHURCH,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.67
943181,BARBY CHURCH,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
943181,BARBY CHURCH,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.59
943181,BARBY CHURCH,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
943181,BARBY CHURCH,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
943181,BARBY CHURCH,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,17.45
943181,BARBY CHURCH,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,10.41
943181,BARBY CHURCH,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,13.99
943181,BARBY CHURCH,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,44.0
943181,BARBY CHURCH,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,75.6
943181,BARBY CHURCH,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,47.4
943181,BARBY CHURCH,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,59.8
943181,BARBY CHURCH,2023-08-09 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
943181,BARBY CHURCH,2023-08-09 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.19
943181,BARBY CHURCH,2023-08-09 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-09 11:30:00+00:00,feeder,,L3 Active Power,kW,1.31
943181,BARBY CHURCH,2023-08-09 11:30:00+00:00,feeder,,L2 Active Power,kW,2.62
943181,BARBY CHURCH,2023-08-09 11:30:00+00:00,feeder,,L1 Active Power,kW,3.79
943181,BARBY CHURCH,2023-08-09 11:30:00+00:00,feeder,,N Current (RMS),A,16.2
943181,BARBY CHURCH,2023-08-09 11:30:00+00:00,feeder,,L3 Current (RMS),A,13.5
943181,BARBY CHURCH,2023-08-09 11:30:00+00:00,feeder,,L2 Current (RMS),A,11.8
943181,BARBY CHURCH,2023-08-09 11:30:00+00:00,feeder,,L1 Current (RMS),A,16.8
943181,BARBY CHURCH,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.41
943181,BARBY CHURCH,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
943181,BARBY CHURCH,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
943181,BARBY CHURCH,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.07
943181,BARBY CHURCH,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.06
943181,BARBY CHURCH,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.47
943181,BARBY CHURCH,2023-08-09 11:30:00+00:00,feeder,4.0,N Current (RMS),A,38.2
943181,BARBY CHURCH,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,64.7
943181,BARBY CHURCH,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
943181,BARBY CHURCH,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
943181,BARBY CHURCH,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-09 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
943181,BARBY CHURCH,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
943181,BARBY CHURCH,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
943181,BARBY CHURCH,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.71
943181,BARBY CHURCH,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.65
943181,BARBY CHURCH,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.85
943181,BARBY CHURCH,2023-08-09 11:30:00+00:00,feeder,1.0,N Current (RMS),A,18.7
943181,BARBY CHURCH,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
943181,BARBY CHURCH,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
943181,BARBY CHURCH,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
943181,BARBY CHURCH,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,23.1
943181,BARBY CHURCH,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.8
943181,BARBY CHURCH,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
943181,BARBY CHURCH,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
943181,BARBY CHURCH,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
943181,BARBY CHURCH,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.66
943181,BARBY CHURCH,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.79
943181,BARBY CHURCH,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.07
943181,BARBY CHURCH,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
943181,BARBY CHURCH,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
943181,BARBY CHURCH,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,19.1
943181,BARBY CHURCH,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,10.29
943181,BARBY CHURCH,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,15.09
943181,BARBY CHURCH,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,45.1
943181,BARBY CHURCH,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,81.0
943181,BARBY CHURCH,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,47.7
943181,BARBY CHURCH,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,64.7
943181,BARBY CHURCH,2023-08-09 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
943181,BARBY CHURCH,2023-08-09 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.29
943181,BARBY CHURCH,2023-08-09 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
943181,BARBY CHURCH,2023-08-09 11:20:00+00:00,feeder,,L3 Active Power,kW,4.76
943181,BARBY CHURCH,2023-08-09 11:20:00+00:00,feeder,,L2 Active Power,kW,1.8
943181,BARBY CHURCH,2023-08-09 11:20:00+00:00,feeder,,L1 Active Power,kW,3.93
943181,BARBY CHURCH,2023-08-09 11:20:00+00:00,feeder,,N Current (RMS),A,12.4
943181,BARBY CHURCH,2023-08-09 11:20:00+00:00,feeder,,L3 Current (RMS),A,21.3
943181,BARBY CHURCH,2023-08-09 11:20:00+00:00,feeder,,L2 Current (RMS),A,8.0
943181,BARBY CHURCH,2023-08-09 11:20:00+00:00,feeder,,L1 Current (RMS),A,17.2
943181,BARBY CHURCH,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.45
943181,BARBY CHURCH,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
943181,BARBY CHURCH,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
943181,BARBY CHURCH,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.2
943181,BARBY CHURCH,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.53
943181,BARBY CHURCH,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.99
943181,BARBY CHURCH,2023-08-09 11:20:00+00:00,feeder,4.0,N Current (RMS),A,35.8
943181,BARBY CHURCH,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,57.3
943181,BARBY CHURCH,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
943181,BARBY CHURCH,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
943181,BARBY CHURCH,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-09 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
943181,BARBY CHURCH,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
943181,BARBY CHURCH,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
943181,BARBY CHURCH,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.19
943181,BARBY CHURCH,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.44
943181,BARBY CHURCH,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.96
943181,BARBY CHURCH,2023-08-09 11:20:00+00:00,feeder,1.0,N Current (RMS),A,25.0
943181,BARBY CHURCH,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
943181,BARBY CHURCH,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
943181,BARBY CHURCH,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
943181,BARBY CHURCH,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,22.9
943181,BARBY CHURCH,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.73
943181,BARBY CHURCH,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
943181,BARBY CHURCH,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.78
943181,BARBY CHURCH,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
943181,BARBY CHURCH,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.64
943181,BARBY CHURCH,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.13
943181,BARBY CHURCH,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.28
943181,BARBY CHURCH,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
943181,BARBY CHURCH,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
943181,BARBY CHURCH,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,15.75
943181,BARBY CHURCH,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,8.74
943181,BARBY CHURCH,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,13.82
943181,BARBY CHURCH,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,40.2
943181,BARBY CHURCH,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,67.8
943181,BARBY CHURCH,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,40.6
943181,BARBY CHURCH,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,58.8
943181,BARBY CHURCH,2023-08-09 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
943181,BARBY CHURCH,2023-08-09 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.43
943181,BARBY CHURCH,2023-08-09 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-09 11:10:00+00:00,feeder,,L3 Active Power,kW,4.72
943181,BARBY CHURCH,2023-08-09 11:10:00+00:00,feeder,,L2 Active Power,kW,2.29
943181,BARBY CHURCH,2023-08-09 11:10:00+00:00,feeder,,L1 Active Power,kW,3.95
943181,BARBY CHURCH,2023-08-09 11:10:00+00:00,feeder,,N Current (RMS),A,12.9
943181,BARBY CHURCH,2023-08-09 11:10:00+00:00,feeder,,L3 Current (RMS),A,22.1
943181,BARBY CHURCH,2023-08-09 11:10:00+00:00,feeder,,L2 Current (RMS),A,10.9
943181,BARBY CHURCH,2023-08-09 11:10:00+00:00,feeder,,L1 Current (RMS),A,17.2
943181,BARBY CHURCH,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.38
943181,BARBY CHURCH,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
943181,BARBY CHURCH,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
943181,BARBY CHURCH,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.6
943181,BARBY CHURCH,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.3
943181,BARBY CHURCH,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.93
943181,BARBY CHURCH,2023-08-09 11:10:00+00:00,feeder,4.0,N Current (RMS),A,31.2
943181,BARBY CHURCH,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.0
943181,BARBY CHURCH,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
943181,BARBY CHURCH,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
943181,BARBY CHURCH,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-09 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
943181,BARBY CHURCH,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
943181,BARBY CHURCH,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
943181,BARBY CHURCH,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.87
943181,BARBY CHURCH,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.94
943181,BARBY CHURCH,2023-08-09 11:10:00+00:00,feeder,1.0,N Current (RMS),A,17.3
943181,BARBY CHURCH,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
943181,BARBY CHURCH,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
943181,BARBY CHURCH,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
943181,BARBY CHURCH,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,22.7
943181,BARBY CHURCH,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
943181,BARBY CHURCH,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
943181,BARBY CHURCH,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.62
943181,BARBY CHURCH,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
943181,BARBY CHURCH,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.2
943181,BARBY CHURCH,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
943181,BARBY CHURCH,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
943181,BARBY CHURCH,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,20.02
943181,BARBY CHURCH,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,10.42
943181,BARBY CHURCH,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,15.81
943181,BARBY CHURCH,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,46.6
943181,BARBY CHURCH,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,84.3
943181,BARBY CHURCH,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,47.1
943181,BARBY CHURCH,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,66.7
943181,BARBY CHURCH,2023-08-09 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
943181,BARBY CHURCH,2023-08-09 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.5
943181,BARBY CHURCH,2023-08-09 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
943181,BARBY CHURCH,2023-08-09 11:00:00+00:00,feeder,,L3 Active Power,kW,0.57
943181,BARBY CHURCH,2023-08-09 11:00:00+00:00,feeder,,L2 Active Power,kW,2.34
943181,BARBY CHURCH,2023-08-09 11:00:00+00:00,feeder,,L1 Active Power,kW,5.69
943181,BARBY CHURCH,2023-08-09 11:00:00+00:00,feeder,,N Current (RMS),A,24.1
943181,BARBY CHURCH,2023-08-09 11:00:00+00:00,feeder,,L3 Current (RMS),A,12.4
943181,BARBY CHURCH,2023-08-09 11:00:00+00:00,feeder,,L2 Current (RMS),A,10.8
943181,BARBY CHURCH,2023-08-09 11:00:00+00:00,feeder,,L1 Current (RMS),A,24.8
943181,BARBY CHURCH,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.96
943181,BARBY CHURCH,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
943181,BARBY CHURCH,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
943181,BARBY CHURCH,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.66
943181,BARBY CHURCH,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.24
943181,BARBY CHURCH,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.95
943181,BARBY CHURCH,2023-08-09 11:00:00+00:00,feeder,4.0,N Current (RMS),A,32.0
943181,BARBY CHURCH,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.2
943181,BARBY CHURCH,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
943181,BARBY CHURCH,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
943181,BARBY CHURCH,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-09 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
943181,BARBY CHURCH,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
943181,BARBY CHURCH,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
943181,BARBY CHURCH,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
943181,BARBY CHURCH,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.53
943181,BARBY CHURCH,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.85
943181,BARBY CHURCH,2023-08-09 11:00:00+00:00,feeder,1.0,N Current (RMS),A,29.0
943181,BARBY CHURCH,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
943181,BARBY CHURCH,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.3
943181,BARBY CHURCH,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
943181,BARBY CHURCH,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,22.5
943181,BARBY CHURCH,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.77
943181,BARBY CHURCH,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
943181,BARBY CHURCH,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.73
943181,BARBY CHURCH,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
943181,BARBY CHURCH,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.63
943181,BARBY CHURCH,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.96
943181,BARBY CHURCH,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.47
943181,BARBY CHURCH,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
943181,BARBY CHURCH,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
943181,BARBY CHURCH,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,16.06
943181,BARBY CHURCH,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,16.07
943181,BARBY CHURCH,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,17.48
943181,BARBY CHURCH,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,41.1
943181,BARBY CHURCH,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,70.3
943181,BARBY CHURCH,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,67.7
943181,BARBY CHURCH,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,73.1
943181,BARBY CHURCH,2023-08-09 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
943181,BARBY CHURCH,2023-08-09 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.72
943181,BARBY CHURCH,2023-08-09 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
943181,BARBY CHURCH,2023-08-09 10:50:00+00:00,feeder,,L3 Active Power,kW,-1.62
943181,BARBY CHURCH,2023-08-09 10:50:00+00:00,feeder,,L2 Active Power,kW,2.88
943181,BARBY CHURCH,2023-08-09 10:50:00+00:00,feeder,,L1 Active Power,kW,4.06
943181,BARBY CHURCH,2023-08-09 10:50:00+00:00,feeder,,N Current (RMS),A,25.3
943181,BARBY CHURCH,2023-08-09 10:50:00+00:00,feeder,,L3 Current (RMS),A,12.5
943181,BARBY CHURCH,2023-08-09 10:50:00+00:00,feeder,,L2 Current (RMS),A,13.3
943181,BARBY CHURCH,2023-08-09 10:50:00+00:00,feeder,,L1 Current (RMS),A,17.7
943181,BARBY CHURCH,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.66
943181,BARBY CHURCH,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
943181,BARBY CHURCH,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
943181,BARBY CHURCH,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.52
943181,BARBY CHURCH,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.78
943181,BARBY CHURCH,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.49
943181,BARBY CHURCH,2023-08-09 10:50:00+00:00,feeder,4.0,N Current (RMS),A,36.0
943181,BARBY CHURCH,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.3
943181,BARBY CHURCH,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
943181,BARBY CHURCH,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
943181,BARBY CHURCH,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-09 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
943181,BARBY CHURCH,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
943181,BARBY CHURCH,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
943181,BARBY CHURCH,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.48
943181,BARBY CHURCH,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.44
943181,BARBY CHURCH,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.37
943181,BARBY CHURCH,2023-08-09 10:50:00+00:00,feeder,1.0,N Current (RMS),A,22.0
943181,BARBY CHURCH,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
943181,BARBY CHURCH,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
943181,BARBY CHURCH,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
943181,BARBY CHURCH,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,22.4
943181,BARBY CHURCH,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.79
943181,BARBY CHURCH,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
943181,BARBY CHURCH,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
943181,BARBY CHURCH,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.62
943181,BARBY CHURCH,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
943181,BARBY CHURCH,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.88
943181,BARBY CHURCH,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
943181,BARBY CHURCH,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
943181,BARBY CHURCH,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,12.38
943181,BARBY CHURCH,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,12.09
943181,BARBY CHURCH,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,13.88
943181,BARBY CHURCH,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,37.1
943181,BARBY CHURCH,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,55.1
943181,BARBY CHURCH,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,52.4
943181,BARBY CHURCH,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,59.5
943181,BARBY CHURCH,2023-08-09 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
943181,BARBY CHURCH,2023-08-09 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.78
943181,BARBY CHURCH,2023-08-09 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
943181,BARBY CHURCH,2023-08-09 10:40:00+00:00,feeder,,L3 Active Power,kW,-0.85
943181,BARBY CHURCH,2023-08-09 10:40:00+00:00,feeder,,L2 Active Power,kW,5.93
943181,BARBY CHURCH,2023-08-09 10:40:00+00:00,feeder,,L1 Active Power,kW,5.45
943181,BARBY CHURCH,2023-08-09 10:40:00+00:00,feeder,,N Current (RMS),A,28.8
943181,BARBY CHURCH,2023-08-09 10:40:00+00:00,feeder,,L3 Current (RMS),A,13.9
943181,BARBY CHURCH,2023-08-09 10:40:00+00:00,feeder,,L2 Current (RMS),A,24.6
943181,BARBY CHURCH,2023-08-09 10:40:00+00:00,feeder,,L1 Current (RMS),A,23.1
943181,BARBY CHURCH,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.23
943181,BARBY CHURCH,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
943181,BARBY CHURCH,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
943181,BARBY CHURCH,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.56
943181,BARBY CHURCH,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.86
943181,BARBY CHURCH,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.11
943181,BARBY CHURCH,2023-08-09 10:40:00+00:00,feeder,4.0,N Current (RMS),A,42.7
943181,BARBY CHURCH,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,59.0
943181,BARBY CHURCH,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
943181,BARBY CHURCH,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
943181,BARBY CHURCH,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-09 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
943181,BARBY CHURCH,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
943181,BARBY CHURCH,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
943181,BARBY CHURCH,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.96
943181,BARBY CHURCH,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.38
943181,BARBY CHURCH,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.07
943181,BARBY CHURCH,2023-08-09 10:40:00+00:00,feeder,1.0,N Current (RMS),A,20.9
943181,BARBY CHURCH,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
943181,BARBY CHURCH,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
943181,BARBY CHURCH,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.9
943181,BARBY CHURCH,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,22.3
943181,BARBY CHURCH,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.82
943181,BARBY CHURCH,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
943181,BARBY CHURCH,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.82
943181,BARBY CHURCH,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
943181,BARBY CHURCH,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.64
943181,BARBY CHURCH,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
943181,BARBY CHURCH,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.3
943181,BARBY CHURCH,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
943181,BARBY CHURCH,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
943181,BARBY CHURCH,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,14.66
943181,BARBY CHURCH,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,11.13
943181,BARBY CHURCH,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,17.61
943181,BARBY CHURCH,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,38.6
943181,BARBY CHURCH,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,65.0
943181,BARBY CHURCH,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,49.2
943181,BARBY CHURCH,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,74.6
943181,BARBY CHURCH,2023-08-09 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
943181,BARBY CHURCH,2023-08-09 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.17
943181,BARBY CHURCH,2023-08-09 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
943181,BARBY CHURCH,2023-08-09 10:30:00+00:00,feeder,,L3 Active Power,kW,3.89
943181,BARBY CHURCH,2023-08-09 10:30:00+00:00,feeder,,L2 Active Power,kW,3.29
943181,BARBY CHURCH,2023-08-09 10:30:00+00:00,feeder,,L1 Active Power,kW,4.19
943181,BARBY CHURCH,2023-08-09 10:30:00+00:00,feeder,,N Current (RMS),A,14.9
943181,BARBY CHURCH,2023-08-09 10:30:00+00:00,feeder,,L3 Current (RMS),A,22.8
943181,BARBY CHURCH,2023-08-09 10:30:00+00:00,feeder,,L2 Current (RMS),A,15.1
943181,BARBY CHURCH,2023-08-09 10:30:00+00:00,feeder,,L1 Current (RMS),A,18.2
943181,BARBY CHURCH,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.34
943181,BARBY CHURCH,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
943181,BARBY CHURCH,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
943181,BARBY CHURCH,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.73
943181,BARBY CHURCH,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.98
943181,BARBY CHURCH,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.29
943181,BARBY CHURCH,2023-08-09 10:30:00+00:00,feeder,4.0,N Current (RMS),A,36.8
943181,BARBY CHURCH,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.0
943181,BARBY CHURCH,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
943181,BARBY CHURCH,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.3
943181,BARBY CHURCH,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-09 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
943181,BARBY CHURCH,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
943181,BARBY CHURCH,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
943181,BARBY CHURCH,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
943181,BARBY CHURCH,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.56
943181,BARBY CHURCH,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.52
943181,BARBY CHURCH,2023-08-09 10:30:00+00:00,feeder,1.0,N Current (RMS),A,19.6
943181,BARBY CHURCH,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
943181,BARBY CHURCH,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
943181,BARBY CHURCH,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
943181,BARBY CHURCH,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,22.2
943181,BARBY CHURCH,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.77
943181,BARBY CHURCH,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
943181,BARBY CHURCH,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.79
943181,BARBY CHURCH,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
943181,BARBY CHURCH,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.66
943181,BARBY CHURCH,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
943181,BARBY CHURCH,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.51
943181,BARBY CHURCH,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
943181,BARBY CHURCH,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
943181,BARBY CHURCH,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,18.35
943181,BARBY CHURCH,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,8.78
943181,BARBY CHURCH,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,17.0
943181,BARBY CHURCH,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,42.2
943181,BARBY CHURCH,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,80.5
943181,BARBY CHURCH,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,40.6
943181,BARBY CHURCH,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,73.4
943181,BARBY CHURCH,2023-08-09 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
943181,BARBY CHURCH,2023-08-09 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
943181,BARBY CHURCH,2023-08-09 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
943181,BARBY CHURCH,2023-08-09 10:20:00+00:00,feeder,,L3 Active Power,kW,-1.6
943181,BARBY CHURCH,2023-08-09 10:20:00+00:00,feeder,,L2 Active Power,kW,1.37
943181,BARBY CHURCH,2023-08-09 10:20:00+00:00,feeder,,L1 Active Power,kW,5.97
943181,BARBY CHURCH,2023-08-09 10:20:00+00:00,feeder,,N Current (RMS),A,25.7
943181,BARBY CHURCH,2023-08-09 10:20:00+00:00,feeder,,L3 Current (RMS),A,11.3
943181,BARBY CHURCH,2023-08-09 10:20:00+00:00,feeder,,L2 Current (RMS),A,6.4
943181,BARBY CHURCH,2023-08-09 10:20:00+00:00,feeder,,L1 Current (RMS),A,25.1
943181,BARBY CHURCH,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.41
943181,BARBY CHURCH,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
943181,BARBY CHURCH,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
943181,BARBY CHURCH,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.41
943181,BARBY CHURCH,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.01
943181,BARBY CHURCH,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.52
943181,BARBY CHURCH,2023-08-09 10:20:00+00:00,feeder,4.0,N Current (RMS),A,45.1
943181,BARBY CHURCH,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,58.8
943181,BARBY CHURCH,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
943181,BARBY CHURCH,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
943181,BARBY CHURCH,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.08
943181,BARBY CHURCH,2023-08-09 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
943181,BARBY CHURCH,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
943181,BARBY CHURCH,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
943181,BARBY CHURCH,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
943181,BARBY CHURCH,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.12
943181,BARBY CHURCH,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.63
943181,BARBY CHURCH,2023-08-09 10:20:00+00:00,feeder,1.0,N Current (RMS),A,22.6
943181,BARBY CHURCH,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
943181,BARBY CHURCH,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
943181,BARBY CHURCH,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
943181,BARBY CHURCH,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,22.1
943181,BARBY CHURCH,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.77
943181,BARBY CHURCH,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
943181,BARBY CHURCH,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.76
943181,BARBY CHURCH,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
943181,BARBY CHURCH,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.66
943181,BARBY CHURCH,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
943181,BARBY CHURCH,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.46
943181,BARBY CHURCH,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
943181,BARBY CHURCH,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
943181,BARBY CHURCH,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,13.66
943181,BARBY CHURCH,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,9.48
943181,BARBY CHURCH,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,15.04
943181,BARBY CHURCH,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,34.5
943181,BARBY CHURCH,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,59.7
943181,BARBY CHURCH,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,43.3
943181,BARBY CHURCH,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,64.5
943181,BARBY CHURCH,2023-08-09 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
943181,BARBY CHURCH,2023-08-09 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
943181,BARBY CHURCH,2023-08-09 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
943181,BARBY CHURCH,2023-08-09 10:10:00+00:00,feeder,,L3 Active Power,kW,0.24
943181,BARBY CHURCH,2023-08-09 10:10:00+00:00,feeder,,L2 Active Power,kW,2.91
943181,BARBY CHURCH,2023-08-09 10:10:00+00:00,feeder,,L1 Active Power,kW,4.08
943181,BARBY CHURCH,2023-08-09 10:10:00+00:00,feeder,,N Current (RMS),A,15.4
943181,BARBY CHURCH,2023-08-09 10:10:00+00:00,feeder,,L3 Current (RMS),A,10.1
943181,BARBY CHURCH,2023-08-09 10:10:00+00:00,feeder,,L2 Current (RMS),A,13.4
943181,BARBY CHURCH,2023-08-09 10:10:00+00:00,feeder,,L1 Current (RMS),A,17.5
943181,BARBY CHURCH,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.01
943181,BARBY CHURCH,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
943181,BARBY CHURCH,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.11
943181,BARBY CHURCH,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.06
943181,BARBY CHURCH,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.92
943181,BARBY CHURCH,2023-08-09 10:10:00+00:00,feeder,4.0,N Current (RMS),A,44.4
943181,BARBY CHURCH,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,65.7
943181,BARBY CHURCH,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
943181,BARBY CHURCH,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.3
943181,BARBY CHURCH,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-09 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
943181,BARBY CHURCH,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
943181,BARBY CHURCH,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
943181,BARBY CHURCH,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
943181,BARBY CHURCH,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.79
943181,BARBY CHURCH,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.38
943181,BARBY CHURCH,2023-08-09 10:10:00+00:00,feeder,1.0,N Current (RMS),A,19.7
943181,BARBY CHURCH,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
943181,BARBY CHURCH,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
943181,BARBY CHURCH,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
943181,BARBY CHURCH,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,22.0
943181,BARBY CHURCH,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
943181,BARBY CHURCH,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
943181,BARBY CHURCH,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.58
943181,BARBY CHURCH,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
943181,BARBY CHURCH,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.98
943181,BARBY CHURCH,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
943181,BARBY CHURCH,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
943181,BARBY CHURCH,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,17.28
943181,BARBY CHURCH,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,9.73
943181,BARBY CHURCH,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,16.35
943181,BARBY CHURCH,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,42.2
943181,BARBY CHURCH,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,74.4
943181,BARBY CHURCH,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,44.0
943181,BARBY CHURCH,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,69.6
943181,BARBY CHURCH,2023-08-09 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
943181,BARBY CHURCH,2023-08-09 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-09 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
943181,BARBY CHURCH,2023-08-09 10:00:00+00:00,feeder,,L3 Active Power,kW,-1.13
943181,BARBY CHURCH,2023-08-09 10:00:00+00:00,feeder,,L2 Active Power,kW,2.14
943181,BARBY CHURCH,2023-08-09 10:00:00+00:00,feeder,,L1 Active Power,kW,4.32
943181,BARBY CHURCH,2023-08-09 10:00:00+00:00,feeder,,N Current (RMS),A,20.1
943181,BARBY CHURCH,2023-08-09 10:00:00+00:00,feeder,,L3 Current (RMS),A,9.3
943181,BARBY CHURCH,2023-08-09 10:00:00+00:00,feeder,,L2 Current (RMS),A,9.9
943181,BARBY CHURCH,2023-08-09 10:00:00+00:00,feeder,,L1 Current (RMS),A,18.8
943181,BARBY CHURCH,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.93
943181,BARBY CHURCH,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
943181,BARBY CHURCH,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
943181,BARBY CHURCH,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.82
943181,BARBY CHURCH,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.18
943181,BARBY CHURCH,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.6
943181,BARBY CHURCH,2023-08-09 10:00:00+00:00,feeder,4.0,N Current (RMS),A,46.4
943181,BARBY CHURCH,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,64.0
943181,BARBY CHURCH,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
943181,BARBY CHURCH,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
943181,BARBY CHURCH,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.08
943181,BARBY CHURCH,2023-08-09 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
943181,BARBY CHURCH,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
943181,BARBY CHURCH,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
943181,BARBY CHURCH,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
