Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.74
943181,BARBY CHURCH,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
943181,BARBY CHURCH,2023-08-09 10:00:00+00:00,feeder,1.0,N Current (RMS),A,22.0
943181,BARBY CHURCH,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
943181,BARBY CHURCH,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
943181,BARBY CHURCH,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
943181,BARBY CHURCH,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,21.9
943181,BARBY CHURCH,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
943181,BARBY CHURCH,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.67
943181,BARBY CHURCH,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
943181,BARBY CHURCH,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.54
943181,BARBY CHURCH,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
943181,BARBY CHURCH,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.1
943181,BARBY CHURCH,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
943181,BARBY CHURCH,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
943181,BARBY CHURCH,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,16.55
943181,BARBY CHURCH,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,13.04
943181,BARBY CHURCH,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,11.5
943181,BARBY CHURCH,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,44.4
943181,BARBY CHURCH,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,71.2
943181,BARBY CHURCH,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,59.1
943181,BARBY CHURCH,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,50.0
943181,BARBY CHURCH,2023-08-09 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
943181,BARBY CHURCH,2023-08-09 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-09 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
943181,BARBY CHURCH,2023-08-09 09:50:00+00:00,feeder,,L3 Active Power,kW,0.63
943181,BARBY CHURCH,2023-08-09 09:50:00+00:00,feeder,,L2 Active Power,kW,2.15
943181,BARBY CHURCH,2023-08-09 09:50:00+00:00,feeder,,L1 Active Power,kW,3.39
943181,BARBY CHURCH,2023-08-09 09:50:00+00:00,feeder,,N Current (RMS),A,13.4
943181,BARBY CHURCH,2023-08-09 09:50:00+00:00,feeder,,L3 Current (RMS),A,11.5
943181,BARBY CHURCH,2023-08-09 09:50:00+00:00,feeder,,L2 Current (RMS),A,9.7
943181,BARBY CHURCH,2023-08-09 09:50:00+00:00,feeder,,L1 Current (RMS),A,15.2
943181,BARBY CHURCH,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.56
943181,BARBY CHURCH,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
943181,BARBY CHURCH,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
943181,BARBY CHURCH,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.12
943181,BARBY CHURCH,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.67
943181,BARBY CHURCH,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.6
943181,BARBY CHURCH,2023-08-09 09:50:00+00:00,feeder,4.0,N Current (RMS),A,47.3
943181,BARBY CHURCH,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,64.9
943181,BARBY CHURCH,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
943181,BARBY CHURCH,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
943181,BARBY CHURCH,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
943181,BARBY CHURCH,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
943181,BARBY CHURCH,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.06
943181,BARBY CHURCH,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.46
943181,BARBY CHURCH,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.73
943181,BARBY CHURCH,2023-08-09 09:50:00+00:00,feeder,1.0,N Current (RMS),A,21.7
943181,BARBY CHURCH,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
943181,BARBY CHURCH,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
943181,BARBY CHURCH,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
943181,BARBY CHURCH,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,21.9
943181,BARBY CHURCH,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.77
943181,BARBY CHURCH,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
943181,BARBY CHURCH,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.66
943181,BARBY CHURCH,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
943181,BARBY CHURCH,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.56
943181,BARBY CHURCH,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
943181,BARBY CHURCH,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.09
943181,BARBY CHURCH,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
943181,BARBY CHURCH,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
943181,BARBY CHURCH,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,17.83
943181,BARBY CHURCH,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,10.24
943181,BARBY CHURCH,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,11.64
943181,BARBY CHURCH,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,45.1
943181,BARBY CHURCH,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,76.4
943181,BARBY CHURCH,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,47.6
943181,BARBY CHURCH,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,51.4
943181,BARBY CHURCH,2023-08-09 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
943181,BARBY CHURCH,2023-08-09 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-09 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-09 09:40:00+00:00,feeder,,L3 Active Power,kW,-1.18
943181,BARBY CHURCH,2023-08-09 09:40:00+00:00,feeder,,L2 Active Power,kW,1.62
943181,BARBY CHURCH,2023-08-09 09:40:00+00:00,feeder,,L1 Active Power,kW,3.67
943181,BARBY CHURCH,2023-08-09 09:40:00+00:00,feeder,,N Current (RMS),A,18.7
943181,BARBY CHURCH,2023-08-09 09:40:00+00:00,feeder,,L3 Current (RMS),A,10.0
943181,BARBY CHURCH,2023-08-09 09:40:00+00:00,feeder,,L2 Current (RMS),A,7.0
943181,BARBY CHURCH,2023-08-09 09:40:00+00:00,feeder,,L1 Current (RMS),A,16.5
943181,BARBY CHURCH,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.83
943181,BARBY CHURCH,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
943181,BARBY CHURCH,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
943181,BARBY CHURCH,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.61
943181,BARBY CHURCH,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.61
943181,BARBY CHURCH,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.86
943181,BARBY CHURCH,2023-08-09 09:40:00+00:00,feeder,4.0,N Current (RMS),A,31.8
943181,BARBY CHURCH,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.5
943181,BARBY CHURCH,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
943181,BARBY CHURCH,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
943181,BARBY CHURCH,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
943181,BARBY CHURCH,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
943181,BARBY CHURCH,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
943181,BARBY CHURCH,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
943181,BARBY CHURCH,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.79
943181,BARBY CHURCH,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.87
943181,BARBY CHURCH,2023-08-09 09:40:00+00:00,feeder,1.0,N Current (RMS),A,16.0
943181,BARBY CHURCH,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
943181,BARBY CHURCH,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
943181,BARBY CHURCH,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
943181,BARBY CHURCH,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,21.8
943181,BARBY CHURCH,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
943181,BARBY CHURCH,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.63
943181,BARBY CHURCH,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
943181,BARBY CHURCH,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.54
943181,BARBY CHURCH,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
943181,BARBY CHURCH,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.24
943181,BARBY CHURCH,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
943181,BARBY CHURCH,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
943181,BARBY CHURCH,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,13.24
943181,BARBY CHURCH,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,9.99
943181,BARBY CHURCH,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,15.41
943181,BARBY CHURCH,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,35.2
943181,BARBY CHURCH,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,57.9
943181,BARBY CHURCH,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,46.3
943181,BARBY CHURCH,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,66.1
943181,BARBY CHURCH,2023-08-09 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
943181,BARBY CHURCH,2023-08-09 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.41
943181,BARBY CHURCH,2023-08-09 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
943181,BARBY CHURCH,2023-08-09 09:30:00+00:00,feeder,,L3 Active Power,kW,-0.38
943181,BARBY CHURCH,2023-08-09 09:30:00+00:00,feeder,,L2 Active Power,kW,4.26
943181,BARBY CHURCH,2023-08-09 09:30:00+00:00,feeder,,L1 Active Power,kW,3.44
943181,BARBY CHURCH,2023-08-09 09:30:00+00:00,feeder,,N Current (RMS),A,19.2
943181,BARBY CHURCH,2023-08-09 09:30:00+00:00,feeder,,L3 Current (RMS),A,9.4
943181,BARBY CHURCH,2023-08-09 09:30:00+00:00,feeder,,L2 Current (RMS),A,18.7
943181,BARBY CHURCH,2023-08-09 09:30:00+00:00,feeder,,L1 Current (RMS),A,15.1
943181,BARBY CHURCH,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.23
943181,BARBY CHURCH,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
943181,BARBY CHURCH,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
943181,BARBY CHURCH,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.61
943181,BARBY CHURCH,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.13
943181,BARBY CHURCH,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.31
943181,BARBY CHURCH,2023-08-09 09:30:00+00:00,feeder,4.0,N Current (RMS),A,31.2
943181,BARBY CHURCH,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,59.4
943181,BARBY CHURCH,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
943181,BARBY CHURCH,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
943181,BARBY CHURCH,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-09 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
943181,BARBY CHURCH,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
943181,BARBY CHURCH,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
943181,BARBY CHURCH,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.27
943181,BARBY CHURCH,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.33
943181,BARBY CHURCH,2023-08-09 09:30:00+00:00,feeder,1.0,N Current (RMS),A,14.8
943181,BARBY CHURCH,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
943181,BARBY CHURCH,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
943181,BARBY CHURCH,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
943181,BARBY CHURCH,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,21.7
943181,BARBY CHURCH,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.8
943181,BARBY CHURCH,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
943181,BARBY CHURCH,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.71
943181,BARBY CHURCH,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
943181,BARBY CHURCH,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.58
943181,BARBY CHURCH,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
943181,BARBY CHURCH,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.56
943181,BARBY CHURCH,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
943181,BARBY CHURCH,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
943181,BARBY CHURCH,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,16.55
943181,BARBY CHURCH,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,13.63
943181,BARBY CHURCH,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,16.14
943181,BARBY CHURCH,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,37.8
943181,BARBY CHURCH,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,71.4
943181,BARBY CHURCH,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,59.5
943181,BARBY CHURCH,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,68.4
943181,BARBY CHURCH,2023-08-09 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
943181,BARBY CHURCH,2023-08-09 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.18
943181,BARBY CHURCH,2023-08-09 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-09 09:20:00+00:00,feeder,,L3 Active Power,kW,1.1
943181,BARBY CHURCH,2023-08-09 09:20:00+00:00,feeder,,L2 Active Power,kW,3.13
943181,BARBY CHURCH,2023-08-09 09:20:00+00:00,feeder,,L1 Active Power,kW,4.23
943181,BARBY CHURCH,2023-08-09 09:20:00+00:00,feeder,,N Current (RMS),A,15.1
943181,BARBY CHURCH,2023-08-09 09:20:00+00:00,feeder,,L3 Current (RMS),A,12.3
943181,BARBY CHURCH,2023-08-09 09:20:00+00:00,feeder,,L2 Current (RMS),A,13.4
943181,BARBY CHURCH,2023-08-09 09:20:00+00:00,feeder,,L1 Current (RMS),A,18.2
943181,BARBY CHURCH,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.69
943181,BARBY CHURCH,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
943181,BARBY CHURCH,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
943181,BARBY CHURCH,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.3
943181,BARBY CHURCH,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.25
943181,BARBY CHURCH,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.81
943181,BARBY CHURCH,2023-08-09 09:20:00+00:00,feeder,4.0,N Current (RMS),A,37.4
943181,BARBY CHURCH,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,65.9
943181,BARBY CHURCH,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
943181,BARBY CHURCH,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.1
943181,BARBY CHURCH,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-09 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
943181,BARBY CHURCH,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
943181,BARBY CHURCH,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
943181,BARBY CHURCH,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.03
943181,BARBY CHURCH,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.89
943181,BARBY CHURCH,2023-08-09 09:20:00+00:00,feeder,1.0,N Current (RMS),A,17.2
943181,BARBY CHURCH,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
943181,BARBY CHURCH,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
943181,BARBY CHURCH,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
943181,BARBY CHURCH,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,21.6
943181,BARBY CHURCH,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.77
943181,BARBY CHURCH,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
943181,BARBY CHURCH,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
943181,BARBY CHURCH,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.55
943181,BARBY CHURCH,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
943181,BARBY CHURCH,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.97
943181,BARBY CHURCH,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
943181,BARBY CHURCH,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
943181,BARBY CHURCH,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,18.59
943181,BARBY CHURCH,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,11.36
943181,BARBY CHURCH,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,15.95
943181,BARBY CHURCH,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,41.6
943181,BARBY CHURCH,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,80.2
943181,BARBY CHURCH,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,50.9
943181,BARBY CHURCH,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,67.6
943181,BARBY CHURCH,2023-08-09 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
943181,BARBY CHURCH,2023-08-09 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
943181,BARBY CHURCH,2023-08-09 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
943181,BARBY CHURCH,2023-08-09 09:10:00+00:00,feeder,,L3 Active Power,kW,1.72
943181,BARBY CHURCH,2023-08-09 09:10:00+00:00,feeder,,L2 Active Power,kW,1.72
943181,BARBY CHURCH,2023-08-09 09:10:00+00:00,feeder,,L1 Active Power,kW,3.51
943181,BARBY CHURCH,2023-08-09 09:10:00+00:00,feeder,,N Current (RMS),A,11.0
943181,BARBY CHURCH,2023-08-09 09:10:00+00:00,feeder,,L3 Current (RMS),A,11.0
943181,BARBY CHURCH,2023-08-09 09:10:00+00:00,feeder,,L2 Current (RMS),A,7.5
943181,BARBY CHURCH,2023-08-09 09:10:00+00:00,feeder,,L1 Current (RMS),A,15.3
943181,BARBY CHURCH,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.75
943181,BARBY CHURCH,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
943181,BARBY CHURCH,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
943181,BARBY CHURCH,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.4
943181,BARBY CHURCH,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.71
943181,BARBY CHURCH,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.02
943181,BARBY CHURCH,2023-08-09 09:10:00+00:00,feeder,4.0,N Current (RMS),A,35.0
943181,BARBY CHURCH,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,61.1
943181,BARBY CHURCH,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
943181,BARBY CHURCH,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.8
943181,BARBY CHURCH,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-09 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
943181,BARBY CHURCH,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
943181,BARBY CHURCH,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
943181,BARBY CHURCH,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.68
943181,BARBY CHURCH,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.8
943181,BARBY CHURCH,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.62
943181,BARBY CHURCH,2023-08-09 09:10:00+00:00,feeder,1.0,N Current (RMS),A,17.8
943181,BARBY CHURCH,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
943181,BARBY CHURCH,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
943181,BARBY CHURCH,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
943181,BARBY CHURCH,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,21.5
943181,BARBY CHURCH,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
943181,BARBY CHURCH,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.65
943181,BARBY CHURCH,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
943181,BARBY CHURCH,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.51
943181,BARBY CHURCH,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
943181,BARBY CHURCH,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.41
943181,BARBY CHURCH,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
943181,BARBY CHURCH,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
943181,BARBY CHURCH,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,19.83
943181,BARBY CHURCH,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,10.18
943181,BARBY CHURCH,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,16.18
943181,BARBY CHURCH,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,46.8
943181,BARBY CHURCH,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,83.9
943181,BARBY CHURCH,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,46.3
943181,BARBY CHURCH,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,69.4
943181,BARBY CHURCH,2023-08-09 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
943181,BARBY CHURCH,2023-08-09 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.32
943181,BARBY CHURCH,2023-08-09 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
943181,BARBY CHURCH,2023-08-09 09:00:00+00:00,feeder,,L3 Active Power,kW,2.46
943181,BARBY CHURCH,2023-08-09 09:00:00+00:00,feeder,,L2 Active Power,kW,6.57
943181,BARBY CHURCH,2023-08-09 09:00:00+00:00,feeder,,L1 Active Power,kW,3.94
943181,BARBY CHURCH,2023-08-09 09:00:00+00:00,feeder,,N Current (RMS),A,26.9
943181,BARBY CHURCH,2023-08-09 09:00:00+00:00,feeder,,L3 Current (RMS),A,13.6
943181,BARBY CHURCH,2023-08-09 09:00:00+00:00,feeder,,L2 Current (RMS),A,34.6
943181,BARBY CHURCH,2023-08-09 09:00:00+00:00,feeder,,L1 Current (RMS),A,17.8
943181,BARBY CHURCH,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.42
943181,BARBY CHURCH,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
943181,BARBY CHURCH,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
943181,BARBY CHURCH,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.38
943181,BARBY CHURCH,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.55
943181,BARBY CHURCH,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.14
943181,BARBY CHURCH,2023-08-09 09:00:00+00:00,feeder,4.0,N Current (RMS),A,42.5
943181,BARBY CHURCH,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,61.6
943181,BARBY CHURCH,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
943181,BARBY CHURCH,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
943181,BARBY CHURCH,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-09 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
943181,BARBY CHURCH,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
943181,BARBY CHURCH,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.94
943181,BARBY CHURCH,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.26
943181,BARBY CHURCH,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.85
943181,BARBY CHURCH,2023-08-09 09:00:00+00:00,feeder,1.0,N Current (RMS),A,18.3
943181,BARBY CHURCH,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
943181,BARBY CHURCH,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
943181,BARBY CHURCH,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
943181,BARBY CHURCH,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,21.4
943181,BARBY CHURCH,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.73
943181,BARBY CHURCH,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
943181,BARBY CHURCH,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.65
943181,BARBY CHURCH,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
943181,BARBY CHURCH,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.5
943181,BARBY CHURCH,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
943181,BARBY CHURCH,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.06
943181,BARBY CHURCH,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
943181,BARBY CHURCH,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
943181,BARBY CHURCH,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,21.81
943181,BARBY CHURCH,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,16.38
943181,BARBY CHURCH,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,16.87
943181,BARBY CHURCH,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,49.2
943181,BARBY CHURCH,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,92.0
943181,BARBY CHURCH,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,72.1
943181,BARBY CHURCH,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,70.9
943181,BARBY CHURCH,2023-08-09 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
943181,BARBY CHURCH,2023-08-09 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.51
943181,BARBY CHURCH,2023-08-09 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
943181,BARBY CHURCH,2023-08-09 08:50:00+00:00,feeder,,L3 Active Power,kW,0.43
943181,BARBY CHURCH,2023-08-09 08:50:00+00:00,feeder,,L2 Active Power,kW,1.75
943181,BARBY CHURCH,2023-08-09 08:50:00+00:00,feeder,,L1 Active Power,kW,3.57
943181,BARBY CHURCH,2023-08-09 08:50:00+00:00,feeder,,N Current (RMS),A,17.7
943181,BARBY CHURCH,2023-08-09 08:50:00+00:00,feeder,,L3 Current (RMS),A,10.6
943181,BARBY CHURCH,2023-08-09 08:50:00+00:00,feeder,,L2 Current (RMS),A,7.9
943181,BARBY CHURCH,2023-08-09 08:50:00+00:00,feeder,,L1 Current (RMS),A,15.8
943181,BARBY CHURCH,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.73
943181,BARBY CHURCH,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
943181,BARBY CHURCH,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
943181,BARBY CHURCH,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.59
943181,BARBY CHURCH,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.5
943181,BARBY CHURCH,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.44
943181,BARBY CHURCH,2023-08-09 08:50:00+00:00,feeder,4.0,N Current (RMS),A,28.5
943181,BARBY CHURCH,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.6
943181,BARBY CHURCH,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
943181,BARBY CHURCH,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
943181,BARBY CHURCH,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-09 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
943181,BARBY CHURCH,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
943181,BARBY CHURCH,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.03
943181,BARBY CHURCH,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.62
943181,BARBY CHURCH,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.22
943181,BARBY CHURCH,2023-08-09 08:50:00+00:00,feeder,1.0,N Current (RMS),A,27.5
943181,BARBY CHURCH,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
943181,BARBY CHURCH,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
943181,BARBY CHURCH,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.6
943181,BARBY CHURCH,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,21.4
943181,BARBY CHURCH,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
943181,BARBY CHURCH,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.66
943181,BARBY CHURCH,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
943181,BARBY CHURCH,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.51
943181,BARBY CHURCH,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
943181,BARBY CHURCH,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
943181,BARBY CHURCH,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
943181,BARBY CHURCH,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
943181,BARBY CHURCH,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,15.09
943181,BARBY CHURCH,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,17.87
943181,BARBY CHURCH,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,20.23
943181,BARBY CHURCH,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,41.9
943181,BARBY CHURCH,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,65.8
943181,BARBY CHURCH,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,75.9
943181,BARBY CHURCH,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,85.0
943181,BARBY CHURCH,2023-08-09 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
943181,BARBY CHURCH,2023-08-09 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-09 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-09 08:40:00+00:00,feeder,,L3 Active Power,kW,-0.19
943181,BARBY CHURCH,2023-08-09 08:40:00+00:00,feeder,,L2 Active Power,kW,1.34
943181,BARBY CHURCH,2023-08-09 08:40:00+00:00,feeder,,L1 Active Power,kW,4.58
943181,BARBY CHURCH,2023-08-09 08:40:00+00:00,feeder,,N Current (RMS),A,18.1
943181,BARBY CHURCH,2023-08-09 08:40:00+00:00,feeder,,L3 Current (RMS),A,7.5
943181,BARBY CHURCH,2023-08-09 08:40:00+00:00,feeder,,L2 Current (RMS),A,6.3
943181,BARBY CHURCH,2023-08-09 08:40:00+00:00,feeder,,L1 Current (RMS),A,19.9
943181,BARBY CHURCH,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.51
943181,BARBY CHURCH,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
943181,BARBY CHURCH,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
943181,BARBY CHURCH,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.31
943181,BARBY CHURCH,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.62
943181,BARBY CHURCH,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.86
943181,BARBY CHURCH,2023-08-09 08:40:00+00:00,feeder,4.0,N Current (RMS),A,34.7
943181,BARBY CHURCH,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.6
943181,BARBY CHURCH,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
943181,BARBY CHURCH,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
943181,BARBY CHURCH,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-09 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
943181,BARBY CHURCH,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
943181,BARBY CHURCH,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
943181,BARBY CHURCH,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.25
943181,BARBY CHURCH,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.52
943181,BARBY CHURCH,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.34
943181,BARBY CHURCH,2023-08-09 08:40:00+00:00,feeder,1.0,N Current (RMS),A,22.1
943181,BARBY CHURCH,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
943181,BARBY CHURCH,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.8
943181,BARBY CHURCH,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
943181,BARBY CHURCH,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,21.3
943181,BARBY CHURCH,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.68
943181,BARBY CHURCH,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
943181,BARBY CHURCH,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.67
943181,BARBY CHURCH,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
943181,BARBY CHURCH,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.47
943181,BARBY CHURCH,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
943181,BARBY CHURCH,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
943181,BARBY CHURCH,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
943181,BARBY CHURCH,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
943181,BARBY CHURCH,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,17.42
943181,BARBY CHURCH,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,14.45
943181,BARBY CHURCH,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,14.74
943181,BARBY CHURCH,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,41.0
943181,BARBY CHURCH,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,74.2
943181,BARBY CHURCH,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,62.6
943181,BARBY CHURCH,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,62.4
943181,BARBY CHURCH,2023-08-09 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
943181,BARBY CHURCH,2023-08-09 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
943181,BARBY CHURCH,2023-08-09 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
943181,BARBY CHURCH,2023-08-09 08:30:00+00:00,feeder,,L3 Active Power,kW,3.56
943181,BARBY CHURCH,2023-08-09 08:30:00+00:00,feeder,,L2 Active Power,kW,1.25
943181,BARBY CHURCH,2023-08-09 08:30:00+00:00,feeder,,L1 Active Power,kW,3.43
943181,BARBY CHURCH,2023-08-09 08:30:00+00:00,feeder,,N Current (RMS),A,15.2
943181,BARBY CHURCH,2023-08-09 08:30:00+00:00,feeder,,L3 Current (RMS),A,20.0
943181,BARBY CHURCH,2023-08-09 08:30:00+00:00,feeder,,L2 Current (RMS),A,6.0
943181,BARBY CHURCH,2023-08-09 08:30:00+00:00,feeder,,L1 Current (RMS),A,15.2
943181,BARBY CHURCH,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.76
943181,BARBY CHURCH,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
943181,BARBY CHURCH,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.55
943181,BARBY CHURCH,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.78
943181,BARBY CHURCH,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.01
943181,BARBY CHURCH,2023-08-09 08:30:00+00:00,feeder,4.0,N Current (RMS),A,25.8
943181,BARBY CHURCH,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.6
943181,BARBY CHURCH,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.7
943181,BARBY CHURCH,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.2
943181,BARBY CHURCH,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943181,BARBY CHURCH,2023-08-09 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
943181,BARBY CHURCH,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
943181,BARBY CHURCH,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.27
943181,BARBY CHURCH,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.33
943181,BARBY CHURCH,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.19
943181,BARBY CHURCH,2023-08-09 08:30:00+00:00,feeder,1.0,N Current (RMS),A,22.9
943181,BARBY CHURCH,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
943181,BARBY CHURCH,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
943181,BARBY CHURCH,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
943181,BARBY CHURCH,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,21.2
943181,BARBY CHURCH,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.68
943181,BARBY CHURCH,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
943181,BARBY CHURCH,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.63
943181,BARBY CHURCH,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
943181,BARBY CHURCH,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.46
943181,BARBY CHURCH,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
943181,BARBY CHURCH,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
943181,BARBY CHURCH,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
943181,BARBY CHURCH,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
943181,BARBY CHURCH,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,21.43
943181,BARBY CHURCH,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,15.33
943181,BARBY CHURCH,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,18.71
943181,BARBY CHURCH,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,49.2
943181,BARBY CHURCH,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,90.9
943181,BARBY CHURCH,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,67.3
943181,BARBY CHURCH,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,79.8
943181,BARBY CHURCH,2023-08-09 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
943181,BARBY CHURCH,2023-08-09 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.23
943181,BARBY CHURCH,2023-08-09 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
943181,BARBY CHURCH,2023-08-09 08:20:00+00:00,feeder,,L3 Active Power,kW,2.47
943181,BARBY CHURCH,2023-08-09 08:20:00+00:00,feeder,,L2 Active Power,kW,1.73
943181,BARBY CHURCH,2023-08-09 08:20:00+00:00,feeder,,L1 Active Power,kW,4.82
943181,BARBY CHURCH,2023-08-09 08:20:00+00:00,feeder,,N Current (RMS),A,14.4
943181,BARBY CHURCH,2023-08-09 08:20:00+00:00,feeder,,L3 Current (RMS),A,14.4
943181,BARBY CHURCH,2023-08-09 08:20:00+00:00,feeder,,L2 Current (RMS),A,7.7
943181,BARBY CHURCH,2023-08-09 08:20:00+00:00,feeder,,L1 Current (RMS),A,20.5
943181,BARBY CHURCH,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.97
943181,BARBY CHURCH,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
943181,BARBY CHURCH,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
943181,BARBY CHURCH,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.63
943181,BARBY CHURCH,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.92
943181,BARBY CHURCH,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.67
943181,BARBY CHURCH,2023-08-09 08:20:00+00:00,feeder,4.0,N Current (RMS),A,38.2
943181,BARBY CHURCH,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.2
943181,BARBY CHURCH,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
943181,BARBY CHURCH,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
943181,BARBY CHURCH,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-09 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
943181,BARBY CHURCH,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
943181,BARBY CHURCH,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
943181,BARBY CHURCH,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.9
943181,BARBY CHURCH,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.66
943181,BARBY CHURCH,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.36
943181,BARBY CHURCH,2023-08-09 08:20:00+00:00,feeder,1.0,N Current (RMS),A,20.2
943181,BARBY CHURCH,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
943181,BARBY CHURCH,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
943181,BARBY CHURCH,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
943181,BARBY CHURCH,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,21.1
943181,BARBY CHURCH,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
943181,BARBY CHURCH,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.63
943181,BARBY CHURCH,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
943181,BARBY CHURCH,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.52
943181,BARBY CHURCH,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
943181,BARBY CHURCH,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
943181,BARBY CHURCH,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
943181,BARBY CHURCH,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
943181,BARBY CHURCH,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,20.02
