Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,11.28
943181,BARBY CHURCH,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,12.81
943181,BARBY CHURCH,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,51.3
943181,BARBY CHURCH,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,84.7
943181,BARBY CHURCH,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,51.1
943181,BARBY CHURCH,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,54.7
943181,BARBY CHURCH,2023-08-09 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
943181,BARBY CHURCH,2023-08-09 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.2
943181,BARBY CHURCH,2023-08-09 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
943181,BARBY CHURCH,2023-08-09 08:10:00+00:00,feeder,,L3 Active Power,kW,3.02
943181,BARBY CHURCH,2023-08-09 08:10:00+00:00,feeder,,L2 Active Power,kW,1.73
943181,BARBY CHURCH,2023-08-09 08:10:00+00:00,feeder,,L1 Active Power,kW,3.9
943181,BARBY CHURCH,2023-08-09 08:10:00+00:00,feeder,,N Current (RMS),A,11.7
943181,BARBY CHURCH,2023-08-09 08:10:00+00:00,feeder,,L3 Current (RMS),A,15.4
943181,BARBY CHURCH,2023-08-09 08:10:00+00:00,feeder,,L2 Current (RMS),A,7.7
943181,BARBY CHURCH,2023-08-09 08:10:00+00:00,feeder,,L1 Current (RMS),A,16.7
943181,BARBY CHURCH,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.2
943181,BARBY CHURCH,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
943181,BARBY CHURCH,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
943181,BARBY CHURCH,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.97
943181,BARBY CHURCH,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.61
943181,BARBY CHURCH,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.84
943181,BARBY CHURCH,2023-08-09 08:10:00+00:00,feeder,4.0,N Current (RMS),A,48.4
943181,BARBY CHURCH,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,71.3
943181,BARBY CHURCH,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
943181,BARBY CHURCH,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
943181,BARBY CHURCH,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
943181,BARBY CHURCH,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.08
943181,BARBY CHURCH,2023-08-09 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
943181,BARBY CHURCH,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
943181,BARBY CHURCH,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
943181,BARBY CHURCH,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.69
943181,BARBY CHURCH,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.14
943181,BARBY CHURCH,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.9
943181,BARBY CHURCH,2023-08-09 08:10:00+00:00,feeder,1.0,N Current (RMS),A,20.5
943181,BARBY CHURCH,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
943181,BARBY CHURCH,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
943181,BARBY CHURCH,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
943181,BARBY CHURCH,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,21.0
943181,BARBY CHURCH,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.63
943181,BARBY CHURCH,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
943181,BARBY CHURCH,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.66
943181,BARBY CHURCH,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
943181,BARBY CHURCH,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.53
943181,BARBY CHURCH,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
943181,BARBY CHURCH,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
943181,BARBY CHURCH,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
943181,BARBY CHURCH,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
943181,BARBY CHURCH,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,23.69
943181,BARBY CHURCH,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,11.45
943181,BARBY CHURCH,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,14.56
943181,BARBY CHURCH,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,58.7
943181,BARBY CHURCH,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,99.3
943181,BARBY CHURCH,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,51.0
943181,BARBY CHURCH,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,61.9
943181,BARBY CHURCH,2023-08-09 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
943181,BARBY CHURCH,2023-08-09 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.25
943181,BARBY CHURCH,2023-08-09 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
943181,BARBY CHURCH,2023-08-09 08:00:00+00:00,feeder,,L3 Active Power,kW,2.92
943181,BARBY CHURCH,2023-08-09 08:00:00+00:00,feeder,,L2 Active Power,kW,2.1
943181,BARBY CHURCH,2023-08-09 08:00:00+00:00,feeder,,L1 Active Power,kW,4.48
943181,BARBY CHURCH,2023-08-09 08:00:00+00:00,feeder,,N Current (RMS),A,14.2
943181,BARBY CHURCH,2023-08-09 08:00:00+00:00,feeder,,L3 Current (RMS),A,14.8
943181,BARBY CHURCH,2023-08-09 08:00:00+00:00,feeder,,L2 Current (RMS),A,10.0
943181,BARBY CHURCH,2023-08-09 08:00:00+00:00,feeder,,L1 Current (RMS),A,20.2
943181,BARBY CHURCH,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.37
943181,BARBY CHURCH,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
943181,BARBY CHURCH,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
943181,BARBY CHURCH,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.26
943181,BARBY CHURCH,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.46
943181,BARBY CHURCH,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.12
943181,BARBY CHURCH,2023-08-09 08:00:00+00:00,feeder,4.0,N Current (RMS),A,33.4
943181,BARBY CHURCH,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,60.6
943181,BARBY CHURCH,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
943181,BARBY CHURCH,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.4
943181,BARBY CHURCH,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943181,BARBY CHURCH,2023-08-09 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
943181,BARBY CHURCH,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
943181,BARBY CHURCH,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
943181,BARBY CHURCH,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.93
943181,BARBY CHURCH,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.56
943181,BARBY CHURCH,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.32
943181,BARBY CHURCH,2023-08-09 08:00:00+00:00,feeder,1.0,N Current (RMS),A,24.9
943181,BARBY CHURCH,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.8
943181,BARBY CHURCH,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.3
943181,BARBY CHURCH,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
943181,BARBY CHURCH,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,20.9
943181,BARBY CHURCH,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.62
943181,BARBY CHURCH,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
943181,BARBY CHURCH,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.64
943181,BARBY CHURCH,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
943181,BARBY CHURCH,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.49
943181,BARBY CHURCH,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
943181,BARBY CHURCH,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
943181,BARBY CHURCH,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
943181,BARBY CHURCH,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
943181,BARBY CHURCH,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,25.18
943181,BARBY CHURCH,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,12.06
943181,BARBY CHURCH,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,20.99
943181,BARBY CHURCH,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,58.9
943181,BARBY CHURCH,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,105.0
943181,BARBY CHURCH,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,53.5
943181,BARBY CHURCH,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,87.5
943181,BARBY CHURCH,2023-08-09 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
943181,BARBY CHURCH,2023-08-09 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.37
943181,BARBY CHURCH,2023-08-09 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
943181,BARBY CHURCH,2023-08-09 07:50:00+00:00,feeder,,L3 Active Power,kW,3.84
943181,BARBY CHURCH,2023-08-09 07:50:00+00:00,feeder,,L2 Active Power,kW,2.72
943181,BARBY CHURCH,2023-08-09 07:50:00+00:00,feeder,,L1 Active Power,kW,4.32
943181,BARBY CHURCH,2023-08-09 07:50:00+00:00,feeder,,N Current (RMS),A,12.9
943181,BARBY CHURCH,2023-08-09 07:50:00+00:00,feeder,,L3 Current (RMS),A,18.2
943181,BARBY CHURCH,2023-08-09 07:50:00+00:00,feeder,,L2 Current (RMS),A,12.6
943181,BARBY CHURCH,2023-08-09 07:50:00+00:00,feeder,,L1 Current (RMS),A,18.9
943181,BARBY CHURCH,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.7
943181,BARBY CHURCH,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
943181,BARBY CHURCH,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
943181,BARBY CHURCH,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.39
943181,BARBY CHURCH,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.22
943181,BARBY CHURCH,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.5
943181,BARBY CHURCH,2023-08-09 07:50:00+00:00,feeder,4.0,N Current (RMS),A,24.6
943181,BARBY CHURCH,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.1
943181,BARBY CHURCH,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
943181,BARBY CHURCH,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.9
943181,BARBY CHURCH,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943181,BARBY CHURCH,2023-08-09 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
943181,BARBY CHURCH,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
943181,BARBY CHURCH,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
943181,BARBY CHURCH,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.77
943181,BARBY CHURCH,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.33
943181,BARBY CHURCH,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.44
943181,BARBY CHURCH,2023-08-09 07:50:00+00:00,feeder,1.0,N Current (RMS),A,24.2
943181,BARBY CHURCH,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
943181,BARBY CHURCH,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.8
943181,BARBY CHURCH,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
943181,BARBY CHURCH,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,20.9
943181,BARBY CHURCH,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
943181,BARBY CHURCH,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.58
943181,BARBY CHURCH,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
943181,BARBY CHURCH,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.48
943181,BARBY CHURCH,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
943181,BARBY CHURCH,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
943181,BARBY CHURCH,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
943181,BARBY CHURCH,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
943181,BARBY CHURCH,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,19.03
943181,BARBY CHURCH,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,15.22
943181,BARBY CHURCH,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,18.33
943181,BARBY CHURCH,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,37.6
943181,BARBY CHURCH,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,81.6
943181,BARBY CHURCH,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,66.0
943181,BARBY CHURCH,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,77.5
943181,BARBY CHURCH,2023-08-09 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
943181,BARBY CHURCH,2023-08-09 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.23
943181,BARBY CHURCH,2023-08-09 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
943181,BARBY CHURCH,2023-08-09 07:40:00+00:00,feeder,,L3 Active Power,kW,5.73
943181,BARBY CHURCH,2023-08-09 07:40:00+00:00,feeder,,L2 Active Power,kW,3.87
943181,BARBY CHURCH,2023-08-09 07:40:00+00:00,feeder,,L1 Active Power,kW,4.08
943181,BARBY CHURCH,2023-08-09 07:40:00+00:00,feeder,,N Current (RMS),A,16.7
943181,BARBY CHURCH,2023-08-09 07:40:00+00:00,feeder,,L3 Current (RMS),A,25.2
943181,BARBY CHURCH,2023-08-09 07:40:00+00:00,feeder,,L2 Current (RMS),A,22.4
943181,BARBY CHURCH,2023-08-09 07:40:00+00:00,feeder,,L1 Current (RMS),A,17.9
943181,BARBY CHURCH,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.32
943181,BARBY CHURCH,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
943181,BARBY CHURCH,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
943181,BARBY CHURCH,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.5
943181,BARBY CHURCH,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.31
943181,BARBY CHURCH,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.33
943181,BARBY CHURCH,2023-08-09 07:40:00+00:00,feeder,4.0,N Current (RMS),A,28.7
943181,BARBY CHURCH,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.7
943181,BARBY CHURCH,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
943181,BARBY CHURCH,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.6
943181,BARBY CHURCH,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-09 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
943181,BARBY CHURCH,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
943181,BARBY CHURCH,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
943181,BARBY CHURCH,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.73
943181,BARBY CHURCH,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.71
943181,BARBY CHURCH,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.59
943181,BARBY CHURCH,2023-08-09 07:40:00+00:00,feeder,1.0,N Current (RMS),A,29.1
943181,BARBY CHURCH,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
943181,BARBY CHURCH,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.1
943181,BARBY CHURCH,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
943181,BARBY CHURCH,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,20.8
943181,BARBY CHURCH,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
943181,BARBY CHURCH,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
943181,BARBY CHURCH,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.49
943181,BARBY CHURCH,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
943181,BARBY CHURCH,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.77
943181,BARBY CHURCH,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
943181,BARBY CHURCH,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
943181,BARBY CHURCH,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,20.98
943181,BARBY CHURCH,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,15.83
943181,BARBY CHURCH,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,18.06
943181,BARBY CHURCH,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,41.4
943181,BARBY CHURCH,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,89.2
943181,BARBY CHURCH,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,70.0
943181,BARBY CHURCH,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,76.3
943181,BARBY CHURCH,2023-08-09 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
943181,BARBY CHURCH,2023-08-09 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-09 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
943181,BARBY CHURCH,2023-08-09 07:30:00+00:00,feeder,,L3 Active Power,kW,5.09
943181,BARBY CHURCH,2023-08-09 07:30:00+00:00,feeder,,L2 Active Power,kW,2.11
943181,BARBY CHURCH,2023-08-09 07:30:00+00:00,feeder,,L1 Active Power,kW,4.83
943181,BARBY CHURCH,2023-08-09 07:30:00+00:00,feeder,,N Current (RMS),A,16.0
943181,BARBY CHURCH,2023-08-09 07:30:00+00:00,feeder,,L3 Current (RMS),A,22.3
943181,BARBY CHURCH,2023-08-09 07:30:00+00:00,feeder,,L2 Current (RMS),A,9.6
943181,BARBY CHURCH,2023-08-09 07:30:00+00:00,feeder,,L1 Current (RMS),A,21.2
943181,BARBY CHURCH,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.09
943181,BARBY CHURCH,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
943181,BARBY CHURCH,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
943181,BARBY CHURCH,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.66
943181,BARBY CHURCH,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.17
943181,BARBY CHURCH,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.75
943181,BARBY CHURCH,2023-08-09 07:30:00+00:00,feeder,4.0,N Current (RMS),A,31.0
943181,BARBY CHURCH,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,62.7
943181,BARBY CHURCH,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
943181,BARBY CHURCH,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.3
943181,BARBY CHURCH,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
943181,BARBY CHURCH,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.1
943181,BARBY CHURCH,2023-08-09 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
943181,BARBY CHURCH,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
943181,BARBY CHURCH,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
943181,BARBY CHURCH,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.57
943181,BARBY CHURCH,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.35
943181,BARBY CHURCH,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.01
943181,BARBY CHURCH,2023-08-09 07:30:00+00:00,feeder,1.0,N Current (RMS),A,28.9
943181,BARBY CHURCH,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
943181,BARBY CHURCH,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.1
943181,BARBY CHURCH,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
943181,BARBY CHURCH,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,20.7
943181,BARBY CHURCH,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
943181,BARBY CHURCH,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.61
943181,BARBY CHURCH,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
943181,BARBY CHURCH,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.47
943181,BARBY CHURCH,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
943181,BARBY CHURCH,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.23
943181,BARBY CHURCH,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
943181,BARBY CHURCH,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
943181,BARBY CHURCH,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,25.35
943181,BARBY CHURCH,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,15.56
943181,BARBY CHURCH,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,21.7
943181,BARBY CHURCH,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,48.7
943181,BARBY CHURCH,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,106.1
943181,BARBY CHURCH,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,67.3
943181,BARBY CHURCH,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,91.1
943181,BARBY CHURCH,2023-08-09 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
943181,BARBY CHURCH,2023-08-09 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
943181,BARBY CHURCH,2023-08-09 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
943181,BARBY CHURCH,2023-08-09 07:20:00+00:00,feeder,,L3 Active Power,kW,5.72
943181,BARBY CHURCH,2023-08-09 07:20:00+00:00,feeder,,L2 Active Power,kW,3.54
943181,BARBY CHURCH,2023-08-09 07:20:00+00:00,feeder,,L1 Active Power,kW,4.3
943181,BARBY CHURCH,2023-08-09 07:20:00+00:00,feeder,,N Current (RMS),A,13.8
943181,BARBY CHURCH,2023-08-09 07:20:00+00:00,feeder,,L3 Current (RMS),A,26.3
943181,BARBY CHURCH,2023-08-09 07:20:00+00:00,feeder,,L2 Current (RMS),A,14.9
943181,BARBY CHURCH,2023-08-09 07:20:00+00:00,feeder,,L1 Current (RMS),A,18.2
943181,BARBY CHURCH,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.86
943181,BARBY CHURCH,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
943181,BARBY CHURCH,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
943181,BARBY CHURCH,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.42
943181,BARBY CHURCH,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.66
943181,BARBY CHURCH,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.68
943181,BARBY CHURCH,2023-08-09 07:20:00+00:00,feeder,4.0,N Current (RMS),A,28.3
943181,BARBY CHURCH,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,57.9
943181,BARBY CHURCH,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
943181,BARBY CHURCH,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.5
943181,BARBY CHURCH,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943181,BARBY CHURCH,2023-08-09 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
943181,BARBY CHURCH,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
943181,BARBY CHURCH,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
943181,BARBY CHURCH,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.6
943181,BARBY CHURCH,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
943181,BARBY CHURCH,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.21
943181,BARBY CHURCH,2023-08-09 07:20:00+00:00,feeder,1.0,N Current (RMS),A,28.6
943181,BARBY CHURCH,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
943181,BARBY CHURCH,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
943181,BARBY CHURCH,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
943181,BARBY CHURCH,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,20.6
943181,BARBY CHURCH,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.71
943181,BARBY CHURCH,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
943181,BARBY CHURCH,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.68
943181,BARBY CHURCH,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
943181,BARBY CHURCH,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.52
943181,BARBY CHURCH,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
943181,BARBY CHURCH,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
943181,BARBY CHURCH,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
943181,BARBY CHURCH,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
943181,BARBY CHURCH,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,24.79
943181,BARBY CHURCH,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,15.14
943181,BARBY CHURCH,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,18.26
943181,BARBY CHURCH,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,50.7
943181,BARBY CHURCH,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,103.6
943181,BARBY CHURCH,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,65.8
943181,BARBY CHURCH,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,76.2
943181,BARBY CHURCH,2023-08-09 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
943181,BARBY CHURCH,2023-08-09 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
943181,BARBY CHURCH,2023-08-09 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
943181,BARBY CHURCH,2023-08-09 07:10:00+00:00,feeder,,L3 Active Power,kW,17.24
943181,BARBY CHURCH,2023-08-09 07:10:00+00:00,feeder,,L2 Active Power,kW,2.18
943181,BARBY CHURCH,2023-08-09 07:10:00+00:00,feeder,,L1 Active Power,kW,3.47
943181,BARBY CHURCH,2023-08-09 07:10:00+00:00,feeder,,N Current (RMS),A,58.7
943181,BARBY CHURCH,2023-08-09 07:10:00+00:00,feeder,,L3 Current (RMS),A,75.5
943181,BARBY CHURCH,2023-08-09 07:10:00+00:00,feeder,,L2 Current (RMS),A,10.0
943181,BARBY CHURCH,2023-08-09 07:10:00+00:00,feeder,,L1 Current (RMS),A,15.2
943181,BARBY CHURCH,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.86
943181,BARBY CHURCH,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
943181,BARBY CHURCH,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
943181,BARBY CHURCH,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.2
943181,BARBY CHURCH,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.06
943181,BARBY CHURCH,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.4
943181,BARBY CHURCH,2023-08-09 07:10:00+00:00,feeder,4.0,N Current (RMS),A,28.3
943181,BARBY CHURCH,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.6
943181,BARBY CHURCH,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.4
943181,BARBY CHURCH,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.8
943181,BARBY CHURCH,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
943181,BARBY CHURCH,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-09 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
943181,BARBY CHURCH,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
943181,BARBY CHURCH,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.08
943181,BARBY CHURCH,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.94
943181,BARBY CHURCH,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.16
943181,BARBY CHURCH,2023-08-09 07:10:00+00:00,feeder,1.0,N Current (RMS),A,35.0
943181,BARBY CHURCH,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.4
943181,BARBY CHURCH,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
943181,BARBY CHURCH,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
943181,BARBY CHURCH,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,20.5
943181,BARBY CHURCH,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
943181,BARBY CHURCH,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
943181,BARBY CHURCH,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.53
943181,BARBY CHURCH,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
943181,BARBY CHURCH,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.03
943181,BARBY CHURCH,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
943181,BARBY CHURCH,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
943181,BARBY CHURCH,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,40.61
943181,BARBY CHURCH,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,15.15
943181,BARBY CHURCH,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,15.03
943181,BARBY CHURCH,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,111.1
943181,BARBY CHURCH,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,171.0
943181,BARBY CHURCH,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,65.7
943181,BARBY CHURCH,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,63.9
943181,BARBY CHURCH,2023-08-09 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
943181,BARBY CHURCH,2023-08-09 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
943181,BARBY CHURCH,2023-08-09 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
943181,BARBY CHURCH,2023-08-09 07:00:00+00:00,feeder,,L3 Active Power,kW,17.38
943181,BARBY CHURCH,2023-08-09 07:00:00+00:00,feeder,,L2 Active Power,kW,2.21
943181,BARBY CHURCH,2023-08-09 07:00:00+00:00,feeder,,L1 Active Power,kW,5.35
943181,BARBY CHURCH,2023-08-09 07:00:00+00:00,feeder,,N Current (RMS),A,66.0
943181,BARBY CHURCH,2023-08-09 07:00:00+00:00,feeder,,L3 Current (RMS),A,81.0
943181,BARBY CHURCH,2023-08-09 07:00:00+00:00,feeder,,L2 Current (RMS),A,10.9
943181,BARBY CHURCH,2023-08-09 07:00:00+00:00,feeder,,L1 Current (RMS),A,24.4
943181,BARBY CHURCH,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.49
943181,BARBY CHURCH,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
943181,BARBY CHURCH,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
943181,BARBY CHURCH,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.94
943181,BARBY CHURCH,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.25
943181,BARBY CHURCH,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.84
943181,BARBY CHURCH,2023-08-09 07:00:00+00:00,feeder,4.0,N Current (RMS),A,30.7
943181,BARBY CHURCH,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.7
943181,BARBY CHURCH,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.7
943181,BARBY CHURCH,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
943181,BARBY CHURCH,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-09 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
943181,BARBY CHURCH,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
943181,BARBY CHURCH,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
943181,BARBY CHURCH,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.72
943181,BARBY CHURCH,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.87
943181,BARBY CHURCH,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.14
943181,BARBY CHURCH,2023-08-09 07:00:00+00:00,feeder,1.0,N Current (RMS),A,26.2
943181,BARBY CHURCH,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
943181,BARBY CHURCH,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
943181,BARBY CHURCH,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
943181,BARBY CHURCH,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,20.5
943181,BARBY CHURCH,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.69
943181,BARBY CHURCH,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
943181,BARBY CHURCH,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
943181,BARBY CHURCH,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.5
943181,BARBY CHURCH,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
943181,BARBY CHURCH,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.83
943181,BARBY CHURCH,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
943181,BARBY CHURCH,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
943181,BARBY CHURCH,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,37.1
943181,BARBY CHURCH,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,15.3
943181,BARBY CHURCH,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,15.29
943181,BARBY CHURCH,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,110.1
943181,BARBY CHURCH,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,163.4
943181,BARBY CHURCH,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,67.1
943181,BARBY CHURCH,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,65.0
943181,BARBY CHURCH,2023-08-09 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
943181,BARBY CHURCH,2023-08-09 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
943181,BARBY CHURCH,2023-08-09 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
943181,BARBY CHURCH,2023-08-09 06:50:00+00:00,feeder,,L3 Active Power,kW,7.41
943181,BARBY CHURCH,2023-08-09 06:50:00+00:00,feeder,,L2 Active Power,kW,1.69
943181,BARBY CHURCH,2023-08-09 06:50:00+00:00,feeder,,L1 Active Power,kW,4.62
943181,BARBY CHURCH,2023-08-09 06:50:00+00:00,feeder,,N Current (RMS),A,21.3
943181,BARBY CHURCH,2023-08-09 06:50:00+00:00,feeder,,L3 Current (RMS),A,31.9
943181,BARBY CHURCH,2023-08-09 06:50:00+00:00,feeder,,L2 Current (RMS),A,7.5
943181,BARBY CHURCH,2023-08-09 06:50:00+00:00,feeder,,L1 Current (RMS),A,20.6
943181,BARBY CHURCH,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.18
943181,BARBY CHURCH,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
943181,BARBY CHURCH,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
943181,BARBY CHURCH,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.87
943181,BARBY CHURCH,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.5
943181,BARBY CHURCH,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.28
943181,BARBY CHURCH,2023-08-09 06:50:00+00:00,feeder,4.0,N Current (RMS),A,30.7
943181,BARBY CHURCH,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.6
943181,BARBY CHURCH,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
943181,BARBY CHURCH,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
943181,BARBY CHURCH,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-09 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
943181,BARBY CHURCH,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
943181,BARBY CHURCH,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
943181,BARBY CHURCH,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.4
943181,BARBY CHURCH,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.03
943181,BARBY CHURCH,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.39
943181,BARBY CHURCH,2023-08-09 06:50:00+00:00,feeder,1.0,N Current (RMS),A,22.4
943181,BARBY CHURCH,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
943181,BARBY CHURCH,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
943181,BARBY CHURCH,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
943181,BARBY CHURCH,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,20.4
943181,BARBY CHURCH,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
943181,BARBY CHURCH,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.69
943181,BARBY CHURCH,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
943181,BARBY CHURCH,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.5
943181,BARBY CHURCH,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
943181,BARBY CHURCH,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
943181,BARBY CHURCH,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
943181,BARBY CHURCH,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,23.7
943181,BARBY CHURCH,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,14.2
943181,BARBY CHURCH,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,14.26
943181,BARBY CHURCH,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,53.2
943181,BARBY CHURCH,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,99.6
943181,BARBY CHURCH,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,62.1
943181,BARBY CHURCH,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,61.1
943181,BARBY CHURCH,2023-08-09 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
943181,BARBY CHURCH,2023-08-09 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
943181,BARBY CHURCH,2023-08-09 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
943181,BARBY CHURCH,2023-08-09 06:40:00+00:00,feeder,,L3 Active Power,kW,7.06
943181,BARBY CHURCH,2023-08-09 06:40:00+00:00,feeder,,L2 Active Power,kW,8.05
943181,BARBY CHURCH,2023-08-09 06:40:00+00:00,feeder,,L1 Active Power,kW,5.22
943181,BARBY CHURCH,2023-08-09 06:40:00+00:00,feeder,,N Current (RMS),A,22.6
943181,BARBY CHURCH,2023-08-09 06:40:00+00:00,feeder,,L3 Current (RMS),A,30.2
943181,BARBY CHURCH,2023-08-09 06:40:00+00:00,feeder,,L2 Current (RMS),A,39.2
943181,BARBY CHURCH,2023-08-09 06:40:00+00:00,feeder,,L1 Current (RMS),A,23.1
943181,BARBY CHURCH,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.41
943181,BARBY CHURCH,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
943181,BARBY CHURCH,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
943181,BARBY CHURCH,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.52
943181,BARBY CHURCH,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.06
943181,BARBY CHURCH,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.94
943181,BARBY CHURCH,2023-08-09 06:40:00+00:00,feeder,4.0,N Current (RMS),A,27.2
943181,BARBY CHURCH,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.3
943181,BARBY CHURCH,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
943181,BARBY CHURCH,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.6
943181,BARBY CHURCH,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-09 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
943181,BARBY CHURCH,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
943181,BARBY CHURCH,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.98
943181,BARBY CHURCH,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.64
943181,BARBY CHURCH,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.41
943181,BARBY CHURCH,2023-08-09 06:40:00+00:00,feeder,1.0,N Current (RMS),A,24.7
943181,BARBY CHURCH,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
943181,BARBY CHURCH,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
943181,BARBY CHURCH,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
943181,BARBY CHURCH,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,20.4
943181,BARBY CHURCH,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.68
943181,BARBY CHURCH,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
943181,BARBY CHURCH,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.68
943181,BARBY CHURCH,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
943181,BARBY CHURCH,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.51
943181,BARBY CHURCH,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
943181,BARBY CHURCH,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
943181,BARBY CHURCH,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
943181,BARBY CHURCH,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
943181,BARBY CHURCH,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,22.6
943181,BARBY CHURCH,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,18.74
943181,BARBY CHURCH,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,20.57
943181,BARBY CHURCH,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,47.2
943181,BARBY CHURCH,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,94.5
943181,BARBY CHURCH,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,83.2
943181,BARBY CHURCH,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,87.8
943181,BARBY CHURCH,2023-08-09 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
943181,BARBY CHURCH,2023-08-09 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
943181,BARBY CHURCH,2023-08-09 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
943181,BARBY CHURCH,2023-08-09 06:30:00+00:00,feeder,,L3 Active Power,kW,6.73
943181,BARBY CHURCH,2023-08-09 06:30:00+00:00,feeder,,L2 Active Power,kW,2.64
943181,BARBY CHURCH,2023-08-09 06:30:00+00:00,feeder,,L1 Active Power,kW,4.11
943181,BARBY CHURCH,2023-08-09 06:30:00+00:00,feeder,,N Current (RMS),A,18.0
943181,BARBY CHURCH,2023-08-09 06:30:00+00:00,feeder,,L3 Current (RMS),A,29.3
943181,BARBY CHURCH,2023-08-09 06:30:00+00:00,feeder,,L2 Current (RMS),A,14.2
943181,BARBY CHURCH,2023-08-09 06:30:00+00:00,feeder,,L1 Current (RMS),A,18.6
943181,BARBY CHURCH,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.04
