Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
943181,BARBY CHURCH,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
943181,BARBY CHURCH,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.39
943181,BARBY CHURCH,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.4
943181,BARBY CHURCH,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.6
943181,BARBY CHURCH,2023-08-09 06:30:00+00:00,feeder,4.0,N Current (RMS),A,36.5
943181,BARBY CHURCH,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,62.8
943181,BARBY CHURCH,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
943181,BARBY CHURCH,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
943181,BARBY CHURCH,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-09 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
943181,BARBY CHURCH,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
943181,BARBY CHURCH,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
943181,BARBY CHURCH,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.17
943181,BARBY CHURCH,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.92
943181,BARBY CHURCH,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
943181,BARBY CHURCH,2023-08-09 06:30:00+00:00,feeder,1.0,N Current (RMS),A,46.2
943181,BARBY CHURCH,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.9
943181,BARBY CHURCH,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.1
943181,BARBY CHURCH,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
943181,BARBY CHURCH,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,20.4
943181,BARBY CHURCH,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.71
943181,BARBY CHURCH,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
943181,BARBY CHURCH,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
943181,BARBY CHURCH,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.55
943181,BARBY CHURCH,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
943181,BARBY CHURCH,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
943181,BARBY CHURCH,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
943181,BARBY CHURCH,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
943181,BARBY CHURCH,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,29.35
943181,BARBY CHURCH,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,18.92
943181,BARBY CHURCH,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,13.76
943181,BARBY CHURCH,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,74.5
943181,BARBY CHURCH,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,123.3
943181,BARBY CHURCH,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,82.0
943181,BARBY CHURCH,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,60.1
943181,BARBY CHURCH,2023-08-09 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
943181,BARBY CHURCH,2023-08-09 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
943181,BARBY CHURCH,2023-08-09 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
943181,BARBY CHURCH,2023-08-09 06:20:00+00:00,feeder,,L3 Active Power,kW,5.51
943181,BARBY CHURCH,2023-08-09 06:20:00+00:00,feeder,,L2 Active Power,kW,1.83
943181,BARBY CHURCH,2023-08-09 06:20:00+00:00,feeder,,L1 Active Power,kW,6.1
943181,BARBY CHURCH,2023-08-09 06:20:00+00:00,feeder,,N Current (RMS),A,21.7
943181,BARBY CHURCH,2023-08-09 06:20:00+00:00,feeder,,L3 Current (RMS),A,25.6
943181,BARBY CHURCH,2023-08-09 06:20:00+00:00,feeder,,L2 Current (RMS),A,9.2
943181,BARBY CHURCH,2023-08-09 06:20:00+00:00,feeder,,L1 Current (RMS),A,26.6
943181,BARBY CHURCH,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.97
943181,BARBY CHURCH,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
943181,BARBY CHURCH,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
943181,BARBY CHURCH,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.63
943181,BARBY CHURCH,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.22
943181,BARBY CHURCH,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.31
943181,BARBY CHURCH,2023-08-09 06:20:00+00:00,feeder,4.0,N Current (RMS),A,48.4
943181,BARBY CHURCH,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,72.5
943181,BARBY CHURCH,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
943181,BARBY CHURCH,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
943181,BARBY CHURCH,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.11
943181,BARBY CHURCH,2023-08-09 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
943181,BARBY CHURCH,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
943181,BARBY CHURCH,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
943181,BARBY CHURCH,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.27
943181,BARBY CHURCH,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.24
943181,BARBY CHURCH,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.15
943181,BARBY CHURCH,2023-08-09 06:20:00+00:00,feeder,1.0,N Current (RMS),A,45.3
943181,BARBY CHURCH,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
943181,BARBY CHURCH,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,56.4
943181,BARBY CHURCH,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
943181,BARBY CHURCH,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,20.4
943181,BARBY CHURCH,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.76
943181,BARBY CHURCH,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
943181,BARBY CHURCH,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.71
943181,BARBY CHURCH,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
943181,BARBY CHURCH,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.54
943181,BARBY CHURCH,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
943181,BARBY CHURCH,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
943181,BARBY CHURCH,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
943181,BARBY CHURCH,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
943181,BARBY CHURCH,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,26.44
943181,BARBY CHURCH,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,19.25
943181,BARBY CHURCH,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,12.45
943181,BARBY CHURCH,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,70.0
943181,BARBY CHURCH,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,113.5
943181,BARBY CHURCH,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,82.2
943181,BARBY CHURCH,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,53.3
943181,BARBY CHURCH,2023-08-09 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
943181,BARBY CHURCH,2023-08-09 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
943181,BARBY CHURCH,2023-08-09 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
943181,BARBY CHURCH,2023-08-09 06:10:00+00:00,feeder,,L3 Active Power,kW,3.93
943181,BARBY CHURCH,2023-08-09 06:10:00+00:00,feeder,,L2 Active Power,kW,5.67
943181,BARBY CHURCH,2023-08-09 06:10:00+00:00,feeder,,L1 Active Power,kW,3.63
943181,BARBY CHURCH,2023-08-09 06:10:00+00:00,feeder,,N Current (RMS),A,11.3
943181,BARBY CHURCH,2023-08-09 06:10:00+00:00,feeder,,L3 Current (RMS),A,19.1
943181,BARBY CHURCH,2023-08-09 06:10:00+00:00,feeder,,L2 Current (RMS),A,24.1
943181,BARBY CHURCH,2023-08-09 06:10:00+00:00,feeder,,L1 Current (RMS),A,15.8
943181,BARBY CHURCH,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.34
943181,BARBY CHURCH,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
943181,BARBY CHURCH,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
943181,BARBY CHURCH,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.34
943181,BARBY CHURCH,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.12
943181,BARBY CHURCH,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.8
943181,BARBY CHURCH,2023-08-09 06:10:00+00:00,feeder,4.0,N Current (RMS),A,31.8
943181,BARBY CHURCH,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.1
943181,BARBY CHURCH,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
943181,BARBY CHURCH,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
943181,BARBY CHURCH,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-09 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
943181,BARBY CHURCH,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
943181,BARBY CHURCH,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
943181,BARBY CHURCH,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.62
943181,BARBY CHURCH,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.33
943181,BARBY CHURCH,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
943181,BARBY CHURCH,2023-08-09 06:10:00+00:00,feeder,1.0,N Current (RMS),A,22.6
943181,BARBY CHURCH,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
943181,BARBY CHURCH,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
943181,BARBY CHURCH,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
943181,BARBY CHURCH,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,20.4
943181,BARBY CHURCH,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.79
943181,BARBY CHURCH,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
943181,BARBY CHURCH,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.67
943181,BARBY CHURCH,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
943181,BARBY CHURCH,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.54
943181,BARBY CHURCH,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
943181,BARBY CHURCH,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.46
943181,BARBY CHURCH,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
943181,BARBY CHURCH,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
943181,BARBY CHURCH,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,18.89
943181,BARBY CHURCH,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,15.1
943181,BARBY CHURCH,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,11.69
943181,BARBY CHURCH,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,49.5
943181,BARBY CHURCH,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,79.6
943181,BARBY CHURCH,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,65.8
943181,BARBY CHURCH,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,50.5
943181,BARBY CHURCH,2023-08-09 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
943181,BARBY CHURCH,2023-08-09 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.25
943181,BARBY CHURCH,2023-08-09 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
943181,BARBY CHURCH,2023-08-09 06:00:00+00:00,feeder,,L3 Active Power,kW,2.45
943181,BARBY CHURCH,2023-08-09 06:00:00+00:00,feeder,,L2 Active Power,kW,3.22
943181,BARBY CHURCH,2023-08-09 06:00:00+00:00,feeder,,L1 Active Power,kW,3.93
943181,BARBY CHURCH,2023-08-09 06:00:00+00:00,feeder,,N Current (RMS),A,13.5
943181,BARBY CHURCH,2023-08-09 06:00:00+00:00,feeder,,L3 Current (RMS),A,13.2
943181,BARBY CHURCH,2023-08-09 06:00:00+00:00,feeder,,L2 Current (RMS),A,14.4
943181,BARBY CHURCH,2023-08-09 06:00:00+00:00,feeder,,L1 Current (RMS),A,17.2
943181,BARBY CHURCH,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.55
943181,BARBY CHURCH,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
943181,BARBY CHURCH,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
943181,BARBY CHURCH,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.82
943181,BARBY CHURCH,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.2
943181,BARBY CHURCH,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.66
943181,BARBY CHURCH,2023-08-09 06:00:00+00:00,feeder,4.0,N Current (RMS),A,23.3
943181,BARBY CHURCH,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.3
943181,BARBY CHURCH,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
943181,BARBY CHURCH,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.9
943181,BARBY CHURCH,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-09 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
943181,BARBY CHURCH,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.05
943181,BARBY CHURCH,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.48
943181,BARBY CHURCH,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.33
943181,BARBY CHURCH,2023-08-09 06:00:00+00:00,feeder,1.0,N Current (RMS),A,22.5
943181,BARBY CHURCH,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
943181,BARBY CHURCH,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
943181,BARBY CHURCH,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
943181,BARBY CHURCH,2023-08-09 06:00:00+00:00,transformer,,Temperature,C,20.4
943181,BARBY CHURCH,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.77
943181,BARBY CHURCH,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
943181,BARBY CHURCH,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.66
943181,BARBY CHURCH,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
943181,BARBY CHURCH,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.5
943181,BARBY CHURCH,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
943181,BARBY CHURCH,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
943181,BARBY CHURCH,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
943181,BARBY CHURCH,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
943181,BARBY CHURCH,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,18.35
943181,BARBY CHURCH,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,10.86
943181,BARBY CHURCH,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,14.97
943181,BARBY CHURCH,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,41.5
943181,BARBY CHURCH,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,77.0
943181,BARBY CHURCH,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,49.2
943181,BARBY CHURCH,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,62.9
943181,BARBY CHURCH,2023-08-09 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
943181,BARBY CHURCH,2023-08-09 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
943181,BARBY CHURCH,2023-08-09 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
943181,BARBY CHURCH,2023-08-09 05:50:00+00:00,feeder,,L3 Active Power,kW,2.48
943181,BARBY CHURCH,2023-08-09 05:50:00+00:00,feeder,,L2 Active Power,kW,4.55
943181,BARBY CHURCH,2023-08-09 05:50:00+00:00,feeder,,L1 Active Power,kW,3.41
943181,BARBY CHURCH,2023-08-09 05:50:00+00:00,feeder,,N Current (RMS),A,10.3
943181,BARBY CHURCH,2023-08-09 05:50:00+00:00,feeder,,L3 Current (RMS),A,13.0
943181,BARBY CHURCH,2023-08-09 05:50:00+00:00,feeder,,L2 Current (RMS),A,19.2
943181,BARBY CHURCH,2023-08-09 05:50:00+00:00,feeder,,L1 Current (RMS),A,15.2
943181,BARBY CHURCH,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.77
943181,BARBY CHURCH,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
943181,BARBY CHURCH,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
943181,BARBY CHURCH,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.04
943181,BARBY CHURCH,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.47
943181,BARBY CHURCH,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.78
943181,BARBY CHURCH,2023-08-09 05:50:00+00:00,feeder,4.0,N Current (RMS),A,37.2
943181,BARBY CHURCH,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,62.3
943181,BARBY CHURCH,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
943181,BARBY CHURCH,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.3
943181,BARBY CHURCH,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-09 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
943181,BARBY CHURCH,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
943181,BARBY CHURCH,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
943181,BARBY CHURCH,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.18
943181,BARBY CHURCH,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.47
943181,BARBY CHURCH,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.63
943181,BARBY CHURCH,2023-08-09 05:50:00+00:00,feeder,1.0,N Current (RMS),A,17.8
943181,BARBY CHURCH,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
943181,BARBY CHURCH,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
943181,BARBY CHURCH,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
943181,BARBY CHURCH,2023-08-09 05:50:00+00:00,transformer,,Temperature,C,20.4
943181,BARBY CHURCH,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
943181,BARBY CHURCH,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.65
943181,BARBY CHURCH,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
943181,BARBY CHURCH,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.46
943181,BARBY CHURCH,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.51
943181,BARBY CHURCH,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.23
943181,BARBY CHURCH,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
943181,BARBY CHURCH,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
943181,BARBY CHURCH,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,20.72
943181,BARBY CHURCH,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,10.44
943181,BARBY CHURCH,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,14.84
943181,BARBY CHURCH,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,50.1
943181,BARBY CHURCH,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,88.3
943181,BARBY CHURCH,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,46.9
943181,BARBY CHURCH,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,61.9
943181,BARBY CHURCH,2023-08-09 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
943181,BARBY CHURCH,2023-08-09 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
943181,BARBY CHURCH,2023-08-09 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
943181,BARBY CHURCH,2023-08-09 05:40:00+00:00,feeder,,L3 Active Power,kW,2.68
943181,BARBY CHURCH,2023-08-09 05:40:00+00:00,feeder,,L2 Active Power,kW,1.99
943181,BARBY CHURCH,2023-08-09 05:40:00+00:00,feeder,,L1 Active Power,kW,3.91
943181,BARBY CHURCH,2023-08-09 05:40:00+00:00,feeder,,N Current (RMS),A,11.9
943181,BARBY CHURCH,2023-08-09 05:40:00+00:00,feeder,,L3 Current (RMS),A,13.2
943181,BARBY CHURCH,2023-08-09 05:40:00+00:00,feeder,,L2 Current (RMS),A,9.9
943181,BARBY CHURCH,2023-08-09 05:40:00+00:00,feeder,,L1 Current (RMS),A,16.9
943181,BARBY CHURCH,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.66
943181,BARBY CHURCH,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
943181,BARBY CHURCH,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
943181,BARBY CHURCH,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.68
943181,BARBY CHURCH,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.02
943181,BARBY CHURCH,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.76
943181,BARBY CHURCH,2023-08-09 05:40:00+00:00,feeder,4.0,N Current (RMS),A,28.6
943181,BARBY CHURCH,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.6
943181,BARBY CHURCH,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
943181,BARBY CHURCH,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.4
943181,BARBY CHURCH,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
943181,BARBY CHURCH,2023-08-09 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
943181,BARBY CHURCH,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
943181,BARBY CHURCH,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
943181,BARBY CHURCH,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.38
943181,BARBY CHURCH,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.48
943181,BARBY CHURCH,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
943181,BARBY CHURCH,2023-08-09 05:40:00+00:00,feeder,1.0,N Current (RMS),A,23.7
943181,BARBY CHURCH,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
943181,BARBY CHURCH,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
943181,BARBY CHURCH,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
943181,BARBY CHURCH,2023-08-09 05:40:00+00:00,transformer,,Temperature,C,20.4
943181,BARBY CHURCH,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
943181,BARBY CHURCH,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.65
943181,BARBY CHURCH,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
943181,BARBY CHURCH,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.45
943181,BARBY CHURCH,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
943181,BARBY CHURCH,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
943181,BARBY CHURCH,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
943181,BARBY CHURCH,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
943181,BARBY CHURCH,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,19.76
943181,BARBY CHURCH,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,10.43
943181,BARBY CHURCH,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,18.38
943181,BARBY CHURCH,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,53.0
943181,BARBY CHURCH,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,86.8
943181,BARBY CHURCH,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,47.4
943181,BARBY CHURCH,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,76.6
943181,BARBY CHURCH,2023-08-09 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
943181,BARBY CHURCH,2023-08-09 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
943181,BARBY CHURCH,2023-08-09 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
943181,BARBY CHURCH,2023-08-09 05:30:00+00:00,feeder,,L3 Active Power,kW,2.77
943181,BARBY CHURCH,2023-08-09 05:30:00+00:00,feeder,,L2 Active Power,kW,2.0
943181,BARBY CHURCH,2023-08-09 05:30:00+00:00,feeder,,L1 Active Power,kW,3.57
943181,BARBY CHURCH,2023-08-09 05:30:00+00:00,feeder,,N Current (RMS),A,12.9
943181,BARBY CHURCH,2023-08-09 05:30:00+00:00,feeder,,L3 Current (RMS),A,13.6
943181,BARBY CHURCH,2023-08-09 05:30:00+00:00,feeder,,L2 Current (RMS),A,9.5
943181,BARBY CHURCH,2023-08-09 05:30:00+00:00,feeder,,L1 Current (RMS),A,15.6
943181,BARBY CHURCH,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.81
943181,BARBY CHURCH,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
943181,BARBY CHURCH,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
943181,BARBY CHURCH,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.84
943181,BARBY CHURCH,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.69
943181,BARBY CHURCH,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.96
943181,BARBY CHURCH,2023-08-09 05:30:00+00:00,feeder,4.0,N Current (RMS),A,25.5
943181,BARBY CHURCH,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.4
943181,BARBY CHURCH,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
943181,BARBY CHURCH,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.0
943181,BARBY CHURCH,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.13
943181,BARBY CHURCH,2023-08-09 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
943181,BARBY CHURCH,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
943181,BARBY CHURCH,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
943181,BARBY CHURCH,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.44
943181,BARBY CHURCH,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.39
943181,BARBY CHURCH,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.01
943181,BARBY CHURCH,2023-08-09 05:30:00+00:00,feeder,1.0,N Current (RMS),A,17.5
943181,BARBY CHURCH,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
943181,BARBY CHURCH,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
943181,BARBY CHURCH,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
943181,BARBY CHURCH,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,20.4
943181,BARBY CHURCH,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
943181,BARBY CHURCH,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
943181,BARBY CHURCH,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.46
943181,BARBY CHURCH,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
943181,BARBY CHURCH,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.62
943181,BARBY CHURCH,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
943181,BARBY CHURCH,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
943181,BARBY CHURCH,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,18.07
943181,BARBY CHURCH,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,8.01
943181,BARBY CHURCH,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,19.67
943181,BARBY CHURCH,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,43.7
943181,BARBY CHURCH,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,75.7
943181,BARBY CHURCH,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,38.4
943181,BARBY CHURCH,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,82.4
943181,BARBY CHURCH,2023-08-09 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
943181,BARBY CHURCH,2023-08-09 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-09 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
943181,BARBY CHURCH,2023-08-09 05:20:00+00:00,feeder,,L3 Active Power,kW,2.97
943181,BARBY CHURCH,2023-08-09 05:20:00+00:00,feeder,,L2 Active Power,kW,2.53
943181,BARBY CHURCH,2023-08-09 05:20:00+00:00,feeder,,L1 Active Power,kW,4.68
943181,BARBY CHURCH,2023-08-09 05:20:00+00:00,feeder,,N Current (RMS),A,14.2
943181,BARBY CHURCH,2023-08-09 05:20:00+00:00,feeder,,L3 Current (RMS),A,14.3
943181,BARBY CHURCH,2023-08-09 05:20:00+00:00,feeder,,L2 Current (RMS),A,11.5
943181,BARBY CHURCH,2023-08-09 05:20:00+00:00,feeder,,L1 Current (RMS),A,20.8
943181,BARBY CHURCH,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.63
943181,BARBY CHURCH,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
943181,BARBY CHURCH,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.59
943181,BARBY CHURCH,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.6
943181,BARBY CHURCH,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.03
943181,BARBY CHURCH,2023-08-09 05:20:00+00:00,feeder,4.0,N Current (RMS),A,29.4
943181,BARBY CHURCH,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.6
943181,BARBY CHURCH,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
943181,BARBY CHURCH,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
943181,BARBY CHURCH,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-09 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
943181,BARBY CHURCH,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
943181,BARBY CHURCH,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.54
943181,BARBY CHURCH,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.65
943181,BARBY CHURCH,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.46
943181,BARBY CHURCH,2023-08-09 05:20:00+00:00,feeder,1.0,N Current (RMS),A,13.8
943181,BARBY CHURCH,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
943181,BARBY CHURCH,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
943181,BARBY CHURCH,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
943181,BARBY CHURCH,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,20.4
943181,BARBY CHURCH,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.69
943181,BARBY CHURCH,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
943181,BARBY CHURCH,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
943181,BARBY CHURCH,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.48
943181,BARBY CHURCH,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
943181,BARBY CHURCH,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.57
943181,BARBY CHURCH,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
943181,BARBY CHURCH,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
943181,BARBY CHURCH,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,18.12
943181,BARBY CHURCH,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,8.75
943181,BARBY CHURCH,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,15.19
943181,BARBY CHURCH,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,40.8
943181,BARBY CHURCH,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,75.9
943181,BARBY CHURCH,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,40.7
943181,BARBY CHURCH,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,64.2
943181,BARBY CHURCH,2023-08-09 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
943181,BARBY CHURCH,2023-08-09 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
943181,BARBY CHURCH,2023-08-09 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
943181,BARBY CHURCH,2023-08-09 05:10:00+00:00,feeder,,L3 Active Power,kW,2.83
943181,BARBY CHURCH,2023-08-09 05:10:00+00:00,feeder,,L2 Active Power,kW,1.45
943181,BARBY CHURCH,2023-08-09 05:10:00+00:00,feeder,,L1 Active Power,kW,4.56
943181,BARBY CHURCH,2023-08-09 05:10:00+00:00,feeder,,N Current (RMS),A,14.8
943181,BARBY CHURCH,2023-08-09 05:10:00+00:00,feeder,,L3 Current (RMS),A,14.0
943181,BARBY CHURCH,2023-08-09 05:10:00+00:00,feeder,,L2 Current (RMS),A,6.6
943181,BARBY CHURCH,2023-08-09 05:10:00+00:00,feeder,,L1 Current (RMS),A,20.7
943181,BARBY CHURCH,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.42
943181,BARBY CHURCH,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
943181,BARBY CHURCH,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
943181,BARBY CHURCH,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.54
943181,BARBY CHURCH,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.09
943181,BARBY CHURCH,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.12
943181,BARBY CHURCH,2023-08-09 05:10:00+00:00,feeder,4.0,N Current (RMS),A,31.2
943181,BARBY CHURCH,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.2
943181,BARBY CHURCH,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
943181,BARBY CHURCH,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
943181,BARBY CHURCH,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-09 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
943181,BARBY CHURCH,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
943181,BARBY CHURCH,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
943181,BARBY CHURCH,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.67
943181,BARBY CHURCH,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.5
943181,BARBY CHURCH,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.02
943181,BARBY CHURCH,2023-08-09 05:10:00+00:00,feeder,1.0,N Current (RMS),A,16.9
943181,BARBY CHURCH,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
943181,BARBY CHURCH,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
943181,BARBY CHURCH,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
943181,BARBY CHURCH,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,20.4
943181,BARBY CHURCH,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
943181,BARBY CHURCH,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.78
943181,BARBY CHURCH,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
943181,BARBY CHURCH,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.54
943181,BARBY CHURCH,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
943181,BARBY CHURCH,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.38
943181,BARBY CHURCH,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
943181,BARBY CHURCH,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
943181,BARBY CHURCH,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,18.07
943181,BARBY CHURCH,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,10.02
943181,BARBY CHURCH,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,13.66
943181,BARBY CHURCH,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,41.0
943181,BARBY CHURCH,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,75.6
943181,BARBY CHURCH,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,46.6
943181,BARBY CHURCH,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,58.5
943181,BARBY CHURCH,2023-08-09 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
943181,BARBY CHURCH,2023-08-09 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
943181,BARBY CHURCH,2023-08-09 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
943181,BARBY CHURCH,2023-08-09 05:00:00+00:00,feeder,,L3 Active Power,kW,3.06
943181,BARBY CHURCH,2023-08-09 05:00:00+00:00,feeder,,L2 Active Power,kW,1.67
943181,BARBY CHURCH,2023-08-09 05:00:00+00:00,feeder,,L1 Active Power,kW,6.21
943181,BARBY CHURCH,2023-08-09 05:00:00+00:00,feeder,,N Current (RMS),A,18.7
943181,BARBY CHURCH,2023-08-09 05:00:00+00:00,feeder,,L3 Current (RMS),A,14.3
943181,BARBY CHURCH,2023-08-09 05:00:00+00:00,feeder,,L2 Current (RMS),A,8.6
943181,BARBY CHURCH,2023-08-09 05:00:00+00:00,feeder,,L1 Current (RMS),A,27.6
943181,BARBY CHURCH,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.78
943181,BARBY CHURCH,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
943181,BARBY CHURCH,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
943181,BARBY CHURCH,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.03
943181,BARBY CHURCH,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.02
943181,BARBY CHURCH,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.3
943181,BARBY CHURCH,2023-08-09 05:00:00+00:00,feeder,4.0,N Current (RMS),A,30.3
943181,BARBY CHURCH,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.5
943181,BARBY CHURCH,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
943181,BARBY CHURCH,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
943181,BARBY CHURCH,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-09 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
943181,BARBY CHURCH,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
943181,BARBY CHURCH,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
943181,BARBY CHURCH,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.32
943181,BARBY CHURCH,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.95
943181,BARBY CHURCH,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.28
943181,BARBY CHURCH,2023-08-09 05:00:00+00:00,feeder,1.0,N Current (RMS),A,18.2
943181,BARBY CHURCH,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
943181,BARBY CHURCH,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
943181,BARBY CHURCH,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
943181,BARBY CHURCH,2023-08-09 05:00:00+00:00,transformer,,Temperature,C,20.5
943181,BARBY CHURCH,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
943181,BARBY CHURCH,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
943181,BARBY CHURCH,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.54
943181,BARBY CHURCH,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
943181,BARBY CHURCH,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.15
943181,BARBY CHURCH,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
943181,BARBY CHURCH,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
943181,BARBY CHURCH,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,19.45
943181,BARBY CHURCH,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,7.62
943181,BARBY CHURCH,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,15.78
943181,BARBY CHURCH,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,50.4
943181,BARBY CHURCH,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,81.2
943181,BARBY CHURCH,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,39.0
943181,BARBY CHURCH,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,66.7
943181,BARBY CHURCH,2023-08-09 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
943181,BARBY CHURCH,2023-08-09 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
943181,BARBY CHURCH,2023-08-09 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
943181,BARBY CHURCH,2023-08-09 04:50:00+00:00,feeder,,L3 Active Power,kW,3.63
943181,BARBY CHURCH,2023-08-09 04:50:00+00:00,feeder,,L2 Active Power,kW,1.28
943181,BARBY CHURCH,2023-08-09 04:50:00+00:00,feeder,,L1 Active Power,kW,6.51
943181,BARBY CHURCH,2023-08-09 04:50:00+00:00,feeder,,N Current (RMS),A,19.8
943181,BARBY CHURCH,2023-08-09 04:50:00+00:00,feeder,,L3 Current (RMS),A,16.6
943181,BARBY CHURCH,2023-08-09 04:50:00+00:00,feeder,,L2 Current (RMS),A,5.8
943181,BARBY CHURCH,2023-08-09 04:50:00+00:00,feeder,,L1 Current (RMS),A,28.0
943181,BARBY CHURCH,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.34
943181,BARBY CHURCH,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
943181,BARBY CHURCH,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
943181,BARBY CHURCH,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.59
943181,BARBY CHURCH,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.19
943181,BARBY CHURCH,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.84
943181,BARBY CHURCH,2023-08-09 04:50:00+00:00,feeder,4.0,N Current (RMS),A,25.6
943181,BARBY CHURCH,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
943181,BARBY CHURCH,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
943181,BARBY CHURCH,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
943181,BARBY CHURCH,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-09 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
