Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
943181,BARBY CHURCH,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
943181,BARBY CHURCH,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
943181,BARBY CHURCH,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.37
943181,BARBY CHURCH,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.76
943181,BARBY CHURCH,2023-08-09 04:50:00+00:00,feeder,1.0,N Current (RMS),A,17.3
943181,BARBY CHURCH,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
943181,BARBY CHURCH,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
943181,BARBY CHURCH,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
943181,BARBY CHURCH,2023-08-09 04:50:00+00:00,transformer,,Temperature,C,20.5
943181,BARBY CHURCH,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
943181,BARBY CHURCH,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.71
943181,BARBY CHURCH,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
943181,BARBY CHURCH,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.52
943181,BARBY CHURCH,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
943181,BARBY CHURCH,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
943181,BARBY CHURCH,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
943181,BARBY CHURCH,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
943181,BARBY CHURCH,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,16.75
943181,BARBY CHURCH,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,9.81
943181,BARBY CHURCH,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,13.1
943181,BARBY CHURCH,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,37.4
943181,BARBY CHURCH,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,70.5
943181,BARBY CHURCH,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,45.8
943181,BARBY CHURCH,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,56.7
943181,BARBY CHURCH,2023-08-09 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
943181,BARBY CHURCH,2023-08-09 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
943181,BARBY CHURCH,2023-08-09 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
943181,BARBY CHURCH,2023-08-09 04:40:00+00:00,feeder,,L3 Active Power,kW,3.87
943181,BARBY CHURCH,2023-08-09 04:40:00+00:00,feeder,,L2 Active Power,kW,1.34
943181,BARBY CHURCH,2023-08-09 04:40:00+00:00,feeder,,L1 Active Power,kW,3.87
943181,BARBY CHURCH,2023-08-09 04:40:00+00:00,feeder,,N Current (RMS),A,11.4
943181,BARBY CHURCH,2023-08-09 04:40:00+00:00,feeder,,L3 Current (RMS),A,17.2
943181,BARBY CHURCH,2023-08-09 04:40:00+00:00,feeder,,L2 Current (RMS),A,6.2
943181,BARBY CHURCH,2023-08-09 04:40:00+00:00,feeder,,L1 Current (RMS),A,16.6
943181,BARBY CHURCH,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.55
943181,BARBY CHURCH,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
943181,BARBY CHURCH,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
943181,BARBY CHURCH,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.3
943181,BARBY CHURCH,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.36
943181,BARBY CHURCH,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.74
943181,BARBY CHURCH,2023-08-09 04:40:00+00:00,feeder,4.0,N Current (RMS),A,24.0
943181,BARBY CHURCH,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.4
943181,BARBY CHURCH,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
943181,BARBY CHURCH,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
943181,BARBY CHURCH,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-09 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
943181,BARBY CHURCH,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
943181,BARBY CHURCH,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.72
943181,BARBY CHURCH,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.89
943181,BARBY CHURCH,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.64
943181,BARBY CHURCH,2023-08-09 04:40:00+00:00,feeder,1.0,N Current (RMS),A,13.5
943181,BARBY CHURCH,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
943181,BARBY CHURCH,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
943181,BARBY CHURCH,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
943181,BARBY CHURCH,2023-08-09 04:40:00+00:00,transformer,,Temperature,C,20.6
943181,BARBY CHURCH,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.76
943181,BARBY CHURCH,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
943181,BARBY CHURCH,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
943181,BARBY CHURCH,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.52
943181,BARBY CHURCH,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
943181,BARBY CHURCH,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
943181,BARBY CHURCH,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
943181,BARBY CHURCH,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
943181,BARBY CHURCH,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,15.9
943181,BARBY CHURCH,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,6.56
943181,BARBY CHURCH,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,10.23
943181,BARBY CHURCH,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,39.9
943181,BARBY CHURCH,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,66.9
943181,BARBY CHURCH,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,33.2
943181,BARBY CHURCH,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,45.0
943181,BARBY CHURCH,2023-08-09 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
943181,BARBY CHURCH,2023-08-09 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
943181,BARBY CHURCH,2023-08-09 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
943181,BARBY CHURCH,2023-08-09 04:30:00+00:00,feeder,,L3 Active Power,kW,3.79
943181,BARBY CHURCH,2023-08-09 04:30:00+00:00,feeder,,L2 Active Power,kW,1.28
943181,BARBY CHURCH,2023-08-09 04:30:00+00:00,feeder,,L1 Active Power,kW,3.28
943181,BARBY CHURCH,2023-08-09 04:30:00+00:00,feeder,,N Current (RMS),A,11.0
943181,BARBY CHURCH,2023-08-09 04:30:00+00:00,feeder,,L3 Current (RMS),A,17.0
943181,BARBY CHURCH,2023-08-09 04:30:00+00:00,feeder,,L2 Current (RMS),A,6.1
943181,BARBY CHURCH,2023-08-09 04:30:00+00:00,feeder,,L1 Current (RMS),A,14.6
943181,BARBY CHURCH,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.62
943181,BARBY CHURCH,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
943181,BARBY CHURCH,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
943181,BARBY CHURCH,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
943181,BARBY CHURCH,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.45
943181,BARBY CHURCH,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.25
943181,BARBY CHURCH,2023-08-09 04:30:00+00:00,feeder,4.0,N Current (RMS),A,26.1
943181,BARBY CHURCH,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.3
943181,BARBY CHURCH,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
943181,BARBY CHURCH,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
943181,BARBY CHURCH,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-09 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
943181,BARBY CHURCH,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
943181,BARBY CHURCH,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
943181,BARBY CHURCH,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.45
943181,BARBY CHURCH,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.17
943181,BARBY CHURCH,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.06
943181,BARBY CHURCH,2023-08-09 04:30:00+00:00,feeder,1.0,N Current (RMS),A,17.3
943181,BARBY CHURCH,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
943181,BARBY CHURCH,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
943181,BARBY CHURCH,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
943181,BARBY CHURCH,2023-08-09 04:30:00+00:00,transformer,,Temperature,C,20.7
943181,BARBY CHURCH,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
943181,BARBY CHURCH,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.68
943181,BARBY CHURCH,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
943181,BARBY CHURCH,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.52
943181,BARBY CHURCH,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.21
943181,BARBY CHURCH,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
943181,BARBY CHURCH,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
943181,BARBY CHURCH,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
943181,BARBY CHURCH,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,18.27
943181,BARBY CHURCH,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,7.89
943181,BARBY CHURCH,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,9.56
943181,BARBY CHURCH,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,47.2
943181,BARBY CHURCH,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,76.5
943181,BARBY CHURCH,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,37.4
943181,BARBY CHURCH,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,42.6
943181,BARBY CHURCH,2023-08-09 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
943181,BARBY CHURCH,2023-08-09 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
943181,BARBY CHURCH,2023-08-09 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
943181,BARBY CHURCH,2023-08-09 04:20:00+00:00,feeder,,L3 Active Power,kW,3.77
943181,BARBY CHURCH,2023-08-09 04:20:00+00:00,feeder,,L2 Active Power,kW,1.53
943181,BARBY CHURCH,2023-08-09 04:20:00+00:00,feeder,,L1 Active Power,kW,3.79
943181,BARBY CHURCH,2023-08-09 04:20:00+00:00,feeder,,N Current (RMS),A,11.8
943181,BARBY CHURCH,2023-08-09 04:20:00+00:00,feeder,,L3 Current (RMS),A,17.2
943181,BARBY CHURCH,2023-08-09 04:20:00+00:00,feeder,,L2 Current (RMS),A,6.8
943181,BARBY CHURCH,2023-08-09 04:20:00+00:00,feeder,,L1 Current (RMS),A,16.6
943181,BARBY CHURCH,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.57
943181,BARBY CHURCH,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
943181,BARBY CHURCH,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
943181,BARBY CHURCH,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.85
943181,BARBY CHURCH,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.69
943181,BARBY CHURCH,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.74
943181,BARBY CHURCH,2023-08-09 04:20:00+00:00,feeder,4.0,N Current (RMS),A,22.6
943181,BARBY CHURCH,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.6
943181,BARBY CHURCH,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
943181,BARBY CHURCH,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
943181,BARBY CHURCH,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-09 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
943181,BARBY CHURCH,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
943181,BARBY CHURCH,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
943181,BARBY CHURCH,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.3
943181,BARBY CHURCH,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.7
943181,BARBY CHURCH,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.2
943181,BARBY CHURCH,2023-08-09 04:20:00+00:00,feeder,1.0,N Current (RMS),A,13.3
943181,BARBY CHURCH,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
943181,BARBY CHURCH,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
943181,BARBY CHURCH,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
943181,BARBY CHURCH,2023-08-09 04:20:00+00:00,transformer,,Temperature,C,20.8
943181,BARBY CHURCH,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.78
943181,BARBY CHURCH,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
943181,BARBY CHURCH,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
943181,BARBY CHURCH,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.57
943181,BARBY CHURCH,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
943181,BARBY CHURCH,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
943181,BARBY CHURCH,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
943181,BARBY CHURCH,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
943181,BARBY CHURCH,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,16.94
943181,BARBY CHURCH,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,8.89
943181,BARBY CHURCH,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,11.74
943181,BARBY CHURCH,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,38.7
943181,BARBY CHURCH,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,71.4
943181,BARBY CHURCH,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,40.7
943181,BARBY CHURCH,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,51.3
943181,BARBY CHURCH,2023-08-09 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
943181,BARBY CHURCH,2023-08-09 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
943181,BARBY CHURCH,2023-08-09 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
943181,BARBY CHURCH,2023-08-09 04:10:00+00:00,feeder,,L3 Active Power,kW,3.97
943181,BARBY CHURCH,2023-08-09 04:10:00+00:00,feeder,,L2 Active Power,kW,2.47
943181,BARBY CHURCH,2023-08-09 04:10:00+00:00,feeder,,L1 Active Power,kW,3.66
943181,BARBY CHURCH,2023-08-09 04:10:00+00:00,feeder,,N Current (RMS),A,10.6
943181,BARBY CHURCH,2023-08-09 04:10:00+00:00,feeder,,L3 Current (RMS),A,18.1
943181,BARBY CHURCH,2023-08-09 04:10:00+00:00,feeder,,L2 Current (RMS),A,11.4
943181,BARBY CHURCH,2023-08-09 04:10:00+00:00,feeder,,L1 Current (RMS),A,16.0
943181,BARBY CHURCH,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.55
943181,BARBY CHURCH,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
943181,BARBY CHURCH,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
943181,BARBY CHURCH,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.54
943181,BARBY CHURCH,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.81
943181,BARBY CHURCH,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.89
943181,BARBY CHURCH,2023-08-09 04:10:00+00:00,feeder,4.0,N Current (RMS),A,23.5
943181,BARBY CHURCH,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.8
943181,BARBY CHURCH,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
943181,BARBY CHURCH,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
943181,BARBY CHURCH,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-09 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
943181,BARBY CHURCH,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
943181,BARBY CHURCH,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
943181,BARBY CHURCH,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
943181,BARBY CHURCH,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.08
943181,BARBY CHURCH,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.82
943181,BARBY CHURCH,2023-08-09 04:10:00+00:00,feeder,1.0,N Current (RMS),A,14.0
943181,BARBY CHURCH,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
943181,BARBY CHURCH,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
943181,BARBY CHURCH,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
943181,BARBY CHURCH,2023-08-09 04:10:00+00:00,transformer,,Temperature,C,20.9
943181,BARBY CHURCH,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.83
943181,BARBY CHURCH,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
943181,BARBY CHURCH,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.82
943181,BARBY CHURCH,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
943181,BARBY CHURCH,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.61
943181,BARBY CHURCH,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
943181,BARBY CHURCH,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
943181,BARBY CHURCH,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
943181,BARBY CHURCH,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
943181,BARBY CHURCH,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,15.79
943181,BARBY CHURCH,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,11.35
943181,BARBY CHURCH,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,10.35
943181,BARBY CHURCH,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,36.4
943181,BARBY CHURCH,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,66.9
943181,BARBY CHURCH,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,50.7
943181,BARBY CHURCH,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,46.0
943181,BARBY CHURCH,2023-08-09 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
943181,BARBY CHURCH,2023-08-09 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
943181,BARBY CHURCH,2023-08-09 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
943181,BARBY CHURCH,2023-08-09 04:00:00+00:00,feeder,,L3 Active Power,kW,3.96
943181,BARBY CHURCH,2023-08-09 04:00:00+00:00,feeder,,L2 Active Power,kW,1.57
943181,BARBY CHURCH,2023-08-09 04:00:00+00:00,feeder,,L1 Active Power,kW,4.13
943181,BARBY CHURCH,2023-08-09 04:00:00+00:00,feeder,,N Current (RMS),A,11.0
943181,BARBY CHURCH,2023-08-09 04:00:00+00:00,feeder,,L3 Current (RMS),A,17.8
943181,BARBY CHURCH,2023-08-09 04:00:00+00:00,feeder,,L2 Current (RMS),A,6.9
943181,BARBY CHURCH,2023-08-09 04:00:00+00:00,feeder,,L1 Current (RMS),A,17.7
943181,BARBY CHURCH,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.58
943181,BARBY CHURCH,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
943181,BARBY CHURCH,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
943181,BARBY CHURCH,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.4
943181,BARBY CHURCH,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.65
943181,BARBY CHURCH,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.63
943181,BARBY CHURCH,2023-08-09 04:00:00+00:00,feeder,4.0,N Current (RMS),A,31.4
943181,BARBY CHURCH,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.3
943181,BARBY CHURCH,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.1
943181,BARBY CHURCH,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
943181,BARBY CHURCH,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-09 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
943181,BARBY CHURCH,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
943181,BARBY CHURCH,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
943181,BARBY CHURCH,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.55
943181,BARBY CHURCH,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.23
943181,BARBY CHURCH,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
943181,BARBY CHURCH,2023-08-09 04:00:00+00:00,feeder,1.0,N Current (RMS),A,15.8
943181,BARBY CHURCH,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
943181,BARBY CHURCH,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
943181,BARBY CHURCH,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
943181,BARBY CHURCH,2023-08-09 04:00:00+00:00,transformer,,Temperature,C,21.0
943181,BARBY CHURCH,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.78
943181,BARBY CHURCH,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
943181,BARBY CHURCH,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.78
943181,BARBY CHURCH,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
943181,BARBY CHURCH,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.56
943181,BARBY CHURCH,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
943181,BARBY CHURCH,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
943181,BARBY CHURCH,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
943181,BARBY CHURCH,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
943181,BARBY CHURCH,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,18.93
943181,BARBY CHURCH,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,13.46
943181,BARBY CHURCH,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,10.34
943181,BARBY CHURCH,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,45.7
943181,BARBY CHURCH,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,79.9
943181,BARBY CHURCH,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,59.3
943181,BARBY CHURCH,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,45.7
943181,BARBY CHURCH,2023-08-09 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
943181,BARBY CHURCH,2023-08-09 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
943181,BARBY CHURCH,2023-08-09 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-09 03:50:00+00:00,feeder,,L3 Active Power,kW,3.9
943181,BARBY CHURCH,2023-08-09 03:50:00+00:00,feeder,,L2 Active Power,kW,1.34
943181,BARBY CHURCH,2023-08-09 03:50:00+00:00,feeder,,L1 Active Power,kW,3.45
943181,BARBY CHURCH,2023-08-09 03:50:00+00:00,feeder,,N Current (RMS),A,10.8
943181,BARBY CHURCH,2023-08-09 03:50:00+00:00,feeder,,L3 Current (RMS),A,17.5
943181,BARBY CHURCH,2023-08-09 03:50:00+00:00,feeder,,L2 Current (RMS),A,6.1
943181,BARBY CHURCH,2023-08-09 03:50:00+00:00,feeder,,L1 Current (RMS),A,15.2
943181,BARBY CHURCH,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.77
943181,BARBY CHURCH,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
943181,BARBY CHURCH,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
943181,BARBY CHURCH,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.36
943181,BARBY CHURCH,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.49
943181,BARBY CHURCH,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.82
943181,BARBY CHURCH,2023-08-09 03:50:00+00:00,feeder,4.0,N Current (RMS),A,30.0
943181,BARBY CHURCH,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.0
943181,BARBY CHURCH,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.1
943181,BARBY CHURCH,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
943181,BARBY CHURCH,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-09 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
943181,BARBY CHURCH,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
943181,BARBY CHURCH,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
943181,BARBY CHURCH,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.68
943181,BARBY CHURCH,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.3
943181,BARBY CHURCH,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.87
943181,BARBY CHURCH,2023-08-09 03:50:00+00:00,feeder,1.0,N Current (RMS),A,17.1
943181,BARBY CHURCH,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
943181,BARBY CHURCH,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
943181,BARBY CHURCH,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
943181,BARBY CHURCH,2023-08-09 03:50:00+00:00,transformer,,Temperature,C,21.0
943181,BARBY CHURCH,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
943181,BARBY CHURCH,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
943181,BARBY CHURCH,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
943181,BARBY CHURCH,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
943181,BARBY CHURCH,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.56
943181,BARBY CHURCH,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
943181,BARBY CHURCH,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
943181,BARBY CHURCH,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
943181,BARBY CHURCH,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
943181,BARBY CHURCH,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,18.97
943181,BARBY CHURCH,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,13.14
943181,BARBY CHURCH,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,10.09
943181,BARBY CHURCH,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,46.3
943181,BARBY CHURCH,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,79.6
943181,BARBY CHURCH,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,57.8
943181,BARBY CHURCH,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,45.1
943181,BARBY CHURCH,2023-08-09 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
943181,BARBY CHURCH,2023-08-09 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
943181,BARBY CHURCH,2023-08-09 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
943181,BARBY CHURCH,2023-08-09 03:40:00+00:00,feeder,,L3 Active Power,kW,3.68
943181,BARBY CHURCH,2023-08-09 03:40:00+00:00,feeder,,L2 Active Power,kW,1.49
943181,BARBY CHURCH,2023-08-09 03:40:00+00:00,feeder,,L1 Active Power,kW,3.75
943181,BARBY CHURCH,2023-08-09 03:40:00+00:00,feeder,,N Current (RMS),A,12.4
943181,BARBY CHURCH,2023-08-09 03:40:00+00:00,feeder,,L3 Current (RMS),A,17.0
943181,BARBY CHURCH,2023-08-09 03:40:00+00:00,feeder,,L2 Current (RMS),A,6.6
943181,BARBY CHURCH,2023-08-09 03:40:00+00:00,feeder,,L1 Current (RMS),A,16.4
943181,BARBY CHURCH,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.47
943181,BARBY CHURCH,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
943181,BARBY CHURCH,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
943181,BARBY CHURCH,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.96
943181,BARBY CHURCH,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.85
943181,BARBY CHURCH,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.24
943181,BARBY CHURCH,2023-08-09 03:40:00+00:00,feeder,4.0,N Current (RMS),A,24.8
943181,BARBY CHURCH,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.5
943181,BARBY CHURCH,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
943181,BARBY CHURCH,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
943181,BARBY CHURCH,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-09 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
943181,BARBY CHURCH,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
943181,BARBY CHURCH,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
943181,BARBY CHURCH,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.49
943181,BARBY CHURCH,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.07
943181,BARBY CHURCH,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.23
943181,BARBY CHURCH,2023-08-09 03:40:00+00:00,feeder,1.0,N Current (RMS),A,19.4
943181,BARBY CHURCH,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
943181,BARBY CHURCH,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
943181,BARBY CHURCH,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
943181,BARBY CHURCH,2023-08-09 03:40:00+00:00,transformer,,Temperature,C,21.1
943181,BARBY CHURCH,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.79
943181,BARBY CHURCH,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
943181,BARBY CHURCH,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
943181,BARBY CHURCH,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.54
943181,BARBY CHURCH,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
943181,BARBY CHURCH,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
943181,BARBY CHURCH,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
943181,BARBY CHURCH,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
943181,BARBY CHURCH,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,17.16
943181,BARBY CHURCH,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,12.39
943181,BARBY CHURCH,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,11.19
943181,BARBY CHURCH,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,38.5
943181,BARBY CHURCH,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,73.0
943181,BARBY CHURCH,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,55.3
943181,BARBY CHURCH,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,49.3
943181,BARBY CHURCH,2023-08-09 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
943181,BARBY CHURCH,2023-08-09 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
943181,BARBY CHURCH,2023-08-09 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
943181,BARBY CHURCH,2023-08-09 03:30:00+00:00,feeder,,L3 Active Power,kW,2.77
943181,BARBY CHURCH,2023-08-09 03:30:00+00:00,feeder,,L2 Active Power,kW,1.41
943181,BARBY CHURCH,2023-08-09 03:30:00+00:00,feeder,,L1 Active Power,kW,3.11
943181,BARBY CHURCH,2023-08-09 03:30:00+00:00,feeder,,N Current (RMS),A,11.4
943181,BARBY CHURCH,2023-08-09 03:30:00+00:00,feeder,,L3 Current (RMS),A,14.0
943181,BARBY CHURCH,2023-08-09 03:30:00+00:00,feeder,,L2 Current (RMS),A,6.5
943181,BARBY CHURCH,2023-08-09 03:30:00+00:00,feeder,,L1 Current (RMS),A,14.1
943181,BARBY CHURCH,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.56
943181,BARBY CHURCH,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
943181,BARBY CHURCH,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
943181,BARBY CHURCH,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.56
943181,BARBY CHURCH,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.88
943181,BARBY CHURCH,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.59
943181,BARBY CHURCH,2023-08-09 03:30:00+00:00,feeder,4.0,N Current (RMS),A,19.7
943181,BARBY CHURCH,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.9
943181,BARBY CHURCH,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
943181,BARBY CHURCH,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
943181,BARBY CHURCH,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-09 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
943181,BARBY CHURCH,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
943181,BARBY CHURCH,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
943181,BARBY CHURCH,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.98
943181,BARBY CHURCH,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.08
943181,BARBY CHURCH,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.91
943181,BARBY CHURCH,2023-08-09 03:30:00+00:00,feeder,1.0,N Current (RMS),A,12.4
943181,BARBY CHURCH,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
943181,BARBY CHURCH,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
943181,BARBY CHURCH,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
943181,BARBY CHURCH,2023-08-09 03:30:00+00:00,transformer,,Temperature,C,21.2
943181,BARBY CHURCH,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
943181,BARBY CHURCH,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
943181,BARBY CHURCH,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
943181,BARBY CHURCH,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.55
943181,BARBY CHURCH,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
943181,BARBY CHURCH,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
943181,BARBY CHURCH,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
943181,BARBY CHURCH,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
943181,BARBY CHURCH,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,15.34
943181,BARBY CHURCH,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,7.35
943181,BARBY CHURCH,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,13.64
943181,BARBY CHURCH,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,36.8
943181,BARBY CHURCH,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,66.0
943181,BARBY CHURCH,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,36.4
943181,BARBY CHURCH,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,59.1
943181,BARBY CHURCH,2023-08-09 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
943181,BARBY CHURCH,2023-08-09 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
943181,BARBY CHURCH,2023-08-09 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
943181,BARBY CHURCH,2023-08-09 03:20:00+00:00,feeder,,L3 Active Power,kW,3.71
943181,BARBY CHURCH,2023-08-09 03:20:00+00:00,feeder,,L2 Active Power,kW,2.11
943181,BARBY CHURCH,2023-08-09 03:20:00+00:00,feeder,,L1 Active Power,kW,3.62
943181,BARBY CHURCH,2023-08-09 03:20:00+00:00,feeder,,N Current (RMS),A,12.4
943181,BARBY CHURCH,2023-08-09 03:20:00+00:00,feeder,,L3 Current (RMS),A,18.3
943181,BARBY CHURCH,2023-08-09 03:20:00+00:00,feeder,,L2 Current (RMS),A,10.2
943181,BARBY CHURCH,2023-08-09 03:20:00+00:00,feeder,,L1 Current (RMS),A,16.0
943181,BARBY CHURCH,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.22
943181,BARBY CHURCH,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
943181,BARBY CHURCH,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
943181,BARBY CHURCH,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.8
943181,BARBY CHURCH,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.59
943181,BARBY CHURCH,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.45
943181,BARBY CHURCH,2023-08-09 03:20:00+00:00,feeder,4.0,N Current (RMS),A,17.4
943181,BARBY CHURCH,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.3
943181,BARBY CHURCH,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
943181,BARBY CHURCH,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
943181,BARBY CHURCH,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-09 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
943181,BARBY CHURCH,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
943181,BARBY CHURCH,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
943181,BARBY CHURCH,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.41
943181,BARBY CHURCH,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.53
943181,BARBY CHURCH,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
943181,BARBY CHURCH,2023-08-09 03:20:00+00:00,feeder,1.0,N Current (RMS),A,13.3
943181,BARBY CHURCH,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
943181,BARBY CHURCH,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
943181,BARBY CHURCH,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
943181,BARBY CHURCH,2023-08-09 03:20:00+00:00,transformer,,Temperature,C,21.3
943181,BARBY CHURCH,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.76
943181,BARBY CHURCH,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
943181,BARBY CHURCH,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
943181,BARBY CHURCH,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.53
943181,BARBY CHURCH,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
943181,BARBY CHURCH,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
943181,BARBY CHURCH,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
943181,BARBY CHURCH,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,15.95
943181,BARBY CHURCH,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,10.21
943181,BARBY CHURCH,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,13.1
943181,BARBY CHURCH,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,33.5
943181,BARBY CHURCH,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,67.6
943181,BARBY CHURCH,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,46.6
943181,BARBY CHURCH,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,57.3
943181,BARBY CHURCH,2023-08-09 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
943181,BARBY CHURCH,2023-08-09 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
943181,BARBY CHURCH,2023-08-09 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
943181,BARBY CHURCH,2023-08-09 03:10:00+00:00,feeder,,L3 Active Power,kW,6.74
943181,BARBY CHURCH,2023-08-09 03:10:00+00:00,feeder,,L2 Active Power,kW,1.31
943181,BARBY CHURCH,2023-08-09 03:10:00+00:00,feeder,,L1 Active Power,kW,3.39
943181,BARBY CHURCH,2023-08-09 03:10:00+00:00,feeder,,N Current (RMS),A,20.1
943181,BARBY CHURCH,2023-08-09 03:10:00+00:00,feeder,,L3 Current (RMS),A,29.3
943181,BARBY CHURCH,2023-08-09 03:10:00+00:00,feeder,,L2 Current (RMS),A,6.1
943181,BARBY CHURCH,2023-08-09 03:10:00+00:00,feeder,,L1 Current (RMS),A,15.0
943181,BARBY CHURCH,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.79
943181,BARBY CHURCH,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
943181,BARBY CHURCH,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.57
943181,BARBY CHURCH,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.93
943181,BARBY CHURCH,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.55
943181,BARBY CHURCH,2023-08-09 03:10:00+00:00,feeder,4.0,N Current (RMS),A,21.5
943181,BARBY CHURCH,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.8
943181,BARBY CHURCH,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
943181,BARBY CHURCH,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.4
943181,BARBY CHURCH,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-09 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
943181,BARBY CHURCH,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
943181,BARBY CHURCH,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
943181,BARBY CHURCH,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
943181,BARBY CHURCH,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.51
943181,BARBY CHURCH,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
943181,BARBY CHURCH,2023-08-09 03:10:00+00:00,feeder,1.0,N Current (RMS),A,18.1
943181,BARBY CHURCH,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
943181,BARBY CHURCH,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
943181,BARBY CHURCH,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
943181,BARBY CHURCH,2023-08-09 03:10:00+00:00,transformer,,Temperature,C,21.4
943181,BARBY CHURCH,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
943181,BARBY CHURCH,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.73
943181,BARBY CHURCH,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
