Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.52
943181,BARBY CHURCH,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
943181,BARBY CHURCH,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
943181,BARBY CHURCH,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
943181,BARBY CHURCH,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
943181,BARBY CHURCH,2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,19.85
943181,BARBY CHURCH,2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,8.7
943181,BARBY CHURCH,2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,13.62
943181,BARBY CHURCH,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,45.7
943181,BARBY CHURCH,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,83.5
943181,BARBY CHURCH,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,41.3
943181,BARBY CHURCH,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,58.8
943181,BARBY CHURCH,2023-08-09 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
943181,BARBY CHURCH,2023-08-09 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
943181,BARBY CHURCH,2023-08-09 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
943181,BARBY CHURCH,2023-08-09 03:00:00+00:00,feeder,,L3 Active Power,kW,8.11
943181,BARBY CHURCH,2023-08-09 03:00:00+00:00,feeder,,L2 Active Power,kW,1.41
943181,BARBY CHURCH,2023-08-09 03:00:00+00:00,feeder,,L1 Active Power,kW,4.06
943181,BARBY CHURCH,2023-08-09 03:00:00+00:00,feeder,,N Current (RMS),A,23.4
943181,BARBY CHURCH,2023-08-09 03:00:00+00:00,feeder,,L3 Current (RMS),A,34.6
943181,BARBY CHURCH,2023-08-09 03:00:00+00:00,feeder,,L2 Current (RMS),A,6.3
943181,BARBY CHURCH,2023-08-09 03:00:00+00:00,feeder,,L1 Current (RMS),A,17.4
943181,BARBY CHURCH,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.35
943181,BARBY CHURCH,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
943181,BARBY CHURCH,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.06
943181,BARBY CHURCH,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.81
943181,BARBY CHURCH,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.99
943181,BARBY CHURCH,2023-08-09 03:00:00+00:00,feeder,4.0,N Current (RMS),A,25.0
943181,BARBY CHURCH,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.0
943181,BARBY CHURCH,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
943181,BARBY CHURCH,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
943181,BARBY CHURCH,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-09 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
943181,BARBY CHURCH,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
943181,BARBY CHURCH,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
943181,BARBY CHURCH,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
943181,BARBY CHURCH,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.59
943181,BARBY CHURCH,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
943181,BARBY CHURCH,2023-08-09 03:00:00+00:00,feeder,1.0,N Current (RMS),A,25.2
943181,BARBY CHURCH,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
943181,BARBY CHURCH,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.8
943181,BARBY CHURCH,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
943181,BARBY CHURCH,2023-08-09 03:00:00+00:00,transformer,,Temperature,C,21.5
943181,BARBY CHURCH,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.76
943181,BARBY CHURCH,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
943181,BARBY CHURCH,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
943181,BARBY CHURCH,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
943181,BARBY CHURCH,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.57
943181,BARBY CHURCH,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
943181,BARBY CHURCH,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
943181,BARBY CHURCH,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
943181,BARBY CHURCH,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
943181,BARBY CHURCH,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,23.63
943181,BARBY CHURCH,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,11.76
943181,BARBY CHURCH,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,13.78
943181,BARBY CHURCH,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,51.8
943181,BARBY CHURCH,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,98.3
943181,BARBY CHURCH,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,52.2
943181,BARBY CHURCH,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,58.4
943181,BARBY CHURCH,2023-08-09 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
943181,BARBY CHURCH,2023-08-09 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
943181,BARBY CHURCH,2023-08-09 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
943181,BARBY CHURCH,2023-08-09 02:50:00+00:00,feeder,,L3 Active Power,kW,6.29
943181,BARBY CHURCH,2023-08-09 02:50:00+00:00,feeder,,L2 Active Power,kW,1.13
943181,BARBY CHURCH,2023-08-09 02:50:00+00:00,feeder,,L1 Active Power,kW,3.47
943181,BARBY CHURCH,2023-08-09 02:50:00+00:00,feeder,,N Current (RMS),A,17.5
943181,BARBY CHURCH,2023-08-09 02:50:00+00:00,feeder,,L3 Current (RMS),A,26.7
943181,BARBY CHURCH,2023-08-09 02:50:00+00:00,feeder,,L2 Current (RMS),A,5.5
943181,BARBY CHURCH,2023-08-09 02:50:00+00:00,feeder,,L1 Current (RMS),A,15.3
943181,BARBY CHURCH,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.86
943181,BARBY CHURCH,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
943181,BARBY CHURCH,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
943181,BARBY CHURCH,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.72
943181,BARBY CHURCH,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.59
943181,BARBY CHURCH,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.1
943181,BARBY CHURCH,2023-08-09 02:50:00+00:00,feeder,4.0,N Current (RMS),A,16.6
943181,BARBY CHURCH,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.3
943181,BARBY CHURCH,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
943181,BARBY CHURCH,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.8
943181,BARBY CHURCH,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-09 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
943181,BARBY CHURCH,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
943181,BARBY CHURCH,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
943181,BARBY CHURCH,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.52
943181,BARBY CHURCH,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.38
943181,BARBY CHURCH,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.67
943181,BARBY CHURCH,2023-08-09 02:50:00+00:00,feeder,1.0,N Current (RMS),A,20.0
943181,BARBY CHURCH,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
943181,BARBY CHURCH,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
943181,BARBY CHURCH,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
943181,BARBY CHURCH,2023-08-09 02:50:00+00:00,transformer,,Temperature,C,21.6
943181,BARBY CHURCH,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.78
943181,BARBY CHURCH,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
943181,BARBY CHURCH,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
943181,BARBY CHURCH,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.54
943181,BARBY CHURCH,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
943181,BARBY CHURCH,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
943181,BARBY CHURCH,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
943181,BARBY CHURCH,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,20.58
943181,BARBY CHURCH,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,12.07
943181,BARBY CHURCH,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,14.28
943181,BARBY CHURCH,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,44.0
943181,BARBY CHURCH,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,86.1
943181,BARBY CHURCH,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,54.1
943181,BARBY CHURCH,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,60.1
943181,BARBY CHURCH,2023-08-09 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
943181,BARBY CHURCH,2023-08-09 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
943181,BARBY CHURCH,2023-08-09 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
943181,BARBY CHURCH,2023-08-09 02:40:00+00:00,feeder,,L3 Active Power,kW,3.66
943181,BARBY CHURCH,2023-08-09 02:40:00+00:00,feeder,,L2 Active Power,kW,1.34
943181,BARBY CHURCH,2023-08-09 02:40:00+00:00,feeder,,L1 Active Power,kW,3.78
943181,BARBY CHURCH,2023-08-09 02:40:00+00:00,feeder,,N Current (RMS),A,12.5
943181,BARBY CHURCH,2023-08-09 02:40:00+00:00,feeder,,L3 Current (RMS),A,17.0
943181,BARBY CHURCH,2023-08-09 02:40:00+00:00,feeder,,L2 Current (RMS),A,6.3
943181,BARBY CHURCH,2023-08-09 02:40:00+00:00,feeder,,L1 Current (RMS),A,16.5
943181,BARBY CHURCH,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.34
943181,BARBY CHURCH,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
943181,BARBY CHURCH,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
943181,BARBY CHURCH,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.8
943181,BARBY CHURCH,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.04
943181,BARBY CHURCH,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.87
943181,BARBY CHURCH,2023-08-09 02:40:00+00:00,feeder,4.0,N Current (RMS),A,17.0
943181,BARBY CHURCH,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.2
943181,BARBY CHURCH,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
943181,BARBY CHURCH,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
943181,BARBY CHURCH,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-09 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
943181,BARBY CHURCH,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
943181,BARBY CHURCH,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
943181,BARBY CHURCH,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.48
943181,BARBY CHURCH,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.75
943181,BARBY CHURCH,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.26
943181,BARBY CHURCH,2023-08-09 02:40:00+00:00,feeder,1.0,N Current (RMS),A,15.0
943181,BARBY CHURCH,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
943181,BARBY CHURCH,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
943181,BARBY CHURCH,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
943181,BARBY CHURCH,2023-08-09 02:40:00+00:00,transformer,,Temperature,C,21.7
943181,BARBY CHURCH,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.77
943181,BARBY CHURCH,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
943181,BARBY CHURCH,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
943181,BARBY CHURCH,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.53
943181,BARBY CHURCH,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
943181,BARBY CHURCH,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
943181,BARBY CHURCH,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
943181,BARBY CHURCH,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
943181,BARBY CHURCH,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,15.96
943181,BARBY CHURCH,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,14.12
943181,BARBY CHURCH,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,15.93
943181,BARBY CHURCH,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,27.6
943181,BARBY CHURCH,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,67.1
943181,BARBY CHURCH,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,60.9
943181,BARBY CHURCH,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,66.9
943181,BARBY CHURCH,2023-08-09 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
943181,BARBY CHURCH,2023-08-09 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
943181,BARBY CHURCH,2023-08-09 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
943181,BARBY CHURCH,2023-08-09 02:30:00+00:00,feeder,,L3 Active Power,kW,2.97
943181,BARBY CHURCH,2023-08-09 02:30:00+00:00,feeder,,L2 Active Power,kW,1.79
943181,BARBY CHURCH,2023-08-09 02:30:00+00:00,feeder,,L1 Active Power,kW,3.43
943181,BARBY CHURCH,2023-08-09 02:30:00+00:00,feeder,,N Current (RMS),A,10.5
943181,BARBY CHURCH,2023-08-09 02:30:00+00:00,feeder,,L3 Current (RMS),A,14.2
943181,BARBY CHURCH,2023-08-09 02:30:00+00:00,feeder,,L2 Current (RMS),A,7.6
943181,BARBY CHURCH,2023-08-09 02:30:00+00:00,feeder,,L1 Current (RMS),A,15.4
943181,BARBY CHURCH,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.18
943181,BARBY CHURCH,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
943181,BARBY CHURCH,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
943181,BARBY CHURCH,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.28
943181,BARBY CHURCH,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.34
943181,BARBY CHURCH,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.72
943181,BARBY CHURCH,2023-08-09 02:30:00+00:00,feeder,4.0,N Current (RMS),A,23.5
943181,BARBY CHURCH,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.5
943181,BARBY CHURCH,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
943181,BARBY CHURCH,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
943181,BARBY CHURCH,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-09 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
943181,BARBY CHURCH,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
943181,BARBY CHURCH,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
943181,BARBY CHURCH,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.93
943181,BARBY CHURCH,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.46
943181,BARBY CHURCH,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.26
943181,BARBY CHURCH,2023-08-09 02:30:00+00:00,feeder,1.0,N Current (RMS),A,17.4
943181,BARBY CHURCH,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
943181,BARBY CHURCH,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
943181,BARBY CHURCH,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
943181,BARBY CHURCH,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,21.8
943181,BARBY CHURCH,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
943181,BARBY CHURCH,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
943181,BARBY CHURCH,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.54
943181,BARBY CHURCH,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
943181,BARBY CHURCH,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
943181,BARBY CHURCH,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
943181,BARBY CHURCH,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
943181,BARBY CHURCH,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,18.21
943181,BARBY CHURCH,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,9.55
943181,BARBY CHURCH,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,15.44
943181,BARBY CHURCH,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,37.1
943181,BARBY CHURCH,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,76.3
943181,BARBY CHURCH,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,44.2
943181,BARBY CHURCH,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,65.2
943181,BARBY CHURCH,2023-08-09 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
943181,BARBY CHURCH,2023-08-09 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
943181,BARBY CHURCH,2023-08-09 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
943181,BARBY CHURCH,2023-08-09 02:20:00+00:00,feeder,,L3 Active Power,kW,3.08
943181,BARBY CHURCH,2023-08-09 02:20:00+00:00,feeder,,L2 Active Power,kW,1.5
943181,BARBY CHURCH,2023-08-09 02:20:00+00:00,feeder,,L1 Active Power,kW,3.94
943181,BARBY CHURCH,2023-08-09 02:20:00+00:00,feeder,,N Current (RMS),A,12.2
943181,BARBY CHURCH,2023-08-09 02:20:00+00:00,feeder,,L3 Current (RMS),A,14.7
943181,BARBY CHURCH,2023-08-09 02:20:00+00:00,feeder,,L2 Current (RMS),A,6.7
943181,BARBY CHURCH,2023-08-09 02:20:00+00:00,feeder,,L1 Current (RMS),A,17.2
943181,BARBY CHURCH,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.34
943181,BARBY CHURCH,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
943181,BARBY CHURCH,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
943181,BARBY CHURCH,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.61
943181,BARBY CHURCH,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.01
943181,BARBY CHURCH,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.03
943181,BARBY CHURCH,2023-08-09 02:20:00+00:00,feeder,4.0,N Current (RMS),A,21.0
943181,BARBY CHURCH,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.9
943181,BARBY CHURCH,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
943181,BARBY CHURCH,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
943181,BARBY CHURCH,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-09 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
943181,BARBY CHURCH,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
943181,BARBY CHURCH,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
943181,BARBY CHURCH,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.7
943181,BARBY CHURCH,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.22
943181,BARBY CHURCH,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.15
943181,BARBY CHURCH,2023-08-09 02:20:00+00:00,feeder,1.0,N Current (RMS),A,21.2
943181,BARBY CHURCH,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
943181,BARBY CHURCH,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
943181,BARBY CHURCH,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
943181,BARBY CHURCH,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,21.9
943181,BARBY CHURCH,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.78
943181,BARBY CHURCH,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
943181,BARBY CHURCH,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
943181,BARBY CHURCH,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.55
943181,BARBY CHURCH,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
943181,BARBY CHURCH,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
943181,BARBY CHURCH,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
943181,BARBY CHURCH,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
943181,BARBY CHURCH,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,17.42
943181,BARBY CHURCH,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,8.71
943181,BARBY CHURCH,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,14.16
943181,BARBY CHURCH,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,40.2
943181,BARBY CHURCH,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,73.3
943181,BARBY CHURCH,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,41.4
943181,BARBY CHURCH,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,60.7
943181,BARBY CHURCH,2023-08-09 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
943181,BARBY CHURCH,2023-08-09 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
943181,BARBY CHURCH,2023-08-09 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
943181,BARBY CHURCH,2023-08-09 02:10:00+00:00,feeder,,L3 Active Power,kW,2.83
943181,BARBY CHURCH,2023-08-09 02:10:00+00:00,feeder,,L2 Active Power,kW,1.44
943181,BARBY CHURCH,2023-08-09 02:10:00+00:00,feeder,,L1 Active Power,kW,3.59
943181,BARBY CHURCH,2023-08-09 02:10:00+00:00,feeder,,N Current (RMS),A,11.8
943181,BARBY CHURCH,2023-08-09 02:10:00+00:00,feeder,,L3 Current (RMS),A,14.0
943181,BARBY CHURCH,2023-08-09 02:10:00+00:00,feeder,,L2 Current (RMS),A,6.5
943181,BARBY CHURCH,2023-08-09 02:10:00+00:00,feeder,,L1 Current (RMS),A,15.9
943181,BARBY CHURCH,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.38
943181,BARBY CHURCH,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
943181,BARBY CHURCH,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
943181,BARBY CHURCH,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.75
943181,BARBY CHURCH,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.08
943181,BARBY CHURCH,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.19
943181,BARBY CHURCH,2023-08-09 02:10:00+00:00,feeder,4.0,N Current (RMS),A,20.6
943181,BARBY CHURCH,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.2
943181,BARBY CHURCH,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
943181,BARBY CHURCH,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
943181,BARBY CHURCH,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-09 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
943181,BARBY CHURCH,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
943181,BARBY CHURCH,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
943181,BARBY CHURCH,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.72
943181,BARBY CHURCH,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.4
943181,BARBY CHURCH,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.78
943181,BARBY CHURCH,2023-08-09 02:10:00+00:00,feeder,1.0,N Current (RMS),A,21.2
943181,BARBY CHURCH,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
943181,BARBY CHURCH,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
943181,BARBY CHURCH,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
943181,BARBY CHURCH,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,22.0
943181,BARBY CHURCH,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
943181,BARBY CHURCH,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
943181,BARBY CHURCH,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
943181,BARBY CHURCH,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
943181,BARBY CHURCH,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.58
943181,BARBY CHURCH,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
943181,BARBY CHURCH,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
943181,BARBY CHURCH,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
943181,BARBY CHURCH,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
943181,BARBY CHURCH,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,15.32
943181,BARBY CHURCH,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,10.89
943181,BARBY CHURCH,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,12.57
943181,BARBY CHURCH,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,31.7
943181,BARBY CHURCH,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,64.7
943181,BARBY CHURCH,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,49.0
943181,BARBY CHURCH,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,54.1
943181,BARBY CHURCH,2023-08-09 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
943181,BARBY CHURCH,2023-08-09 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
943181,BARBY CHURCH,2023-08-09 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-09 02:00:00+00:00,feeder,,L3 Active Power,kW,3.26
943181,BARBY CHURCH,2023-08-09 02:00:00+00:00,feeder,,L2 Active Power,kW,1.44
943181,BARBY CHURCH,2023-08-09 02:00:00+00:00,feeder,,L1 Active Power,kW,4.11
943181,BARBY CHURCH,2023-08-09 02:00:00+00:00,feeder,,N Current (RMS),A,13.4
943181,BARBY CHURCH,2023-08-09 02:00:00+00:00,feeder,,L3 Current (RMS),A,15.3
943181,BARBY CHURCH,2023-08-09 02:00:00+00:00,feeder,,L2 Current (RMS),A,6.4
943181,BARBY CHURCH,2023-08-09 02:00:00+00:00,feeder,,L1 Current (RMS),A,17.6
943181,BARBY CHURCH,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.6
943181,BARBY CHURCH,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
943181,BARBY CHURCH,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
943181,BARBY CHURCH,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.62
943181,BARBY CHURCH,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.86
943181,BARBY CHURCH,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.16
943181,BARBY CHURCH,2023-08-09 02:00:00+00:00,feeder,4.0,N Current (RMS),A,22.1
943181,BARBY CHURCH,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.6
943181,BARBY CHURCH,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
943181,BARBY CHURCH,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.4
943181,BARBY CHURCH,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-09 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
943181,BARBY CHURCH,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
943181,BARBY CHURCH,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.64
943181,BARBY CHURCH,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.62
943181,BARBY CHURCH,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.81
943181,BARBY CHURCH,2023-08-09 02:00:00+00:00,feeder,1.0,N Current (RMS),A,16.3
943181,BARBY CHURCH,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
943181,BARBY CHURCH,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
943181,BARBY CHURCH,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
943181,BARBY CHURCH,2023-08-09 02:00:00+00:00,transformer,,Temperature,C,22.1
943181,BARBY CHURCH,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
943181,BARBY CHURCH,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
943181,BARBY CHURCH,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.78
943181,BARBY CHURCH,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
943181,BARBY CHURCH,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
943181,BARBY CHURCH,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.23
943181,BARBY CHURCH,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
943181,BARBY CHURCH,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
943181,BARBY CHURCH,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,17.54
943181,BARBY CHURCH,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,7.87
943181,BARBY CHURCH,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,15.13
943181,BARBY CHURCH,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,38.8
943181,BARBY CHURCH,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,73.6
943181,BARBY CHURCH,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,37.4
943181,BARBY CHURCH,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,64.1
943181,BARBY CHURCH,2023-08-09 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
943181,BARBY CHURCH,2023-08-09 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
943181,BARBY CHURCH,2023-08-09 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
943181,BARBY CHURCH,2023-08-09 01:50:00+00:00,feeder,,L3 Active Power,kW,3.52
943181,BARBY CHURCH,2023-08-09 01:50:00+00:00,feeder,,L2 Active Power,kW,1.46
943181,BARBY CHURCH,2023-08-09 01:50:00+00:00,feeder,,L1 Active Power,kW,3.59
943181,BARBY CHURCH,2023-08-09 01:50:00+00:00,feeder,,N Current (RMS),A,12.4
943181,BARBY CHURCH,2023-08-09 01:50:00+00:00,feeder,,L3 Current (RMS),A,16.6
943181,BARBY CHURCH,2023-08-09 01:50:00+00:00,feeder,,L2 Current (RMS),A,6.5
943181,BARBY CHURCH,2023-08-09 01:50:00+00:00,feeder,,L1 Current (RMS),A,15.8
943181,BARBY CHURCH,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.55
943181,BARBY CHURCH,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
943181,BARBY CHURCH,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
943181,BARBY CHURCH,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.16
943181,BARBY CHURCH,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.84
943181,BARBY CHURCH,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.59
943181,BARBY CHURCH,2023-08-09 01:50:00+00:00,feeder,4.0,N Current (RMS),A,28.0
943181,BARBY CHURCH,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.7
943181,BARBY CHURCH,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
943181,BARBY CHURCH,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
943181,BARBY CHURCH,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-09 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
943181,BARBY CHURCH,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
943181,BARBY CHURCH,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
943181,BARBY CHURCH,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.9
943181,BARBY CHURCH,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
943181,BARBY CHURCH,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
943181,BARBY CHURCH,2023-08-09 01:50:00+00:00,feeder,1.0,N Current (RMS),A,22.2
943181,BARBY CHURCH,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
943181,BARBY CHURCH,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
943181,BARBY CHURCH,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
943181,BARBY CHURCH,2023-08-09 01:50:00+00:00,transformer,,Temperature,C,22.2
943181,BARBY CHURCH,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
943181,BARBY CHURCH,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
943181,BARBY CHURCH,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
943181,BARBY CHURCH,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.49
943181,BARBY CHURCH,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
943181,BARBY CHURCH,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.23
943181,BARBY CHURCH,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
943181,BARBY CHURCH,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
943181,BARBY CHURCH,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,19.62
943181,BARBY CHURCH,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,9.27
943181,BARBY CHURCH,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,11.72
943181,BARBY CHURCH,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,48.0
943181,BARBY CHURCH,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,82.0
943181,BARBY CHURCH,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,42.4
943181,BARBY CHURCH,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,51.3
943181,BARBY CHURCH,2023-08-09 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
943181,BARBY CHURCH,2023-08-09 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
943181,BARBY CHURCH,2023-08-09 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
943181,BARBY CHURCH,2023-08-09 01:40:00+00:00,feeder,,L3 Active Power,kW,2.95
943181,BARBY CHURCH,2023-08-09 01:40:00+00:00,feeder,,L2 Active Power,kW,1.56
943181,BARBY CHURCH,2023-08-09 01:40:00+00:00,feeder,,L1 Active Power,kW,3.95
943181,BARBY CHURCH,2023-08-09 01:40:00+00:00,feeder,,N Current (RMS),A,10.6
943181,BARBY CHURCH,2023-08-09 01:40:00+00:00,feeder,,L3 Current (RMS),A,13.8
943181,BARBY CHURCH,2023-08-09 01:40:00+00:00,feeder,,L2 Current (RMS),A,7.0
943181,BARBY CHURCH,2023-08-09 01:40:00+00:00,feeder,,L1 Current (RMS),A,17.2
943181,BARBY CHURCH,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.35
943181,BARBY CHURCH,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
943181,BARBY CHURCH,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
943181,BARBY CHURCH,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.69
943181,BARBY CHURCH,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.23
943181,BARBY CHURCH,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.68
943181,BARBY CHURCH,2023-08-09 01:40:00+00:00,feeder,4.0,N Current (RMS),A,30.8
943181,BARBY CHURCH,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.8
943181,BARBY CHURCH,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
943181,BARBY CHURCH,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
943181,BARBY CHURCH,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-09 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
943181,BARBY CHURCH,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
943181,BARBY CHURCH,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
943181,BARBY CHURCH,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.03
943181,BARBY CHURCH,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.65
943181,BARBY CHURCH,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
943181,BARBY CHURCH,2023-08-09 01:40:00+00:00,feeder,1.0,N Current (RMS),A,18.1
943181,BARBY CHURCH,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
943181,BARBY CHURCH,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
943181,BARBY CHURCH,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
943181,BARBY CHURCH,2023-08-09 01:40:00+00:00,transformer,,Temperature,C,22.3
943181,BARBY CHURCH,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
943181,BARBY CHURCH,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
943181,BARBY CHURCH,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.51
943181,BARBY CHURCH,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
943181,BARBY CHURCH,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
943181,BARBY CHURCH,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
943181,BARBY CHURCH,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,18.7
943181,BARBY CHURCH,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,8.42
943181,BARBY CHURCH,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,9.93
943181,BARBY CHURCH,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,45.5
943181,BARBY CHURCH,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,78.1
943181,BARBY CHURCH,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,38.9
943181,BARBY CHURCH,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,44.3
943181,BARBY CHURCH,2023-08-09 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
943181,BARBY CHURCH,2023-08-09 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
943181,BARBY CHURCH,2023-08-09 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
943181,BARBY CHURCH,2023-08-09 01:30:00+00:00,feeder,,L3 Active Power,kW,3.01
943181,BARBY CHURCH,2023-08-09 01:30:00+00:00,feeder,,L2 Active Power,kW,2.13
943181,BARBY CHURCH,2023-08-09 01:30:00+00:00,feeder,,L1 Active Power,kW,3.54
943181,BARBY CHURCH,2023-08-09 01:30:00+00:00,feeder,,N Current (RMS),A,10.0
943181,BARBY CHURCH,2023-08-09 01:30:00+00:00,feeder,,L3 Current (RMS),A,14.3
943181,BARBY CHURCH,2023-08-09 01:30:00+00:00,feeder,,L2 Current (RMS),A,9.5
943181,BARBY CHURCH,2023-08-09 01:30:00+00:00,feeder,,L1 Current (RMS),A,15.9
943181,BARBY CHURCH,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.72
943181,BARBY CHURCH,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
943181,BARBY CHURCH,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
943181,BARBY CHURCH,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.76
943181,BARBY CHURCH,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.2
943181,BARBY CHURCH,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.84
943181,BARBY CHURCH,2023-08-09 01:30:00+00:00,feeder,4.0,N Current (RMS),A,24.2
943181,BARBY CHURCH,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.6
943181,BARBY CHURCH,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
943181,BARBY CHURCH,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
943181,BARBY CHURCH,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-09 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
943181,BARBY CHURCH,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
943181,BARBY CHURCH,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
943181,BARBY CHURCH,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.74
943181,BARBY CHURCH,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.55
943181,BARBY CHURCH,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.06
943181,BARBY CHURCH,2023-08-09 01:30:00+00:00,feeder,1.0,N Current (RMS),A,15.8
943181,BARBY CHURCH,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
943181,BARBY CHURCH,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
943181,BARBY CHURCH,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
943181,BARBY CHURCH,2023-08-09 01:30:00+00:00,transformer,,Temperature,C,22.4
943181,BARBY CHURCH,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
943181,BARBY CHURCH,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
943181,BARBY CHURCH,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
943181,BARBY CHURCH,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
943181,BARBY CHURCH,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.54
943181,BARBY CHURCH,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
943181,BARBY CHURCH,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
943181,BARBY CHURCH,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
943181,BARBY CHURCH,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
943181,BARBY CHURCH,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,17.55
943181,BARBY CHURCH,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,8.86
943181,BARBY CHURCH,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,11.43
943181,BARBY CHURCH,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,40.1
943181,BARBY CHURCH,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,74.2
943181,BARBY CHURCH,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,41.2
943181,BARBY CHURCH,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,50.4
943181,BARBY CHURCH,2023-08-09 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
943181,BARBY CHURCH,2023-08-09 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-09 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
943181,BARBY CHURCH,2023-08-09 01:20:00+00:00,feeder,,L3 Active Power,kW,3.02
943181,BARBY CHURCH,2023-08-09 01:20:00+00:00,feeder,,L2 Active Power,kW,4.98
