Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-09 01:20:00+00:00,feeder,,L1 Active Power,kW,3.96
943181,BARBY CHURCH,2023-08-09 01:20:00+00:00,feeder,,N Current (RMS),A,11.4
943181,BARBY CHURCH,2023-08-09 01:20:00+00:00,feeder,,L3 Current (RMS),A,14.8
943181,BARBY CHURCH,2023-08-09 01:20:00+00:00,feeder,,L2 Current (RMS),A,20.7
943181,BARBY CHURCH,2023-08-09 01:20:00+00:00,feeder,,L1 Current (RMS),A,17.4
943181,BARBY CHURCH,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.73
943181,BARBY CHURCH,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
943181,BARBY CHURCH,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
943181,BARBY CHURCH,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.03
943181,BARBY CHURCH,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.25
943181,BARBY CHURCH,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.75
943181,BARBY CHURCH,2023-08-09 01:20:00+00:00,feeder,4.0,N Current (RMS),A,20.9
943181,BARBY CHURCH,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.8
943181,BARBY CHURCH,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
943181,BARBY CHURCH,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
943181,BARBY CHURCH,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-09 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
943181,BARBY CHURCH,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
943181,BARBY CHURCH,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
943181,BARBY CHURCH,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.44
943181,BARBY CHURCH,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.36
943181,BARBY CHURCH,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.93
943181,BARBY CHURCH,2023-08-09 01:20:00+00:00,feeder,1.0,N Current (RMS),A,20.9
943181,BARBY CHURCH,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
943181,BARBY CHURCH,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
943181,BARBY CHURCH,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
943181,BARBY CHURCH,2023-08-09 01:20:00+00:00,transformer,,Temperature,C,22.4
943181,BARBY CHURCH,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.79
943181,BARBY CHURCH,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
943181,BARBY CHURCH,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.77
943181,BARBY CHURCH,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
943181,BARBY CHURCH,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.57
943181,BARBY CHURCH,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
943181,BARBY CHURCH,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
943181,BARBY CHURCH,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
943181,BARBY CHURCH,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
943181,BARBY CHURCH,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,16.53
943181,BARBY CHURCH,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,13.59
943181,BARBY CHURCH,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,10.63
943181,BARBY CHURCH,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,40.3
943181,BARBY CHURCH,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,70.2
943181,BARBY CHURCH,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,59.5
943181,BARBY CHURCH,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,47.6
943181,BARBY CHURCH,2023-08-09 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
943181,BARBY CHURCH,2023-08-09 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
943181,BARBY CHURCH,2023-08-09 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-09 01:10:00+00:00,feeder,,L3 Active Power,kW,3.03
943181,BARBY CHURCH,2023-08-09 01:10:00+00:00,feeder,,L2 Active Power,kW,4.68
943181,BARBY CHURCH,2023-08-09 01:10:00+00:00,feeder,,L1 Active Power,kW,3.53
943181,BARBY CHURCH,2023-08-09 01:10:00+00:00,feeder,,N Current (RMS),A,10.6
943181,BARBY CHURCH,2023-08-09 01:10:00+00:00,feeder,,L3 Current (RMS),A,14.5
943181,BARBY CHURCH,2023-08-09 01:10:00+00:00,feeder,,L2 Current (RMS),A,19.5
943181,BARBY CHURCH,2023-08-09 01:10:00+00:00,feeder,,L1 Current (RMS),A,15.8
943181,BARBY CHURCH,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.09
943181,BARBY CHURCH,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
943181,BARBY CHURCH,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
943181,BARBY CHURCH,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.1
943181,BARBY CHURCH,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.81
943181,BARBY CHURCH,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.08
943181,BARBY CHURCH,2023-08-09 01:10:00+00:00,feeder,4.0,N Current (RMS),A,20.6
943181,BARBY CHURCH,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
943181,BARBY CHURCH,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
943181,BARBY CHURCH,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
943181,BARBY CHURCH,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-09 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
943181,BARBY CHURCH,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
943181,BARBY CHURCH,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
943181,BARBY CHURCH,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.77
943181,BARBY CHURCH,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.09
943181,BARBY CHURCH,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.95
943181,BARBY CHURCH,2023-08-09 01:10:00+00:00,feeder,1.0,N Current (RMS),A,19.8
943181,BARBY CHURCH,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
943181,BARBY CHURCH,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
943181,BARBY CHURCH,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
943181,BARBY CHURCH,2023-08-09 01:10:00+00:00,transformer,,Temperature,C,22.5
943181,BARBY CHURCH,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
943181,BARBY CHURCH,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
943181,BARBY CHURCH,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.78
943181,BARBY CHURCH,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
943181,BARBY CHURCH,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.61
943181,BARBY CHURCH,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
943181,BARBY CHURCH,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
943181,BARBY CHURCH,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
943181,BARBY CHURCH,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
943181,BARBY CHURCH,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,15.94
943181,BARBY CHURCH,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,14.57
943181,BARBY CHURCH,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,10.53
943181,BARBY CHURCH,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,42.8
943181,BARBY CHURCH,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,68.0
943181,BARBY CHURCH,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,63.4
943181,BARBY CHURCH,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,46.4
943181,BARBY CHURCH,2023-08-09 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
943181,BARBY CHURCH,2023-08-09 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
943181,BARBY CHURCH,2023-08-09 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
943181,BARBY CHURCH,2023-08-09 01:00:00+00:00,feeder,,L3 Active Power,kW,3.12
943181,BARBY CHURCH,2023-08-09 01:00:00+00:00,feeder,,L2 Active Power,kW,2.22
943181,BARBY CHURCH,2023-08-09 01:00:00+00:00,feeder,,L1 Active Power,kW,4.0
943181,BARBY CHURCH,2023-08-09 01:00:00+00:00,feeder,,N Current (RMS),A,12.7
943181,BARBY CHURCH,2023-08-09 01:00:00+00:00,feeder,,L3 Current (RMS),A,14.7
943181,BARBY CHURCH,2023-08-09 01:00:00+00:00,feeder,,L2 Current (RMS),A,10.3
943181,BARBY CHURCH,2023-08-09 01:00:00+00:00,feeder,,L1 Current (RMS),A,17.5
943181,BARBY CHURCH,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.18
943181,BARBY CHURCH,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
943181,BARBY CHURCH,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
943181,BARBY CHURCH,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.17
943181,BARBY CHURCH,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.34
943181,BARBY CHURCH,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.97
943181,BARBY CHURCH,2023-08-09 01:00:00+00:00,feeder,4.0,N Current (RMS),A,20.8
943181,BARBY CHURCH,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
943181,BARBY CHURCH,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
943181,BARBY CHURCH,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.4
943181,BARBY CHURCH,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943181,BARBY CHURCH,2023-08-09 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
943181,BARBY CHURCH,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
943181,BARBY CHURCH,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
943181,BARBY CHURCH,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.33
943181,BARBY CHURCH,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.5
943181,BARBY CHURCH,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.75
943181,BARBY CHURCH,2023-08-09 01:00:00+00:00,feeder,1.0,N Current (RMS),A,21.2
943181,BARBY CHURCH,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
943181,BARBY CHURCH,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
943181,BARBY CHURCH,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
943181,BARBY CHURCH,2023-08-09 01:00:00+00:00,transformer,,Temperature,C,22.6
943181,BARBY CHURCH,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.78
943181,BARBY CHURCH,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
943181,BARBY CHURCH,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.73
943181,BARBY CHURCH,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
943181,BARBY CHURCH,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.59
943181,BARBY CHURCH,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
943181,BARBY CHURCH,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
943181,BARBY CHURCH,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
943181,BARBY CHURCH,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
943181,BARBY CHURCH,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,17.67
943181,BARBY CHURCH,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,12.03
943181,BARBY CHURCH,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,15.81
943181,BARBY CHURCH,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,40.3
943181,BARBY CHURCH,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,74.8
943181,BARBY CHURCH,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,53.2
943181,BARBY CHURCH,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,71.9
943181,BARBY CHURCH,2023-08-09 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
943181,BARBY CHURCH,2023-08-09 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
943181,BARBY CHURCH,2023-08-09 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
943181,BARBY CHURCH,2023-08-09 00:50:00+00:00,feeder,,L3 Active Power,kW,3.43
943181,BARBY CHURCH,2023-08-09 00:50:00+00:00,feeder,,L2 Active Power,kW,1.88
943181,BARBY CHURCH,2023-08-09 00:50:00+00:00,feeder,,L1 Active Power,kW,3.61
943181,BARBY CHURCH,2023-08-09 00:50:00+00:00,feeder,,N Current (RMS),A,12.4
943181,BARBY CHURCH,2023-08-09 00:50:00+00:00,feeder,,L3 Current (RMS),A,15.6
943181,BARBY CHURCH,2023-08-09 00:50:00+00:00,feeder,,L2 Current (RMS),A,8.2
943181,BARBY CHURCH,2023-08-09 00:50:00+00:00,feeder,,L1 Current (RMS),A,16.0
943181,BARBY CHURCH,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.99
943181,BARBY CHURCH,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
943181,BARBY CHURCH,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
943181,BARBY CHURCH,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.44
943181,BARBY CHURCH,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.07
943181,BARBY CHURCH,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.21
943181,BARBY CHURCH,2023-08-09 00:50:00+00:00,feeder,4.0,N Current (RMS),A,23.1
943181,BARBY CHURCH,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.3
943181,BARBY CHURCH,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
943181,BARBY CHURCH,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,70.9
943181,BARBY CHURCH,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
943181,BARBY CHURCH,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.22
943181,BARBY CHURCH,2023-08-09 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
943181,BARBY CHURCH,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
943181,BARBY CHURCH,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
943181,BARBY CHURCH,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.56
943181,BARBY CHURCH,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.12
943181,BARBY CHURCH,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.66
943181,BARBY CHURCH,2023-08-09 00:50:00+00:00,feeder,1.0,N Current (RMS),A,26.3
943181,BARBY CHURCH,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
943181,BARBY CHURCH,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
943181,BARBY CHURCH,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
943181,BARBY CHURCH,2023-08-09 00:50:00+00:00,transformer,,Temperature,C,22.7
943181,BARBY CHURCH,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
943181,BARBY CHURCH,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.73
943181,BARBY CHURCH,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
943181,BARBY CHURCH,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.54
943181,BARBY CHURCH,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
943181,BARBY CHURCH,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.83
943181,BARBY CHURCH,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
943181,BARBY CHURCH,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
943181,BARBY CHURCH,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,20.49
943181,BARBY CHURCH,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,9.99
943181,BARBY CHURCH,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,22.69
943181,BARBY CHURCH,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,44.8
943181,BARBY CHURCH,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,85.9
943181,BARBY CHURCH,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,45.7
943181,BARBY CHURCH,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,94.3
943181,BARBY CHURCH,2023-08-09 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
943181,BARBY CHURCH,2023-08-09 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
943181,BARBY CHURCH,2023-08-09 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
943181,BARBY CHURCH,2023-08-09 00:40:00+00:00,feeder,,L3 Active Power,kW,3.6
943181,BARBY CHURCH,2023-08-09 00:40:00+00:00,feeder,,L2 Active Power,kW,2.01
943181,BARBY CHURCH,2023-08-09 00:40:00+00:00,feeder,,L1 Active Power,kW,3.92
943181,BARBY CHURCH,2023-08-09 00:40:00+00:00,feeder,,N Current (RMS),A,13.8
943181,BARBY CHURCH,2023-08-09 00:40:00+00:00,feeder,,L3 Current (RMS),A,16.7
943181,BARBY CHURCH,2023-08-09 00:40:00+00:00,feeder,,L2 Current (RMS),A,8.6
943181,BARBY CHURCH,2023-08-09 00:40:00+00:00,feeder,,L1 Current (RMS),A,17.2
943181,BARBY CHURCH,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.02
943181,BARBY CHURCH,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
943181,BARBY CHURCH,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
943181,BARBY CHURCH,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.07
943181,BARBY CHURCH,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.08
943181,BARBY CHURCH,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.28
943181,BARBY CHURCH,2023-08-09 00:40:00+00:00,feeder,4.0,N Current (RMS),A,26.4
943181,BARBY CHURCH,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.6
943181,BARBY CHURCH,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
943181,BARBY CHURCH,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,71.5
943181,BARBY CHURCH,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
943181,BARBY CHURCH,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
943181,BARBY CHURCH,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.23
943181,BARBY CHURCH,2023-08-09 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
943181,BARBY CHURCH,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
943181,BARBY CHURCH,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
943181,BARBY CHURCH,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
943181,BARBY CHURCH,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.36
943181,BARBY CHURCH,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.77
943181,BARBY CHURCH,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.8
943181,BARBY CHURCH,2023-08-09 00:40:00+00:00,feeder,1.0,N Current (RMS),A,22.3
943181,BARBY CHURCH,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
943181,BARBY CHURCH,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
943181,BARBY CHURCH,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
943181,BARBY CHURCH,2023-08-09 00:40:00+00:00,transformer,,Temperature,C,22.8
943181,BARBY CHURCH,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
943181,BARBY CHURCH,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
943181,BARBY CHURCH,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.77
943181,BARBY CHURCH,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
943181,BARBY CHURCH,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.56
943181,BARBY CHURCH,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
943181,BARBY CHURCH,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
943181,BARBY CHURCH,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
943181,BARBY CHURCH,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
943181,BARBY CHURCH,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,19.08
943181,BARBY CHURCH,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,10.79
943181,BARBY CHURCH,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,23.22
943181,BARBY CHURCH,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,43.1
943181,BARBY CHURCH,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,80.4
943181,BARBY CHURCH,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,48.6
943181,BARBY CHURCH,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,96.7
943181,BARBY CHURCH,2023-08-09 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
943181,BARBY CHURCH,2023-08-09 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
943181,BARBY CHURCH,2023-08-09 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
943181,BARBY CHURCH,2023-08-09 00:30:00+00:00,feeder,,L3 Active Power,kW,3.81
943181,BARBY CHURCH,2023-08-09 00:30:00+00:00,feeder,,L2 Active Power,kW,1.69
943181,BARBY CHURCH,2023-08-09 00:30:00+00:00,feeder,,L1 Active Power,kW,3.52
943181,BARBY CHURCH,2023-08-09 00:30:00+00:00,feeder,,N Current (RMS),A,12.4
943181,BARBY CHURCH,2023-08-09 00:30:00+00:00,feeder,,L3 Current (RMS),A,17.4
943181,BARBY CHURCH,2023-08-09 00:30:00+00:00,feeder,,L2 Current (RMS),A,7.5
943181,BARBY CHURCH,2023-08-09 00:30:00+00:00,feeder,,L1 Current (RMS),A,15.8
943181,BARBY CHURCH,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.64
943181,BARBY CHURCH,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
943181,BARBY CHURCH,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
943181,BARBY CHURCH,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.99
943181,BARBY CHURCH,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.92
943181,BARBY CHURCH,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.75
943181,BARBY CHURCH,2023-08-09 00:30:00+00:00,feeder,4.0,N Current (RMS),A,25.1
943181,BARBY CHURCH,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.6
943181,BARBY CHURCH,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
943181,BARBY CHURCH,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.7
943181,BARBY CHURCH,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943181,BARBY CHURCH,2023-08-09 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
943181,BARBY CHURCH,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
943181,BARBY CHURCH,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
943181,BARBY CHURCH,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.35
943181,BARBY CHURCH,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.15
943181,BARBY CHURCH,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.43
943181,BARBY CHURCH,2023-08-09 00:30:00+00:00,feeder,1.0,N Current (RMS),A,18.8
943181,BARBY CHURCH,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
943181,BARBY CHURCH,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
943181,BARBY CHURCH,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
943181,BARBY CHURCH,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,22.9
943181,BARBY CHURCH,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.85
943181,BARBY CHURCH,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
943181,BARBY CHURCH,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
943181,BARBY CHURCH,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
943181,BARBY CHURCH,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.61
943181,BARBY CHURCH,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
943181,BARBY CHURCH,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
943181,BARBY CHURCH,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
943181,BARBY CHURCH,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
943181,BARBY CHURCH,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,17.17
943181,BARBY CHURCH,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,10.71
943181,BARBY CHURCH,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,14.77
943181,BARBY CHURCH,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,42.5
943181,BARBY CHURCH,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,72.5
943181,BARBY CHURCH,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,49.0
943181,BARBY CHURCH,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,67.8
943181,BARBY CHURCH,2023-08-09 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
943181,BARBY CHURCH,2023-08-09 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
943181,BARBY CHURCH,2023-08-09 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
943181,BARBY CHURCH,2023-08-09 00:20:00+00:00,feeder,,L3 Active Power,kW,3.98
943181,BARBY CHURCH,2023-08-09 00:20:00+00:00,feeder,,L2 Active Power,kW,3.3
943181,BARBY CHURCH,2023-08-09 00:20:00+00:00,feeder,,L1 Active Power,kW,3.89
943181,BARBY CHURCH,2023-08-09 00:20:00+00:00,feeder,,N Current (RMS),A,9.1
943181,BARBY CHURCH,2023-08-09 00:20:00+00:00,feeder,,L3 Current (RMS),A,18.4
943181,BARBY CHURCH,2023-08-09 00:20:00+00:00,feeder,,L2 Current (RMS),A,13.9
943181,BARBY CHURCH,2023-08-09 00:20:00+00:00,feeder,,L1 Current (RMS),A,17.0
943181,BARBY CHURCH,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.49
943181,BARBY CHURCH,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
943181,BARBY CHURCH,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
943181,BARBY CHURCH,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.76
943181,BARBY CHURCH,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.46
943181,BARBY CHURCH,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.91
943181,BARBY CHURCH,2023-08-09 00:20:00+00:00,feeder,4.0,N Current (RMS),A,30.1
943181,BARBY CHURCH,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.8
943181,BARBY CHURCH,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
943181,BARBY CHURCH,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
943181,BARBY CHURCH,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-09 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
943181,BARBY CHURCH,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
943181,BARBY CHURCH,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.26
943181,BARBY CHURCH,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.71
943181,BARBY CHURCH,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
943181,BARBY CHURCH,2023-08-09 00:20:00+00:00,feeder,1.0,N Current (RMS),A,22.2
943181,BARBY CHURCH,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
943181,BARBY CHURCH,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
943181,BARBY CHURCH,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
943181,BARBY CHURCH,2023-08-09 00:20:00+00:00,transformer,,Temperature,C,22.9
943181,BARBY CHURCH,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.79
943181,BARBY CHURCH,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
943181,BARBY CHURCH,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.79
943181,BARBY CHURCH,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
943181,BARBY CHURCH,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.57
943181,BARBY CHURCH,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
943181,BARBY CHURCH,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
943181,BARBY CHURCH,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
943181,BARBY CHURCH,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
943181,BARBY CHURCH,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,21.05
943181,BARBY CHURCH,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,11.45
943181,BARBY CHURCH,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,10.4
943181,BARBY CHURCH,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,51.1
943181,BARBY CHURCH,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,88.4
943181,BARBY CHURCH,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,51.0
943181,BARBY CHURCH,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,46.3
943181,BARBY CHURCH,2023-08-09 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
943181,BARBY CHURCH,2023-08-09 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.19
943181,BARBY CHURCH,2023-08-09 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
943181,BARBY CHURCH,2023-08-09 00:10:00+00:00,feeder,,L3 Active Power,kW,4.33
943181,BARBY CHURCH,2023-08-09 00:10:00+00:00,feeder,,L2 Active Power,kW,3.15
943181,BARBY CHURCH,2023-08-09 00:10:00+00:00,feeder,,L1 Active Power,kW,3.63
943181,BARBY CHURCH,2023-08-09 00:10:00+00:00,feeder,,N Current (RMS),A,9.8
943181,BARBY CHURCH,2023-08-09 00:10:00+00:00,feeder,,L3 Current (RMS),A,19.4
943181,BARBY CHURCH,2023-08-09 00:10:00+00:00,feeder,,L2 Current (RMS),A,13.6
943181,BARBY CHURCH,2023-08-09 00:10:00+00:00,feeder,,L1 Current (RMS),A,16.2
943181,BARBY CHURCH,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.87
943181,BARBY CHURCH,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
943181,BARBY CHURCH,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
943181,BARBY CHURCH,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.8
943181,BARBY CHURCH,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.38
943181,BARBY CHURCH,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.51
943181,BARBY CHURCH,2023-08-09 00:10:00+00:00,feeder,4.0,N Current (RMS),A,23.8
943181,BARBY CHURCH,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.9
943181,BARBY CHURCH,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
943181,BARBY CHURCH,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
943181,BARBY CHURCH,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-09 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
943181,BARBY CHURCH,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
943181,BARBY CHURCH,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
943181,BARBY CHURCH,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.9
943181,BARBY CHURCH,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.12
943181,BARBY CHURCH,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.98
943181,BARBY CHURCH,2023-08-09 00:10:00+00:00,feeder,1.0,N Current (RMS),A,21.0
943181,BARBY CHURCH,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
943181,BARBY CHURCH,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
943181,BARBY CHURCH,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
943181,BARBY CHURCH,2023-08-09 00:10:00+00:00,transformer,,Temperature,C,23.0
943181,BARBY CHURCH,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
943181,BARBY CHURCH,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.71
943181,BARBY CHURCH,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
943181,BARBY CHURCH,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.54
943181,BARBY CHURCH,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
943181,BARBY CHURCH,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
943181,BARBY CHURCH,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
943181,BARBY CHURCH,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
943181,BARBY CHURCH,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,18.06
943181,BARBY CHURCH,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,14.64
943181,BARBY CHURCH,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,12.09
943181,BARBY CHURCH,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,38.1
943181,BARBY CHURCH,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,76.3
943181,BARBY CHURCH,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,62.6
943181,BARBY CHURCH,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,52.3
943181,BARBY CHURCH,2023-08-09 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-09 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-09 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
943181,BARBY CHURCH,2023-08-09 00:00:00+00:00,feeder,,L3 Active Power,kW,4.59
943181,BARBY CHURCH,2023-08-09 00:00:00+00:00,feeder,,L2 Active Power,kW,1.76
943181,BARBY CHURCH,2023-08-09 00:00:00+00:00,feeder,,L1 Active Power,kW,3.97
943181,BARBY CHURCH,2023-08-09 00:00:00+00:00,feeder,,N Current (RMS),A,12.6
943181,BARBY CHURCH,2023-08-09 00:00:00+00:00,feeder,,L3 Current (RMS),A,20.2
943181,BARBY CHURCH,2023-08-09 00:00:00+00:00,feeder,,L2 Current (RMS),A,7.8
943181,BARBY CHURCH,2023-08-09 00:00:00+00:00,feeder,,L1 Current (RMS),A,17.5
943181,BARBY CHURCH,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.47
943181,BARBY CHURCH,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
943181,BARBY CHURCH,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
943181,BARBY CHURCH,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.4
943181,BARBY CHURCH,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.23
943181,BARBY CHURCH,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.7
943181,BARBY CHURCH,2023-08-09 00:00:00+00:00,feeder,4.0,N Current (RMS),A,32.0
943181,BARBY CHURCH,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.2
943181,BARBY CHURCH,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
943181,BARBY CHURCH,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
943181,BARBY CHURCH,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-09 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
943181,BARBY CHURCH,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
943181,BARBY CHURCH,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
943181,BARBY CHURCH,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.38
943181,BARBY CHURCH,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.11
943181,BARBY CHURCH,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.31
943181,BARBY CHURCH,2023-08-09 00:00:00+00:00,feeder,1.0,N Current (RMS),A,19.0
943181,BARBY CHURCH,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
943181,BARBY CHURCH,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
943181,BARBY CHURCH,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
943181,BARBY CHURCH,2023-08-09 00:00:00+00:00,transformer,,Temperature,C,23.1
943181,BARBY CHURCH,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
943181,BARBY CHURCH,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.69
943181,BARBY CHURCH,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
943181,BARBY CHURCH,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.55
943181,BARBY CHURCH,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
943181,BARBY CHURCH,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
943181,BARBY CHURCH,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
943181,BARBY CHURCH,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
943181,BARBY CHURCH,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,21.43
943181,BARBY CHURCH,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,10.1
943181,BARBY CHURCH,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,10.91
943181,BARBY CHURCH,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,54.0
943181,BARBY CHURCH,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,90.2
943181,BARBY CHURCH,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,46.0
943181,BARBY CHURCH,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,48.4
943181,BARBY CHURCH,2023-08-08 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
943181,BARBY CHURCH,2023-08-08 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
943181,BARBY CHURCH,2023-08-08 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
943181,BARBY CHURCH,2023-08-08 23:50:00+00:00,feeder,,L3 Active Power,kW,4.4
943181,BARBY CHURCH,2023-08-08 23:50:00+00:00,feeder,,L2 Active Power,kW,1.65
943181,BARBY CHURCH,2023-08-08 23:50:00+00:00,feeder,,L1 Active Power,kW,3.97
943181,BARBY CHURCH,2023-08-08 23:50:00+00:00,feeder,,N Current (RMS),A,12.7
943181,BARBY CHURCH,2023-08-08 23:50:00+00:00,feeder,,L3 Current (RMS),A,19.4
943181,BARBY CHURCH,2023-08-08 23:50:00+00:00,feeder,,L2 Current (RMS),A,7.4
943181,BARBY CHURCH,2023-08-08 23:50:00+00:00,feeder,,L1 Current (RMS),A,17.4
943181,BARBY CHURCH,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.65
943181,BARBY CHURCH,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
943181,BARBY CHURCH,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
943181,BARBY CHURCH,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.21
943181,BARBY CHURCH,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.76
943181,BARBY CHURCH,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.23
943181,BARBY CHURCH,2023-08-08 23:50:00+00:00,feeder,4.0,N Current (RMS),A,30.3
943181,BARBY CHURCH,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.4
943181,BARBY CHURCH,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
943181,BARBY CHURCH,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
943181,BARBY CHURCH,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943181,BARBY CHURCH,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-08 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
943181,BARBY CHURCH,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
943181,BARBY CHURCH,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
943181,BARBY CHURCH,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.16
943181,BARBY CHURCH,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.49
943181,BARBY CHURCH,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.1
943181,BARBY CHURCH,2023-08-08 23:50:00+00:00,feeder,1.0,N Current (RMS),A,30.2
943181,BARBY CHURCH,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.3
943181,BARBY CHURCH,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
943181,BARBY CHURCH,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
943181,BARBY CHURCH,2023-08-08 23:50:00+00:00,transformer,,Temperature,C,23.2
943181,BARBY CHURCH,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
943181,BARBY CHURCH,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
943181,BARBY CHURCH,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.76
943181,BARBY CHURCH,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
943181,BARBY CHURCH,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage THD,%,1.58
943181,BARBY CHURCH,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
943181,BARBY CHURCH,2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.89
943181,BARBY CHURCH,2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
943181,BARBY CHURCH,2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
943181,BARBY CHURCH,2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,24.85
943181,BARBY CHURCH,2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,7.88
943181,BARBY CHURCH,2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,13.28
943181,BARBY CHURCH,2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,66.8
943181,BARBY CHURCH,2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,103.7
943181,BARBY CHURCH,2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,38.2
943181,BARBY CHURCH,2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,57.1
943181,BARBY CHURCH,2023-08-08 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
943181,BARBY CHURCH,2023-08-08 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
943181,BARBY CHURCH,2023-08-08 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
943181,BARBY CHURCH,2023-08-08 23:40:00+00:00,feeder,,L3 Active Power,kW,4.54
943181,BARBY CHURCH,2023-08-08 23:40:00+00:00,feeder,,L2 Active Power,kW,1.71
943181,BARBY CHURCH,2023-08-08 23:40:00+00:00,feeder,,L1 Active Power,kW,4.07
943181,BARBY CHURCH,2023-08-08 23:40:00+00:00,feeder,,N Current (RMS),A,12.6
943181,BARBY CHURCH,2023-08-08 23:40:00+00:00,feeder,,L3 Current (RMS),A,19.9
943181,BARBY CHURCH,2023-08-08 23:40:00+00:00,feeder,,L2 Current (RMS),A,7.7
943181,BARBY CHURCH,2023-08-08 23:40:00+00:00,feeder,,L1 Current (RMS),A,17.8
943181,BARBY CHURCH,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.64
943181,BARBY CHURCH,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
943181,BARBY CHURCH,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
943181,BARBY CHURCH,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.36
943181,BARBY CHURCH,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.96
943181,BARBY CHURCH,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.1
943181,BARBY CHURCH,2023-08-08 23:40:00+00:00,feeder,4.0,N Current (RMS),A,21.0
943181,BARBY CHURCH,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.4
943181,BARBY CHURCH,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
943181,BARBY CHURCH,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
943181,BARBY CHURCH,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
