Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943181,BARBY CHURCH,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-08 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
943181,BARBY CHURCH,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
943181,BARBY CHURCH,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
943181,BARBY CHURCH,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.15
943181,BARBY CHURCH,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.49
943181,BARBY CHURCH,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.48
943181,BARBY CHURCH,2023-08-08 23:40:00+00:00,feeder,1.0,N Current (RMS),A,29.3
943181,BARBY CHURCH,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.3
943181,BARBY CHURCH,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
943181,BARBY CHURCH,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
943181,BARBY CHURCH,2023-08-08 23:40:00+00:00,transformer,,Temperature,C,23.3
943181,BARBY CHURCH,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.82
943181,BARBY CHURCH,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
943181,BARBY CHURCH,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
943181,BARBY CHURCH,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage THD,%,1.55
943181,BARBY CHURCH,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
943181,BARBY CHURCH,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
943181,BARBY CHURCH,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
943181,BARBY CHURCH,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
943181,BARBY CHURCH,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,22.12
943181,BARBY CHURCH,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,9.15
943181,BARBY CHURCH,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,12.67
943181,BARBY CHURCH,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,54.9
943181,BARBY CHURCH,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,92.9
943181,BARBY CHURCH,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,42.8
943181,BARBY CHURCH,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,55.3
943181,BARBY CHURCH,2023-08-08 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-08 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
943181,BARBY CHURCH,2023-08-08 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
943181,BARBY CHURCH,2023-08-08 23:30:00+00:00,feeder,,L3 Active Power,kW,3.93
943181,BARBY CHURCH,2023-08-08 23:30:00+00:00,feeder,,L2 Active Power,kW,1.73
943181,BARBY CHURCH,2023-08-08 23:30:00+00:00,feeder,,L1 Active Power,kW,3.54
943181,BARBY CHURCH,2023-08-08 23:30:00+00:00,feeder,,N Current (RMS),A,11.3
943181,BARBY CHURCH,2023-08-08 23:30:00+00:00,feeder,,L3 Current (RMS),A,17.7
943181,BARBY CHURCH,2023-08-08 23:30:00+00:00,feeder,,L2 Current (RMS),A,7.7
943181,BARBY CHURCH,2023-08-08 23:30:00+00:00,feeder,,L1 Current (RMS),A,16.2
943181,BARBY CHURCH,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.77
943181,BARBY CHURCH,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
943181,BARBY CHURCH,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.14
943181,BARBY CHURCH,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.99
943181,BARBY CHURCH,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.42
943181,BARBY CHURCH,2023-08-08 23:30:00+00:00,feeder,4.0,N Current (RMS),A,19.6
943181,BARBY CHURCH,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.4
943181,BARBY CHURCH,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
943181,BARBY CHURCH,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
943181,BARBY CHURCH,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-08 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
943181,BARBY CHURCH,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
943181,BARBY CHURCH,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.82
943181,BARBY CHURCH,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.04
943181,BARBY CHURCH,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
943181,BARBY CHURCH,2023-08-08 23:30:00+00:00,feeder,1.0,N Current (RMS),A,34.3
943181,BARBY CHURCH,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.9
943181,BARBY CHURCH,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
943181,BARBY CHURCH,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
943181,BARBY CHURCH,2023-08-08 23:30:00+00:00,transformer,,Temperature,C,23.4
943181,BARBY CHURCH,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.79
943181,BARBY CHURCH,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
943181,BARBY CHURCH,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.71
943181,BARBY CHURCH,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
943181,BARBY CHURCH,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage THD,%,1.52
943181,BARBY CHURCH,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
943181,BARBY CHURCH,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
943181,BARBY CHURCH,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
943181,BARBY CHURCH,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
943181,BARBY CHURCH,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,20.96
943181,BARBY CHURCH,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,12.72
943181,BARBY CHURCH,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,11.52
943181,BARBY CHURCH,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,52.3
943181,BARBY CHURCH,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,88.0
943181,BARBY CHURCH,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,56.7
943181,BARBY CHURCH,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,50.9
943181,BARBY CHURCH,2023-08-08 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
943181,BARBY CHURCH,2023-08-08 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
943181,BARBY CHURCH,2023-08-08 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
943181,BARBY CHURCH,2023-08-08 23:20:00+00:00,feeder,,L3 Active Power,kW,4.99
943181,BARBY CHURCH,2023-08-08 23:20:00+00:00,feeder,,L2 Active Power,kW,1.5
943181,BARBY CHURCH,2023-08-08 23:20:00+00:00,feeder,,L1 Active Power,kW,3.75
943181,BARBY CHURCH,2023-08-08 23:20:00+00:00,feeder,,N Current (RMS),A,15.0
943181,BARBY CHURCH,2023-08-08 23:20:00+00:00,feeder,,L3 Current (RMS),A,22.8
943181,BARBY CHURCH,2023-08-08 23:20:00+00:00,feeder,,L2 Current (RMS),A,7.2
943181,BARBY CHURCH,2023-08-08 23:20:00+00:00,feeder,,L1 Current (RMS),A,16.4
943181,BARBY CHURCH,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.52
943181,BARBY CHURCH,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
943181,BARBY CHURCH,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
943181,BARBY CHURCH,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.12
943181,BARBY CHURCH,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.52
943181,BARBY CHURCH,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.48
943181,BARBY CHURCH,2023-08-08 23:20:00+00:00,feeder,4.0,N Current (RMS),A,18.6
943181,BARBY CHURCH,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
943181,BARBY CHURCH,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
943181,BARBY CHURCH,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
943181,BARBY CHURCH,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
943181,BARBY CHURCH,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-08 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
943181,BARBY CHURCH,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
943181,BARBY CHURCH,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
943181,BARBY CHURCH,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.49
943181,BARBY CHURCH,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.19
943181,BARBY CHURCH,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.79
943181,BARBY CHURCH,2023-08-08 23:20:00+00:00,feeder,1.0,N Current (RMS),A,41.1
943181,BARBY CHURCH,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.2
943181,BARBY CHURCH,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.4
943181,BARBY CHURCH,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
943181,BARBY CHURCH,2023-08-08 23:20:00+00:00,transformer,,Temperature,C,23.5
943181,BARBY CHURCH,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.81
943181,BARBY CHURCH,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
943181,BARBY CHURCH,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
943181,BARBY CHURCH,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage THD,%,1.53
943181,BARBY CHURCH,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
943181,BARBY CHURCH,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
943181,BARBY CHURCH,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
943181,BARBY CHURCH,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
943181,BARBY CHURCH,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,24.69
943181,BARBY CHURCH,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,13.18
943181,BARBY CHURCH,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,12.05
943181,BARBY CHURCH,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,64.1
943181,BARBY CHURCH,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,103.8
943181,BARBY CHURCH,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,58.6
943181,BARBY CHURCH,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,52.5
943181,BARBY CHURCH,2023-08-08 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
943181,BARBY CHURCH,2023-08-08 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
943181,BARBY CHURCH,2023-08-08 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
943181,BARBY CHURCH,2023-08-08 23:10:00+00:00,feeder,,L3 Active Power,kW,4.24
943181,BARBY CHURCH,2023-08-08 23:10:00+00:00,feeder,,L2 Active Power,kW,1.52
943181,BARBY CHURCH,2023-08-08 23:10:00+00:00,feeder,,L1 Active Power,kW,3.55
943181,BARBY CHURCH,2023-08-08 23:10:00+00:00,feeder,,N Current (RMS),A,12.9
943181,BARBY CHURCH,2023-08-08 23:10:00+00:00,feeder,,L3 Current (RMS),A,20.2
943181,BARBY CHURCH,2023-08-08 23:10:00+00:00,feeder,,L2 Current (RMS),A,7.3
943181,BARBY CHURCH,2023-08-08 23:10:00+00:00,feeder,,L1 Current (RMS),A,15.8
943181,BARBY CHURCH,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.44
943181,BARBY CHURCH,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
943181,BARBY CHURCH,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.06
943181,BARBY CHURCH,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.88
943181,BARBY CHURCH,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.11
943181,BARBY CHURCH,2023-08-08 23:10:00+00:00,feeder,4.0,N Current (RMS),A,28.6
943181,BARBY CHURCH,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.4
943181,BARBY CHURCH,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
943181,BARBY CHURCH,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
943181,BARBY CHURCH,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
943181,BARBY CHURCH,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-08 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
943181,BARBY CHURCH,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
943181,BARBY CHURCH,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
943181,BARBY CHURCH,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.72
943181,BARBY CHURCH,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.32
943181,BARBY CHURCH,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
943181,BARBY CHURCH,2023-08-08 23:10:00+00:00,feeder,1.0,N Current (RMS),A,41.0
943181,BARBY CHURCH,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.8
943181,BARBY CHURCH,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.1
943181,BARBY CHURCH,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
943181,BARBY CHURCH,2023-08-08 23:10:00+00:00,transformer,,Temperature,C,23.6
943181,BARBY CHURCH,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
943181,BARBY CHURCH,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.68
943181,BARBY CHURCH,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
943181,BARBY CHURCH,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage THD,%,1.49
943181,BARBY CHURCH,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
943181,BARBY CHURCH,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
943181,BARBY CHURCH,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
943181,BARBY CHURCH,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,26.11
943181,BARBY CHURCH,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,13.7
943181,BARBY CHURCH,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,10.86
943181,BARBY CHURCH,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,72.4
943181,BARBY CHURCH,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,109.1
943181,BARBY CHURCH,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,61.1
943181,BARBY CHURCH,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,48.2
943181,BARBY CHURCH,2023-08-08 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
943181,BARBY CHURCH,2023-08-08 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-08 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
943181,BARBY CHURCH,2023-08-08 23:00:00+00:00,feeder,,L3 Active Power,kW,3.29
943181,BARBY CHURCH,2023-08-08 23:00:00+00:00,feeder,,L2 Active Power,kW,2.29
943181,BARBY CHURCH,2023-08-08 23:00:00+00:00,feeder,,L1 Active Power,kW,4.37
943181,BARBY CHURCH,2023-08-08 23:00:00+00:00,feeder,,N Current (RMS),A,12.2
943181,BARBY CHURCH,2023-08-08 23:00:00+00:00,feeder,,L3 Current (RMS),A,15.5
943181,BARBY CHURCH,2023-08-08 23:00:00+00:00,feeder,,L2 Current (RMS),A,9.7
943181,BARBY CHURCH,2023-08-08 23:00:00+00:00,feeder,,L1 Current (RMS),A,18.9
943181,BARBY CHURCH,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.35
943181,BARBY CHURCH,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
943181,BARBY CHURCH,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
943181,BARBY CHURCH,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.61
943181,BARBY CHURCH,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.81
943181,BARBY CHURCH,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.6
943181,BARBY CHURCH,2023-08-08 23:00:00+00:00,feeder,4.0,N Current (RMS),A,32.3
943181,BARBY CHURCH,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.5
943181,BARBY CHURCH,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
943181,BARBY CHURCH,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
943181,BARBY CHURCH,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-08 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
943181,BARBY CHURCH,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
943181,BARBY CHURCH,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
943181,BARBY CHURCH,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.16
943181,BARBY CHURCH,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.94
943181,BARBY CHURCH,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.35
943181,BARBY CHURCH,2023-08-08 23:00:00+00:00,feeder,1.0,N Current (RMS),A,31.8
943181,BARBY CHURCH,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
943181,BARBY CHURCH,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.9
943181,BARBY CHURCH,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
943181,BARBY CHURCH,2023-08-08 23:00:00+00:00,transformer,,Temperature,C,23.7
943181,BARBY CHURCH,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.8
943181,BARBY CHURCH,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
943181,BARBY CHURCH,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.77
943181,BARBY CHURCH,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
943181,BARBY CHURCH,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage THD,%,1.56
943181,BARBY CHURCH,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.87
943181,BARBY CHURCH,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
943181,BARBY CHURCH,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
943181,BARBY CHURCH,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
943181,BARBY CHURCH,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,21.12
943181,BARBY CHURCH,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,12.02
943181,BARBY CHURCH,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,10.28
943181,BARBY CHURCH,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,59.8
943181,BARBY CHURCH,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,90.0
943181,BARBY CHURCH,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,52.5
943181,BARBY CHURCH,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,45.1
943181,BARBY CHURCH,2023-08-08 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
943181,BARBY CHURCH,2023-08-08 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
943181,BARBY CHURCH,2023-08-08 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
943181,BARBY CHURCH,2023-08-08 22:50:00+00:00,feeder,,L3 Active Power,kW,3.44
943181,BARBY CHURCH,2023-08-08 22:50:00+00:00,feeder,,L2 Active Power,kW,2.19
943181,BARBY CHURCH,2023-08-08 22:50:00+00:00,feeder,,L1 Active Power,kW,4.19
943181,BARBY CHURCH,2023-08-08 22:50:00+00:00,feeder,,N Current (RMS),A,12.3
943181,BARBY CHURCH,2023-08-08 22:50:00+00:00,feeder,,L3 Current (RMS),A,16.4
943181,BARBY CHURCH,2023-08-08 22:50:00+00:00,feeder,,L2 Current (RMS),A,9.3
943181,BARBY CHURCH,2023-08-08 22:50:00+00:00,feeder,,L1 Current (RMS),A,18.0
943181,BARBY CHURCH,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.5
943181,BARBY CHURCH,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
943181,BARBY CHURCH,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
943181,BARBY CHURCH,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.56
943181,BARBY CHURCH,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.98
943181,BARBY CHURCH,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.62
943181,BARBY CHURCH,2023-08-08 22:50:00+00:00,feeder,4.0,N Current (RMS),A,25.0
943181,BARBY CHURCH,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.7
943181,BARBY CHURCH,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
943181,BARBY CHURCH,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
943181,BARBY CHURCH,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-08 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
943181,BARBY CHURCH,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
943181,BARBY CHURCH,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
943181,BARBY CHURCH,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.87
943181,BARBY CHURCH,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.47
943181,BARBY CHURCH,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.23
943181,BARBY CHURCH,2023-08-08 22:50:00+00:00,feeder,1.0,N Current (RMS),A,28.6
943181,BARBY CHURCH,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
943181,BARBY CHURCH,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
943181,BARBY CHURCH,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
943181,BARBY CHURCH,2023-08-08 22:50:00+00:00,transformer,,Temperature,C,23.8
943181,BARBY CHURCH,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
943181,BARBY CHURCH,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
943181,BARBY CHURCH,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage THD,%,1.49
943181,BARBY CHURCH,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
943181,BARBY CHURCH,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
943181,BARBY CHURCH,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
943181,BARBY CHURCH,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
943181,BARBY CHURCH,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,18.93
943181,BARBY CHURCH,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,12.62
943181,BARBY CHURCH,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,10.0
943181,BARBY CHURCH,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,49.4
943181,BARBY CHURCH,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,78.9
943181,BARBY CHURCH,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,54.8
943181,BARBY CHURCH,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,43.8
943181,BARBY CHURCH,2023-08-08 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
943181,BARBY CHURCH,2023-08-08 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
943181,BARBY CHURCH,2023-08-08 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
943181,BARBY CHURCH,2023-08-08 22:40:00+00:00,feeder,,L3 Active Power,kW,3.94
943181,BARBY CHURCH,2023-08-08 22:40:00+00:00,feeder,,L2 Active Power,kW,2.15
943181,BARBY CHURCH,2023-08-08 22:40:00+00:00,feeder,,L1 Active Power,kW,4.36
943181,BARBY CHURCH,2023-08-08 22:40:00+00:00,feeder,,N Current (RMS),A,12.1
943181,BARBY CHURCH,2023-08-08 22:40:00+00:00,feeder,,L3 Current (RMS),A,18.2
943181,BARBY CHURCH,2023-08-08 22:40:00+00:00,feeder,,L2 Current (RMS),A,9.2
943181,BARBY CHURCH,2023-08-08 22:40:00+00:00,feeder,,L1 Current (RMS),A,18.3
943181,BARBY CHURCH,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.76
943181,BARBY CHURCH,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
943181,BARBY CHURCH,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
943181,BARBY CHURCH,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.47
943181,BARBY CHURCH,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.24
943181,BARBY CHURCH,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.25
943181,BARBY CHURCH,2023-08-08 22:40:00+00:00,feeder,4.0,N Current (RMS),A,28.1
943181,BARBY CHURCH,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.1
943181,BARBY CHURCH,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
943181,BARBY CHURCH,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
943181,BARBY CHURCH,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
943181,BARBY CHURCH,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-08 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
943181,BARBY CHURCH,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
943181,BARBY CHURCH,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.98
943181,BARBY CHURCH,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.27
943181,BARBY CHURCH,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.23
943181,BARBY CHURCH,2023-08-08 22:40:00+00:00,feeder,1.0,N Current (RMS),A,36.0
943181,BARBY CHURCH,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.5
943181,BARBY CHURCH,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
943181,BARBY CHURCH,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
943181,BARBY CHURCH,2023-08-08 22:40:00+00:00,transformer,,Temperature,C,23.9
943181,BARBY CHURCH,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
943181,BARBY CHURCH,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.79
943181,BARBY CHURCH,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
943181,BARBY CHURCH,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage THD,%,1.54
943181,BARBY CHURCH,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
943181,BARBY CHURCH,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
943181,BARBY CHURCH,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
943181,BARBY CHURCH,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
943181,BARBY CHURCH,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,23.48
943181,BARBY CHURCH,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,11.65
943181,BARBY CHURCH,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,9.79
943181,BARBY CHURCH,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,64.7
943181,BARBY CHURCH,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,97.1
943181,BARBY CHURCH,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,51.7
943181,BARBY CHURCH,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,43.7
943181,BARBY CHURCH,2023-08-08 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
943181,BARBY CHURCH,2023-08-08 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
943181,BARBY CHURCH,2023-08-08 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
943181,BARBY CHURCH,2023-08-08 22:30:00+00:00,feeder,,L3 Active Power,kW,3.34
943181,BARBY CHURCH,2023-08-08 22:30:00+00:00,feeder,,L2 Active Power,kW,2.08
943181,BARBY CHURCH,2023-08-08 22:30:00+00:00,feeder,,L1 Active Power,kW,3.81
943181,BARBY CHURCH,2023-08-08 22:30:00+00:00,feeder,,N Current (RMS),A,11.4
943181,BARBY CHURCH,2023-08-08 22:30:00+00:00,feeder,,L3 Current (RMS),A,15.9
943181,BARBY CHURCH,2023-08-08 22:30:00+00:00,feeder,,L2 Current (RMS),A,9.6
943181,BARBY CHURCH,2023-08-08 22:30:00+00:00,feeder,,L1 Current (RMS),A,16.8
943181,BARBY CHURCH,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.36
943181,BARBY CHURCH,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
943181,BARBY CHURCH,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
943181,BARBY CHURCH,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.54
943181,BARBY CHURCH,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.93
943181,BARBY CHURCH,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.34
943181,BARBY CHURCH,2023-08-08 22:30:00+00:00,feeder,4.0,N Current (RMS),A,31.9
943181,BARBY CHURCH,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.6
943181,BARBY CHURCH,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
943181,BARBY CHURCH,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
943181,BARBY CHURCH,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943181,BARBY CHURCH,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-08 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
943181,BARBY CHURCH,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
943181,BARBY CHURCH,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
943181,BARBY CHURCH,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.02
943181,BARBY CHURCH,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.97
943181,BARBY CHURCH,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.18
943181,BARBY CHURCH,2023-08-08 22:30:00+00:00,feeder,1.0,N Current (RMS),A,35.4
943181,BARBY CHURCH,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.6
943181,BARBY CHURCH,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
943181,BARBY CHURCH,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
943181,BARBY CHURCH,2023-08-08 22:30:00+00:00,transformer,,Temperature,C,24.0
943181,BARBY CHURCH,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.76
943181,BARBY CHURCH,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
943181,BARBY CHURCH,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.83
943181,BARBY CHURCH,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
943181,BARBY CHURCH,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage THD,%,1.57
943181,BARBY CHURCH,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.91
943181,BARBY CHURCH,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
943181,BARBY CHURCH,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
943181,BARBY CHURCH,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,22.97
943181,BARBY CHURCH,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,11.96
943181,BARBY CHURCH,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,9.28
943181,BARBY CHURCH,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,66.5
943181,BARBY CHURCH,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,95.1
943181,BARBY CHURCH,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,53.8
943181,BARBY CHURCH,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,42.6
943181,BARBY CHURCH,2023-08-08 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
943181,BARBY CHURCH,2023-08-08 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
943181,BARBY CHURCH,2023-08-08 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
943181,BARBY CHURCH,2023-08-08 22:20:00+00:00,feeder,,L3 Active Power,kW,3.6
943181,BARBY CHURCH,2023-08-08 22:20:00+00:00,feeder,,L2 Active Power,kW,1.82
943181,BARBY CHURCH,2023-08-08 22:20:00+00:00,feeder,,L1 Active Power,kW,4.14
943181,BARBY CHURCH,2023-08-08 22:20:00+00:00,feeder,,N Current (RMS),A,12.4
943181,BARBY CHURCH,2023-08-08 22:20:00+00:00,feeder,,L3 Current (RMS),A,16.8
943181,BARBY CHURCH,2023-08-08 22:20:00+00:00,feeder,,L2 Current (RMS),A,8.0
943181,BARBY CHURCH,2023-08-08 22:20:00+00:00,feeder,,L1 Current (RMS),A,18.0
943181,BARBY CHURCH,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.62
943181,BARBY CHURCH,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
943181,BARBY CHURCH,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
943181,BARBY CHURCH,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.82
943181,BARBY CHURCH,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.05
943181,BARBY CHURCH,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.81
943181,BARBY CHURCH,2023-08-08 22:20:00+00:00,feeder,4.0,N Current (RMS),A,29.8
943181,BARBY CHURCH,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.2
943181,BARBY CHURCH,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
943181,BARBY CHURCH,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
943181,BARBY CHURCH,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
943181,BARBY CHURCH,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-08 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
943181,BARBY CHURCH,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
943181,BARBY CHURCH,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
943181,BARBY CHURCH,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.51
943181,BARBY CHURCH,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.94
943181,BARBY CHURCH,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
943181,BARBY CHURCH,2023-08-08 22:20:00+00:00,feeder,1.0,N Current (RMS),A,41.5
943181,BARBY CHURCH,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.8
943181,BARBY CHURCH,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.1
943181,BARBY CHURCH,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
943181,BARBY CHURCH,2023-08-08 22:20:00+00:00,transformer,,Temperature,C,24.1
943181,BARBY CHURCH,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.78
943181,BARBY CHURCH,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
943181,BARBY CHURCH,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.81
943181,BARBY CHURCH,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
943181,BARBY CHURCH,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage THD,%,1.53
943181,BARBY CHURCH,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.77
943181,BARBY CHURCH,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
943181,BARBY CHURCH,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
943181,BARBY CHURCH,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
943181,BARBY CHURCH,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,25.01
943181,BARBY CHURCH,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,13.79
943181,BARBY CHURCH,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,11.01
943181,BARBY CHURCH,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,68.8
943181,BARBY CHURCH,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,103.6
943181,BARBY CHURCH,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,60.2
943181,BARBY CHURCH,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,49.0
943181,BARBY CHURCH,2023-08-08 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
943181,BARBY CHURCH,2023-08-08 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
943181,BARBY CHURCH,2023-08-08 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
943181,BARBY CHURCH,2023-08-08 22:10:00+00:00,feeder,,L3 Active Power,kW,5.07
943181,BARBY CHURCH,2023-08-08 22:10:00+00:00,feeder,,L2 Active Power,kW,1.78
943181,BARBY CHURCH,2023-08-08 22:10:00+00:00,feeder,,L1 Active Power,kW,3.72
943181,BARBY CHURCH,2023-08-08 22:10:00+00:00,feeder,,N Current (RMS),A,14.9
943181,BARBY CHURCH,2023-08-08 22:10:00+00:00,feeder,,L3 Current (RMS),A,22.9
943181,BARBY CHURCH,2023-08-08 22:10:00+00:00,feeder,,L2 Current (RMS),A,8.2
943181,BARBY CHURCH,2023-08-08 22:10:00+00:00,feeder,,L1 Current (RMS),A,16.4
943181,BARBY CHURCH,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.94
943181,BARBY CHURCH,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
943181,BARBY CHURCH,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.68
943181,BARBY CHURCH,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.32
943181,BARBY CHURCH,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.2
943181,BARBY CHURCH,2023-08-08 22:10:00+00:00,feeder,4.0,N Current (RMS),A,28.8
943181,BARBY CHURCH,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.4
943181,BARBY CHURCH,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
943181,BARBY CHURCH,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
943181,BARBY CHURCH,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-08 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
943181,BARBY CHURCH,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
943181,BARBY CHURCH,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
943181,BARBY CHURCH,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.05
943181,BARBY CHURCH,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.65
943181,BARBY CHURCH,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.23
943181,BARBY CHURCH,2023-08-08 22:10:00+00:00,feeder,1.0,N Current (RMS),A,31.3
943181,BARBY CHURCH,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
943181,BARBY CHURCH,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.4
943181,BARBY CHURCH,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
943181,BARBY CHURCH,2023-08-08 22:10:00+00:00,transformer,,Temperature,C,24.1
943181,BARBY CHURCH,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.79
943181,BARBY CHURCH,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
943181,BARBY CHURCH,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
943181,BARBY CHURCH,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
943181,BARBY CHURCH,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.53
943181,BARBY CHURCH,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.96
943181,BARBY CHURCH,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
943181,BARBY CHURCH,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
943181,BARBY CHURCH,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
943181,BARBY CHURCH,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,22.85
943181,BARBY CHURCH,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,12.73
943181,BARBY CHURCH,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,10.11
943181,BARBY CHURCH,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,62.8
943181,BARBY CHURCH,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,95.7
943181,BARBY CHURCH,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,56.7
943181,BARBY CHURCH,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,44.8
943181,BARBY CHURCH,2023-08-08 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
943181,BARBY CHURCH,2023-08-08 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
943181,BARBY CHURCH,2023-08-08 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
943181,BARBY CHURCH,2023-08-08 22:00:00+00:00,feeder,,L3 Active Power,kW,5.01
943181,BARBY CHURCH,2023-08-08 22:00:00+00:00,feeder,,L2 Active Power,kW,2.67
943181,BARBY CHURCH,2023-08-08 22:00:00+00:00,feeder,,L1 Active Power,kW,4.29
943181,BARBY CHURCH,2023-08-08 22:00:00+00:00,feeder,,N Current (RMS),A,13.3
943181,BARBY CHURCH,2023-08-08 22:00:00+00:00,feeder,,L3 Current (RMS),A,22.3
943181,BARBY CHURCH,2023-08-08 22:00:00+00:00,feeder,,L2 Current (RMS),A,12.7
943181,BARBY CHURCH,2023-08-08 22:00:00+00:00,feeder,,L1 Current (RMS),A,18.6
943181,BARBY CHURCH,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.07
943181,BARBY CHURCH,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
943181,BARBY CHURCH,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
943181,BARBY CHURCH,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.96
943181,BARBY CHURCH,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.99
943181,BARBY CHURCH,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.2
943181,BARBY CHURCH,2023-08-08 22:00:00+00:00,feeder,4.0,N Current (RMS),A,34.3
943181,BARBY CHURCH,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.7
943181,BARBY CHURCH,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
943181,BARBY CHURCH,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
943181,BARBY CHURCH,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-08 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
943181,BARBY CHURCH,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
943181,BARBY CHURCH,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
943181,BARBY CHURCH,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.32
943181,BARBY CHURCH,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.64
943181,BARBY CHURCH,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.37
943181,BARBY CHURCH,2023-08-08 22:00:00+00:00,feeder,1.0,N Current (RMS),A,24.7
943181,BARBY CHURCH,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
943181,BARBY CHURCH,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
