Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
943181,BARBY CHURCH,2023-08-08 22:00:00+00:00,transformer,,Temperature,C,24.1
943181,BARBY CHURCH,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.77
943181,BARBY CHURCH,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
943181,BARBY CHURCH,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.77
943181,BARBY CHURCH,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
943181,BARBY CHURCH,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.55
943181,BARBY CHURCH,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
943181,BARBY CHURCH,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
943181,BARBY CHURCH,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
943181,BARBY CHURCH,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
943181,BARBY CHURCH,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,23.33
943181,BARBY CHURCH,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,13.28
943181,BARBY CHURCH,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,11.81
943181,BARBY CHURCH,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,58.0
943181,BARBY CHURCH,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,97.5
943181,BARBY CHURCH,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,58.9
943181,BARBY CHURCH,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,52.1
943181,BARBY CHURCH,2023-08-08 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
943181,BARBY CHURCH,2023-08-08 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
943181,BARBY CHURCH,2023-08-08 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-08 21:50:00+00:00,feeder,,L3 Active Power,kW,4.55
943181,BARBY CHURCH,2023-08-08 21:50:00+00:00,feeder,,L2 Active Power,kW,2.94
943181,BARBY CHURCH,2023-08-08 21:50:00+00:00,feeder,,L1 Active Power,kW,4.07
943181,BARBY CHURCH,2023-08-08 21:50:00+00:00,feeder,,N Current (RMS),A,12.3
943181,BARBY CHURCH,2023-08-08 21:50:00+00:00,feeder,,L3 Current (RMS),A,20.6
943181,BARBY CHURCH,2023-08-08 21:50:00+00:00,feeder,,L2 Current (RMS),A,13.1
943181,BARBY CHURCH,2023-08-08 21:50:00+00:00,feeder,,L1 Current (RMS),A,17.8
943181,BARBY CHURCH,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.35
943181,BARBY CHURCH,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
943181,BARBY CHURCH,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
943181,BARBY CHURCH,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.62
943181,BARBY CHURCH,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.38
943181,BARBY CHURCH,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.79
943181,BARBY CHURCH,2023-08-08 21:50:00+00:00,feeder,4.0,N Current (RMS),A,37.2
943181,BARBY CHURCH,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,61.4
943181,BARBY CHURCH,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
943181,BARBY CHURCH,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
943181,BARBY CHURCH,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-08 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
943181,BARBY CHURCH,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
943181,BARBY CHURCH,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
943181,BARBY CHURCH,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.85
943181,BARBY CHURCH,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.02
943181,BARBY CHURCH,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
943181,BARBY CHURCH,2023-08-08 21:50:00+00:00,feeder,1.0,N Current (RMS),A,26.6
943181,BARBY CHURCH,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
943181,BARBY CHURCH,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
943181,BARBY CHURCH,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
943181,BARBY CHURCH,2023-08-08 21:50:00+00:00,transformer,,Temperature,C,24.2
943181,BARBY CHURCH,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.77
943181,BARBY CHURCH,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
943181,BARBY CHURCH,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
943181,BARBY CHURCH,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage THD,%,1.59
943181,BARBY CHURCH,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
943181,BARBY CHURCH,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
943181,BARBY CHURCH,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
943181,BARBY CHURCH,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
943181,BARBY CHURCH,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,25.06
943181,BARBY CHURCH,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,15.31
943181,BARBY CHURCH,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,12.46
943181,BARBY CHURCH,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,63.6
943181,BARBY CHURCH,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,104.7
943181,BARBY CHURCH,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,66.5
943181,BARBY CHURCH,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,54.5
943181,BARBY CHURCH,2023-08-08 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
943181,BARBY CHURCH,2023-08-08 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
943181,BARBY CHURCH,2023-08-08 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
943181,BARBY CHURCH,2023-08-08 21:40:00+00:00,feeder,,L3 Active Power,kW,4.82
943181,BARBY CHURCH,2023-08-08 21:40:00+00:00,feeder,,L2 Active Power,kW,6.25
943181,BARBY CHURCH,2023-08-08 21:40:00+00:00,feeder,,L1 Active Power,kW,5.49
943181,BARBY CHURCH,2023-08-08 21:40:00+00:00,feeder,,N Current (RMS),A,18.4
943181,BARBY CHURCH,2023-08-08 21:40:00+00:00,feeder,,L3 Current (RMS),A,22.0
943181,BARBY CHURCH,2023-08-08 21:40:00+00:00,feeder,,L2 Current (RMS),A,33.5
943181,BARBY CHURCH,2023-08-08 21:40:00+00:00,feeder,,L1 Current (RMS),A,23.8
943181,BARBY CHURCH,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.56
943181,BARBY CHURCH,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
943181,BARBY CHURCH,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
943181,BARBY CHURCH,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.82
943181,BARBY CHURCH,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.26
943181,BARBY CHURCH,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.31
943181,BARBY CHURCH,2023-08-08 21:40:00+00:00,feeder,4.0,N Current (RMS),A,31.7
943181,BARBY CHURCH,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,58.7
943181,BARBY CHURCH,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
943181,BARBY CHURCH,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.3
943181,BARBY CHURCH,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943181,BARBY CHURCH,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-08 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
943181,BARBY CHURCH,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
943181,BARBY CHURCH,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
943181,BARBY CHURCH,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.68
943181,BARBY CHURCH,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.29
943181,BARBY CHURCH,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.9
943181,BARBY CHURCH,2023-08-08 21:40:00+00:00,feeder,1.0,N Current (RMS),A,28.0
943181,BARBY CHURCH,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.6
943181,BARBY CHURCH,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
943181,BARBY CHURCH,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
943181,BARBY CHURCH,2023-08-08 21:40:00+00:00,transformer,,Temperature,C,24.3
943181,BARBY CHURCH,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.73
943181,BARBY CHURCH,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
943181,BARBY CHURCH,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
943181,BARBY CHURCH,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.58
943181,BARBY CHURCH,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
943181,BARBY CHURCH,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
943181,BARBY CHURCH,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
943181,BARBY CHURCH,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,27.39
943181,BARBY CHURCH,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,18.78
943181,BARBY CHURCH,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,17.7
943181,BARBY CHURCH,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,61.8
943181,BARBY CHURCH,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,114.3
943181,BARBY CHURCH,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,82.6
943181,BARBY CHURCH,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,75.9
943181,BARBY CHURCH,2023-08-08 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
943181,BARBY CHURCH,2023-08-08 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
943181,BARBY CHURCH,2023-08-08 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
943181,BARBY CHURCH,2023-08-08 21:30:00+00:00,feeder,,L3 Active Power,kW,4.87
943181,BARBY CHURCH,2023-08-08 21:30:00+00:00,feeder,,L2 Active Power,kW,2.73
943181,BARBY CHURCH,2023-08-08 21:30:00+00:00,feeder,,L1 Active Power,kW,5.98
943181,BARBY CHURCH,2023-08-08 21:30:00+00:00,feeder,,N Current (RMS),A,17.9
943181,BARBY CHURCH,2023-08-08 21:30:00+00:00,feeder,,L3 Current (RMS),A,21.8
943181,BARBY CHURCH,2023-08-08 21:30:00+00:00,feeder,,L2 Current (RMS),A,15.1
943181,BARBY CHURCH,2023-08-08 21:30:00+00:00,feeder,,L1 Current (RMS),A,25.9
943181,BARBY CHURCH,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.6
943181,BARBY CHURCH,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
943181,BARBY CHURCH,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
943181,BARBY CHURCH,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.96
943181,BARBY CHURCH,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.17
943181,BARBY CHURCH,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.24
943181,BARBY CHURCH,2023-08-08 21:30:00+00:00,feeder,4.0,N Current (RMS),A,35.6
943181,BARBY CHURCH,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,58.6
943181,BARBY CHURCH,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
943181,BARBY CHURCH,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
943181,BARBY CHURCH,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-08 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
943181,BARBY CHURCH,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
943181,BARBY CHURCH,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
943181,BARBY CHURCH,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.35
943181,BARBY CHURCH,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.02
943181,BARBY CHURCH,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.87
943181,BARBY CHURCH,2023-08-08 21:30:00+00:00,feeder,1.0,N Current (RMS),A,22.0
943181,BARBY CHURCH,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
943181,BARBY CHURCH,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
943181,BARBY CHURCH,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
943181,BARBY CHURCH,2023-08-08 21:30:00+00:00,transformer,,Temperature,C,24.3
943181,BARBY CHURCH,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.76
943181,BARBY CHURCH,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
943181,BARBY CHURCH,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
943181,BARBY CHURCH,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
943181,BARBY CHURCH,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.56
943181,BARBY CHURCH,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
943181,BARBY CHURCH,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
943181,BARBY CHURCH,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
943181,BARBY CHURCH,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
943181,BARBY CHURCH,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,24.23
943181,BARBY CHURCH,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,14.88
943181,BARBY CHURCH,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,17.05
943181,BARBY CHURCH,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,56.1
943181,BARBY CHURCH,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,101.6
943181,BARBY CHURCH,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,66.5
943181,BARBY CHURCH,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,74.2
943181,BARBY CHURCH,2023-08-08 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
943181,BARBY CHURCH,2023-08-08 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
943181,BARBY CHURCH,2023-08-08 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
943181,BARBY CHURCH,2023-08-08 21:20:00+00:00,feeder,,L3 Active Power,kW,5.43
943181,BARBY CHURCH,2023-08-08 21:20:00+00:00,feeder,,L2 Active Power,kW,3.44
943181,BARBY CHURCH,2023-08-08 21:20:00+00:00,feeder,,L1 Active Power,kW,4.66
943181,BARBY CHURCH,2023-08-08 21:20:00+00:00,feeder,,N Current (RMS),A,14.5
943181,BARBY CHURCH,2023-08-08 21:20:00+00:00,feeder,,L3 Current (RMS),A,24.4
943181,BARBY CHURCH,2023-08-08 21:20:00+00:00,feeder,,L2 Current (RMS),A,15.7
943181,BARBY CHURCH,2023-08-08 21:20:00+00:00,feeder,,L1 Current (RMS),A,20.2
943181,BARBY CHURCH,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.92
943181,BARBY CHURCH,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
943181,BARBY CHURCH,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
943181,BARBY CHURCH,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.84
943181,BARBY CHURCH,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.58
943181,BARBY CHURCH,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.1
943181,BARBY CHURCH,2023-08-08 21:20:00+00:00,feeder,4.0,N Current (RMS),A,32.1
943181,BARBY CHURCH,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,58.3
943181,BARBY CHURCH,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.1
943181,BARBY CHURCH,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.6
943181,BARBY CHURCH,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-08 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
943181,BARBY CHURCH,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
943181,BARBY CHURCH,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
943181,BARBY CHURCH,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.07
943181,BARBY CHURCH,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.01
943181,BARBY CHURCH,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.27
943181,BARBY CHURCH,2023-08-08 21:20:00+00:00,feeder,1.0,N Current (RMS),A,28.7
943181,BARBY CHURCH,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
943181,BARBY CHURCH,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.7
943181,BARBY CHURCH,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
943181,BARBY CHURCH,2023-08-08 21:20:00+00:00,transformer,,Temperature,C,24.3
943181,BARBY CHURCH,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.78
943181,BARBY CHURCH,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
943181,BARBY CHURCH,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.76
943181,BARBY CHURCH,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
943181,BARBY CHURCH,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.52
943181,BARBY CHURCH,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
943181,BARBY CHURCH,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
943181,BARBY CHURCH,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
943181,BARBY CHURCH,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
943181,BARBY CHURCH,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,25.39
943181,BARBY CHURCH,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,18.0
943181,BARBY CHURCH,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,16.02
943181,BARBY CHURCH,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,57.5
943181,BARBY CHURCH,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,106.7
943181,BARBY CHURCH,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,77.1
943181,BARBY CHURCH,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,69.6
943181,BARBY CHURCH,2023-08-08 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
943181,BARBY CHURCH,2023-08-08 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
943181,BARBY CHURCH,2023-08-08 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-08 21:10:00+00:00,feeder,,L3 Active Power,kW,7.86
943181,BARBY CHURCH,2023-08-08 21:10:00+00:00,feeder,,L2 Active Power,kW,2.41
943181,BARBY CHURCH,2023-08-08 21:10:00+00:00,feeder,,L1 Active Power,kW,3.87
943181,BARBY CHURCH,2023-08-08 21:10:00+00:00,feeder,,N Current (RMS),A,21.3
943181,BARBY CHURCH,2023-08-08 21:10:00+00:00,feeder,,L3 Current (RMS),A,33.6
943181,BARBY CHURCH,2023-08-08 21:10:00+00:00,feeder,,L2 Current (RMS),A,10.8
943181,BARBY CHURCH,2023-08-08 21:10:00+00:00,feeder,,L1 Current (RMS),A,17.1
943181,BARBY CHURCH,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.37
943181,BARBY CHURCH,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
943181,BARBY CHURCH,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
943181,BARBY CHURCH,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.04
943181,BARBY CHURCH,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.07
943181,BARBY CHURCH,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.52
943181,BARBY CHURCH,2023-08-08 21:10:00+00:00,feeder,4.0,N Current (RMS),A,23.5
943181,BARBY CHURCH,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.6
943181,BARBY CHURCH,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
943181,BARBY CHURCH,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.1
943181,BARBY CHURCH,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943181,BARBY CHURCH,2023-08-08 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
943181,BARBY CHURCH,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
943181,BARBY CHURCH,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
943181,BARBY CHURCH,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.56
943181,BARBY CHURCH,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.88
943181,BARBY CHURCH,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.69
943181,BARBY CHURCH,2023-08-08 21:10:00+00:00,feeder,1.0,N Current (RMS),A,24.5
943181,BARBY CHURCH,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.1
943181,BARBY CHURCH,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.6
943181,BARBY CHURCH,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
943181,BARBY CHURCH,2023-08-08 21:10:00+00:00,transformer,,Temperature,C,24.4
943181,BARBY CHURCH,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
943181,BARBY CHURCH,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
943181,BARBY CHURCH,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.54
943181,BARBY CHURCH,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
943181,BARBY CHURCH,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
943181,BARBY CHURCH,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
943181,BARBY CHURCH,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
943181,BARBY CHURCH,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,27.52
943181,BARBY CHURCH,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,16.3
943181,BARBY CHURCH,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,19.16
943181,BARBY CHURCH,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,56.4
943181,BARBY CHURCH,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,115.0
943181,BARBY CHURCH,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,69.6
943181,BARBY CHURCH,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,81.9
943181,BARBY CHURCH,2023-08-08 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
943181,BARBY CHURCH,2023-08-08 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
943181,BARBY CHURCH,2023-08-08 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-08 21:00:00+00:00,feeder,,L3 Active Power,kW,5.0
943181,BARBY CHURCH,2023-08-08 21:00:00+00:00,feeder,,L2 Active Power,kW,2.51
943181,BARBY CHURCH,2023-08-08 21:00:00+00:00,feeder,,L1 Active Power,kW,4.77
943181,BARBY CHURCH,2023-08-08 21:00:00+00:00,feeder,,N Current (RMS),A,18.0
943181,BARBY CHURCH,2023-08-08 21:00:00+00:00,feeder,,L3 Current (RMS),A,22.8
943181,BARBY CHURCH,2023-08-08 21:00:00+00:00,feeder,,L2 Current (RMS),A,10.9
943181,BARBY CHURCH,2023-08-08 21:00:00+00:00,feeder,,L1 Current (RMS),A,21.0
943181,BARBY CHURCH,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.26
943181,BARBY CHURCH,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
943181,BARBY CHURCH,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
943181,BARBY CHURCH,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.11
943181,BARBY CHURCH,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.44
943181,BARBY CHURCH,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.06
943181,BARBY CHURCH,2023-08-08 21:00:00+00:00,feeder,4.0,N Current (RMS),A,22.2
943181,BARBY CHURCH,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.9
943181,BARBY CHURCH,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
943181,BARBY CHURCH,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.0
943181,BARBY CHURCH,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943181,BARBY CHURCH,2023-08-08 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
943181,BARBY CHURCH,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.39
943181,BARBY CHURCH,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.76
943181,BARBY CHURCH,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.09
943181,BARBY CHURCH,2023-08-08 21:00:00+00:00,feeder,1.0,N Current (RMS),A,25.5
943181,BARBY CHURCH,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
943181,BARBY CHURCH,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.3
943181,BARBY CHURCH,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.7
943181,BARBY CHURCH,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,24.4
943181,BARBY CHURCH,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.73
943181,BARBY CHURCH,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
943181,BARBY CHURCH,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
943181,BARBY CHURCH,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
943181,BARBY CHURCH,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.61
943181,BARBY CHURCH,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
943181,BARBY CHURCH,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
943181,BARBY CHURCH,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
943181,BARBY CHURCH,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
943181,BARBY CHURCH,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,21.54
943181,BARBY CHURCH,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,16.66
943181,BARBY CHURCH,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,23.99
943181,BARBY CHURCH,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,47.4
943181,BARBY CHURCH,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,89.6
943181,BARBY CHURCH,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,70.3
943181,BARBY CHURCH,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,100.2
943181,BARBY CHURCH,2023-08-08 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
943181,BARBY CHURCH,2023-08-08 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
943181,BARBY CHURCH,2023-08-08 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
943181,BARBY CHURCH,2023-08-08 20:50:00+00:00,feeder,,L3 Active Power,kW,6.79
943181,BARBY CHURCH,2023-08-08 20:50:00+00:00,feeder,,L2 Active Power,kW,2.35
943181,BARBY CHURCH,2023-08-08 20:50:00+00:00,feeder,,L1 Active Power,kW,4.15
943181,BARBY CHURCH,2023-08-08 20:50:00+00:00,feeder,,N Current (RMS),A,19.8
943181,BARBY CHURCH,2023-08-08 20:50:00+00:00,feeder,,L3 Current (RMS),A,30.0
943181,BARBY CHURCH,2023-08-08 20:50:00+00:00,feeder,,L2 Current (RMS),A,10.4
943181,BARBY CHURCH,2023-08-08 20:50:00+00:00,feeder,,L1 Current (RMS),A,18.1
943181,BARBY CHURCH,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.2
943181,BARBY CHURCH,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
943181,BARBY CHURCH,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.87
943181,BARBY CHURCH,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.84
943181,BARBY CHURCH,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.89
943181,BARBY CHURCH,2023-08-08 20:50:00+00:00,feeder,4.0,N Current (RMS),A,25.4
943181,BARBY CHURCH,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.2
943181,BARBY CHURCH,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
943181,BARBY CHURCH,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
943181,BARBY CHURCH,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-08 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
943181,BARBY CHURCH,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
943181,BARBY CHURCH,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
943181,BARBY CHURCH,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.37
943181,BARBY CHURCH,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.06
943181,BARBY CHURCH,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.34
943181,BARBY CHURCH,2023-08-08 20:50:00+00:00,feeder,1.0,N Current (RMS),A,26.1
943181,BARBY CHURCH,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
943181,BARBY CHURCH,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.8
943181,BARBY CHURCH,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.9
943181,BARBY CHURCH,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,24.4
943181,BARBY CHURCH,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
943181,BARBY CHURCH,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
943181,BARBY CHURCH,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.57
943181,BARBY CHURCH,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
943181,BARBY CHURCH,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
943181,BARBY CHURCH,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
943181,BARBY CHURCH,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
943181,BARBY CHURCH,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,23.07
943181,BARBY CHURCH,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,19.23
943181,BARBY CHURCH,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,20.36
943181,BARBY CHURCH,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,45.7
943181,BARBY CHURCH,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,96.4
943181,BARBY CHURCH,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,81.2
943181,BARBY CHURCH,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,85.2
943181,BARBY CHURCH,2023-08-08 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
943181,BARBY CHURCH,2023-08-08 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
943181,BARBY CHURCH,2023-08-08 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
943181,BARBY CHURCH,2023-08-08 20:40:00+00:00,feeder,,L3 Active Power,kW,5.11
943181,BARBY CHURCH,2023-08-08 20:40:00+00:00,feeder,,L2 Active Power,kW,2.31
943181,BARBY CHURCH,2023-08-08 20:40:00+00:00,feeder,,L1 Active Power,kW,5.03
943181,BARBY CHURCH,2023-08-08 20:40:00+00:00,feeder,,N Current (RMS),A,16.2
943181,BARBY CHURCH,2023-08-08 20:40:00+00:00,feeder,,L3 Current (RMS),A,22.7
943181,BARBY CHURCH,2023-08-08 20:40:00+00:00,feeder,,L2 Current (RMS),A,10.3
943181,BARBY CHURCH,2023-08-08 20:40:00+00:00,feeder,,L1 Current (RMS),A,21.8
943181,BARBY CHURCH,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.13
943181,BARBY CHURCH,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
943181,BARBY CHURCH,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
943181,BARBY CHURCH,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.76
943181,BARBY CHURCH,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.08
943181,BARBY CHURCH,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.15
943181,BARBY CHURCH,2023-08-08 20:40:00+00:00,feeder,4.0,N Current (RMS),A,28.7
943181,BARBY CHURCH,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.8
943181,BARBY CHURCH,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
943181,BARBY CHURCH,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.2
943181,BARBY CHURCH,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-08 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
943181,BARBY CHURCH,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
943181,BARBY CHURCH,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
943181,BARBY CHURCH,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.93
943181,BARBY CHURCH,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.13
943181,BARBY CHURCH,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.5
943181,BARBY CHURCH,2023-08-08 20:40:00+00:00,feeder,1.0,N Current (RMS),A,23.9
943181,BARBY CHURCH,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.7
943181,BARBY CHURCH,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.8
943181,BARBY CHURCH,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
943181,BARBY CHURCH,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,24.5
943181,BARBY CHURCH,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.66
943181,BARBY CHURCH,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
943181,BARBY CHURCH,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.68
943181,BARBY CHURCH,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
943181,BARBY CHURCH,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.51
943181,BARBY CHURCH,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
943181,BARBY CHURCH,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
943181,BARBY CHURCH,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
943181,BARBY CHURCH,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
943181,BARBY CHURCH,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,24.87
943181,BARBY CHURCH,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,17.48
943181,BARBY CHURCH,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,18.68
943181,BARBY CHURCH,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,50.4
943181,BARBY CHURCH,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,103.3
943181,BARBY CHURCH,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,74.6
943181,BARBY CHURCH,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,78.5
943181,BARBY CHURCH,2023-08-08 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
943181,BARBY CHURCH,2023-08-08 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
943181,BARBY CHURCH,2023-08-08 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
943181,BARBY CHURCH,2023-08-08 20:30:00+00:00,feeder,,L3 Active Power,kW,6.55
943181,BARBY CHURCH,2023-08-08 20:30:00+00:00,feeder,,L2 Active Power,kW,2.26
943181,BARBY CHURCH,2023-08-08 20:30:00+00:00,feeder,,L1 Active Power,kW,4.71
943181,BARBY CHURCH,2023-08-08 20:30:00+00:00,feeder,,N Current (RMS),A,17.7
943181,BARBY CHURCH,2023-08-08 20:30:00+00:00,feeder,,L3 Current (RMS),A,27.9
943181,BARBY CHURCH,2023-08-08 20:30:00+00:00,feeder,,L2 Current (RMS),A,10.2
943181,BARBY CHURCH,2023-08-08 20:30:00+00:00,feeder,,L1 Current (RMS),A,20.1
943181,BARBY CHURCH,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.37
943181,BARBY CHURCH,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
943181,BARBY CHURCH,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
943181,BARBY CHURCH,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.64
943181,BARBY CHURCH,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.78
943181,BARBY CHURCH,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.96
943181,BARBY CHURCH,2023-08-08 20:30:00+00:00,feeder,4.0,N Current (RMS),A,28.4
943181,BARBY CHURCH,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.7
943181,BARBY CHURCH,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
943181,BARBY CHURCH,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.9
943181,BARBY CHURCH,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-08 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
943181,BARBY CHURCH,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
943181,BARBY CHURCH,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
943181,BARBY CHURCH,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.73
943181,BARBY CHURCH,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.89
943181,BARBY CHURCH,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.59
943181,BARBY CHURCH,2023-08-08 20:30:00+00:00,feeder,1.0,N Current (RMS),A,29.4
943181,BARBY CHURCH,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
943181,BARBY CHURCH,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.2
943181,BARBY CHURCH,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
943181,BARBY CHURCH,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,24.5
943181,BARBY CHURCH,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.67
943181,BARBY CHURCH,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
943181,BARBY CHURCH,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
943181,BARBY CHURCH,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.5
943181,BARBY CHURCH,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
943181,BARBY CHURCH,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
943181,BARBY CHURCH,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
943181,BARBY CHURCH,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
943181,BARBY CHURCH,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,25.97
943181,BARBY CHURCH,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,16.88
943181,BARBY CHURCH,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,19.3
943181,BARBY CHURCH,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,53.9
943181,BARBY CHURCH,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,108.0
943181,BARBY CHURCH,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,72.7
943181,BARBY CHURCH,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,81.7
943181,BARBY CHURCH,2023-08-08 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
943181,BARBY CHURCH,2023-08-08 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
943181,BARBY CHURCH,2023-08-08 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
943181,BARBY CHURCH,2023-08-08 20:20:00+00:00,feeder,,L3 Active Power,kW,4.4
943181,BARBY CHURCH,2023-08-08 20:20:00+00:00,feeder,,L2 Active Power,kW,2.25
943181,BARBY CHURCH,2023-08-08 20:20:00+00:00,feeder,,L1 Active Power,kW,5.06
943181,BARBY CHURCH,2023-08-08 20:20:00+00:00,feeder,,N Current (RMS),A,14.7
943181,BARBY CHURCH,2023-08-08 20:20:00+00:00,feeder,,L3 Current (RMS),A,20.0
943181,BARBY CHURCH,2023-08-08 20:20:00+00:00,feeder,,L2 Current (RMS),A,10.0
943181,BARBY CHURCH,2023-08-08 20:20:00+00:00,feeder,,L1 Current (RMS),A,21.7
943181,BARBY CHURCH,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.73
943181,BARBY CHURCH,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
943181,BARBY CHURCH,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
943181,BARBY CHURCH,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.19
943181,BARBY CHURCH,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.8
943181,BARBY CHURCH,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.5
943181,BARBY CHURCH,2023-08-08 20:20:00+00:00,feeder,4.0,N Current (RMS),A,44.4
943181,BARBY CHURCH,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,74.3
943181,BARBY CHURCH,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.3
943181,BARBY CHURCH,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
943181,BARBY CHURCH,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.08
943181,BARBY CHURCH,2023-08-08 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
943181,BARBY CHURCH,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
943181,BARBY CHURCH,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
943181,BARBY CHURCH,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.37
943181,BARBY CHURCH,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.83
943181,BARBY CHURCH,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.05
943181,BARBY CHURCH,2023-08-08 20:20:00+00:00,feeder,1.0,N Current (RMS),A,31.0
943181,BARBY CHURCH,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
943181,BARBY CHURCH,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.7
943181,BARBY CHURCH,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
943181,BARBY CHURCH,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,24.6
943181,BARBY CHURCH,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.65
943181,BARBY CHURCH,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
943181,BARBY CHURCH,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.69
943181,BARBY CHURCH,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
943181,BARBY CHURCH,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.53
943181,BARBY CHURCH,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
943181,BARBY CHURCH,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
943181,BARBY CHURCH,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
943181,BARBY CHURCH,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
943181,BARBY CHURCH,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,28.0
943181,BARBY CHURCH,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,19.86
943181,BARBY CHURCH,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,16.54
943181,BARBY CHURCH,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,65.9
943181,BARBY CHURCH,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,117.8
943181,BARBY CHURCH,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,85.6
