Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,71.3
943181,BARBY CHURCH,2023-08-08 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
943181,BARBY CHURCH,2023-08-08 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
943181,BARBY CHURCH,2023-08-08 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
943181,BARBY CHURCH,2023-08-08 20:10:00+00:00,feeder,,L3 Active Power,kW,5.81
943181,BARBY CHURCH,2023-08-08 20:10:00+00:00,feeder,,L2 Active Power,kW,2.49
943181,BARBY CHURCH,2023-08-08 20:10:00+00:00,feeder,,L1 Active Power,kW,5.74
943181,BARBY CHURCH,2023-08-08 20:10:00+00:00,feeder,,N Current (RMS),A,19.1
943181,BARBY CHURCH,2023-08-08 20:10:00+00:00,feeder,,L3 Current (RMS),A,25.9
943181,BARBY CHURCH,2023-08-08 20:10:00+00:00,feeder,,L2 Current (RMS),A,10.7
943181,BARBY CHURCH,2023-08-08 20:10:00+00:00,feeder,,L1 Current (RMS),A,25.0
943181,BARBY CHURCH,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.25
943181,BARBY CHURCH,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
943181,BARBY CHURCH,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
943181,BARBY CHURCH,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.75
943181,BARBY CHURCH,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.32
943181,BARBY CHURCH,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.17
943181,BARBY CHURCH,2023-08-08 20:10:00+00:00,feeder,4.0,N Current (RMS),A,28.2
943181,BARBY CHURCH,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.5
943181,BARBY CHURCH,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
943181,BARBY CHURCH,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.3
943181,BARBY CHURCH,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943181,BARBY CHURCH,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-08 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
943181,BARBY CHURCH,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
943181,BARBY CHURCH,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
943181,BARBY CHURCH,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.41
943181,BARBY CHURCH,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.95
943181,BARBY CHURCH,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.22
943181,BARBY CHURCH,2023-08-08 20:10:00+00:00,feeder,1.0,N Current (RMS),A,26.6
943181,BARBY CHURCH,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.8
943181,BARBY CHURCH,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.3
943181,BARBY CHURCH,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
943181,BARBY CHURCH,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,24.6
943181,BARBY CHURCH,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.63
943181,BARBY CHURCH,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
943181,BARBY CHURCH,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.73
943181,BARBY CHURCH,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
943181,BARBY CHURCH,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.5
943181,BARBY CHURCH,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
943181,BARBY CHURCH,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
943181,BARBY CHURCH,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
943181,BARBY CHURCH,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
943181,BARBY CHURCH,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,28.03
943181,BARBY CHURCH,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,18.71
943181,BARBY CHURCH,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,22.17
943181,BARBY CHURCH,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,58.1
943181,BARBY CHURCH,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,117.2
943181,BARBY CHURCH,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,80.4
943181,BARBY CHURCH,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,93.5
943181,BARBY CHURCH,2023-08-08 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
943181,BARBY CHURCH,2023-08-08 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-08 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
943181,BARBY CHURCH,2023-08-08 20:00:00+00:00,feeder,,L3 Active Power,kW,9.63
943181,BARBY CHURCH,2023-08-08 20:00:00+00:00,feeder,,L2 Active Power,kW,2.61
943181,BARBY CHURCH,2023-08-08 20:00:00+00:00,feeder,,L1 Active Power,kW,4.58
943181,BARBY CHURCH,2023-08-08 20:00:00+00:00,feeder,,N Current (RMS),A,25.8
943181,BARBY CHURCH,2023-08-08 20:00:00+00:00,feeder,,L3 Current (RMS),A,41.1
943181,BARBY CHURCH,2023-08-08 20:00:00+00:00,feeder,,L2 Current (RMS),A,11.1
943181,BARBY CHURCH,2023-08-08 20:00:00+00:00,feeder,,L1 Current (RMS),A,19.7
943181,BARBY CHURCH,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.55
943181,BARBY CHURCH,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
943181,BARBY CHURCH,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.02
943181,BARBY CHURCH,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.43
943181,BARBY CHURCH,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.87
943181,BARBY CHURCH,2023-08-08 20:00:00+00:00,feeder,4.0,N Current (RMS),A,22.9
943181,BARBY CHURCH,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.6
943181,BARBY CHURCH,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
943181,BARBY CHURCH,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.5
943181,BARBY CHURCH,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
943181,BARBY CHURCH,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-08 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
943181,BARBY CHURCH,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
943181,BARBY CHURCH,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
943181,BARBY CHURCH,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.55
943181,BARBY CHURCH,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.79
943181,BARBY CHURCH,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
943181,BARBY CHURCH,2023-08-08 20:00:00+00:00,feeder,1.0,N Current (RMS),A,33.1
943181,BARBY CHURCH,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.3
943181,BARBY CHURCH,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.1
943181,BARBY CHURCH,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
943181,BARBY CHURCH,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,24.6
943181,BARBY CHURCH,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.69
943181,BARBY CHURCH,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
943181,BARBY CHURCH,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
943181,BARBY CHURCH,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.49
943181,BARBY CHURCH,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
943181,BARBY CHURCH,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
943181,BARBY CHURCH,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
943181,BARBY CHURCH,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
943181,BARBY CHURCH,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,31.27
943181,BARBY CHURCH,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,16.77
943181,BARBY CHURCH,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,21.52
943181,BARBY CHURCH,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,69.3
943181,BARBY CHURCH,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,130.7
943181,BARBY CHURCH,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,72.6
943181,BARBY CHURCH,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,90.3
943181,BARBY CHURCH,2023-08-08 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
943181,BARBY CHURCH,2023-08-08 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
943181,BARBY CHURCH,2023-08-08 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
943181,BARBY CHURCH,2023-08-08 19:50:00+00:00,feeder,,L3 Active Power,kW,5.48
943181,BARBY CHURCH,2023-08-08 19:50:00+00:00,feeder,,L2 Active Power,kW,2.12
943181,BARBY CHURCH,2023-08-08 19:50:00+00:00,feeder,,L1 Active Power,kW,4.23
943181,BARBY CHURCH,2023-08-08 19:50:00+00:00,feeder,,N Current (RMS),A,18.1
943181,BARBY CHURCH,2023-08-08 19:50:00+00:00,feeder,,L3 Current (RMS),A,24.9
943181,BARBY CHURCH,2023-08-08 19:50:00+00:00,feeder,,L2 Current (RMS),A,9.6
943181,BARBY CHURCH,2023-08-08 19:50:00+00:00,feeder,,L1 Current (RMS),A,18.4
943181,BARBY CHURCH,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.63
943181,BARBY CHURCH,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
943181,BARBY CHURCH,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
943181,BARBY CHURCH,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.38
943181,BARBY CHURCH,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.69
943181,BARBY CHURCH,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.11
943181,BARBY CHURCH,2023-08-08 19:50:00+00:00,feeder,4.0,N Current (RMS),A,19.0
943181,BARBY CHURCH,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.7
943181,BARBY CHURCH,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
943181,BARBY CHURCH,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.5
943181,BARBY CHURCH,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943181,BARBY CHURCH,2023-08-08 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
943181,BARBY CHURCH,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
943181,BARBY CHURCH,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
943181,BARBY CHURCH,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.01
943181,BARBY CHURCH,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.15
943181,BARBY CHURCH,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.89
943181,BARBY CHURCH,2023-08-08 19:50:00+00:00,feeder,1.0,N Current (RMS),A,28.7
943181,BARBY CHURCH,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
943181,BARBY CHURCH,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
943181,BARBY CHURCH,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
943181,BARBY CHURCH,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,24.7
943181,BARBY CHURCH,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
943181,BARBY CHURCH,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.79
943181,BARBY CHURCH,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
943181,BARBY CHURCH,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.52
943181,BARBY CHURCH,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
943181,BARBY CHURCH,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
943181,BARBY CHURCH,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
943181,BARBY CHURCH,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
943181,BARBY CHURCH,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,23.92
943181,BARBY CHURCH,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,17.91
943181,BARBY CHURCH,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,20.29
943181,BARBY CHURCH,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,50.1
943181,BARBY CHURCH,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,100.2
943181,BARBY CHURCH,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,77.9
943181,BARBY CHURCH,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,85.6
943181,BARBY CHURCH,2023-08-08 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
943181,BARBY CHURCH,2023-08-08 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
943181,BARBY CHURCH,2023-08-08 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
943181,BARBY CHURCH,2023-08-08 19:40:00+00:00,feeder,,L3 Active Power,kW,8.69
943181,BARBY CHURCH,2023-08-08 19:40:00+00:00,feeder,,L2 Active Power,kW,2.07
943181,BARBY CHURCH,2023-08-08 19:40:00+00:00,feeder,,L1 Active Power,kW,4.01
943181,BARBY CHURCH,2023-08-08 19:40:00+00:00,feeder,,N Current (RMS),A,25.5
943181,BARBY CHURCH,2023-08-08 19:40:00+00:00,feeder,,L3 Current (RMS),A,37.0
943181,BARBY CHURCH,2023-08-08 19:40:00+00:00,feeder,,L2 Current (RMS),A,9.6
943181,BARBY CHURCH,2023-08-08 19:40:00+00:00,feeder,,L1 Current (RMS),A,17.8
943181,BARBY CHURCH,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.89
943181,BARBY CHURCH,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
943181,BARBY CHURCH,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.21
943181,BARBY CHURCH,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.51
943181,BARBY CHURCH,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.45
943181,BARBY CHURCH,2023-08-08 19:40:00+00:00,feeder,4.0,N Current (RMS),A,21.8
943181,BARBY CHURCH,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.2
943181,BARBY CHURCH,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
943181,BARBY CHURCH,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.3
943181,BARBY CHURCH,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
943181,BARBY CHURCH,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943181,BARBY CHURCH,2023-08-08 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
943181,BARBY CHURCH,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
943181,BARBY CHURCH,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
943181,BARBY CHURCH,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.21
943181,BARBY CHURCH,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.32
943181,BARBY CHURCH,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
943181,BARBY CHURCH,2023-08-08 19:40:00+00:00,feeder,1.0,N Current (RMS),A,36.4
943181,BARBY CHURCH,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.4
943181,BARBY CHURCH,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.8
943181,BARBY CHURCH,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
943181,BARBY CHURCH,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,24.8
943181,BARBY CHURCH,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.68
943181,BARBY CHURCH,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
943181,BARBY CHURCH,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.77
943181,BARBY CHURCH,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
943181,BARBY CHURCH,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.52
943181,BARBY CHURCH,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
943181,BARBY CHURCH,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
943181,BARBY CHURCH,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
943181,BARBY CHURCH,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
943181,BARBY CHURCH,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,31.19
943181,BARBY CHURCH,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,15.86
943181,BARBY CHURCH,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,18.66
943181,BARBY CHURCH,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,73.1
943181,BARBY CHURCH,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,129.5
943181,BARBY CHURCH,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,69.4
943181,BARBY CHURCH,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,78.6
943181,BARBY CHURCH,2023-08-08 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
943181,BARBY CHURCH,2023-08-08 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
943181,BARBY CHURCH,2023-08-08 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
943181,BARBY CHURCH,2023-08-08 19:30:00+00:00,feeder,,L3 Active Power,kW,5.92
943181,BARBY CHURCH,2023-08-08 19:30:00+00:00,feeder,,L2 Active Power,kW,4.24
943181,BARBY CHURCH,2023-08-08 19:30:00+00:00,feeder,,L1 Active Power,kW,3.75
943181,BARBY CHURCH,2023-08-08 19:30:00+00:00,feeder,,N Current (RMS),A,17.7
943181,BARBY CHURCH,2023-08-08 19:30:00+00:00,feeder,,L3 Current (RMS),A,26.1
943181,BARBY CHURCH,2023-08-08 19:30:00+00:00,feeder,,L2 Current (RMS),A,22.0
943181,BARBY CHURCH,2023-08-08 19:30:00+00:00,feeder,,L1 Current (RMS),A,16.5
943181,BARBY CHURCH,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.26
943181,BARBY CHURCH,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
943181,BARBY CHURCH,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
943181,BARBY CHURCH,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.98
943181,BARBY CHURCH,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.04
943181,BARBY CHURCH,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.58
943181,BARBY CHURCH,2023-08-08 19:30:00+00:00,feeder,4.0,N Current (RMS),A,28.1
943181,BARBY CHURCH,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,51.3
943181,BARBY CHURCH,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
943181,BARBY CHURCH,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
943181,BARBY CHURCH,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-08 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
943181,BARBY CHURCH,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
943181,BARBY CHURCH,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
943181,BARBY CHURCH,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.99
943181,BARBY CHURCH,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.87
943181,BARBY CHURCH,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
943181,BARBY CHURCH,2023-08-08 19:30:00+00:00,feeder,1.0,N Current (RMS),A,26.5
943181,BARBY CHURCH,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
943181,BARBY CHURCH,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
943181,BARBY CHURCH,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
943181,BARBY CHURCH,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,24.8
943181,BARBY CHURCH,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.8
943181,BARBY CHURCH,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
943181,BARBY CHURCH,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
943181,BARBY CHURCH,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
943181,BARBY CHURCH,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.58
943181,BARBY CHURCH,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
943181,BARBY CHURCH,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
943181,BARBY CHURCH,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
943181,BARBY CHURCH,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
943181,BARBY CHURCH,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,22.93
943181,BARBY CHURCH,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,18.13
943181,BARBY CHURCH,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,14.52
943181,BARBY CHURCH,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,59.0
943181,BARBY CHURCH,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,96.3
943181,BARBY CHURCH,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,79.1
943181,BARBY CHURCH,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,62.0
943181,BARBY CHURCH,2023-08-08 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
943181,BARBY CHURCH,2023-08-08 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
943181,BARBY CHURCH,2023-08-08 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
943181,BARBY CHURCH,2023-08-08 19:20:00+00:00,feeder,,L3 Active Power,kW,4.84
943181,BARBY CHURCH,2023-08-08 19:20:00+00:00,feeder,,L2 Active Power,kW,13.73
943181,BARBY CHURCH,2023-08-08 19:20:00+00:00,feeder,,L1 Active Power,kW,4.49
943181,BARBY CHURCH,2023-08-08 19:20:00+00:00,feeder,,N Current (RMS),A,32.7
943181,BARBY CHURCH,2023-08-08 19:20:00+00:00,feeder,,L3 Current (RMS),A,22.1
943181,BARBY CHURCH,2023-08-08 19:20:00+00:00,feeder,,L2 Current (RMS),A,56.2
943181,BARBY CHURCH,2023-08-08 19:20:00+00:00,feeder,,L1 Current (RMS),A,20.2
943181,BARBY CHURCH,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.85
943181,BARBY CHURCH,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
943181,BARBY CHURCH,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.61
943181,BARBY CHURCH,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.57
943181,BARBY CHURCH,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.72
943181,BARBY CHURCH,2023-08-08 19:20:00+00:00,feeder,4.0,N Current (RMS),A,32.9
943181,BARBY CHURCH,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,62.0
943181,BARBY CHURCH,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
943181,BARBY CHURCH,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
943181,BARBY CHURCH,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-08 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
943181,BARBY CHURCH,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
943181,BARBY CHURCH,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
943181,BARBY CHURCH,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.39
943181,BARBY CHURCH,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.14
943181,BARBY CHURCH,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.91
943181,BARBY CHURCH,2023-08-08 19:20:00+00:00,feeder,1.0,N Current (RMS),A,24.0
943181,BARBY CHURCH,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
943181,BARBY CHURCH,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
943181,BARBY CHURCH,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
943181,BARBY CHURCH,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,24.8
943181,BARBY CHURCH,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.76
943181,BARBY CHURCH,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
943181,BARBY CHURCH,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.79
943181,BARBY CHURCH,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
943181,BARBY CHURCH,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.56
943181,BARBY CHURCH,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
943181,BARBY CHURCH,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
943181,BARBY CHURCH,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
943181,BARBY CHURCH,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
943181,BARBY CHURCH,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,22.87
943181,BARBY CHURCH,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,27.42
943181,BARBY CHURCH,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,16.1
943181,BARBY CHURCH,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,66.3
943181,BARBY CHURCH,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,95.8
943181,BARBY CHURCH,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,114.6
943181,BARBY CHURCH,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,69.7
943181,BARBY CHURCH,2023-08-08 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
943181,BARBY CHURCH,2023-08-08 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
943181,BARBY CHURCH,2023-08-08 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
943181,BARBY CHURCH,2023-08-08 19:10:00+00:00,feeder,,L3 Active Power,kW,6.46
943181,BARBY CHURCH,2023-08-08 19:10:00+00:00,feeder,,L2 Active Power,kW,9.53
943181,BARBY CHURCH,2023-08-08 19:10:00+00:00,feeder,,L1 Active Power,kW,5.01
943181,BARBY CHURCH,2023-08-08 19:10:00+00:00,feeder,,N Current (RMS),A,23.9
943181,BARBY CHURCH,2023-08-08 19:10:00+00:00,feeder,,L3 Current (RMS),A,28.7
943181,BARBY CHURCH,2023-08-08 19:10:00+00:00,feeder,,L2 Current (RMS),A,44.7
943181,BARBY CHURCH,2023-08-08 19:10:00+00:00,feeder,,L1 Current (RMS),A,21.7
943181,BARBY CHURCH,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.14
943181,BARBY CHURCH,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
943181,BARBY CHURCH,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
943181,BARBY CHURCH,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.62
943181,BARBY CHURCH,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.27
943181,BARBY CHURCH,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.69
943181,BARBY CHURCH,2023-08-08 19:10:00+00:00,feeder,4.0,N Current (RMS),A,28.6
943181,BARBY CHURCH,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,65.8
943181,BARBY CHURCH,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
943181,BARBY CHURCH,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.6
943181,BARBY CHURCH,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943181,BARBY CHURCH,2023-08-08 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
943181,BARBY CHURCH,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
943181,BARBY CHURCH,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
943181,BARBY CHURCH,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.28
943181,BARBY CHURCH,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.74
943181,BARBY CHURCH,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
943181,BARBY CHURCH,2023-08-08 19:10:00+00:00,feeder,1.0,N Current (RMS),A,23.6
943181,BARBY CHURCH,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
943181,BARBY CHURCH,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.6
943181,BARBY CHURCH,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
943181,BARBY CHURCH,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,24.8
943181,BARBY CHURCH,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
943181,BARBY CHURCH,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.77
943181,BARBY CHURCH,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
943181,BARBY CHURCH,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.53
943181,BARBY CHURCH,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
943181,BARBY CHURCH,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
943181,BARBY CHURCH,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
943181,BARBY CHURCH,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
943181,BARBY CHURCH,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,26.39
943181,BARBY CHURCH,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,23.48
943181,BARBY CHURCH,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,22.03
943181,BARBY CHURCH,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,56.4
943181,BARBY CHURCH,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,109.7
943181,BARBY CHURCH,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,101.1
943181,BARBY CHURCH,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,92.3
943181,BARBY CHURCH,2023-08-08 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
943181,BARBY CHURCH,2023-08-08 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.24
943181,BARBY CHURCH,2023-08-08 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
943181,BARBY CHURCH,2023-08-08 19:00:00+00:00,feeder,,L3 Active Power,kW,6.35
943181,BARBY CHURCH,2023-08-08 19:00:00+00:00,feeder,,L2 Active Power,kW,3.68
943181,BARBY CHURCH,2023-08-08 19:00:00+00:00,feeder,,L1 Active Power,kW,6.98
943181,BARBY CHURCH,2023-08-08 19:00:00+00:00,feeder,,N Current (RMS),A,17.7
943181,BARBY CHURCH,2023-08-08 19:00:00+00:00,feeder,,L3 Current (RMS),A,28.5
943181,BARBY CHURCH,2023-08-08 19:00:00+00:00,feeder,,L2 Current (RMS),A,15.8
943181,BARBY CHURCH,2023-08-08 19:00:00+00:00,feeder,,L1 Current (RMS),A,29.9
943181,BARBY CHURCH,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.63
943181,BARBY CHURCH,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
943181,BARBY CHURCH,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.6
943181,BARBY CHURCH,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.13
943181,BARBY CHURCH,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.91
943181,BARBY CHURCH,2023-08-08 19:00:00+00:00,feeder,4.0,N Current (RMS),A,29.3
943181,BARBY CHURCH,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,61.6
943181,BARBY CHURCH,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
943181,BARBY CHURCH,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.8
943181,BARBY CHURCH,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-08 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
943181,BARBY CHURCH,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
943181,BARBY CHURCH,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
943181,BARBY CHURCH,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.99
943181,BARBY CHURCH,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.89
943181,BARBY CHURCH,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.56
943181,BARBY CHURCH,2023-08-08 19:00:00+00:00,feeder,1.0,N Current (RMS),A,18.0
943181,BARBY CHURCH,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
943181,BARBY CHURCH,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.9
943181,BARBY CHURCH,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
943181,BARBY CHURCH,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,24.8
943181,BARBY CHURCH,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.76
943181,BARBY CHURCH,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
943181,BARBY CHURCH,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
943181,BARBY CHURCH,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.52
943181,BARBY CHURCH,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
943181,BARBY CHURCH,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
943181,BARBY CHURCH,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
943181,BARBY CHURCH,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
943181,BARBY CHURCH,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,25.98
943181,BARBY CHURCH,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,19.66
943181,BARBY CHURCH,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,22.48
943181,BARBY CHURCH,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,46.4
943181,BARBY CHURCH,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,108.5
943181,BARBY CHURCH,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,83.2
943181,BARBY CHURCH,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,93.5
943181,BARBY CHURCH,2023-08-08 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
943181,BARBY CHURCH,2023-08-08 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.38
943181,BARBY CHURCH,2023-08-08 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
943181,BARBY CHURCH,2023-08-08 18:50:00+00:00,feeder,,L3 Active Power,kW,6.25
943181,BARBY CHURCH,2023-08-08 18:50:00+00:00,feeder,,L2 Active Power,kW,3.67
943181,BARBY CHURCH,2023-08-08 18:50:00+00:00,feeder,,L1 Active Power,kW,7.37
943181,BARBY CHURCH,2023-08-08 18:50:00+00:00,feeder,,N Current (RMS),A,20.2
943181,BARBY CHURCH,2023-08-08 18:50:00+00:00,feeder,,L3 Current (RMS),A,28.8
943181,BARBY CHURCH,2023-08-08 18:50:00+00:00,feeder,,L2 Current (RMS),A,16.2
943181,BARBY CHURCH,2023-08-08 18:50:00+00:00,feeder,,L1 Current (RMS),A,31.2
943181,BARBY CHURCH,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.7
943181,BARBY CHURCH,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
943181,BARBY CHURCH,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
943181,BARBY CHURCH,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.69
943181,BARBY CHURCH,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.36
943181,BARBY CHURCH,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.45
943181,BARBY CHURCH,2023-08-08 18:50:00+00:00,feeder,4.0,N Current (RMS),A,26.9
943181,BARBY CHURCH,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.1
943181,BARBY CHURCH,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.3
943181,BARBY CHURCH,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
943181,BARBY CHURCH,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-08 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
943181,BARBY CHURCH,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
943181,BARBY CHURCH,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
943181,BARBY CHURCH,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.96
943181,BARBY CHURCH,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.79
943181,BARBY CHURCH,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.34
943181,BARBY CHURCH,2023-08-08 18:50:00+00:00,feeder,1.0,N Current (RMS),A,20.5
943181,BARBY CHURCH,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
943181,BARBY CHURCH,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.8
943181,BARBY CHURCH,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
943181,BARBY CHURCH,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,24.8
943181,BARBY CHURCH,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.81
943181,BARBY CHURCH,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
943181,BARBY CHURCH,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.76
943181,BARBY CHURCH,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
943181,BARBY CHURCH,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.54
943181,BARBY CHURCH,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
943181,BARBY CHURCH,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
943181,BARBY CHURCH,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
943181,BARBY CHURCH,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
943181,BARBY CHURCH,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,22.93
943181,BARBY CHURCH,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,20.81
943181,BARBY CHURCH,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,20.16
943181,BARBY CHURCH,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,45.6
943181,BARBY CHURCH,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,97.1
943181,BARBY CHURCH,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,87.6
943181,BARBY CHURCH,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,85.2
943181,BARBY CHURCH,2023-08-08 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
943181,BARBY CHURCH,2023-08-08 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-08 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-08 18:40:00+00:00,feeder,,L3 Active Power,kW,9.11
943181,BARBY CHURCH,2023-08-08 18:40:00+00:00,feeder,,L2 Active Power,kW,3.23
943181,BARBY CHURCH,2023-08-08 18:40:00+00:00,feeder,,L1 Active Power,kW,5.87
943181,BARBY CHURCH,2023-08-08 18:40:00+00:00,feeder,,N Current (RMS),A,20.4
943181,BARBY CHURCH,2023-08-08 18:40:00+00:00,feeder,,L3 Current (RMS),A,39.7
943181,BARBY CHURCH,2023-08-08 18:40:00+00:00,feeder,,L2 Current (RMS),A,14.2
943181,BARBY CHURCH,2023-08-08 18:40:00+00:00,feeder,,L1 Current (RMS),A,24.7
943181,BARBY CHURCH,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.82
943181,BARBY CHURCH,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
943181,BARBY CHURCH,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.84
943181,BARBY CHURCH,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.13
943181,BARBY CHURCH,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.52
943181,BARBY CHURCH,2023-08-08 18:40:00+00:00,feeder,4.0,N Current (RMS),A,27.8
943181,BARBY CHURCH,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,58.6
943181,BARBY CHURCH,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.8
943181,BARBY CHURCH,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.8
943181,BARBY CHURCH,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943181,BARBY CHURCH,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-08 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
943181,BARBY CHURCH,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
943181,BARBY CHURCH,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
943181,BARBY CHURCH,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.91
943181,BARBY CHURCH,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.41
943181,BARBY CHURCH,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.66
943181,BARBY CHURCH,2023-08-08 18:40:00+00:00,feeder,1.0,N Current (RMS),A,39.2
943181,BARBY CHURCH,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.7
943181,BARBY CHURCH,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,58.7
943181,BARBY CHURCH,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
943181,BARBY CHURCH,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,24.8
943181,BARBY CHURCH,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
943181,BARBY CHURCH,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
943181,BARBY CHURCH,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.76
943181,BARBY CHURCH,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
943181,BARBY CHURCH,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.54
943181,BARBY CHURCH,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.15
943181,BARBY CHURCH,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
943181,BARBY CHURCH,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
943181,BARBY CHURCH,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
943181,BARBY CHURCH,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,30.92
943181,BARBY CHURCH,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,26.75
943181,BARBY CHURCH,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,20.03
943181,BARBY CHURCH,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,64.5
943181,BARBY CHURCH,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,129.5
943181,BARBY CHURCH,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,112.7
943181,BARBY CHURCH,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,84.7
943181,BARBY CHURCH,2023-08-08 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
943181,BARBY CHURCH,2023-08-08 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-08 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
943181,BARBY CHURCH,2023-08-08 18:30:00+00:00,feeder,,L3 Active Power,kW,9.18
943181,BARBY CHURCH,2023-08-08 18:30:00+00:00,feeder,,L2 Active Power,kW,3.85
943181,BARBY CHURCH,2023-08-08 18:30:00+00:00,feeder,,L1 Active Power,kW,5.04
943181,BARBY CHURCH,2023-08-08 18:30:00+00:00,feeder,,N Current (RMS),A,21.9
943181,BARBY CHURCH,2023-08-08 18:30:00+00:00,feeder,,L3 Current (RMS),A,39.8
943181,BARBY CHURCH,2023-08-08 18:30:00+00:00,feeder,,L2 Current (RMS),A,17.1
943181,BARBY CHURCH,2023-08-08 18:30:00+00:00,feeder,,L1 Current (RMS),A,21.5
943181,BARBY CHURCH,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.81
943181,BARBY CHURCH,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
943181,BARBY CHURCH,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
943181,BARBY CHURCH,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.5
943181,BARBY CHURCH,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.51
943181,BARBY CHURCH,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.6
