Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-08 18:30:00+00:00,feeder,4.0,N Current (RMS),A,22.0
943181,BARBY CHURCH,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.8
943181,BARBY CHURCH,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.3
943181,BARBY CHURCH,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.7
943181,BARBY CHURCH,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
943181,BARBY CHURCH,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.12
943181,BARBY CHURCH,2023-08-08 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
943181,BARBY CHURCH,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
943181,BARBY CHURCH,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
943181,BARBY CHURCH,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.34
943181,BARBY CHURCH,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.51
943181,BARBY CHURCH,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.03
943181,BARBY CHURCH,2023-08-08 18:30:00+00:00,feeder,1.0,N Current (RMS),A,24.4
943181,BARBY CHURCH,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.7
943181,BARBY CHURCH,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.4
943181,BARBY CHURCH,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.9
943181,BARBY CHURCH,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,24.8
943181,BARBY CHURCH,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.8
943181,BARBY CHURCH,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
943181,BARBY CHURCH,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.8
943181,BARBY CHURCH,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
943181,BARBY CHURCH,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.52
943181,BARBY CHURCH,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
943181,BARBY CHURCH,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
943181,BARBY CHURCH,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
943181,BARBY CHURCH,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,32.11
943181,BARBY CHURCH,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,20.82
943181,BARBY CHURCH,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,27.79
943181,BARBY CHURCH,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,54.5
943181,BARBY CHURCH,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,133.5
943181,BARBY CHURCH,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,88.9
943181,BARBY CHURCH,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,115.4
943181,BARBY CHURCH,2023-08-08 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-08 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.18
943181,BARBY CHURCH,2023-08-08 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
943181,BARBY CHURCH,2023-08-08 18:20:00+00:00,feeder,,L3 Active Power,kW,7.47
943181,BARBY CHURCH,2023-08-08 18:20:00+00:00,feeder,,L2 Active Power,kW,4.01
943181,BARBY CHURCH,2023-08-08 18:20:00+00:00,feeder,,L1 Active Power,kW,4.13
943181,BARBY CHURCH,2023-08-08 18:20:00+00:00,feeder,,N Current (RMS),A,17.3
943181,BARBY CHURCH,2023-08-08 18:20:00+00:00,feeder,,L3 Current (RMS),A,32.5
943181,BARBY CHURCH,2023-08-08 18:20:00+00:00,feeder,,L2 Current (RMS),A,18.1
943181,BARBY CHURCH,2023-08-08 18:20:00+00:00,feeder,,L1 Current (RMS),A,18.2
943181,BARBY CHURCH,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.02
943181,BARBY CHURCH,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
943181,BARBY CHURCH,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
943181,BARBY CHURCH,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.42
943181,BARBY CHURCH,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.08
943181,BARBY CHURCH,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.27
943181,BARBY CHURCH,2023-08-08 18:20:00+00:00,feeder,4.0,N Current (RMS),A,35.7
943181,BARBY CHURCH,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,61.7
943181,BARBY CHURCH,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.4
943181,BARBY CHURCH,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.6
943181,BARBY CHURCH,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943181,BARBY CHURCH,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-08 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
943181,BARBY CHURCH,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
943181,BARBY CHURCH,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
943181,BARBY CHURCH,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.25
943181,BARBY CHURCH,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.2
943181,BARBY CHURCH,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.69
943181,BARBY CHURCH,2023-08-08 18:20:00+00:00,feeder,1.0,N Current (RMS),A,23.5
943181,BARBY CHURCH,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
943181,BARBY CHURCH,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.6
943181,BARBY CHURCH,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
943181,BARBY CHURCH,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,24.8
943181,BARBY CHURCH,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
943181,BARBY CHURCH,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.78
943181,BARBY CHURCH,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
943181,BARBY CHURCH,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.53
943181,BARBY CHURCH,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
943181,BARBY CHURCH,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
943181,BARBY CHURCH,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
943181,BARBY CHURCH,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
943181,BARBY CHURCH,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,29.21
943181,BARBY CHURCH,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,24.3
943181,BARBY CHURCH,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,18.05
943181,BARBY CHURCH,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,63.7
943181,BARBY CHURCH,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,122.3
943181,BARBY CHURCH,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,102.0
943181,BARBY CHURCH,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,75.9
943181,BARBY CHURCH,2023-08-08 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
943181,BARBY CHURCH,2023-08-08 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-08 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
943181,BARBY CHURCH,2023-08-08 18:10:00+00:00,feeder,,L3 Active Power,kW,4.56
943181,BARBY CHURCH,2023-08-08 18:10:00+00:00,feeder,,L2 Active Power,kW,2.84
943181,BARBY CHURCH,2023-08-08 18:10:00+00:00,feeder,,L1 Active Power,kW,3.99
943181,BARBY CHURCH,2023-08-08 18:10:00+00:00,feeder,,N Current (RMS),A,11.5
943181,BARBY CHURCH,2023-08-08 18:10:00+00:00,feeder,,L3 Current (RMS),A,20.0
943181,BARBY CHURCH,2023-08-08 18:10:00+00:00,feeder,,L2 Current (RMS),A,13.1
943181,BARBY CHURCH,2023-08-08 18:10:00+00:00,feeder,,L1 Current (RMS),A,17.6
943181,BARBY CHURCH,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.86
943181,BARBY CHURCH,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
943181,BARBY CHURCH,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
943181,BARBY CHURCH,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.47
943181,BARBY CHURCH,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.49
943181,BARBY CHURCH,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.44
943181,BARBY CHURCH,2023-08-08 18:10:00+00:00,feeder,4.0,N Current (RMS),A,34.3
943181,BARBY CHURCH,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,61.7
943181,BARBY CHURCH,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.2
943181,BARBY CHURCH,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
943181,BARBY CHURCH,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
943181,BARBY CHURCH,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-08 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
943181,BARBY CHURCH,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
943181,BARBY CHURCH,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
943181,BARBY CHURCH,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.44
943181,BARBY CHURCH,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.83
943181,BARBY CHURCH,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.94
943181,BARBY CHURCH,2023-08-08 18:10:00+00:00,feeder,1.0,N Current (RMS),A,29.0
943181,BARBY CHURCH,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.4
943181,BARBY CHURCH,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.1
943181,BARBY CHURCH,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
943181,BARBY CHURCH,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,24.8
943181,BARBY CHURCH,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
943181,BARBY CHURCH,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
943181,BARBY CHURCH,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.53
943181,BARBY CHURCH,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
943181,BARBY CHURCH,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.81
943181,BARBY CHURCH,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
943181,BARBY CHURCH,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
943181,BARBY CHURCH,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,27.55
943181,BARBY CHURCH,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,22.15
943181,BARBY CHURCH,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,16.35
943181,BARBY CHURCH,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,65.6
943181,BARBY CHURCH,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,115.3
943181,BARBY CHURCH,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,93.5
943181,BARBY CHURCH,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,69.4
943181,BARBY CHURCH,2023-08-08 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-08 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
943181,BARBY CHURCH,2023-08-08 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
943181,BARBY CHURCH,2023-08-08 18:00:00+00:00,feeder,,L3 Active Power,kW,3.94
943181,BARBY CHURCH,2023-08-08 18:00:00+00:00,feeder,,L2 Active Power,kW,2.07
943181,BARBY CHURCH,2023-08-08 18:00:00+00:00,feeder,,L1 Active Power,kW,3.9
943181,BARBY CHURCH,2023-08-08 18:00:00+00:00,feeder,,N Current (RMS),A,11.9
943181,BARBY CHURCH,2023-08-08 18:00:00+00:00,feeder,,L3 Current (RMS),A,17.9
943181,BARBY CHURCH,2023-08-08 18:00:00+00:00,feeder,,L2 Current (RMS),A,9.3
943181,BARBY CHURCH,2023-08-08 18:00:00+00:00,feeder,,L1 Current (RMS),A,17.5
943181,BARBY CHURCH,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.4
943181,BARBY CHURCH,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
943181,BARBY CHURCH,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
943181,BARBY CHURCH,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.7
943181,BARBY CHURCH,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.15
943181,BARBY CHURCH,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.27
943181,BARBY CHURCH,2023-08-08 18:00:00+00:00,feeder,4.0,N Current (RMS),A,38.7
943181,BARBY CHURCH,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,62.3
943181,BARBY CHURCH,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.0
943181,BARBY CHURCH,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.3
943181,BARBY CHURCH,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
943181,BARBY CHURCH,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-08 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
943181,BARBY CHURCH,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
943181,BARBY CHURCH,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.97
943181,BARBY CHURCH,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.24
943181,BARBY CHURCH,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.31
943181,BARBY CHURCH,2023-08-08 18:00:00+00:00,feeder,1.0,N Current (RMS),A,39.8
943181,BARBY CHURCH,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,51.6
943181,BARBY CHURCH,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.8
943181,BARBY CHURCH,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
943181,BARBY CHURCH,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,24.8
943181,BARBY CHURCH,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.76
943181,BARBY CHURCH,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
943181,BARBY CHURCH,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.79
943181,BARBY CHURCH,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
943181,BARBY CHURCH,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.59
943181,BARBY CHURCH,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
943181,BARBY CHURCH,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
943181,BARBY CHURCH,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
943181,BARBY CHURCH,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
943181,BARBY CHURCH,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,30.72
943181,BARBY CHURCH,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,22.47
943181,BARBY CHURCH,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,15.43
943181,BARBY CHURCH,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,78.7
943181,BARBY CHURCH,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,129.0
943181,BARBY CHURCH,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,95.1
943181,BARBY CHURCH,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,66.9
943181,BARBY CHURCH,2023-08-08 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
943181,BARBY CHURCH,2023-08-08 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
943181,BARBY CHURCH,2023-08-08 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-08 17:50:00+00:00,feeder,,L3 Active Power,kW,6.69
943181,BARBY CHURCH,2023-08-08 17:50:00+00:00,feeder,,L2 Active Power,kW,2.37
943181,BARBY CHURCH,2023-08-08 17:50:00+00:00,feeder,,L1 Active Power,kW,3.62
943181,BARBY CHURCH,2023-08-08 17:50:00+00:00,feeder,,N Current (RMS),A,15.6
943181,BARBY CHURCH,2023-08-08 17:50:00+00:00,feeder,,L3 Current (RMS),A,29.1
943181,BARBY CHURCH,2023-08-08 17:50:00+00:00,feeder,,L2 Current (RMS),A,10.9
943181,BARBY CHURCH,2023-08-08 17:50:00+00:00,feeder,,L1 Current (RMS),A,15.9
943181,BARBY CHURCH,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.48
943181,BARBY CHURCH,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
943181,BARBY CHURCH,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
943181,BARBY CHURCH,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.89
943181,BARBY CHURCH,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.34
943181,BARBY CHURCH,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.05
943181,BARBY CHURCH,2023-08-08 17:50:00+00:00,feeder,4.0,N Current (RMS),A,45.2
943181,BARBY CHURCH,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,71.3
943181,BARBY CHURCH,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,64.5
943181,BARBY CHURCH,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
943181,BARBY CHURCH,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
943181,BARBY CHURCH,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.08
943181,BARBY CHURCH,2023-08-08 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
943181,BARBY CHURCH,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
943181,BARBY CHURCH,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
943181,BARBY CHURCH,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.61
943181,BARBY CHURCH,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.24
943181,BARBY CHURCH,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.33
943181,BARBY CHURCH,2023-08-08 17:50:00+00:00,feeder,1.0,N Current (RMS),A,32.8
943181,BARBY CHURCH,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.6
943181,BARBY CHURCH,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.6
943181,BARBY CHURCH,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.7
943181,BARBY CHURCH,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,24.7
943181,BARBY CHURCH,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.73
943181,BARBY CHURCH,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
943181,BARBY CHURCH,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
943181,BARBY CHURCH,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
943181,BARBY CHURCH,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
943181,BARBY CHURCH,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
943181,BARBY CHURCH,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,34.29
943181,BARBY CHURCH,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,28.96
943181,BARBY CHURCH,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,18.93
943181,BARBY CHURCH,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,83.1
943181,BARBY CHURCH,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,142.9
943181,BARBY CHURCH,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,122.6
943181,BARBY CHURCH,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,79.8
943181,BARBY CHURCH,2023-08-08 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-08 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-08 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-08 17:40:00+00:00,feeder,,L3 Active Power,kW,6.7
943181,BARBY CHURCH,2023-08-08 17:40:00+00:00,feeder,,L2 Active Power,kW,2.16
943181,BARBY CHURCH,2023-08-08 17:40:00+00:00,feeder,,L1 Active Power,kW,4.59
943181,BARBY CHURCH,2023-08-08 17:40:00+00:00,feeder,,N Current (RMS),A,15.1
943181,BARBY CHURCH,2023-08-08 17:40:00+00:00,feeder,,L3 Current (RMS),A,28.4
943181,BARBY CHURCH,2023-08-08 17:40:00+00:00,feeder,,L2 Current (RMS),A,9.7
943181,BARBY CHURCH,2023-08-08 17:40:00+00:00,feeder,,L1 Current (RMS),A,19.8
943181,BARBY CHURCH,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.5
943181,BARBY CHURCH,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
943181,BARBY CHURCH,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.66
943181,BARBY CHURCH,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.2
943181,BARBY CHURCH,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.51
943181,BARBY CHURCH,2023-08-08 17:40:00+00:00,feeder,4.0,N Current (RMS),A,56.9
943181,BARBY CHURCH,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,82.9
943181,BARBY CHURCH,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.7
943181,BARBY CHURCH,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
943181,BARBY CHURCH,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
943181,BARBY CHURCH,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.13
943181,BARBY CHURCH,2023-08-08 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
943181,BARBY CHURCH,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
943181,BARBY CHURCH,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
943181,BARBY CHURCH,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.79
943181,BARBY CHURCH,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.98
943181,BARBY CHURCH,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.62
943181,BARBY CHURCH,2023-08-08 17:40:00+00:00,feeder,1.0,N Current (RMS),A,26.2
943181,BARBY CHURCH,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.5
943181,BARBY CHURCH,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.1
943181,BARBY CHURCH,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.5
943181,BARBY CHURCH,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,24.6
943181,BARBY CHURCH,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.76
943181,BARBY CHURCH,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
943181,BARBY CHURCH,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.83
943181,BARBY CHURCH,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
943181,BARBY CHURCH,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
943181,BARBY CHURCH,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.72
943181,BARBY CHURCH,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
943181,BARBY CHURCH,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
943181,BARBY CHURCH,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,37.24
943181,BARBY CHURCH,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,22.34
943181,BARBY CHURCH,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,19.6
943181,BARBY CHURCH,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,87.6
943181,BARBY CHURCH,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,155.1
943181,BARBY CHURCH,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,95.9
943181,BARBY CHURCH,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,82.4
943181,BARBY CHURCH,2023-08-08 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
943181,BARBY CHURCH,2023-08-08 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
943181,BARBY CHURCH,2023-08-08 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
943181,BARBY CHURCH,2023-08-08 17:30:00+00:00,feeder,,L3 Active Power,kW,8.54
943181,BARBY CHURCH,2023-08-08 17:30:00+00:00,feeder,,L2 Active Power,kW,2.4
943181,BARBY CHURCH,2023-08-08 17:30:00+00:00,feeder,,L1 Active Power,kW,3.34
943181,BARBY CHURCH,2023-08-08 17:30:00+00:00,feeder,,N Current (RMS),A,21.2
943181,BARBY CHURCH,2023-08-08 17:30:00+00:00,feeder,,L3 Current (RMS),A,36.2
943181,BARBY CHURCH,2023-08-08 17:30:00+00:00,feeder,,L2 Current (RMS),A,10.8
943181,BARBY CHURCH,2023-08-08 17:30:00+00:00,feeder,,L1 Current (RMS),A,15.0
943181,BARBY CHURCH,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.42
943181,BARBY CHURCH,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
943181,BARBY CHURCH,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
943181,BARBY CHURCH,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.39
943181,BARBY CHURCH,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.4
943181,BARBY CHURCH,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.38
943181,BARBY CHURCH,2023-08-08 17:30:00+00:00,feeder,4.0,N Current (RMS),A,38.1
943181,BARBY CHURCH,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,65.4
943181,BARBY CHURCH,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.7
943181,BARBY CHURCH,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
943181,BARBY CHURCH,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
943181,BARBY CHURCH,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.09
943181,BARBY CHURCH,2023-08-08 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
943181,BARBY CHURCH,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
943181,BARBY CHURCH,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.27
943181,BARBY CHURCH,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,21.49
943181,BARBY CHURCH,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.32
943181,BARBY CHURCH,2023-08-08 17:30:00+00:00,feeder,1.0,N Current (RMS),A,58.2
943181,BARBY CHURCH,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.8
943181,BARBY CHURCH,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,91.4
943181,BARBY CHURCH,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.6
943181,BARBY CHURCH,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,24.5
943181,BARBY CHURCH,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
943181,BARBY CHURCH,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
943181,BARBY CHURCH,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.79
943181,BARBY CHURCH,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
943181,BARBY CHURCH,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.56
943181,BARBY CHURCH,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
943181,BARBY CHURCH,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.47
943181,BARBY CHURCH,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
943181,BARBY CHURCH,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
943181,BARBY CHURCH,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,32.27
943181,BARBY CHURCH,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,34.28
943181,BARBY CHURCH,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,20.95
943181,BARBY CHURCH,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,79.2
943181,BARBY CHURCH,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,134.7
943181,BARBY CHURCH,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,144.6
943181,BARBY CHURCH,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,88.4
943181,BARBY CHURCH,2023-08-08 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
943181,BARBY CHURCH,2023-08-08 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-08 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
943181,BARBY CHURCH,2023-08-08 17:20:00+00:00,feeder,,L3 Active Power,kW,8.78
943181,BARBY CHURCH,2023-08-08 17:20:00+00:00,feeder,,L2 Active Power,kW,4.92
943181,BARBY CHURCH,2023-08-08 17:20:00+00:00,feeder,,L1 Active Power,kW,3.85
943181,BARBY CHURCH,2023-08-08 17:20:00+00:00,feeder,,N Current (RMS),A,18.2
943181,BARBY CHURCH,2023-08-08 17:20:00+00:00,feeder,,L3 Current (RMS),A,37.1
943181,BARBY CHURCH,2023-08-08 17:20:00+00:00,feeder,,L2 Current (RMS),A,21.4
943181,BARBY CHURCH,2023-08-08 17:20:00+00:00,feeder,,L1 Current (RMS),A,17.1
943181,BARBY CHURCH,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.76
943181,BARBY CHURCH,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
943181,BARBY CHURCH,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
943181,BARBY CHURCH,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.83
943181,BARBY CHURCH,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.45
943181,BARBY CHURCH,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.62
943181,BARBY CHURCH,2023-08-08 17:20:00+00:00,feeder,4.0,N Current (RMS),A,29.1
943181,BARBY CHURCH,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,55.2
943181,BARBY CHURCH,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.6
943181,BARBY CHURCH,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.8
943181,BARBY CHURCH,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.13
943181,BARBY CHURCH,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-08 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
943181,BARBY CHURCH,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
943181,BARBY CHURCH,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
943181,BARBY CHURCH,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.24
943181,BARBY CHURCH,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.28
943181,BARBY CHURCH,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.96
943181,BARBY CHURCH,2023-08-08 17:20:00+00:00,feeder,1.0,N Current (RMS),A,48.3
943181,BARBY CHURCH,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,55.9
943181,BARBY CHURCH,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,71.0
943181,BARBY CHURCH,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.8
943181,BARBY CHURCH,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,24.5
943181,BARBY CHURCH,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
943181,BARBY CHURCH,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.82
943181,BARBY CHURCH,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
943181,BARBY CHURCH,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
943181,BARBY CHURCH,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.23
943181,BARBY CHURCH,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
943181,BARBY CHURCH,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
943181,BARBY CHURCH,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,34.98
943181,BARBY CHURCH,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,31.65
943181,BARBY CHURCH,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,19.41
943181,BARBY CHURCH,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,84.5
943181,BARBY CHURCH,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,146.0
943181,BARBY CHURCH,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,133.6
943181,BARBY CHURCH,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,82.0
943181,BARBY CHURCH,2023-08-08 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
943181,BARBY CHURCH,2023-08-08 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-08 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
943181,BARBY CHURCH,2023-08-08 17:10:00+00:00,feeder,,L3 Active Power,kW,11.21
943181,BARBY CHURCH,2023-08-08 17:10:00+00:00,feeder,,L2 Active Power,kW,4.45
943181,BARBY CHURCH,2023-08-08 17:10:00+00:00,feeder,,L1 Active Power,kW,3.43
943181,BARBY CHURCH,2023-08-08 17:10:00+00:00,feeder,,N Current (RMS),A,26.2
943181,BARBY CHURCH,2023-08-08 17:10:00+00:00,feeder,,L3 Current (RMS),A,47.3
943181,BARBY CHURCH,2023-08-08 17:10:00+00:00,feeder,,L2 Current (RMS),A,19.7
943181,BARBY CHURCH,2023-08-08 17:10:00+00:00,feeder,,L1 Current (RMS),A,15.3
943181,BARBY CHURCH,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.99
943181,BARBY CHURCH,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
943181,BARBY CHURCH,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
943181,BARBY CHURCH,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.94
943181,BARBY CHURCH,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.34
943181,BARBY CHURCH,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.71
943181,BARBY CHURCH,2023-08-08 17:10:00+00:00,feeder,4.0,N Current (RMS),A,32.3
943181,BARBY CHURCH,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.1
943181,BARBY CHURCH,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.4
943181,BARBY CHURCH,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.3
943181,BARBY CHURCH,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
943181,BARBY CHURCH,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-08 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
943181,BARBY CHURCH,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
943181,BARBY CHURCH,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
943181,BARBY CHURCH,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.49
943181,BARBY CHURCH,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.73
943181,BARBY CHURCH,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.53
943181,BARBY CHURCH,2023-08-08 17:10:00+00:00,feeder,1.0,N Current (RMS),A,39.2
943181,BARBY CHURCH,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.8
943181,BARBY CHURCH,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,62.3
943181,BARBY CHURCH,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.1
943181,BARBY CHURCH,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,24.4
943181,BARBY CHURCH,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
943181,BARBY CHURCH,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
943181,BARBY CHURCH,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.83
943181,BARBY CHURCH,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
943181,BARBY CHURCH,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.66
943181,BARBY CHURCH,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
943181,BARBY CHURCH,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.68
943181,BARBY CHURCH,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
943181,BARBY CHURCH,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
943181,BARBY CHURCH,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,32.74
943181,BARBY CHURCH,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,30.51
943181,BARBY CHURCH,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,17.64
943181,BARBY CHURCH,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,82.9
943181,BARBY CHURCH,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,136.4
943181,BARBY CHURCH,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,128.5
943181,BARBY CHURCH,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,75.5
943181,BARBY CHURCH,2023-08-08 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
943181,BARBY CHURCH,2023-08-08 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.35
943181,BARBY CHURCH,2023-08-08 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
943181,BARBY CHURCH,2023-08-08 17:00:00+00:00,feeder,,L3 Active Power,kW,9.43
943181,BARBY CHURCH,2023-08-08 17:00:00+00:00,feeder,,L2 Active Power,kW,7.68
943181,BARBY CHURCH,2023-08-08 17:00:00+00:00,feeder,,L1 Active Power,kW,3.56
943181,BARBY CHURCH,2023-08-08 17:00:00+00:00,feeder,,N Current (RMS),A,24.4
943181,BARBY CHURCH,2023-08-08 17:00:00+00:00,feeder,,L3 Current (RMS),A,41.8
943181,BARBY CHURCH,2023-08-08 17:00:00+00:00,feeder,,L2 Current (RMS),A,32.7
943181,BARBY CHURCH,2023-08-08 17:00:00+00:00,feeder,,L1 Current (RMS),A,16.1
943181,BARBY CHURCH,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.26
943181,BARBY CHURCH,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
943181,BARBY CHURCH,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
943181,BARBY CHURCH,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.11
943181,BARBY CHURCH,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.13
943181,BARBY CHURCH,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.62
943181,BARBY CHURCH,2023-08-08 17:00:00+00:00,feeder,4.0,N Current (RMS),A,33.5
943181,BARBY CHURCH,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,57.0
943181,BARBY CHURCH,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
943181,BARBY CHURCH,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.1
943181,BARBY CHURCH,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-08 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
943181,BARBY CHURCH,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
943181,BARBY CHURCH,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
943181,BARBY CHURCH,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.34
943181,BARBY CHURCH,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.12
943181,BARBY CHURCH,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.15
943181,BARBY CHURCH,2023-08-08 17:00:00+00:00,feeder,1.0,N Current (RMS),A,41.5
943181,BARBY CHURCH,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
943181,BARBY CHURCH,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,60.3
943181,BARBY CHURCH,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
943181,BARBY CHURCH,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,24.4
943181,BARBY CHURCH,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.79
943181,BARBY CHURCH,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
943181,BARBY CHURCH,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
943181,BARBY CHURCH,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
943181,BARBY CHURCH,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.67
943181,BARBY CHURCH,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
943181,BARBY CHURCH,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
943181,BARBY CHURCH,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
943181,BARBY CHURCH,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
943181,BARBY CHURCH,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,27.93
943181,BARBY CHURCH,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,31.91
943181,BARBY CHURCH,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,18.29
943181,BARBY CHURCH,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,74.9
943181,BARBY CHURCH,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,117.0
943181,BARBY CHURCH,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,134.1
943181,BARBY CHURCH,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,78.1
943181,BARBY CHURCH,2023-08-08 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
943181,BARBY CHURCH,2023-08-08 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-08 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-08 16:50:00+00:00,feeder,,L3 Active Power,kW,7.19
943181,BARBY CHURCH,2023-08-08 16:50:00+00:00,feeder,,L2 Active Power,kW,6.15
943181,BARBY CHURCH,2023-08-08 16:50:00+00:00,feeder,,L1 Active Power,kW,3.54
943181,BARBY CHURCH,2023-08-08 16:50:00+00:00,feeder,,N Current (RMS),A,16.0
943181,BARBY CHURCH,2023-08-08 16:50:00+00:00,feeder,,L3 Current (RMS),A,30.9
943181,BARBY CHURCH,2023-08-08 16:50:00+00:00,feeder,,L2 Current (RMS),A,27.1
943181,BARBY CHURCH,2023-08-08 16:50:00+00:00,feeder,,L1 Current (RMS),A,15.6
943181,BARBY CHURCH,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.94
943181,BARBY CHURCH,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
943181,BARBY CHURCH,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
943181,BARBY CHURCH,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.87
943181,BARBY CHURCH,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.05
943181,BARBY CHURCH,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.51
943181,BARBY CHURCH,2023-08-08 16:50:00+00:00,feeder,4.0,N Current (RMS),A,28.1
943181,BARBY CHURCH,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,63.2
943181,BARBY CHURCH,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.1
943181,BARBY CHURCH,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.3
943181,BARBY CHURCH,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-08 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
943181,BARBY CHURCH,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
