Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
943181,BARBY CHURCH,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.54
943181,BARBY CHURCH,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.02
943181,BARBY CHURCH,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.25
943181,BARBY CHURCH,2023-08-08 16:50:00+00:00,feeder,1.0,N Current (RMS),A,39.3
943181,BARBY CHURCH,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
943181,BARBY CHURCH,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,55.8
943181,BARBY CHURCH,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
943181,BARBY CHURCH,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,24.3
943181,BARBY CHURCH,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
943181,BARBY CHURCH,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.81
943181,BARBY CHURCH,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
943181,BARBY CHURCH,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.63
943181,BARBY CHURCH,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
943181,BARBY CHURCH,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.75
943181,BARBY CHURCH,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
943181,BARBY CHURCH,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
943181,BARBY CHURCH,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,26.64
943181,BARBY CHURCH,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,29.2
943181,BARBY CHURCH,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,20.3
943181,BARBY CHURCH,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,63.2
943181,BARBY CHURCH,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,111.5
943181,BARBY CHURCH,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,122.7
943181,BARBY CHURCH,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,85.3
943181,BARBY CHURCH,2023-08-08 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-08 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
943181,BARBY CHURCH,2023-08-08 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
943181,BARBY CHURCH,2023-08-08 16:40:00+00:00,feeder,,L3 Active Power,kW,7.25
943181,BARBY CHURCH,2023-08-08 16:40:00+00:00,feeder,,L2 Active Power,kW,4.61
943181,BARBY CHURCH,2023-08-08 16:40:00+00:00,feeder,,L1 Active Power,kW,3.91
943181,BARBY CHURCH,2023-08-08 16:40:00+00:00,feeder,,N Current (RMS),A,14.3
943181,BARBY CHURCH,2023-08-08 16:40:00+00:00,feeder,,L3 Current (RMS),A,30.9
943181,BARBY CHURCH,2023-08-08 16:40:00+00:00,feeder,,L2 Current (RMS),A,20.2
943181,BARBY CHURCH,2023-08-08 16:40:00+00:00,feeder,,L1 Current (RMS),A,17.1
943181,BARBY CHURCH,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.62
943181,BARBY CHURCH,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
943181,BARBY CHURCH,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
943181,BARBY CHURCH,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.22
943181,BARBY CHURCH,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.59
943181,BARBY CHURCH,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.02
943181,BARBY CHURCH,2023-08-08 16:40:00+00:00,feeder,4.0,N Current (RMS),A,44.4
943181,BARBY CHURCH,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,81.6
943181,BARBY CHURCH,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.4
943181,BARBY CHURCH,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.2
943181,BARBY CHURCH,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.09
943181,BARBY CHURCH,2023-08-08 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
943181,BARBY CHURCH,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
943181,BARBY CHURCH,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.36
943181,BARBY CHURCH,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.72
943181,BARBY CHURCH,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.99
943181,BARBY CHURCH,2023-08-08 16:40:00+00:00,feeder,1.0,N Current (RMS),A,53.5
943181,BARBY CHURCH,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
943181,BARBY CHURCH,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,69.8
943181,BARBY CHURCH,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.9
943181,BARBY CHURCH,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,24.2
943181,BARBY CHURCH,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
943181,BARBY CHURCH,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.8
943181,BARBY CHURCH,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
943181,BARBY CHURCH,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.61
943181,BARBY CHURCH,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
943181,BARBY CHURCH,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.1
943181,BARBY CHURCH,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
943181,BARBY CHURCH,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
943181,BARBY CHURCH,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,31.88
943181,BARBY CHURCH,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,33.89
943181,BARBY CHURCH,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,18.84
943181,BARBY CHURCH,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,82.9
943181,BARBY CHURCH,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,132.4
943181,BARBY CHURCH,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,140.8
943181,BARBY CHURCH,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,79.2
943181,BARBY CHURCH,2023-08-08 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
943181,BARBY CHURCH,2023-08-08 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.24
943181,BARBY CHURCH,2023-08-08 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
943181,BARBY CHURCH,2023-08-08 16:30:00+00:00,feeder,,L3 Active Power,kW,10.27
943181,BARBY CHURCH,2023-08-08 16:30:00+00:00,feeder,,L2 Active Power,kW,5.63
943181,BARBY CHURCH,2023-08-08 16:30:00+00:00,feeder,,L1 Active Power,kW,3.67
943181,BARBY CHURCH,2023-08-08 16:30:00+00:00,feeder,,N Current (RMS),A,25.0
943181,BARBY CHURCH,2023-08-08 16:30:00+00:00,feeder,,L3 Current (RMS),A,44.4
943181,BARBY CHURCH,2023-08-08 16:30:00+00:00,feeder,,L2 Current (RMS),A,24.8
943181,BARBY CHURCH,2023-08-08 16:30:00+00:00,feeder,,L1 Current (RMS),A,15.8
943181,BARBY CHURCH,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.5
943181,BARBY CHURCH,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
943181,BARBY CHURCH,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.65
943181,BARBY CHURCH,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.41
943181,BARBY CHURCH,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.85
943181,BARBY CHURCH,2023-08-08 16:30:00+00:00,feeder,4.0,N Current (RMS),A,39.0
943181,BARBY CHURCH,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,71.3
943181,BARBY CHURCH,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
943181,BARBY CHURCH,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
943181,BARBY CHURCH,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943181,BARBY CHURCH,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.08
943181,BARBY CHURCH,2023-08-08 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
943181,BARBY CHURCH,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
943181,BARBY CHURCH,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
943181,BARBY CHURCH,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.72
943181,BARBY CHURCH,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.31
943181,BARBY CHURCH,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.98
943181,BARBY CHURCH,2023-08-08 16:30:00+00:00,feeder,1.0,N Current (RMS),A,50.7
943181,BARBY CHURCH,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
943181,BARBY CHURCH,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,69.0
943181,BARBY CHURCH,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
943181,BARBY CHURCH,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,24.1
943181,BARBY CHURCH,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.73
943181,BARBY CHURCH,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
943181,BARBY CHURCH,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
943181,BARBY CHURCH,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
943181,BARBY CHURCH,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
943181,BARBY CHURCH,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.61
943181,BARBY CHURCH,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
943181,BARBY CHURCH,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
943181,BARBY CHURCH,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,34.71
943181,BARBY CHURCH,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,30.33
943181,BARBY CHURCH,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,17.42
943181,BARBY CHURCH,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,89.9
943181,BARBY CHURCH,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,145.4
943181,BARBY CHURCH,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,127.4
943181,BARBY CHURCH,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,74.1
943181,BARBY CHURCH,2023-08-08 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
943181,BARBY CHURCH,2023-08-08 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.26
943181,BARBY CHURCH,2023-08-08 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
943181,BARBY CHURCH,2023-08-08 16:20:00+00:00,feeder,,L3 Active Power,kW,8.42
943181,BARBY CHURCH,2023-08-08 16:20:00+00:00,feeder,,L2 Active Power,kW,6.45
943181,BARBY CHURCH,2023-08-08 16:20:00+00:00,feeder,,L1 Active Power,kW,4.2
943181,BARBY CHURCH,2023-08-08 16:20:00+00:00,feeder,,N Current (RMS),A,20.1
943181,BARBY CHURCH,2023-08-08 16:20:00+00:00,feeder,,L3 Current (RMS),A,36.0
943181,BARBY CHURCH,2023-08-08 16:20:00+00:00,feeder,,L2 Current (RMS),A,28.5
943181,BARBY CHURCH,2023-08-08 16:20:00+00:00,feeder,,L1 Current (RMS),A,17.9
943181,BARBY CHURCH,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.15
943181,BARBY CHURCH,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
943181,BARBY CHURCH,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
943181,BARBY CHURCH,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.21
943181,BARBY CHURCH,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.38
943181,BARBY CHURCH,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.88
943181,BARBY CHURCH,2023-08-08 16:20:00+00:00,feeder,4.0,N Current (RMS),A,46.3
943181,BARBY CHURCH,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,81.5
943181,BARBY CHURCH,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
943181,BARBY CHURCH,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
943181,BARBY CHURCH,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.09
943181,BARBY CHURCH,2023-08-08 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
943181,BARBY CHURCH,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
943181,BARBY CHURCH,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
943181,BARBY CHURCH,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.81
943181,BARBY CHURCH,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.82
943181,BARBY CHURCH,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.82
943181,BARBY CHURCH,2023-08-08 16:20:00+00:00,feeder,1.0,N Current (RMS),A,42.6
943181,BARBY CHURCH,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
943181,BARBY CHURCH,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,62.2
943181,BARBY CHURCH,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
943181,BARBY CHURCH,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,24.0
943181,BARBY CHURCH,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
943181,BARBY CHURCH,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.86
943181,BARBY CHURCH,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
943181,BARBY CHURCH,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
943181,BARBY CHURCH,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.24
943181,BARBY CHURCH,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
943181,BARBY CHURCH,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
943181,BARBY CHURCH,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,34.5
943181,BARBY CHURCH,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,26.61
943181,BARBY CHURCH,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,18.83
943181,BARBY CHURCH,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,76.8
943181,BARBY CHURCH,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,144.0
943181,BARBY CHURCH,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,112.2
943181,BARBY CHURCH,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,79.6
943181,BARBY CHURCH,2023-08-08 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
943181,BARBY CHURCH,2023-08-08 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
943181,BARBY CHURCH,2023-08-08 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
943181,BARBY CHURCH,2023-08-08 16:10:00+00:00,feeder,,L3 Active Power,kW,8.0
943181,BARBY CHURCH,2023-08-08 16:10:00+00:00,feeder,,L2 Active Power,kW,3.55
943181,BARBY CHURCH,2023-08-08 16:10:00+00:00,feeder,,L1 Active Power,kW,3.74
943181,BARBY CHURCH,2023-08-08 16:10:00+00:00,feeder,,N Current (RMS),A,19.0
943181,BARBY CHURCH,2023-08-08 16:10:00+00:00,feeder,,L3 Current (RMS),A,34.8
943181,BARBY CHURCH,2023-08-08 16:10:00+00:00,feeder,,L2 Current (RMS),A,15.7
943181,BARBY CHURCH,2023-08-08 16:10:00+00:00,feeder,,L1 Current (RMS),A,16.3
943181,BARBY CHURCH,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.37
943181,BARBY CHURCH,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
943181,BARBY CHURCH,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
943181,BARBY CHURCH,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.38
943181,BARBY CHURCH,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.74
943181,BARBY CHURCH,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.07
943181,BARBY CHURCH,2023-08-08 16:10:00+00:00,feeder,4.0,N Current (RMS),A,46.5
943181,BARBY CHURCH,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,86.8
943181,BARBY CHURCH,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
943181,BARBY CHURCH,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.5
943181,BARBY CHURCH,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
943181,BARBY CHURCH,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-08 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
943181,BARBY CHURCH,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
943181,BARBY CHURCH,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
943181,BARBY CHURCH,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.62
943181,BARBY CHURCH,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.35
943181,BARBY CHURCH,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.31
943181,BARBY CHURCH,2023-08-08 16:10:00+00:00,feeder,1.0,N Current (RMS),A,54.2
943181,BARBY CHURCH,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
943181,BARBY CHURCH,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,70.8
943181,BARBY CHURCH,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
943181,BARBY CHURCH,2023-08-08 16:10:00+00:00,transformer,,Temperature,C,23.9
943181,BARBY CHURCH,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.71
943181,BARBY CHURCH,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
943181,BARBY CHURCH,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
943181,BARBY CHURCH,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
943181,BARBY CHURCH,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.63
943181,BARBY CHURCH,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
943181,BARBY CHURCH,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.94
943181,BARBY CHURCH,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
943181,BARBY CHURCH,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
943181,BARBY CHURCH,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,34.04
943181,BARBY CHURCH,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,24.58
943181,BARBY CHURCH,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,19.08
943181,BARBY CHURCH,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,76.4
943181,BARBY CHURCH,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,142.1
943181,BARBY CHURCH,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,105.0
943181,BARBY CHURCH,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,81.3
943181,BARBY CHURCH,2023-08-08 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
943181,BARBY CHURCH,2023-08-08 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.47
943181,BARBY CHURCH,2023-08-08 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-08 16:00:00+00:00,feeder,,L3 Active Power,kW,7.89
943181,BARBY CHURCH,2023-08-08 16:00:00+00:00,feeder,,L2 Active Power,kW,3.76
943181,BARBY CHURCH,2023-08-08 16:00:00+00:00,feeder,,L1 Active Power,kW,4.46
943181,BARBY CHURCH,2023-08-08 16:00:00+00:00,feeder,,N Current (RMS),A,15.9
943181,BARBY CHURCH,2023-08-08 16:00:00+00:00,feeder,,L3 Current (RMS),A,33.7
943181,BARBY CHURCH,2023-08-08 16:00:00+00:00,feeder,,L2 Current (RMS),A,16.6
943181,BARBY CHURCH,2023-08-08 16:00:00+00:00,feeder,,L1 Current (RMS),A,19.4
943181,BARBY CHURCH,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.68
943181,BARBY CHURCH,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
943181,BARBY CHURCH,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
943181,BARBY CHURCH,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.13
943181,BARBY CHURCH,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.72
943181,BARBY CHURCH,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.38
943181,BARBY CHURCH,2023-08-08 16:00:00+00:00,feeder,4.0,N Current (RMS),A,38.0
943181,BARBY CHURCH,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,72.8
943181,BARBY CHURCH,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
943181,BARBY CHURCH,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.7
943181,BARBY CHURCH,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
943181,BARBY CHURCH,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-08 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
943181,BARBY CHURCH,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
943181,BARBY CHURCH,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
943181,BARBY CHURCH,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.11
943181,BARBY CHURCH,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,21.42
943181,BARBY CHURCH,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.4
943181,BARBY CHURCH,2023-08-08 16:00:00+00:00,feeder,1.0,N Current (RMS),A,74.0
943181,BARBY CHURCH,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
943181,BARBY CHURCH,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,90.4
943181,BARBY CHURCH,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
943181,BARBY CHURCH,2023-08-08 16:00:00+00:00,transformer,,Temperature,C,23.8
943181,BARBY CHURCH,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
943181,BARBY CHURCH,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.85
943181,BARBY CHURCH,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
943181,BARBY CHURCH,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.64
943181,BARBY CHURCH,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
943181,BARBY CHURCH,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.31
943181,BARBY CHURCH,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
943181,BARBY CHURCH,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
943181,BARBY CHURCH,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,31.18
943181,BARBY CHURCH,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,28.85
943181,BARBY CHURCH,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,16.18
943181,BARBY CHURCH,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,82.5
943181,BARBY CHURCH,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,129.8
943181,BARBY CHURCH,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,121.8
943181,BARBY CHURCH,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,68.6
943181,BARBY CHURCH,2023-08-08 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
943181,BARBY CHURCH,2023-08-08 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.99
943181,BARBY CHURCH,2023-08-08 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
943181,BARBY CHURCH,2023-08-08 15:50:00+00:00,feeder,,L3 Active Power,kW,8.9
943181,BARBY CHURCH,2023-08-08 15:50:00+00:00,feeder,,L2 Active Power,kW,5.13
943181,BARBY CHURCH,2023-08-08 15:50:00+00:00,feeder,,L1 Active Power,kW,5.7
943181,BARBY CHURCH,2023-08-08 15:50:00+00:00,feeder,,N Current (RMS),A,15.2
943181,BARBY CHURCH,2023-08-08 15:50:00+00:00,feeder,,L3 Current (RMS),A,37.4
943181,BARBY CHURCH,2023-08-08 15:50:00+00:00,feeder,,L2 Current (RMS),A,22.4
943181,BARBY CHURCH,2023-08-08 15:50:00+00:00,feeder,,L1 Current (RMS),A,24.1
943181,BARBY CHURCH,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.06
943181,BARBY CHURCH,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
943181,BARBY CHURCH,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.94
943181,BARBY CHURCH,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.46
943181,BARBY CHURCH,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.47
943181,BARBY CHURCH,2023-08-08 15:50:00+00:00,feeder,4.0,N Current (RMS),A,36.3
943181,BARBY CHURCH,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,72.0
943181,BARBY CHURCH,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
943181,BARBY CHURCH,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.2
943181,BARBY CHURCH,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-08 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
943181,BARBY CHURCH,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
943181,BARBY CHURCH,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
943181,BARBY CHURCH,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.6
943181,BARBY CHURCH,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.18
943181,BARBY CHURCH,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.16
943181,BARBY CHURCH,2023-08-08 15:50:00+00:00,feeder,1.0,N Current (RMS),A,43.3
943181,BARBY CHURCH,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
943181,BARBY CHURCH,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,56.6
943181,BARBY CHURCH,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
943181,BARBY CHURCH,2023-08-08 15:50:00+00:00,transformer,,Temperature,C,23.7
943181,BARBY CHURCH,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
943181,BARBY CHURCH,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
943181,BARBY CHURCH,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.91
943181,BARBY CHURCH,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
943181,BARBY CHURCH,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.67
943181,BARBY CHURCH,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.71
943181,BARBY CHURCH,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.32
943181,BARBY CHURCH,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
943181,BARBY CHURCH,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
943181,BARBY CHURCH,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,32.5
943181,BARBY CHURCH,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,22.72
943181,BARBY CHURCH,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,18.32
943181,BARBY CHURCH,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,67.9
943181,BARBY CHURCH,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,134.4
943181,BARBY CHURCH,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,95.4
943181,BARBY CHURCH,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,76.2
943181,BARBY CHURCH,2023-08-08 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
943181,BARBY CHURCH,2023-08-08 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.71
943181,BARBY CHURCH,2023-08-08 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-08 15:40:00+00:00,feeder,,L3 Active Power,kW,5.18
943181,BARBY CHURCH,2023-08-08 15:40:00+00:00,feeder,,L2 Active Power,kW,6.43
943181,BARBY CHURCH,2023-08-08 15:40:00+00:00,feeder,,L1 Active Power,kW,5.93
943181,BARBY CHURCH,2023-08-08 15:40:00+00:00,feeder,,N Current (RMS),A,19.5
943181,BARBY CHURCH,2023-08-08 15:40:00+00:00,feeder,,L3 Current (RMS),A,23.3
943181,BARBY CHURCH,2023-08-08 15:40:00+00:00,feeder,,L2 Current (RMS),A,30.5
943181,BARBY CHURCH,2023-08-08 15:40:00+00:00,feeder,,L1 Current (RMS),A,24.9
943181,BARBY CHURCH,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.13
943181,BARBY CHURCH,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
943181,BARBY CHURCH,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.37
943181,BARBY CHURCH,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.31
943181,BARBY CHURCH,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.44
943181,BARBY CHURCH,2023-08-08 15:40:00+00:00,feeder,4.0,N Current (RMS),A,36.2
943181,BARBY CHURCH,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,65.8
943181,BARBY CHURCH,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
943181,BARBY CHURCH,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
943181,BARBY CHURCH,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-08 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
943181,BARBY CHURCH,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
943181,BARBY CHURCH,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
943181,BARBY CHURCH,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.69
943181,BARBY CHURCH,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.45
943181,BARBY CHURCH,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.28
943181,BARBY CHURCH,2023-08-08 15:40:00+00:00,feeder,1.0,N Current (RMS),A,24.1
943181,BARBY CHURCH,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
943181,BARBY CHURCH,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
943181,BARBY CHURCH,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
943181,BARBY CHURCH,2023-08-08 15:40:00+00:00,transformer,,Temperature,C,23.6
943181,BARBY CHURCH,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.76
943181,BARBY CHURCH,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
943181,BARBY CHURCH,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.8
943181,BARBY CHURCH,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
943181,BARBY CHURCH,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
943181,BARBY CHURCH,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
943181,BARBY CHURCH,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
943181,BARBY CHURCH,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
943181,BARBY CHURCH,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,26.28
943181,BARBY CHURCH,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,17.16
943181,BARBY CHURCH,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,17.64
943181,BARBY CHURCH,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,55.8
943181,BARBY CHURCH,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,109.4
943181,BARBY CHURCH,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,73.6
943181,BARBY CHURCH,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,74.2
943181,BARBY CHURCH,2023-08-08 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
943181,BARBY CHURCH,2023-08-08 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.52
943181,BARBY CHURCH,2023-08-08 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-08 15:30:00+00:00,feeder,,L3 Active Power,kW,8.54
943181,BARBY CHURCH,2023-08-08 15:30:00+00:00,feeder,,L2 Active Power,kW,4.11
943181,BARBY CHURCH,2023-08-08 15:30:00+00:00,feeder,,L1 Active Power,kW,3.59
943181,BARBY CHURCH,2023-08-08 15:30:00+00:00,feeder,,N Current (RMS),A,19.7
943181,BARBY CHURCH,2023-08-08 15:30:00+00:00,feeder,,L3 Current (RMS),A,36.4
943181,BARBY CHURCH,2023-08-08 15:30:00+00:00,feeder,,L2 Current (RMS),A,18.0
943181,BARBY CHURCH,2023-08-08 15:30:00+00:00,feeder,,L1 Current (RMS),A,15.8
943181,BARBY CHURCH,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.68
943181,BARBY CHURCH,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
943181,BARBY CHURCH,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
943181,BARBY CHURCH,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.49
943181,BARBY CHURCH,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.55
943181,BARBY CHURCH,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.88
943181,BARBY CHURCH,2023-08-08 15:30:00+00:00,feeder,4.0,N Current (RMS),A,35.3
943181,BARBY CHURCH,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,69.8
943181,BARBY CHURCH,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
943181,BARBY CHURCH,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
943181,BARBY CHURCH,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-08 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
943181,BARBY CHURCH,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
943181,BARBY CHURCH,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
943181,BARBY CHURCH,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.28
943181,BARBY CHURCH,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.21
943181,BARBY CHURCH,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.42
943181,BARBY CHURCH,2023-08-08 15:30:00+00:00,feeder,1.0,N Current (RMS),A,17.8
943181,BARBY CHURCH,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
943181,BARBY CHURCH,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
943181,BARBY CHURCH,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
943181,BARBY CHURCH,2023-08-08 15:30:00+00:00,transformer,,Temperature,C,23.6
943181,BARBY CHURCH,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
943181,BARBY CHURCH,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
943181,BARBY CHURCH,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.8
943181,BARBY CHURCH,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
943181,BARBY CHURCH,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.61
943181,BARBY CHURCH,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
943181,BARBY CHURCH,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.18
943181,BARBY CHURCH,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
943181,BARBY CHURCH,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
943181,BARBY CHURCH,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,28.32
943181,BARBY CHURCH,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,13.82
943181,BARBY CHURCH,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,17.9
943181,BARBY CHURCH,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,58.6
943181,BARBY CHURCH,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,117.2
943181,BARBY CHURCH,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,59.9
943181,BARBY CHURCH,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,74.6
943181,BARBY CHURCH,2023-08-08 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
943181,BARBY CHURCH,2023-08-08 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-08 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
943181,BARBY CHURCH,2023-08-08 15:20:00+00:00,feeder,,L3 Active Power,kW,10.42
943181,BARBY CHURCH,2023-08-08 15:20:00+00:00,feeder,,L2 Active Power,kW,3.93
943181,BARBY CHURCH,2023-08-08 15:20:00+00:00,feeder,,L1 Active Power,kW,4.04
943181,BARBY CHURCH,2023-08-08 15:20:00+00:00,feeder,,N Current (RMS),A,24.6
943181,BARBY CHURCH,2023-08-08 15:20:00+00:00,feeder,,L3 Current (RMS),A,43.1
943181,BARBY CHURCH,2023-08-08 15:20:00+00:00,feeder,,L2 Current (RMS),A,17.6
943181,BARBY CHURCH,2023-08-08 15:20:00+00:00,feeder,,L1 Current (RMS),A,17.3
943181,BARBY CHURCH,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.53
943181,BARBY CHURCH,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
943181,BARBY CHURCH,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
943181,BARBY CHURCH,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.22
943181,BARBY CHURCH,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.16
943181,BARBY CHURCH,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.88
943181,BARBY CHURCH,2023-08-08 15:20:00+00:00,feeder,4.0,N Current (RMS),A,44.2
943181,BARBY CHURCH,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,78.1
943181,BARBY CHURCH,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
943181,BARBY CHURCH,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.7
943181,BARBY CHURCH,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
943181,BARBY CHURCH,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-08 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
943181,BARBY CHURCH,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
943181,BARBY CHURCH,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
943181,BARBY CHURCH,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.8
943181,BARBY CHURCH,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.78
943181,BARBY CHURCH,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.52
943181,BARBY CHURCH,2023-08-08 15:20:00+00:00,feeder,1.0,N Current (RMS),A,20.2
943181,BARBY CHURCH,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
943181,BARBY CHURCH,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
943181,BARBY CHURCH,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
943181,BARBY CHURCH,2023-08-08 15:20:00+00:00,transformer,,Temperature,C,23.6
943181,BARBY CHURCH,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.68
943181,BARBY CHURCH,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
943181,BARBY CHURCH,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
943181,BARBY CHURCH,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.55
943181,BARBY CHURCH,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.51
943181,BARBY CHURCH,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.38
943181,BARBY CHURCH,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
943181,BARBY CHURCH,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
943181,BARBY CHURCH,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,32.46
943181,BARBY CHURCH,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,13.82
943181,BARBY CHURCH,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,15.38
943181,BARBY CHURCH,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,79.1
943181,BARBY CHURCH,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,134.5
943181,BARBY CHURCH,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,60.4
943181,BARBY CHURCH,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,65.4
943181,BARBY CHURCH,2023-08-08 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
943181,BARBY CHURCH,2023-08-08 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
943181,BARBY CHURCH,2023-08-08 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
943181,BARBY CHURCH,2023-08-08 15:10:00+00:00,feeder,,L3 Active Power,kW,6.97
943181,BARBY CHURCH,2023-08-08 15:10:00+00:00,feeder,,L2 Active Power,kW,2.8
943181,BARBY CHURCH,2023-08-08 15:10:00+00:00,feeder,,L1 Active Power,kW,3.75
943181,BARBY CHURCH,2023-08-08 15:10:00+00:00,feeder,,N Current (RMS),A,17.9
943181,BARBY CHURCH,2023-08-08 15:10:00+00:00,feeder,,L3 Current (RMS),A,29.9
943181,BARBY CHURCH,2023-08-08 15:10:00+00:00,feeder,,L2 Current (RMS),A,12.7
943181,BARBY CHURCH,2023-08-08 15:10:00+00:00,feeder,,L1 Current (RMS),A,16.2
943181,BARBY CHURCH,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.94
943181,BARBY CHURCH,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
943181,BARBY CHURCH,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
943181,BARBY CHURCH,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.67
943181,BARBY CHURCH,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.81
943181,BARBY CHURCH,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.36
943181,BARBY CHURCH,2023-08-08 15:10:00+00:00,feeder,4.0,N Current (RMS),A,42.2
943181,BARBY CHURCH,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,74.8
943181,BARBY CHURCH,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
943181,BARBY CHURCH,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.2
943181,BARBY CHURCH,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
943181,BARBY CHURCH,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-08 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
943181,BARBY CHURCH,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
943181,BARBY CHURCH,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
943181,BARBY CHURCH,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.21
943181,BARBY CHURCH,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.2
943181,BARBY CHURCH,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.8
943181,BARBY CHURCH,2023-08-08 15:10:00+00:00,feeder,1.0,N Current (RMS),A,23.2
943181,BARBY CHURCH,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
943181,BARBY CHURCH,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
943181,BARBY CHURCH,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
943181,BARBY CHURCH,2023-08-08 15:10:00+00:00,transformer,,Temperature,C,23.5
943181,BARBY CHURCH,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
943181,BARBY CHURCH,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.81
943181,BARBY CHURCH,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
943181,BARBY CHURCH,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
943181,BARBY CHURCH,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.76
943181,BARBY CHURCH,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
