Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
943181,BARBY CHURCH,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,28.87
943181,BARBY CHURCH,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,11.75
943181,BARBY CHURCH,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,14.9
943181,BARBY CHURCH,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,72.5
943181,BARBY CHURCH,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,119.5
943181,BARBY CHURCH,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,52.9
943181,BARBY CHURCH,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,63.5
943181,BARBY CHURCH,2023-08-08 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-08 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
943181,BARBY CHURCH,2023-08-08 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
943181,BARBY CHURCH,2023-08-08 15:00:00+00:00,feeder,,L3 Active Power,kW,6.41
943181,BARBY CHURCH,2023-08-08 15:00:00+00:00,feeder,,L2 Active Power,kW,2.16
943181,BARBY CHURCH,2023-08-08 15:00:00+00:00,feeder,,L1 Active Power,kW,3.98
943181,BARBY CHURCH,2023-08-08 15:00:00+00:00,feeder,,N Current (RMS),A,18.7
943181,BARBY CHURCH,2023-08-08 15:00:00+00:00,feeder,,L3 Current (RMS),A,27.5
943181,BARBY CHURCH,2023-08-08 15:00:00+00:00,feeder,,L2 Current (RMS),A,10.4
943181,BARBY CHURCH,2023-08-08 15:00:00+00:00,feeder,,L1 Current (RMS),A,17.2
943181,BARBY CHURCH,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.0
943181,BARBY CHURCH,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
943181,BARBY CHURCH,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,21.18
943181,BARBY CHURCH,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.2
943181,BARBY CHURCH,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.51
943181,BARBY CHURCH,2023-08-08 15:00:00+00:00,feeder,4.0,N Current (RMS),A,55.5
943181,BARBY CHURCH,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,88.7
943181,BARBY CHURCH,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
943181,BARBY CHURCH,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
943181,BARBY CHURCH,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
943181,BARBY CHURCH,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.09
943181,BARBY CHURCH,2023-08-08 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
943181,BARBY CHURCH,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
943181,BARBY CHURCH,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
943181,BARBY CHURCH,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
943181,BARBY CHURCH,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.84
943181,BARBY CHURCH,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.72
943181,BARBY CHURCH,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.77
943181,BARBY CHURCH,2023-08-08 15:00:00+00:00,feeder,1.0,N Current (RMS),A,30.3
943181,BARBY CHURCH,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
943181,BARBY CHURCH,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.1
943181,BARBY CHURCH,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
943181,BARBY CHURCH,2023-08-08 15:00:00+00:00,transformer,,Temperature,C,23.6
943181,BARBY CHURCH,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.79
943181,BARBY CHURCH,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
943181,BARBY CHURCH,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.83
943181,BARBY CHURCH,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
943181,BARBY CHURCH,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.63
943181,BARBY CHURCH,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
943181,BARBY CHURCH,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.86
943181,BARBY CHURCH,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
943181,BARBY CHURCH,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
943181,BARBY CHURCH,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,31.45
943181,BARBY CHURCH,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,14.03
943181,BARBY CHURCH,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,14.17
943181,BARBY CHURCH,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,79.8
943181,BARBY CHURCH,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,130.2
943181,BARBY CHURCH,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,61.9
943181,BARBY CHURCH,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,59.8
943181,BARBY CHURCH,2023-08-08 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
943181,BARBY CHURCH,2023-08-08 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
943181,BARBY CHURCH,2023-08-08 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
943181,BARBY CHURCH,2023-08-08 14:50:00+00:00,feeder,,L3 Active Power,kW,3.63
943181,BARBY CHURCH,2023-08-08 14:50:00+00:00,feeder,,L2 Active Power,kW,1.69
943181,BARBY CHURCH,2023-08-08 14:50:00+00:00,feeder,,L1 Active Power,kW,5.59
943181,BARBY CHURCH,2023-08-08 14:50:00+00:00,feeder,,N Current (RMS),A,18.3
943181,BARBY CHURCH,2023-08-08 14:50:00+00:00,feeder,,L3 Current (RMS),A,17.7
943181,BARBY CHURCH,2023-08-08 14:50:00+00:00,feeder,,L2 Current (RMS),A,7.6
943181,BARBY CHURCH,2023-08-08 14:50:00+00:00,feeder,,L1 Current (RMS),A,23.5
943181,BARBY CHURCH,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.64
943181,BARBY CHURCH,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
943181,BARBY CHURCH,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
943181,BARBY CHURCH,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.25
943181,BARBY CHURCH,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.7
943181,BARBY CHURCH,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.47
943181,BARBY CHURCH,2023-08-08 14:50:00+00:00,feeder,4.0,N Current (RMS),A,43.4
943181,BARBY CHURCH,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,72.6
943181,BARBY CHURCH,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
943181,BARBY CHURCH,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
943181,BARBY CHURCH,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
943181,BARBY CHURCH,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-08 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
943181,BARBY CHURCH,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
943181,BARBY CHURCH,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
943181,BARBY CHURCH,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.17
943181,BARBY CHURCH,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.38
943181,BARBY CHURCH,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.48
943181,BARBY CHURCH,2023-08-08 14:50:00+00:00,feeder,1.0,N Current (RMS),A,23.6
943181,BARBY CHURCH,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
943181,BARBY CHURCH,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
943181,BARBY CHURCH,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
943181,BARBY CHURCH,2023-08-08 14:50:00+00:00,transformer,,Temperature,C,23.6
943181,BARBY CHURCH,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
943181,BARBY CHURCH,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
943181,BARBY CHURCH,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.89
943181,BARBY CHURCH,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
943181,BARBY CHURCH,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.66
943181,BARBY CHURCH,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
943181,BARBY CHURCH,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.26
943181,BARBY CHURCH,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
943181,BARBY CHURCH,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
943181,BARBY CHURCH,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,27.1
943181,BARBY CHURCH,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,11.72
943181,BARBY CHURCH,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,19.55
943181,BARBY CHURCH,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,62.1
943181,BARBY CHURCH,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,112.5
943181,BARBY CHURCH,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,53.1
943181,BARBY CHURCH,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,81.5
943181,BARBY CHURCH,2023-08-08 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
943181,BARBY CHURCH,2023-08-08 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-08 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
943181,BARBY CHURCH,2023-08-08 14:40:00+00:00,feeder,,L3 Active Power,kW,2.72
943181,BARBY CHURCH,2023-08-08 14:40:00+00:00,feeder,,L2 Active Power,kW,2.16
943181,BARBY CHURCH,2023-08-08 14:40:00+00:00,feeder,,L1 Active Power,kW,4.99
943181,BARBY CHURCH,2023-08-08 14:40:00+00:00,feeder,,N Current (RMS),A,14.8
943181,BARBY CHURCH,2023-08-08 14:40:00+00:00,feeder,,L3 Current (RMS),A,13.9
943181,BARBY CHURCH,2023-08-08 14:40:00+00:00,feeder,,L2 Current (RMS),A,9.2
943181,BARBY CHURCH,2023-08-08 14:40:00+00:00,feeder,,L1 Current (RMS),A,21.0
943181,BARBY CHURCH,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.46
943181,BARBY CHURCH,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
943181,BARBY CHURCH,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
943181,BARBY CHURCH,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.43
943181,BARBY CHURCH,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.07
943181,BARBY CHURCH,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.59
943181,BARBY CHURCH,2023-08-08 14:40:00+00:00,feeder,4.0,N Current (RMS),A,49.3
943181,BARBY CHURCH,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,78.5
943181,BARBY CHURCH,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
943181,BARBY CHURCH,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
943181,BARBY CHURCH,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
943181,BARBY CHURCH,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-08 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
943181,BARBY CHURCH,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
943181,BARBY CHURCH,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
943181,BARBY CHURCH,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.52
943181,BARBY CHURCH,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.06
943181,BARBY CHURCH,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.41
943181,BARBY CHURCH,2023-08-08 14:40:00+00:00,feeder,1.0,N Current (RMS),A,20.6
943181,BARBY CHURCH,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
943181,BARBY CHURCH,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
943181,BARBY CHURCH,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
943181,BARBY CHURCH,2023-08-08 14:40:00+00:00,transformer,,Temperature,C,23.6
943181,BARBY CHURCH,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
943181,BARBY CHURCH,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
943181,BARBY CHURCH,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
943181,BARBY CHURCH,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
943181,BARBY CHURCH,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
943181,BARBY CHURCH,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.08
943181,BARBY CHURCH,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
943181,BARBY CHURCH,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
943181,BARBY CHURCH,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,25.7
943181,BARBY CHURCH,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,10.24
943181,BARBY CHURCH,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,16.95
943181,BARBY CHURCH,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,62.3
943181,BARBY CHURCH,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,107.6
943181,BARBY CHURCH,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,48.5
943181,BARBY CHURCH,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,71.4
943181,BARBY CHURCH,2023-08-08 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
943181,BARBY CHURCH,2023-08-08 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
943181,BARBY CHURCH,2023-08-08 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
943181,BARBY CHURCH,2023-08-08 14:30:00+00:00,feeder,,L3 Active Power,kW,2.64
943181,BARBY CHURCH,2023-08-08 14:30:00+00:00,feeder,,L2 Active Power,kW,1.95
943181,BARBY CHURCH,2023-08-08 14:30:00+00:00,feeder,,L1 Active Power,kW,3.87
943181,BARBY CHURCH,2023-08-08 14:30:00+00:00,feeder,,N Current (RMS),A,11.2
943181,BARBY CHURCH,2023-08-08 14:30:00+00:00,feeder,,L3 Current (RMS),A,13.4
943181,BARBY CHURCH,2023-08-08 14:30:00+00:00,feeder,,L2 Current (RMS),A,8.4
943181,BARBY CHURCH,2023-08-08 14:30:00+00:00,feeder,,L1 Current (RMS),A,17.0
943181,BARBY CHURCH,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.22
943181,BARBY CHURCH,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
943181,BARBY CHURCH,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
943181,BARBY CHURCH,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
943181,BARBY CHURCH,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.5
943181,BARBY CHURCH,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.88
943181,BARBY CHURCH,2023-08-08 14:30:00+00:00,feeder,4.0,N Current (RMS),A,49.9
943181,BARBY CHURCH,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,76.5
943181,BARBY CHURCH,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
943181,BARBY CHURCH,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
943181,BARBY CHURCH,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
943181,BARBY CHURCH,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.09
943181,BARBY CHURCH,2023-08-08 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
943181,BARBY CHURCH,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
943181,BARBY CHURCH,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
943181,BARBY CHURCH,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.65
943181,BARBY CHURCH,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.79
943181,BARBY CHURCH,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.77
943181,BARBY CHURCH,2023-08-08 14:30:00+00:00,feeder,1.0,N Current (RMS),A,28.1
943181,BARBY CHURCH,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
943181,BARBY CHURCH,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.6
943181,BARBY CHURCH,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
943181,BARBY CHURCH,2023-08-08 14:30:00+00:00,transformer,,Temperature,C,23.6
943181,BARBY CHURCH,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
943181,BARBY CHURCH,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
943181,BARBY CHURCH,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
943181,BARBY CHURCH,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
943181,BARBY CHURCH,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.71
943181,BARBY CHURCH,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
943181,BARBY CHURCH,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.58
943181,BARBY CHURCH,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
943181,BARBY CHURCH,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
943181,BARBY CHURCH,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,25.32
943181,BARBY CHURCH,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,14.2
943181,BARBY CHURCH,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,13.43
943181,BARBY CHURCH,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,64.2
943181,BARBY CHURCH,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,105.9
943181,BARBY CHURCH,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,62.5
943181,BARBY CHURCH,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,57.6
943181,BARBY CHURCH,2023-08-08 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
943181,BARBY CHURCH,2023-08-08 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
943181,BARBY CHURCH,2023-08-08 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-08 14:20:00+00:00,feeder,,L3 Active Power,kW,3.31
943181,BARBY CHURCH,2023-08-08 14:20:00+00:00,feeder,,L2 Active Power,kW,1.88
943181,BARBY CHURCH,2023-08-08 14:20:00+00:00,feeder,,L1 Active Power,kW,5.22
943181,BARBY CHURCH,2023-08-08 14:20:00+00:00,feeder,,N Current (RMS),A,16.7
943181,BARBY CHURCH,2023-08-08 14:20:00+00:00,feeder,,L3 Current (RMS),A,17.2
943181,BARBY CHURCH,2023-08-08 14:20:00+00:00,feeder,,L2 Current (RMS),A,9.7
943181,BARBY CHURCH,2023-08-08 14:20:00+00:00,feeder,,L1 Current (RMS),A,23.4
943181,BARBY CHURCH,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.37
943181,BARBY CHURCH,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
943181,BARBY CHURCH,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
943181,BARBY CHURCH,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.78
943181,BARBY CHURCH,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.58
943181,BARBY CHURCH,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.96
943181,BARBY CHURCH,2023-08-08 14:20:00+00:00,feeder,4.0,N Current (RMS),A,51.0
943181,BARBY CHURCH,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,76.0
943181,BARBY CHURCH,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
943181,BARBY CHURCH,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
943181,BARBY CHURCH,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.1
943181,BARBY CHURCH,2023-08-08 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
943181,BARBY CHURCH,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
943181,BARBY CHURCH,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.47
943181,BARBY CHURCH,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.29
943181,BARBY CHURCH,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.05
943181,BARBY CHURCH,2023-08-08 14:20:00+00:00,feeder,1.0,N Current (RMS),A,31.7
943181,BARBY CHURCH,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
943181,BARBY CHURCH,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
943181,BARBY CHURCH,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
943181,BARBY CHURCH,2023-08-08 14:20:00+00:00,transformer,,Temperature,C,23.6
943181,BARBY CHURCH,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
943181,BARBY CHURCH,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
943181,BARBY CHURCH,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.93
943181,BARBY CHURCH,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
943181,BARBY CHURCH,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.73
943181,BARBY CHURCH,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
943181,BARBY CHURCH,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.55
943181,BARBY CHURCH,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
943181,BARBY CHURCH,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
943181,BARBY CHURCH,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,25.59
943181,BARBY CHURCH,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,14.72
943181,BARBY CHURCH,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,13.13
943181,BARBY CHURCH,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,69.4
943181,BARBY CHURCH,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,107.2
943181,BARBY CHURCH,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,65.3
943181,BARBY CHURCH,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,56.8
943181,BARBY CHURCH,2023-08-08 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
943181,BARBY CHURCH,2023-08-08 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
943181,BARBY CHURCH,2023-08-08 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
943181,BARBY CHURCH,2023-08-08 14:10:00+00:00,feeder,,L3 Active Power,kW,6.75
943181,BARBY CHURCH,2023-08-08 14:10:00+00:00,feeder,,L2 Active Power,kW,1.84
943181,BARBY CHURCH,2023-08-08 14:10:00+00:00,feeder,,L1 Active Power,kW,5.32
943181,BARBY CHURCH,2023-08-08 14:10:00+00:00,feeder,,N Current (RMS),A,20.2
943181,BARBY CHURCH,2023-08-08 14:10:00+00:00,feeder,,L3 Current (RMS),A,29.2
943181,BARBY CHURCH,2023-08-08 14:10:00+00:00,feeder,,L2 Current (RMS),A,8.0
943181,BARBY CHURCH,2023-08-08 14:10:00+00:00,feeder,,L1 Current (RMS),A,23.0
943181,BARBY CHURCH,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.29
943181,BARBY CHURCH,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
943181,BARBY CHURCH,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
943181,BARBY CHURCH,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
943181,BARBY CHURCH,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.33
943181,BARBY CHURCH,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.48
943181,BARBY CHURCH,2023-08-08 14:10:00+00:00,feeder,4.0,N Current (RMS),A,46.0
943181,BARBY CHURCH,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,72.7
943181,BARBY CHURCH,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
943181,BARBY CHURCH,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
943181,BARBY CHURCH,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
943181,BARBY CHURCH,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-08 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
943181,BARBY CHURCH,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
943181,BARBY CHURCH,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
943181,BARBY CHURCH,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.58
943181,BARBY CHURCH,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.85
943181,BARBY CHURCH,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.24
943181,BARBY CHURCH,2023-08-08 14:10:00+00:00,feeder,1.0,N Current (RMS),A,29.9
943181,BARBY CHURCH,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
943181,BARBY CHURCH,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.6
943181,BARBY CHURCH,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
943181,BARBY CHURCH,2023-08-08 14:10:00+00:00,transformer,,Temperature,C,23.5
943181,BARBY CHURCH,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
943181,BARBY CHURCH,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
943181,BARBY CHURCH,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.94
943181,BARBY CHURCH,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
943181,BARBY CHURCH,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
943181,BARBY CHURCH,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.65
943181,BARBY CHURCH,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
943181,BARBY CHURCH,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
943181,BARBY CHURCH,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,27.35
943181,BARBY CHURCH,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,12.98
943181,BARBY CHURCH,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,14.98
943181,BARBY CHURCH,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,72.3
943181,BARBY CHURCH,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,114.6
943181,BARBY CHURCH,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,59.0
943181,BARBY CHURCH,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,63.6
943181,BARBY CHURCH,2023-08-08 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
943181,BARBY CHURCH,2023-08-08 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
943181,BARBY CHURCH,2023-08-08 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
943181,BARBY CHURCH,2023-08-08 14:00:00+00:00,feeder,,L3 Active Power,kW,6.78
943181,BARBY CHURCH,2023-08-08 14:00:00+00:00,feeder,,L2 Active Power,kW,1.9
943181,BARBY CHURCH,2023-08-08 14:00:00+00:00,feeder,,L1 Active Power,kW,6.46
943181,BARBY CHURCH,2023-08-08 14:00:00+00:00,feeder,,N Current (RMS),A,20.6
943181,BARBY CHURCH,2023-08-08 14:00:00+00:00,feeder,,L3 Current (RMS),A,29.2
943181,BARBY CHURCH,2023-08-08 14:00:00+00:00,feeder,,L2 Current (RMS),A,8.1
943181,BARBY CHURCH,2023-08-08 14:00:00+00:00,feeder,,L1 Current (RMS),A,27.3
943181,BARBY CHURCH,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.42
943181,BARBY CHURCH,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
943181,BARBY CHURCH,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
943181,BARBY CHURCH,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.16
943181,BARBY CHURCH,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.18
943181,BARBY CHURCH,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.11
943181,BARBY CHURCH,2023-08-08 14:00:00+00:00,feeder,4.0,N Current (RMS),A,38.6
943181,BARBY CHURCH,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,73.5
943181,BARBY CHURCH,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
943181,BARBY CHURCH,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.1
943181,BARBY CHURCH,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-08 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
943181,BARBY CHURCH,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
943181,BARBY CHURCH,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
943181,BARBY CHURCH,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.67
943181,BARBY CHURCH,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.77
943181,BARBY CHURCH,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
943181,BARBY CHURCH,2023-08-08 14:00:00+00:00,feeder,1.0,N Current (RMS),A,31.9
943181,BARBY CHURCH,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
943181,BARBY CHURCH,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.7
943181,BARBY CHURCH,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
943181,BARBY CHURCH,2023-08-08 14:00:00+00:00,transformer,,Temperature,C,23.5
943181,BARBY CHURCH,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
943181,BARBY CHURCH,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
943181,BARBY CHURCH,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
943181,BARBY CHURCH,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
943181,BARBY CHURCH,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.71
943181,BARBY CHURCH,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
943181,BARBY CHURCH,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.14
943181,BARBY CHURCH,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
943181,BARBY CHURCH,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
943181,BARBY CHURCH,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,28.64
943181,BARBY CHURCH,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,14.78
943181,BARBY CHURCH,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,19.58
943181,BARBY CHURCH,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,60.0
943181,BARBY CHURCH,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,119.7
943181,BARBY CHURCH,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,64.2
943181,BARBY CHURCH,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,81.6
943181,BARBY CHURCH,2023-08-08 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
943181,BARBY CHURCH,2023-08-08 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
943181,BARBY CHURCH,2023-08-08 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
943181,BARBY CHURCH,2023-08-08 13:50:00+00:00,feeder,,L3 Active Power,kW,6.8
943181,BARBY CHURCH,2023-08-08 13:50:00+00:00,feeder,,L2 Active Power,kW,1.72
943181,BARBY CHURCH,2023-08-08 13:50:00+00:00,feeder,,L1 Active Power,kW,4.03
943181,BARBY CHURCH,2023-08-08 13:50:00+00:00,feeder,,N Current (RMS),A,19.2
943181,BARBY CHURCH,2023-08-08 13:50:00+00:00,feeder,,L3 Current (RMS),A,29.3
943181,BARBY CHURCH,2023-08-08 13:50:00+00:00,feeder,,L2 Current (RMS),A,7.7
943181,BARBY CHURCH,2023-08-08 13:50:00+00:00,feeder,,L1 Current (RMS),A,18.1
943181,BARBY CHURCH,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.09
943181,BARBY CHURCH,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
943181,BARBY CHURCH,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
943181,BARBY CHURCH,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.62
943181,BARBY CHURCH,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.09
943181,BARBY CHURCH,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.43
943181,BARBY CHURCH,2023-08-08 13:50:00+00:00,feeder,4.0,N Current (RMS),A,30.4
943181,BARBY CHURCH,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,63.3
943181,BARBY CHURCH,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
943181,BARBY CHURCH,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.7
943181,BARBY CHURCH,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-08 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
943181,BARBY CHURCH,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
943181,BARBY CHURCH,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
943181,BARBY CHURCH,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.23
943181,BARBY CHURCH,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.14
943181,BARBY CHURCH,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.95
943181,BARBY CHURCH,2023-08-08 13:50:00+00:00,feeder,1.0,N Current (RMS),A,39.3
943181,BARBY CHURCH,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
943181,BARBY CHURCH,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.3
943181,BARBY CHURCH,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
943181,BARBY CHURCH,2023-08-08 13:50:00+00:00,transformer,,Temperature,C,23.4
943181,BARBY CHURCH,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
943181,BARBY CHURCH,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
943181,BARBY CHURCH,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
943181,BARBY CHURCH,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
943181,BARBY CHURCH,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.68
943181,BARBY CHURCH,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
943181,BARBY CHURCH,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.97
943181,BARBY CHURCH,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
943181,BARBY CHURCH,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
943181,BARBY CHURCH,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,27.71
943181,BARBY CHURCH,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,15.88
943181,BARBY CHURCH,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,18.47
943181,BARBY CHURCH,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,61.2
943181,BARBY CHURCH,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,115.7
943181,BARBY CHURCH,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,70.9
943181,BARBY CHURCH,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,77.4
943181,BARBY CHURCH,2023-08-08 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
943181,BARBY CHURCH,2023-08-08 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
943181,BARBY CHURCH,2023-08-08 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
943181,BARBY CHURCH,2023-08-08 13:40:00+00:00,feeder,,L3 Active Power,kW,3.79
943181,BARBY CHURCH,2023-08-08 13:40:00+00:00,feeder,,L2 Active Power,kW,1.6
943181,BARBY CHURCH,2023-08-08 13:40:00+00:00,feeder,,L1 Active Power,kW,5.2
943181,BARBY CHURCH,2023-08-08 13:40:00+00:00,feeder,,N Current (RMS),A,18.1
943181,BARBY CHURCH,2023-08-08 13:40:00+00:00,feeder,,L3 Current (RMS),A,18.7
943181,BARBY CHURCH,2023-08-08 13:40:00+00:00,feeder,,L2 Current (RMS),A,7.3
943181,BARBY CHURCH,2023-08-08 13:40:00+00:00,feeder,,L1 Current (RMS),A,22.2
943181,BARBY CHURCH,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.89
943181,BARBY CHURCH,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
943181,BARBY CHURCH,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
943181,BARBY CHURCH,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.83
943181,BARBY CHURCH,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.82
943181,BARBY CHURCH,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.28
943181,BARBY CHURCH,2023-08-08 13:40:00+00:00,feeder,4.0,N Current (RMS),A,36.4
943181,BARBY CHURCH,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,64.3
943181,BARBY CHURCH,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
943181,BARBY CHURCH,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,62.8
943181,BARBY CHURCH,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
943181,BARBY CHURCH,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.1
943181,BARBY CHURCH,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.13
943181,BARBY CHURCH,2023-08-08 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
943181,BARBY CHURCH,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
943181,BARBY CHURCH,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
943181,BARBY CHURCH,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
943181,BARBY CHURCH,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.29
943181,BARBY CHURCH,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.51
943181,BARBY CHURCH,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
943181,BARBY CHURCH,2023-08-08 13:40:00+00:00,feeder,1.0,N Current (RMS),A,28.6
943181,BARBY CHURCH,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
943181,BARBY CHURCH,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.1
943181,BARBY CHURCH,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
943181,BARBY CHURCH,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,23.4
943181,BARBY CHURCH,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
943181,BARBY CHURCH,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
943181,BARBY CHURCH,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
943181,BARBY CHURCH,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
943181,BARBY CHURCH,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.71
943181,BARBY CHURCH,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
943181,BARBY CHURCH,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.71
943181,BARBY CHURCH,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
943181,BARBY CHURCH,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
943181,BARBY CHURCH,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,24.96
943181,BARBY CHURCH,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,10.84
943181,BARBY CHURCH,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,22.7
943181,BARBY CHURCH,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,58.5
943181,BARBY CHURCH,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,104.8
943181,BARBY CHURCH,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,50.6
943181,BARBY CHURCH,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,94.2
943181,BARBY CHURCH,2023-08-08 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
943181,BARBY CHURCH,2023-08-08 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-08 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
943181,BARBY CHURCH,2023-08-08 13:30:00+00:00,feeder,,L3 Active Power,kW,9.1
943181,BARBY CHURCH,2023-08-08 13:30:00+00:00,feeder,,L2 Active Power,kW,2.26
943181,BARBY CHURCH,2023-08-08 13:30:00+00:00,feeder,,L1 Active Power,kW,4.3
943181,BARBY CHURCH,2023-08-08 13:30:00+00:00,feeder,,N Current (RMS),A,29.4
943181,BARBY CHURCH,2023-08-08 13:30:00+00:00,feeder,,L3 Current (RMS),A,43.1
943181,BARBY CHURCH,2023-08-08 13:30:00+00:00,feeder,,L2 Current (RMS),A,9.7
943181,BARBY CHURCH,2023-08-08 13:30:00+00:00,feeder,,L1 Current (RMS),A,19.0
943181,BARBY CHURCH,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.12
943181,BARBY CHURCH,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
943181,BARBY CHURCH,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
943181,BARBY CHURCH,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.66
943181,BARBY CHURCH,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.1
943181,BARBY CHURCH,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.3
943181,BARBY CHURCH,2023-08-08 13:30:00+00:00,feeder,4.0,N Current (RMS),A,32.9
943181,BARBY CHURCH,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,58.7
943181,BARBY CHURCH,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
943181,BARBY CHURCH,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.4
943181,BARBY CHURCH,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-08 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
943181,BARBY CHURCH,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
943181,BARBY CHURCH,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
943181,BARBY CHURCH,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
943181,BARBY CHURCH,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.14
943181,BARBY CHURCH,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.01
943181,BARBY CHURCH,2023-08-08 13:30:00+00:00,feeder,1.0,N Current (RMS),A,23.4
943181,BARBY CHURCH,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
943181,BARBY CHURCH,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
943181,BARBY CHURCH,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
943181,BARBY CHURCH,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,23.4
943181,BARBY CHURCH,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
943181,BARBY CHURCH,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
943181,BARBY CHURCH,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
943181,BARBY CHURCH,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
943181,BARBY CHURCH,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.76
943181,BARBY CHURCH,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
943181,BARBY CHURCH,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
943181,BARBY CHURCH,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
943181,BARBY CHURCH,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,26.5
943181,BARBY CHURCH,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,11.45
943181,BARBY CHURCH,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,14.61
943181,BARBY CHURCH,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,65.8
943181,BARBY CHURCH,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,112.8
943181,BARBY CHURCH,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,51.9
943181,BARBY CHURCH,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,62.2
943181,BARBY CHURCH,2023-08-08 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
943181,BARBY CHURCH,2023-08-08 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
943181,BARBY CHURCH,2023-08-08 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
943181,BARBY CHURCH,2023-08-08 13:20:00+00:00,feeder,,L3 Active Power,kW,8.76
943181,BARBY CHURCH,2023-08-08 13:20:00+00:00,feeder,,L2 Active Power,kW,1.63
943181,BARBY CHURCH,2023-08-08 13:20:00+00:00,feeder,,L1 Active Power,kW,4.56
943181,BARBY CHURCH,2023-08-08 13:20:00+00:00,feeder,,N Current (RMS),A,25.8
943181,BARBY CHURCH,2023-08-08 13:20:00+00:00,feeder,,L3 Current (RMS),A,37.6
943181,BARBY CHURCH,2023-08-08 13:20:00+00:00,feeder,,L2 Current (RMS),A,7.2
