Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-08 13:20:00+00:00,feeder,,L1 Current (RMS),A,20.3
943181,BARBY CHURCH,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.24
943181,BARBY CHURCH,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
943181,BARBY CHURCH,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
943181,BARBY CHURCH,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.38
943181,BARBY CHURCH,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.25
943181,BARBY CHURCH,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.88
943181,BARBY CHURCH,2023-08-08 13:20:00+00:00,feeder,4.0,N Current (RMS),A,29.3
943181,BARBY CHURCH,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.4
943181,BARBY CHURCH,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
943181,BARBY CHURCH,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
943181,BARBY CHURCH,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-08 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
943181,BARBY CHURCH,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
943181,BARBY CHURCH,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.79
943181,BARBY CHURCH,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.55
943181,BARBY CHURCH,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.99
943181,BARBY CHURCH,2023-08-08 13:20:00+00:00,feeder,1.0,N Current (RMS),A,27.7
943181,BARBY CHURCH,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
943181,BARBY CHURCH,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
943181,BARBY CHURCH,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
943181,BARBY CHURCH,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,23.3
943181,BARBY CHURCH,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
943181,BARBY CHURCH,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
943181,BARBY CHURCH,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.91
943181,BARBY CHURCH,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
943181,BARBY CHURCH,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.68
943181,BARBY CHURCH,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
943181,BARBY CHURCH,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.05
943181,BARBY CHURCH,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
943181,BARBY CHURCH,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
943181,BARBY CHURCH,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,26.97
943181,BARBY CHURCH,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,10.38
943181,BARBY CHURCH,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,15.45
943181,BARBY CHURCH,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,69.5
943181,BARBY CHURCH,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,112.7
943181,BARBY CHURCH,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,48.6
943181,BARBY CHURCH,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,65.9
943181,BARBY CHURCH,2023-08-08 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
943181,BARBY CHURCH,2023-08-08 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-08 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
943181,BARBY CHURCH,2023-08-08 13:10:00+00:00,feeder,,L3 Active Power,kW,6.05
943181,BARBY CHURCH,2023-08-08 13:10:00+00:00,feeder,,L2 Active Power,kW,2.98
943181,BARBY CHURCH,2023-08-08 13:10:00+00:00,feeder,,L1 Active Power,kW,4.02
943181,BARBY CHURCH,2023-08-08 13:10:00+00:00,feeder,,N Current (RMS),A,16.2
943181,BARBY CHURCH,2023-08-08 13:10:00+00:00,feeder,,L3 Current (RMS),A,26.8
943181,BARBY CHURCH,2023-08-08 13:10:00+00:00,feeder,,L2 Current (RMS),A,13.5
943181,BARBY CHURCH,2023-08-08 13:10:00+00:00,feeder,,L1 Current (RMS),A,17.5
943181,BARBY CHURCH,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.3
943181,BARBY CHURCH,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
943181,BARBY CHURCH,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
943181,BARBY CHURCH,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.38
943181,BARBY CHURCH,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.21
943181,BARBY CHURCH,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.75
943181,BARBY CHURCH,2023-08-08 13:10:00+00:00,feeder,4.0,N Current (RMS),A,27.2
943181,BARBY CHURCH,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.6
943181,BARBY CHURCH,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
943181,BARBY CHURCH,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.8
943181,BARBY CHURCH,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-08 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
943181,BARBY CHURCH,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
943181,BARBY CHURCH,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
943181,BARBY CHURCH,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.68
943181,BARBY CHURCH,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.02
943181,BARBY CHURCH,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.58
943181,BARBY CHURCH,2023-08-08 13:10:00+00:00,feeder,1.0,N Current (RMS),A,21.3
943181,BARBY CHURCH,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
943181,BARBY CHURCH,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
943181,BARBY CHURCH,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
943181,BARBY CHURCH,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,23.3
943181,BARBY CHURCH,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
943181,BARBY CHURCH,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
943181,BARBY CHURCH,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.88
943181,BARBY CHURCH,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
943181,BARBY CHURCH,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.66
943181,BARBY CHURCH,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
943181,BARBY CHURCH,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.82
943181,BARBY CHURCH,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
943181,BARBY CHURCH,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
943181,BARBY CHURCH,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,22.14
943181,BARBY CHURCH,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,12.15
943181,BARBY CHURCH,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,16.39
943181,BARBY CHURCH,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,48.6
943181,BARBY CHURCH,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,93.1
943181,BARBY CHURCH,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,54.4
943181,BARBY CHURCH,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,69.1
943181,BARBY CHURCH,2023-08-08 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
943181,BARBY CHURCH,2023-08-08 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-08 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
943181,BARBY CHURCH,2023-08-08 13:00:00+00:00,feeder,,L3 Active Power,kW,5.52
943181,BARBY CHURCH,2023-08-08 13:00:00+00:00,feeder,,L2 Active Power,kW,2.37
943181,BARBY CHURCH,2023-08-08 13:00:00+00:00,feeder,,L1 Active Power,kW,6.34
943181,BARBY CHURCH,2023-08-08 13:00:00+00:00,feeder,,N Current (RMS),A,20.8
943181,BARBY CHURCH,2023-08-08 13:00:00+00:00,feeder,,L3 Current (RMS),A,25.7
943181,BARBY CHURCH,2023-08-08 13:00:00+00:00,feeder,,L2 Current (RMS),A,10.2
943181,BARBY CHURCH,2023-08-08 13:00:00+00:00,feeder,,L1 Current (RMS),A,26.9
943181,BARBY CHURCH,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.4
943181,BARBY CHURCH,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
943181,BARBY CHURCH,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.58
943181,BARBY CHURCH,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.39
943181,BARBY CHURCH,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.04
943181,BARBY CHURCH,2023-08-08 13:00:00+00:00,feeder,4.0,N Current (RMS),A,33.2
943181,BARBY CHURCH,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,58.3
943181,BARBY CHURCH,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
943181,BARBY CHURCH,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
943181,BARBY CHURCH,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-08 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
943181,BARBY CHURCH,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
943181,BARBY CHURCH,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.34
943181,BARBY CHURCH,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.51
943181,BARBY CHURCH,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.27
943181,BARBY CHURCH,2023-08-08 13:00:00+00:00,feeder,1.0,N Current (RMS),A,25.9
943181,BARBY CHURCH,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
943181,BARBY CHURCH,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.9
943181,BARBY CHURCH,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
943181,BARBY CHURCH,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,23.3
943181,BARBY CHURCH,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
943181,BARBY CHURCH,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
943181,BARBY CHURCH,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.88
943181,BARBY CHURCH,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
943181,BARBY CHURCH,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
943181,BARBY CHURCH,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.85
943181,BARBY CHURCH,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
943181,BARBY CHURCH,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
943181,BARBY CHURCH,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,23.47
943181,BARBY CHURCH,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,12.22
943181,BARBY CHURCH,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,16.65
943181,BARBY CHURCH,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,52.7
943181,BARBY CHURCH,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,98.8
943181,BARBY CHURCH,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,54.5
943181,BARBY CHURCH,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,70.8
943181,BARBY CHURCH,2023-08-08 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
943181,BARBY CHURCH,2023-08-08 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
943181,BARBY CHURCH,2023-08-08 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
943181,BARBY CHURCH,2023-08-08 12:50:00+00:00,feeder,,L3 Active Power,kW,4.1
943181,BARBY CHURCH,2023-08-08 12:50:00+00:00,feeder,,L2 Active Power,kW,2.33
943181,BARBY CHURCH,2023-08-08 12:50:00+00:00,feeder,,L1 Active Power,kW,4.53
943181,BARBY CHURCH,2023-08-08 12:50:00+00:00,feeder,,N Current (RMS),A,15.6
943181,BARBY CHURCH,2023-08-08 12:50:00+00:00,feeder,,L3 Current (RMS),A,21.6
943181,BARBY CHURCH,2023-08-08 12:50:00+00:00,feeder,,L2 Current (RMS),A,9.9
943181,BARBY CHURCH,2023-08-08 12:50:00+00:00,feeder,,L1 Current (RMS),A,19.1
943181,BARBY CHURCH,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.96
943181,BARBY CHURCH,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
943181,BARBY CHURCH,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
943181,BARBY CHURCH,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.61
943181,BARBY CHURCH,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.05
943181,BARBY CHURCH,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.41
943181,BARBY CHURCH,2023-08-08 12:50:00+00:00,feeder,4.0,N Current (RMS),A,37.6
943181,BARBY CHURCH,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,66.9
943181,BARBY CHURCH,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
943181,BARBY CHURCH,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.8
943181,BARBY CHURCH,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-08 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
943181,BARBY CHURCH,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
943181,BARBY CHURCH,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
943181,BARBY CHURCH,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.05
943181,BARBY CHURCH,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.41
943181,BARBY CHURCH,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.3
943181,BARBY CHURCH,2023-08-08 12:50:00+00:00,feeder,1.0,N Current (RMS),A,29.6
943181,BARBY CHURCH,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
943181,BARBY CHURCH,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
943181,BARBY CHURCH,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
943181,BARBY CHURCH,2023-08-08 12:50:00+00:00,transformer,,Temperature,C,23.3
943181,BARBY CHURCH,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
943181,BARBY CHURCH,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
943181,BARBY CHURCH,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.86
943181,BARBY CHURCH,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
943181,BARBY CHURCH,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.68
943181,BARBY CHURCH,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.79
943181,BARBY CHURCH,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.37
943181,BARBY CHURCH,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
943181,BARBY CHURCH,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
943181,BARBY CHURCH,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,25.8
943181,BARBY CHURCH,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,10.74
943181,BARBY CHURCH,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,15.22
943181,BARBY CHURCH,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,65.6
943181,BARBY CHURCH,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,108.1
943181,BARBY CHURCH,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,50.4
943181,BARBY CHURCH,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,65.3
943181,BARBY CHURCH,2023-08-08 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
943181,BARBY CHURCH,2023-08-08 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
943181,BARBY CHURCH,2023-08-08 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-08 12:40:00+00:00,feeder,,L3 Active Power,kW,3.39
943181,BARBY CHURCH,2023-08-08 12:40:00+00:00,feeder,,L2 Active Power,kW,2.47
943181,BARBY CHURCH,2023-08-08 12:40:00+00:00,feeder,,L1 Active Power,kW,4.86
943181,BARBY CHURCH,2023-08-08 12:40:00+00:00,feeder,,N Current (RMS),A,15.5
943181,BARBY CHURCH,2023-08-08 12:40:00+00:00,feeder,,L3 Current (RMS),A,18.4
943181,BARBY CHURCH,2023-08-08 12:40:00+00:00,feeder,,L2 Current (RMS),A,11.4
943181,BARBY CHURCH,2023-08-08 12:40:00+00:00,feeder,,L1 Current (RMS),A,20.5
943181,BARBY CHURCH,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.85
943181,BARBY CHURCH,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
943181,BARBY CHURCH,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
943181,BARBY CHURCH,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.56
943181,BARBY CHURCH,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.68
943181,BARBY CHURCH,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.57
943181,BARBY CHURCH,2023-08-08 12:40:00+00:00,feeder,4.0,N Current (RMS),A,43.1
943181,BARBY CHURCH,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,67.1
943181,BARBY CHURCH,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
943181,BARBY CHURCH,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
943181,BARBY CHURCH,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-08 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
943181,BARBY CHURCH,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
943181,BARBY CHURCH,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
943181,BARBY CHURCH,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.74
943181,BARBY CHURCH,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.91
943181,BARBY CHURCH,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.26
943181,BARBY CHURCH,2023-08-08 12:40:00+00:00,feeder,1.0,N Current (RMS),A,18.5
943181,BARBY CHURCH,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
943181,BARBY CHURCH,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
943181,BARBY CHURCH,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
943181,BARBY CHURCH,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,23.3
943181,BARBY CHURCH,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.79
943181,BARBY CHURCH,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
943181,BARBY CHURCH,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.82
943181,BARBY CHURCH,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
943181,BARBY CHURCH,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
943181,BARBY CHURCH,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.88
943181,BARBY CHURCH,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
943181,BARBY CHURCH,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
943181,BARBY CHURCH,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,23.72
943181,BARBY CHURCH,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,10.03
943181,BARBY CHURCH,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,15.65
943181,BARBY CHURCH,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,62.2
943181,BARBY CHURCH,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,100.1
943181,BARBY CHURCH,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,48.2
943181,BARBY CHURCH,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,67.1
943181,BARBY CHURCH,2023-08-08 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
943181,BARBY CHURCH,2023-08-08 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
943181,BARBY CHURCH,2023-08-08 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
943181,BARBY CHURCH,2023-08-08 12:30:00+00:00,feeder,,L3 Active Power,kW,2.39
943181,BARBY CHURCH,2023-08-08 12:30:00+00:00,feeder,,L2 Active Power,kW,1.85
943181,BARBY CHURCH,2023-08-08 12:30:00+00:00,feeder,,L1 Active Power,kW,4.48
943181,BARBY CHURCH,2023-08-08 12:30:00+00:00,feeder,,N Current (RMS),A,15.6
943181,BARBY CHURCH,2023-08-08 12:30:00+00:00,feeder,,L3 Current (RMS),A,14.9
943181,BARBY CHURCH,2023-08-08 12:30:00+00:00,feeder,,L2 Current (RMS),A,8.4
943181,BARBY CHURCH,2023-08-08 12:30:00+00:00,feeder,,L1 Current (RMS),A,19.5
943181,BARBY CHURCH,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.03
943181,BARBY CHURCH,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
943181,BARBY CHURCH,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
943181,BARBY CHURCH,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.79
943181,BARBY CHURCH,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.26
943181,BARBY CHURCH,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.08
943181,BARBY CHURCH,2023-08-08 12:30:00+00:00,feeder,4.0,N Current (RMS),A,35.9
943181,BARBY CHURCH,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,59.4
943181,BARBY CHURCH,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
943181,BARBY CHURCH,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
943181,BARBY CHURCH,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-08 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
943181,BARBY CHURCH,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
943181,BARBY CHURCH,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
943181,BARBY CHURCH,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.57
943181,BARBY CHURCH,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.16
943181,BARBY CHURCH,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
943181,BARBY CHURCH,2023-08-08 12:30:00+00:00,feeder,1.0,N Current (RMS),A,18.7
943181,BARBY CHURCH,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
943181,BARBY CHURCH,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
943181,BARBY CHURCH,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
943181,BARBY CHURCH,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,23.3
943181,BARBY CHURCH,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.8
943181,BARBY CHURCH,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
943181,BARBY CHURCH,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
943181,BARBY CHURCH,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
943181,BARBY CHURCH,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.62
943181,BARBY CHURCH,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
943181,BARBY CHURCH,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.71
943181,BARBY CHURCH,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
943181,BARBY CHURCH,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
943181,BARBY CHURCH,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,19.78
943181,BARBY CHURCH,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,9.21
943181,BARBY CHURCH,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,15.32
943181,BARBY CHURCH,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,49.7
943181,BARBY CHURCH,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,83.4
943181,BARBY CHURCH,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,44.1
943181,BARBY CHURCH,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,64.8
943181,BARBY CHURCH,2023-08-08 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
943181,BARBY CHURCH,2023-08-08 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
943181,BARBY CHURCH,2023-08-08 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
943181,BARBY CHURCH,2023-08-08 12:20:00+00:00,feeder,,L3 Active Power,kW,3.27
943181,BARBY CHURCH,2023-08-08 12:20:00+00:00,feeder,,L2 Active Power,kW,3.24
943181,BARBY CHURCH,2023-08-08 12:20:00+00:00,feeder,,L1 Active Power,kW,4.83
943181,BARBY CHURCH,2023-08-08 12:20:00+00:00,feeder,,N Current (RMS),A,18.7
943181,BARBY CHURCH,2023-08-08 12:20:00+00:00,feeder,,L3 Current (RMS),A,17.5
943181,BARBY CHURCH,2023-08-08 12:20:00+00:00,feeder,,L2 Current (RMS),A,18.4
943181,BARBY CHURCH,2023-08-08 12:20:00+00:00,feeder,,L1 Current (RMS),A,21.8
943181,BARBY CHURCH,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.15
943181,BARBY CHURCH,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
943181,BARBY CHURCH,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
943181,BARBY CHURCH,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.5
943181,BARBY CHURCH,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.47
943181,BARBY CHURCH,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.11
943181,BARBY CHURCH,2023-08-08 12:20:00+00:00,feeder,4.0,N Current (RMS),A,42.6
943181,BARBY CHURCH,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,62.6
943181,BARBY CHURCH,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
943181,BARBY CHURCH,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
943181,BARBY CHURCH,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-08 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
943181,BARBY CHURCH,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
943181,BARBY CHURCH,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
943181,BARBY CHURCH,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.23
943181,BARBY CHURCH,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.02
943181,BARBY CHURCH,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.13
943181,BARBY CHURCH,2023-08-08 12:20:00+00:00,feeder,1.0,N Current (RMS),A,25.2
943181,BARBY CHURCH,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
943181,BARBY CHURCH,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
943181,BARBY CHURCH,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
943181,BARBY CHURCH,2023-08-08 12:20:00+00:00,transformer,,Temperature,C,23.3
943181,BARBY CHURCH,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
943181,BARBY CHURCH,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
943181,BARBY CHURCH,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.78
943181,BARBY CHURCH,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
943181,BARBY CHURCH,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.62
943181,BARBY CHURCH,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
943181,BARBY CHURCH,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.17
943181,BARBY CHURCH,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
943181,BARBY CHURCH,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
943181,BARBY CHURCH,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,24.05
943181,BARBY CHURCH,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,10.71
943181,BARBY CHURCH,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,12.01
943181,BARBY CHURCH,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,66.2
943181,BARBY CHURCH,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,101.2
943181,BARBY CHURCH,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,50.6
943181,BARBY CHURCH,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,52.9
943181,BARBY CHURCH,2023-08-08 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
943181,BARBY CHURCH,2023-08-08 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-08 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
943181,BARBY CHURCH,2023-08-08 12:10:00+00:00,feeder,,L3 Active Power,kW,4.68
943181,BARBY CHURCH,2023-08-08 12:10:00+00:00,feeder,,L2 Active Power,kW,2.5
943181,BARBY CHURCH,2023-08-08 12:10:00+00:00,feeder,,L1 Active Power,kW,4.04
943181,BARBY CHURCH,2023-08-08 12:10:00+00:00,feeder,,N Current (RMS),A,13.0
943181,BARBY CHURCH,2023-08-08 12:10:00+00:00,feeder,,L3 Current (RMS),A,21.2
943181,BARBY CHURCH,2023-08-08 12:10:00+00:00,feeder,,L2 Current (RMS),A,10.9
943181,BARBY CHURCH,2023-08-08 12:10:00+00:00,feeder,,L1 Current (RMS),A,18.0
943181,BARBY CHURCH,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.64
943181,BARBY CHURCH,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
943181,BARBY CHURCH,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
943181,BARBY CHURCH,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.3
943181,BARBY CHURCH,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.88
943181,BARBY CHURCH,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.29
943181,BARBY CHURCH,2023-08-08 12:10:00+00:00,feeder,4.0,N Current (RMS),A,39.1
943181,BARBY CHURCH,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,61.3
943181,BARBY CHURCH,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
943181,BARBY CHURCH,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
943181,BARBY CHURCH,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-08 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
943181,BARBY CHURCH,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
943181,BARBY CHURCH,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
943181,BARBY CHURCH,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.46
943181,BARBY CHURCH,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.74
943181,BARBY CHURCH,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.95
943181,BARBY CHURCH,2023-08-08 12:10:00+00:00,feeder,1.0,N Current (RMS),A,21.5
943181,BARBY CHURCH,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
943181,BARBY CHURCH,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
943181,BARBY CHURCH,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
943181,BARBY CHURCH,2023-08-08 12:10:00+00:00,transformer,,Temperature,C,23.3
943181,BARBY CHURCH,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
943181,BARBY CHURCH,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
943181,BARBY CHURCH,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.83
943181,BARBY CHURCH,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
943181,BARBY CHURCH,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.64
943181,BARBY CHURCH,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
943181,BARBY CHURCH,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.14
943181,BARBY CHURCH,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
943181,BARBY CHURCH,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
943181,BARBY CHURCH,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,23.46
943181,BARBY CHURCH,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,9.09
943181,BARBY CHURCH,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,12.24
943181,BARBY CHURCH,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,64.5
943181,BARBY CHURCH,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,98.8
943181,BARBY CHURCH,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,43.2
943181,BARBY CHURCH,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,53.6
943181,BARBY CHURCH,2023-08-08 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
943181,BARBY CHURCH,2023-08-08 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
943181,BARBY CHURCH,2023-08-08 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
943181,BARBY CHURCH,2023-08-08 12:00:00+00:00,feeder,,L3 Active Power,kW,7.43
943181,BARBY CHURCH,2023-08-08 12:00:00+00:00,feeder,,L2 Active Power,kW,3.1
943181,BARBY CHURCH,2023-08-08 12:00:00+00:00,feeder,,L1 Active Power,kW,4.99
943181,BARBY CHURCH,2023-08-08 12:00:00+00:00,feeder,,N Current (RMS),A,19.4
943181,BARBY CHURCH,2023-08-08 12:00:00+00:00,feeder,,L3 Current (RMS),A,33.1
943181,BARBY CHURCH,2023-08-08 12:00:00+00:00,feeder,,L2 Current (RMS),A,14.6
943181,BARBY CHURCH,2023-08-08 12:00:00+00:00,feeder,,L1 Current (RMS),A,21.4
943181,BARBY CHURCH,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.41
943181,BARBY CHURCH,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
943181,BARBY CHURCH,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.42
943181,BARBY CHURCH,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.97
943181,BARBY CHURCH,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.23
943181,BARBY CHURCH,2023-08-08 12:00:00+00:00,feeder,4.0,N Current (RMS),A,41.5
943181,BARBY CHURCH,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,74.1
943181,BARBY CHURCH,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
943181,BARBY CHURCH,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.1
943181,BARBY CHURCH,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
943181,BARBY CHURCH,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-08 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
943181,BARBY CHURCH,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
943181,BARBY CHURCH,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
943181,BARBY CHURCH,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
943181,BARBY CHURCH,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.3
943181,BARBY CHURCH,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.45
943181,BARBY CHURCH,2023-08-08 12:00:00+00:00,feeder,1.0,N Current (RMS),A,19.9
943181,BARBY CHURCH,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
943181,BARBY CHURCH,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
943181,BARBY CHURCH,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
943181,BARBY CHURCH,2023-08-08 12:00:00+00:00,transformer,,Temperature,C,23.3
943181,BARBY CHURCH,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.76
943181,BARBY CHURCH,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
943181,BARBY CHURCH,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.79
943181,BARBY CHURCH,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
943181,BARBY CHURCH,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.61
943181,BARBY CHURCH,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
943181,BARBY CHURCH,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.99
943181,BARBY CHURCH,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
943181,BARBY CHURCH,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
943181,BARBY CHURCH,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,27.99
943181,BARBY CHURCH,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,12.31
943181,BARBY CHURCH,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,16.65
943181,BARBY CHURCH,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,66.4
943181,BARBY CHURCH,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,117.5
943181,BARBY CHURCH,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,56.7
943181,BARBY CHURCH,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,71.0
943181,BARBY CHURCH,2023-08-08 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
943181,BARBY CHURCH,2023-08-08 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
943181,BARBY CHURCH,2023-08-08 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
943181,BARBY CHURCH,2023-08-08 11:50:00+00:00,feeder,,L3 Active Power,kW,3.49
943181,BARBY CHURCH,2023-08-08 11:50:00+00:00,feeder,,L2 Active Power,kW,2.19
943181,BARBY CHURCH,2023-08-08 11:50:00+00:00,feeder,,L1 Active Power,kW,4.27
943181,BARBY CHURCH,2023-08-08 11:50:00+00:00,feeder,,N Current (RMS),A,12.8
943181,BARBY CHURCH,2023-08-08 11:50:00+00:00,feeder,,L3 Current (RMS),A,18.0
943181,BARBY CHURCH,2023-08-08 11:50:00+00:00,feeder,,L2 Current (RMS),A,9.6
943181,BARBY CHURCH,2023-08-08 11:50:00+00:00,feeder,,L1 Current (RMS),A,18.1
943181,BARBY CHURCH,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.58
943181,BARBY CHURCH,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
943181,BARBY CHURCH,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
943181,BARBY CHURCH,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.89
943181,BARBY CHURCH,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.06
943181,BARBY CHURCH,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.68
943181,BARBY CHURCH,2023-08-08 11:50:00+00:00,feeder,4.0,N Current (RMS),A,44.1
943181,BARBY CHURCH,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,75.5
943181,BARBY CHURCH,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
943181,BARBY CHURCH,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.9
943181,BARBY CHURCH,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-08 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
943181,BARBY CHURCH,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
943181,BARBY CHURCH,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
943181,BARBY CHURCH,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.37
943181,BARBY CHURCH,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.43
943181,BARBY CHURCH,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.18
943181,BARBY CHURCH,2023-08-08 11:50:00+00:00,feeder,1.0,N Current (RMS),A,21.7
943181,BARBY CHURCH,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
943181,BARBY CHURCH,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
943181,BARBY CHURCH,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
943181,BARBY CHURCH,2023-08-08 11:50:00+00:00,transformer,,Temperature,C,23.3
943181,BARBY CHURCH,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.81
943181,BARBY CHURCH,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
943181,BARBY CHURCH,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.81
943181,BARBY CHURCH,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
943181,BARBY CHURCH,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.65
943181,BARBY CHURCH,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
943181,BARBY CHURCH,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.99
943181,BARBY CHURCH,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
943181,BARBY CHURCH,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
943181,BARBY CHURCH,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,25.78
943181,BARBY CHURCH,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,12.65
943181,BARBY CHURCH,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,14.08
943181,BARBY CHURCH,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,63.8
943181,BARBY CHURCH,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,107.8
943181,BARBY CHURCH,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,56.3
943181,BARBY CHURCH,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,60.4
943181,BARBY CHURCH,2023-08-08 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
943181,BARBY CHURCH,2023-08-08 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.22
943181,BARBY CHURCH,2023-08-08 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
943181,BARBY CHURCH,2023-08-08 11:40:00+00:00,feeder,,L3 Active Power,kW,2.44
943181,BARBY CHURCH,2023-08-08 11:40:00+00:00,feeder,,L2 Active Power,kW,4.37
943181,BARBY CHURCH,2023-08-08 11:40:00+00:00,feeder,,L1 Active Power,kW,4.57
943181,BARBY CHURCH,2023-08-08 11:40:00+00:00,feeder,,N Current (RMS),A,15.3
943181,BARBY CHURCH,2023-08-08 11:40:00+00:00,feeder,,L3 Current (RMS),A,14.3
943181,BARBY CHURCH,2023-08-08 11:40:00+00:00,feeder,,L2 Current (RMS),A,18.9
943181,BARBY CHURCH,2023-08-08 11:40:00+00:00,feeder,,L1 Current (RMS),A,19.4
943181,BARBY CHURCH,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.71
943181,BARBY CHURCH,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
943181,BARBY CHURCH,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
943181,BARBY CHURCH,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.16
943181,BARBY CHURCH,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.62
943181,BARBY CHURCH,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.49
943181,BARBY CHURCH,2023-08-08 11:40:00+00:00,feeder,4.0,N Current (RMS),A,37.9
943181,BARBY CHURCH,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,72.8
943181,BARBY CHURCH,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
943181,BARBY CHURCH,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.2
943181,BARBY CHURCH,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
