Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-08 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
943181,BARBY CHURCH,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
943181,BARBY CHURCH,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.75
943181,BARBY CHURCH,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.57
943181,BARBY CHURCH,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
943181,BARBY CHURCH,2023-08-08 11:40:00+00:00,feeder,1.0,N Current (RMS),A,20.4
943181,BARBY CHURCH,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
943181,BARBY CHURCH,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
943181,BARBY CHURCH,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
943181,BARBY CHURCH,2023-08-08 11:40:00+00:00,transformer,,Temperature,C,23.2
943181,BARBY CHURCH,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
943181,BARBY CHURCH,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
943181,BARBY CHURCH,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.81
943181,BARBY CHURCH,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
943181,BARBY CHURCH,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.64
943181,BARBY CHURCH,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
943181,BARBY CHURCH,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.15
943181,BARBY CHURCH,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
943181,BARBY CHURCH,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
943181,BARBY CHURCH,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,24.39
943181,BARBY CHURCH,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,15.53
943181,BARBY CHURCH,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,16.89
943181,BARBY CHURCH,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,53.3
943181,BARBY CHURCH,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,102.2
943181,BARBY CHURCH,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,67.1
943181,BARBY CHURCH,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,72.5
943181,BARBY CHURCH,2023-08-08 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
943181,BARBY CHURCH,2023-08-08 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
943181,BARBY CHURCH,2023-08-08 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
943181,BARBY CHURCH,2023-08-08 11:30:00+00:00,feeder,,L3 Active Power,kW,4.48
943181,BARBY CHURCH,2023-08-08 11:30:00+00:00,feeder,,L2 Active Power,kW,5.0
943181,BARBY CHURCH,2023-08-08 11:30:00+00:00,feeder,,L1 Active Power,kW,4.47
943181,BARBY CHURCH,2023-08-08 11:30:00+00:00,feeder,,N Current (RMS),A,15.0
943181,BARBY CHURCH,2023-08-08 11:30:00+00:00,feeder,,L3 Current (RMS),A,22.2
943181,BARBY CHURCH,2023-08-08 11:30:00+00:00,feeder,,L2 Current (RMS),A,21.4
943181,BARBY CHURCH,2023-08-08 11:30:00+00:00,feeder,,L1 Current (RMS),A,19.4
943181,BARBY CHURCH,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.76
943181,BARBY CHURCH,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
943181,BARBY CHURCH,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
943181,BARBY CHURCH,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.41
943181,BARBY CHURCH,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.45
943181,BARBY CHURCH,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.94
943181,BARBY CHURCH,2023-08-08 11:30:00+00:00,feeder,4.0,N Current (RMS),A,50.4
943181,BARBY CHURCH,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,78.1
943181,BARBY CHURCH,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.1
943181,BARBY CHURCH,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
943181,BARBY CHURCH,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.1
943181,BARBY CHURCH,2023-08-08 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
943181,BARBY CHURCH,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
943181,BARBY CHURCH,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
943181,BARBY CHURCH,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.33
943181,BARBY CHURCH,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.93
943181,BARBY CHURCH,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.16
943181,BARBY CHURCH,2023-08-08 11:30:00+00:00,feeder,1.0,N Current (RMS),A,22.2
943181,BARBY CHURCH,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
943181,BARBY CHURCH,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
943181,BARBY CHURCH,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
943181,BARBY CHURCH,2023-08-08 11:30:00+00:00,transformer,,Temperature,C,23.1
943181,BARBY CHURCH,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.73
943181,BARBY CHURCH,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
943181,BARBY CHURCH,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.77
943181,BARBY CHURCH,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
943181,BARBY CHURCH,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.62
943181,BARBY CHURCH,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
943181,BARBY CHURCH,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.53
943181,BARBY CHURCH,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
943181,BARBY CHURCH,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
943181,BARBY CHURCH,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,27.25
943181,BARBY CHURCH,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,17.37
943181,BARBY CHURCH,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,13.48
943181,BARBY CHURCH,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,70.5
943181,BARBY CHURCH,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,113.6
943181,BARBY CHURCH,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,74.9
943181,BARBY CHURCH,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,58.7
943181,BARBY CHURCH,2023-08-08 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
943181,BARBY CHURCH,2023-08-08 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
943181,BARBY CHURCH,2023-08-08 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
943181,BARBY CHURCH,2023-08-08 11:20:00+00:00,feeder,,L3 Active Power,kW,5.49
943181,BARBY CHURCH,2023-08-08 11:20:00+00:00,feeder,,L2 Active Power,kW,4.77
943181,BARBY CHURCH,2023-08-08 11:20:00+00:00,feeder,,L1 Active Power,kW,5.34
943181,BARBY CHURCH,2023-08-08 11:20:00+00:00,feeder,,N Current (RMS),A,22.8
943181,BARBY CHURCH,2023-08-08 11:20:00+00:00,feeder,,L3 Current (RMS),A,30.7
943181,BARBY CHURCH,2023-08-08 11:20:00+00:00,feeder,,L2 Current (RMS),A,19.8
943181,BARBY CHURCH,2023-08-08 11:20:00+00:00,feeder,,L1 Current (RMS),A,23.3
943181,BARBY CHURCH,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.07
943181,BARBY CHURCH,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
943181,BARBY CHURCH,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
943181,BARBY CHURCH,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.76
943181,BARBY CHURCH,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.74
943181,BARBY CHURCH,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.89
943181,BARBY CHURCH,2023-08-08 11:20:00+00:00,feeder,4.0,N Current (RMS),A,62.7
943181,BARBY CHURCH,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,92.4
943181,BARBY CHURCH,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
943181,BARBY CHURCH,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
943181,BARBY CHURCH,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
943181,BARBY CHURCH,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.13
943181,BARBY CHURCH,2023-08-08 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
943181,BARBY CHURCH,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
943181,BARBY CHURCH,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
943181,BARBY CHURCH,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.23
943181,BARBY CHURCH,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.28
943181,BARBY CHURCH,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.38
943181,BARBY CHURCH,2023-08-08 11:20:00+00:00,feeder,1.0,N Current (RMS),A,22.1
943181,BARBY CHURCH,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
943181,BARBY CHURCH,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
943181,BARBY CHURCH,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
943181,BARBY CHURCH,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,23.1
943181,BARBY CHURCH,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
943181,BARBY CHURCH,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.73
943181,BARBY CHURCH,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
943181,BARBY CHURCH,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.57
943181,BARBY CHURCH,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
943181,BARBY CHURCH,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.45
943181,BARBY CHURCH,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
943181,BARBY CHURCH,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
943181,BARBY CHURCH,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,31.5
943181,BARBY CHURCH,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,16.76
943181,BARBY CHURCH,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,15.48
943181,BARBY CHURCH,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,83.2
943181,BARBY CHURCH,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,133.1
943181,BARBY CHURCH,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,72.1
943181,BARBY CHURCH,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,68.8
943181,BARBY CHURCH,2023-08-08 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
943181,BARBY CHURCH,2023-08-08 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
943181,BARBY CHURCH,2023-08-08 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-08 11:10:00+00:00,feeder,,L3 Active Power,kW,6.34
943181,BARBY CHURCH,2023-08-08 11:10:00+00:00,feeder,,L2 Active Power,kW,5.56
943181,BARBY CHURCH,2023-08-08 11:10:00+00:00,feeder,,L1 Active Power,kW,6.92
943181,BARBY CHURCH,2023-08-08 11:10:00+00:00,feeder,,N Current (RMS),A,16.3
943181,BARBY CHURCH,2023-08-08 11:10:00+00:00,feeder,,L3 Current (RMS),A,29.0
943181,BARBY CHURCH,2023-08-08 11:10:00+00:00,feeder,,L2 Current (RMS),A,24.8
943181,BARBY CHURCH,2023-08-08 11:10:00+00:00,feeder,,L1 Current (RMS),A,28.7
943181,BARBY CHURCH,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.99
943181,BARBY CHURCH,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
943181,BARBY CHURCH,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
943181,BARBY CHURCH,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.6
943181,BARBY CHURCH,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.26
943181,BARBY CHURCH,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.44
943181,BARBY CHURCH,2023-08-08 11:10:00+00:00,feeder,4.0,N Current (RMS),A,38.9
943181,BARBY CHURCH,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.8
943181,BARBY CHURCH,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
943181,BARBY CHURCH,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
943181,BARBY CHURCH,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-08 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
943181,BARBY CHURCH,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
943181,BARBY CHURCH,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
943181,BARBY CHURCH,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.29
943181,BARBY CHURCH,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.53
943181,BARBY CHURCH,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.89
943181,BARBY CHURCH,2023-08-08 11:10:00+00:00,feeder,1.0,N Current (RMS),A,16.6
943181,BARBY CHURCH,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
943181,BARBY CHURCH,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
943181,BARBY CHURCH,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
943181,BARBY CHURCH,2023-08-08 11:10:00+00:00,transformer,,Temperature,C,23.1
943181,BARBY CHURCH,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
943181,BARBY CHURCH,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.78
943181,BARBY CHURCH,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
943181,BARBY CHURCH,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.58
943181,BARBY CHURCH,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
943181,BARBY CHURCH,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.81
943181,BARBY CHURCH,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
943181,BARBY CHURCH,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
943181,BARBY CHURCH,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,25.27
943181,BARBY CHURCH,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,16.34
943181,BARBY CHURCH,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,18.19
943181,BARBY CHURCH,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,54.0
943181,BARBY CHURCH,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,106.2
943181,BARBY CHURCH,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,71.3
943181,BARBY CHURCH,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,75.7
943181,BARBY CHURCH,2023-08-08 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
943181,BARBY CHURCH,2023-08-08 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
943181,BARBY CHURCH,2023-08-08 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
943181,BARBY CHURCH,2023-08-08 11:00:00+00:00,feeder,,L3 Active Power,kW,4.5
943181,BARBY CHURCH,2023-08-08 11:00:00+00:00,feeder,,L2 Active Power,kW,2.85
943181,BARBY CHURCH,2023-08-08 11:00:00+00:00,feeder,,L1 Active Power,kW,6.23
943181,BARBY CHURCH,2023-08-08 11:00:00+00:00,feeder,,N Current (RMS),A,16.3
943181,BARBY CHURCH,2023-08-08 11:00:00+00:00,feeder,,L3 Current (RMS),A,21.0
943181,BARBY CHURCH,2023-08-08 11:00:00+00:00,feeder,,L2 Current (RMS),A,12.1
943181,BARBY CHURCH,2023-08-08 11:00:00+00:00,feeder,,L1 Current (RMS),A,26.3
943181,BARBY CHURCH,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.87
943181,BARBY CHURCH,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
943181,BARBY CHURCH,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
943181,BARBY CHURCH,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.12
943181,BARBY CHURCH,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.41
943181,BARBY CHURCH,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.18
943181,BARBY CHURCH,2023-08-08 11:00:00+00:00,feeder,4.0,N Current (RMS),A,41.1
943181,BARBY CHURCH,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,64.8
943181,BARBY CHURCH,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
943181,BARBY CHURCH,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.3
943181,BARBY CHURCH,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-08 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
943181,BARBY CHURCH,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
943181,BARBY CHURCH,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
943181,BARBY CHURCH,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.21
943181,BARBY CHURCH,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.58
943181,BARBY CHURCH,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.27
943181,BARBY CHURCH,2023-08-08 11:00:00+00:00,feeder,1.0,N Current (RMS),A,22.2
943181,BARBY CHURCH,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
943181,BARBY CHURCH,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.3
943181,BARBY CHURCH,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
943181,BARBY CHURCH,2023-08-08 11:00:00+00:00,transformer,,Temperature,C,23.1
943181,BARBY CHURCH,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
943181,BARBY CHURCH,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.78
943181,BARBY CHURCH,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
943181,BARBY CHURCH,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.61
943181,BARBY CHURCH,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
943181,BARBY CHURCH,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.73
943181,BARBY CHURCH,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
943181,BARBY CHURCH,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
943181,BARBY CHURCH,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,25.87
943181,BARBY CHURCH,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,13.81
943181,BARBY CHURCH,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,17.63
943181,BARBY CHURCH,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,57.0
943181,BARBY CHURCH,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,108.3
943181,BARBY CHURCH,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,60.0
943181,BARBY CHURCH,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,73.3
943181,BARBY CHURCH,2023-08-08 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
943181,BARBY CHURCH,2023-08-08 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
943181,BARBY CHURCH,2023-08-08 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
943181,BARBY CHURCH,2023-08-08 10:50:00+00:00,feeder,,L3 Active Power,kW,4.19
943181,BARBY CHURCH,2023-08-08 10:50:00+00:00,feeder,,L2 Active Power,kW,3.57
943181,BARBY CHURCH,2023-08-08 10:50:00+00:00,feeder,,L1 Active Power,kW,3.87
943181,BARBY CHURCH,2023-08-08 10:50:00+00:00,feeder,,N Current (RMS),A,12.5
943181,BARBY CHURCH,2023-08-08 10:50:00+00:00,feeder,,L3 Current (RMS),A,19.5
943181,BARBY CHURCH,2023-08-08 10:50:00+00:00,feeder,,L2 Current (RMS),A,16.5
943181,BARBY CHURCH,2023-08-08 10:50:00+00:00,feeder,,L1 Current (RMS),A,16.7
943181,BARBY CHURCH,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.3
943181,BARBY CHURCH,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
943181,BARBY CHURCH,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
943181,BARBY CHURCH,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.88
943181,BARBY CHURCH,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.54
943181,BARBY CHURCH,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.39
943181,BARBY CHURCH,2023-08-08 10:50:00+00:00,feeder,4.0,N Current (RMS),A,30.6
943181,BARBY CHURCH,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,60.0
943181,BARBY CHURCH,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
943181,BARBY CHURCH,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.2
943181,BARBY CHURCH,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-08 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
943181,BARBY CHURCH,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
943181,BARBY CHURCH,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
943181,BARBY CHURCH,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.12
943181,BARBY CHURCH,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.36
943181,BARBY CHURCH,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.29
943181,BARBY CHURCH,2023-08-08 10:50:00+00:00,feeder,1.0,N Current (RMS),A,22.7
943181,BARBY CHURCH,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
943181,BARBY CHURCH,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.1
943181,BARBY CHURCH,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
943181,BARBY CHURCH,2023-08-08 10:50:00+00:00,transformer,,Temperature,C,23.1
943181,BARBY CHURCH,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
943181,BARBY CHURCH,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
943181,BARBY CHURCH,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.82
943181,BARBY CHURCH,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
943181,BARBY CHURCH,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.61
943181,BARBY CHURCH,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
943181,BARBY CHURCH,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.8
943181,BARBY CHURCH,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
943181,BARBY CHURCH,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
943181,BARBY CHURCH,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,22.23
943181,BARBY CHURCH,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,13.42
943181,BARBY CHURCH,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,16.57
943181,BARBY CHURCH,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,48.4
943181,BARBY CHURCH,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,93.0
943181,BARBY CHURCH,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,59.0
943181,BARBY CHURCH,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,69.0
943181,BARBY CHURCH,2023-08-08 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
943181,BARBY CHURCH,2023-08-08 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
943181,BARBY CHURCH,2023-08-08 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-08 10:40:00+00:00,feeder,,L3 Active Power,kW,5.99
943181,BARBY CHURCH,2023-08-08 10:40:00+00:00,feeder,,L2 Active Power,kW,2.28
943181,BARBY CHURCH,2023-08-08 10:40:00+00:00,feeder,,L1 Active Power,kW,4.1
943181,BARBY CHURCH,2023-08-08 10:40:00+00:00,feeder,,N Current (RMS),A,15.0
943181,BARBY CHURCH,2023-08-08 10:40:00+00:00,feeder,,L3 Current (RMS),A,26.5
943181,BARBY CHURCH,2023-08-08 10:40:00+00:00,feeder,,L2 Current (RMS),A,10.0
943181,BARBY CHURCH,2023-08-08 10:40:00+00:00,feeder,,L1 Current (RMS),A,17.9
943181,BARBY CHURCH,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.91
943181,BARBY CHURCH,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
943181,BARBY CHURCH,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
943181,BARBY CHURCH,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.29
943181,BARBY CHURCH,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.15
943181,BARBY CHURCH,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.74
943181,BARBY CHURCH,2023-08-08 10:40:00+00:00,feeder,4.0,N Current (RMS),A,36.6
943181,BARBY CHURCH,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.3
943181,BARBY CHURCH,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
943181,BARBY CHURCH,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
943181,BARBY CHURCH,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-08 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
943181,BARBY CHURCH,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
943181,BARBY CHURCH,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
943181,BARBY CHURCH,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.35
943181,BARBY CHURCH,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.95
943181,BARBY CHURCH,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.44
943181,BARBY CHURCH,2023-08-08 10:40:00+00:00,feeder,1.0,N Current (RMS),A,24.1
943181,BARBY CHURCH,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
943181,BARBY CHURCH,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
943181,BARBY CHURCH,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
943181,BARBY CHURCH,2023-08-08 10:40:00+00:00,transformer,,Temperature,C,23.0
943181,BARBY CHURCH,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.79
943181,BARBY CHURCH,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
943181,BARBY CHURCH,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.82
943181,BARBY CHURCH,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
943181,BARBY CHURCH,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.64
943181,BARBY CHURCH,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
943181,BARBY CHURCH,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.54
943181,BARBY CHURCH,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
943181,BARBY CHURCH,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
943181,BARBY CHURCH,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,23.67
943181,BARBY CHURCH,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,11.35
943181,BARBY CHURCH,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,13.22
943181,BARBY CHURCH,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,59.6
943181,BARBY CHURCH,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,98.6
943181,BARBY CHURCH,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,51.1
943181,BARBY CHURCH,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,56.3
943181,BARBY CHURCH,2023-08-08 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
943181,BARBY CHURCH,2023-08-08 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-08 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
943181,BARBY CHURCH,2023-08-08 10:30:00+00:00,feeder,,L3 Active Power,kW,6.11
943181,BARBY CHURCH,2023-08-08 10:30:00+00:00,feeder,,L2 Active Power,kW,2.29
943181,BARBY CHURCH,2023-08-08 10:30:00+00:00,feeder,,L1 Active Power,kW,3.98
943181,BARBY CHURCH,2023-08-08 10:30:00+00:00,feeder,,N Current (RMS),A,14.9
943181,BARBY CHURCH,2023-08-08 10:30:00+00:00,feeder,,L3 Current (RMS),A,26.9
943181,BARBY CHURCH,2023-08-08 10:30:00+00:00,feeder,,L2 Current (RMS),A,9.9
943181,BARBY CHURCH,2023-08-08 10:30:00+00:00,feeder,,L1 Current (RMS),A,17.7
943181,BARBY CHURCH,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.63
943181,BARBY CHURCH,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
943181,BARBY CHURCH,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
943181,BARBY CHURCH,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.46
943181,BARBY CHURCH,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.16
943181,BARBY CHURCH,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.21
943181,BARBY CHURCH,2023-08-08 10:30:00+00:00,feeder,4.0,N Current (RMS),A,38.4
943181,BARBY CHURCH,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.0
943181,BARBY CHURCH,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
943181,BARBY CHURCH,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
943181,BARBY CHURCH,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.08
943181,BARBY CHURCH,2023-08-08 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
943181,BARBY CHURCH,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
943181,BARBY CHURCH,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
943181,BARBY CHURCH,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.08
943181,BARBY CHURCH,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.76
943181,BARBY CHURCH,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.01
943181,BARBY CHURCH,2023-08-08 10:30:00+00:00,feeder,1.0,N Current (RMS),A,18.2
943181,BARBY CHURCH,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
943181,BARBY CHURCH,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.1
943181,BARBY CHURCH,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
943181,BARBY CHURCH,2023-08-08 10:30:00+00:00,transformer,,Temperature,C,23.0
943181,BARBY CHURCH,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
943181,BARBY CHURCH,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
943181,BARBY CHURCH,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
943181,BARBY CHURCH,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
943181,BARBY CHURCH,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
943181,BARBY CHURCH,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.87
943181,BARBY CHURCH,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
943181,BARBY CHURCH,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
943181,BARBY CHURCH,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,20.66
943181,BARBY CHURCH,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,10.19
943181,BARBY CHURCH,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,12.11
943181,BARBY CHURCH,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,52.6
943181,BARBY CHURCH,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,86.6
943181,BARBY CHURCH,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,46.7
943181,BARBY CHURCH,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,52.4
943181,BARBY CHURCH,2023-08-08 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
943181,BARBY CHURCH,2023-08-08 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-08 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
943181,BARBY CHURCH,2023-08-08 10:20:00+00:00,feeder,,L3 Active Power,kW,5.75
943181,BARBY CHURCH,2023-08-08 10:20:00+00:00,feeder,,L2 Active Power,kW,2.09
943181,BARBY CHURCH,2023-08-08 10:20:00+00:00,feeder,,L1 Active Power,kW,5.27
943181,BARBY CHURCH,2023-08-08 10:20:00+00:00,feeder,,N Current (RMS),A,16.0
943181,BARBY CHURCH,2023-08-08 10:20:00+00:00,feeder,,L3 Current (RMS),A,25.0
943181,BARBY CHURCH,2023-08-08 10:20:00+00:00,feeder,,L2 Current (RMS),A,9.1
943181,BARBY CHURCH,2023-08-08 10:20:00+00:00,feeder,,L1 Current (RMS),A,23.8
943181,BARBY CHURCH,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.1
943181,BARBY CHURCH,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
943181,BARBY CHURCH,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
943181,BARBY CHURCH,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.03
943181,BARBY CHURCH,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.82
943181,BARBY CHURCH,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.24
943181,BARBY CHURCH,2023-08-08 10:20:00+00:00,feeder,4.0,N Current (RMS),A,41.1
943181,BARBY CHURCH,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,64.3
943181,BARBY CHURCH,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
943181,BARBY CHURCH,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.4
943181,BARBY CHURCH,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-08 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
943181,BARBY CHURCH,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
943181,BARBY CHURCH,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.86
943181,BARBY CHURCH,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.12
943181,BARBY CHURCH,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.31
943181,BARBY CHURCH,2023-08-08 10:20:00+00:00,feeder,1.0,N Current (RMS),A,13.8
943181,BARBY CHURCH,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
943181,BARBY CHURCH,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
943181,BARBY CHURCH,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
943181,BARBY CHURCH,2023-08-08 10:20:00+00:00,transformer,,Temperature,C,22.9
943181,BARBY CHURCH,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
943181,BARBY CHURCH,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
943181,BARBY CHURCH,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.76
943181,BARBY CHURCH,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
943181,BARBY CHURCH,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.59
943181,BARBY CHURCH,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
943181,BARBY CHURCH,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.85
943181,BARBY CHURCH,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
943181,BARBY CHURCH,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
943181,BARBY CHURCH,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,23.65
943181,BARBY CHURCH,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,10.99
943181,BARBY CHURCH,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,16.8
943181,BARBY CHURCH,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,57.0
943181,BARBY CHURCH,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,98.8
943181,BARBY CHURCH,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,50.2
943181,BARBY CHURCH,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,74.3
943181,BARBY CHURCH,2023-08-08 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
943181,BARBY CHURCH,2023-08-08 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
943181,BARBY CHURCH,2023-08-08 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
943181,BARBY CHURCH,2023-08-08 10:10:00+00:00,feeder,,L3 Active Power,kW,6.06
943181,BARBY CHURCH,2023-08-08 10:10:00+00:00,feeder,,L2 Active Power,kW,2.76
943181,BARBY CHURCH,2023-08-08 10:10:00+00:00,feeder,,L1 Active Power,kW,6.08
943181,BARBY CHURCH,2023-08-08 10:10:00+00:00,feeder,,N Current (RMS),A,18.7
943181,BARBY CHURCH,2023-08-08 10:10:00+00:00,feeder,,L3 Current (RMS),A,28.7
943181,BARBY CHURCH,2023-08-08 10:10:00+00:00,feeder,,L2 Current (RMS),A,12.7
943181,BARBY CHURCH,2023-08-08 10:10:00+00:00,feeder,,L1 Current (RMS),A,26.6
943181,BARBY CHURCH,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.14
943181,BARBY CHURCH,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
943181,BARBY CHURCH,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
943181,BARBY CHURCH,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.68
943181,BARBY CHURCH,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.59
943181,BARBY CHURCH,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.07
943181,BARBY CHURCH,2023-08-08 10:10:00+00:00,feeder,4.0,N Current (RMS),A,48.8
943181,BARBY CHURCH,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,66.7
943181,BARBY CHURCH,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
943181,BARBY CHURCH,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
943181,BARBY CHURCH,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.09
943181,BARBY CHURCH,2023-08-08 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
943181,BARBY CHURCH,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
943181,BARBY CHURCH,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
943181,BARBY CHURCH,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.86
943181,BARBY CHURCH,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.8
943181,BARBY CHURCH,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.01
943181,BARBY CHURCH,2023-08-08 10:10:00+00:00,feeder,1.0,N Current (RMS),A,16.7
943181,BARBY CHURCH,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
943181,BARBY CHURCH,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
943181,BARBY CHURCH,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
943181,BARBY CHURCH,2023-08-08 10:10:00+00:00,transformer,,Temperature,C,22.9
943181,BARBY CHURCH,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
943181,BARBY CHURCH,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
943181,BARBY CHURCH,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
943181,BARBY CHURCH,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
943181,BARBY CHURCH,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.64
943181,BARBY CHURCH,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
943181,BARBY CHURCH,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.27
943181,BARBY CHURCH,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
943181,BARBY CHURCH,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
943181,BARBY CHURCH,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,25.63
943181,BARBY CHURCH,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,13.14
943181,BARBY CHURCH,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,15.07
943181,BARBY CHURCH,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,62.4
943181,BARBY CHURCH,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,108.0
943181,BARBY CHURCH,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,59.0
943181,BARBY CHURCH,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,64.2
943181,BARBY CHURCH,2023-08-08 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
943181,BARBY CHURCH,2023-08-08 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.17
943181,BARBY CHURCH,2023-08-08 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
943181,BARBY CHURCH,2023-08-08 10:00:00+00:00,feeder,,L3 Active Power,kW,3.96
943181,BARBY CHURCH,2023-08-08 10:00:00+00:00,feeder,,L2 Active Power,kW,4.72
943181,BARBY CHURCH,2023-08-08 10:00:00+00:00,feeder,,L1 Active Power,kW,4.7
943181,BARBY CHURCH,2023-08-08 10:00:00+00:00,feeder,,N Current (RMS),A,11.2
943181,BARBY CHURCH,2023-08-08 10:00:00+00:00,feeder,,L3 Current (RMS),A,18.3
943181,BARBY CHURCH,2023-08-08 10:00:00+00:00,feeder,,L2 Current (RMS),A,19.5
943181,BARBY CHURCH,2023-08-08 10:00:00+00:00,feeder,,L1 Current (RMS),A,20.2
943181,BARBY CHURCH,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.44
943181,BARBY CHURCH,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
943181,BARBY CHURCH,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
943181,BARBY CHURCH,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.79
943181,BARBY CHURCH,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.2
943181,BARBY CHURCH,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.04
943181,BARBY CHURCH,2023-08-08 10:00:00+00:00,feeder,4.0,N Current (RMS),A,34.2
943181,BARBY CHURCH,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.5
943181,BARBY CHURCH,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
943181,BARBY CHURCH,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.3
943181,BARBY CHURCH,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-08 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
943181,BARBY CHURCH,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
943181,BARBY CHURCH,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.19
943181,BARBY CHURCH,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.07
943181,BARBY CHURCH,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.16
943181,BARBY CHURCH,2023-08-08 10:00:00+00:00,feeder,1.0,N Current (RMS),A,20.8
943181,BARBY CHURCH,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
943181,BARBY CHURCH,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
943181,BARBY CHURCH,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
943181,BARBY CHURCH,2023-08-08 10:00:00+00:00,transformer,,Temperature,C,22.8
943181,BARBY CHURCH,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
943181,BARBY CHURCH,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
