Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
943181,BARBY CHURCH,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.63
943181,BARBY CHURCH,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
943181,BARBY CHURCH,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.14
943181,BARBY CHURCH,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
943181,BARBY CHURCH,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
943181,BARBY CHURCH,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,21.96
943181,BARBY CHURCH,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,14.96
943181,BARBY CHURCH,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,15.88
943181,BARBY CHURCH,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,50.2
943181,BARBY CHURCH,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,92.6
943181,BARBY CHURCH,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,64.9
943181,BARBY CHURCH,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,67.7
943181,BARBY CHURCH,2023-08-08 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
943181,BARBY CHURCH,2023-08-08 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
943181,BARBY CHURCH,2023-08-08 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
943181,BARBY CHURCH,2023-08-08 09:50:00+00:00,feeder,,L3 Active Power,kW,3.48
943181,BARBY CHURCH,2023-08-08 09:50:00+00:00,feeder,,L2 Active Power,kW,3.19
943181,BARBY CHURCH,2023-08-08 09:50:00+00:00,feeder,,L1 Active Power,kW,4.69
943181,BARBY CHURCH,2023-08-08 09:50:00+00:00,feeder,,N Current (RMS),A,12.7
943181,BARBY CHURCH,2023-08-08 09:50:00+00:00,feeder,,L3 Current (RMS),A,16.3
943181,BARBY CHURCH,2023-08-08 09:50:00+00:00,feeder,,L2 Current (RMS),A,14.1
943181,BARBY CHURCH,2023-08-08 09:50:00+00:00,feeder,,L1 Current (RMS),A,21.0
943181,BARBY CHURCH,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.07
943181,BARBY CHURCH,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
943181,BARBY CHURCH,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
943181,BARBY CHURCH,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.05
943181,BARBY CHURCH,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.28
943181,BARBY CHURCH,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.34
943181,BARBY CHURCH,2023-08-08 09:50:00+00:00,feeder,4.0,N Current (RMS),A,41.4
943181,BARBY CHURCH,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,64.7
943181,BARBY CHURCH,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
943181,BARBY CHURCH,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
943181,BARBY CHURCH,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-08 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
943181,BARBY CHURCH,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
943181,BARBY CHURCH,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
943181,BARBY CHURCH,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.07
943181,BARBY CHURCH,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.99
943181,BARBY CHURCH,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
943181,BARBY CHURCH,2023-08-08 09:50:00+00:00,feeder,1.0,N Current (RMS),A,19.2
943181,BARBY CHURCH,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
943181,BARBY CHURCH,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
943181,BARBY CHURCH,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
943181,BARBY CHURCH,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,22.7
943181,BARBY CHURCH,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
943181,BARBY CHURCH,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
943181,BARBY CHURCH,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.59
943181,BARBY CHURCH,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
943181,BARBY CHURCH,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.76
943181,BARBY CHURCH,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
943181,BARBY CHURCH,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
943181,BARBY CHURCH,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,21.63
943181,BARBY CHURCH,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,15.45
943181,BARBY CHURCH,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,13.8
943181,BARBY CHURCH,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,52.3
943181,BARBY CHURCH,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,90.8
943181,BARBY CHURCH,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,66.5
943181,BARBY CHURCH,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,59.4
943181,BARBY CHURCH,2023-08-08 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
943181,BARBY CHURCH,2023-08-08 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
943181,BARBY CHURCH,2023-08-08 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
943181,BARBY CHURCH,2023-08-08 09:40:00+00:00,feeder,,L3 Active Power,kW,4.11
943181,BARBY CHURCH,2023-08-08 09:40:00+00:00,feeder,,L2 Active Power,kW,3.43
943181,BARBY CHURCH,2023-08-08 09:40:00+00:00,feeder,,L1 Active Power,kW,5.24
943181,BARBY CHURCH,2023-08-08 09:40:00+00:00,feeder,,N Current (RMS),A,12.3
943181,BARBY CHURCH,2023-08-08 09:40:00+00:00,feeder,,L3 Current (RMS),A,19.1
943181,BARBY CHURCH,2023-08-08 09:40:00+00:00,feeder,,L2 Current (RMS),A,15.2
943181,BARBY CHURCH,2023-08-08 09:40:00+00:00,feeder,,L1 Current (RMS),A,23.0
943181,BARBY CHURCH,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.78
943181,BARBY CHURCH,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
943181,BARBY CHURCH,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
943181,BARBY CHURCH,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.67
943181,BARBY CHURCH,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.33
943181,BARBY CHURCH,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.78
943181,BARBY CHURCH,2023-08-08 09:40:00+00:00,feeder,4.0,N Current (RMS),A,41.1
943181,BARBY CHURCH,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,59.1
943181,BARBY CHURCH,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
943181,BARBY CHURCH,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
943181,BARBY CHURCH,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-08 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
943181,BARBY CHURCH,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
943181,BARBY CHURCH,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
943181,BARBY CHURCH,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.74
943181,BARBY CHURCH,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.26
943181,BARBY CHURCH,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.35
943181,BARBY CHURCH,2023-08-08 09:40:00+00:00,feeder,1.0,N Current (RMS),A,24.4
943181,BARBY CHURCH,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
943181,BARBY CHURCH,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
943181,BARBY CHURCH,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
943181,BARBY CHURCH,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,22.6
943181,BARBY CHURCH,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.73
943181,BARBY CHURCH,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
943181,BARBY CHURCH,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.71
943181,BARBY CHURCH,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
943181,BARBY CHURCH,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.57
943181,BARBY CHURCH,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
943181,BARBY CHURCH,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.23
943181,BARBY CHURCH,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
943181,BARBY CHURCH,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
943181,BARBY CHURCH,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,23.57
943181,BARBY CHURCH,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,11.01
943181,BARBY CHURCH,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,12.3
943181,BARBY CHURCH,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,62.5
943181,BARBY CHURCH,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,99.6
943181,BARBY CHURCH,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,50.4
943181,BARBY CHURCH,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,54.1
943181,BARBY CHURCH,2023-08-08 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
943181,BARBY CHURCH,2023-08-08 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
943181,BARBY CHURCH,2023-08-08 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
943181,BARBY CHURCH,2023-08-08 09:30:00+00:00,feeder,,L3 Active Power,kW,5.2
943181,BARBY CHURCH,2023-08-08 09:30:00+00:00,feeder,,L2 Active Power,kW,4.64
943181,BARBY CHURCH,2023-08-08 09:30:00+00:00,feeder,,L1 Active Power,kW,4.64
943181,BARBY CHURCH,2023-08-08 09:30:00+00:00,feeder,,N Current (RMS),A,12.8
943181,BARBY CHURCH,2023-08-08 09:30:00+00:00,feeder,,L3 Current (RMS),A,24.0
943181,BARBY CHURCH,2023-08-08 09:30:00+00:00,feeder,,L2 Current (RMS),A,19.8
943181,BARBY CHURCH,2023-08-08 09:30:00+00:00,feeder,,L1 Current (RMS),A,20.5
943181,BARBY CHURCH,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.29
943181,BARBY CHURCH,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
943181,BARBY CHURCH,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
943181,BARBY CHURCH,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.14
943181,BARBY CHURCH,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.86
943181,BARBY CHURCH,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.95
943181,BARBY CHURCH,2023-08-08 09:30:00+00:00,feeder,4.0,N Current (RMS),A,34.9
943181,BARBY CHURCH,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,52.9
943181,BARBY CHURCH,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
943181,BARBY CHURCH,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
943181,BARBY CHURCH,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-08 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
943181,BARBY CHURCH,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
943181,BARBY CHURCH,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
943181,BARBY CHURCH,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.48
943181,BARBY CHURCH,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.26
943181,BARBY CHURCH,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.61
943181,BARBY CHURCH,2023-08-08 09:30:00+00:00,feeder,1.0,N Current (RMS),A,16.6
943181,BARBY CHURCH,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
943181,BARBY CHURCH,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
943181,BARBY CHURCH,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
943181,BARBY CHURCH,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,22.5
943181,BARBY CHURCH,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
943181,BARBY CHURCH,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.71
943181,BARBY CHURCH,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
943181,BARBY CHURCH,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.54
943181,BARBY CHURCH,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
943181,BARBY CHURCH,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.59
943181,BARBY CHURCH,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
943181,BARBY CHURCH,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
943181,BARBY CHURCH,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,19.84
943181,BARBY CHURCH,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,11.73
943181,BARBY CHURCH,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,13.17
943181,BARBY CHURCH,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,48.1
943181,BARBY CHURCH,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,83.7
943181,BARBY CHURCH,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,52.9
943181,BARBY CHURCH,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,58.2
943181,BARBY CHURCH,2023-08-08 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
943181,BARBY CHURCH,2023-08-08 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
943181,BARBY CHURCH,2023-08-08 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
943181,BARBY CHURCH,2023-08-08 09:20:00+00:00,feeder,,L3 Active Power,kW,5.97
943181,BARBY CHURCH,2023-08-08 09:20:00+00:00,feeder,,L2 Active Power,kW,4.01
943181,BARBY CHURCH,2023-08-08 09:20:00+00:00,feeder,,L1 Active Power,kW,4.71
943181,BARBY CHURCH,2023-08-08 09:20:00+00:00,feeder,,N Current (RMS),A,11.1
943181,BARBY CHURCH,2023-08-08 09:20:00+00:00,feeder,,L3 Current (RMS),A,26.0
943181,BARBY CHURCH,2023-08-08 09:20:00+00:00,feeder,,L2 Current (RMS),A,17.2
943181,BARBY CHURCH,2023-08-08 09:20:00+00:00,feeder,,L1 Current (RMS),A,20.4
943181,BARBY CHURCH,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.45
943181,BARBY CHURCH,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
943181,BARBY CHURCH,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
943181,BARBY CHURCH,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.44
943181,BARBY CHURCH,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.33
943181,BARBY CHURCH,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.38
943181,BARBY CHURCH,2023-08-08 09:20:00+00:00,feeder,4.0,N Current (RMS),A,36.2
943181,BARBY CHURCH,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.7
943181,BARBY CHURCH,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
943181,BARBY CHURCH,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
943181,BARBY CHURCH,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.08
943181,BARBY CHURCH,2023-08-08 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
943181,BARBY CHURCH,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
943181,BARBY CHURCH,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
943181,BARBY CHURCH,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.7
943181,BARBY CHURCH,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.54
943181,BARBY CHURCH,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.68
943181,BARBY CHURCH,2023-08-08 09:20:00+00:00,feeder,1.0,N Current (RMS),A,39.5
943181,BARBY CHURCH,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
943181,BARBY CHURCH,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.4
943181,BARBY CHURCH,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
943181,BARBY CHURCH,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,22.5
943181,BARBY CHURCH,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
943181,BARBY CHURCH,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
943181,BARBY CHURCH,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
943181,BARBY CHURCH,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.53
943181,BARBY CHURCH,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
943181,BARBY CHURCH,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
943181,BARBY CHURCH,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,21.15
943181,BARBY CHURCH,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,19.86
943181,BARBY CHURCH,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,12.7
943181,BARBY CHURCH,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,56.2
943181,BARBY CHURCH,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,88.7
943181,BARBY CHURCH,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,84.6
943181,BARBY CHURCH,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,56.0
943181,BARBY CHURCH,2023-08-08 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
943181,BARBY CHURCH,2023-08-08 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-08 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
943181,BARBY CHURCH,2023-08-08 09:10:00+00:00,feeder,,L3 Active Power,kW,6.71
943181,BARBY CHURCH,2023-08-08 09:10:00+00:00,feeder,,L2 Active Power,kW,3.83
943181,BARBY CHURCH,2023-08-08 09:10:00+00:00,feeder,,L1 Active Power,kW,4.3
943181,BARBY CHURCH,2023-08-08 09:10:00+00:00,feeder,,N Current (RMS),A,17.8
943181,BARBY CHURCH,2023-08-08 09:10:00+00:00,feeder,,L3 Current (RMS),A,30.6
943181,BARBY CHURCH,2023-08-08 09:10:00+00:00,feeder,,L2 Current (RMS),A,17.5
943181,BARBY CHURCH,2023-08-08 09:10:00+00:00,feeder,,L1 Current (RMS),A,18.7
943181,BARBY CHURCH,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.5
943181,BARBY CHURCH,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
943181,BARBY CHURCH,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
943181,BARBY CHURCH,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.23
943181,BARBY CHURCH,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.48
943181,BARBY CHURCH,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.43
943181,BARBY CHURCH,2023-08-08 09:10:00+00:00,feeder,4.0,N Current (RMS),A,42.1
943181,BARBY CHURCH,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.6
943181,BARBY CHURCH,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
943181,BARBY CHURCH,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
943181,BARBY CHURCH,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.08
943181,BARBY CHURCH,2023-08-08 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
943181,BARBY CHURCH,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
943181,BARBY CHURCH,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
943181,BARBY CHURCH,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.75
943181,BARBY CHURCH,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.66
943181,BARBY CHURCH,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.57
943181,BARBY CHURCH,2023-08-08 09:10:00+00:00,feeder,1.0,N Current (RMS),A,17.0
943181,BARBY CHURCH,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
943181,BARBY CHURCH,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
943181,BARBY CHURCH,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
943181,BARBY CHURCH,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,22.4
943181,BARBY CHURCH,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
943181,BARBY CHURCH,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
943181,BARBY CHURCH,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
943181,BARBY CHURCH,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.62
943181,BARBY CHURCH,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
943181,BARBY CHURCH,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
943181,BARBY CHURCH,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
943181,BARBY CHURCH,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,25.73
943181,BARBY CHURCH,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,13.98
943181,BARBY CHURCH,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,12.22
943181,BARBY CHURCH,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,65.8
943181,BARBY CHURCH,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,108.2
943181,BARBY CHURCH,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,61.6
943181,BARBY CHURCH,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,53.4
943181,BARBY CHURCH,2023-08-08 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
943181,BARBY CHURCH,2023-08-08 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
943181,BARBY CHURCH,2023-08-08 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
943181,BARBY CHURCH,2023-08-08 09:00:00+00:00,feeder,,L3 Active Power,kW,7.55
943181,BARBY CHURCH,2023-08-08 09:00:00+00:00,feeder,,L2 Active Power,kW,2.42
943181,BARBY CHURCH,2023-08-08 09:00:00+00:00,feeder,,L1 Active Power,kW,4.67
943181,BARBY CHURCH,2023-08-08 09:00:00+00:00,feeder,,N Current (RMS),A,19.8
943181,BARBY CHURCH,2023-08-08 09:00:00+00:00,feeder,,L3 Current (RMS),A,32.8
943181,BARBY CHURCH,2023-08-08 09:00:00+00:00,feeder,,L2 Current (RMS),A,10.8
943181,BARBY CHURCH,2023-08-08 09:00:00+00:00,feeder,,L1 Current (RMS),A,20.1
943181,BARBY CHURCH,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.1
943181,BARBY CHURCH,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
943181,BARBY CHURCH,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
943181,BARBY CHURCH,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.99
943181,BARBY CHURCH,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.21
943181,BARBY CHURCH,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.21
943181,BARBY CHURCH,2023-08-08 09:00:00+00:00,feeder,4.0,N Current (RMS),A,38.0
943181,BARBY CHURCH,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.4
943181,BARBY CHURCH,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
943181,BARBY CHURCH,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
943181,BARBY CHURCH,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.09
943181,BARBY CHURCH,2023-08-08 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
943181,BARBY CHURCH,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
943181,BARBY CHURCH,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
943181,BARBY CHURCH,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.49
943181,BARBY CHURCH,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.28
943181,BARBY CHURCH,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.15
943181,BARBY CHURCH,2023-08-08 09:00:00+00:00,feeder,1.0,N Current (RMS),A,14.3
943181,BARBY CHURCH,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
943181,BARBY CHURCH,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
943181,BARBY CHURCH,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
943181,BARBY CHURCH,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,22.3
943181,BARBY CHURCH,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
943181,BARBY CHURCH,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
943181,BARBY CHURCH,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
943181,BARBY CHURCH,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
943181,BARBY CHURCH,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
943181,BARBY CHURCH,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
943181,BARBY CHURCH,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,22.05
943181,BARBY CHURCH,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,12.92
943181,BARBY CHURCH,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,11.93
943181,BARBY CHURCH,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,54.7
943181,BARBY CHURCH,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,92.3
943181,BARBY CHURCH,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,57.5
943181,BARBY CHURCH,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,51.7
943181,BARBY CHURCH,2023-08-08 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
943181,BARBY CHURCH,2023-08-08 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
943181,BARBY CHURCH,2023-08-08 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
943181,BARBY CHURCH,2023-08-08 08:50:00+00:00,feeder,,L3 Active Power,kW,7.47
943181,BARBY CHURCH,2023-08-08 08:50:00+00:00,feeder,,L2 Active Power,kW,7.55
943181,BARBY CHURCH,2023-08-08 08:50:00+00:00,feeder,,L1 Active Power,kW,3.78
943181,BARBY CHURCH,2023-08-08 08:50:00+00:00,feeder,,N Current (RMS),A,27.5
943181,BARBY CHURCH,2023-08-08 08:50:00+00:00,feeder,,L3 Current (RMS),A,32.3
943181,BARBY CHURCH,2023-08-08 08:50:00+00:00,feeder,,L2 Current (RMS),A,38.0
943181,BARBY CHURCH,2023-08-08 08:50:00+00:00,feeder,,L1 Current (RMS),A,16.8
943181,BARBY CHURCH,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.68
943181,BARBY CHURCH,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
943181,BARBY CHURCH,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.78
943181,BARBY CHURCH,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.3
943181,BARBY CHURCH,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.44
943181,BARBY CHURCH,2023-08-08 08:50:00+00:00,feeder,4.0,N Current (RMS),A,33.5
943181,BARBY CHURCH,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,58.3
943181,BARBY CHURCH,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
943181,BARBY CHURCH,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
943181,BARBY CHURCH,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-08 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
943181,BARBY CHURCH,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
943181,BARBY CHURCH,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
943181,BARBY CHURCH,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.96
943181,BARBY CHURCH,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.11
943181,BARBY CHURCH,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.81
943181,BARBY CHURCH,2023-08-08 08:50:00+00:00,feeder,1.0,N Current (RMS),A,16.1
943181,BARBY CHURCH,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
943181,BARBY CHURCH,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
943181,BARBY CHURCH,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
943181,BARBY CHURCH,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,22.2
943181,BARBY CHURCH,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
943181,BARBY CHURCH,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
943181,BARBY CHURCH,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.59
943181,BARBY CHURCH,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
943181,BARBY CHURCH,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
943181,BARBY CHURCH,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
943181,BARBY CHURCH,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
943181,BARBY CHURCH,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,25.25
943181,BARBY CHURCH,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,18.96
943181,BARBY CHURCH,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,13.98
943181,BARBY CHURCH,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,62.5
943181,BARBY CHURCH,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,105.6
943181,BARBY CHURCH,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,82.8
943181,BARBY CHURCH,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,60.1
943181,BARBY CHURCH,2023-08-08 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
943181,BARBY CHURCH,2023-08-08 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-08 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
943181,BARBY CHURCH,2023-08-08 08:40:00+00:00,feeder,,L3 Active Power,kW,6.13
943181,BARBY CHURCH,2023-08-08 08:40:00+00:00,feeder,,L2 Active Power,kW,4.57
943181,BARBY CHURCH,2023-08-08 08:40:00+00:00,feeder,,L1 Active Power,kW,3.84
943181,BARBY CHURCH,2023-08-08 08:40:00+00:00,feeder,,N Current (RMS),A,15.0
943181,BARBY CHURCH,2023-08-08 08:40:00+00:00,feeder,,L3 Current (RMS),A,28.1
943181,BARBY CHURCH,2023-08-08 08:40:00+00:00,feeder,,L2 Current (RMS),A,19.5
943181,BARBY CHURCH,2023-08-08 08:40:00+00:00,feeder,,L1 Current (RMS),A,17.1
943181,BARBY CHURCH,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.17
943181,BARBY CHURCH,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
943181,BARBY CHURCH,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
943181,BARBY CHURCH,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.64
943181,BARBY CHURCH,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.56
943181,BARBY CHURCH,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.16
943181,BARBY CHURCH,2023-08-08 08:40:00+00:00,feeder,4.0,N Current (RMS),A,34.4
943181,BARBY CHURCH,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.0
943181,BARBY CHURCH,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
943181,BARBY CHURCH,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
943181,BARBY CHURCH,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-08 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
943181,BARBY CHURCH,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
943181,BARBY CHURCH,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
943181,BARBY CHURCH,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.57
943181,BARBY CHURCH,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.59
943181,BARBY CHURCH,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.28
943181,BARBY CHURCH,2023-08-08 08:40:00+00:00,feeder,1.0,N Current (RMS),A,19.8
943181,BARBY CHURCH,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
943181,BARBY CHURCH,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
943181,BARBY CHURCH,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
943181,BARBY CHURCH,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,22.1
943181,BARBY CHURCH,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
943181,BARBY CHURCH,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.76
943181,BARBY CHURCH,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
943181,BARBY CHURCH,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.61
943181,BARBY CHURCH,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
943181,BARBY CHURCH,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
943181,BARBY CHURCH,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
943181,BARBY CHURCH,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
943181,BARBY CHURCH,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,24.39
943181,BARBY CHURCH,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,16.73
943181,BARBY CHURCH,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,12.22
943181,BARBY CHURCH,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,61.3
943181,BARBY CHURCH,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,103.3
943181,BARBY CHURCH,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,71.7
943181,BARBY CHURCH,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,53.2
943181,BARBY CHURCH,2023-08-08 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
943181,BARBY CHURCH,2023-08-08 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
943181,BARBY CHURCH,2023-08-08 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
943181,BARBY CHURCH,2023-08-08 08:30:00+00:00,feeder,,L3 Active Power,kW,5.87
943181,BARBY CHURCH,2023-08-08 08:30:00+00:00,feeder,,L2 Active Power,kW,6.71
943181,BARBY CHURCH,2023-08-08 08:30:00+00:00,feeder,,L1 Active Power,kW,3.41
943181,BARBY CHURCH,2023-08-08 08:30:00+00:00,feeder,,N Current (RMS),A,16.8
943181,BARBY CHURCH,2023-08-08 08:30:00+00:00,feeder,,L3 Current (RMS),A,26.5
943181,BARBY CHURCH,2023-08-08 08:30:00+00:00,feeder,,L2 Current (RMS),A,27.8
943181,BARBY CHURCH,2023-08-08 08:30:00+00:00,feeder,,L1 Current (RMS),A,15.2
943181,BARBY CHURCH,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.76
943181,BARBY CHURCH,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
943181,BARBY CHURCH,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
943181,BARBY CHURCH,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.26
943181,BARBY CHURCH,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.57
943181,BARBY CHURCH,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.26
943181,BARBY CHURCH,2023-08-08 08:30:00+00:00,feeder,4.0,N Current (RMS),A,36.5
943181,BARBY CHURCH,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.5
943181,BARBY CHURCH,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.2
943181,BARBY CHURCH,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
943181,BARBY CHURCH,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-08 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
943181,BARBY CHURCH,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
943181,BARBY CHURCH,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
943181,BARBY CHURCH,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.22
943181,BARBY CHURCH,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.29
943181,BARBY CHURCH,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.46
943181,BARBY CHURCH,2023-08-08 08:30:00+00:00,feeder,1.0,N Current (RMS),A,19.8
943181,BARBY CHURCH,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
943181,BARBY CHURCH,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
943181,BARBY CHURCH,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
943181,BARBY CHURCH,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,22.0
943181,BARBY CHURCH,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.73
943181,BARBY CHURCH,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
943181,BARBY CHURCH,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
943181,BARBY CHURCH,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.61
943181,BARBY CHURCH,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
943181,BARBY CHURCH,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.51
943181,BARBY CHURCH,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
943181,BARBY CHURCH,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
943181,BARBY CHURCH,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,22.39
943181,BARBY CHURCH,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,20.58
943181,BARBY CHURCH,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,12.07
943181,BARBY CHURCH,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,63.0
943181,BARBY CHURCH,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,94.4
943181,BARBY CHURCH,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,86.9
943181,BARBY CHURCH,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,54.3
943181,BARBY CHURCH,2023-08-08 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
943181,BARBY CHURCH,2023-08-08 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
943181,BARBY CHURCH,2023-08-08 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
943181,BARBY CHURCH,2023-08-08 08:20:00+00:00,feeder,,L3 Active Power,kW,5.58
943181,BARBY CHURCH,2023-08-08 08:20:00+00:00,feeder,,L2 Active Power,kW,4.0
943181,BARBY CHURCH,2023-08-08 08:20:00+00:00,feeder,,L1 Active Power,kW,3.93
943181,BARBY CHURCH,2023-08-08 08:20:00+00:00,feeder,,N Current (RMS),A,12.9
943181,BARBY CHURCH,2023-08-08 08:20:00+00:00,feeder,,L3 Current (RMS),A,24.8
943181,BARBY CHURCH,2023-08-08 08:20:00+00:00,feeder,,L2 Current (RMS),A,17.3
943181,BARBY CHURCH,2023-08-08 08:20:00+00:00,feeder,,L1 Current (RMS),A,17.1
943181,BARBY CHURCH,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.8
943181,BARBY CHURCH,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
943181,BARBY CHURCH,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
943181,BARBY CHURCH,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.99
943181,BARBY CHURCH,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.18
943181,BARBY CHURCH,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.96
943181,BARBY CHURCH,2023-08-08 08:20:00+00:00,feeder,4.0,N Current (RMS),A,34.7
943181,BARBY CHURCH,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,55.3
943181,BARBY CHURCH,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.2
943181,BARBY CHURCH,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
943181,BARBY CHURCH,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-08 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
943181,BARBY CHURCH,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
943181,BARBY CHURCH,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
943181,BARBY CHURCH,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.64
943181,BARBY CHURCH,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.29
943181,BARBY CHURCH,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.84
943181,BARBY CHURCH,2023-08-08 08:20:00+00:00,feeder,1.0,N Current (RMS),A,21.8
943181,BARBY CHURCH,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
943181,BARBY CHURCH,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
943181,BARBY CHURCH,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.8
943181,BARBY CHURCH,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,21.8
943181,BARBY CHURCH,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
943181,BARBY CHURCH,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
943181,BARBY CHURCH,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.63
943181,BARBY CHURCH,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
943181,BARBY CHURCH,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.93
943181,BARBY CHURCH,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
943181,BARBY CHURCH,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
943181,BARBY CHURCH,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,24.26
943181,BARBY CHURCH,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,17.48
943181,BARBY CHURCH,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,15.68
943181,BARBY CHURCH,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,53.9
943181,BARBY CHURCH,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,102.0
943181,BARBY CHURCH,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,74.2
943181,BARBY CHURCH,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,69.7
943181,BARBY CHURCH,2023-08-08 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-08 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
943181,BARBY CHURCH,2023-08-08 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
