Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-08 08:10:00+00:00,feeder,,L3 Active Power,kW,8.56
943181,BARBY CHURCH,2023-08-08 08:10:00+00:00,feeder,,L2 Active Power,kW,2.78
943181,BARBY CHURCH,2023-08-08 08:10:00+00:00,feeder,,L1 Active Power,kW,3.68
943181,BARBY CHURCH,2023-08-08 08:10:00+00:00,feeder,,N Current (RMS),A,21.2
943181,BARBY CHURCH,2023-08-08 08:10:00+00:00,feeder,,L3 Current (RMS),A,36.7
943181,BARBY CHURCH,2023-08-08 08:10:00+00:00,feeder,,L2 Current (RMS),A,11.8
943181,BARBY CHURCH,2023-08-08 08:10:00+00:00,feeder,,L1 Current (RMS),A,16.0
943181,BARBY CHURCH,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.05
943181,BARBY CHURCH,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
943181,BARBY CHURCH,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
943181,BARBY CHURCH,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.7
943181,BARBY CHURCH,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.99
943181,BARBY CHURCH,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.49
943181,BARBY CHURCH,2023-08-08 08:10:00+00:00,feeder,4.0,N Current (RMS),A,43.7
943181,BARBY CHURCH,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.2
943181,BARBY CHURCH,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.6
943181,BARBY CHURCH,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
943181,BARBY CHURCH,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
943181,BARBY CHURCH,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.1
943181,BARBY CHURCH,2023-08-08 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
943181,BARBY CHURCH,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
943181,BARBY CHURCH,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
943181,BARBY CHURCH,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.58
943181,BARBY CHURCH,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.32
943181,BARBY CHURCH,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.63
943181,BARBY CHURCH,2023-08-08 08:10:00+00:00,feeder,1.0,N Current (RMS),A,36.7
943181,BARBY CHURCH,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
943181,BARBY CHURCH,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
943181,BARBY CHURCH,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,64.9
943181,BARBY CHURCH,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,21.8
943181,BARBY CHURCH,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.71
943181,BARBY CHURCH,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
943181,BARBY CHURCH,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
943181,BARBY CHURCH,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
943181,BARBY CHURCH,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.08
943181,BARBY CHURCH,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
943181,BARBY CHURCH,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
943181,BARBY CHURCH,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,28.91
943181,BARBY CHURCH,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,16.12
943181,BARBY CHURCH,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,22.69
943181,BARBY CHURCH,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,52.4
943181,BARBY CHURCH,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,120.4
943181,BARBY CHURCH,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,68.8
943181,BARBY CHURCH,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,95.0
943181,BARBY CHURCH,2023-08-08 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
943181,BARBY CHURCH,2023-08-08 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
943181,BARBY CHURCH,2023-08-08 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
943181,BARBY CHURCH,2023-08-08 08:00:00+00:00,feeder,,L3 Active Power,kW,8.42
943181,BARBY CHURCH,2023-08-08 08:00:00+00:00,feeder,,L2 Active Power,kW,2.93
943181,BARBY CHURCH,2023-08-08 08:00:00+00:00,feeder,,L1 Active Power,kW,4.13
943181,BARBY CHURCH,2023-08-08 08:00:00+00:00,feeder,,N Current (RMS),A,20.3
943181,BARBY CHURCH,2023-08-08 08:00:00+00:00,feeder,,L3 Current (RMS),A,35.8
943181,BARBY CHURCH,2023-08-08 08:00:00+00:00,feeder,,L2 Current (RMS),A,13.4
943181,BARBY CHURCH,2023-08-08 08:00:00+00:00,feeder,,L1 Current (RMS),A,17.9
943181,BARBY CHURCH,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.76
943181,BARBY CHURCH,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
943181,BARBY CHURCH,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
943181,BARBY CHURCH,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.16
943181,BARBY CHURCH,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.73
943181,BARBY CHURCH,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.74
943181,BARBY CHURCH,2023-08-08 08:00:00+00:00,feeder,4.0,N Current (RMS),A,37.5
943181,BARBY CHURCH,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.0
943181,BARBY CHURCH,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
943181,BARBY CHURCH,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
943181,BARBY CHURCH,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.11
943181,BARBY CHURCH,2023-08-08 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
943181,BARBY CHURCH,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
943181,BARBY CHURCH,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
943181,BARBY CHURCH,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.9
943181,BARBY CHURCH,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.72
943181,BARBY CHURCH,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.46
943181,BARBY CHURCH,2023-08-08 08:00:00+00:00,feeder,1.0,N Current (RMS),A,39.4
943181,BARBY CHURCH,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
943181,BARBY CHURCH,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,55.0
943181,BARBY CHURCH,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
943181,BARBY CHURCH,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,21.7
943181,BARBY CHURCH,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.68
943181,BARBY CHURCH,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
943181,BARBY CHURCH,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.71
943181,BARBY CHURCH,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
943181,BARBY CHURCH,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
943181,BARBY CHURCH,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.17
943181,BARBY CHURCH,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
943181,BARBY CHURCH,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
943181,BARBY CHURCH,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,27.53
943181,BARBY CHURCH,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,20.36
943181,BARBY CHURCH,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,13.22
943181,BARBY CHURCH,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,69.0
943181,BARBY CHURCH,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,114.8
943181,BARBY CHURCH,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,86.4
943181,BARBY CHURCH,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,56.7
943181,BARBY CHURCH,2023-08-08 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-08 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
943181,BARBY CHURCH,2023-08-08 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-08 07:50:00+00:00,feeder,,L3 Active Power,kW,4.98
943181,BARBY CHURCH,2023-08-08 07:50:00+00:00,feeder,,L2 Active Power,kW,1.85
943181,BARBY CHURCH,2023-08-08 07:50:00+00:00,feeder,,L1 Active Power,kW,3.65
943181,BARBY CHURCH,2023-08-08 07:50:00+00:00,feeder,,N Current (RMS),A,15.5
943181,BARBY CHURCH,2023-08-08 07:50:00+00:00,feeder,,L3 Current (RMS),A,23.3
943181,BARBY CHURCH,2023-08-08 07:50:00+00:00,feeder,,L2 Current (RMS),A,8.4
943181,BARBY CHURCH,2023-08-08 07:50:00+00:00,feeder,,L1 Current (RMS),A,16.0
943181,BARBY CHURCH,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.12
943181,BARBY CHURCH,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
943181,BARBY CHURCH,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
943181,BARBY CHURCH,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.02
943181,BARBY CHURCH,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.8
943181,BARBY CHURCH,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.89
943181,BARBY CHURCH,2023-08-08 07:50:00+00:00,feeder,4.0,N Current (RMS),A,37.8
943181,BARBY CHURCH,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.6
943181,BARBY CHURCH,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
943181,BARBY CHURCH,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
943181,BARBY CHURCH,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.08
943181,BARBY CHURCH,2023-08-08 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
943181,BARBY CHURCH,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
943181,BARBY CHURCH,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
943181,BARBY CHURCH,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.79
943181,BARBY CHURCH,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.38
943181,BARBY CHURCH,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.77
943181,BARBY CHURCH,2023-08-08 07:50:00+00:00,feeder,1.0,N Current (RMS),A,30.0
943181,BARBY CHURCH,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.7
943181,BARBY CHURCH,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
943181,BARBY CHURCH,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
943181,BARBY CHURCH,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,21.6
943181,BARBY CHURCH,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
943181,BARBY CHURCH,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.71
943181,BARBY CHURCH,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
943181,BARBY CHURCH,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.61
943181,BARBY CHURCH,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
943181,BARBY CHURCH,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.56
943181,BARBY CHURCH,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
943181,BARBY CHURCH,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
943181,BARBY CHURCH,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,25.86
943181,BARBY CHURCH,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,13.03
943181,BARBY CHURCH,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,11.23
943181,BARBY CHURCH,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,72.0
943181,BARBY CHURCH,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,109.1
943181,BARBY CHURCH,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,59.5
943181,BARBY CHURCH,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,49.6
943181,BARBY CHURCH,2023-08-08 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
943181,BARBY CHURCH,2023-08-08 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
943181,BARBY CHURCH,2023-08-08 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
943181,BARBY CHURCH,2023-08-08 07:40:00+00:00,feeder,,L3 Active Power,kW,7.01
943181,BARBY CHURCH,2023-08-08 07:40:00+00:00,feeder,,L2 Active Power,kW,4.22
943181,BARBY CHURCH,2023-08-08 07:40:00+00:00,feeder,,L1 Active Power,kW,3.81
943181,BARBY CHURCH,2023-08-08 07:40:00+00:00,feeder,,N Current (RMS),A,27.5
943181,BARBY CHURCH,2023-08-08 07:40:00+00:00,feeder,,L3 Current (RMS),A,33.8
943181,BARBY CHURCH,2023-08-08 07:40:00+00:00,feeder,,L2 Current (RMS),A,23.1
943181,BARBY CHURCH,2023-08-08 07:40:00+00:00,feeder,,L1 Current (RMS),A,17.0
943181,BARBY CHURCH,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.13
943181,BARBY CHURCH,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
943181,BARBY CHURCH,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
943181,BARBY CHURCH,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.45
943181,BARBY CHURCH,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.46
943181,BARBY CHURCH,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.45
943181,BARBY CHURCH,2023-08-08 07:40:00+00:00,feeder,4.0,N Current (RMS),A,34.2
943181,BARBY CHURCH,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.2
943181,BARBY CHURCH,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
943181,BARBY CHURCH,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
943181,BARBY CHURCH,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-08 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
943181,BARBY CHURCH,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
943181,BARBY CHURCH,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.13
943181,BARBY CHURCH,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.59
943181,BARBY CHURCH,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.31
943181,BARBY CHURCH,2023-08-08 07:40:00+00:00,feeder,1.0,N Current (RMS),A,23.7
943181,BARBY CHURCH,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
943181,BARBY CHURCH,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
943181,BARBY CHURCH,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
943181,BARBY CHURCH,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,21.6
943181,BARBY CHURCH,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.79
943181,BARBY CHURCH,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
943181,BARBY CHURCH,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
943181,BARBY CHURCH,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.59
943181,BARBY CHURCH,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
943181,BARBY CHURCH,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
943181,BARBY CHURCH,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
943181,BARBY CHURCH,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
943181,BARBY CHURCH,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,27.64
943181,BARBY CHURCH,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,14.24
943181,BARBY CHURCH,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,12.52
943181,BARBY CHURCH,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,71.9
943181,BARBY CHURCH,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,117.0
943181,BARBY CHURCH,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,62.4
943181,BARBY CHURCH,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,54.9
943181,BARBY CHURCH,2023-08-08 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
943181,BARBY CHURCH,2023-08-08 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-08 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
943181,BARBY CHURCH,2023-08-08 07:30:00+00:00,feeder,,L3 Active Power,kW,3.45
943181,BARBY CHURCH,2023-08-08 07:30:00+00:00,feeder,,L2 Active Power,kW,2.28
943181,BARBY CHURCH,2023-08-08 07:30:00+00:00,feeder,,L1 Active Power,kW,5.63
943181,BARBY CHURCH,2023-08-08 07:30:00+00:00,feeder,,N Current (RMS),A,16.7
943181,BARBY CHURCH,2023-08-08 07:30:00+00:00,feeder,,L3 Current (RMS),A,16.9
943181,BARBY CHURCH,2023-08-08 07:30:00+00:00,feeder,,L2 Current (RMS),A,10.1
943181,BARBY CHURCH,2023-08-08 07:30:00+00:00,feeder,,L1 Current (RMS),A,24.5
943181,BARBY CHURCH,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.13
943181,BARBY CHURCH,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
943181,BARBY CHURCH,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
943181,BARBY CHURCH,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.74
943181,BARBY CHURCH,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.53
943181,BARBY CHURCH,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.48
943181,BARBY CHURCH,2023-08-08 07:30:00+00:00,feeder,4.0,N Current (RMS),A,34.2
943181,BARBY CHURCH,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.3
943181,BARBY CHURCH,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
943181,BARBY CHURCH,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
943181,BARBY CHURCH,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-08 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
943181,BARBY CHURCH,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
943181,BARBY CHURCH,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
943181,BARBY CHURCH,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.69
943181,BARBY CHURCH,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.35
943181,BARBY CHURCH,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.76
943181,BARBY CHURCH,2023-08-08 07:30:00+00:00,feeder,1.0,N Current (RMS),A,18.0
943181,BARBY CHURCH,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
943181,BARBY CHURCH,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
943181,BARBY CHURCH,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
943181,BARBY CHURCH,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,21.6
943181,BARBY CHURCH,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
943181,BARBY CHURCH,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
943181,BARBY CHURCH,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
943181,BARBY CHURCH,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.62
943181,BARBY CHURCH,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
943181,BARBY CHURCH,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.16
943181,BARBY CHURCH,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
943181,BARBY CHURCH,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
943181,BARBY CHURCH,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,19.91
943181,BARBY CHURCH,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,11.13
943181,BARBY CHURCH,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,14.83
943181,BARBY CHURCH,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,44.0
943181,BARBY CHURCH,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,84.5
943181,BARBY CHURCH,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,49.9
943181,BARBY CHURCH,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,63.8
943181,BARBY CHURCH,2023-08-08 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
943181,BARBY CHURCH,2023-08-08 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
943181,BARBY CHURCH,2023-08-08 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
943181,BARBY CHURCH,2023-08-08 07:20:00+00:00,feeder,,L3 Active Power,kW,4.02
943181,BARBY CHURCH,2023-08-08 07:20:00+00:00,feeder,,L2 Active Power,kW,2.04
943181,BARBY CHURCH,2023-08-08 07:20:00+00:00,feeder,,L1 Active Power,kW,4.4
943181,BARBY CHURCH,2023-08-08 07:20:00+00:00,feeder,,N Current (RMS),A,14.8
943181,BARBY CHURCH,2023-08-08 07:20:00+00:00,feeder,,L3 Current (RMS),A,19.2
943181,BARBY CHURCH,2023-08-08 07:20:00+00:00,feeder,,L2 Current (RMS),A,9.6
943181,BARBY CHURCH,2023-08-08 07:20:00+00:00,feeder,,L1 Current (RMS),A,19.0
943181,BARBY CHURCH,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.67
943181,BARBY CHURCH,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
943181,BARBY CHURCH,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
943181,BARBY CHURCH,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.62
943181,BARBY CHURCH,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.7
943181,BARBY CHURCH,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.84
943181,BARBY CHURCH,2023-08-08 07:20:00+00:00,feeder,4.0,N Current (RMS),A,38.8
943181,BARBY CHURCH,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,62.7
943181,BARBY CHURCH,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
943181,BARBY CHURCH,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.7
943181,BARBY CHURCH,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-08 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
943181,BARBY CHURCH,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
943181,BARBY CHURCH,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
943181,BARBY CHURCH,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.96
943181,BARBY CHURCH,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.96
943181,BARBY CHURCH,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
943181,BARBY CHURCH,2023-08-08 07:20:00+00:00,feeder,1.0,N Current (RMS),A,30.6
943181,BARBY CHURCH,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
943181,BARBY CHURCH,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.8
943181,BARBY CHURCH,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
943181,BARBY CHURCH,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,21.5
943181,BARBY CHURCH,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
943181,BARBY CHURCH,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
943181,BARBY CHURCH,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.76
943181,BARBY CHURCH,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
943181,BARBY CHURCH,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
943181,BARBY CHURCH,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.72
943181,BARBY CHURCH,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
943181,BARBY CHURCH,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
943181,BARBY CHURCH,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,22.61
943181,BARBY CHURCH,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,13.65
943181,BARBY CHURCH,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,14.33
943181,BARBY CHURCH,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,54.1
943181,BARBY CHURCH,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,96.2
943181,BARBY CHURCH,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,60.4
943181,BARBY CHURCH,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,60.9
943181,BARBY CHURCH,2023-08-08 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
943181,BARBY CHURCH,2023-08-08 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
943181,BARBY CHURCH,2023-08-08 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
943181,BARBY CHURCH,2023-08-08 07:10:00+00:00,feeder,,L3 Active Power,kW,9.31
943181,BARBY CHURCH,2023-08-08 07:10:00+00:00,feeder,,L2 Active Power,kW,1.88
943181,BARBY CHURCH,2023-08-08 07:10:00+00:00,feeder,,L1 Active Power,kW,4.36
943181,BARBY CHURCH,2023-08-08 07:10:00+00:00,feeder,,N Current (RMS),A,29.2
943181,BARBY CHURCH,2023-08-08 07:10:00+00:00,feeder,,L3 Current (RMS),A,40.5
943181,BARBY CHURCH,2023-08-08 07:10:00+00:00,feeder,,L2 Current (RMS),A,8.6
943181,BARBY CHURCH,2023-08-08 07:10:00+00:00,feeder,,L1 Current (RMS),A,18.9
943181,BARBY CHURCH,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.89
943181,BARBY CHURCH,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
943181,BARBY CHURCH,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
943181,BARBY CHURCH,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.48
943181,BARBY CHURCH,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.83
943181,BARBY CHURCH,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.39
943181,BARBY CHURCH,2023-08-08 07:10:00+00:00,feeder,4.0,N Current (RMS),A,38.5
943181,BARBY CHURCH,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,61.4
943181,BARBY CHURCH,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
943181,BARBY CHURCH,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
943181,BARBY CHURCH,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.08
943181,BARBY CHURCH,2023-08-08 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
943181,BARBY CHURCH,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
943181,BARBY CHURCH,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.76
943181,BARBY CHURCH,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.22
943181,BARBY CHURCH,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.48
943181,BARBY CHURCH,2023-08-08 07:10:00+00:00,feeder,1.0,N Current (RMS),A,28.3
943181,BARBY CHURCH,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
943181,BARBY CHURCH,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.5
943181,BARBY CHURCH,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
943181,BARBY CHURCH,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,21.5
943181,BARBY CHURCH,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
943181,BARBY CHURCH,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
943181,BARBY CHURCH,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.71
943181,BARBY CHURCH,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
943181,BARBY CHURCH,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.61
943181,BARBY CHURCH,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
943181,BARBY CHURCH,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.02
943181,BARBY CHURCH,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
943181,BARBY CHURCH,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
943181,BARBY CHURCH,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,28.58
943181,BARBY CHURCH,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,14.89
943181,BARBY CHURCH,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,14.15
943181,BARBY CHURCH,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,71.3
943181,BARBY CHURCH,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,120.2
943181,BARBY CHURCH,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,65.1
943181,BARBY CHURCH,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,60.4
943181,BARBY CHURCH,2023-08-08 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
943181,BARBY CHURCH,2023-08-08 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
943181,BARBY CHURCH,2023-08-08 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
943181,BARBY CHURCH,2023-08-08 07:00:00+00:00,feeder,,L3 Active Power,kW,10.25
943181,BARBY CHURCH,2023-08-08 07:00:00+00:00,feeder,,L2 Active Power,kW,8.64
943181,BARBY CHURCH,2023-08-08 07:00:00+00:00,feeder,,L1 Active Power,kW,4.76
943181,BARBY CHURCH,2023-08-08 07:00:00+00:00,feeder,,N Current (RMS),A,27.3
943181,BARBY CHURCH,2023-08-08 07:00:00+00:00,feeder,,L3 Current (RMS),A,43.2
943181,BARBY CHURCH,2023-08-08 07:00:00+00:00,feeder,,L2 Current (RMS),A,43.2
943181,BARBY CHURCH,2023-08-08 07:00:00+00:00,feeder,,L1 Current (RMS),A,20.5
943181,BARBY CHURCH,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.85
943181,BARBY CHURCH,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
943181,BARBY CHURCH,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
943181,BARBY CHURCH,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.32
943181,BARBY CHURCH,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.45
943181,BARBY CHURCH,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.04
943181,BARBY CHURCH,2023-08-08 07:00:00+00:00,feeder,4.0,N Current (RMS),A,44.9
943181,BARBY CHURCH,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,66.8
943181,BARBY CHURCH,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.1
943181,BARBY CHURCH,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
943181,BARBY CHURCH,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.09
943181,BARBY CHURCH,2023-08-08 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
943181,BARBY CHURCH,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
943181,BARBY CHURCH,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
943181,BARBY CHURCH,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.31
943181,BARBY CHURCH,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.48
943181,BARBY CHURCH,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.53
943181,BARBY CHURCH,2023-08-08 07:00:00+00:00,feeder,1.0,N Current (RMS),A,24.6
943181,BARBY CHURCH,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
943181,BARBY CHURCH,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
943181,BARBY CHURCH,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
943181,BARBY CHURCH,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,21.4
943181,BARBY CHURCH,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
943181,BARBY CHURCH,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
943181,BARBY CHURCH,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.62
943181,BARBY CHURCH,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
943181,BARBY CHURCH,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.17
943181,BARBY CHURCH,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
943181,BARBY CHURCH,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
943181,BARBY CHURCH,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,30.92
943181,BARBY CHURCH,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,20.56
943181,BARBY CHURCH,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,14.24
943181,BARBY CHURCH,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,81.8
943181,BARBY CHURCH,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,130.0
943181,BARBY CHURCH,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,89.3
943181,BARBY CHURCH,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,60.5
943181,BARBY CHURCH,2023-08-08 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
943181,BARBY CHURCH,2023-08-08 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
943181,BARBY CHURCH,2023-08-08 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
943181,BARBY CHURCH,2023-08-08 06:50:00+00:00,feeder,,L3 Active Power,kW,8.02
943181,BARBY CHURCH,2023-08-08 06:50:00+00:00,feeder,,L2 Active Power,kW,4.42
943181,BARBY CHURCH,2023-08-08 06:50:00+00:00,feeder,,L1 Active Power,kW,3.54
943181,BARBY CHURCH,2023-08-08 06:50:00+00:00,feeder,,N Current (RMS),A,21.2
943181,BARBY CHURCH,2023-08-08 06:50:00+00:00,feeder,,L3 Current (RMS),A,35.1
943181,BARBY CHURCH,2023-08-08 06:50:00+00:00,feeder,,L2 Current (RMS),A,20.4
943181,BARBY CHURCH,2023-08-08 06:50:00+00:00,feeder,,L1 Current (RMS),A,15.6
943181,BARBY CHURCH,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.9
943181,BARBY CHURCH,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
943181,BARBY CHURCH,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
943181,BARBY CHURCH,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.57
943181,BARBY CHURCH,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.06
943181,BARBY CHURCH,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.4
943181,BARBY CHURCH,2023-08-08 06:50:00+00:00,feeder,4.0,N Current (RMS),A,50.8
943181,BARBY CHURCH,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,78.9
943181,BARBY CHURCH,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.3
943181,BARBY CHURCH,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
943181,BARBY CHURCH,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.1
943181,BARBY CHURCH,2023-08-08 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
943181,BARBY CHURCH,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
943181,BARBY CHURCH,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.79
943181,BARBY CHURCH,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.06
943181,BARBY CHURCH,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.35
943181,BARBY CHURCH,2023-08-08 06:50:00+00:00,feeder,1.0,N Current (RMS),A,23.1
943181,BARBY CHURCH,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
943181,BARBY CHURCH,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
943181,BARBY CHURCH,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
943181,BARBY CHURCH,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,21.4
943181,BARBY CHURCH,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
943181,BARBY CHURCH,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
943181,BARBY CHURCH,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.58
943181,BARBY CHURCH,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.64
943181,BARBY CHURCH,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.02
943181,BARBY CHURCH,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
943181,BARBY CHURCH,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
943181,BARBY CHURCH,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,32.43
943181,BARBY CHURCH,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,16.53
943181,BARBY CHURCH,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,14.18
943181,BARBY CHURCH,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,82.7
943181,BARBY CHURCH,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,134.3
943181,BARBY CHURCH,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,71.0
943181,BARBY CHURCH,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,60.2
943181,BARBY CHURCH,2023-08-08 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
943181,BARBY CHURCH,2023-08-08 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
943181,BARBY CHURCH,2023-08-08 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
943181,BARBY CHURCH,2023-08-08 06:40:00+00:00,feeder,,L3 Active Power,kW,6.45
943181,BARBY CHURCH,2023-08-08 06:40:00+00:00,feeder,,L2 Active Power,kW,5.31
943181,BARBY CHURCH,2023-08-08 06:40:00+00:00,feeder,,L1 Active Power,kW,3.91
943181,BARBY CHURCH,2023-08-08 06:40:00+00:00,feeder,,N Current (RMS),A,18.4
943181,BARBY CHURCH,2023-08-08 06:40:00+00:00,feeder,,L3 Current (RMS),A,28.4
943181,BARBY CHURCH,2023-08-08 06:40:00+00:00,feeder,,L2 Current (RMS),A,29.6
943181,BARBY CHURCH,2023-08-08 06:40:00+00:00,feeder,,L1 Current (RMS),A,17.1
943181,BARBY CHURCH,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.62
943181,BARBY CHURCH,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
943181,BARBY CHURCH,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
943181,BARBY CHURCH,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.3
943181,BARBY CHURCH,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.76
943181,BARBY CHURCH,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.31
943181,BARBY CHURCH,2023-08-08 06:40:00+00:00,feeder,4.0,N Current (RMS),A,35.2
943181,BARBY CHURCH,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.6
943181,BARBY CHURCH,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
943181,BARBY CHURCH,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
943181,BARBY CHURCH,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.1
943181,BARBY CHURCH,2023-08-08 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
943181,BARBY CHURCH,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
943181,BARBY CHURCH,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
943181,BARBY CHURCH,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.14
943181,BARBY CHURCH,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.79
943181,BARBY CHURCH,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.43
943181,BARBY CHURCH,2023-08-08 06:40:00+00:00,feeder,1.0,N Current (RMS),A,37.7
943181,BARBY CHURCH,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
943181,BARBY CHURCH,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.9
943181,BARBY CHURCH,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.9
943181,BARBY CHURCH,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,21.3
943181,BARBY CHURCH,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.79
943181,BARBY CHURCH,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
943181,BARBY CHURCH,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.71
943181,BARBY CHURCH,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
943181,BARBY CHURCH,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.59
943181,BARBY CHURCH,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
943181,BARBY CHURCH,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
943181,BARBY CHURCH,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
943181,BARBY CHURCH,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
943181,BARBY CHURCH,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,23.96
943181,BARBY CHURCH,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,23.87
943181,BARBY CHURCH,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,15.56
943181,BARBY CHURCH,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,67.0
943181,BARBY CHURCH,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,100.7
943181,BARBY CHURCH,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,106.0
943181,BARBY CHURCH,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,68.2
943181,BARBY CHURCH,2023-08-08 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
943181,BARBY CHURCH,2023-08-08 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
943181,BARBY CHURCH,2023-08-08 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
943181,BARBY CHURCH,2023-08-08 06:30:00+00:00,feeder,,L3 Active Power,kW,5.37
943181,BARBY CHURCH,2023-08-08 06:30:00+00:00,feeder,,L2 Active Power,kW,2.99
943181,BARBY CHURCH,2023-08-08 06:30:00+00:00,feeder,,L1 Active Power,kW,3.52
943181,BARBY CHURCH,2023-08-08 06:30:00+00:00,feeder,,N Current (RMS),A,12.6
943181,BARBY CHURCH,2023-08-08 06:30:00+00:00,feeder,,L3 Current (RMS),A,25.1
943181,BARBY CHURCH,2023-08-08 06:30:00+00:00,feeder,,L2 Current (RMS),A,12.9
943181,BARBY CHURCH,2023-08-08 06:30:00+00:00,feeder,,L1 Current (RMS),A,15.8
943181,BARBY CHURCH,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.33
943181,BARBY CHURCH,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
943181,BARBY CHURCH,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
943181,BARBY CHURCH,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.25
943181,BARBY CHURCH,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.81
943181,BARBY CHURCH,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.73
943181,BARBY CHURCH,2023-08-08 06:30:00+00:00,feeder,4.0,N Current (RMS),A,44.1
943181,BARBY CHURCH,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,66.8
943181,BARBY CHURCH,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
943181,BARBY CHURCH,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
