Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.09
943181,BARBY CHURCH,2023-08-08 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
943181,BARBY CHURCH,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
943181,BARBY CHURCH,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
943181,BARBY CHURCH,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.26
943181,BARBY CHURCH,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.16
943181,BARBY CHURCH,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.21
943181,BARBY CHURCH,2023-08-08 06:30:00+00:00,feeder,1.0,N Current (RMS),A,34.8
943181,BARBY CHURCH,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
943181,BARBY CHURCH,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.4
943181,BARBY CHURCH,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
943181,BARBY CHURCH,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,21.3
943181,BARBY CHURCH,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.77
943181,BARBY CHURCH,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
943181,BARBY CHURCH,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
943181,BARBY CHURCH,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.56
943181,BARBY CHURCH,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
943181,BARBY CHURCH,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
943181,BARBY CHURCH,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
943181,BARBY CHURCH,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
943181,BARBY CHURCH,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,25.92
943181,BARBY CHURCH,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,17.93
943181,BARBY CHURCH,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,13.38
943181,BARBY CHURCH,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,61.6
943181,BARBY CHURCH,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,109.9
943181,BARBY CHURCH,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,78.5
943181,BARBY CHURCH,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,57.8
943181,BARBY CHURCH,2023-08-08 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
943181,BARBY CHURCH,2023-08-08 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.18
943181,BARBY CHURCH,2023-08-08 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
943181,BARBY CHURCH,2023-08-08 06:20:00+00:00,feeder,,L3 Active Power,kW,3.73
943181,BARBY CHURCH,2023-08-08 06:20:00+00:00,feeder,,L2 Active Power,kW,2.78
943181,BARBY CHURCH,2023-08-08 06:20:00+00:00,feeder,,L1 Active Power,kW,4.07
943181,BARBY CHURCH,2023-08-08 06:20:00+00:00,feeder,,N Current (RMS),A,12.0
943181,BARBY CHURCH,2023-08-08 06:20:00+00:00,feeder,,L3 Current (RMS),A,17.5
943181,BARBY CHURCH,2023-08-08 06:20:00+00:00,feeder,,L2 Current (RMS),A,13.0
943181,BARBY CHURCH,2023-08-08 06:20:00+00:00,feeder,,L1 Current (RMS),A,17.8
943181,BARBY CHURCH,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.26
943181,BARBY CHURCH,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
943181,BARBY CHURCH,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
943181,BARBY CHURCH,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.27
943181,BARBY CHURCH,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.42
943181,BARBY CHURCH,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.29
943181,BARBY CHURCH,2023-08-08 06:20:00+00:00,feeder,4.0,N Current (RMS),A,49.4
943181,BARBY CHURCH,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,71.6
943181,BARBY CHURCH,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
943181,BARBY CHURCH,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
943181,BARBY CHURCH,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.1
943181,BARBY CHURCH,2023-08-08 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
943181,BARBY CHURCH,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
943181,BARBY CHURCH,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
943181,BARBY CHURCH,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.37
943181,BARBY CHURCH,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.57
943181,BARBY CHURCH,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.83
943181,BARBY CHURCH,2023-08-08 06:20:00+00:00,feeder,1.0,N Current (RMS),A,20.0
943181,BARBY CHURCH,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
943181,BARBY CHURCH,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
943181,BARBY CHURCH,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
943181,BARBY CHURCH,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,21.3
943181,BARBY CHURCH,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
943181,BARBY CHURCH,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
943181,BARBY CHURCH,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
943181,BARBY CHURCH,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.59
943181,BARBY CHURCH,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
943181,BARBY CHURCH,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
943181,BARBY CHURCH,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
943181,BARBY CHURCH,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
943181,BARBY CHURCH,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,23.39
943181,BARBY CHURCH,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,12.75
943181,BARBY CHURCH,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,13.1
943181,BARBY CHURCH,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,56.8
943181,BARBY CHURCH,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,99.5
943181,BARBY CHURCH,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,58.0
943181,BARBY CHURCH,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,56.9
943181,BARBY CHURCH,2023-08-08 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
943181,BARBY CHURCH,2023-08-08 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
943181,BARBY CHURCH,2023-08-08 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
943181,BARBY CHURCH,2023-08-08 06:10:00+00:00,feeder,,L3 Active Power,kW,3.48
943181,BARBY CHURCH,2023-08-08 06:10:00+00:00,feeder,,L2 Active Power,kW,1.92
943181,BARBY CHURCH,2023-08-08 06:10:00+00:00,feeder,,L1 Active Power,kW,3.71
943181,BARBY CHURCH,2023-08-08 06:10:00+00:00,feeder,,N Current (RMS),A,12.9
943181,BARBY CHURCH,2023-08-08 06:10:00+00:00,feeder,,L3 Current (RMS),A,16.4
943181,BARBY CHURCH,2023-08-08 06:10:00+00:00,feeder,,L2 Current (RMS),A,8.7
943181,BARBY CHURCH,2023-08-08 06:10:00+00:00,feeder,,L1 Current (RMS),A,16.2
943181,BARBY CHURCH,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.91
943181,BARBY CHURCH,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
943181,BARBY CHURCH,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
943181,BARBY CHURCH,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.97
943181,BARBY CHURCH,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.1
943181,BARBY CHURCH,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.87
943181,BARBY CHURCH,2023-08-08 06:10:00+00:00,feeder,4.0,N Current (RMS),A,34.1
943181,BARBY CHURCH,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,64.3
943181,BARBY CHURCH,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
943181,BARBY CHURCH,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.3
943181,BARBY CHURCH,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-08 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
943181,BARBY CHURCH,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
943181,BARBY CHURCH,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
943181,BARBY CHURCH,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.28
943181,BARBY CHURCH,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.88
943181,BARBY CHURCH,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.63
943181,BARBY CHURCH,2023-08-08 06:10:00+00:00,feeder,1.0,N Current (RMS),A,15.4
943181,BARBY CHURCH,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
943181,BARBY CHURCH,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
943181,BARBY CHURCH,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
943181,BARBY CHURCH,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,21.2
943181,BARBY CHURCH,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
943181,BARBY CHURCH,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
943181,BARBY CHURCH,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
943181,BARBY CHURCH,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.58
943181,BARBY CHURCH,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
943181,BARBY CHURCH,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
943181,BARBY CHURCH,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
943181,BARBY CHURCH,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
943181,BARBY CHURCH,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,21.74
943181,BARBY CHURCH,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,12.87
943181,BARBY CHURCH,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,17.22
943181,BARBY CHURCH,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,45.1
943181,BARBY CHURCH,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,91.4
943181,BARBY CHURCH,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,58.2
943181,BARBY CHURCH,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,72.4
943181,BARBY CHURCH,2023-08-08 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
943181,BARBY CHURCH,2023-08-08 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
943181,BARBY CHURCH,2023-08-08 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
943181,BARBY CHURCH,2023-08-08 06:00:00+00:00,feeder,,L3 Active Power,kW,4.54
943181,BARBY CHURCH,2023-08-08 06:00:00+00:00,feeder,,L2 Active Power,kW,2.19
943181,BARBY CHURCH,2023-08-08 06:00:00+00:00,feeder,,L1 Active Power,kW,4.82
943181,BARBY CHURCH,2023-08-08 06:00:00+00:00,feeder,,N Current (RMS),A,16.6
943181,BARBY CHURCH,2023-08-08 06:00:00+00:00,feeder,,L3 Current (RMS),A,21.3
943181,BARBY CHURCH,2023-08-08 06:00:00+00:00,feeder,,L2 Current (RMS),A,10.3
943181,BARBY CHURCH,2023-08-08 06:00:00+00:00,feeder,,L1 Current (RMS),A,21.4
943181,BARBY CHURCH,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.48
943181,BARBY CHURCH,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
943181,BARBY CHURCH,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
943181,BARBY CHURCH,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.89
943181,BARBY CHURCH,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.69
943181,BARBY CHURCH,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.64
943181,BARBY CHURCH,2023-08-08 06:00:00+00:00,feeder,4.0,N Current (RMS),A,28.2
943181,BARBY CHURCH,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.7
943181,BARBY CHURCH,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
943181,BARBY CHURCH,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.8
943181,BARBY CHURCH,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-08 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
943181,BARBY CHURCH,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
943181,BARBY CHURCH,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
943181,BARBY CHURCH,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.66
943181,BARBY CHURCH,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.12
943181,BARBY CHURCH,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.87
943181,BARBY CHURCH,2023-08-08 06:00:00+00:00,feeder,1.0,N Current (RMS),A,18.0
943181,BARBY CHURCH,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
943181,BARBY CHURCH,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
943181,BARBY CHURCH,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
943181,BARBY CHURCH,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,21.2
943181,BARBY CHURCH,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.79
943181,BARBY CHURCH,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
943181,BARBY CHURCH,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
943181,BARBY CHURCH,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
943181,BARBY CHURCH,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.55
943181,BARBY CHURCH,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
943181,BARBY CHURCH,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.75
943181,BARBY CHURCH,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
943181,BARBY CHURCH,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
943181,BARBY CHURCH,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,23.13
943181,BARBY CHURCH,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,11.97
943181,BARBY CHURCH,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,17.36
943181,BARBY CHURCH,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,49.8
943181,BARBY CHURCH,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,96.1
943181,BARBY CHURCH,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,54.0
943181,BARBY CHURCH,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,73.3
943181,BARBY CHURCH,2023-08-08 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
943181,BARBY CHURCH,2023-08-08 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
943181,BARBY CHURCH,2023-08-08 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-08 05:50:00+00:00,feeder,,L3 Active Power,kW,4.84
943181,BARBY CHURCH,2023-08-08 05:50:00+00:00,feeder,,L2 Active Power,kW,2.46
943181,BARBY CHURCH,2023-08-08 05:50:00+00:00,feeder,,L1 Active Power,kW,4.37
943181,BARBY CHURCH,2023-08-08 05:50:00+00:00,feeder,,N Current (RMS),A,15.3
943181,BARBY CHURCH,2023-08-08 05:50:00+00:00,feeder,,L3 Current (RMS),A,22.8
943181,BARBY CHURCH,2023-08-08 05:50:00+00:00,feeder,,L2 Current (RMS),A,11.7
943181,BARBY CHURCH,2023-08-08 05:50:00+00:00,feeder,,L1 Current (RMS),A,18.6
943181,BARBY CHURCH,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.66
943181,BARBY CHURCH,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
943181,BARBY CHURCH,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
943181,BARBY CHURCH,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.21
943181,BARBY CHURCH,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.11
943181,BARBY CHURCH,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.18
943181,BARBY CHURCH,2023-08-08 05:50:00+00:00,feeder,4.0,N Current (RMS),A,21.1
943181,BARBY CHURCH,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.8
943181,BARBY CHURCH,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
943181,BARBY CHURCH,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.2
943181,BARBY CHURCH,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-08 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
943181,BARBY CHURCH,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
943181,BARBY CHURCH,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
943181,BARBY CHURCH,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.16
943181,BARBY CHURCH,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.26
943181,BARBY CHURCH,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.16
943181,BARBY CHURCH,2023-08-08 05:50:00+00:00,feeder,1.0,N Current (RMS),A,26.5
943181,BARBY CHURCH,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
943181,BARBY CHURCH,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
943181,BARBY CHURCH,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
943181,BARBY CHURCH,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,21.2
943181,BARBY CHURCH,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.77
943181,BARBY CHURCH,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
943181,BARBY CHURCH,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
943181,BARBY CHURCH,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.52
943181,BARBY CHURCH,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
943181,BARBY CHURCH,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.73
943181,BARBY CHURCH,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
943181,BARBY CHURCH,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
943181,BARBY CHURCH,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,22.26
943181,BARBY CHURCH,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,13.8
943181,BARBY CHURCH,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,15.75
943181,BARBY CHURCH,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,50.1
943181,BARBY CHURCH,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,94.2
943181,BARBY CHURCH,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,60.2
943181,BARBY CHURCH,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,66.1
943181,BARBY CHURCH,2023-08-08 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
943181,BARBY CHURCH,2023-08-08 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
943181,BARBY CHURCH,2023-08-08 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
943181,BARBY CHURCH,2023-08-08 05:40:00+00:00,feeder,,L3 Active Power,kW,2.69
943181,BARBY CHURCH,2023-08-08 05:40:00+00:00,feeder,,L2 Active Power,kW,1.83
943181,BARBY CHURCH,2023-08-08 05:40:00+00:00,feeder,,L1 Active Power,kW,4.34
943181,BARBY CHURCH,2023-08-08 05:40:00+00:00,feeder,,N Current (RMS),A,14.2
943181,BARBY CHURCH,2023-08-08 05:40:00+00:00,feeder,,L3 Current (RMS),A,14.0
943181,BARBY CHURCH,2023-08-08 05:40:00+00:00,feeder,,L2 Current (RMS),A,8.7
943181,BARBY CHURCH,2023-08-08 05:40:00+00:00,feeder,,L1 Current (RMS),A,18.9
943181,BARBY CHURCH,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.95
943181,BARBY CHURCH,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
943181,BARBY CHURCH,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
943181,BARBY CHURCH,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.02
943181,BARBY CHURCH,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.87
943181,BARBY CHURCH,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.96
943181,BARBY CHURCH,2023-08-08 05:40:00+00:00,feeder,4.0,N Current (RMS),A,21.6
943181,BARBY CHURCH,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.4
943181,BARBY CHURCH,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
943181,BARBY CHURCH,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.4
943181,BARBY CHURCH,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-08 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
943181,BARBY CHURCH,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
943181,BARBY CHURCH,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.13
943181,BARBY CHURCH,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.32
943181,BARBY CHURCH,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
943181,BARBY CHURCH,2023-08-08 05:40:00+00:00,feeder,1.0,N Current (RMS),A,46.1
943181,BARBY CHURCH,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
943181,BARBY CHURCH,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.1
943181,BARBY CHURCH,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
943181,BARBY CHURCH,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,21.2
943181,BARBY CHURCH,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
943181,BARBY CHURCH,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
943181,BARBY CHURCH,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
943181,BARBY CHURCH,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.53
943181,BARBY CHURCH,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
943181,BARBY CHURCH,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.51
943181,BARBY CHURCH,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
943181,BARBY CHURCH,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
943181,BARBY CHURCH,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,16.86
943181,BARBY CHURCH,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,17.97
943181,BARBY CHURCH,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,15.54
943181,BARBY CHURCH,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,44.4
943181,BARBY CHURCH,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,71.2
943181,BARBY CHURCH,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,79.1
943181,BARBY CHURCH,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,65.6
943181,BARBY CHURCH,2023-08-08 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
943181,BARBY CHURCH,2023-08-08 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
943181,BARBY CHURCH,2023-08-08 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
943181,BARBY CHURCH,2023-08-08 05:30:00+00:00,feeder,,L3 Active Power,kW,2.98
943181,BARBY CHURCH,2023-08-08 05:30:00+00:00,feeder,,L2 Active Power,kW,2.05
943181,BARBY CHURCH,2023-08-08 05:30:00+00:00,feeder,,L1 Active Power,kW,3.71
943181,BARBY CHURCH,2023-08-08 05:30:00+00:00,feeder,,N Current (RMS),A,12.0
943181,BARBY CHURCH,2023-08-08 05:30:00+00:00,feeder,,L3 Current (RMS),A,14.8
943181,BARBY CHURCH,2023-08-08 05:30:00+00:00,feeder,,L2 Current (RMS),A,10.0
943181,BARBY CHURCH,2023-08-08 05:30:00+00:00,feeder,,L1 Current (RMS),A,16.4
943181,BARBY CHURCH,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.83
943181,BARBY CHURCH,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
943181,BARBY CHURCH,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
943181,BARBY CHURCH,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.95
943181,BARBY CHURCH,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.96
943181,BARBY CHURCH,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.32
943181,BARBY CHURCH,2023-08-08 05:30:00+00:00,feeder,4.0,N Current (RMS),A,23.3
943181,BARBY CHURCH,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.6
943181,BARBY CHURCH,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
943181,BARBY CHURCH,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.3
943181,BARBY CHURCH,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-08 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
943181,BARBY CHURCH,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
943181,BARBY CHURCH,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
943181,BARBY CHURCH,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.56
943181,BARBY CHURCH,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.03
943181,BARBY CHURCH,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.23
943181,BARBY CHURCH,2023-08-08 05:30:00+00:00,feeder,1.0,N Current (RMS),A,29.0
943181,BARBY CHURCH,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
943181,BARBY CHURCH,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.1
943181,BARBY CHURCH,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
943181,BARBY CHURCH,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,21.2
943181,BARBY CHURCH,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
943181,BARBY CHURCH,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.69
943181,BARBY CHURCH,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
943181,BARBY CHURCH,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.48
943181,BARBY CHURCH,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
943181,BARBY CHURCH,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.69
943181,BARBY CHURCH,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
943181,BARBY CHURCH,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
943181,BARBY CHURCH,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,18.53
943181,BARBY CHURCH,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,12.98
943181,BARBY CHURCH,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,16.33
943181,BARBY CHURCH,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,38.7
943181,BARBY CHURCH,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,78.4
943181,BARBY CHURCH,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,58.6
943181,BARBY CHURCH,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,69.0
943181,BARBY CHURCH,2023-08-08 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
943181,BARBY CHURCH,2023-08-08 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
943181,BARBY CHURCH,2023-08-08 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-08 05:20:00+00:00,feeder,,L3 Active Power,kW,3.31
943181,BARBY CHURCH,2023-08-08 05:20:00+00:00,feeder,,L2 Active Power,kW,2.31
943181,BARBY CHURCH,2023-08-08 05:20:00+00:00,feeder,,L1 Active Power,kW,3.94
943181,BARBY CHURCH,2023-08-08 05:20:00+00:00,feeder,,N Current (RMS),A,12.6
943181,BARBY CHURCH,2023-08-08 05:20:00+00:00,feeder,,L3 Current (RMS),A,16.0
943181,BARBY CHURCH,2023-08-08 05:20:00+00:00,feeder,,L2 Current (RMS),A,10.5
943181,BARBY CHURCH,2023-08-08 05:20:00+00:00,feeder,,L1 Current (RMS),A,17.3
943181,BARBY CHURCH,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
943181,BARBY CHURCH,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
943181,BARBY CHURCH,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
943181,BARBY CHURCH,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.19
943181,BARBY CHURCH,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.38
943181,BARBY CHURCH,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.9
943181,BARBY CHURCH,2023-08-08 05:20:00+00:00,feeder,4.0,N Current (RMS),A,19.8
943181,BARBY CHURCH,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.7
943181,BARBY CHURCH,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
943181,BARBY CHURCH,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
943181,BARBY CHURCH,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943181,BARBY CHURCH,2023-08-08 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
943181,BARBY CHURCH,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
943181,BARBY CHURCH,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
943181,BARBY CHURCH,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.85
943181,BARBY CHURCH,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.22
943181,BARBY CHURCH,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.01
943181,BARBY CHURCH,2023-08-08 05:20:00+00:00,feeder,1.0,N Current (RMS),A,26.2
943181,BARBY CHURCH,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
943181,BARBY CHURCH,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
943181,BARBY CHURCH,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
943181,BARBY CHURCH,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,21.3
943181,BARBY CHURCH,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
943181,BARBY CHURCH,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.62
943181,BARBY CHURCH,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
943181,BARBY CHURCH,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.45
943181,BARBY CHURCH,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
943181,BARBY CHURCH,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
943181,BARBY CHURCH,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
943181,BARBY CHURCH,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,18.39
943181,BARBY CHURCH,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,10.86
943181,BARBY CHURCH,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,14.93
943181,BARBY CHURCH,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,37.0
943181,BARBY CHURCH,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,77.6
943181,BARBY CHURCH,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,48.7
943181,BARBY CHURCH,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,63.4
943181,BARBY CHURCH,2023-08-08 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
943181,BARBY CHURCH,2023-08-08 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
943181,BARBY CHURCH,2023-08-08 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
943181,BARBY CHURCH,2023-08-08 05:10:00+00:00,feeder,,L3 Active Power,kW,3.62
943181,BARBY CHURCH,2023-08-08 05:10:00+00:00,feeder,,L2 Active Power,kW,2.26
943181,BARBY CHURCH,2023-08-08 05:10:00+00:00,feeder,,L1 Active Power,kW,3.68
943181,BARBY CHURCH,2023-08-08 05:10:00+00:00,feeder,,N Current (RMS),A,11.6
943181,BARBY CHURCH,2023-08-08 05:10:00+00:00,feeder,,L3 Current (RMS),A,16.6
943181,BARBY CHURCH,2023-08-08 05:10:00+00:00,feeder,,L2 Current (RMS),A,10.5
943181,BARBY CHURCH,2023-08-08 05:10:00+00:00,feeder,,L1 Current (RMS),A,16.0
943181,BARBY CHURCH,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.08
943181,BARBY CHURCH,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
943181,BARBY CHURCH,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
943181,BARBY CHURCH,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.82
943181,BARBY CHURCH,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.4
943181,BARBY CHURCH,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.66
943181,BARBY CHURCH,2023-08-08 05:10:00+00:00,feeder,4.0,N Current (RMS),A,22.9
943181,BARBY CHURCH,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.9
943181,BARBY CHURCH,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
943181,BARBY CHURCH,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
943181,BARBY CHURCH,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-08 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
943181,BARBY CHURCH,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
943181,BARBY CHURCH,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
943181,BARBY CHURCH,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.92
943181,BARBY CHURCH,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.21
943181,BARBY CHURCH,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.63
943181,BARBY CHURCH,2023-08-08 05:10:00+00:00,feeder,1.0,N Current (RMS),A,14.8
943181,BARBY CHURCH,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
943181,BARBY CHURCH,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
943181,BARBY CHURCH,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
943181,BARBY CHURCH,2023-08-08 05:10:00+00:00,transformer,,Temperature,C,21.3
943181,BARBY CHURCH,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
943181,BARBY CHURCH,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.63
943181,BARBY CHURCH,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
943181,BARBY CHURCH,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.46
943181,BARBY CHURCH,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
943181,BARBY CHURCH,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.46
943181,BARBY CHURCH,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
943181,BARBY CHURCH,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
943181,BARBY CHURCH,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,19.39
943181,BARBY CHURCH,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,8.83
943181,BARBY CHURCH,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,16.0
943181,BARBY CHURCH,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,42.3
943181,BARBY CHURCH,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,80.9
943181,BARBY CHURCH,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,41.1
943181,BARBY CHURCH,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,67.6
943181,BARBY CHURCH,2023-08-08 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
943181,BARBY CHURCH,2023-08-08 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
943181,BARBY CHURCH,2023-08-08 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
943181,BARBY CHURCH,2023-08-08 05:00:00+00:00,feeder,,L3 Active Power,kW,3.98
943181,BARBY CHURCH,2023-08-08 05:00:00+00:00,feeder,,L2 Active Power,kW,1.61
943181,BARBY CHURCH,2023-08-08 05:00:00+00:00,feeder,,L1 Active Power,kW,4.03
943181,BARBY CHURCH,2023-08-08 05:00:00+00:00,feeder,,N Current (RMS),A,13.0
943181,BARBY CHURCH,2023-08-08 05:00:00+00:00,feeder,,L3 Current (RMS),A,18.0
943181,BARBY CHURCH,2023-08-08 05:00:00+00:00,feeder,,L2 Current (RMS),A,7.1
943181,BARBY CHURCH,2023-08-08 05:00:00+00:00,feeder,,L1 Current (RMS),A,17.3
943181,BARBY CHURCH,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.01
943181,BARBY CHURCH,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
943181,BARBY CHURCH,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
943181,BARBY CHURCH,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.88
943181,BARBY CHURCH,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.32
943181,BARBY CHURCH,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.52
943181,BARBY CHURCH,2023-08-08 05:00:00+00:00,feeder,4.0,N Current (RMS),A,23.0
943181,BARBY CHURCH,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.0
943181,BARBY CHURCH,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
943181,BARBY CHURCH,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
943181,BARBY CHURCH,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-08 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
943181,BARBY CHURCH,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
943181,BARBY CHURCH,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
943181,BARBY CHURCH,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.61
943181,BARBY CHURCH,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.55
943181,BARBY CHURCH,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.89
943181,BARBY CHURCH,2023-08-08 05:00:00+00:00,feeder,1.0,N Current (RMS),A,16.7
943181,BARBY CHURCH,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
943181,BARBY CHURCH,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
943181,BARBY CHURCH,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
943181,BARBY CHURCH,2023-08-08 05:00:00+00:00,transformer,,Temperature,C,21.3
943181,BARBY CHURCH,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.69
943181,BARBY CHURCH,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
943181,BARBY CHURCH,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.64
943181,BARBY CHURCH,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
943181,BARBY CHURCH,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.47
943181,BARBY CHURCH,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
943181,BARBY CHURCH,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.47
943181,BARBY CHURCH,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
943181,BARBY CHURCH,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
943181,BARBY CHURCH,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,19.5
943181,BARBY CHURCH,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,9.46
943181,BARBY CHURCH,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,15.46
943181,BARBY CHURCH,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,44.2
943181,BARBY CHURCH,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,81.3
943181,BARBY CHURCH,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,43.4
943181,BARBY CHURCH,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,65.8
943181,BARBY CHURCH,2023-08-08 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
943181,BARBY CHURCH,2023-08-08 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
943181,BARBY CHURCH,2023-08-08 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
943181,BARBY CHURCH,2023-08-08 04:50:00+00:00,feeder,,L3 Active Power,kW,3.23
943181,BARBY CHURCH,2023-08-08 04:50:00+00:00,feeder,,L2 Active Power,kW,1.45
943181,BARBY CHURCH,2023-08-08 04:50:00+00:00,feeder,,L1 Active Power,kW,3.61
943181,BARBY CHURCH,2023-08-08 04:50:00+00:00,feeder,,N Current (RMS),A,13.9
943181,BARBY CHURCH,2023-08-08 04:50:00+00:00,feeder,,L3 Current (RMS),A,15.3
943181,BARBY CHURCH,2023-08-08 04:50:00+00:00,feeder,,L2 Current (RMS),A,6.5
943181,BARBY CHURCH,2023-08-08 04:50:00+00:00,feeder,,L1 Current (RMS),A,15.9
943181,BARBY CHURCH,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.1
943181,BARBY CHURCH,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
943181,BARBY CHURCH,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.83
943181,BARBY CHURCH,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.46
943181,BARBY CHURCH,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.45
943181,BARBY CHURCH,2023-08-08 04:50:00+00:00,feeder,4.0,N Current (RMS),A,23.6
943181,BARBY CHURCH,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.0
943181,BARBY CHURCH,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
943181,BARBY CHURCH,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,67.2
943181,BARBY CHURCH,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
943181,BARBY CHURCH,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.2
943181,BARBY CHURCH,2023-08-08 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
943181,BARBY CHURCH,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
943181,BARBY CHURCH,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
943181,BARBY CHURCH,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.84
943181,BARBY CHURCH,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
943181,BARBY CHURCH,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.23
943181,BARBY CHURCH,2023-08-08 04:50:00+00:00,feeder,1.0,N Current (RMS),A,17.5
