Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
943181,BARBY CHURCH,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
943181,BARBY CHURCH,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
943181,BARBY CHURCH,2023-08-08 04:50:00+00:00,transformer,,Temperature,C,21.3
943181,BARBY CHURCH,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
943181,BARBY CHURCH,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.67
943181,BARBY CHURCH,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
943181,BARBY CHURCH,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.47
943181,BARBY CHURCH,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
943181,BARBY CHURCH,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.7
943181,BARBY CHURCH,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
943181,BARBY CHURCH,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
943181,BARBY CHURCH,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,17.92
943181,BARBY CHURCH,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,8.42
943181,BARBY CHURCH,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,24.49
943181,BARBY CHURCH,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,49.2
943181,BARBY CHURCH,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,75.3
943181,BARBY CHURCH,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,40.9
943181,BARBY CHURCH,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,100.8
943181,BARBY CHURCH,2023-08-08 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
943181,BARBY CHURCH,2023-08-08 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
943181,BARBY CHURCH,2023-08-08 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
943181,BARBY CHURCH,2023-08-08 04:40:00+00:00,feeder,,L3 Active Power,kW,3.54
943181,BARBY CHURCH,2023-08-08 04:40:00+00:00,feeder,,L2 Active Power,kW,1.53
943181,BARBY CHURCH,2023-08-08 04:40:00+00:00,feeder,,L1 Active Power,kW,3.87
943181,BARBY CHURCH,2023-08-08 04:40:00+00:00,feeder,,N Current (RMS),A,13.7
943181,BARBY CHURCH,2023-08-08 04:40:00+00:00,feeder,,L3 Current (RMS),A,16.4
943181,BARBY CHURCH,2023-08-08 04:40:00+00:00,feeder,,L2 Current (RMS),A,6.7
943181,BARBY CHURCH,2023-08-08 04:40:00+00:00,feeder,,L1 Current (RMS),A,16.6
943181,BARBY CHURCH,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.33
943181,BARBY CHURCH,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
943181,BARBY CHURCH,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
943181,BARBY CHURCH,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.31
943181,BARBY CHURCH,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.2
943181,BARBY CHURCH,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.74
943181,BARBY CHURCH,2023-08-08 04:40:00+00:00,feeder,4.0,N Current (RMS),A,23.2
943181,BARBY CHURCH,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.9
943181,BARBY CHURCH,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
943181,BARBY CHURCH,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,68.3
943181,BARBY CHURCH,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
943181,BARBY CHURCH,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.22
943181,BARBY CHURCH,2023-08-08 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
943181,BARBY CHURCH,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
943181,BARBY CHURCH,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
943181,BARBY CHURCH,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
943181,BARBY CHURCH,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
943181,BARBY CHURCH,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.2
943181,BARBY CHURCH,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.87
943181,BARBY CHURCH,2023-08-08 04:40:00+00:00,feeder,1.0,N Current (RMS),A,10.3
943181,BARBY CHURCH,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
943181,BARBY CHURCH,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
943181,BARBY CHURCH,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
943181,BARBY CHURCH,2023-08-08 04:40:00+00:00,transformer,,Temperature,C,21.4
943181,BARBY CHURCH,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
943181,BARBY CHURCH,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
943181,BARBY CHURCH,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.66
943181,BARBY CHURCH,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
943181,BARBY CHURCH,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.5
943181,BARBY CHURCH,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
943181,BARBY CHURCH,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
943181,BARBY CHURCH,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
943181,BARBY CHURCH,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
943181,BARBY CHURCH,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,14.76
943181,BARBY CHURCH,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,10.86
943181,BARBY CHURCH,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,22.69
943181,BARBY CHURCH,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,38.2
943181,BARBY CHURCH,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,62.1
943181,BARBY CHURCH,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,49.8
943181,BARBY CHURCH,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,93.7
943181,BARBY CHURCH,2023-08-08 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-08 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
943181,BARBY CHURCH,2023-08-08 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
943181,BARBY CHURCH,2023-08-08 04:30:00+00:00,feeder,,L3 Active Power,kW,2.52
943181,BARBY CHURCH,2023-08-08 04:30:00+00:00,feeder,,L2 Active Power,kW,1.52
943181,BARBY CHURCH,2023-08-08 04:30:00+00:00,feeder,,L1 Active Power,kW,3.3
943181,BARBY CHURCH,2023-08-08 04:30:00+00:00,feeder,,N Current (RMS),A,11.2
943181,BARBY CHURCH,2023-08-08 04:30:00+00:00,feeder,,L3 Current (RMS),A,12.0
943181,BARBY CHURCH,2023-08-08 04:30:00+00:00,feeder,,L2 Current (RMS),A,6.8
943181,BARBY CHURCH,2023-08-08 04:30:00+00:00,feeder,,L1 Current (RMS),A,14.8
943181,BARBY CHURCH,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.96
943181,BARBY CHURCH,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
943181,BARBY CHURCH,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.05
943181,BARBY CHURCH,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.32
943181,BARBY CHURCH,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.07
943181,BARBY CHURCH,2023-08-08 04:30:00+00:00,feeder,4.0,N Current (RMS),A,23.9
943181,BARBY CHURCH,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
943181,BARBY CHURCH,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
943181,BARBY CHURCH,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.1
943181,BARBY CHURCH,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.16
943181,BARBY CHURCH,2023-08-08 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
943181,BARBY CHURCH,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
943181,BARBY CHURCH,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
943181,BARBY CHURCH,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
943181,BARBY CHURCH,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.83
943181,BARBY CHURCH,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
943181,BARBY CHURCH,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.61
943181,BARBY CHURCH,2023-08-08 04:30:00+00:00,feeder,1.0,N Current (RMS),A,14.4
943181,BARBY CHURCH,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
943181,BARBY CHURCH,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
943181,BARBY CHURCH,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
943181,BARBY CHURCH,2023-08-08 04:30:00+00:00,transformer,,Temperature,C,21.4
943181,BARBY CHURCH,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.77
943181,BARBY CHURCH,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
943181,BARBY CHURCH,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.65
943181,BARBY CHURCH,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
943181,BARBY CHURCH,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.49
943181,BARBY CHURCH,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
943181,BARBY CHURCH,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
943181,BARBY CHURCH,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
943181,BARBY CHURCH,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
943181,BARBY CHURCH,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,14.42
943181,BARBY CHURCH,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,8.12
943181,BARBY CHURCH,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,18.14
943181,BARBY CHURCH,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,36.0
943181,BARBY CHURCH,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,60.9
943181,BARBY CHURCH,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,38.3
943181,BARBY CHURCH,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,79.2
943181,BARBY CHURCH,2023-08-08 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
943181,BARBY CHURCH,2023-08-08 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
943181,BARBY CHURCH,2023-08-08 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
943181,BARBY CHURCH,2023-08-08 04:20:00+00:00,feeder,,L3 Active Power,kW,2.7
943181,BARBY CHURCH,2023-08-08 04:20:00+00:00,feeder,,L2 Active Power,kW,1.51
943181,BARBY CHURCH,2023-08-08 04:20:00+00:00,feeder,,L1 Active Power,kW,3.69
943181,BARBY CHURCH,2023-08-08 04:20:00+00:00,feeder,,N Current (RMS),A,10.7
943181,BARBY CHURCH,2023-08-08 04:20:00+00:00,feeder,,L3 Current (RMS),A,13.0
943181,BARBY CHURCH,2023-08-08 04:20:00+00:00,feeder,,L2 Current (RMS),A,6.8
943181,BARBY CHURCH,2023-08-08 04:20:00+00:00,feeder,,L1 Current (RMS),A,16.3
943181,BARBY CHURCH,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.2
943181,BARBY CHURCH,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
943181,BARBY CHURCH,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
943181,BARBY CHURCH,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.27
943181,BARBY CHURCH,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.26
943181,BARBY CHURCH,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.03
943181,BARBY CHURCH,2023-08-08 04:20:00+00:00,feeder,4.0,N Current (RMS),A,23.4
943181,BARBY CHURCH,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.9
943181,BARBY CHURCH,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
943181,BARBY CHURCH,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
943181,BARBY CHURCH,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-08 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
943181,BARBY CHURCH,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
943181,BARBY CHURCH,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
943181,BARBY CHURCH,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.93
943181,BARBY CHURCH,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.4
943181,BARBY CHURCH,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
943181,BARBY CHURCH,2023-08-08 04:20:00+00:00,feeder,1.0,N Current (RMS),A,14.4
943181,BARBY CHURCH,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
943181,BARBY CHURCH,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
943181,BARBY CHURCH,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
943181,BARBY CHURCH,2023-08-08 04:20:00+00:00,transformer,,Temperature,C,21.5
943181,BARBY CHURCH,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.77
943181,BARBY CHURCH,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
943181,BARBY CHURCH,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.69
943181,BARBY CHURCH,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
943181,BARBY CHURCH,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.54
943181,BARBY CHURCH,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
943181,BARBY CHURCH,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
943181,BARBY CHURCH,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
943181,BARBY CHURCH,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
943181,BARBY CHURCH,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,14.92
943181,BARBY CHURCH,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,9.16
943181,BARBY CHURCH,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,10.17
943181,BARBY CHURCH,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,35.1
943181,BARBY CHURCH,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,63.3
943181,BARBY CHURCH,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,42.2
943181,BARBY CHURCH,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,45.2
943181,BARBY CHURCH,2023-08-08 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
943181,BARBY CHURCH,2023-08-08 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
943181,BARBY CHURCH,2023-08-08 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
943181,BARBY CHURCH,2023-08-08 04:10:00+00:00,feeder,,L3 Active Power,kW,2.41
943181,BARBY CHURCH,2023-08-08 04:10:00+00:00,feeder,,L2 Active Power,kW,1.56
943181,BARBY CHURCH,2023-08-08 04:10:00+00:00,feeder,,L1 Active Power,kW,3.45
943181,BARBY CHURCH,2023-08-08 04:10:00+00:00,feeder,,N Current (RMS),A,10.6
943181,BARBY CHURCH,2023-08-08 04:10:00+00:00,feeder,,L3 Current (RMS),A,12.6
943181,BARBY CHURCH,2023-08-08 04:10:00+00:00,feeder,,L2 Current (RMS),A,7.0
943181,BARBY CHURCH,2023-08-08 04:10:00+00:00,feeder,,L1 Current (RMS),A,15.4
943181,BARBY CHURCH,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.91
943181,BARBY CHURCH,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
943181,BARBY CHURCH,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
943181,BARBY CHURCH,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.53
943181,BARBY CHURCH,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.81
943181,BARBY CHURCH,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.56
943181,BARBY CHURCH,2023-08-08 04:10:00+00:00,feeder,4.0,N Current (RMS),A,30.9
943181,BARBY CHURCH,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.6
943181,BARBY CHURCH,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
943181,BARBY CHURCH,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
943181,BARBY CHURCH,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-08 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
943181,BARBY CHURCH,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
943181,BARBY CHURCH,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
943181,BARBY CHURCH,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.11
943181,BARBY CHURCH,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.05
943181,BARBY CHURCH,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.84
943181,BARBY CHURCH,2023-08-08 04:10:00+00:00,feeder,1.0,N Current (RMS),A,12.0
943181,BARBY CHURCH,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
943181,BARBY CHURCH,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
943181,BARBY CHURCH,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
943181,BARBY CHURCH,2023-08-08 04:10:00+00:00,transformer,,Temperature,C,21.6
943181,BARBY CHURCH,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
943181,BARBY CHURCH,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.65
943181,BARBY CHURCH,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
943181,BARBY CHURCH,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.49
943181,BARBY CHURCH,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
943181,BARBY CHURCH,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.17
943181,BARBY CHURCH,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
943181,BARBY CHURCH,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
943181,BARBY CHURCH,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,16.06
943181,BARBY CHURCH,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,8.41
943181,BARBY CHURCH,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,9.8
943181,BARBY CHURCH,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,38.4
943181,BARBY CHURCH,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,67.6
943181,BARBY CHURCH,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,38.6
943181,BARBY CHURCH,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,42.9
943181,BARBY CHURCH,2023-08-08 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
943181,BARBY CHURCH,2023-08-08 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
943181,BARBY CHURCH,2023-08-08 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
943181,BARBY CHURCH,2023-08-08 04:00:00+00:00,feeder,,L3 Active Power,kW,3.03
943181,BARBY CHURCH,2023-08-08 04:00:00+00:00,feeder,,L2 Active Power,kW,1.57
943181,BARBY CHURCH,2023-08-08 04:00:00+00:00,feeder,,L1 Active Power,kW,4.07
943181,BARBY CHURCH,2023-08-08 04:00:00+00:00,feeder,,N Current (RMS),A,12.3
943181,BARBY CHURCH,2023-08-08 04:00:00+00:00,feeder,,L3 Current (RMS),A,15.2
943181,BARBY CHURCH,2023-08-08 04:00:00+00:00,feeder,,L2 Current (RMS),A,7.0
943181,BARBY CHURCH,2023-08-08 04:00:00+00:00,feeder,,L1 Current (RMS),A,17.4
943181,BARBY CHURCH,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.37
943181,BARBY CHURCH,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
943181,BARBY CHURCH,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
943181,BARBY CHURCH,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.81
943181,BARBY CHURCH,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.99
943181,BARBY CHURCH,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.74
943181,BARBY CHURCH,2023-08-08 04:00:00+00:00,feeder,4.0,N Current (RMS),A,27.8
943181,BARBY CHURCH,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.4
943181,BARBY CHURCH,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
943181,BARBY CHURCH,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
943181,BARBY CHURCH,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-08 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
943181,BARBY CHURCH,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
943181,BARBY CHURCH,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
943181,BARBY CHURCH,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
943181,BARBY CHURCH,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.76
943181,BARBY CHURCH,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.89
943181,BARBY CHURCH,2023-08-08 04:00:00+00:00,feeder,1.0,N Current (RMS),A,15.2
943181,BARBY CHURCH,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
943181,BARBY CHURCH,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
943181,BARBY CHURCH,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
943181,BARBY CHURCH,2023-08-08 04:00:00+00:00,transformer,,Temperature,C,21.6
943181,BARBY CHURCH,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.71
943181,BARBY CHURCH,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
943181,BARBY CHURCH,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.67
943181,BARBY CHURCH,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
943181,BARBY CHURCH,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.49
943181,BARBY CHURCH,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
943181,BARBY CHURCH,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
943181,BARBY CHURCH,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
943181,BARBY CHURCH,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
943181,BARBY CHURCH,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,15.99
943181,BARBY CHURCH,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,12.32
943181,BARBY CHURCH,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,10.66
943181,BARBY CHURCH,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,38.5
943181,BARBY CHURCH,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,67.3
943181,BARBY CHURCH,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,54.6
943181,BARBY CHURCH,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,46.0
943181,BARBY CHURCH,2023-08-08 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
943181,BARBY CHURCH,2023-08-08 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
943181,BARBY CHURCH,2023-08-08 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
943181,BARBY CHURCH,2023-08-08 03:50:00+00:00,feeder,,L3 Active Power,kW,2.49
943181,BARBY CHURCH,2023-08-08 03:50:00+00:00,feeder,,L2 Active Power,kW,1.26
943181,BARBY CHURCH,2023-08-08 03:50:00+00:00,feeder,,L1 Active Power,kW,3.65
943181,BARBY CHURCH,2023-08-08 03:50:00+00:00,feeder,,N Current (RMS),A,10.7
943181,BARBY CHURCH,2023-08-08 03:50:00+00:00,feeder,,L3 Current (RMS),A,12.6
943181,BARBY CHURCH,2023-08-08 03:50:00+00:00,feeder,,L2 Current (RMS),A,6.3
943181,BARBY CHURCH,2023-08-08 03:50:00+00:00,feeder,,L1 Current (RMS),A,15.8
943181,BARBY CHURCH,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.36
943181,BARBY CHURCH,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
943181,BARBY CHURCH,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
943181,BARBY CHURCH,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.22
943181,BARBY CHURCH,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.09
943181,BARBY CHURCH,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.12
943181,BARBY CHURCH,2023-08-08 03:50:00+00:00,feeder,4.0,N Current (RMS),A,30.1
943181,BARBY CHURCH,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.6
943181,BARBY CHURCH,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.4
943181,BARBY CHURCH,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
943181,BARBY CHURCH,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-08 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
943181,BARBY CHURCH,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
943181,BARBY CHURCH,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
943181,BARBY CHURCH,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
943181,BARBY CHURCH,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.97
943181,BARBY CHURCH,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.71
943181,BARBY CHURCH,2023-08-08 03:50:00+00:00,feeder,1.0,N Current (RMS),A,21.1
943181,BARBY CHURCH,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
943181,BARBY CHURCH,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
943181,BARBY CHURCH,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
943181,BARBY CHURCH,2023-08-08 03:50:00+00:00,transformer,,Temperature,C,21.7
943181,BARBY CHURCH,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.71
943181,BARBY CHURCH,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
943181,BARBY CHURCH,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.64
943181,BARBY CHURCH,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
943181,BARBY CHURCH,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.48
943181,BARBY CHURCH,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
943181,BARBY CHURCH,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
943181,BARBY CHURCH,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
943181,BARBY CHURCH,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
943181,BARBY CHURCH,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,17.06
943181,BARBY CHURCH,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,15.34
943181,BARBY CHURCH,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,10.43
943181,BARBY CHURCH,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,43.2
943181,BARBY CHURCH,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,71.8
943181,BARBY CHURCH,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,66.0
943181,BARBY CHURCH,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,45.8
943181,BARBY CHURCH,2023-08-08 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
943181,BARBY CHURCH,2023-08-08 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
943181,BARBY CHURCH,2023-08-08 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-08 03:40:00+00:00,feeder,,L3 Active Power,kW,2.49
943181,BARBY CHURCH,2023-08-08 03:40:00+00:00,feeder,,L2 Active Power,kW,1.58
943181,BARBY CHURCH,2023-08-08 03:40:00+00:00,feeder,,L1 Active Power,kW,3.77
943181,BARBY CHURCH,2023-08-08 03:40:00+00:00,feeder,,N Current (RMS),A,11.5
943181,BARBY CHURCH,2023-08-08 03:40:00+00:00,feeder,,L3 Current (RMS),A,12.5
943181,BARBY CHURCH,2023-08-08 03:40:00+00:00,feeder,,L2 Current (RMS),A,7.1
943181,BARBY CHURCH,2023-08-08 03:40:00+00:00,feeder,,L1 Current (RMS),A,16.6
943181,BARBY CHURCH,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.94
943181,BARBY CHURCH,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
943181,BARBY CHURCH,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
943181,BARBY CHURCH,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.09
943181,BARBY CHURCH,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.43
943181,BARBY CHURCH,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.54
943181,BARBY CHURCH,2023-08-08 03:40:00+00:00,feeder,4.0,N Current (RMS),A,24.5
943181,BARBY CHURCH,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.7
943181,BARBY CHURCH,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
943181,BARBY CHURCH,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
943181,BARBY CHURCH,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-08 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
943181,BARBY CHURCH,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
943181,BARBY CHURCH,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
943181,BARBY CHURCH,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.14
943181,BARBY CHURCH,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.37
943181,BARBY CHURCH,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
943181,BARBY CHURCH,2023-08-08 03:40:00+00:00,feeder,1.0,N Current (RMS),A,16.3
943181,BARBY CHURCH,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
943181,BARBY CHURCH,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
943181,BARBY CHURCH,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
943181,BARBY CHURCH,2023-08-08 03:40:00+00:00,transformer,,Temperature,C,21.8
943181,BARBY CHURCH,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.71
943181,BARBY CHURCH,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
943181,BARBY CHURCH,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.61
943181,BARBY CHURCH,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
943181,BARBY CHURCH,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.47
943181,BARBY CHURCH,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
943181,BARBY CHURCH,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
943181,BARBY CHURCH,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
943181,BARBY CHURCH,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
943181,BARBY CHURCH,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,14.74
943181,BARBY CHURCH,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,12.37
943181,BARBY CHURCH,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,11.17
943181,BARBY CHURCH,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,32.7
943181,BARBY CHURCH,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,62.1
943181,BARBY CHURCH,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,54.2
943181,BARBY CHURCH,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,48.6
943181,BARBY CHURCH,2023-08-08 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
943181,BARBY CHURCH,2023-08-08 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
943181,BARBY CHURCH,2023-08-08 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-08 03:30:00+00:00,feeder,,L3 Active Power,kW,2.73
943181,BARBY CHURCH,2023-08-08 03:30:00+00:00,feeder,,L2 Active Power,kW,1.81
943181,BARBY CHURCH,2023-08-08 03:30:00+00:00,feeder,,L1 Active Power,kW,3.23
943181,BARBY CHURCH,2023-08-08 03:30:00+00:00,feeder,,N Current (RMS),A,11.3
943181,BARBY CHURCH,2023-08-08 03:30:00+00:00,feeder,,L3 Current (RMS),A,13.9
943181,BARBY CHURCH,2023-08-08 03:30:00+00:00,feeder,,L2 Current (RMS),A,7.8
943181,BARBY CHURCH,2023-08-08 03:30:00+00:00,feeder,,L1 Current (RMS),A,14.6
943181,BARBY CHURCH,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.56
943181,BARBY CHURCH,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
943181,BARBY CHURCH,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
943181,BARBY CHURCH,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.18
943181,BARBY CHURCH,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.65
943181,BARBY CHURCH,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
943181,BARBY CHURCH,2023-08-08 03:30:00+00:00,feeder,4.0,N Current (RMS),A,26.1
943181,BARBY CHURCH,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.1
943181,BARBY CHURCH,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
943181,BARBY CHURCH,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
943181,BARBY CHURCH,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-08 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
943181,BARBY CHURCH,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
943181,BARBY CHURCH,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
943181,BARBY CHURCH,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.79
943181,BARBY CHURCH,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
943181,BARBY CHURCH,2023-08-08 03:30:00+00:00,feeder,1.0,N Current (RMS),A,13.6
943181,BARBY CHURCH,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
943181,BARBY CHURCH,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
943181,BARBY CHURCH,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
943181,BARBY CHURCH,2023-08-08 03:30:00+00:00,transformer,,Temperature,C,21.8
943181,BARBY CHURCH,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
943181,BARBY CHURCH,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.67
943181,BARBY CHURCH,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
943181,BARBY CHURCH,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.5
943181,BARBY CHURCH,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
943181,BARBY CHURCH,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
943181,BARBY CHURCH,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
943181,BARBY CHURCH,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
943181,BARBY CHURCH,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,15.61
943181,BARBY CHURCH,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,8.24
943181,BARBY CHURCH,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,9.82
943181,BARBY CHURCH,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,39.6
943181,BARBY CHURCH,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,66.6
943181,BARBY CHURCH,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,38.3
943181,BARBY CHURCH,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,44.2
943181,BARBY CHURCH,2023-08-08 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
943181,BARBY CHURCH,2023-08-08 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
943181,BARBY CHURCH,2023-08-08 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
943181,BARBY CHURCH,2023-08-08 03:20:00+00:00,feeder,,L3 Active Power,kW,3.62
943181,BARBY CHURCH,2023-08-08 03:20:00+00:00,feeder,,L2 Active Power,kW,1.69
943181,BARBY CHURCH,2023-08-08 03:20:00+00:00,feeder,,L1 Active Power,kW,3.66
943181,BARBY CHURCH,2023-08-08 03:20:00+00:00,feeder,,N Current (RMS),A,12.8
943181,BARBY CHURCH,2023-08-08 03:20:00+00:00,feeder,,L3 Current (RMS),A,18.5
943181,BARBY CHURCH,2023-08-08 03:20:00+00:00,feeder,,L2 Current (RMS),A,7.5
943181,BARBY CHURCH,2023-08-08 03:20:00+00:00,feeder,,L1 Current (RMS),A,16.1
943181,BARBY CHURCH,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.54
943181,BARBY CHURCH,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
943181,BARBY CHURCH,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
943181,BARBY CHURCH,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.4
943181,BARBY CHURCH,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.79
943181,BARBY CHURCH,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.42
943181,BARBY CHURCH,2023-08-08 03:20:00+00:00,feeder,4.0,N Current (RMS),A,20.8
943181,BARBY CHURCH,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.4
943181,BARBY CHURCH,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
943181,BARBY CHURCH,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.9
943181,BARBY CHURCH,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-08 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
943181,BARBY CHURCH,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
943181,BARBY CHURCH,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
943181,BARBY CHURCH,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.87
943181,BARBY CHURCH,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.77
943181,BARBY CHURCH,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
943181,BARBY CHURCH,2023-08-08 03:20:00+00:00,feeder,1.0,N Current (RMS),A,16.3
943181,BARBY CHURCH,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
943181,BARBY CHURCH,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
943181,BARBY CHURCH,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
943181,BARBY CHURCH,2023-08-08 03:20:00+00:00,transformer,,Temperature,C,21.9
943181,BARBY CHURCH,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.76
943181,BARBY CHURCH,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
943181,BARBY CHURCH,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
943181,BARBY CHURCH,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.53
943181,BARBY CHURCH,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
943181,BARBY CHURCH,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
943181,BARBY CHURCH,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
943181,BARBY CHURCH,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,16.93
943181,BARBY CHURCH,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,10.24
943181,BARBY CHURCH,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,11.38
943181,BARBY CHURCH,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,37.0
943181,BARBY CHURCH,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,70.8
943181,BARBY CHURCH,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,46.0
943181,BARBY CHURCH,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,51.0
943181,BARBY CHURCH,2023-08-08 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
943181,BARBY CHURCH,2023-08-08 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
943181,BARBY CHURCH,2023-08-08 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
943181,BARBY CHURCH,2023-08-08 03:10:00+00:00,feeder,,L3 Active Power,kW,5.7
943181,BARBY CHURCH,2023-08-08 03:10:00+00:00,feeder,,L2 Active Power,kW,1.6
943181,BARBY CHURCH,2023-08-08 03:10:00+00:00,feeder,,L1 Active Power,kW,3.47
943181,BARBY CHURCH,2023-08-08 03:10:00+00:00,feeder,,N Current (RMS),A,14.2
943181,BARBY CHURCH,2023-08-08 03:10:00+00:00,feeder,,L3 Current (RMS),A,24.7
943181,BARBY CHURCH,2023-08-08 03:10:00+00:00,feeder,,L2 Current (RMS),A,7.1
943181,BARBY CHURCH,2023-08-08 03:10:00+00:00,feeder,,L1 Current (RMS),A,15.1
943181,BARBY CHURCH,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.24
943181,BARBY CHURCH,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
943181,BARBY CHURCH,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
943181,BARBY CHURCH,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.26
943181,BARBY CHURCH,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.01
943181,BARBY CHURCH,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.36
943181,BARBY CHURCH,2023-08-08 03:10:00+00:00,feeder,4.0,N Current (RMS),A,27.4
943181,BARBY CHURCH,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.8
943181,BARBY CHURCH,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.7
943181,BARBY CHURCH,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
943181,BARBY CHURCH,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-08 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
943181,BARBY CHURCH,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
943181,BARBY CHURCH,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
943181,BARBY CHURCH,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
943181,BARBY CHURCH,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.45
943181,BARBY CHURCH,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.37
943181,BARBY CHURCH,2023-08-08 03:10:00+00:00,feeder,1.0,N Current (RMS),A,17.9
943181,BARBY CHURCH,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
943181,BARBY CHURCH,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
943181,BARBY CHURCH,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
943181,BARBY CHURCH,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,21.9
943181,BARBY CHURCH,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.77
943181,BARBY CHURCH,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
943181,BARBY CHURCH,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
943181,BARBY CHURCH,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.54
943181,BARBY CHURCH,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
943181,BARBY CHURCH,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
943181,BARBY CHURCH,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
943181,BARBY CHURCH,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
943181,BARBY CHURCH,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,21.07
943181,BARBY CHURCH,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,14.05
943181,BARBY CHURCH,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,12.18
943181,BARBY CHURCH,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,44.9
943181,BARBY CHURCH,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,87.7
