Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,60.6
943181,BARBY CHURCH,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,53.1
943181,BARBY CHURCH,2023-08-08 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
943181,BARBY CHURCH,2023-08-08 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
943181,BARBY CHURCH,2023-08-08 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
943181,BARBY CHURCH,2023-08-08 03:00:00+00:00,feeder,,L3 Active Power,kW,5.94
943181,BARBY CHURCH,2023-08-08 03:00:00+00:00,feeder,,L2 Active Power,kW,1.41
943181,BARBY CHURCH,2023-08-08 03:00:00+00:00,feeder,,L1 Active Power,kW,4.0
943181,BARBY CHURCH,2023-08-08 03:00:00+00:00,feeder,,N Current (RMS),A,15.4
943181,BARBY CHURCH,2023-08-08 03:00:00+00:00,feeder,,L3 Current (RMS),A,25.7
943181,BARBY CHURCH,2023-08-08 03:00:00+00:00,feeder,,L2 Current (RMS),A,6.5
943181,BARBY CHURCH,2023-08-08 03:00:00+00:00,feeder,,L1 Current (RMS),A,17.2
943181,BARBY CHURCH,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.26
943181,BARBY CHURCH,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
943181,BARBY CHURCH,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
943181,BARBY CHURCH,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.86
943181,BARBY CHURCH,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.62
943181,BARBY CHURCH,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.63
943181,BARBY CHURCH,2023-08-08 03:00:00+00:00,feeder,4.0,N Current (RMS),A,27.2
943181,BARBY CHURCH,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,57.9
943181,BARBY CHURCH,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.2
943181,BARBY CHURCH,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.1
943181,BARBY CHURCH,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-08 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
943181,BARBY CHURCH,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
943181,BARBY CHURCH,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
943181,BARBY CHURCH,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
943181,BARBY CHURCH,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.07
943181,BARBY CHURCH,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
943181,BARBY CHURCH,2023-08-08 03:00:00+00:00,feeder,1.0,N Current (RMS),A,25.4
943181,BARBY CHURCH,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
943181,BARBY CHURCH,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.6
943181,BARBY CHURCH,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
943181,BARBY CHURCH,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,22.0
943181,BARBY CHURCH,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.77
943181,BARBY CHURCH,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
943181,BARBY CHURCH,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.71
943181,BARBY CHURCH,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
943181,BARBY CHURCH,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.52
943181,BARBY CHURCH,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
943181,BARBY CHURCH,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
943181,BARBY CHURCH,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
943181,BARBY CHURCH,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
943181,BARBY CHURCH,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,23.13
943181,BARBY CHURCH,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,18.09
943181,BARBY CHURCH,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,14.55
943181,BARBY CHURCH,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,43.4
943181,BARBY CHURCH,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,96.1
943181,BARBY CHURCH,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,76.4
943181,BARBY CHURCH,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,62.3
943181,BARBY CHURCH,2023-08-08 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
943181,BARBY CHURCH,2023-08-08 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
943181,BARBY CHURCH,2023-08-08 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
943181,BARBY CHURCH,2023-08-08 02:50:00+00:00,feeder,,L3 Active Power,kW,6.03
943181,BARBY CHURCH,2023-08-08 02:50:00+00:00,feeder,,L2 Active Power,kW,1.49
943181,BARBY CHURCH,2023-08-08 02:50:00+00:00,feeder,,L1 Active Power,kW,3.66
943181,BARBY CHURCH,2023-08-08 02:50:00+00:00,feeder,,N Current (RMS),A,14.8
943181,BARBY CHURCH,2023-08-08 02:50:00+00:00,feeder,,L3 Current (RMS),A,25.7
943181,BARBY CHURCH,2023-08-08 02:50:00+00:00,feeder,,L2 Current (RMS),A,6.7
943181,BARBY CHURCH,2023-08-08 02:50:00+00:00,feeder,,L1 Current (RMS),A,15.9
943181,BARBY CHURCH,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.38
943181,BARBY CHURCH,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
943181,BARBY CHURCH,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
943181,BARBY CHURCH,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.57
943181,BARBY CHURCH,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.48
943181,BARBY CHURCH,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.86
943181,BARBY CHURCH,2023-08-08 02:50:00+00:00,feeder,4.0,N Current (RMS),A,21.2
943181,BARBY CHURCH,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.4
943181,BARBY CHURCH,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
943181,BARBY CHURCH,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
943181,BARBY CHURCH,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-08 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
943181,BARBY CHURCH,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
943181,BARBY CHURCH,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
943181,BARBY CHURCH,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.13
943181,BARBY CHURCH,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.01
943181,BARBY CHURCH,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.96
943181,BARBY CHURCH,2023-08-08 02:50:00+00:00,feeder,1.0,N Current (RMS),A,14.7
943181,BARBY CHURCH,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
943181,BARBY CHURCH,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
943181,BARBY CHURCH,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
943181,BARBY CHURCH,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,22.1
943181,BARBY CHURCH,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.79
943181,BARBY CHURCH,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
943181,BARBY CHURCH,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.71
943181,BARBY CHURCH,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
943181,BARBY CHURCH,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.54
943181,BARBY CHURCH,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
943181,BARBY CHURCH,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
943181,BARBY CHURCH,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
943181,BARBY CHURCH,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
943181,BARBY CHURCH,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,20.77
943181,BARBY CHURCH,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,13.97
943181,BARBY CHURCH,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,14.5
943181,BARBY CHURCH,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,39.1
943181,BARBY CHURCH,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,86.6
943181,BARBY CHURCH,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,60.3
943181,BARBY CHURCH,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,61.9
943181,BARBY CHURCH,2023-08-08 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
943181,BARBY CHURCH,2023-08-08 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
943181,BARBY CHURCH,2023-08-08 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-08 02:40:00+00:00,feeder,,L3 Active Power,kW,3.71
943181,BARBY CHURCH,2023-08-08 02:40:00+00:00,feeder,,L2 Active Power,kW,1.43
943181,BARBY CHURCH,2023-08-08 02:40:00+00:00,feeder,,L1 Active Power,kW,3.91
943181,BARBY CHURCH,2023-08-08 02:40:00+00:00,feeder,,N Current (RMS),A,12.3
943181,BARBY CHURCH,2023-08-08 02:40:00+00:00,feeder,,L3 Current (RMS),A,17.5
943181,BARBY CHURCH,2023-08-08 02:40:00+00:00,feeder,,L2 Current (RMS),A,6.6
943181,BARBY CHURCH,2023-08-08 02:40:00+00:00,feeder,,L1 Current (RMS),A,17.0
943181,BARBY CHURCH,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.41
943181,BARBY CHURCH,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
943181,BARBY CHURCH,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
943181,BARBY CHURCH,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.12
943181,BARBY CHURCH,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.76
943181,BARBY CHURCH,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.7
943181,BARBY CHURCH,2023-08-08 02:40:00+00:00,feeder,4.0,N Current (RMS),A,22.1
943181,BARBY CHURCH,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.4
943181,BARBY CHURCH,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.6
943181,BARBY CHURCH,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.1
943181,BARBY CHURCH,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-08 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
943181,BARBY CHURCH,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
943181,BARBY CHURCH,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
943181,BARBY CHURCH,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.46
943181,BARBY CHURCH,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.66
943181,BARBY CHURCH,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.76
943181,BARBY CHURCH,2023-08-08 02:40:00+00:00,feeder,1.0,N Current (RMS),A,21.1
943181,BARBY CHURCH,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
943181,BARBY CHURCH,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
943181,BARBY CHURCH,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
943181,BARBY CHURCH,2023-08-08 02:40:00+00:00,transformer,,Temperature,C,22.2
943181,BARBY CHURCH,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
943181,BARBY CHURCH,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.73
943181,BARBY CHURCH,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
943181,BARBY CHURCH,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.53
943181,BARBY CHURCH,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
943181,BARBY CHURCH,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
943181,BARBY CHURCH,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
943181,BARBY CHURCH,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
943181,BARBY CHURCH,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,17.31
943181,BARBY CHURCH,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,15.84
943181,BARBY CHURCH,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,14.37
943181,BARBY CHURCH,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,37.4
943181,BARBY CHURCH,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,73.2
943181,BARBY CHURCH,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,67.5
943181,BARBY CHURCH,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,61.1
943181,BARBY CHURCH,2023-08-08 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
943181,BARBY CHURCH,2023-08-08 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
943181,BARBY CHURCH,2023-08-08 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
943181,BARBY CHURCH,2023-08-08 02:30:00+00:00,feeder,,L3 Active Power,kW,2.69
943181,BARBY CHURCH,2023-08-08 02:30:00+00:00,feeder,,L2 Active Power,kW,1.56
943181,BARBY CHURCH,2023-08-08 02:30:00+00:00,feeder,,L1 Active Power,kW,3.47
943181,BARBY CHURCH,2023-08-08 02:30:00+00:00,feeder,,N Current (RMS),A,9.8
943181,BARBY CHURCH,2023-08-08 02:30:00+00:00,feeder,,L3 Current (RMS),A,12.6
943181,BARBY CHURCH,2023-08-08 02:30:00+00:00,feeder,,L2 Current (RMS),A,7.1
943181,BARBY CHURCH,2023-08-08 02:30:00+00:00,feeder,,L1 Current (RMS),A,15.6
943181,BARBY CHURCH,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.96
943181,BARBY CHURCH,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
943181,BARBY CHURCH,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
943181,BARBY CHURCH,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.43
943181,BARBY CHURCH,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.36
943181,BARBY CHURCH,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.67
943181,BARBY CHURCH,2023-08-08 02:30:00+00:00,feeder,4.0,N Current (RMS),A,20.8
943181,BARBY CHURCH,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.3
943181,BARBY CHURCH,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
943181,BARBY CHURCH,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
943181,BARBY CHURCH,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-08 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
943181,BARBY CHURCH,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
943181,BARBY CHURCH,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
943181,BARBY CHURCH,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.72
943181,BARBY CHURCH,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.12
943181,BARBY CHURCH,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.98
943181,BARBY CHURCH,2023-08-08 02:30:00+00:00,feeder,1.0,N Current (RMS),A,15.2
943181,BARBY CHURCH,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
943181,BARBY CHURCH,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
943181,BARBY CHURCH,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
943181,BARBY CHURCH,2023-08-08 02:30:00+00:00,transformer,,Temperature,C,22.3
943181,BARBY CHURCH,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
943181,BARBY CHURCH,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
943181,BARBY CHURCH,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.51
943181,BARBY CHURCH,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
943181,BARBY CHURCH,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
943181,BARBY CHURCH,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
943181,BARBY CHURCH,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
943181,BARBY CHURCH,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,15.86
943181,BARBY CHURCH,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,13.02
943181,BARBY CHURCH,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,15.13
943181,BARBY CHURCH,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,29.8
943181,BARBY CHURCH,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,66.4
943181,BARBY CHURCH,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,57.4
943181,BARBY CHURCH,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,63.7
943181,BARBY CHURCH,2023-08-08 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
943181,BARBY CHURCH,2023-08-08 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.18
943181,BARBY CHURCH,2023-08-08 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
943181,BARBY CHURCH,2023-08-08 02:20:00+00:00,feeder,,L3 Active Power,kW,2.88
943181,BARBY CHURCH,2023-08-08 02:20:00+00:00,feeder,,L2 Active Power,kW,1.91
943181,BARBY CHURCH,2023-08-08 02:20:00+00:00,feeder,,L1 Active Power,kW,3.66
943181,BARBY CHURCH,2023-08-08 02:20:00+00:00,feeder,,N Current (RMS),A,10.4
943181,BARBY CHURCH,2023-08-08 02:20:00+00:00,feeder,,L3 Current (RMS),A,13.3
943181,BARBY CHURCH,2023-08-08 02:20:00+00:00,feeder,,L2 Current (RMS),A,8.1
943181,BARBY CHURCH,2023-08-08 02:20:00+00:00,feeder,,L1 Current (RMS),A,16.5
943181,BARBY CHURCH,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.34
943181,BARBY CHURCH,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
943181,BARBY CHURCH,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
943181,BARBY CHURCH,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.5
943181,BARBY CHURCH,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.93
943181,BARBY CHURCH,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.76
943181,BARBY CHURCH,2023-08-08 02:20:00+00:00,feeder,4.0,N Current (RMS),A,24.6
943181,BARBY CHURCH,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.6
943181,BARBY CHURCH,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.6
943181,BARBY CHURCH,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
943181,BARBY CHURCH,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-08 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
943181,BARBY CHURCH,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
943181,BARBY CHURCH,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
943181,BARBY CHURCH,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.14
943181,BARBY CHURCH,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
943181,BARBY CHURCH,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.23
943181,BARBY CHURCH,2023-08-08 02:20:00+00:00,feeder,1.0,N Current (RMS),A,16.2
943181,BARBY CHURCH,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
943181,BARBY CHURCH,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
943181,BARBY CHURCH,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
943181,BARBY CHURCH,2023-08-08 02:20:00+00:00,transformer,,Temperature,C,22.4
943181,BARBY CHURCH,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.71
943181,BARBY CHURCH,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
943181,BARBY CHURCH,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
943181,BARBY CHURCH,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.5
943181,BARBY CHURCH,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
943181,BARBY CHURCH,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.41
943181,BARBY CHURCH,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
943181,BARBY CHURCH,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
943181,BARBY CHURCH,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,19.58
943181,BARBY CHURCH,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,13.12
943181,BARBY CHURCH,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,14.65
943181,BARBY CHURCH,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,36.8
943181,BARBY CHURCH,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,81.3
943181,BARBY CHURCH,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,56.5
943181,BARBY CHURCH,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,61.7
943181,BARBY CHURCH,2023-08-08 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
943181,BARBY CHURCH,2023-08-08 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
943181,BARBY CHURCH,2023-08-08 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
943181,BARBY CHURCH,2023-08-08 02:10:00+00:00,feeder,,L3 Active Power,kW,3.03
943181,BARBY CHURCH,2023-08-08 02:10:00+00:00,feeder,,L2 Active Power,kW,1.51
943181,BARBY CHURCH,2023-08-08 02:10:00+00:00,feeder,,L1 Active Power,kW,3.53
943181,BARBY CHURCH,2023-08-08 02:10:00+00:00,feeder,,N Current (RMS),A,10.2
943181,BARBY CHURCH,2023-08-08 02:10:00+00:00,feeder,,L3 Current (RMS),A,14.3
943181,BARBY CHURCH,2023-08-08 02:10:00+00:00,feeder,,L2 Current (RMS),A,6.9
943181,BARBY CHURCH,2023-08-08 02:10:00+00:00,feeder,,L1 Current (RMS),A,15.7
943181,BARBY CHURCH,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.8
943181,BARBY CHURCH,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
943181,BARBY CHURCH,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
943181,BARBY CHURCH,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.36
943181,BARBY CHURCH,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.05
943181,BARBY CHURCH,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.21
943181,BARBY CHURCH,2023-08-08 02:10:00+00:00,feeder,4.0,N Current (RMS),A,27.6
943181,BARBY CHURCH,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.7
943181,BARBY CHURCH,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
943181,BARBY CHURCH,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
943181,BARBY CHURCH,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-08 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
943181,BARBY CHURCH,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
943181,BARBY CHURCH,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
943181,BARBY CHURCH,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.9
943181,BARBY CHURCH,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.94
943181,BARBY CHURCH,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.98
943181,BARBY CHURCH,2023-08-08 02:10:00+00:00,feeder,1.0,N Current (RMS),A,12.3
943181,BARBY CHURCH,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
943181,BARBY CHURCH,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
943181,BARBY CHURCH,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
943181,BARBY CHURCH,2023-08-08 02:10:00+00:00,transformer,,Temperature,C,22.5
943181,BARBY CHURCH,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.78
943181,BARBY CHURCH,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
943181,BARBY CHURCH,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
943181,BARBY CHURCH,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.54
943181,BARBY CHURCH,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
943181,BARBY CHURCH,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.29
943181,BARBY CHURCH,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
943181,BARBY CHURCH,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
943181,BARBY CHURCH,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,16.32
943181,BARBY CHURCH,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,12.51
943181,BARBY CHURCH,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,11.68
943181,BARBY CHURCH,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,35.8
943181,BARBY CHURCH,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,68.4
943181,BARBY CHURCH,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,54.8
943181,BARBY CHURCH,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,50.4
943181,BARBY CHURCH,2023-08-08 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
943181,BARBY CHURCH,2023-08-08 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
943181,BARBY CHURCH,2023-08-08 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-08 02:00:00+00:00,feeder,,L3 Active Power,kW,3.73
943181,BARBY CHURCH,2023-08-08 02:00:00+00:00,feeder,,L2 Active Power,kW,1.35
943181,BARBY CHURCH,2023-08-08 02:00:00+00:00,feeder,,L1 Active Power,kW,3.96
943181,BARBY CHURCH,2023-08-08 02:00:00+00:00,feeder,,N Current (RMS),A,12.1
943181,BARBY CHURCH,2023-08-08 02:00:00+00:00,feeder,,L3 Current (RMS),A,17.4
943181,BARBY CHURCH,2023-08-08 02:00:00+00:00,feeder,,L2 Current (RMS),A,6.3
943181,BARBY CHURCH,2023-08-08 02:00:00+00:00,feeder,,L1 Current (RMS),A,17.3
943181,BARBY CHURCH,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.41
943181,BARBY CHURCH,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
943181,BARBY CHURCH,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
943181,BARBY CHURCH,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.57
943181,BARBY CHURCH,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.1
943181,BARBY CHURCH,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.94
943181,BARBY CHURCH,2023-08-08 02:00:00+00:00,feeder,4.0,N Current (RMS),A,26.4
943181,BARBY CHURCH,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.3
943181,BARBY CHURCH,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.1
943181,BARBY CHURCH,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
943181,BARBY CHURCH,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-08 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
943181,BARBY CHURCH,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
943181,BARBY CHURCH,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
943181,BARBY CHURCH,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.51
943181,BARBY CHURCH,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.34
943181,BARBY CHURCH,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.73
943181,BARBY CHURCH,2023-08-08 02:00:00+00:00,feeder,1.0,N Current (RMS),A,16.2
943181,BARBY CHURCH,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
943181,BARBY CHURCH,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
943181,BARBY CHURCH,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
943181,BARBY CHURCH,2023-08-08 02:00:00+00:00,transformer,,Temperature,C,22.6
943181,BARBY CHURCH,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.79
943181,BARBY CHURCH,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
943181,BARBY CHURCH,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
943181,BARBY CHURCH,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
943181,BARBY CHURCH,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.53
943181,BARBY CHURCH,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
943181,BARBY CHURCH,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
943181,BARBY CHURCH,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
943181,BARBY CHURCH,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
943181,BARBY CHURCH,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,16.83
943181,BARBY CHURCH,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,11.78
943181,BARBY CHURCH,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,10.59
943181,BARBY CHURCH,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,37.6
943181,BARBY CHURCH,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,70.8
943181,BARBY CHURCH,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,51.9
943181,BARBY CHURCH,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,46.8
943181,BARBY CHURCH,2023-08-08 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
943181,BARBY CHURCH,2023-08-08 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
943181,BARBY CHURCH,2023-08-08 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
943181,BARBY CHURCH,2023-08-08 01:50:00+00:00,feeder,,L3 Active Power,kW,3.88
943181,BARBY CHURCH,2023-08-08 01:50:00+00:00,feeder,,L2 Active Power,kW,1.57
943181,BARBY CHURCH,2023-08-08 01:50:00+00:00,feeder,,L1 Active Power,kW,3.51
943181,BARBY CHURCH,2023-08-08 01:50:00+00:00,feeder,,N Current (RMS),A,11.7
943181,BARBY CHURCH,2023-08-08 01:50:00+00:00,feeder,,L3 Current (RMS),A,17.7
943181,BARBY CHURCH,2023-08-08 01:50:00+00:00,feeder,,L2 Current (RMS),A,7.1
943181,BARBY CHURCH,2023-08-08 01:50:00+00:00,feeder,,L1 Current (RMS),A,15.5
943181,BARBY CHURCH,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.69
943181,BARBY CHURCH,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
943181,BARBY CHURCH,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
943181,BARBY CHURCH,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.46
943181,BARBY CHURCH,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.41
943181,BARBY CHURCH,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.76
943181,BARBY CHURCH,2023-08-08 01:50:00+00:00,feeder,4.0,N Current (RMS),A,36.8
943181,BARBY CHURCH,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,57.0
943181,BARBY CHURCH,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
943181,BARBY CHURCH,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
943181,BARBY CHURCH,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-08 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
943181,BARBY CHURCH,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
943181,BARBY CHURCH,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
943181,BARBY CHURCH,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.82
943181,BARBY CHURCH,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.86
943181,BARBY CHURCH,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
943181,BARBY CHURCH,2023-08-08 01:50:00+00:00,feeder,1.0,N Current (RMS),A,20.2
943181,BARBY CHURCH,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
943181,BARBY CHURCH,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
943181,BARBY CHURCH,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
943181,BARBY CHURCH,2023-08-08 01:50:00+00:00,transformer,,Temperature,C,22.7
943181,BARBY CHURCH,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.77
943181,BARBY CHURCH,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
943181,BARBY CHURCH,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.73
943181,BARBY CHURCH,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
943181,BARBY CHURCH,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.54
943181,BARBY CHURCH,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
943181,BARBY CHURCH,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
943181,BARBY CHURCH,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
943181,BARBY CHURCH,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,21.19
943181,BARBY CHURCH,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,9.82
943181,BARBY CHURCH,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,11.16
943181,BARBY CHURCH,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,51.8
943181,BARBY CHURCH,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,88.7
943181,BARBY CHURCH,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,45.4
943181,BARBY CHURCH,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,48.8
943181,BARBY CHURCH,2023-08-08 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
943181,BARBY CHURCH,2023-08-08 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
943181,BARBY CHURCH,2023-08-08 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
943181,BARBY CHURCH,2023-08-08 01:40:00+00:00,feeder,,L3 Active Power,kW,3.82
943181,BARBY CHURCH,2023-08-08 01:40:00+00:00,feeder,,L2 Active Power,kW,1.78
943181,BARBY CHURCH,2023-08-08 01:40:00+00:00,feeder,,L1 Active Power,kW,5.81
943181,BARBY CHURCH,2023-08-08 01:40:00+00:00,feeder,,N Current (RMS),A,17.4
943181,BARBY CHURCH,2023-08-08 01:40:00+00:00,feeder,,L3 Current (RMS),A,17.1
943181,BARBY CHURCH,2023-08-08 01:40:00+00:00,feeder,,L2 Current (RMS),A,7.8
943181,BARBY CHURCH,2023-08-08 01:40:00+00:00,feeder,,L1 Current (RMS),A,25.1
943181,BARBY CHURCH,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.92
943181,BARBY CHURCH,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
943181,BARBY CHURCH,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
943181,BARBY CHURCH,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.31
943181,BARBY CHURCH,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.77
943181,BARBY CHURCH,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.97
943181,BARBY CHURCH,2023-08-08 01:40:00+00:00,feeder,4.0,N Current (RMS),A,23.2
943181,BARBY CHURCH,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.4
943181,BARBY CHURCH,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
943181,BARBY CHURCH,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
943181,BARBY CHURCH,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-08 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
943181,BARBY CHURCH,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
943181,BARBY CHURCH,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
943181,BARBY CHURCH,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.35
943181,BARBY CHURCH,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.33
943181,BARBY CHURCH,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
943181,BARBY CHURCH,2023-08-08 01:40:00+00:00,feeder,1.0,N Current (RMS),A,13.1
943181,BARBY CHURCH,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
943181,BARBY CHURCH,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
943181,BARBY CHURCH,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
943181,BARBY CHURCH,2023-08-08 01:40:00+00:00,transformer,,Temperature,C,22.8
943181,BARBY CHURCH,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.81
943181,BARBY CHURCH,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
943181,BARBY CHURCH,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.73
943181,BARBY CHURCH,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
943181,BARBY CHURCH,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.54
943181,BARBY CHURCH,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
943181,BARBY CHURCH,2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
943181,BARBY CHURCH,2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
943181,BARBY CHURCH,2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
943181,BARBY CHURCH,2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,16.49
943181,BARBY CHURCH,2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,7.85
943181,BARBY CHURCH,2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,14.21
943181,BARBY CHURCH,2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,39.5
943181,BARBY CHURCH,2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,70.3
943181,BARBY CHURCH,2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,36.8
943181,BARBY CHURCH,2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,60.9
943181,BARBY CHURCH,2023-08-08 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
943181,BARBY CHURCH,2023-08-08 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
943181,BARBY CHURCH,2023-08-08 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
943181,BARBY CHURCH,2023-08-08 01:30:00+00:00,feeder,,L3 Active Power,kW,3.64
943181,BARBY CHURCH,2023-08-08 01:30:00+00:00,feeder,,L2 Active Power,kW,2.16
943181,BARBY CHURCH,2023-08-08 01:30:00+00:00,feeder,,L1 Active Power,kW,4.65
943181,BARBY CHURCH,2023-08-08 01:30:00+00:00,feeder,,N Current (RMS),A,13.3
943181,BARBY CHURCH,2023-08-08 01:30:00+00:00,feeder,,L3 Current (RMS),A,16.5
943181,BARBY CHURCH,2023-08-08 01:30:00+00:00,feeder,,L2 Current (RMS),A,9.2
943181,BARBY CHURCH,2023-08-08 01:30:00+00:00,feeder,,L1 Current (RMS),A,21.0
943181,BARBY CHURCH,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.75
943181,BARBY CHURCH,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
943181,BARBY CHURCH,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
943181,BARBY CHURCH,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.37
943181,BARBY CHURCH,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.47
943181,BARBY CHURCH,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.02
943181,BARBY CHURCH,2023-08-08 01:30:00+00:00,feeder,4.0,N Current (RMS),A,25.6
943181,BARBY CHURCH,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.1
943181,BARBY CHURCH,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
943181,BARBY CHURCH,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
943181,BARBY CHURCH,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-08 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
943181,BARBY CHURCH,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
943181,BARBY CHURCH,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
943181,BARBY CHURCH,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.28
943181,BARBY CHURCH,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.7
943181,BARBY CHURCH,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
943181,BARBY CHURCH,2023-08-08 01:30:00+00:00,feeder,1.0,N Current (RMS),A,14.3
943181,BARBY CHURCH,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
943181,BARBY CHURCH,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
943181,BARBY CHURCH,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
943181,BARBY CHURCH,2023-08-08 01:30:00+00:00,transformer,,Temperature,C,22.9
943181,BARBY CHURCH,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.81
943181,BARBY CHURCH,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
943181,BARBY CHURCH,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
943181,BARBY CHURCH,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.53
943181,BARBY CHURCH,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
943181,BARBY CHURCH,2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
943181,BARBY CHURCH,2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
943181,BARBY CHURCH,2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
943181,BARBY CHURCH,2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,16.3
943181,BARBY CHURCH,2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,7.3
943181,BARBY CHURCH,2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,12.6
943181,BARBY CHURCH,2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,40.8
943181,BARBY CHURCH,2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,69.1
943181,BARBY CHURCH,2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,36.3
943181,BARBY CHURCH,2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,53.8
943181,BARBY CHURCH,2023-08-08 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
943181,BARBY CHURCH,2023-08-08 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
943181,BARBY CHURCH,2023-08-08 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
943181,BARBY CHURCH,2023-08-08 01:20:00+00:00,feeder,,L3 Active Power,kW,3.36
943181,BARBY CHURCH,2023-08-08 01:20:00+00:00,feeder,,L2 Active Power,kW,2.46
943181,BARBY CHURCH,2023-08-08 01:20:00+00:00,feeder,,L1 Active Power,kW,3.83
943181,BARBY CHURCH,2023-08-08 01:20:00+00:00,feeder,,N Current (RMS),A,9.8
943181,BARBY CHURCH,2023-08-08 01:20:00+00:00,feeder,,L3 Current (RMS),A,15.6
943181,BARBY CHURCH,2023-08-08 01:20:00+00:00,feeder,,L2 Current (RMS),A,10.3
943181,BARBY CHURCH,2023-08-08 01:20:00+00:00,feeder,,L1 Current (RMS),A,16.9
943181,BARBY CHURCH,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.05
943181,BARBY CHURCH,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
943181,BARBY CHURCH,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
943181,BARBY CHURCH,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.07
943181,BARBY CHURCH,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.59
