Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.81
943181,BARBY CHURCH,2023-08-08 01:20:00+00:00,feeder,4.0,N Current (RMS),A,27.1
943181,BARBY CHURCH,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.3
943181,BARBY CHURCH,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
943181,BARBY CHURCH,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
943181,BARBY CHURCH,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-08 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
943181,BARBY CHURCH,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
943181,BARBY CHURCH,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
943181,BARBY CHURCH,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.43
943181,BARBY CHURCH,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.07
943181,BARBY CHURCH,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.68
943181,BARBY CHURCH,2023-08-08 01:20:00+00:00,feeder,1.0,N Current (RMS),A,18.9
943181,BARBY CHURCH,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
943181,BARBY CHURCH,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
943181,BARBY CHURCH,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
943181,BARBY CHURCH,2023-08-08 01:20:00+00:00,transformer,,Temperature,C,23.0
943181,BARBY CHURCH,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
943181,BARBY CHURCH,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
943181,BARBY CHURCH,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.77
943181,BARBY CHURCH,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
943181,BARBY CHURCH,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.59
943181,BARBY CHURCH,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
943181,BARBY CHURCH,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
943181,BARBY CHURCH,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
943181,BARBY CHURCH,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
943181,BARBY CHURCH,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,17.89
943181,BARBY CHURCH,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,8.1
943181,BARBY CHURCH,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,10.3
943181,BARBY CHURCH,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,45.4
943181,BARBY CHURCH,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,75.2
943181,BARBY CHURCH,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,38.7
943181,BARBY CHURCH,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,45.6
943181,BARBY CHURCH,2023-08-08 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
943181,BARBY CHURCH,2023-08-08 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
943181,BARBY CHURCH,2023-08-08 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
943181,BARBY CHURCH,2023-08-08 01:10:00+00:00,feeder,,L3 Active Power,kW,3.34
943181,BARBY CHURCH,2023-08-08 01:10:00+00:00,feeder,,L2 Active Power,kW,2.39
943181,BARBY CHURCH,2023-08-08 01:10:00+00:00,feeder,,L1 Active Power,kW,4.44
943181,BARBY CHURCH,2023-08-08 01:10:00+00:00,feeder,,N Current (RMS),A,11.6
943181,BARBY CHURCH,2023-08-08 01:10:00+00:00,feeder,,L3 Current (RMS),A,15.5
943181,BARBY CHURCH,2023-08-08 01:10:00+00:00,feeder,,L2 Current (RMS),A,10.0
943181,BARBY CHURCH,2023-08-08 01:10:00+00:00,feeder,,L1 Current (RMS),A,19.1
943181,BARBY CHURCH,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.22
943181,BARBY CHURCH,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
943181,BARBY CHURCH,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
943181,BARBY CHURCH,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.47
943181,BARBY CHURCH,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.54
943181,BARBY CHURCH,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.66
943181,BARBY CHURCH,2023-08-08 01:10:00+00:00,feeder,4.0,N Current (RMS),A,27.8
943181,BARBY CHURCH,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.8
943181,BARBY CHURCH,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
943181,BARBY CHURCH,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
943181,BARBY CHURCH,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-08 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
943181,BARBY CHURCH,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
943181,BARBY CHURCH,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
943181,BARBY CHURCH,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.53
943181,BARBY CHURCH,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.47
943181,BARBY CHURCH,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
943181,BARBY CHURCH,2023-08-08 01:10:00+00:00,feeder,1.0,N Current (RMS),A,20.6
943181,BARBY CHURCH,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
943181,BARBY CHURCH,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
943181,BARBY CHURCH,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
943181,BARBY CHURCH,2023-08-08 01:10:00+00:00,transformer,,Temperature,C,23.1
943181,BARBY CHURCH,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
943181,BARBY CHURCH,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
943181,BARBY CHURCH,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
943181,BARBY CHURCH,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
943181,BARBY CHURCH,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.93
943181,BARBY CHURCH,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
943181,BARBY CHURCH,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
943181,BARBY CHURCH,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
943181,BARBY CHURCH,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,19.38
943181,BARBY CHURCH,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,8.38
943181,BARBY CHURCH,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,11.77
943181,BARBY CHURCH,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,46.4
943181,BARBY CHURCH,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,81.1
943181,BARBY CHURCH,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,39.2
943181,BARBY CHURCH,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,51.6
943181,BARBY CHURCH,2023-08-08 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
943181,BARBY CHURCH,2023-08-08 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
943181,BARBY CHURCH,2023-08-08 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
943181,BARBY CHURCH,2023-08-08 01:00:00+00:00,feeder,,L3 Active Power,kW,3.6
943181,BARBY CHURCH,2023-08-08 01:00:00+00:00,feeder,,L2 Active Power,kW,2.35
943181,BARBY CHURCH,2023-08-08 01:00:00+00:00,feeder,,L1 Active Power,kW,4.75
943181,BARBY CHURCH,2023-08-08 01:00:00+00:00,feeder,,N Current (RMS),A,10.6
943181,BARBY CHURCH,2023-08-08 01:00:00+00:00,feeder,,L3 Current (RMS),A,16.2
943181,BARBY CHURCH,2023-08-08 01:00:00+00:00,feeder,,L2 Current (RMS),A,9.9
943181,BARBY CHURCH,2023-08-08 01:00:00+00:00,feeder,,L1 Current (RMS),A,20.1
943181,BARBY CHURCH,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.66
943181,BARBY CHURCH,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
943181,BARBY CHURCH,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
943181,BARBY CHURCH,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.55
943181,BARBY CHURCH,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.97
943181,BARBY CHURCH,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.4
943181,BARBY CHURCH,2023-08-08 01:00:00+00:00,feeder,4.0,N Current (RMS),A,39.6
943181,BARBY CHURCH,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,61.6
943181,BARBY CHURCH,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
943181,BARBY CHURCH,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
943181,BARBY CHURCH,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-08 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
943181,BARBY CHURCH,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
943181,BARBY CHURCH,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
943181,BARBY CHURCH,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.2
943181,BARBY CHURCH,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.21
943181,BARBY CHURCH,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
943181,BARBY CHURCH,2023-08-08 01:00:00+00:00,feeder,1.0,N Current (RMS),A,24.7
943181,BARBY CHURCH,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
943181,BARBY CHURCH,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
943181,BARBY CHURCH,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
943181,BARBY CHURCH,2023-08-08 01:00:00+00:00,transformer,,Temperature,C,23.2
943181,BARBY CHURCH,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
943181,BARBY CHURCH,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
943181,BARBY CHURCH,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
943181,BARBY CHURCH,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
943181,BARBY CHURCH,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.65
943181,BARBY CHURCH,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
943181,BARBY CHURCH,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
943181,BARBY CHURCH,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
943181,BARBY CHURCH,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
943181,BARBY CHURCH,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,21.36
943181,BARBY CHURCH,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,10.5
943181,BARBY CHURCH,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,10.42
943181,BARBY CHURCH,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,52.1
943181,BARBY CHURCH,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,89.0
943181,BARBY CHURCH,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,47.0
943181,BARBY CHURCH,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,46.0
943181,BARBY CHURCH,2023-08-08 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
943181,BARBY CHURCH,2023-08-08 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
943181,BARBY CHURCH,2023-08-08 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-08 00:50:00+00:00,feeder,,L3 Active Power,kW,3.82
943181,BARBY CHURCH,2023-08-08 00:50:00+00:00,feeder,,L2 Active Power,kW,2.18
943181,BARBY CHURCH,2023-08-08 00:50:00+00:00,feeder,,L1 Active Power,kW,5.39
943181,BARBY CHURCH,2023-08-08 00:50:00+00:00,feeder,,N Current (RMS),A,13.3
943181,BARBY CHURCH,2023-08-08 00:50:00+00:00,feeder,,L3 Current (RMS),A,16.7
943181,BARBY CHURCH,2023-08-08 00:50:00+00:00,feeder,,L2 Current (RMS),A,9.3
943181,BARBY CHURCH,2023-08-08 00:50:00+00:00,feeder,,L1 Current (RMS),A,23.2
943181,BARBY CHURCH,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.54
943181,BARBY CHURCH,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
943181,BARBY CHURCH,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.99
943181,BARBY CHURCH,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.74
943181,BARBY CHURCH,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.6
943181,BARBY CHURCH,2023-08-08 00:50:00+00:00,feeder,4.0,N Current (RMS),A,26.2
943181,BARBY CHURCH,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.4
943181,BARBY CHURCH,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
943181,BARBY CHURCH,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
943181,BARBY CHURCH,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-08 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
943181,BARBY CHURCH,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
943181,BARBY CHURCH,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
943181,BARBY CHURCH,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.93
943181,BARBY CHURCH,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.55
943181,BARBY CHURCH,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.67
943181,BARBY CHURCH,2023-08-08 00:50:00+00:00,feeder,1.0,N Current (RMS),A,18.6
943181,BARBY CHURCH,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
943181,BARBY CHURCH,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
943181,BARBY CHURCH,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
943181,BARBY CHURCH,2023-08-08 00:50:00+00:00,transformer,,Temperature,C,23.4
943181,BARBY CHURCH,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
943181,BARBY CHURCH,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
943181,BARBY CHURCH,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.81
943181,BARBY CHURCH,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
943181,BARBY CHURCH,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.63
943181,BARBY CHURCH,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
943181,BARBY CHURCH,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
943181,BARBY CHURCH,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
943181,BARBY CHURCH,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
943181,BARBY CHURCH,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,17.76
943181,BARBY CHURCH,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,8.44
943181,BARBY CHURCH,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,11.64
943181,BARBY CHURCH,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,41.5
943181,BARBY CHURCH,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,74.1
943181,BARBY CHURCH,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,39.0
943181,BARBY CHURCH,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,50.3
943181,BARBY CHURCH,2023-08-08 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
943181,BARBY CHURCH,2023-08-08 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
943181,BARBY CHURCH,2023-08-08 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
943181,BARBY CHURCH,2023-08-08 00:40:00+00:00,feeder,,L3 Active Power,kW,2.84
943181,BARBY CHURCH,2023-08-08 00:40:00+00:00,feeder,,L2 Active Power,kW,2.03
943181,BARBY CHURCH,2023-08-08 00:40:00+00:00,feeder,,L1 Active Power,kW,3.85
943181,BARBY CHURCH,2023-08-08 00:40:00+00:00,feeder,,N Current (RMS),A,11.2
943181,BARBY CHURCH,2023-08-08 00:40:00+00:00,feeder,,L3 Current (RMS),A,13.6
943181,BARBY CHURCH,2023-08-08 00:40:00+00:00,feeder,,L2 Current (RMS),A,8.6
943181,BARBY CHURCH,2023-08-08 00:40:00+00:00,feeder,,L1 Current (RMS),A,17.0
943181,BARBY CHURCH,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.67
943181,BARBY CHURCH,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
943181,BARBY CHURCH,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
943181,BARBY CHURCH,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.98
943181,BARBY CHURCH,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.7
943181,BARBY CHURCH,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.86
943181,BARBY CHURCH,2023-08-08 00:40:00+00:00,feeder,4.0,N Current (RMS),A,23.0
943181,BARBY CHURCH,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
943181,BARBY CHURCH,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
943181,BARBY CHURCH,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
943181,BARBY CHURCH,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-08 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
943181,BARBY CHURCH,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
943181,BARBY CHURCH,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
943181,BARBY CHURCH,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.94
943181,BARBY CHURCH,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.69
943181,BARBY CHURCH,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.94
943181,BARBY CHURCH,2023-08-08 00:40:00+00:00,feeder,1.0,N Current (RMS),A,25.3
943181,BARBY CHURCH,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
943181,BARBY CHURCH,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
943181,BARBY CHURCH,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
943181,BARBY CHURCH,2023-08-08 00:40:00+00:00,transformer,,Temperature,C,23.5
943181,BARBY CHURCH,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.83
943181,BARBY CHURCH,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
943181,BARBY CHURCH,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.79
943181,BARBY CHURCH,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
943181,BARBY CHURCH,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.61
943181,BARBY CHURCH,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.13
943181,BARBY CHURCH,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
943181,BARBY CHURCH,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
943181,BARBY CHURCH,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
943181,BARBY CHURCH,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,18.81
943181,BARBY CHURCH,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,8.41
943181,BARBY CHURCH,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,10.66
943181,BARBY CHURCH,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,48.7
943181,BARBY CHURCH,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,78.5
943181,BARBY CHURCH,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,38.8
943181,BARBY CHURCH,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,46.2
943181,BARBY CHURCH,2023-08-08 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
943181,BARBY CHURCH,2023-08-08 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
943181,BARBY CHURCH,2023-08-08 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
943181,BARBY CHURCH,2023-08-08 00:30:00+00:00,feeder,,L3 Active Power,kW,3.11
943181,BARBY CHURCH,2023-08-08 00:30:00+00:00,feeder,,L2 Active Power,kW,1.54
943181,BARBY CHURCH,2023-08-08 00:30:00+00:00,feeder,,L1 Active Power,kW,3.63
943181,BARBY CHURCH,2023-08-08 00:30:00+00:00,feeder,,N Current (RMS),A,11.0
943181,BARBY CHURCH,2023-08-08 00:30:00+00:00,feeder,,L3 Current (RMS),A,14.5
943181,BARBY CHURCH,2023-08-08 00:30:00+00:00,feeder,,L2 Current (RMS),A,6.8
943181,BARBY CHURCH,2023-08-08 00:30:00+00:00,feeder,,L1 Current (RMS),A,15.9
943181,BARBY CHURCH,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.77
943181,BARBY CHURCH,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
943181,BARBY CHURCH,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
943181,BARBY CHURCH,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.2
943181,BARBY CHURCH,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.88
943181,BARBY CHURCH,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.41
943181,BARBY CHURCH,2023-08-08 00:30:00+00:00,feeder,4.0,N Current (RMS),A,19.0
943181,BARBY CHURCH,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
943181,BARBY CHURCH,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
943181,BARBY CHURCH,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
943181,BARBY CHURCH,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-08 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
943181,BARBY CHURCH,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
943181,BARBY CHURCH,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
943181,BARBY CHURCH,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.56
943181,BARBY CHURCH,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.29
943181,BARBY CHURCH,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.68
943181,BARBY CHURCH,2023-08-08 00:30:00+00:00,feeder,1.0,N Current (RMS),A,21.2
943181,BARBY CHURCH,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
943181,BARBY CHURCH,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
943181,BARBY CHURCH,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
943181,BARBY CHURCH,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,23.6
943181,BARBY CHURCH,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
943181,BARBY CHURCH,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
943181,BARBY CHURCH,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
943181,BARBY CHURCH,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
943181,BARBY CHURCH,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.58
943181,BARBY CHURCH,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
943181,BARBY CHURCH,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
943181,BARBY CHURCH,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
943181,BARBY CHURCH,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
943181,BARBY CHURCH,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,16.9
943181,BARBY CHURCH,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,11.69
943181,BARBY CHURCH,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,11.73
943181,BARBY CHURCH,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,39.1
943181,BARBY CHURCH,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,70.9
943181,BARBY CHURCH,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,52.0
943181,BARBY CHURCH,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,51.3
943181,BARBY CHURCH,2023-08-08 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
943181,BARBY CHURCH,2023-08-08 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
943181,BARBY CHURCH,2023-08-08 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-08 00:20:00+00:00,feeder,,L3 Active Power,kW,3.64
943181,BARBY CHURCH,2023-08-08 00:20:00+00:00,feeder,,L2 Active Power,kW,1.45
943181,BARBY CHURCH,2023-08-08 00:20:00+00:00,feeder,,L1 Active Power,kW,4.08
943181,BARBY CHURCH,2023-08-08 00:20:00+00:00,feeder,,N Current (RMS),A,10.9
943181,BARBY CHURCH,2023-08-08 00:20:00+00:00,feeder,,L3 Current (RMS),A,16.3
943181,BARBY CHURCH,2023-08-08 00:20:00+00:00,feeder,,L2 Current (RMS),A,6.5
943181,BARBY CHURCH,2023-08-08 00:20:00+00:00,feeder,,L1 Current (RMS),A,17.6
943181,BARBY CHURCH,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.59
943181,BARBY CHURCH,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
943181,BARBY CHURCH,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
943181,BARBY CHURCH,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.71
943181,BARBY CHURCH,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.87
943181,BARBY CHURCH,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.34
943181,BARBY CHURCH,2023-08-08 00:20:00+00:00,feeder,4.0,N Current (RMS),A,33.0
943181,BARBY CHURCH,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.4
943181,BARBY CHURCH,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
943181,BARBY CHURCH,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
943181,BARBY CHURCH,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-08 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
943181,BARBY CHURCH,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
943181,BARBY CHURCH,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
943181,BARBY CHURCH,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.53
943181,BARBY CHURCH,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.24
943181,BARBY CHURCH,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.9
943181,BARBY CHURCH,2023-08-08 00:20:00+00:00,feeder,1.0,N Current (RMS),A,20.9
943181,BARBY CHURCH,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
943181,BARBY CHURCH,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
943181,BARBY CHURCH,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
943181,BARBY CHURCH,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,23.7
943181,BARBY CHURCH,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
943181,BARBY CHURCH,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
943181,BARBY CHURCH,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.9
943181,BARBY CHURCH,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
943181,BARBY CHURCH,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.65
943181,BARBY CHURCH,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
943181,BARBY CHURCH,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
943181,BARBY CHURCH,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
943181,BARBY CHURCH,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
943181,BARBY CHURCH,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,19.91
943181,BARBY CHURCH,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,11.56
943181,BARBY CHURCH,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,10.26
943181,BARBY CHURCH,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,51.9
943181,BARBY CHURCH,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,83.0
943181,BARBY CHURCH,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,51.7
943181,BARBY CHURCH,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,44.9
943181,BARBY CHURCH,2023-08-08 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
943181,BARBY CHURCH,2023-08-08 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
943181,BARBY CHURCH,2023-08-08 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
943181,BARBY CHURCH,2023-08-08 00:10:00+00:00,feeder,,L3 Active Power,kW,3.77
943181,BARBY CHURCH,2023-08-08 00:10:00+00:00,feeder,,L2 Active Power,kW,1.36
943181,BARBY CHURCH,2023-08-08 00:10:00+00:00,feeder,,L1 Active Power,kW,3.66
943181,BARBY CHURCH,2023-08-08 00:10:00+00:00,feeder,,N Current (RMS),A,10.2
943181,BARBY CHURCH,2023-08-08 00:10:00+00:00,feeder,,L3 Current (RMS),A,16.6
943181,BARBY CHURCH,2023-08-08 00:10:00+00:00,feeder,,L2 Current (RMS),A,6.4
943181,BARBY CHURCH,2023-08-08 00:10:00+00:00,feeder,,L1 Current (RMS),A,16.2
943181,BARBY CHURCH,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.51
943181,BARBY CHURCH,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
943181,BARBY CHURCH,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
943181,BARBY CHURCH,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.5
943181,BARBY CHURCH,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.89
943181,BARBY CHURCH,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.33
943181,BARBY CHURCH,2023-08-08 00:10:00+00:00,feeder,4.0,N Current (RMS),A,31.0
943181,BARBY CHURCH,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.8
943181,BARBY CHURCH,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
943181,BARBY CHURCH,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
943181,BARBY CHURCH,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-08 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
943181,BARBY CHURCH,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
943181,BARBY CHURCH,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
943181,BARBY CHURCH,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.6
943181,BARBY CHURCH,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.92
943181,BARBY CHURCH,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.75
943181,BARBY CHURCH,2023-08-08 00:10:00+00:00,feeder,1.0,N Current (RMS),A,26.0
943181,BARBY CHURCH,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
943181,BARBY CHURCH,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
943181,BARBY CHURCH,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
943181,BARBY CHURCH,2023-08-08 00:10:00+00:00,transformer,,Temperature,C,23.8
943181,BARBY CHURCH,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
943181,BARBY CHURCH,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
943181,BARBY CHURCH,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.93
943181,BARBY CHURCH,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
943181,BARBY CHURCH,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.69
943181,BARBY CHURCH,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
943181,BARBY CHURCH,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
943181,BARBY CHURCH,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
943181,BARBY CHURCH,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
943181,BARBY CHURCH,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,21.92
943181,BARBY CHURCH,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,12.16
943181,BARBY CHURCH,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,9.68
943181,BARBY CHURCH,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,58.0
943181,BARBY CHURCH,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,90.7
943181,BARBY CHURCH,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,53.7
943181,BARBY CHURCH,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,42.8
943181,BARBY CHURCH,2023-08-08 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
943181,BARBY CHURCH,2023-08-08 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
943181,BARBY CHURCH,2023-08-08 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-08 00:00:00+00:00,feeder,,L3 Active Power,kW,3.65
943181,BARBY CHURCH,2023-08-08 00:00:00+00:00,feeder,,L2 Active Power,kW,1.64
943181,BARBY CHURCH,2023-08-08 00:00:00+00:00,feeder,,L1 Active Power,kW,3.63
943181,BARBY CHURCH,2023-08-08 00:00:00+00:00,feeder,,N Current (RMS),A,10.9
943181,BARBY CHURCH,2023-08-08 00:00:00+00:00,feeder,,L3 Current (RMS),A,16.4
943181,BARBY CHURCH,2023-08-08 00:00:00+00:00,feeder,,L2 Current (RMS),A,7.1
943181,BARBY CHURCH,2023-08-08 00:00:00+00:00,feeder,,L1 Current (RMS),A,16.2
943181,BARBY CHURCH,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.6
943181,BARBY CHURCH,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
943181,BARBY CHURCH,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
943181,BARBY CHURCH,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.18
943181,BARBY CHURCH,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.69
943181,BARBY CHURCH,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.85
943181,BARBY CHURCH,2023-08-08 00:00:00+00:00,feeder,4.0,N Current (RMS),A,31.0
943181,BARBY CHURCH,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.9
943181,BARBY CHURCH,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
943181,BARBY CHURCH,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
943181,BARBY CHURCH,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-08 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
943181,BARBY CHURCH,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
943181,BARBY CHURCH,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
943181,BARBY CHURCH,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.58
943181,BARBY CHURCH,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.2
943181,BARBY CHURCH,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.01
943181,BARBY CHURCH,2023-08-08 00:00:00+00:00,feeder,1.0,N Current (RMS),A,18.0
943181,BARBY CHURCH,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
943181,BARBY CHURCH,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
943181,BARBY CHURCH,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
943181,BARBY CHURCH,2023-08-08 00:00:00+00:00,transformer,,Temperature,C,23.9
943181,BARBY CHURCH,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
943181,BARBY CHURCH,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
943181,BARBY CHURCH,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
943181,BARBY CHURCH,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
943181,BARBY CHURCH,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
943181,BARBY CHURCH,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
943181,BARBY CHURCH,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
943181,BARBY CHURCH,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
943181,BARBY CHURCH,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,19.45
943181,BARBY CHURCH,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,10.54
943181,BARBY CHURCH,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,10.43
943181,BARBY CHURCH,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,49.8
943181,BARBY CHURCH,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,81.1
943181,BARBY CHURCH,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,47.8
943181,BARBY CHURCH,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,45.6
943181,BARBY CHURCH,2023-08-07 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
943181,BARBY CHURCH,2023-08-07 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
943181,BARBY CHURCH,2023-08-07 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
943181,BARBY CHURCH,2023-08-07 23:50:00+00:00,feeder,,L3 Active Power,kW,3.71
943181,BARBY CHURCH,2023-08-07 23:50:00+00:00,feeder,,L2 Active Power,kW,1.47
943181,BARBY CHURCH,2023-08-07 23:50:00+00:00,feeder,,L1 Active Power,kW,3.48
943181,BARBY CHURCH,2023-08-07 23:50:00+00:00,feeder,,N Current (RMS),A,11.3
943181,BARBY CHURCH,2023-08-07 23:50:00+00:00,feeder,,L3 Current (RMS),A,16.9
943181,BARBY CHURCH,2023-08-07 23:50:00+00:00,feeder,,L2 Current (RMS),A,6.7
943181,BARBY CHURCH,2023-08-07 23:50:00+00:00,feeder,,L1 Current (RMS),A,15.4
943181,BARBY CHURCH,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.49
943181,BARBY CHURCH,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
943181,BARBY CHURCH,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
943181,BARBY CHURCH,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.85
943181,BARBY CHURCH,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.41
943181,BARBY CHURCH,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.08
943181,BARBY CHURCH,2023-08-07 23:50:00+00:00,feeder,4.0,N Current (RMS),A,32.8
943181,BARBY CHURCH,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.6
943181,BARBY CHURCH,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
943181,BARBY CHURCH,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
943181,BARBY CHURCH,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-07 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
943181,BARBY CHURCH,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
943181,BARBY CHURCH,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.78
943181,BARBY CHURCH,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.41
943181,BARBY CHURCH,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.38
943181,BARBY CHURCH,2023-08-07 23:50:00+00:00,feeder,1.0,N Current (RMS),A,20.3
943181,BARBY CHURCH,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
943181,BARBY CHURCH,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
943181,BARBY CHURCH,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
943181,BARBY CHURCH,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,24.1
943181,BARBY CHURCH,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
943181,BARBY CHURCH,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
943181,BARBY CHURCH,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.86
943181,BARBY CHURCH,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
943181,BARBY CHURCH,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage THD,%,1.65
943181,BARBY CHURCH,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.51
943181,BARBY CHURCH,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
943181,BARBY CHURCH,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
943181,BARBY CHURCH,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,21.41
943181,BARBY CHURCH,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,10.28
943181,BARBY CHURCH,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,10.88
943181,BARBY CHURCH,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,56.6
943181,BARBY CHURCH,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,89.0
943181,BARBY CHURCH,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,47.2
943181,BARBY CHURCH,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,47.0
943181,BARBY CHURCH,2023-08-07 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
943181,BARBY CHURCH,2023-08-07 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
943181,BARBY CHURCH,2023-08-07 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
943181,BARBY CHURCH,2023-08-07 23:40:00+00:00,feeder,,L3 Active Power,kW,3.64
943181,BARBY CHURCH,2023-08-07 23:40:00+00:00,feeder,,L2 Active Power,kW,1.48
943181,BARBY CHURCH,2023-08-07 23:40:00+00:00,feeder,,L1 Active Power,kW,3.94
943181,BARBY CHURCH,2023-08-07 23:40:00+00:00,feeder,,N Current (RMS),A,13.4
943181,BARBY CHURCH,2023-08-07 23:40:00+00:00,feeder,,L3 Current (RMS),A,17.0
943181,BARBY CHURCH,2023-08-07 23:40:00+00:00,feeder,,L2 Current (RMS),A,6.7
943181,BARBY CHURCH,2023-08-07 23:40:00+00:00,feeder,,L1 Current (RMS),A,17.4
943181,BARBY CHURCH,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.72
943181,BARBY CHURCH,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
943181,BARBY CHURCH,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
943181,BARBY CHURCH,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.16
943181,BARBY CHURCH,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.45
943181,BARBY CHURCH,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.24
943181,BARBY CHURCH,2023-08-07 23:40:00+00:00,feeder,4.0,N Current (RMS),A,25.4
943181,BARBY CHURCH,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.9
943181,BARBY CHURCH,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
943181,BARBY CHURCH,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
943181,BARBY CHURCH,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
943181,BARBY CHURCH,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-07 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
943181,BARBY CHURCH,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
