Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
943181,BARBY CHURCH,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.15
943181,BARBY CHURCH,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.88
943181,BARBY CHURCH,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.37
943181,BARBY CHURCH,2023-08-07 23:40:00+00:00,feeder,1.0,N Current (RMS),A,37.2
943181,BARBY CHURCH,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.0
943181,BARBY CHURCH,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
943181,BARBY CHURCH,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
943181,BARBY CHURCH,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,24.2
943181,BARBY CHURCH,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
943181,BARBY CHURCH,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
943181,BARBY CHURCH,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.81
943181,BARBY CHURCH,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
943181,BARBY CHURCH,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage THD,%,1.59
943181,BARBY CHURCH,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
943181,BARBY CHURCH,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
943181,BARBY CHURCH,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
943181,BARBY CHURCH,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
943181,BARBY CHURCH,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,25.05
943181,BARBY CHURCH,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,9.81
943181,BARBY CHURCH,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,13.53
943181,BARBY CHURCH,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,66.4
943181,BARBY CHURCH,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,103.7
943181,BARBY CHURCH,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,45.3
943181,BARBY CHURCH,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,58.2
943181,BARBY CHURCH,2023-08-07 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
943181,BARBY CHURCH,2023-08-07 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
943181,BARBY CHURCH,2023-08-07 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
943181,BARBY CHURCH,2023-08-07 23:30:00+00:00,feeder,,L3 Active Power,kW,3.94
943181,BARBY CHURCH,2023-08-07 23:30:00+00:00,feeder,,L2 Active Power,kW,1.6
943181,BARBY CHURCH,2023-08-07 23:30:00+00:00,feeder,,L1 Active Power,kW,3.87
943181,BARBY CHURCH,2023-08-07 23:30:00+00:00,feeder,,N Current (RMS),A,12.4
943181,BARBY CHURCH,2023-08-07 23:30:00+00:00,feeder,,L3 Current (RMS),A,17.8
943181,BARBY CHURCH,2023-08-07 23:30:00+00:00,feeder,,L2 Current (RMS),A,7.0
943181,BARBY CHURCH,2023-08-07 23:30:00+00:00,feeder,,L1 Current (RMS),A,16.9
943181,BARBY CHURCH,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.49
943181,BARBY CHURCH,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
943181,BARBY CHURCH,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.75
943181,BARBY CHURCH,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.65
943181,BARBY CHURCH,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.24
943181,BARBY CHURCH,2023-08-07 23:30:00+00:00,feeder,4.0,N Current (RMS),A,24.6
943181,BARBY CHURCH,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.7
943181,BARBY CHURCH,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
943181,BARBY CHURCH,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
943181,BARBY CHURCH,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-07 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
943181,BARBY CHURCH,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
943181,BARBY CHURCH,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.77
943181,BARBY CHURCH,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.89
943181,BARBY CHURCH,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.24
943181,BARBY CHURCH,2023-08-07 23:30:00+00:00,feeder,1.0,N Current (RMS),A,28.8
943181,BARBY CHURCH,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.9
943181,BARBY CHURCH,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
943181,BARBY CHURCH,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
943181,BARBY CHURCH,2023-08-07 23:30:00+00:00,transformer,,Temperature,C,24.3
943181,BARBY CHURCH,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
943181,BARBY CHURCH,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
943181,BARBY CHURCH,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.81
943181,BARBY CHURCH,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
943181,BARBY CHURCH,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage THD,%,1.58
943181,BARBY CHURCH,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
943181,BARBY CHURCH,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
943181,BARBY CHURCH,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
943181,BARBY CHURCH,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
943181,BARBY CHURCH,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,22.52
943181,BARBY CHURCH,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,11.12
943181,BARBY CHURCH,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,12.35
943181,BARBY CHURCH,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,55.1
943181,BARBY CHURCH,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,93.4
943181,BARBY CHURCH,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,49.5
943181,BARBY CHURCH,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,53.1
943181,BARBY CHURCH,2023-08-07 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
943181,BARBY CHURCH,2023-08-07 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-07 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
943181,BARBY CHURCH,2023-08-07 23:20:00+00:00,feeder,,L3 Active Power,kW,3.77
943181,BARBY CHURCH,2023-08-07 23:20:00+00:00,feeder,,L2 Active Power,kW,1.95
943181,BARBY CHURCH,2023-08-07 23:20:00+00:00,feeder,,L1 Active Power,kW,4.0
943181,BARBY CHURCH,2023-08-07 23:20:00+00:00,feeder,,N Current (RMS),A,11.5
943181,BARBY CHURCH,2023-08-07 23:20:00+00:00,feeder,,L3 Current (RMS),A,17.0
943181,BARBY CHURCH,2023-08-07 23:20:00+00:00,feeder,,L2 Current (RMS),A,8.3
943181,BARBY CHURCH,2023-08-07 23:20:00+00:00,feeder,,L1 Current (RMS),A,17.5
943181,BARBY CHURCH,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.03
943181,BARBY CHURCH,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
943181,BARBY CHURCH,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
943181,BARBY CHURCH,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.59
943181,BARBY CHURCH,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.41
943181,BARBY CHURCH,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.37
943181,BARBY CHURCH,2023-08-07 23:20:00+00:00,feeder,4.0,N Current (RMS),A,22.0
943181,BARBY CHURCH,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.2
943181,BARBY CHURCH,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
943181,BARBY CHURCH,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
943181,BARBY CHURCH,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-07 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
943181,BARBY CHURCH,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
943181,BARBY CHURCH,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
943181,BARBY CHURCH,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.38
943181,BARBY CHURCH,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.34
943181,BARBY CHURCH,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.74
943181,BARBY CHURCH,2023-08-07 23:20:00+00:00,feeder,1.0,N Current (RMS),A,26.5
943181,BARBY CHURCH,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
943181,BARBY CHURCH,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
943181,BARBY CHURCH,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
943181,BARBY CHURCH,2023-08-07 23:20:00+00:00,transformer,,Temperature,C,24.4
943181,BARBY CHURCH,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
943181,BARBY CHURCH,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
943181,BARBY CHURCH,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.82
943181,BARBY CHURCH,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
943181,BARBY CHURCH,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage THD,%,1.63
943181,BARBY CHURCH,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
943181,BARBY CHURCH,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
943181,BARBY CHURCH,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
943181,BARBY CHURCH,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
943181,BARBY CHURCH,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,20.8
943181,BARBY CHURCH,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,11.68
943181,BARBY CHURCH,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,12.12
943181,BARBY CHURCH,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,47.8
943181,BARBY CHURCH,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,86.6
943181,BARBY CHURCH,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,51.1
943181,BARBY CHURCH,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,52.4
943181,BARBY CHURCH,2023-08-07 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
943181,BARBY CHURCH,2023-08-07 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
943181,BARBY CHURCH,2023-08-07 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
943181,BARBY CHURCH,2023-08-07 23:10:00+00:00,feeder,,L3 Active Power,kW,4.11
943181,BARBY CHURCH,2023-08-07 23:10:00+00:00,feeder,,L2 Active Power,kW,1.82
943181,BARBY CHURCH,2023-08-07 23:10:00+00:00,feeder,,L1 Active Power,kW,3.53
943181,BARBY CHURCH,2023-08-07 23:10:00+00:00,feeder,,N Current (RMS),A,12.4
943181,BARBY CHURCH,2023-08-07 23:10:00+00:00,feeder,,L3 Current (RMS),A,18.9
943181,BARBY CHURCH,2023-08-07 23:10:00+00:00,feeder,,L2 Current (RMS),A,8.0
943181,BARBY CHURCH,2023-08-07 23:10:00+00:00,feeder,,L1 Current (RMS),A,15.9
943181,BARBY CHURCH,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.77
943181,BARBY CHURCH,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
943181,BARBY CHURCH,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
943181,BARBY CHURCH,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.99
943181,BARBY CHURCH,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.77
943181,BARBY CHURCH,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.13
943181,BARBY CHURCH,2023-08-07 23:10:00+00:00,feeder,4.0,N Current (RMS),A,22.6
943181,BARBY CHURCH,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.6
943181,BARBY CHURCH,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
943181,BARBY CHURCH,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
943181,BARBY CHURCH,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
943181,BARBY CHURCH,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-07 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
943181,BARBY CHURCH,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
943181,BARBY CHURCH,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
943181,BARBY CHURCH,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.87
943181,BARBY CHURCH,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.1
943181,BARBY CHURCH,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.83
943181,BARBY CHURCH,2023-08-07 23:10:00+00:00,feeder,1.0,N Current (RMS),A,34.1
943181,BARBY CHURCH,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.4
943181,BARBY CHURCH,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
943181,BARBY CHURCH,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
943181,BARBY CHURCH,2023-08-07 23:10:00+00:00,transformer,,Temperature,C,24.6
943181,BARBY CHURCH,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
943181,BARBY CHURCH,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
943181,BARBY CHURCH,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
943181,BARBY CHURCH,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
943181,BARBY CHURCH,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage THD,%,1.61
943181,BARBY CHURCH,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
943181,BARBY CHURCH,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
943181,BARBY CHURCH,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
943181,BARBY CHURCH,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
943181,BARBY CHURCH,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,23.06
943181,BARBY CHURCH,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,11.68
943181,BARBY CHURCH,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,10.5
943181,BARBY CHURCH,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,58.9
943181,BARBY CHURCH,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,96.1
943181,BARBY CHURCH,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,51.3
943181,BARBY CHURCH,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,47.4
943181,BARBY CHURCH,2023-08-07 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
943181,BARBY CHURCH,2023-08-07 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
943181,BARBY CHURCH,2023-08-07 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
943181,BARBY CHURCH,2023-08-07 23:00:00+00:00,feeder,,L3 Active Power,kW,5.0
943181,BARBY CHURCH,2023-08-07 23:00:00+00:00,feeder,,L2 Active Power,kW,1.91
943181,BARBY CHURCH,2023-08-07 23:00:00+00:00,feeder,,L1 Active Power,kW,3.55
943181,BARBY CHURCH,2023-08-07 23:00:00+00:00,feeder,,N Current (RMS),A,13.2
943181,BARBY CHURCH,2023-08-07 23:00:00+00:00,feeder,,L3 Current (RMS),A,21.9
943181,BARBY CHURCH,2023-08-07 23:00:00+00:00,feeder,,L2 Current (RMS),A,8.4
943181,BARBY CHURCH,2023-08-07 23:00:00+00:00,feeder,,L1 Current (RMS),A,16.6
943181,BARBY CHURCH,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.86
943181,BARBY CHURCH,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
943181,BARBY CHURCH,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
943181,BARBY CHURCH,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.31
943181,BARBY CHURCH,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.98
943181,BARBY CHURCH,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.83
943181,BARBY CHURCH,2023-08-07 23:00:00+00:00,feeder,4.0,N Current (RMS),A,28.6
943181,BARBY CHURCH,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.7
943181,BARBY CHURCH,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
943181,BARBY CHURCH,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
943181,BARBY CHURCH,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943181,BARBY CHURCH,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-07 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
943181,BARBY CHURCH,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
943181,BARBY CHURCH,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
943181,BARBY CHURCH,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.95
943181,BARBY CHURCH,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.56
943181,BARBY CHURCH,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.02
943181,BARBY CHURCH,2023-08-07 23:00:00+00:00,feeder,1.0,N Current (RMS),A,30.2
943181,BARBY CHURCH,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.2
943181,BARBY CHURCH,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
943181,BARBY CHURCH,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
943181,BARBY CHURCH,2023-08-07 23:00:00+00:00,transformer,,Temperature,C,24.7
943181,BARBY CHURCH,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.78
943181,BARBY CHURCH,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
943181,BARBY CHURCH,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.77
943181,BARBY CHURCH,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
943181,BARBY CHURCH,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage THD,%,1.56
943181,BARBY CHURCH,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
943181,BARBY CHURCH,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
943181,BARBY CHURCH,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
943181,BARBY CHURCH,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
943181,BARBY CHURCH,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,22.32
943181,BARBY CHURCH,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,9.45
943181,BARBY CHURCH,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,8.35
943181,BARBY CHURCH,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,64.9
943181,BARBY CHURCH,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,93.5
943181,BARBY CHURCH,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,43.5
943181,BARBY CHURCH,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,39.3
943181,BARBY CHURCH,2023-08-07 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
943181,BARBY CHURCH,2023-08-07 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
943181,BARBY CHURCH,2023-08-07 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
943181,BARBY CHURCH,2023-08-07 22:50:00+00:00,feeder,,L3 Active Power,kW,5.24
943181,BARBY CHURCH,2023-08-07 22:50:00+00:00,feeder,,L2 Active Power,kW,1.91
943181,BARBY CHURCH,2023-08-07 22:50:00+00:00,feeder,,L1 Active Power,kW,3.68
943181,BARBY CHURCH,2023-08-07 22:50:00+00:00,feeder,,N Current (RMS),A,13.2
943181,BARBY CHURCH,2023-08-07 22:50:00+00:00,feeder,,L3 Current (RMS),A,22.7
943181,BARBY CHURCH,2023-08-07 22:50:00+00:00,feeder,,L2 Current (RMS),A,8.3
943181,BARBY CHURCH,2023-08-07 22:50:00+00:00,feeder,,L1 Current (RMS),A,16.3
943181,BARBY CHURCH,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.89
943181,BARBY CHURCH,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
943181,BARBY CHURCH,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
943181,BARBY CHURCH,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.34
943181,BARBY CHURCH,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.15
943181,BARBY CHURCH,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.09
943181,BARBY CHURCH,2023-08-07 22:50:00+00:00,feeder,4.0,N Current (RMS),A,25.1
943181,BARBY CHURCH,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.9
943181,BARBY CHURCH,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
943181,BARBY CHURCH,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
943181,BARBY CHURCH,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-07 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
943181,BARBY CHURCH,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
943181,BARBY CHURCH,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.21
943181,BARBY CHURCH,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.56
943181,BARBY CHURCH,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.03
943181,BARBY CHURCH,2023-08-07 22:50:00+00:00,feeder,1.0,N Current (RMS),A,18.0
943181,BARBY CHURCH,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
943181,BARBY CHURCH,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
943181,BARBY CHURCH,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
943181,BARBY CHURCH,2023-08-07 22:50:00+00:00,transformer,,Temperature,C,24.8
943181,BARBY CHURCH,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.77
943181,BARBY CHURCH,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
943181,BARBY CHURCH,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
943181,BARBY CHURCH,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage THD,%,1.54
943181,BARBY CHURCH,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
943181,BARBY CHURCH,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
943181,BARBY CHURCH,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
943181,BARBY CHURCH,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
943181,BARBY CHURCH,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,17.81
943181,BARBY CHURCH,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,9.61
943181,BARBY CHURCH,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,9.76
943181,BARBY CHURCH,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,44.8
943181,BARBY CHURCH,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,74.6
943181,BARBY CHURCH,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,43.8
943181,BARBY CHURCH,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,43.6
943181,BARBY CHURCH,2023-08-07 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
943181,BARBY CHURCH,2023-08-07 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
943181,BARBY CHURCH,2023-08-07 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
943181,BARBY CHURCH,2023-08-07 22:40:00+00:00,feeder,,L3 Active Power,kW,5.07
943181,BARBY CHURCH,2023-08-07 22:40:00+00:00,feeder,,L2 Active Power,kW,1.75
943181,BARBY CHURCH,2023-08-07 22:40:00+00:00,feeder,,L1 Active Power,kW,4.21
943181,BARBY CHURCH,2023-08-07 22:40:00+00:00,feeder,,N Current (RMS),A,13.9
943181,BARBY CHURCH,2023-08-07 22:40:00+00:00,feeder,,L3 Current (RMS),A,21.9
943181,BARBY CHURCH,2023-08-07 22:40:00+00:00,feeder,,L2 Current (RMS),A,7.9
943181,BARBY CHURCH,2023-08-07 22:40:00+00:00,feeder,,L1 Current (RMS),A,18.5
943181,BARBY CHURCH,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.8
943181,BARBY CHURCH,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
943181,BARBY CHURCH,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
943181,BARBY CHURCH,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.58
943181,BARBY CHURCH,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.43
943181,BARBY CHURCH,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.61
943181,BARBY CHURCH,2023-08-07 22:40:00+00:00,feeder,4.0,N Current (RMS),A,32.5
943181,BARBY CHURCH,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.5
943181,BARBY CHURCH,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
943181,BARBY CHURCH,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
943181,BARBY CHURCH,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-07 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
943181,BARBY CHURCH,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
943181,BARBY CHURCH,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
943181,BARBY CHURCH,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.15
943181,BARBY CHURCH,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.38
943181,BARBY CHURCH,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.05
943181,BARBY CHURCH,2023-08-07 22:40:00+00:00,feeder,1.0,N Current (RMS),A,19.9
943181,BARBY CHURCH,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
943181,BARBY CHURCH,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
943181,BARBY CHURCH,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
943181,BARBY CHURCH,2023-08-07 22:40:00+00:00,transformer,,Temperature,C,24.9
943181,BARBY CHURCH,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.73
943181,BARBY CHURCH,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
943181,BARBY CHURCH,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
943181,BARBY CHURCH,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage THD,%,1.53
943181,BARBY CHURCH,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
943181,BARBY CHURCH,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.1
943181,BARBY CHURCH,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
943181,BARBY CHURCH,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
943181,BARBY CHURCH,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,20.83
943181,BARBY CHURCH,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,9.55
943181,BARBY CHURCH,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,9.81
943181,BARBY CHURCH,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,54.7
943181,BARBY CHURCH,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,87.0
943181,BARBY CHURCH,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,43.6
943181,BARBY CHURCH,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,44.5
943181,BARBY CHURCH,2023-08-07 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
943181,BARBY CHURCH,2023-08-07 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
943181,BARBY CHURCH,2023-08-07 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
943181,BARBY CHURCH,2023-08-07 22:30:00+00:00,feeder,,L3 Active Power,kW,5.23
943181,BARBY CHURCH,2023-08-07 22:30:00+00:00,feeder,,L2 Active Power,kW,1.8
943181,BARBY CHURCH,2023-08-07 22:30:00+00:00,feeder,,L1 Active Power,kW,4.11
943181,BARBY CHURCH,2023-08-07 22:30:00+00:00,feeder,,N Current (RMS),A,14.2
943181,BARBY CHURCH,2023-08-07 22:30:00+00:00,feeder,,L3 Current (RMS),A,23.1
943181,BARBY CHURCH,2023-08-07 22:30:00+00:00,feeder,,L2 Current (RMS),A,8.0
943181,BARBY CHURCH,2023-08-07 22:30:00+00:00,feeder,,L1 Current (RMS),A,18.0
943181,BARBY CHURCH,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.08
943181,BARBY CHURCH,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
943181,BARBY CHURCH,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
943181,BARBY CHURCH,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.99
943181,BARBY CHURCH,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.6
943181,BARBY CHURCH,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.26
943181,BARBY CHURCH,2023-08-07 22:30:00+00:00,feeder,4.0,N Current (RMS),A,28.3
943181,BARBY CHURCH,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.1
943181,BARBY CHURCH,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
943181,BARBY CHURCH,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
943181,BARBY CHURCH,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-07 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
943181,BARBY CHURCH,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
943181,BARBY CHURCH,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.17
943181,BARBY CHURCH,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.11
943181,BARBY CHURCH,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.18
943181,BARBY CHURCH,2023-08-07 22:30:00+00:00,feeder,1.0,N Current (RMS),A,25.5
943181,BARBY CHURCH,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
943181,BARBY CHURCH,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
943181,BARBY CHURCH,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
943181,BARBY CHURCH,2023-08-07 22:30:00+00:00,transformer,,Temperature,C,25.0
943181,BARBY CHURCH,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.73
943181,BARBY CHURCH,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
943181,BARBY CHURCH,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.71
943181,BARBY CHURCH,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
943181,BARBY CHURCH,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage THD,%,1.53
943181,BARBY CHURCH,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
943181,BARBY CHURCH,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
943181,BARBY CHURCH,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
943181,BARBY CHURCH,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
943181,BARBY CHURCH,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,21.42
943181,BARBY CHURCH,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,11.49
943181,BARBY CHURCH,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,10.51
943181,BARBY CHURCH,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,53.6
943181,BARBY CHURCH,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,89.8
943181,BARBY CHURCH,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,51.4
943181,BARBY CHURCH,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,47.6
943181,BARBY CHURCH,2023-08-07 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
943181,BARBY CHURCH,2023-08-07 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
943181,BARBY CHURCH,2023-08-07 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
943181,BARBY CHURCH,2023-08-07 22:20:00+00:00,feeder,,L3 Active Power,kW,8.58
943181,BARBY CHURCH,2023-08-07 22:20:00+00:00,feeder,,L2 Active Power,kW,2.11
943181,BARBY CHURCH,2023-08-07 22:20:00+00:00,feeder,,L1 Active Power,kW,4.17
943181,BARBY CHURCH,2023-08-07 22:20:00+00:00,feeder,,N Current (RMS),A,22.5
943181,BARBY CHURCH,2023-08-07 22:20:00+00:00,feeder,,L3 Current (RMS),A,36.5
943181,BARBY CHURCH,2023-08-07 22:20:00+00:00,feeder,,L2 Current (RMS),A,9.0
943181,BARBY CHURCH,2023-08-07 22:20:00+00:00,feeder,,L1 Current (RMS),A,18.3
943181,BARBY CHURCH,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.66
943181,BARBY CHURCH,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
943181,BARBY CHURCH,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
943181,BARBY CHURCH,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.2
943181,BARBY CHURCH,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.34
943181,BARBY CHURCH,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.43
943181,BARBY CHURCH,2023-08-07 22:20:00+00:00,feeder,4.0,N Current (RMS),A,26.5
943181,BARBY CHURCH,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.5
943181,BARBY CHURCH,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
943181,BARBY CHURCH,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
943181,BARBY CHURCH,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-07 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
943181,BARBY CHURCH,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
943181,BARBY CHURCH,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.7
943181,BARBY CHURCH,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.62
943181,BARBY CHURCH,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.36
943181,BARBY CHURCH,2023-08-07 22:20:00+00:00,feeder,1.0,N Current (RMS),A,24.3
943181,BARBY CHURCH,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
943181,BARBY CHURCH,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.7
943181,BARBY CHURCH,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
943181,BARBY CHURCH,2023-08-07 22:20:00+00:00,transformer,,Temperature,C,25.1
943181,BARBY CHURCH,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.79
943181,BARBY CHURCH,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
943181,BARBY CHURCH,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.73
943181,BARBY CHURCH,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
943181,BARBY CHURCH,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage THD,%,1.58
943181,BARBY CHURCH,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
943181,BARBY CHURCH,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
943181,BARBY CHURCH,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
943181,BARBY CHURCH,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
943181,BARBY CHURCH,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,22.52
943181,BARBY CHURCH,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,13.05
943181,BARBY CHURCH,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,9.91
943181,BARBY CHURCH,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,55.5
943181,BARBY CHURCH,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,94.1
943181,BARBY CHURCH,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,56.2
943181,BARBY CHURCH,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,44.4
943181,BARBY CHURCH,2023-08-07 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
943181,BARBY CHURCH,2023-08-07 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
943181,BARBY CHURCH,2023-08-07 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
943181,BARBY CHURCH,2023-08-07 22:10:00+00:00,feeder,,L3 Active Power,kW,5.62
943181,BARBY CHURCH,2023-08-07 22:10:00+00:00,feeder,,L2 Active Power,kW,2.14
943181,BARBY CHURCH,2023-08-07 22:10:00+00:00,feeder,,L1 Active Power,kW,3.95
943181,BARBY CHURCH,2023-08-07 22:10:00+00:00,feeder,,N Current (RMS),A,14.9
943181,BARBY CHURCH,2023-08-07 22:10:00+00:00,feeder,,L3 Current (RMS),A,25.4
943181,BARBY CHURCH,2023-08-07 22:10:00+00:00,feeder,,L2 Current (RMS),A,9.2
943181,BARBY CHURCH,2023-08-07 22:10:00+00:00,feeder,,L1 Current (RMS),A,17.4
943181,BARBY CHURCH,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.03
943181,BARBY CHURCH,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
943181,BARBY CHURCH,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
943181,BARBY CHURCH,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.2
943181,BARBY CHURCH,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.67
943181,BARBY CHURCH,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.42
943181,BARBY CHURCH,2023-08-07 22:10:00+00:00,feeder,4.0,N Current (RMS),A,27.1
943181,BARBY CHURCH,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.7
943181,BARBY CHURCH,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
943181,BARBY CHURCH,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
943181,BARBY CHURCH,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-07 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
943181,BARBY CHURCH,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
943181,BARBY CHURCH,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
943181,BARBY CHURCH,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.37
943181,BARBY CHURCH,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.31
943181,BARBY CHURCH,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
943181,BARBY CHURCH,2023-08-07 22:10:00+00:00,feeder,1.0,N Current (RMS),A,17.0
943181,BARBY CHURCH,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
943181,BARBY CHURCH,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
943181,BARBY CHURCH,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
943181,BARBY CHURCH,2023-08-07 22:10:00+00:00,transformer,,Temperature,C,25.2
943181,BARBY CHURCH,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
943181,BARBY CHURCH,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
943181,BARBY CHURCH,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
943181,BARBY CHURCH,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.61
943181,BARBY CHURCH,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
943181,BARBY CHURCH,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
943181,BARBY CHURCH,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
943181,BARBY CHURCH,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
943181,BARBY CHURCH,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,21.24
943181,BARBY CHURCH,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,11.11
943181,BARBY CHURCH,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,12.34
943181,BARBY CHURCH,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,51.6
943181,BARBY CHURCH,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,89.4
943181,BARBY CHURCH,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,48.9
943181,BARBY CHURCH,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,53.5
943181,BARBY CHURCH,2023-08-07 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
943181,BARBY CHURCH,2023-08-07 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
943181,BARBY CHURCH,2023-08-07 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-07 22:00:00+00:00,feeder,,L3 Active Power,kW,6.86
943181,BARBY CHURCH,2023-08-07 22:00:00+00:00,feeder,,L2 Active Power,kW,1.86
943181,BARBY CHURCH,2023-08-07 22:00:00+00:00,feeder,,L1 Active Power,kW,3.84
943181,BARBY CHURCH,2023-08-07 22:00:00+00:00,feeder,,N Current (RMS),A,19.3
943181,BARBY CHURCH,2023-08-07 22:00:00+00:00,feeder,,L3 Current (RMS),A,29.9
943181,BARBY CHURCH,2023-08-07 22:00:00+00:00,feeder,,L2 Current (RMS),A,8.3
943181,BARBY CHURCH,2023-08-07 22:00:00+00:00,feeder,,L1 Current (RMS),A,17.1
943181,BARBY CHURCH,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.24
943181,BARBY CHURCH,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
943181,BARBY CHURCH,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
943181,BARBY CHURCH,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.83
943181,BARBY CHURCH,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.32
943181,BARBY CHURCH,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.41
943181,BARBY CHURCH,2023-08-07 22:00:00+00:00,feeder,4.0,N Current (RMS),A,32.0
943181,BARBY CHURCH,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.1
943181,BARBY CHURCH,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
943181,BARBY CHURCH,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
943181,BARBY CHURCH,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-07 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
943181,BARBY CHURCH,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
943181,BARBY CHURCH,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.68
943181,BARBY CHURCH,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.16
943181,BARBY CHURCH,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
943181,BARBY CHURCH,2023-08-07 22:00:00+00:00,feeder,1.0,N Current (RMS),A,23.6
943181,BARBY CHURCH,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
943181,BARBY CHURCH,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
943181,BARBY CHURCH,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
943181,BARBY CHURCH,2023-08-07 22:00:00+00:00,transformer,,Temperature,C,25.3
943181,BARBY CHURCH,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.8
943181,BARBY CHURCH,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
943181,BARBY CHURCH,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
943181,BARBY CHURCH,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.62
943181,BARBY CHURCH,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
943181,BARBY CHURCH,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
943181,BARBY CHURCH,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
