Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
943181,BARBY CHURCH,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,25.42
943181,BARBY CHURCH,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,9.31
943181,BARBY CHURCH,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,12.03
943181,BARBY CHURCH,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,70.5
943181,BARBY CHURCH,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,106.8
943181,BARBY CHURCH,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,42.9
943181,BARBY CHURCH,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,52.4
943181,BARBY CHURCH,2023-08-07 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
943181,BARBY CHURCH,2023-08-07 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
943181,BARBY CHURCH,2023-08-07 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
943181,BARBY CHURCH,2023-08-07 21:50:00+00:00,feeder,,L3 Active Power,kW,7.2
943181,BARBY CHURCH,2023-08-07 21:50:00+00:00,feeder,,L2 Active Power,kW,1.94
943181,BARBY CHURCH,2023-08-07 21:50:00+00:00,feeder,,L1 Active Power,kW,3.97
943181,BARBY CHURCH,2023-08-07 21:50:00+00:00,feeder,,N Current (RMS),A,20.2
943181,BARBY CHURCH,2023-08-07 21:50:00+00:00,feeder,,L3 Current (RMS),A,31.1
943181,BARBY CHURCH,2023-08-07 21:50:00+00:00,feeder,,L2 Current (RMS),A,8.7
943181,BARBY CHURCH,2023-08-07 21:50:00+00:00,feeder,,L1 Current (RMS),A,17.3
943181,BARBY CHURCH,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.94
943181,BARBY CHURCH,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
943181,BARBY CHURCH,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
943181,BARBY CHURCH,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.95
943181,BARBY CHURCH,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.76
943181,BARBY CHURCH,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.27
943181,BARBY CHURCH,2023-08-07 21:50:00+00:00,feeder,4.0,N Current (RMS),A,32.6
943181,BARBY CHURCH,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.1
943181,BARBY CHURCH,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
943181,BARBY CHURCH,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
943181,BARBY CHURCH,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-07 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
943181,BARBY CHURCH,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
943181,BARBY CHURCH,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
943181,BARBY CHURCH,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.27
943181,BARBY CHURCH,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.27
943181,BARBY CHURCH,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.83
943181,BARBY CHURCH,2023-08-07 21:50:00+00:00,feeder,1.0,N Current (RMS),A,24.5
943181,BARBY CHURCH,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.3
943181,BARBY CHURCH,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
943181,BARBY CHURCH,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
943181,BARBY CHURCH,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,25.4
943181,BARBY CHURCH,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
943181,BARBY CHURCH,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
943181,BARBY CHURCH,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
943181,BARBY CHURCH,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage THD,%,1.61
943181,BARBY CHURCH,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
943181,BARBY CHURCH,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.29
943181,BARBY CHURCH,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
943181,BARBY CHURCH,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
943181,BARBY CHURCH,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,26.47
943181,BARBY CHURCH,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,9.94
943181,BARBY CHURCH,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,13.02
943181,BARBY CHURCH,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,70.0
943181,BARBY CHURCH,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,110.2
943181,BARBY CHURCH,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,45.9
943181,BARBY CHURCH,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,56.3
943181,BARBY CHURCH,2023-08-07 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
943181,BARBY CHURCH,2023-08-07 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
943181,BARBY CHURCH,2023-08-07 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
943181,BARBY CHURCH,2023-08-07 21:40:00+00:00,feeder,,L3 Active Power,kW,5.71
943181,BARBY CHURCH,2023-08-07 21:40:00+00:00,feeder,,L2 Active Power,kW,2.07
943181,BARBY CHURCH,2023-08-07 21:40:00+00:00,feeder,,L1 Active Power,kW,4.61
943181,BARBY CHURCH,2023-08-07 21:40:00+00:00,feeder,,N Current (RMS),A,17.1
943181,BARBY CHURCH,2023-08-07 21:40:00+00:00,feeder,,L3 Current (RMS),A,25.2
943181,BARBY CHURCH,2023-08-07 21:40:00+00:00,feeder,,L2 Current (RMS),A,9.1
943181,BARBY CHURCH,2023-08-07 21:40:00+00:00,feeder,,L1 Current (RMS),A,19.8
943181,BARBY CHURCH,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.68
943181,BARBY CHURCH,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
943181,BARBY CHURCH,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
943181,BARBY CHURCH,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.16
943181,BARBY CHURCH,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.92
943181,BARBY CHURCH,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.87
943181,BARBY CHURCH,2023-08-07 21:40:00+00:00,feeder,4.0,N Current (RMS),A,31.9
943181,BARBY CHURCH,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,56.0
943181,BARBY CHURCH,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
943181,BARBY CHURCH,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
943181,BARBY CHURCH,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-07 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
943181,BARBY CHURCH,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
943181,BARBY CHURCH,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
943181,BARBY CHURCH,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.41
943181,BARBY CHURCH,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.45
943181,BARBY CHURCH,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.13
943181,BARBY CHURCH,2023-08-07 21:40:00+00:00,feeder,1.0,N Current (RMS),A,18.4
943181,BARBY CHURCH,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
943181,BARBY CHURCH,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
943181,BARBY CHURCH,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
943181,BARBY CHURCH,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,25.4
943181,BARBY CHURCH,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.83
943181,BARBY CHURCH,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
943181,BARBY CHURCH,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.73
943181,BARBY CHURCH,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
943181,BARBY CHURCH,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
943181,BARBY CHURCH,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
943181,BARBY CHURCH,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
943181,BARBY CHURCH,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
943181,BARBY CHURCH,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,22.31
943181,BARBY CHURCH,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,11.4
943181,BARBY CHURCH,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,15.6
943181,BARBY CHURCH,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,47.1
943181,BARBY CHURCH,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,93.2
943181,BARBY CHURCH,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,50.2
943181,BARBY CHURCH,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,67.5
943181,BARBY CHURCH,2023-08-07 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
943181,BARBY CHURCH,2023-08-07 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
943181,BARBY CHURCH,2023-08-07 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-07 21:30:00+00:00,feeder,,L3 Active Power,kW,5.47
943181,BARBY CHURCH,2023-08-07 21:30:00+00:00,feeder,,L2 Active Power,kW,3.17
943181,BARBY CHURCH,2023-08-07 21:30:00+00:00,feeder,,L1 Active Power,kW,4.78
943181,BARBY CHURCH,2023-08-07 21:30:00+00:00,feeder,,N Current (RMS),A,19.1
943181,BARBY CHURCH,2023-08-07 21:30:00+00:00,feeder,,L3 Current (RMS),A,24.4
943181,BARBY CHURCH,2023-08-07 21:30:00+00:00,feeder,,L2 Current (RMS),A,18.2
943181,BARBY CHURCH,2023-08-07 21:30:00+00:00,feeder,,L1 Current (RMS),A,20.7
943181,BARBY CHURCH,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.17
943181,BARBY CHURCH,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
943181,BARBY CHURCH,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
943181,BARBY CHURCH,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.83
943181,BARBY CHURCH,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.25
943181,BARBY CHURCH,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.41
943181,BARBY CHURCH,2023-08-07 21:30:00+00:00,feeder,4.0,N Current (RMS),A,34.0
943181,BARBY CHURCH,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,58.4
943181,BARBY CHURCH,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
943181,BARBY CHURCH,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
943181,BARBY CHURCH,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-07 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
943181,BARBY CHURCH,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
943181,BARBY CHURCH,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
943181,BARBY CHURCH,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.04
943181,BARBY CHURCH,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.13
943181,BARBY CHURCH,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.65
943181,BARBY CHURCH,2023-08-07 21:30:00+00:00,feeder,1.0,N Current (RMS),A,22.5
943181,BARBY CHURCH,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
943181,BARBY CHURCH,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.6
943181,BARBY CHURCH,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
943181,BARBY CHURCH,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,25.5
943181,BARBY CHURCH,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.89
943181,BARBY CHURCH,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
943181,BARBY CHURCH,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.81
943181,BARBY CHURCH,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
943181,BARBY CHURCH,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.67
943181,BARBY CHURCH,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
943181,BARBY CHURCH,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
943181,BARBY CHURCH,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
943181,BARBY CHURCH,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
943181,BARBY CHURCH,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,24.38
943181,BARBY CHURCH,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,15.52
943181,BARBY CHURCH,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,17.82
943181,BARBY CHURCH,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,48.7
943181,BARBY CHURCH,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,101.9
943181,BARBY CHURCH,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,67.4
943181,BARBY CHURCH,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,75.8
943181,BARBY CHURCH,2023-08-07 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
943181,BARBY CHURCH,2023-08-07 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
943181,BARBY CHURCH,2023-08-07 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
943181,BARBY CHURCH,2023-08-07 21:20:00+00:00,feeder,,L3 Active Power,kW,5.12
943181,BARBY CHURCH,2023-08-07 21:20:00+00:00,feeder,,L2 Active Power,kW,2.42
943181,BARBY CHURCH,2023-08-07 21:20:00+00:00,feeder,,L1 Active Power,kW,4.47
943181,BARBY CHURCH,2023-08-07 21:20:00+00:00,feeder,,N Current (RMS),A,17.1
943181,BARBY CHURCH,2023-08-07 21:20:00+00:00,feeder,,L3 Current (RMS),A,23.5
943181,BARBY CHURCH,2023-08-07 21:20:00+00:00,feeder,,L2 Current (RMS),A,10.6
943181,BARBY CHURCH,2023-08-07 21:20:00+00:00,feeder,,L1 Current (RMS),A,19.9
943181,BARBY CHURCH,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.08
943181,BARBY CHURCH,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
943181,BARBY CHURCH,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
943181,BARBY CHURCH,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.89
943181,BARBY CHURCH,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.41
943181,BARBY CHURCH,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.84
943181,BARBY CHURCH,2023-08-07 21:20:00+00:00,feeder,4.0,N Current (RMS),A,31.1
943181,BARBY CHURCH,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.8
943181,BARBY CHURCH,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
943181,BARBY CHURCH,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
943181,BARBY CHURCH,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-07 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
943181,BARBY CHURCH,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
943181,BARBY CHURCH,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
943181,BARBY CHURCH,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.57
943181,BARBY CHURCH,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
943181,BARBY CHURCH,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.53
943181,BARBY CHURCH,2023-08-07 21:20:00+00:00,feeder,1.0,N Current (RMS),A,21.1
943181,BARBY CHURCH,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
943181,BARBY CHURCH,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
943181,BARBY CHURCH,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.8
943181,BARBY CHURCH,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,25.5
943181,BARBY CHURCH,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
943181,BARBY CHURCH,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
943181,BARBY CHURCH,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
943181,BARBY CHURCH,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.64
943181,BARBY CHURCH,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
943181,BARBY CHURCH,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
943181,BARBY CHURCH,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
943181,BARBY CHURCH,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
943181,BARBY CHURCH,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,21.6
943181,BARBY CHURCH,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,13.79
943181,BARBY CHURCH,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,18.83
943181,BARBY CHURCH,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,44.2
943181,BARBY CHURCH,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,90.9
943181,BARBY CHURCH,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,60.2
943181,BARBY CHURCH,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,80.5
943181,BARBY CHURCH,2023-08-07 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
943181,BARBY CHURCH,2023-08-07 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
943181,BARBY CHURCH,2023-08-07 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-07 21:10:00+00:00,feeder,,L3 Active Power,kW,4.62
943181,BARBY CHURCH,2023-08-07 21:10:00+00:00,feeder,,L2 Active Power,kW,2.58
943181,BARBY CHURCH,2023-08-07 21:10:00+00:00,feeder,,L1 Active Power,kW,6.0
943181,BARBY CHURCH,2023-08-07 21:10:00+00:00,feeder,,N Current (RMS),A,18.0
943181,BARBY CHURCH,2023-08-07 21:10:00+00:00,feeder,,L3 Current (RMS),A,21.5
943181,BARBY CHURCH,2023-08-07 21:10:00+00:00,feeder,,L2 Current (RMS),A,11.6
943181,BARBY CHURCH,2023-08-07 21:10:00+00:00,feeder,,L1 Current (RMS),A,25.4
943181,BARBY CHURCH,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.29
943181,BARBY CHURCH,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
943181,BARBY CHURCH,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
943181,BARBY CHURCH,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.72
943181,BARBY CHURCH,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.52
943181,BARBY CHURCH,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.56
943181,BARBY CHURCH,2023-08-07 21:10:00+00:00,feeder,4.0,N Current (RMS),A,26.9
943181,BARBY CHURCH,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.3
943181,BARBY CHURCH,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
943181,BARBY CHURCH,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
943181,BARBY CHURCH,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-07 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
943181,BARBY CHURCH,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
943181,BARBY CHURCH,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
943181,BARBY CHURCH,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.65
943181,BARBY CHURCH,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.4
943181,BARBY CHURCH,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.95
943181,BARBY CHURCH,2023-08-07 21:10:00+00:00,feeder,1.0,N Current (RMS),A,21.6
943181,BARBY CHURCH,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
943181,BARBY CHURCH,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.1
943181,BARBY CHURCH,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
943181,BARBY CHURCH,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,25.6
943181,BARBY CHURCH,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.79
943181,BARBY CHURCH,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
943181,BARBY CHURCH,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.71
943181,BARBY CHURCH,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
943181,BARBY CHURCH,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.59
943181,BARBY CHURCH,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
943181,BARBY CHURCH,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
943181,BARBY CHURCH,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
943181,BARBY CHURCH,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
943181,BARBY CHURCH,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,20.02
943181,BARBY CHURCH,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,14.46
943181,BARBY CHURCH,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,21.54
943181,BARBY CHURCH,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,39.9
943181,BARBY CHURCH,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,84.5
943181,BARBY CHURCH,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,63.1
943181,BARBY CHURCH,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,90.9
943181,BARBY CHURCH,2023-08-07 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
943181,BARBY CHURCH,2023-08-07 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
943181,BARBY CHURCH,2023-08-07 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
943181,BARBY CHURCH,2023-08-07 21:00:00+00:00,feeder,,L3 Active Power,kW,5.36
943181,BARBY CHURCH,2023-08-07 21:00:00+00:00,feeder,,L2 Active Power,kW,2.36
943181,BARBY CHURCH,2023-08-07 21:00:00+00:00,feeder,,L1 Active Power,kW,4.39
943181,BARBY CHURCH,2023-08-07 21:00:00+00:00,feeder,,N Current (RMS),A,17.7
943181,BARBY CHURCH,2023-08-07 21:00:00+00:00,feeder,,L3 Current (RMS),A,24.8
943181,BARBY CHURCH,2023-08-07 21:00:00+00:00,feeder,,L2 Current (RMS),A,10.2
943181,BARBY CHURCH,2023-08-07 21:00:00+00:00,feeder,,L1 Current (RMS),A,19.5
943181,BARBY CHURCH,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.26
943181,BARBY CHURCH,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
943181,BARBY CHURCH,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
943181,BARBY CHURCH,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.91
943181,BARBY CHURCH,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.31
943181,BARBY CHURCH,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.21
943181,BARBY CHURCH,2023-08-07 21:00:00+00:00,feeder,4.0,N Current (RMS),A,22.6
943181,BARBY CHURCH,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.1
943181,BARBY CHURCH,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
943181,BARBY CHURCH,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.9
943181,BARBY CHURCH,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-07 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
943181,BARBY CHURCH,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
943181,BARBY CHURCH,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
943181,BARBY CHURCH,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.62
943181,BARBY CHURCH,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.17
943181,BARBY CHURCH,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.5
943181,BARBY CHURCH,2023-08-07 21:00:00+00:00,feeder,1.0,N Current (RMS),A,25.5
943181,BARBY CHURCH,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
943181,BARBY CHURCH,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.1
943181,BARBY CHURCH,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.7
943181,BARBY CHURCH,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,25.6
943181,BARBY CHURCH,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.77
943181,BARBY CHURCH,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
943181,BARBY CHURCH,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.69
943181,BARBY CHURCH,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
943181,BARBY CHURCH,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.62
943181,BARBY CHURCH,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
943181,BARBY CHURCH,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
943181,BARBY CHURCH,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
943181,BARBY CHURCH,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
943181,BARBY CHURCH,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,23.95
943181,BARBY CHURCH,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,14.8
943181,BARBY CHURCH,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,20.16
943181,BARBY CHURCH,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,49.2
943181,BARBY CHURCH,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,101.1
943181,BARBY CHURCH,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,65.7
943181,BARBY CHURCH,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,86.0
943181,BARBY CHURCH,2023-08-07 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
943181,BARBY CHURCH,2023-08-07 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
943181,BARBY CHURCH,2023-08-07 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
943181,BARBY CHURCH,2023-08-07 20:50:00+00:00,feeder,,L3 Active Power,kW,6.06
943181,BARBY CHURCH,2023-08-07 20:50:00+00:00,feeder,,L2 Active Power,kW,1.98
943181,BARBY CHURCH,2023-08-07 20:50:00+00:00,feeder,,L1 Active Power,kW,4.31
943181,BARBY CHURCH,2023-08-07 20:50:00+00:00,feeder,,N Current (RMS),A,19.6
943181,BARBY CHURCH,2023-08-07 20:50:00+00:00,feeder,,L3 Current (RMS),A,26.8
943181,BARBY CHURCH,2023-08-07 20:50:00+00:00,feeder,,L2 Current (RMS),A,8.9
943181,BARBY CHURCH,2023-08-07 20:50:00+00:00,feeder,,L1 Current (RMS),A,18.8
943181,BARBY CHURCH,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.71
943181,BARBY CHURCH,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
943181,BARBY CHURCH,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
943181,BARBY CHURCH,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.32
943181,BARBY CHURCH,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.52
943181,BARBY CHURCH,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.11
943181,BARBY CHURCH,2023-08-07 20:50:00+00:00,feeder,4.0,N Current (RMS),A,23.7
943181,BARBY CHURCH,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.6
943181,BARBY CHURCH,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
943181,BARBY CHURCH,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.6
943181,BARBY CHURCH,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-07 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
943181,BARBY CHURCH,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
943181,BARBY CHURCH,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
943181,BARBY CHURCH,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.87
943181,BARBY CHURCH,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.99
943181,BARBY CHURCH,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.93
943181,BARBY CHURCH,2023-08-07 20:50:00+00:00,feeder,1.0,N Current (RMS),A,35.4
943181,BARBY CHURCH,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
943181,BARBY CHURCH,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.9
943181,BARBY CHURCH,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,56.7
943181,BARBY CHURCH,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,25.6
943181,BARBY CHURCH,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.77
943181,BARBY CHURCH,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
943181,BARBY CHURCH,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.71
943181,BARBY CHURCH,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
943181,BARBY CHURCH,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.61
943181,BARBY CHURCH,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
943181,BARBY CHURCH,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
943181,BARBY CHURCH,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
943181,BARBY CHURCH,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
943181,BARBY CHURCH,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,23.3
943181,BARBY CHURCH,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,17.44
943181,BARBY CHURCH,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,27.4
943181,BARBY CHURCH,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,47.4
943181,BARBY CHURCH,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,98.0
943181,BARBY CHURCH,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,75.2
943181,BARBY CHURCH,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,115.5
943181,BARBY CHURCH,2023-08-07 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
943181,BARBY CHURCH,2023-08-07 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
943181,BARBY CHURCH,2023-08-07 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
943181,BARBY CHURCH,2023-08-07 20:40:00+00:00,feeder,,L3 Active Power,kW,5.0
943181,BARBY CHURCH,2023-08-07 20:40:00+00:00,feeder,,L2 Active Power,kW,2.17
943181,BARBY CHURCH,2023-08-07 20:40:00+00:00,feeder,,L1 Active Power,kW,4.78
943181,BARBY CHURCH,2023-08-07 20:40:00+00:00,feeder,,N Current (RMS),A,17.0
943181,BARBY CHURCH,2023-08-07 20:40:00+00:00,feeder,,L3 Current (RMS),A,23.0
943181,BARBY CHURCH,2023-08-07 20:40:00+00:00,feeder,,L2 Current (RMS),A,9.7
943181,BARBY CHURCH,2023-08-07 20:40:00+00:00,feeder,,L1 Current (RMS),A,20.7
943181,BARBY CHURCH,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.56
943181,BARBY CHURCH,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
943181,BARBY CHURCH,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
943181,BARBY CHURCH,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.11
943181,BARBY CHURCH,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.76
943181,BARBY CHURCH,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.58
943181,BARBY CHURCH,2023-08-07 20:40:00+00:00,feeder,4.0,N Current (RMS),A,27.2
943181,BARBY CHURCH,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.9
943181,BARBY CHURCH,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
943181,BARBY CHURCH,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.2
943181,BARBY CHURCH,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-07 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
943181,BARBY CHURCH,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
943181,BARBY CHURCH,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.43
943181,BARBY CHURCH,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.88
943181,BARBY CHURCH,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.31
943181,BARBY CHURCH,2023-08-07 20:40:00+00:00,feeder,1.0,N Current (RMS),A,22.8
943181,BARBY CHURCH,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
943181,BARBY CHURCH,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.2
943181,BARBY CHURCH,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.9
943181,BARBY CHURCH,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,25.7
943181,BARBY CHURCH,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.77
943181,BARBY CHURCH,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
943181,BARBY CHURCH,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
943181,BARBY CHURCH,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
943181,BARBY CHURCH,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.16
943181,BARBY CHURCH,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
943181,BARBY CHURCH,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
943181,BARBY CHURCH,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,22.58
943181,BARBY CHURCH,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,15.78
943181,BARBY CHURCH,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,22.7
943181,BARBY CHURCH,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,45.3
943181,BARBY CHURCH,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,94.9
943181,BARBY CHURCH,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,68.7
943181,BARBY CHURCH,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,94.9
943181,BARBY CHURCH,2023-08-07 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
943181,BARBY CHURCH,2023-08-07 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-07 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-07 20:30:00+00:00,feeder,,L3 Active Power,kW,5.1
943181,BARBY CHURCH,2023-08-07 20:30:00+00:00,feeder,,L2 Active Power,kW,2.67
943181,BARBY CHURCH,2023-08-07 20:30:00+00:00,feeder,,L1 Active Power,kW,5.46
943181,BARBY CHURCH,2023-08-07 20:30:00+00:00,feeder,,N Current (RMS),A,15.4
943181,BARBY CHURCH,2023-08-07 20:30:00+00:00,feeder,,L3 Current (RMS),A,23.4
943181,BARBY CHURCH,2023-08-07 20:30:00+00:00,feeder,,L2 Current (RMS),A,11.4
943181,BARBY CHURCH,2023-08-07 20:30:00+00:00,feeder,,L1 Current (RMS),A,23.2
943181,BARBY CHURCH,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.6
943181,BARBY CHURCH,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
943181,BARBY CHURCH,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
943181,BARBY CHURCH,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.8
943181,BARBY CHURCH,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.89
943181,BARBY CHURCH,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.78
943181,BARBY CHURCH,2023-08-07 20:30:00+00:00,feeder,4.0,N Current (RMS),A,34.6
943181,BARBY CHURCH,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,62.6
943181,BARBY CHURCH,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.3
943181,BARBY CHURCH,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
943181,BARBY CHURCH,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-07 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
943181,BARBY CHURCH,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
943181,BARBY CHURCH,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
943181,BARBY CHURCH,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.12
943181,BARBY CHURCH,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.88
943181,BARBY CHURCH,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.2
943181,BARBY CHURCH,2023-08-07 20:30:00+00:00,feeder,1.0,N Current (RMS),A,18.6
943181,BARBY CHURCH,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
943181,BARBY CHURCH,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
943181,BARBY CHURCH,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
943181,BARBY CHURCH,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,25.8
943181,BARBY CHURCH,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.69
943181,BARBY CHURCH,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
943181,BARBY CHURCH,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.66
943181,BARBY CHURCH,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
943181,BARBY CHURCH,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.49
943181,BARBY CHURCH,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
943181,BARBY CHURCH,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.24
943181,BARBY CHURCH,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
943181,BARBY CHURCH,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
943181,BARBY CHURCH,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,25.05
943181,BARBY CHURCH,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,15.41
943181,BARBY CHURCH,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,17.41
943181,BARBY CHURCH,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,54.8
943181,BARBY CHURCH,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,105.1
943181,BARBY CHURCH,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,66.9
943181,BARBY CHURCH,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,74.9
943181,BARBY CHURCH,2023-08-07 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
943181,BARBY CHURCH,2023-08-07 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
943181,BARBY CHURCH,2023-08-07 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
943181,BARBY CHURCH,2023-08-07 20:20:00+00:00,feeder,,L3 Active Power,kW,4.96
943181,BARBY CHURCH,2023-08-07 20:20:00+00:00,feeder,,L2 Active Power,kW,2.72
943181,BARBY CHURCH,2023-08-07 20:20:00+00:00,feeder,,L1 Active Power,kW,5.52
943181,BARBY CHURCH,2023-08-07 20:20:00+00:00,feeder,,N Current (RMS),A,14.3
943181,BARBY CHURCH,2023-08-07 20:20:00+00:00,feeder,,L3 Current (RMS),A,22.0
943181,BARBY CHURCH,2023-08-07 20:20:00+00:00,feeder,,L2 Current (RMS),A,11.7
943181,BARBY CHURCH,2023-08-07 20:20:00+00:00,feeder,,L1 Current (RMS),A,23.4
943181,BARBY CHURCH,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.73
943181,BARBY CHURCH,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
943181,BARBY CHURCH,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
943181,BARBY CHURCH,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.86
943181,BARBY CHURCH,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.21
943181,BARBY CHURCH,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.56
943181,BARBY CHURCH,2023-08-07 20:20:00+00:00,feeder,4.0,N Current (RMS),A,38.2
943181,BARBY CHURCH,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,58.7
943181,BARBY CHURCH,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
943181,BARBY CHURCH,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
943181,BARBY CHURCH,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-07 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
943181,BARBY CHURCH,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
943181,BARBY CHURCH,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
943181,BARBY CHURCH,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.97
943181,BARBY CHURCH,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.43
943181,BARBY CHURCH,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.71
943181,BARBY CHURCH,2023-08-07 20:20:00+00:00,feeder,1.0,N Current (RMS),A,29.1
943181,BARBY CHURCH,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
943181,BARBY CHURCH,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.1
943181,BARBY CHURCH,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.7
943181,BARBY CHURCH,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,25.9
943181,BARBY CHURCH,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.69
943181,BARBY CHURCH,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
943181,BARBY CHURCH,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
943181,BARBY CHURCH,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.49
943181,BARBY CHURCH,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
943181,BARBY CHURCH,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
943181,BARBY CHURCH,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
943181,BARBY CHURCH,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
943181,BARBY CHURCH,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,22.82
943181,BARBY CHURCH,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,15.35
943181,BARBY CHURCH,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,19.72
943181,BARBY CHURCH,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,46.8
943181,BARBY CHURCH,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,95.7
943181,BARBY CHURCH,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,67.2
943181,BARBY CHURCH,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,85.4
943181,BARBY CHURCH,2023-08-07 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
943181,BARBY CHURCH,2023-08-07 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
943181,BARBY CHURCH,2023-08-07 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
943181,BARBY CHURCH,2023-08-07 20:10:00+00:00,feeder,,L3 Active Power,kW,4.88
943181,BARBY CHURCH,2023-08-07 20:10:00+00:00,feeder,,L2 Active Power,kW,2.4
943181,BARBY CHURCH,2023-08-07 20:10:00+00:00,feeder,,L1 Active Power,kW,4.19
943181,BARBY CHURCH,2023-08-07 20:10:00+00:00,feeder,,N Current (RMS),A,14.0
943181,BARBY CHURCH,2023-08-07 20:10:00+00:00,feeder,,L3 Current (RMS),A,22.2
943181,BARBY CHURCH,2023-08-07 20:10:00+00:00,feeder,,L2 Current (RMS),A,10.5
