Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-07 20:10:00+00:00,feeder,,L1 Current (RMS),A,18.5
943181,BARBY CHURCH,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.09
943181,BARBY CHURCH,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
943181,BARBY CHURCH,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
943181,BARBY CHURCH,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.51
943181,BARBY CHURCH,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.46
943181,BARBY CHURCH,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.45
943181,BARBY CHURCH,2023-08-07 20:10:00+00:00,feeder,4.0,N Current (RMS),A,34.3
943181,BARBY CHURCH,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.0
943181,BARBY CHURCH,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
943181,BARBY CHURCH,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
943181,BARBY CHURCH,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-07 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
943181,BARBY CHURCH,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
943181,BARBY CHURCH,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
943181,BARBY CHURCH,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.72
943181,BARBY CHURCH,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.17
943181,BARBY CHURCH,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.91
943181,BARBY CHURCH,2023-08-07 20:10:00+00:00,feeder,1.0,N Current (RMS),A,27.2
943181,BARBY CHURCH,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
943181,BARBY CHURCH,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
943181,BARBY CHURCH,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
943181,BARBY CHURCH,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,25.9
943181,BARBY CHURCH,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.73
943181,BARBY CHURCH,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
943181,BARBY CHURCH,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.73
943181,BARBY CHURCH,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
943181,BARBY CHURCH,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.52
943181,BARBY CHURCH,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
943181,BARBY CHURCH,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
943181,BARBY CHURCH,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
943181,BARBY CHURCH,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
943181,BARBY CHURCH,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,23.15
943181,BARBY CHURCH,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,16.01
943181,BARBY CHURCH,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,13.49
943181,BARBY CHURCH,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,57.3
943181,BARBY CHURCH,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,97.9
943181,BARBY CHURCH,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,69.4
943181,BARBY CHURCH,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,59.9
943181,BARBY CHURCH,2023-08-07 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
943181,BARBY CHURCH,2023-08-07 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
943181,BARBY CHURCH,2023-08-07 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
943181,BARBY CHURCH,2023-08-07 20:00:00+00:00,feeder,,L3 Active Power,kW,5.99
943181,BARBY CHURCH,2023-08-07 20:00:00+00:00,feeder,,L2 Active Power,kW,2.57
943181,BARBY CHURCH,2023-08-07 20:00:00+00:00,feeder,,L1 Active Power,kW,4.44
943181,BARBY CHURCH,2023-08-07 20:00:00+00:00,feeder,,N Current (RMS),A,17.7
943181,BARBY CHURCH,2023-08-07 20:00:00+00:00,feeder,,L3 Current (RMS),A,26.9
943181,BARBY CHURCH,2023-08-07 20:00:00+00:00,feeder,,L2 Current (RMS),A,11.6
943181,BARBY CHURCH,2023-08-07 20:00:00+00:00,feeder,,L1 Current (RMS),A,19.2
943181,BARBY CHURCH,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.27
943181,BARBY CHURCH,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
943181,BARBY CHURCH,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.98
943181,BARBY CHURCH,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.4
943181,BARBY CHURCH,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.01
943181,BARBY CHURCH,2023-08-07 20:00:00+00:00,feeder,4.0,N Current (RMS),A,41.6
943181,BARBY CHURCH,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,63.1
943181,BARBY CHURCH,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
943181,BARBY CHURCH,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
943181,BARBY CHURCH,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-07 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
943181,BARBY CHURCH,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
943181,BARBY CHURCH,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
943181,BARBY CHURCH,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.64
943181,BARBY CHURCH,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.8
943181,BARBY CHURCH,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.38
943181,BARBY CHURCH,2023-08-07 20:00:00+00:00,feeder,1.0,N Current (RMS),A,24.4
943181,BARBY CHURCH,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
943181,BARBY CHURCH,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.6
943181,BARBY CHURCH,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.9
943181,BARBY CHURCH,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,25.9
943181,BARBY CHURCH,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.69
943181,BARBY CHURCH,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
943181,BARBY CHURCH,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
943181,BARBY CHURCH,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.51
943181,BARBY CHURCH,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
943181,BARBY CHURCH,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
943181,BARBY CHURCH,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
943181,BARBY CHURCH,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
943181,BARBY CHURCH,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,26.65
943181,BARBY CHURCH,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,16.74
943181,BARBY CHURCH,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,16.76
943181,BARBY CHURCH,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,60.2
943181,BARBY CHURCH,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,111.3
943181,BARBY CHURCH,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,72.5
943181,BARBY CHURCH,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,72.7
943181,BARBY CHURCH,2023-08-07 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
943181,BARBY CHURCH,2023-08-07 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
943181,BARBY CHURCH,2023-08-07 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
943181,BARBY CHURCH,2023-08-07 19:50:00+00:00,feeder,,L3 Active Power,kW,4.86
943181,BARBY CHURCH,2023-08-07 19:50:00+00:00,feeder,,L2 Active Power,kW,2.62
943181,BARBY CHURCH,2023-08-07 19:50:00+00:00,feeder,,L1 Active Power,kW,4.02
943181,BARBY CHURCH,2023-08-07 19:50:00+00:00,feeder,,N Current (RMS),A,15.1
943181,BARBY CHURCH,2023-08-07 19:50:00+00:00,feeder,,L3 Current (RMS),A,23.4
943181,BARBY CHURCH,2023-08-07 19:50:00+00:00,feeder,,L2 Current (RMS),A,12.2
943181,BARBY CHURCH,2023-08-07 19:50:00+00:00,feeder,,L1 Current (RMS),A,17.8
943181,BARBY CHURCH,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.12
943181,BARBY CHURCH,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
943181,BARBY CHURCH,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
943181,BARBY CHURCH,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.29
943181,BARBY CHURCH,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.75
943181,BARBY CHURCH,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.35
943181,BARBY CHURCH,2023-08-07 19:50:00+00:00,feeder,4.0,N Current (RMS),A,39.5
943181,BARBY CHURCH,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,64.6
943181,BARBY CHURCH,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
943181,BARBY CHURCH,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.9
943181,BARBY CHURCH,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-07 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
943181,BARBY CHURCH,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
943181,BARBY CHURCH,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
943181,BARBY CHURCH,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.44
943181,BARBY CHURCH,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.77
943181,BARBY CHURCH,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.31
943181,BARBY CHURCH,2023-08-07 19:50:00+00:00,feeder,1.0,N Current (RMS),A,29.7
943181,BARBY CHURCH,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
943181,BARBY CHURCH,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.9
943181,BARBY CHURCH,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
943181,BARBY CHURCH,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,26.0
943181,BARBY CHURCH,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
943181,BARBY CHURCH,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
943181,BARBY CHURCH,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.76
943181,BARBY CHURCH,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
943181,BARBY CHURCH,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.58
943181,BARBY CHURCH,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
943181,BARBY CHURCH,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
943181,BARBY CHURCH,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
943181,BARBY CHURCH,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
943181,BARBY CHURCH,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,24.61
943181,BARBY CHURCH,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,17.1
943181,BARBY CHURCH,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,18.64
943181,BARBY CHURCH,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,48.6
943181,BARBY CHURCH,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,103.5
943181,BARBY CHURCH,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,74.0
943181,BARBY CHURCH,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,79.4
943181,BARBY CHURCH,2023-08-07 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
943181,BARBY CHURCH,2023-08-07 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
943181,BARBY CHURCH,2023-08-07 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
943181,BARBY CHURCH,2023-08-07 19:40:00+00:00,feeder,,L3 Active Power,kW,3.64
943181,BARBY CHURCH,2023-08-07 19:40:00+00:00,feeder,,L2 Active Power,kW,2.19
943181,BARBY CHURCH,2023-08-07 19:40:00+00:00,feeder,,L1 Active Power,kW,3.98
943181,BARBY CHURCH,2023-08-07 19:40:00+00:00,feeder,,N Current (RMS),A,14.4
943181,BARBY CHURCH,2023-08-07 19:40:00+00:00,feeder,,L3 Current (RMS),A,18.2
943181,BARBY CHURCH,2023-08-07 19:40:00+00:00,feeder,,L2 Current (RMS),A,9.7
943181,BARBY CHURCH,2023-08-07 19:40:00+00:00,feeder,,L1 Current (RMS),A,17.5
943181,BARBY CHURCH,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.39
943181,BARBY CHURCH,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
943181,BARBY CHURCH,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
943181,BARBY CHURCH,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.68
943181,BARBY CHURCH,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.44
943181,BARBY CHURCH,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.85
943181,BARBY CHURCH,2023-08-07 19:40:00+00:00,feeder,4.0,N Current (RMS),A,41.3
943181,BARBY CHURCH,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,62.2
943181,BARBY CHURCH,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
943181,BARBY CHURCH,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
943181,BARBY CHURCH,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-07 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
943181,BARBY CHURCH,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
943181,BARBY CHURCH,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
943181,BARBY CHURCH,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.82
943181,BARBY CHURCH,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.05
943181,BARBY CHURCH,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.48
943181,BARBY CHURCH,2023-08-07 19:40:00+00:00,feeder,1.0,N Current (RMS),A,26.7
943181,BARBY CHURCH,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
943181,BARBY CHURCH,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.3
943181,BARBY CHURCH,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.9
943181,BARBY CHURCH,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,26.0
943181,BARBY CHURCH,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
943181,BARBY CHURCH,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.71
943181,BARBY CHURCH,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
943181,BARBY CHURCH,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.56
943181,BARBY CHURCH,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
943181,BARBY CHURCH,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
943181,BARBY CHURCH,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
943181,BARBY CHURCH,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
943181,BARBY CHURCH,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,22.17
943181,BARBY CHURCH,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,13.64
943181,BARBY CHURCH,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,17.24
943181,BARBY CHURCH,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,49.2
943181,BARBY CHURCH,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,93.3
943181,BARBY CHURCH,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,60.3
943181,BARBY CHURCH,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,73.6
943181,BARBY CHURCH,2023-08-07 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
943181,BARBY CHURCH,2023-08-07 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
943181,BARBY CHURCH,2023-08-07 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
943181,BARBY CHURCH,2023-08-07 19:30:00+00:00,feeder,,L3 Active Power,kW,3.72
943181,BARBY CHURCH,2023-08-07 19:30:00+00:00,feeder,,L2 Active Power,kW,2.39
943181,BARBY CHURCH,2023-08-07 19:30:00+00:00,feeder,,L1 Active Power,kW,3.94
943181,BARBY CHURCH,2023-08-07 19:30:00+00:00,feeder,,N Current (RMS),A,13.2
943181,BARBY CHURCH,2023-08-07 19:30:00+00:00,feeder,,L3 Current (RMS),A,18.3
943181,BARBY CHURCH,2023-08-07 19:30:00+00:00,feeder,,L2 Current (RMS),A,10.3
943181,BARBY CHURCH,2023-08-07 19:30:00+00:00,feeder,,L1 Current (RMS),A,17.4
943181,BARBY CHURCH,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.55
943181,BARBY CHURCH,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
943181,BARBY CHURCH,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
943181,BARBY CHURCH,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.28
943181,BARBY CHURCH,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.17
943181,BARBY CHURCH,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.3
943181,BARBY CHURCH,2023-08-07 19:30:00+00:00,feeder,4.0,N Current (RMS),A,45.5
943181,BARBY CHURCH,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,68.6
943181,BARBY CHURCH,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
943181,BARBY CHURCH,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
943181,BARBY CHURCH,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
943181,BARBY CHURCH,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-07 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
943181,BARBY CHURCH,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
943181,BARBY CHURCH,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
943181,BARBY CHURCH,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.78
943181,BARBY CHURCH,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.34
943181,BARBY CHURCH,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.1
943181,BARBY CHURCH,2023-08-07 19:30:00+00:00,feeder,1.0,N Current (RMS),A,28.3
943181,BARBY CHURCH,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
943181,BARBY CHURCH,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.6
943181,BARBY CHURCH,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
943181,BARBY CHURCH,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,26.1
943181,BARBY CHURCH,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.69
943181,BARBY CHURCH,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
943181,BARBY CHURCH,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.67
943181,BARBY CHURCH,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
943181,BARBY CHURCH,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.5
943181,BARBY CHURCH,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
943181,BARBY CHURCH,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
943181,BARBY CHURCH,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
943181,BARBY CHURCH,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
943181,BARBY CHURCH,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,25.82
943181,BARBY CHURCH,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,14.86
943181,BARBY CHURCH,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,16.27
943181,BARBY CHURCH,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,59.8
943181,BARBY CHURCH,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,108.3
943181,BARBY CHURCH,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,65.6
943181,BARBY CHURCH,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,69.6
943181,BARBY CHURCH,2023-08-07 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
943181,BARBY CHURCH,2023-08-07 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.17
943181,BARBY CHURCH,2023-08-07 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
943181,BARBY CHURCH,2023-08-07 19:20:00+00:00,feeder,,L3 Active Power,kW,3.81
943181,BARBY CHURCH,2023-08-07 19:20:00+00:00,feeder,,L2 Active Power,kW,2.77
943181,BARBY CHURCH,2023-08-07 19:20:00+00:00,feeder,,L1 Active Power,kW,4.92
943181,BARBY CHURCH,2023-08-07 19:20:00+00:00,feeder,,N Current (RMS),A,15.2
943181,BARBY CHURCH,2023-08-07 19:20:00+00:00,feeder,,L3 Current (RMS),A,18.8
943181,BARBY CHURCH,2023-08-07 19:20:00+00:00,feeder,,L2 Current (RMS),A,12.0
943181,BARBY CHURCH,2023-08-07 19:20:00+00:00,feeder,,L1 Current (RMS),A,22.4
943181,BARBY CHURCH,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.78
943181,BARBY CHURCH,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
943181,BARBY CHURCH,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
943181,BARBY CHURCH,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.29
943181,BARBY CHURCH,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.11
943181,BARBY CHURCH,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.51
943181,BARBY CHURCH,2023-08-07 19:20:00+00:00,feeder,4.0,N Current (RMS),A,47.2
943181,BARBY CHURCH,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,74.0
943181,BARBY CHURCH,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
943181,BARBY CHURCH,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
943181,BARBY CHURCH,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
943181,BARBY CHURCH,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-07 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
943181,BARBY CHURCH,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
943181,BARBY CHURCH,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
943181,BARBY CHURCH,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.49
943181,BARBY CHURCH,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.76
943181,BARBY CHURCH,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.97
943181,BARBY CHURCH,2023-08-07 19:20:00+00:00,feeder,1.0,N Current (RMS),A,35.5
943181,BARBY CHURCH,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
943181,BARBY CHURCH,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.5
943181,BARBY CHURCH,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
943181,BARBY CHURCH,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,26.1
943181,BARBY CHURCH,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
943181,BARBY CHURCH,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.68
943181,BARBY CHURCH,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
943181,BARBY CHURCH,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.47
943181,BARBY CHURCH,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
943181,BARBY CHURCH,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
943181,BARBY CHURCH,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
943181,BARBY CHURCH,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
943181,BARBY CHURCH,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,26.63
943181,BARBY CHURCH,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,16.59
943181,BARBY CHURCH,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,15.34
943181,BARBY CHURCH,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,64.2
943181,BARBY CHURCH,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,112.6
943181,BARBY CHURCH,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,71.8
943181,BARBY CHURCH,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,65.6
943181,BARBY CHURCH,2023-08-07 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
943181,BARBY CHURCH,2023-08-07 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
943181,BARBY CHURCH,2023-08-07 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
943181,BARBY CHURCH,2023-08-07 19:10:00+00:00,feeder,,L3 Active Power,kW,4.66
943181,BARBY CHURCH,2023-08-07 19:10:00+00:00,feeder,,L2 Active Power,kW,2.76
943181,BARBY CHURCH,2023-08-07 19:10:00+00:00,feeder,,L1 Active Power,kW,4.69
943181,BARBY CHURCH,2023-08-07 19:10:00+00:00,feeder,,N Current (RMS),A,14.6
943181,BARBY CHURCH,2023-08-07 19:10:00+00:00,feeder,,L3 Current (RMS),A,21.3
943181,BARBY CHURCH,2023-08-07 19:10:00+00:00,feeder,,L2 Current (RMS),A,12.5
943181,BARBY CHURCH,2023-08-07 19:10:00+00:00,feeder,,L1 Current (RMS),A,21.6
943181,BARBY CHURCH,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.64
943181,BARBY CHURCH,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
943181,BARBY CHURCH,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
943181,BARBY CHURCH,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.19
943181,BARBY CHURCH,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.65
943181,BARBY CHURCH,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
943181,BARBY CHURCH,2023-08-07 19:10:00+00:00,feeder,4.0,N Current (RMS),A,37.4
943181,BARBY CHURCH,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.2
943181,BARBY CHURCH,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
943181,BARBY CHURCH,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
943181,BARBY CHURCH,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-07 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
943181,BARBY CHURCH,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
943181,BARBY CHURCH,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
943181,BARBY CHURCH,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.08
943181,BARBY CHURCH,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.8
943181,BARBY CHURCH,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.39
943181,BARBY CHURCH,2023-08-07 19:10:00+00:00,feeder,1.0,N Current (RMS),A,26.0
943181,BARBY CHURCH,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
943181,BARBY CHURCH,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.8
943181,BARBY CHURCH,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
943181,BARBY CHURCH,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,26.1
943181,BARBY CHURCH,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
943181,BARBY CHURCH,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.73
943181,BARBY CHURCH,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
943181,BARBY CHURCH,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.52
943181,BARBY CHURCH,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
943181,BARBY CHURCH,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
943181,BARBY CHURCH,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
943181,BARBY CHURCH,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
943181,BARBY CHURCH,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,22.96
943181,BARBY CHURCH,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,14.17
943181,BARBY CHURCH,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,14.03
943181,BARBY CHURCH,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,53.2
943181,BARBY CHURCH,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,96.4
943181,BARBY CHURCH,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,62.1
943181,BARBY CHURCH,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,61.1
943181,BARBY CHURCH,2023-08-07 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
943181,BARBY CHURCH,2023-08-07 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
943181,BARBY CHURCH,2023-08-07 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
943181,BARBY CHURCH,2023-08-07 19:00:00+00:00,feeder,,L3 Active Power,kW,7.2
943181,BARBY CHURCH,2023-08-07 19:00:00+00:00,feeder,,L2 Active Power,kW,2.8
943181,BARBY CHURCH,2023-08-07 19:00:00+00:00,feeder,,L1 Active Power,kW,4.07
943181,BARBY CHURCH,2023-08-07 19:00:00+00:00,feeder,,N Current (RMS),A,21.3
943181,BARBY CHURCH,2023-08-07 19:00:00+00:00,feeder,,L3 Current (RMS),A,34.3
943181,BARBY CHURCH,2023-08-07 19:00:00+00:00,feeder,,L2 Current (RMS),A,12.8
943181,BARBY CHURCH,2023-08-07 19:00:00+00:00,feeder,,L1 Current (RMS),A,17.9
943181,BARBY CHURCH,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.85
943181,BARBY CHURCH,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
943181,BARBY CHURCH,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
943181,BARBY CHURCH,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.1
943181,BARBY CHURCH,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.34
943181,BARBY CHURCH,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.8
943181,BARBY CHURCH,2023-08-07 19:00:00+00:00,feeder,4.0,N Current (RMS),A,40.4
943181,BARBY CHURCH,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,69.1
943181,BARBY CHURCH,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
943181,BARBY CHURCH,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.1
943181,BARBY CHURCH,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
943181,BARBY CHURCH,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-07 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
943181,BARBY CHURCH,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
943181,BARBY CHURCH,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
943181,BARBY CHURCH,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.82
943181,BARBY CHURCH,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.83
943181,BARBY CHURCH,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.05
943181,BARBY CHURCH,2023-08-07 19:00:00+00:00,feeder,1.0,N Current (RMS),A,25.2
943181,BARBY CHURCH,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
943181,BARBY CHURCH,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
943181,BARBY CHURCH,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
943181,BARBY CHURCH,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,26.2
943181,BARBY CHURCH,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
943181,BARBY CHURCH,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
943181,BARBY CHURCH,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.51
943181,BARBY CHURCH,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
943181,BARBY CHURCH,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.38
943181,BARBY CHURCH,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
943181,BARBY CHURCH,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
943181,BARBY CHURCH,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,28.15
943181,BARBY CHURCH,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,13.9
943181,BARBY CHURCH,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,17.94
943181,BARBY CHURCH,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,65.4
943181,BARBY CHURCH,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,118.1
943181,BARBY CHURCH,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,61.9
943181,BARBY CHURCH,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,76.4
943181,BARBY CHURCH,2023-08-07 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
943181,BARBY CHURCH,2023-08-07 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
943181,BARBY CHURCH,2023-08-07 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
943181,BARBY CHURCH,2023-08-07 18:50:00+00:00,feeder,,L3 Active Power,kW,9.73
943181,BARBY CHURCH,2023-08-07 18:50:00+00:00,feeder,,L2 Active Power,kW,4.19
943181,BARBY CHURCH,2023-08-07 18:50:00+00:00,feeder,,L1 Active Power,kW,3.9
943181,BARBY CHURCH,2023-08-07 18:50:00+00:00,feeder,,N Current (RMS),A,27.4
943181,BARBY CHURCH,2023-08-07 18:50:00+00:00,feeder,,L3 Current (RMS),A,43.5
943181,BARBY CHURCH,2023-08-07 18:50:00+00:00,feeder,,L2 Current (RMS),A,18.3
943181,BARBY CHURCH,2023-08-07 18:50:00+00:00,feeder,,L1 Current (RMS),A,17.2
943181,BARBY CHURCH,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.77
943181,BARBY CHURCH,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
943181,BARBY CHURCH,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
943181,BARBY CHURCH,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.91
943181,BARBY CHURCH,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.74
943181,BARBY CHURCH,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.21
943181,BARBY CHURCH,2023-08-07 18:50:00+00:00,feeder,4.0,N Current (RMS),A,24.2
943181,BARBY CHURCH,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.7
943181,BARBY CHURCH,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
943181,BARBY CHURCH,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.4
943181,BARBY CHURCH,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943181,BARBY CHURCH,2023-08-07 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
943181,BARBY CHURCH,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
943181,BARBY CHURCH,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
943181,BARBY CHURCH,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.1
943181,BARBY CHURCH,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.63
943181,BARBY CHURCH,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.88
943181,BARBY CHURCH,2023-08-07 18:50:00+00:00,feeder,1.0,N Current (RMS),A,25.0
943181,BARBY CHURCH,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
943181,BARBY CHURCH,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.1
943181,BARBY CHURCH,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
943181,BARBY CHURCH,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,26.2
943181,BARBY CHURCH,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.73
943181,BARBY CHURCH,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
943181,BARBY CHURCH,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
943181,BARBY CHURCH,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.51
943181,BARBY CHURCH,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
943181,BARBY CHURCH,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
943181,BARBY CHURCH,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
943181,BARBY CHURCH,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,28.8
943181,BARBY CHURCH,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,15.51
943181,BARBY CHURCH,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,20.07
943181,BARBY CHURCH,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,66.3
943181,BARBY CHURCH,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,120.4
943181,BARBY CHURCH,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,68.7
943181,BARBY CHURCH,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,84.8
943181,BARBY CHURCH,2023-08-07 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
943181,BARBY CHURCH,2023-08-07 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
943181,BARBY CHURCH,2023-08-07 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
943181,BARBY CHURCH,2023-08-07 18:40:00+00:00,feeder,,L3 Active Power,kW,7.77
943181,BARBY CHURCH,2023-08-07 18:40:00+00:00,feeder,,L2 Active Power,kW,3.37
943181,BARBY CHURCH,2023-08-07 18:40:00+00:00,feeder,,L1 Active Power,kW,4.22
943181,BARBY CHURCH,2023-08-07 18:40:00+00:00,feeder,,N Current (RMS),A,25.9
943181,BARBY CHURCH,2023-08-07 18:40:00+00:00,feeder,,L3 Current (RMS),A,36.8
943181,BARBY CHURCH,2023-08-07 18:40:00+00:00,feeder,,L2 Current (RMS),A,14.9
943181,BARBY CHURCH,2023-08-07 18:40:00+00:00,feeder,,L1 Current (RMS),A,18.7
943181,BARBY CHURCH,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.73
943181,BARBY CHURCH,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
943181,BARBY CHURCH,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
943181,BARBY CHURCH,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.44
943181,BARBY CHURCH,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.03
943181,BARBY CHURCH,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.47
943181,BARBY CHURCH,2023-08-07 18:40:00+00:00,feeder,4.0,N Current (RMS),A,26.2
943181,BARBY CHURCH,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.9
943181,BARBY CHURCH,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
943181,BARBY CHURCH,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.7
943181,BARBY CHURCH,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943181,BARBY CHURCH,2023-08-07 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
943181,BARBY CHURCH,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
943181,BARBY CHURCH,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
943181,BARBY CHURCH,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.03
943181,BARBY CHURCH,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.51
943181,BARBY CHURCH,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
943181,BARBY CHURCH,2023-08-07 18:40:00+00:00,feeder,1.0,N Current (RMS),A,28.7
943181,BARBY CHURCH,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
943181,BARBY CHURCH,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.5
943181,BARBY CHURCH,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
943181,BARBY CHURCH,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,26.3
943181,BARBY CHURCH,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.73
943181,BARBY CHURCH,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
943181,BARBY CHURCH,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.73
943181,BARBY CHURCH,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
943181,BARBY CHURCH,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.51
943181,BARBY CHURCH,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
943181,BARBY CHURCH,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
943181,BARBY CHURCH,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
943181,BARBY CHURCH,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
943181,BARBY CHURCH,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,25.27
943181,BARBY CHURCH,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,16.85
943181,BARBY CHURCH,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,19.02
943181,BARBY CHURCH,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,59.2
943181,BARBY CHURCH,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,107.0
943181,BARBY CHURCH,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,73.7
943181,BARBY CHURCH,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,80.4
943181,BARBY CHURCH,2023-08-07 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
943181,BARBY CHURCH,2023-08-07 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
943181,BARBY CHURCH,2023-08-07 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
943181,BARBY CHURCH,2023-08-07 18:30:00+00:00,feeder,,L3 Active Power,kW,3.66
943181,BARBY CHURCH,2023-08-07 18:30:00+00:00,feeder,,L2 Active Power,kW,2.77
943181,BARBY CHURCH,2023-08-07 18:30:00+00:00,feeder,,L1 Active Power,kW,4.94
943181,BARBY CHURCH,2023-08-07 18:30:00+00:00,feeder,,N Current (RMS),A,14.6
943181,BARBY CHURCH,2023-08-07 18:30:00+00:00,feeder,,L3 Current (RMS),A,17.8
943181,BARBY CHURCH,2023-08-07 18:30:00+00:00,feeder,,L2 Current (RMS),A,12.1
943181,BARBY CHURCH,2023-08-07 18:30:00+00:00,feeder,,L1 Current (RMS),A,20.9
943181,BARBY CHURCH,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.87
943181,BARBY CHURCH,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
943181,BARBY CHURCH,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
943181,BARBY CHURCH,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.53
943181,BARBY CHURCH,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.22
943181,BARBY CHURCH,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.93
943181,BARBY CHURCH,2023-08-07 18:30:00+00:00,feeder,4.0,N Current (RMS),A,23.2
943181,BARBY CHURCH,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.7
943181,BARBY CHURCH,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
943181,BARBY CHURCH,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.3
943181,BARBY CHURCH,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
