Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-07 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
943181,BARBY CHURCH,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
943181,BARBY CHURCH,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
943181,BARBY CHURCH,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.82
943181,BARBY CHURCH,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.88
943181,BARBY CHURCH,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.87
943181,BARBY CHURCH,2023-08-07 18:30:00+00:00,feeder,1.0,N Current (RMS),A,28.9
943181,BARBY CHURCH,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
943181,BARBY CHURCH,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.2
943181,BARBY CHURCH,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
943181,BARBY CHURCH,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,26.3
943181,BARBY CHURCH,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
943181,BARBY CHURCH,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
943181,BARBY CHURCH,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.53
943181,BARBY CHURCH,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
943181,BARBY CHURCH,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
943181,BARBY CHURCH,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
943181,BARBY CHURCH,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
943181,BARBY CHURCH,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,19.04
943181,BARBY CHURCH,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,16.83
943181,BARBY CHURCH,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,17.78
943181,BARBY CHURCH,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,45.4
943181,BARBY CHURCH,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,80.6
943181,BARBY CHURCH,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,73.2
943181,BARBY CHURCH,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,75.8
943181,BARBY CHURCH,2023-08-07 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
943181,BARBY CHURCH,2023-08-07 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
943181,BARBY CHURCH,2023-08-07 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
943181,BARBY CHURCH,2023-08-07 18:20:00+00:00,feeder,,L3 Active Power,kW,5.29
943181,BARBY CHURCH,2023-08-07 18:20:00+00:00,feeder,,L2 Active Power,kW,3.02
943181,BARBY CHURCH,2023-08-07 18:20:00+00:00,feeder,,L1 Active Power,kW,5.66
943181,BARBY CHURCH,2023-08-07 18:20:00+00:00,feeder,,N Current (RMS),A,15.9
943181,BARBY CHURCH,2023-08-07 18:20:00+00:00,feeder,,L3 Current (RMS),A,24.0
943181,BARBY CHURCH,2023-08-07 18:20:00+00:00,feeder,,L2 Current (RMS),A,13.4
943181,BARBY CHURCH,2023-08-07 18:20:00+00:00,feeder,,L1 Current (RMS),A,24.3
943181,BARBY CHURCH,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.96
943181,BARBY CHURCH,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
943181,BARBY CHURCH,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
943181,BARBY CHURCH,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.33
943181,BARBY CHURCH,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.48
943181,BARBY CHURCH,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.58
943181,BARBY CHURCH,2023-08-07 18:20:00+00:00,feeder,4.0,N Current (RMS),A,25.2
943181,BARBY CHURCH,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.2
943181,BARBY CHURCH,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
943181,BARBY CHURCH,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.9
943181,BARBY CHURCH,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943181,BARBY CHURCH,2023-08-07 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
943181,BARBY CHURCH,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
943181,BARBY CHURCH,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
943181,BARBY CHURCH,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.8
943181,BARBY CHURCH,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.58
943181,BARBY CHURCH,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.38
943181,BARBY CHURCH,2023-08-07 18:20:00+00:00,feeder,1.0,N Current (RMS),A,29.9
943181,BARBY CHURCH,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.2
943181,BARBY CHURCH,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.1
943181,BARBY CHURCH,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
943181,BARBY CHURCH,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,26.3
943181,BARBY CHURCH,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.76
943181,BARBY CHURCH,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
943181,BARBY CHURCH,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
943181,BARBY CHURCH,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.56
943181,BARBY CHURCH,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
943181,BARBY CHURCH,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
943181,BARBY CHURCH,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
943181,BARBY CHURCH,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
943181,BARBY CHURCH,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,24.48
943181,BARBY CHURCH,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,17.03
943181,BARBY CHURCH,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,21.69
943181,BARBY CHURCH,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,50.8
943181,BARBY CHURCH,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,102.5
943181,BARBY CHURCH,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,73.8
943181,BARBY CHURCH,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,91.6
943181,BARBY CHURCH,2023-08-07 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
943181,BARBY CHURCH,2023-08-07 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
943181,BARBY CHURCH,2023-08-07 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
943181,BARBY CHURCH,2023-08-07 18:10:00+00:00,feeder,,L3 Active Power,kW,9.97
943181,BARBY CHURCH,2023-08-07 18:10:00+00:00,feeder,,L2 Active Power,kW,2.04
943181,BARBY CHURCH,2023-08-07 18:10:00+00:00,feeder,,L1 Active Power,kW,6.45
943181,BARBY CHURCH,2023-08-07 18:10:00+00:00,feeder,,N Current (RMS),A,28.8
943181,BARBY CHURCH,2023-08-07 18:10:00+00:00,feeder,,L3 Current (RMS),A,43.1
943181,BARBY CHURCH,2023-08-07 18:10:00+00:00,feeder,,L2 Current (RMS),A,9.7
943181,BARBY CHURCH,2023-08-07 18:10:00+00:00,feeder,,L1 Current (RMS),A,27.2
943181,BARBY CHURCH,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.85
943181,BARBY CHURCH,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
943181,BARBY CHURCH,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
943181,BARBY CHURCH,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.04
943181,BARBY CHURCH,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.76
943181,BARBY CHURCH,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.83
943181,BARBY CHURCH,2023-08-07 18:10:00+00:00,feeder,4.0,N Current (RMS),A,24.6
943181,BARBY CHURCH,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.0
943181,BARBY CHURCH,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
943181,BARBY CHURCH,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.8
943181,BARBY CHURCH,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-07 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
943181,BARBY CHURCH,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
943181,BARBY CHURCH,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
943181,BARBY CHURCH,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.12
943181,BARBY CHURCH,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.74
943181,BARBY CHURCH,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.35
943181,BARBY CHURCH,2023-08-07 18:10:00+00:00,feeder,1.0,N Current (RMS),A,22.3
943181,BARBY CHURCH,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
943181,BARBY CHURCH,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.1
943181,BARBY CHURCH,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
943181,BARBY CHURCH,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,26.4
943181,BARBY CHURCH,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.66
943181,BARBY CHURCH,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
943181,BARBY CHURCH,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
943181,BARBY CHURCH,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.49
943181,BARBY CHURCH,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
943181,BARBY CHURCH,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.73
943181,BARBY CHURCH,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
943181,BARBY CHURCH,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
943181,BARBY CHURCH,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,28.17
943181,BARBY CHURCH,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,13.49
943181,BARBY CHURCH,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,21.68
943181,BARBY CHURCH,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,61.4
943181,BARBY CHURCH,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,117.9
943181,BARBY CHURCH,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,59.7
943181,BARBY CHURCH,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,91.2
943181,BARBY CHURCH,2023-08-07 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
943181,BARBY CHURCH,2023-08-07 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
943181,BARBY CHURCH,2023-08-07 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
943181,BARBY CHURCH,2023-08-07 18:00:00+00:00,feeder,,L3 Active Power,kW,8.53
943181,BARBY CHURCH,2023-08-07 18:00:00+00:00,feeder,,L2 Active Power,kW,1.96
943181,BARBY CHURCH,2023-08-07 18:00:00+00:00,feeder,,L1 Active Power,kW,5.3
943181,BARBY CHURCH,2023-08-07 18:00:00+00:00,feeder,,N Current (RMS),A,26.2
943181,BARBY CHURCH,2023-08-07 18:00:00+00:00,feeder,,L3 Current (RMS),A,37.6
943181,BARBY CHURCH,2023-08-07 18:00:00+00:00,feeder,,L2 Current (RMS),A,8.7
943181,BARBY CHURCH,2023-08-07 18:00:00+00:00,feeder,,L1 Current (RMS),A,22.3
943181,BARBY CHURCH,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.69
943181,BARBY CHURCH,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
943181,BARBY CHURCH,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
943181,BARBY CHURCH,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.63
943181,BARBY CHURCH,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.61
943181,BARBY CHURCH,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.63
943181,BARBY CHURCH,2023-08-07 18:00:00+00:00,feeder,4.0,N Current (RMS),A,42.6
943181,BARBY CHURCH,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,74.1
943181,BARBY CHURCH,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
943181,BARBY CHURCH,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.6
943181,BARBY CHURCH,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-07 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
943181,BARBY CHURCH,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
943181,BARBY CHURCH,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
943181,BARBY CHURCH,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.22
943181,BARBY CHURCH,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.73
943181,BARBY CHURCH,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.99
943181,BARBY CHURCH,2023-08-07 18:00:00+00:00,feeder,1.0,N Current (RMS),A,29.3
943181,BARBY CHURCH,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.2
943181,BARBY CHURCH,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
943181,BARBY CHURCH,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.3
943181,BARBY CHURCH,2023-08-07 18:00:00+00:00,transformer,,Temperature,C,26.4
943181,BARBY CHURCH,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
943181,BARBY CHURCH,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.66
943181,BARBY CHURCH,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
943181,BARBY CHURCH,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.55
943181,BARBY CHURCH,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
943181,BARBY CHURCH,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
943181,BARBY CHURCH,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
943181,BARBY CHURCH,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,34.44
943181,BARBY CHURCH,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,14.25
943181,BARBY CHURCH,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,19.9
943181,BARBY CHURCH,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,85.1
943181,BARBY CHURCH,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,143.4
943181,BARBY CHURCH,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,63.2
943181,BARBY CHURCH,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,84.1
943181,BARBY CHURCH,2023-08-07 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
943181,BARBY CHURCH,2023-08-07 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
943181,BARBY CHURCH,2023-08-07 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
943181,BARBY CHURCH,2023-08-07 17:50:00+00:00,feeder,,L3 Active Power,kW,6.19
943181,BARBY CHURCH,2023-08-07 17:50:00+00:00,feeder,,L2 Active Power,kW,2.5
943181,BARBY CHURCH,2023-08-07 17:50:00+00:00,feeder,,L1 Active Power,kW,4.66
943181,BARBY CHURCH,2023-08-07 17:50:00+00:00,feeder,,N Current (RMS),A,16.8
943181,BARBY CHURCH,2023-08-07 17:50:00+00:00,feeder,,L3 Current (RMS),A,27.5
943181,BARBY CHURCH,2023-08-07 17:50:00+00:00,feeder,,L2 Current (RMS),A,11.7
943181,BARBY CHURCH,2023-08-07 17:50:00+00:00,feeder,,L1 Current (RMS),A,20.1
943181,BARBY CHURCH,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.08
943181,BARBY CHURCH,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
943181,BARBY CHURCH,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
943181,BARBY CHURCH,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.04
943181,BARBY CHURCH,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.72
943181,BARBY CHURCH,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.34
943181,BARBY CHURCH,2023-08-07 17:50:00+00:00,feeder,4.0,N Current (RMS),A,38.5
943181,BARBY CHURCH,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,63.7
943181,BARBY CHURCH,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
943181,BARBY CHURCH,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
943181,BARBY CHURCH,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943181,BARBY CHURCH,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-07 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
943181,BARBY CHURCH,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
943181,BARBY CHURCH,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
943181,BARBY CHURCH,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.94
943181,BARBY CHURCH,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.84
943181,BARBY CHURCH,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.16
943181,BARBY CHURCH,2023-08-07 17:50:00+00:00,feeder,1.0,N Current (RMS),A,29.8
943181,BARBY CHURCH,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.4
943181,BARBY CHURCH,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.8
943181,BARBY CHURCH,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
943181,BARBY CHURCH,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,26.4
943181,BARBY CHURCH,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.66
943181,BARBY CHURCH,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
943181,BARBY CHURCH,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.57
943181,BARBY CHURCH,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
943181,BARBY CHURCH,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.52
943181,BARBY CHURCH,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
943181,BARBY CHURCH,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
943181,BARBY CHURCH,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
943181,BARBY CHURCH,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
943181,BARBY CHURCH,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,30.25
943181,BARBY CHURCH,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,20.03
943181,BARBY CHURCH,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,17.1
943181,BARBY CHURCH,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,70.0
943181,BARBY CHURCH,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,126.2
943181,BARBY CHURCH,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,85.1
943181,BARBY CHURCH,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,72.3
943181,BARBY CHURCH,2023-08-07 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
943181,BARBY CHURCH,2023-08-07 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-07 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
943181,BARBY CHURCH,2023-08-07 17:40:00+00:00,feeder,,L3 Active Power,kW,11.18
943181,BARBY CHURCH,2023-08-07 17:40:00+00:00,feeder,,L2 Active Power,kW,2.2
943181,BARBY CHURCH,2023-08-07 17:40:00+00:00,feeder,,L1 Active Power,kW,4.8
943181,BARBY CHURCH,2023-08-07 17:40:00+00:00,feeder,,N Current (RMS),A,31.0
943181,BARBY CHURCH,2023-08-07 17:40:00+00:00,feeder,,L3 Current (RMS),A,47.6
943181,BARBY CHURCH,2023-08-07 17:40:00+00:00,feeder,,L2 Current (RMS),A,9.6
943181,BARBY CHURCH,2023-08-07 17:40:00+00:00,feeder,,L1 Current (RMS),A,21.1
943181,BARBY CHURCH,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.82
943181,BARBY CHURCH,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
943181,BARBY CHURCH,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
943181,BARBY CHURCH,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.8
943181,BARBY CHURCH,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.74
943181,BARBY CHURCH,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.47
943181,BARBY CHURCH,2023-08-07 17:40:00+00:00,feeder,4.0,N Current (RMS),A,32.2
943181,BARBY CHURCH,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,59.2
943181,BARBY CHURCH,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.4
943181,BARBY CHURCH,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.2
943181,BARBY CHURCH,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943181,BARBY CHURCH,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-07 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
943181,BARBY CHURCH,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
943181,BARBY CHURCH,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.91
943181,BARBY CHURCH,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.71
943181,BARBY CHURCH,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.49
943181,BARBY CHURCH,2023-08-07 17:40:00+00:00,feeder,1.0,N Current (RMS),A,22.3
943181,BARBY CHURCH,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.1
943181,BARBY CHURCH,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.9
943181,BARBY CHURCH,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.8
943181,BARBY CHURCH,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,26.4
943181,BARBY CHURCH,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
943181,BARBY CHURCH,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.61
943181,BARBY CHURCH,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
943181,BARBY CHURCH,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
943181,BARBY CHURCH,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.57
943181,BARBY CHURCH,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
943181,BARBY CHURCH,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
943181,BARBY CHURCH,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,32.95
943181,BARBY CHURCH,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,18.62
943181,BARBY CHURCH,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,20.74
943181,BARBY CHURCH,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,72.1
943181,BARBY CHURCH,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,138.2
943181,BARBY CHURCH,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,78.9
943181,BARBY CHURCH,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,87.4
943181,BARBY CHURCH,2023-08-07 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
943181,BARBY CHURCH,2023-08-07 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.41
943181,BARBY CHURCH,2023-08-07 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
943181,BARBY CHURCH,2023-08-07 17:30:00+00:00,feeder,,L3 Active Power,kW,10.7
943181,BARBY CHURCH,2023-08-07 17:30:00+00:00,feeder,,L2 Active Power,kW,2.71
943181,BARBY CHURCH,2023-08-07 17:30:00+00:00,feeder,,L1 Active Power,kW,5.21
943181,BARBY CHURCH,2023-08-07 17:30:00+00:00,feeder,,N Current (RMS),A,24.6
943181,BARBY CHURCH,2023-08-07 17:30:00+00:00,feeder,,L3 Current (RMS),A,45.6
943181,BARBY CHURCH,2023-08-07 17:30:00+00:00,feeder,,L2 Current (RMS),A,11.7
943181,BARBY CHURCH,2023-08-07 17:30:00+00:00,feeder,,L1 Current (RMS),A,22.0
943181,BARBY CHURCH,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.74
943181,BARBY CHURCH,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
943181,BARBY CHURCH,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
943181,BARBY CHURCH,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.61
943181,BARBY CHURCH,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.06
943181,BARBY CHURCH,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.01
943181,BARBY CHURCH,2023-08-07 17:30:00+00:00,feeder,4.0,N Current (RMS),A,39.4
943181,BARBY CHURCH,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,66.0
943181,BARBY CHURCH,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,62.9
943181,BARBY CHURCH,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.9
943181,BARBY CHURCH,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943181,BARBY CHURCH,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-07 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
943181,BARBY CHURCH,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
943181,BARBY CHURCH,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.03
943181,BARBY CHURCH,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.94
943181,BARBY CHURCH,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.86
943181,BARBY CHURCH,2023-08-07 17:30:00+00:00,feeder,1.0,N Current (RMS),A,19.6
943181,BARBY CHURCH,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
943181,BARBY CHURCH,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.6
943181,BARBY CHURCH,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.6
943181,BARBY CHURCH,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,26.3
943181,BARBY CHURCH,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.67
943181,BARBY CHURCH,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
943181,BARBY CHURCH,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.56
943181,BARBY CHURCH,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
943181,BARBY CHURCH,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.56
943181,BARBY CHURCH,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
943181,BARBY CHURCH,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.77
943181,BARBY CHURCH,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
943181,BARBY CHURCH,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
943181,BARBY CHURCH,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,33.4
943181,BARBY CHURCH,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,25.71
943181,BARBY CHURCH,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,23.05
943181,BARBY CHURCH,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,59.5
943181,BARBY CHURCH,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,139.7
943181,BARBY CHURCH,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,106.9
943181,BARBY CHURCH,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,96.5
943181,BARBY CHURCH,2023-08-07 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
943181,BARBY CHURCH,2023-08-07 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
943181,BARBY CHURCH,2023-08-07 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-07 17:20:00+00:00,feeder,,L3 Active Power,kW,6.2
943181,BARBY CHURCH,2023-08-07 17:20:00+00:00,feeder,,L2 Active Power,kW,3.47
943181,BARBY CHURCH,2023-08-07 17:20:00+00:00,feeder,,L1 Active Power,kW,4.05
943181,BARBY CHURCH,2023-08-07 17:20:00+00:00,feeder,,N Current (RMS),A,13.7
943181,BARBY CHURCH,2023-08-07 17:20:00+00:00,feeder,,L3 Current (RMS),A,27.7
943181,BARBY CHURCH,2023-08-07 17:20:00+00:00,feeder,,L2 Current (RMS),A,14.8
943181,BARBY CHURCH,2023-08-07 17:20:00+00:00,feeder,,L1 Current (RMS),A,17.7
943181,BARBY CHURCH,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.54
943181,BARBY CHURCH,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
943181,BARBY CHURCH,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
943181,BARBY CHURCH,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.15
943181,BARBY CHURCH,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.97
943181,BARBY CHURCH,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.7
943181,BARBY CHURCH,2023-08-07 17:20:00+00:00,feeder,4.0,N Current (RMS),A,36.4
943181,BARBY CHURCH,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,67.6
943181,BARBY CHURCH,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.9
943181,BARBY CHURCH,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.2
943181,BARBY CHURCH,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
943181,BARBY CHURCH,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-07 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
943181,BARBY CHURCH,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
943181,BARBY CHURCH,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.35
943181,BARBY CHURCH,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.18
943181,BARBY CHURCH,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.2
943181,BARBY CHURCH,2023-08-07 17:20:00+00:00,feeder,1.0,N Current (RMS),A,25.3
943181,BARBY CHURCH,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.7
943181,BARBY CHURCH,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.3
943181,BARBY CHURCH,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.2
943181,BARBY CHURCH,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,26.3
943181,BARBY CHURCH,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.67
943181,BARBY CHURCH,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
943181,BARBY CHURCH,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.62
943181,BARBY CHURCH,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
943181,BARBY CHURCH,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.57
943181,BARBY CHURCH,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
943181,BARBY CHURCH,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.23
943181,BARBY CHURCH,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
943181,BARBY CHURCH,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
943181,BARBY CHURCH,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,32.79
943181,BARBY CHURCH,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,23.62
943181,BARBY CHURCH,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,20.92
943181,BARBY CHURCH,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,64.6
943181,BARBY CHURCH,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,136.4
943181,BARBY CHURCH,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,99.3
943181,BARBY CHURCH,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,88.4
943181,BARBY CHURCH,2023-08-07 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
943181,BARBY CHURCH,2023-08-07 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
943181,BARBY CHURCH,2023-08-07 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
943181,BARBY CHURCH,2023-08-07 17:10:00+00:00,feeder,,L3 Active Power,kW,11.72
943181,BARBY CHURCH,2023-08-07 17:10:00+00:00,feeder,,L2 Active Power,kW,3.78
943181,BARBY CHURCH,2023-08-07 17:10:00+00:00,feeder,,L1 Active Power,kW,3.49
943181,BARBY CHURCH,2023-08-07 17:10:00+00:00,feeder,,N Current (RMS),A,32.6
943181,BARBY CHURCH,2023-08-07 17:10:00+00:00,feeder,,L3 Current (RMS),A,50.4
943181,BARBY CHURCH,2023-08-07 17:10:00+00:00,feeder,,L2 Current (RMS),A,16.5
943181,BARBY CHURCH,2023-08-07 17:10:00+00:00,feeder,,L1 Current (RMS),A,15.5
943181,BARBY CHURCH,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.5
943181,BARBY CHURCH,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
943181,BARBY CHURCH,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
943181,BARBY CHURCH,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.42
943181,BARBY CHURCH,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.46
943181,BARBY CHURCH,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.49
943181,BARBY CHURCH,2023-08-07 17:10:00+00:00,feeder,4.0,N Current (RMS),A,27.4
943181,BARBY CHURCH,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.9
943181,BARBY CHURCH,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.2
943181,BARBY CHURCH,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.1
943181,BARBY CHURCH,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-07 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
943181,BARBY CHURCH,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
943181,BARBY CHURCH,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.8
943181,BARBY CHURCH,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.33
943181,BARBY CHURCH,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.8
943181,BARBY CHURCH,2023-08-07 17:10:00+00:00,feeder,1.0,N Current (RMS),A,21.7
943181,BARBY CHURCH,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
943181,BARBY CHURCH,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.2
943181,BARBY CHURCH,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.8
943181,BARBY CHURCH,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,26.2
943181,BARBY CHURCH,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.67
943181,BARBY CHURCH,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
943181,BARBY CHURCH,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.65
943181,BARBY CHURCH,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
943181,BARBY CHURCH,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.51
943181,BARBY CHURCH,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
943181,BARBY CHURCH,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
943181,BARBY CHURCH,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
943181,BARBY CHURCH,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
943181,BARBY CHURCH,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,31.0
943181,BARBY CHURCH,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,21.55
943181,BARBY CHURCH,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,20.75
943181,BARBY CHURCH,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,60.3
943181,BARBY CHURCH,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,130.4
943181,BARBY CHURCH,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,91.7
943181,BARBY CHURCH,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,88.3
943181,BARBY CHURCH,2023-08-07 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
943181,BARBY CHURCH,2023-08-07 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
943181,BARBY CHURCH,2023-08-07 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
943181,BARBY CHURCH,2023-08-07 17:00:00+00:00,feeder,,L3 Active Power,kW,6.54
943181,BARBY CHURCH,2023-08-07 17:00:00+00:00,feeder,,L2 Active Power,kW,6.71
943181,BARBY CHURCH,2023-08-07 17:00:00+00:00,feeder,,L1 Active Power,kW,3.6
943181,BARBY CHURCH,2023-08-07 17:00:00+00:00,feeder,,N Current (RMS),A,15.0
943181,BARBY CHURCH,2023-08-07 17:00:00+00:00,feeder,,L3 Current (RMS),A,28.6
943181,BARBY CHURCH,2023-08-07 17:00:00+00:00,feeder,,L2 Current (RMS),A,28.8
943181,BARBY CHURCH,2023-08-07 17:00:00+00:00,feeder,,L1 Current (RMS),A,16.4
943181,BARBY CHURCH,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.11
943181,BARBY CHURCH,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
943181,BARBY CHURCH,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
943181,BARBY CHURCH,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.8
943181,BARBY CHURCH,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.26
943181,BARBY CHURCH,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.54
943181,BARBY CHURCH,2023-08-07 17:00:00+00:00,feeder,4.0,N Current (RMS),A,31.5
943181,BARBY CHURCH,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.2
943181,BARBY CHURCH,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.2
943181,BARBY CHURCH,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
943181,BARBY CHURCH,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-07 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
943181,BARBY CHURCH,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
943181,BARBY CHURCH,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
943181,BARBY CHURCH,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.72
943181,BARBY CHURCH,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.14
943181,BARBY CHURCH,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.84
943181,BARBY CHURCH,2023-08-07 17:00:00+00:00,feeder,1.0,N Current (RMS),A,22.5
943181,BARBY CHURCH,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
943181,BARBY CHURCH,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.7
943181,BARBY CHURCH,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.7
943181,BARBY CHURCH,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,26.0
943181,BARBY CHURCH,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
943181,BARBY CHURCH,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.64
943181,BARBY CHURCH,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
943181,BARBY CHURCH,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.51
943181,BARBY CHURCH,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
943181,BARBY CHURCH,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
943181,BARBY CHURCH,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
943181,BARBY CHURCH,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
943181,BARBY CHURCH,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,24.11
943181,BARBY CHURCH,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,23.12
943181,BARBY CHURCH,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,17.92
943181,BARBY CHURCH,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,50.8
943181,BARBY CHURCH,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,101.2
943181,BARBY CHURCH,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,98.5
943181,BARBY CHURCH,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,76.1
943181,BARBY CHURCH,2023-08-07 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
943181,BARBY CHURCH,2023-08-07 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
943181,BARBY CHURCH,2023-08-07 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
943181,BARBY CHURCH,2023-08-07 16:50:00+00:00,feeder,,L3 Active Power,kW,8.34
943181,BARBY CHURCH,2023-08-07 16:50:00+00:00,feeder,,L2 Active Power,kW,7.88
943181,BARBY CHURCH,2023-08-07 16:50:00+00:00,feeder,,L1 Active Power,kW,3.59
943181,BARBY CHURCH,2023-08-07 16:50:00+00:00,feeder,,N Current (RMS),A,20.6
943181,BARBY CHURCH,2023-08-07 16:50:00+00:00,feeder,,L3 Current (RMS),A,36.4
943181,BARBY CHURCH,2023-08-07 16:50:00+00:00,feeder,,L2 Current (RMS),A,33.6
943181,BARBY CHURCH,2023-08-07 16:50:00+00:00,feeder,,L1 Current (RMS),A,15.8
943181,BARBY CHURCH,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.5
943181,BARBY CHURCH,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
943181,BARBY CHURCH,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
943181,BARBY CHURCH,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.55
943181,BARBY CHURCH,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.09
943181,BARBY CHURCH,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.28
943181,BARBY CHURCH,2023-08-07 16:50:00+00:00,feeder,4.0,N Current (RMS),A,33.7
943181,BARBY CHURCH,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,58.9
943181,BARBY CHURCH,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.2
943181,BARBY CHURCH,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.1
943181,BARBY CHURCH,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-07 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
943181,BARBY CHURCH,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
943181,BARBY CHURCH,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
943181,BARBY CHURCH,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.45
943181,BARBY CHURCH,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.47
943181,BARBY CHURCH,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.93
943181,BARBY CHURCH,2023-08-07 16:50:00+00:00,feeder,1.0,N Current (RMS),A,28.6
943181,BARBY CHURCH,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
943181,BARBY CHURCH,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.2
943181,BARBY CHURCH,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.8
943181,BARBY CHURCH,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,25.8
943181,BARBY CHURCH,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.69
