Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
943181,BARBY CHURCH,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.59
943181,BARBY CHURCH,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
943181,BARBY CHURCH,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.51
943181,BARBY CHURCH,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
943181,BARBY CHURCH,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.79
943181,BARBY CHURCH,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
943181,BARBY CHURCH,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
943181,BARBY CHURCH,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,26.38
943181,BARBY CHURCH,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,27.44
943181,BARBY CHURCH,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,18.73
943181,BARBY CHURCH,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,61.5
943181,BARBY CHURCH,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,111.8
943181,BARBY CHURCH,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,115.8
943181,BARBY CHURCH,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,79.7
943181,BARBY CHURCH,2023-08-07 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
943181,BARBY CHURCH,2023-08-07 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
943181,BARBY CHURCH,2023-08-07 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
943181,BARBY CHURCH,2023-08-07 16:40:00+00:00,feeder,,L3 Active Power,kW,7.93
943181,BARBY CHURCH,2023-08-07 16:40:00+00:00,feeder,,L2 Active Power,kW,8.43
943181,BARBY CHURCH,2023-08-07 16:40:00+00:00,feeder,,L1 Active Power,kW,3.97
943181,BARBY CHURCH,2023-08-07 16:40:00+00:00,feeder,,N Current (RMS),A,26.1
943181,BARBY CHURCH,2023-08-07 16:40:00+00:00,feeder,,L3 Current (RMS),A,36.2
943181,BARBY CHURCH,2023-08-07 16:40:00+00:00,feeder,,L2 Current (RMS),A,36.3
943181,BARBY CHURCH,2023-08-07 16:40:00+00:00,feeder,,L1 Current (RMS),A,17.9
943181,BARBY CHURCH,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.24
943181,BARBY CHURCH,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
943181,BARBY CHURCH,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
943181,BARBY CHURCH,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.22
943181,BARBY CHURCH,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.2
943181,BARBY CHURCH,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.74
943181,BARBY CHURCH,2023-08-07 16:40:00+00:00,feeder,4.0,N Current (RMS),A,49.4
943181,BARBY CHURCH,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,77.9
943181,BARBY CHURCH,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.4
943181,BARBY CHURCH,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
943181,BARBY CHURCH,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.14
943181,BARBY CHURCH,2023-08-07 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
943181,BARBY CHURCH,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
943181,BARBY CHURCH,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
943181,BARBY CHURCH,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.2
943181,BARBY CHURCH,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.19
943181,BARBY CHURCH,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.95
943181,BARBY CHURCH,2023-08-07 16:40:00+00:00,feeder,1.0,N Current (RMS),A,31.0
943181,BARBY CHURCH,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.3
943181,BARBY CHURCH,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.1
943181,BARBY CHURCH,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
943181,BARBY CHURCH,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,25.6
943181,BARBY CHURCH,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.71
943181,BARBY CHURCH,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
943181,BARBY CHURCH,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.66
943181,BARBY CHURCH,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
943181,BARBY CHURCH,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.56
943181,BARBY CHURCH,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
943181,BARBY CHURCH,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.49
943181,BARBY CHURCH,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
943181,BARBY CHURCH,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
943181,BARBY CHURCH,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,33.41
943181,BARBY CHURCH,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,27.84
943181,BARBY CHURCH,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,13.52
943181,BARBY CHURCH,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,93.5
943181,BARBY CHURCH,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,140.1
943181,BARBY CHURCH,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,118.0
943181,BARBY CHURCH,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,58.6
943181,BARBY CHURCH,2023-08-07 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
943181,BARBY CHURCH,2023-08-07 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.35
943181,BARBY CHURCH,2023-08-07 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
943181,BARBY CHURCH,2023-08-07 16:30:00+00:00,feeder,,L3 Active Power,kW,8.76
943181,BARBY CHURCH,2023-08-07 16:30:00+00:00,feeder,,L2 Active Power,kW,4.51
943181,BARBY CHURCH,2023-08-07 16:30:00+00:00,feeder,,L1 Active Power,kW,3.57
943181,BARBY CHURCH,2023-08-07 16:30:00+00:00,feeder,,N Current (RMS),A,22.6
943181,BARBY CHURCH,2023-08-07 16:30:00+00:00,feeder,,L3 Current (RMS),A,38.0
943181,BARBY CHURCH,2023-08-07 16:30:00+00:00,feeder,,L2 Current (RMS),A,19.8
943181,BARBY CHURCH,2023-08-07 16:30:00+00:00,feeder,,L1 Current (RMS),A,15.8
943181,BARBY CHURCH,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.94
943181,BARBY CHURCH,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
943181,BARBY CHURCH,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
943181,BARBY CHURCH,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.28
943181,BARBY CHURCH,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.91
943181,BARBY CHURCH,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.51
943181,BARBY CHURCH,2023-08-07 16:30:00+00:00,feeder,4.0,N Current (RMS),A,56.9
943181,BARBY CHURCH,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,95.3
943181,BARBY CHURCH,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.1
943181,BARBY CHURCH,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
943181,BARBY CHURCH,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
943181,BARBY CHURCH,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.12
943181,BARBY CHURCH,2023-08-07 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
943181,BARBY CHURCH,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
943181,BARBY CHURCH,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
943181,BARBY CHURCH,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
943181,BARBY CHURCH,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.69
943181,BARBY CHURCH,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.86
943181,BARBY CHURCH,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.88
943181,BARBY CHURCH,2023-08-07 16:30:00+00:00,feeder,1.0,N Current (RMS),A,25.4
943181,BARBY CHURCH,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
943181,BARBY CHURCH,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
943181,BARBY CHURCH,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
943181,BARBY CHURCH,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,25.5
943181,BARBY CHURCH,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.69
943181,BARBY CHURCH,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
943181,BARBY CHURCH,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.67
943181,BARBY CHURCH,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
943181,BARBY CHURCH,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.51
943181,BARBY CHURCH,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
943181,BARBY CHURCH,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.58
943181,BARBY CHURCH,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
943181,BARBY CHURCH,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
943181,BARBY CHURCH,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,35.75
943181,BARBY CHURCH,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,16.24
943181,BARBY CHURCH,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,14.85
943181,BARBY CHURCH,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,91.8
943181,BARBY CHURCH,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,150.5
943181,BARBY CHURCH,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,70.4
943181,BARBY CHURCH,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,63.6
943181,BARBY CHURCH,2023-08-07 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
943181,BARBY CHURCH,2023-08-07 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.25
943181,BARBY CHURCH,2023-08-07 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
943181,BARBY CHURCH,2023-08-07 16:20:00+00:00,feeder,,L3 Active Power,kW,9.71
943181,BARBY CHURCH,2023-08-07 16:20:00+00:00,feeder,,L2 Active Power,kW,3.69
943181,BARBY CHURCH,2023-08-07 16:20:00+00:00,feeder,,L1 Active Power,kW,3.97
943181,BARBY CHURCH,2023-08-07 16:20:00+00:00,feeder,,N Current (RMS),A,24.4
943181,BARBY CHURCH,2023-08-07 16:20:00+00:00,feeder,,L3 Current (RMS),A,41.6
943181,BARBY CHURCH,2023-08-07 16:20:00+00:00,feeder,,L2 Current (RMS),A,15.9
943181,BARBY CHURCH,2023-08-07 16:20:00+00:00,feeder,,L1 Current (RMS),A,17.9
943181,BARBY CHURCH,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.56
943181,BARBY CHURCH,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
943181,BARBY CHURCH,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
943181,BARBY CHURCH,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.42
943181,BARBY CHURCH,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.13
943181,BARBY CHURCH,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.54
943181,BARBY CHURCH,2023-08-07 16:20:00+00:00,feeder,4.0,N Current (RMS),A,53.4
943181,BARBY CHURCH,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,87.5
943181,BARBY CHURCH,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
943181,BARBY CHURCH,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
943181,BARBY CHURCH,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
943181,BARBY CHURCH,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.11
943181,BARBY CHURCH,2023-08-07 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
943181,BARBY CHURCH,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
943181,BARBY CHURCH,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
943181,BARBY CHURCH,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
943181,BARBY CHURCH,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.25
943181,BARBY CHURCH,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.06
943181,BARBY CHURCH,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.04
943181,BARBY CHURCH,2023-08-07 16:20:00+00:00,feeder,1.0,N Current (RMS),A,27.7
943181,BARBY CHURCH,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
943181,BARBY CHURCH,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.4
943181,BARBY CHURCH,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
943181,BARBY CHURCH,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,25.4
943181,BARBY CHURCH,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.66
943181,BARBY CHURCH,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
943181,BARBY CHURCH,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.65
943181,BARBY CHURCH,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
943181,BARBY CHURCH,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.5
943181,BARBY CHURCH,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
943181,BARBY CHURCH,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.14
943181,BARBY CHURCH,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
943181,BARBY CHURCH,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
943181,BARBY CHURCH,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,35.41
943181,BARBY CHURCH,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,15.85
943181,BARBY CHURCH,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,14.43
943181,BARBY CHURCH,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,90.1
943181,BARBY CHURCH,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,148.1
943181,BARBY CHURCH,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,69.2
943181,BARBY CHURCH,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,62.0
943181,BARBY CHURCH,2023-08-07 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
943181,BARBY CHURCH,2023-08-07 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.15
943181,BARBY CHURCH,2023-08-07 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
943181,BARBY CHURCH,2023-08-07 16:10:00+00:00,feeder,,L3 Active Power,kW,8.36
943181,BARBY CHURCH,2023-08-07 16:10:00+00:00,feeder,,L2 Active Power,kW,1.93
943181,BARBY CHURCH,2023-08-07 16:10:00+00:00,feeder,,L1 Active Power,kW,3.57
943181,BARBY CHURCH,2023-08-07 16:10:00+00:00,feeder,,N Current (RMS),A,25.9
943181,BARBY CHURCH,2023-08-07 16:10:00+00:00,feeder,,L3 Current (RMS),A,37.6
943181,BARBY CHURCH,2023-08-07 16:10:00+00:00,feeder,,L2 Current (RMS),A,8.7
943181,BARBY CHURCH,2023-08-07 16:10:00+00:00,feeder,,L1 Current (RMS),A,15.8
943181,BARBY CHURCH,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.27
943181,BARBY CHURCH,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
943181,BARBY CHURCH,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
943181,BARBY CHURCH,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.21
943181,BARBY CHURCH,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.35
943181,BARBY CHURCH,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.47
943181,BARBY CHURCH,2023-08-07 16:10:00+00:00,feeder,4.0,N Current (RMS),A,48.5
943181,BARBY CHURCH,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,82.8
943181,BARBY CHURCH,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
943181,BARBY CHURCH,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.1
943181,BARBY CHURCH,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
943181,BARBY CHURCH,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-07 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
943181,BARBY CHURCH,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
943181,BARBY CHURCH,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
943181,BARBY CHURCH,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.26
943181,BARBY CHURCH,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.39
943181,BARBY CHURCH,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.11
943181,BARBY CHURCH,2023-08-07 16:10:00+00:00,feeder,1.0,N Current (RMS),A,34.4
943181,BARBY CHURCH,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
943181,BARBY CHURCH,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.1
943181,BARBY CHURCH,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
943181,BARBY CHURCH,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,25.3
943181,BARBY CHURCH,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.62
943181,BARBY CHURCH,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
943181,BARBY CHURCH,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
943181,BARBY CHURCH,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.46
943181,BARBY CHURCH,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
943181,BARBY CHURCH,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.47
943181,BARBY CHURCH,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
943181,BARBY CHURCH,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
943181,BARBY CHURCH,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,32.86
943181,BARBY CHURCH,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,14.59
943181,BARBY CHURCH,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,17.12
943181,BARBY CHURCH,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,77.3
943181,BARBY CHURCH,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,138.1
943181,BARBY CHURCH,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,63.9
943181,BARBY CHURCH,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,72.8
943181,BARBY CHURCH,2023-08-07 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
943181,BARBY CHURCH,2023-08-07 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.29
943181,BARBY CHURCH,2023-08-07 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
943181,BARBY CHURCH,2023-08-07 16:00:00+00:00,feeder,,L3 Active Power,kW,8.6
943181,BARBY CHURCH,2023-08-07 16:00:00+00:00,feeder,,L2 Active Power,kW,2.09
943181,BARBY CHURCH,2023-08-07 16:00:00+00:00,feeder,,L1 Active Power,kW,5.33
943181,BARBY CHURCH,2023-08-07 16:00:00+00:00,feeder,,N Current (RMS),A,28.0
943181,BARBY CHURCH,2023-08-07 16:00:00+00:00,feeder,,L3 Current (RMS),A,40.6
943181,BARBY CHURCH,2023-08-07 16:00:00+00:00,feeder,,L2 Current (RMS),A,9.3
943181,BARBY CHURCH,2023-08-07 16:00:00+00:00,feeder,,L1 Current (RMS),A,24.4
943181,BARBY CHURCH,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.18
943181,BARBY CHURCH,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
943181,BARBY CHURCH,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
943181,BARBY CHURCH,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,21.59
943181,BARBY CHURCH,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.19
943181,BARBY CHURCH,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.76
943181,BARBY CHURCH,2023-08-07 16:00:00+00:00,feeder,4.0,N Current (RMS),A,58.1
943181,BARBY CHURCH,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,91.7
943181,BARBY CHURCH,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
943181,BARBY CHURCH,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
943181,BARBY CHURCH,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
943181,BARBY CHURCH,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
943181,BARBY CHURCH,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
943181,BARBY CHURCH,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.12
943181,BARBY CHURCH,2023-08-07 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
943181,BARBY CHURCH,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
943181,BARBY CHURCH,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.74
943181,BARBY CHURCH,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.41
943181,BARBY CHURCH,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.76
943181,BARBY CHURCH,2023-08-07 16:00:00+00:00,feeder,1.0,N Current (RMS),A,61.4
943181,BARBY CHURCH,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
943181,BARBY CHURCH,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,76.3
943181,BARBY CHURCH,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
943181,BARBY CHURCH,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,25.2
943181,BARBY CHURCH,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.66
943181,BARBY CHURCH,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
943181,BARBY CHURCH,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
943181,BARBY CHURCH,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.55
943181,BARBY CHURCH,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
943181,BARBY CHURCH,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.62
943181,BARBY CHURCH,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
943181,BARBY CHURCH,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
943181,BARBY CHURCH,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,33.95
943181,BARBY CHURCH,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,22.61
943181,BARBY CHURCH,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,17.73
943181,BARBY CHURCH,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,72.5
943181,BARBY CHURCH,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,143.5
943181,BARBY CHURCH,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,94.6
943181,BARBY CHURCH,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,75.9
943181,BARBY CHURCH,2023-08-07 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
943181,BARBY CHURCH,2023-08-07 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.41
943181,BARBY CHURCH,2023-08-07 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
943181,BARBY CHURCH,2023-08-07 15:50:00+00:00,feeder,,L3 Active Power,kW,6.42
943181,BARBY CHURCH,2023-08-07 15:50:00+00:00,feeder,,L2 Active Power,kW,2.09
943181,BARBY CHURCH,2023-08-07 15:50:00+00:00,feeder,,L1 Active Power,kW,5.56
943181,BARBY CHURCH,2023-08-07 15:50:00+00:00,feeder,,N Current (RMS),A,21.3
943181,BARBY CHURCH,2023-08-07 15:50:00+00:00,feeder,,L3 Current (RMS),A,30.6
943181,BARBY CHURCH,2023-08-07 15:50:00+00:00,feeder,,L2 Current (RMS),A,9.4
943181,BARBY CHURCH,2023-08-07 15:50:00+00:00,feeder,,L1 Current (RMS),A,24.1
943181,BARBY CHURCH,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.35
943181,BARBY CHURCH,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
943181,BARBY CHURCH,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
943181,BARBY CHURCH,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
943181,BARBY CHURCH,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.3
943181,BARBY CHURCH,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.75
943181,BARBY CHURCH,2023-08-07 15:50:00+00:00,feeder,4.0,N Current (RMS),A,68.7
943181,BARBY CHURCH,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,105.4
943181,BARBY CHURCH,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
943181,BARBY CHURCH,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.3
943181,BARBY CHURCH,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
943181,BARBY CHURCH,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
943181,BARBY CHURCH,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.14
943181,BARBY CHURCH,2023-08-07 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
943181,BARBY CHURCH,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
943181,BARBY CHURCH,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
943181,BARBY CHURCH,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.81
943181,BARBY CHURCH,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.72
943181,BARBY CHURCH,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.06
943181,BARBY CHURCH,2023-08-07 15:50:00+00:00,feeder,1.0,N Current (RMS),A,57.5
943181,BARBY CHURCH,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
943181,BARBY CHURCH,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,67.5
943181,BARBY CHURCH,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
943181,BARBY CHURCH,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,25.1
943181,BARBY CHURCH,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
943181,BARBY CHURCH,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.57
943181,BARBY CHURCH,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
943181,BARBY CHURCH,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.47
943181,BARBY CHURCH,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
943181,BARBY CHURCH,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.02
943181,BARBY CHURCH,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
943181,BARBY CHURCH,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
943181,BARBY CHURCH,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,36.24
943181,BARBY CHURCH,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,21.03
943181,BARBY CHURCH,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,15.24
943181,BARBY CHURCH,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,86.8
943181,BARBY CHURCH,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,152.4
943181,BARBY CHURCH,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,89.3
943181,BARBY CHURCH,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,65.2
943181,BARBY CHURCH,2023-08-07 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
943181,BARBY CHURCH,2023-08-07 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.44
943181,BARBY CHURCH,2023-08-07 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
943181,BARBY CHURCH,2023-08-07 15:40:00+00:00,feeder,,L3 Active Power,kW,4.06
943181,BARBY CHURCH,2023-08-07 15:40:00+00:00,feeder,,L2 Active Power,kW,2.62
943181,BARBY CHURCH,2023-08-07 15:40:00+00:00,feeder,,L1 Active Power,kW,6.12
943181,BARBY CHURCH,2023-08-07 15:40:00+00:00,feeder,,N Current (RMS),A,16.6
943181,BARBY CHURCH,2023-08-07 15:40:00+00:00,feeder,,L3 Current (RMS),A,19.1
943181,BARBY CHURCH,2023-08-07 15:40:00+00:00,feeder,,L2 Current (RMS),A,11.4
943181,BARBY CHURCH,2023-08-07 15:40:00+00:00,feeder,,L1 Current (RMS),A,27.4
943181,BARBY CHURCH,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.85
943181,BARBY CHURCH,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
943181,BARBY CHURCH,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
943181,BARBY CHURCH,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.2
943181,BARBY CHURCH,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.08
943181,BARBY CHURCH,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.51
943181,BARBY CHURCH,2023-08-07 15:40:00+00:00,feeder,4.0,N Current (RMS),A,52.3
943181,BARBY CHURCH,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,85.4
943181,BARBY CHURCH,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
943181,BARBY CHURCH,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
943181,BARBY CHURCH,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
943181,BARBY CHURCH,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-07 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
943181,BARBY CHURCH,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
943181,BARBY CHURCH,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
943181,BARBY CHURCH,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.79
943181,BARBY CHURCH,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.01
943181,BARBY CHURCH,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.38
943181,BARBY CHURCH,2023-08-07 15:40:00+00:00,feeder,1.0,N Current (RMS),A,26.9
943181,BARBY CHURCH,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
943181,BARBY CHURCH,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.4
943181,BARBY CHURCH,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
943181,BARBY CHURCH,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,25.0
943181,BARBY CHURCH,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.63
943181,BARBY CHURCH,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
943181,BARBY CHURCH,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.54
943181,BARBY CHURCH,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
943181,BARBY CHURCH,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.44
943181,BARBY CHURCH,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
943181,BARBY CHURCH,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.66
943181,BARBY CHURCH,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
943181,BARBY CHURCH,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
943181,BARBY CHURCH,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,30.08
943181,BARBY CHURCH,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,15.67
943181,BARBY CHURCH,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,17.95
943181,BARBY CHURCH,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,67.3
943181,BARBY CHURCH,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,125.6
943181,BARBY CHURCH,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,67.6
943181,BARBY CHURCH,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,76.3
943181,BARBY CHURCH,2023-08-07 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
943181,BARBY CHURCH,2023-08-07 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.3
943181,BARBY CHURCH,2023-08-07 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
943181,BARBY CHURCH,2023-08-07 15:30:00+00:00,feeder,,L3 Active Power,kW,5.49
943181,BARBY CHURCH,2023-08-07 15:30:00+00:00,feeder,,L2 Active Power,kW,3.04
943181,BARBY CHURCH,2023-08-07 15:30:00+00:00,feeder,,L1 Active Power,kW,4.98
943181,BARBY CHURCH,2023-08-07 15:30:00+00:00,feeder,,N Current (RMS),A,14.8
943181,BARBY CHURCH,2023-08-07 15:30:00+00:00,feeder,,L3 Current (RMS),A,24.1
943181,BARBY CHURCH,2023-08-07 15:30:00+00:00,feeder,,L2 Current (RMS),A,13.7
943181,BARBY CHURCH,2023-08-07 15:30:00+00:00,feeder,,L1 Current (RMS),A,22.1
943181,BARBY CHURCH,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.75
943181,BARBY CHURCH,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
943181,BARBY CHURCH,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
943181,BARBY CHURCH,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.26
943181,BARBY CHURCH,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.54
943181,BARBY CHURCH,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.75
943181,BARBY CHURCH,2023-08-07 15:30:00+00:00,feeder,4.0,N Current (RMS),A,42.7
943181,BARBY CHURCH,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,78.4
943181,BARBY CHURCH,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
943181,BARBY CHURCH,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.9
943181,BARBY CHURCH,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-07 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
943181,BARBY CHURCH,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
943181,BARBY CHURCH,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
943181,BARBY CHURCH,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
943181,BARBY CHURCH,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.24
943181,BARBY CHURCH,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.38
943181,BARBY CHURCH,2023-08-07 15:30:00+00:00,feeder,1.0,N Current (RMS),A,25.7
943181,BARBY CHURCH,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
943181,BARBY CHURCH,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
943181,BARBY CHURCH,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
943181,BARBY CHURCH,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,25.0
943181,BARBY CHURCH,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.58
943181,BARBY CHURCH,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
943181,BARBY CHURCH,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.5
943181,BARBY CHURCH,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
943181,BARBY CHURCH,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.39
943181,BARBY CHURCH,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
943181,BARBY CHURCH,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.25
943181,BARBY CHURCH,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
943181,BARBY CHURCH,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
943181,BARBY CHURCH,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,26.8
943181,BARBY CHURCH,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,15.77
943181,BARBY CHURCH,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,19.07
943181,BARBY CHURCH,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,53.1
943181,BARBY CHURCH,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,113.3
943181,BARBY CHURCH,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,67.5
943181,BARBY CHURCH,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,80.4
943181,BARBY CHURCH,2023-08-07 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
943181,BARBY CHURCH,2023-08-07 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.47
943181,BARBY CHURCH,2023-08-07 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
943181,BARBY CHURCH,2023-08-07 15:20:00+00:00,feeder,,L3 Active Power,kW,3.97
943181,BARBY CHURCH,2023-08-07 15:20:00+00:00,feeder,,L2 Active Power,kW,3.06
943181,BARBY CHURCH,2023-08-07 15:20:00+00:00,feeder,,L1 Active Power,kW,3.77
943181,BARBY CHURCH,2023-08-07 15:20:00+00:00,feeder,,N Current (RMS),A,12.1
943181,BARBY CHURCH,2023-08-07 15:20:00+00:00,feeder,,L3 Current (RMS),A,19.2
943181,BARBY CHURCH,2023-08-07 15:20:00+00:00,feeder,,L2 Current (RMS),A,13.2
943181,BARBY CHURCH,2023-08-07 15:20:00+00:00,feeder,,L1 Current (RMS),A,16.8
943181,BARBY CHURCH,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.4
943181,BARBY CHURCH,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
943181,BARBY CHURCH,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
943181,BARBY CHURCH,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.31
943181,BARBY CHURCH,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.3
943181,BARBY CHURCH,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.73
943181,BARBY CHURCH,2023-08-07 15:20:00+00:00,feeder,4.0,N Current (RMS),A,42.1
943181,BARBY CHURCH,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,65.2
943181,BARBY CHURCH,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
943181,BARBY CHURCH,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
943181,BARBY CHURCH,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-07 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
943181,BARBY CHURCH,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
943181,BARBY CHURCH,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
943181,BARBY CHURCH,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.66
943181,BARBY CHURCH,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.21
943181,BARBY CHURCH,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.75
943181,BARBY CHURCH,2023-08-07 15:20:00+00:00,feeder,1.0,N Current (RMS),A,27.8
943181,BARBY CHURCH,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
943181,BARBY CHURCH,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
943181,BARBY CHURCH,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
943181,BARBY CHURCH,2023-08-07 15:20:00+00:00,transformer,,Temperature,C,24.9
943181,BARBY CHURCH,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.59
943181,BARBY CHURCH,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
943181,BARBY CHURCH,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.54
943181,BARBY CHURCH,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
943181,BARBY CHURCH,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.4
943181,BARBY CHURCH,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
943181,BARBY CHURCH,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.03
943181,BARBY CHURCH,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
943181,BARBY CHURCH,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
943181,BARBY CHURCH,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,19.94
943181,BARBY CHURCH,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,11.54
943181,BARBY CHURCH,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,16.19
943181,BARBY CHURCH,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,40.2
943181,BARBY CHURCH,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,85.4
943181,BARBY CHURCH,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,50.2
943181,BARBY CHURCH,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,68.8
943181,BARBY CHURCH,2023-08-07 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
943181,BARBY CHURCH,2023-08-07 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.51
943181,BARBY CHURCH,2023-08-07 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
943181,BARBY CHURCH,2023-08-07 15:10:00+00:00,feeder,,L3 Active Power,kW,6.82
943181,BARBY CHURCH,2023-08-07 15:10:00+00:00,feeder,,L2 Active Power,kW,2.88
943181,BARBY CHURCH,2023-08-07 15:10:00+00:00,feeder,,L1 Active Power,kW,3.49
943181,BARBY CHURCH,2023-08-07 15:10:00+00:00,feeder,,N Current (RMS),A,17.1
943181,BARBY CHURCH,2023-08-07 15:10:00+00:00,feeder,,L3 Current (RMS),A,30.7
943181,BARBY CHURCH,2023-08-07 15:10:00+00:00,feeder,,L2 Current (RMS),A,12.5
943181,BARBY CHURCH,2023-08-07 15:10:00+00:00,feeder,,L1 Current (RMS),A,15.8
943181,BARBY CHURCH,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.36
943181,BARBY CHURCH,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
943181,BARBY CHURCH,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
943181,BARBY CHURCH,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.53
943181,BARBY CHURCH,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.58
943181,BARBY CHURCH,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.91
943181,BARBY CHURCH,2023-08-07 15:10:00+00:00,feeder,4.0,N Current (RMS),A,40.7
943181,BARBY CHURCH,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,62.2
943181,BARBY CHURCH,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
943181,BARBY CHURCH,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
943181,BARBY CHURCH,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.08
943181,BARBY CHURCH,2023-08-07 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
943181,BARBY CHURCH,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
943181,BARBY CHURCH,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
943181,BARBY CHURCH,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.02
943181,BARBY CHURCH,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.13
943181,BARBY CHURCH,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.76
943181,BARBY CHURCH,2023-08-07 15:10:00+00:00,feeder,1.0,N Current (RMS),A,26.5
943181,BARBY CHURCH,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
943181,BARBY CHURCH,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
943181,BARBY CHURCH,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
943181,BARBY CHURCH,2023-08-07 15:10:00+00:00,transformer,,Temperature,C,24.8
943181,BARBY CHURCH,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.64
943181,BARBY CHURCH,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
943181,BARBY CHURCH,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.58
943181,BARBY CHURCH,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
943181,BARBY CHURCH,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.43
943181,BARBY CHURCH,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
943181,BARBY CHURCH,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.85
943181,BARBY CHURCH,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
943181,BARBY CHURCH,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
943181,BARBY CHURCH,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,24.4
943181,BARBY CHURCH,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,13.56
943181,BARBY CHURCH,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,14.09
943181,BARBY CHURCH,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,53.2
943181,BARBY CHURCH,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,103.5
943181,BARBY CHURCH,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,58.6
943181,BARBY CHURCH,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,60.3
943181,BARBY CHURCH,2023-08-07 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
943181,BARBY CHURCH,2023-08-07 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.67
