Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-07 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
943181,BARBY CHURCH,2023-08-07 15:00:00+00:00,feeder,,L3 Active Power,kW,2.04
943181,BARBY CHURCH,2023-08-07 15:00:00+00:00,feeder,,L2 Active Power,kW,3.46
943181,BARBY CHURCH,2023-08-07 15:00:00+00:00,feeder,,L1 Active Power,kW,3.55
943181,BARBY CHURCH,2023-08-07 15:00:00+00:00,feeder,,N Current (RMS),A,16.4
943181,BARBY CHURCH,2023-08-07 15:00:00+00:00,feeder,,L3 Current (RMS),A,15.3
943181,BARBY CHURCH,2023-08-07 15:00:00+00:00,feeder,,L2 Current (RMS),A,14.8
943181,BARBY CHURCH,2023-08-07 15:00:00+00:00,feeder,,L1 Current (RMS),A,16.4
943181,BARBY CHURCH,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.85
943181,BARBY CHURCH,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
943181,BARBY CHURCH,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
943181,BARBY CHURCH,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.06
943181,BARBY CHURCH,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.26
943181,BARBY CHURCH,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.54
943181,BARBY CHURCH,2023-08-07 15:00:00+00:00,feeder,4.0,N Current (RMS),A,47.4
943181,BARBY CHURCH,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,69.1
943181,BARBY CHURCH,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
943181,BARBY CHURCH,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
943181,BARBY CHURCH,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.11
943181,BARBY CHURCH,2023-08-07 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
943181,BARBY CHURCH,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
943181,BARBY CHURCH,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
943181,BARBY CHURCH,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.83
943181,BARBY CHURCH,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.67
943181,BARBY CHURCH,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.34
943181,BARBY CHURCH,2023-08-07 15:00:00+00:00,feeder,1.0,N Current (RMS),A,50.4
943181,BARBY CHURCH,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
943181,BARBY CHURCH,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.4
943181,BARBY CHURCH,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
943181,BARBY CHURCH,2023-08-07 15:00:00+00:00,transformer,,Temperature,C,24.8
943181,BARBY CHURCH,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.64
943181,BARBY CHURCH,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
943181,BARBY CHURCH,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.55
943181,BARBY CHURCH,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
943181,BARBY CHURCH,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.47
943181,BARBY CHURCH,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
943181,BARBY CHURCH,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.94
943181,BARBY CHURCH,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
943181,BARBY CHURCH,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
943181,BARBY CHURCH,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,17.26
943181,BARBY CHURCH,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,18.36
943181,BARBY CHURCH,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,13.32
943181,BARBY CHURCH,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,51.7
943181,BARBY CHURCH,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,75.2
943181,BARBY CHURCH,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,79.1
943181,BARBY CHURCH,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,57.6
943181,BARBY CHURCH,2023-08-07 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
943181,BARBY CHURCH,2023-08-07 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.63
943181,BARBY CHURCH,2023-08-07 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
943181,BARBY CHURCH,2023-08-07 14:50:00+00:00,feeder,,L3 Active Power,kW,1.79
943181,BARBY CHURCH,2023-08-07 14:50:00+00:00,feeder,,L2 Active Power,kW,3.68
943181,BARBY CHURCH,2023-08-07 14:50:00+00:00,feeder,,L1 Active Power,kW,3.57
943181,BARBY CHURCH,2023-08-07 14:50:00+00:00,feeder,,N Current (RMS),A,13.3
943181,BARBY CHURCH,2023-08-07 14:50:00+00:00,feeder,,L3 Current (RMS),A,11.2
943181,BARBY CHURCH,2023-08-07 14:50:00+00:00,feeder,,L2 Current (RMS),A,16.3
943181,BARBY CHURCH,2023-08-07 14:50:00+00:00,feeder,,L1 Current (RMS),A,15.7
943181,BARBY CHURCH,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.69
943181,BARBY CHURCH,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
943181,BARBY CHURCH,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.54
943181,BARBY CHURCH,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.17
943181,BARBY CHURCH,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.78
943181,BARBY CHURCH,2023-08-07 14:50:00+00:00,feeder,4.0,N Current (RMS),A,43.7
943181,BARBY CHURCH,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,62.3
943181,BARBY CHURCH,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
943181,BARBY CHURCH,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
943181,BARBY CHURCH,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.11
943181,BARBY CHURCH,2023-08-07 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
943181,BARBY CHURCH,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
943181,BARBY CHURCH,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
943181,BARBY CHURCH,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.87
943181,BARBY CHURCH,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.73
943181,BARBY CHURCH,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
943181,BARBY CHURCH,2023-08-07 14:50:00+00:00,feeder,1.0,N Current (RMS),A,52.0
943181,BARBY CHURCH,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
943181,BARBY CHURCH,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.7
943181,BARBY CHURCH,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
943181,BARBY CHURCH,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,24.7
943181,BARBY CHURCH,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.68
943181,BARBY CHURCH,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
943181,BARBY CHURCH,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.56
943181,BARBY CHURCH,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
943181,BARBY CHURCH,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.51
943181,BARBY CHURCH,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
943181,BARBY CHURCH,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.96
943181,BARBY CHURCH,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
943181,BARBY CHURCH,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
943181,BARBY CHURCH,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,14.44
943181,BARBY CHURCH,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,17.54
943181,BARBY CHURCH,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,10.24
943181,BARBY CHURCH,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,54.1
943181,BARBY CHURCH,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,63.9
943181,BARBY CHURCH,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,74.5
943181,BARBY CHURCH,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,45.8
943181,BARBY CHURCH,2023-08-07 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
943181,BARBY CHURCH,2023-08-07 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.25
943181,BARBY CHURCH,2023-08-07 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
943181,BARBY CHURCH,2023-08-07 14:40:00+00:00,feeder,,L3 Active Power,kW,5.17
943181,BARBY CHURCH,2023-08-07 14:40:00+00:00,feeder,,L2 Active Power,kW,4.49
943181,BARBY CHURCH,2023-08-07 14:40:00+00:00,feeder,,L1 Active Power,kW,4.05
943181,BARBY CHURCH,2023-08-07 14:40:00+00:00,feeder,,N Current (RMS),A,13.0
943181,BARBY CHURCH,2023-08-07 14:40:00+00:00,feeder,,L3 Current (RMS),A,26.1
943181,BARBY CHURCH,2023-08-07 14:40:00+00:00,feeder,,L2 Current (RMS),A,19.8
943181,BARBY CHURCH,2023-08-07 14:40:00+00:00,feeder,,L1 Current (RMS),A,17.6
943181,BARBY CHURCH,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.44
943181,BARBY CHURCH,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
943181,BARBY CHURCH,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
943181,BARBY CHURCH,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.67
943181,BARBY CHURCH,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.84
943181,BARBY CHURCH,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.77
943181,BARBY CHURCH,2023-08-07 14:40:00+00:00,feeder,4.0,N Current (RMS),A,40.6
943181,BARBY CHURCH,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,63.1
943181,BARBY CHURCH,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
943181,BARBY CHURCH,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
943181,BARBY CHURCH,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.09
943181,BARBY CHURCH,2023-08-07 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
943181,BARBY CHURCH,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
943181,BARBY CHURCH,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.28
943181,BARBY CHURCH,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.04
943181,BARBY CHURCH,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
943181,BARBY CHURCH,2023-08-07 14:40:00+00:00,feeder,1.0,N Current (RMS),A,46.5
943181,BARBY CHURCH,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
943181,BARBY CHURCH,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.2
943181,BARBY CHURCH,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
943181,BARBY CHURCH,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,24.6
943181,BARBY CHURCH,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.68
943181,BARBY CHURCH,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
943181,BARBY CHURCH,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.61
943181,BARBY CHURCH,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
943181,BARBY CHURCH,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.52
943181,BARBY CHURCH,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
943181,BARBY CHURCH,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.42
943181,BARBY CHURCH,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
943181,BARBY CHURCH,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
943181,BARBY CHURCH,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,17.53
943181,BARBY CHURCH,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,17.34
943181,BARBY CHURCH,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,10.95
943181,BARBY CHURCH,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,53.2
943181,BARBY CHURCH,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,80.0
943181,BARBY CHURCH,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,73.8
943181,BARBY CHURCH,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,48.6
943181,BARBY CHURCH,2023-08-07 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
943181,BARBY CHURCH,2023-08-07 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.26
943181,BARBY CHURCH,2023-08-07 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
943181,BARBY CHURCH,2023-08-07 14:30:00+00:00,feeder,,L3 Active Power,kW,5.32
943181,BARBY CHURCH,2023-08-07 14:30:00+00:00,feeder,,L2 Active Power,kW,5.88
943181,BARBY CHURCH,2023-08-07 14:30:00+00:00,feeder,,L1 Active Power,kW,3.7
943181,BARBY CHURCH,2023-08-07 14:30:00+00:00,feeder,,N Current (RMS),A,14.0
943181,BARBY CHURCH,2023-08-07 14:30:00+00:00,feeder,,L3 Current (RMS),A,25.1
943181,BARBY CHURCH,2023-08-07 14:30:00+00:00,feeder,,L2 Current (RMS),A,25.3
943181,BARBY CHURCH,2023-08-07 14:30:00+00:00,feeder,,L1 Current (RMS),A,16.1
943181,BARBY CHURCH,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.99
943181,BARBY CHURCH,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
943181,BARBY CHURCH,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
943181,BARBY CHURCH,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.06
943181,BARBY CHURCH,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.23
943181,BARBY CHURCH,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.66
943181,BARBY CHURCH,2023-08-07 14:30:00+00:00,feeder,4.0,N Current (RMS),A,40.2
943181,BARBY CHURCH,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.1
943181,BARBY CHURCH,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
943181,BARBY CHURCH,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
943181,BARBY CHURCH,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.1
943181,BARBY CHURCH,2023-08-07 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
943181,BARBY CHURCH,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
943181,BARBY CHURCH,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.15
943181,BARBY CHURCH,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.91
943181,BARBY CHURCH,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.4
943181,BARBY CHURCH,2023-08-07 14:30:00+00:00,feeder,1.0,N Current (RMS),A,38.2
943181,BARBY CHURCH,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
943181,BARBY CHURCH,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
943181,BARBY CHURCH,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
943181,BARBY CHURCH,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,24.5
943181,BARBY CHURCH,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.63
943181,BARBY CHURCH,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
943181,BARBY CHURCH,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.57
943181,BARBY CHURCH,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
943181,BARBY CHURCH,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.51
943181,BARBY CHURCH,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
943181,BARBY CHURCH,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.92
943181,BARBY CHURCH,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
943181,BARBY CHURCH,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
943181,BARBY CHURCH,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,17.22
943181,BARBY CHURCH,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,15.0
943181,BARBY CHURCH,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,9.66
943181,BARBY CHURCH,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,53.9
943181,BARBY CHURCH,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,76.8
943181,BARBY CHURCH,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,65.2
943181,BARBY CHURCH,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,43.4
943181,BARBY CHURCH,2023-08-07 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
943181,BARBY CHURCH,2023-08-07 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.62
943181,BARBY CHURCH,2023-08-07 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
943181,BARBY CHURCH,2023-08-07 14:20:00+00:00,feeder,,L3 Active Power,kW,6.85
943181,BARBY CHURCH,2023-08-07 14:20:00+00:00,feeder,,L2 Active Power,kW,5.32
943181,BARBY CHURCH,2023-08-07 14:20:00+00:00,feeder,,L1 Active Power,kW,4.13
943181,BARBY CHURCH,2023-08-07 14:20:00+00:00,feeder,,N Current (RMS),A,13.3
943181,BARBY CHURCH,2023-08-07 14:20:00+00:00,feeder,,L3 Current (RMS),A,29.8
943181,BARBY CHURCH,2023-08-07 14:20:00+00:00,feeder,,L2 Current (RMS),A,23.2
943181,BARBY CHURCH,2023-08-07 14:20:00+00:00,feeder,,L1 Current (RMS),A,18.3
943181,BARBY CHURCH,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.89
943181,BARBY CHURCH,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
943181,BARBY CHURCH,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
943181,BARBY CHURCH,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.06
943181,BARBY CHURCH,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.01
943181,BARBY CHURCH,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.06
943181,BARBY CHURCH,2023-08-07 14:20:00+00:00,feeder,4.0,N Current (RMS),A,44.4
943181,BARBY CHURCH,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.6
943181,BARBY CHURCH,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
943181,BARBY CHURCH,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
943181,BARBY CHURCH,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.1
943181,BARBY CHURCH,2023-08-07 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
943181,BARBY CHURCH,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
943181,BARBY CHURCH,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
943181,BARBY CHURCH,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.25
943181,BARBY CHURCH,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.97
943181,BARBY CHURCH,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.15
943181,BARBY CHURCH,2023-08-07 14:20:00+00:00,feeder,1.0,N Current (RMS),A,28.6
943181,BARBY CHURCH,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
943181,BARBY CHURCH,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
943181,BARBY CHURCH,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
943181,BARBY CHURCH,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,24.5
943181,BARBY CHURCH,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.64
943181,BARBY CHURCH,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
943181,BARBY CHURCH,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.59
943181,BARBY CHURCH,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
943181,BARBY CHURCH,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.49
943181,BARBY CHURCH,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
943181,BARBY CHURCH,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
943181,BARBY CHURCH,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
943181,BARBY CHURCH,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
943181,BARBY CHURCH,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,20.65
943181,BARBY CHURCH,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,13.28
943181,BARBY CHURCH,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,10.25
943181,BARBY CHURCH,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,56.4
943181,BARBY CHURCH,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,87.3
943181,BARBY CHURCH,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,59.2
943181,BARBY CHURCH,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,45.2
943181,BARBY CHURCH,2023-08-07 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-07 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-07 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
943181,BARBY CHURCH,2023-08-07 14:10:00+00:00,feeder,,L3 Active Power,kW,6.68
943181,BARBY CHURCH,2023-08-07 14:10:00+00:00,feeder,,L2 Active Power,kW,3.79
943181,BARBY CHURCH,2023-08-07 14:10:00+00:00,feeder,,L1 Active Power,kW,4.31
943181,BARBY CHURCH,2023-08-07 14:10:00+00:00,feeder,,N Current (RMS),A,16.6
943181,BARBY CHURCH,2023-08-07 14:10:00+00:00,feeder,,L3 Current (RMS),A,30.8
943181,BARBY CHURCH,2023-08-07 14:10:00+00:00,feeder,,L2 Current (RMS),A,15.8
943181,BARBY CHURCH,2023-08-07 14:10:00+00:00,feeder,,L1 Current (RMS),A,18.5
943181,BARBY CHURCH,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.93
943181,BARBY CHURCH,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
943181,BARBY CHURCH,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
943181,BARBY CHURCH,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.67
943181,BARBY CHURCH,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.39
943181,BARBY CHURCH,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.75
943181,BARBY CHURCH,2023-08-07 14:10:00+00:00,feeder,4.0,N Current (RMS),A,42.0
943181,BARBY CHURCH,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.9
943181,BARBY CHURCH,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
943181,BARBY CHURCH,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
943181,BARBY CHURCH,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.08
943181,BARBY CHURCH,2023-08-07 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
943181,BARBY CHURCH,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
943181,BARBY CHURCH,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
943181,BARBY CHURCH,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.37
943181,BARBY CHURCH,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.7
943181,BARBY CHURCH,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.4
943181,BARBY CHURCH,2023-08-07 14:10:00+00:00,feeder,1.0,N Current (RMS),A,34.8
943181,BARBY CHURCH,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
943181,BARBY CHURCH,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
943181,BARBY CHURCH,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
943181,BARBY CHURCH,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,24.4
943181,BARBY CHURCH,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
943181,BARBY CHURCH,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.67
943181,BARBY CHURCH,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
943181,BARBY CHURCH,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.55
943181,BARBY CHURCH,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.07
943181,BARBY CHURCH,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.46
943181,BARBY CHURCH,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
943181,BARBY CHURCH,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
943181,BARBY CHURCH,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,17.94
943181,BARBY CHURCH,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,11.84
943181,BARBY CHURCH,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,13.38
943181,BARBY CHURCH,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,45.6
943181,BARBY CHURCH,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,77.1
943181,BARBY CHURCH,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,53.3
943181,BARBY CHURCH,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,57.2
943181,BARBY CHURCH,2023-08-07 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
943181,BARBY CHURCH,2023-08-07 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-07 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-07 14:00:00+00:00,feeder,,L3 Active Power,kW,7.08
943181,BARBY CHURCH,2023-08-07 14:00:00+00:00,feeder,,L2 Active Power,kW,2.93
943181,BARBY CHURCH,2023-08-07 14:00:00+00:00,feeder,,L1 Active Power,kW,3.81
943181,BARBY CHURCH,2023-08-07 14:00:00+00:00,feeder,,N Current (RMS),A,16.9
943181,BARBY CHURCH,2023-08-07 14:00:00+00:00,feeder,,L3 Current (RMS),A,31.4
943181,BARBY CHURCH,2023-08-07 14:00:00+00:00,feeder,,L2 Current (RMS),A,13.1
943181,BARBY CHURCH,2023-08-07 14:00:00+00:00,feeder,,L1 Current (RMS),A,16.7
943181,BARBY CHURCH,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.66
943181,BARBY CHURCH,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
943181,BARBY CHURCH,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
943181,BARBY CHURCH,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.36
943181,BARBY CHURCH,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.44
943181,BARBY CHURCH,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.58
943181,BARBY CHURCH,2023-08-07 14:00:00+00:00,feeder,4.0,N Current (RMS),A,44.9
943181,BARBY CHURCH,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,61.7
943181,BARBY CHURCH,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
943181,BARBY CHURCH,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
943181,BARBY CHURCH,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.1
943181,BARBY CHURCH,2023-08-07 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
943181,BARBY CHURCH,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
943181,BARBY CHURCH,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
943181,BARBY CHURCH,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.49
943181,BARBY CHURCH,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.19
943181,BARBY CHURCH,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.45
943181,BARBY CHURCH,2023-08-07 14:00:00+00:00,feeder,1.0,N Current (RMS),A,34.8
943181,BARBY CHURCH,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
943181,BARBY CHURCH,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.7
943181,BARBY CHURCH,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
943181,BARBY CHURCH,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,24.3
943181,BARBY CHURCH,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
943181,BARBY CHURCH,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.71
943181,BARBY CHURCH,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
943181,BARBY CHURCH,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.55
943181,BARBY CHURCH,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
943181,BARBY CHURCH,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.34
943181,BARBY CHURCH,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
943181,BARBY CHURCH,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
943181,BARBY CHURCH,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,21.92
943181,BARBY CHURCH,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,13.51
943181,BARBY CHURCH,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,12.75
943181,BARBY CHURCH,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,56.4
943181,BARBY CHURCH,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,93.4
943181,BARBY CHURCH,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,60.0
943181,BARBY CHURCH,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,54.2
943181,BARBY CHURCH,2023-08-07 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
943181,BARBY CHURCH,2023-08-07 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
943181,BARBY CHURCH,2023-08-07 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
943181,BARBY CHURCH,2023-08-07 13:50:00+00:00,feeder,,L3 Active Power,kW,7.48
943181,BARBY CHURCH,2023-08-07 13:50:00+00:00,feeder,,L2 Active Power,kW,2.61
943181,BARBY CHURCH,2023-08-07 13:50:00+00:00,feeder,,L1 Active Power,kW,3.56
943181,BARBY CHURCH,2023-08-07 13:50:00+00:00,feeder,,N Current (RMS),A,20.5
943181,BARBY CHURCH,2023-08-07 13:50:00+00:00,feeder,,L3 Current (RMS),A,32.9
943181,BARBY CHURCH,2023-08-07 13:50:00+00:00,feeder,,L2 Current (RMS),A,12.9
943181,BARBY CHURCH,2023-08-07 13:50:00+00:00,feeder,,L1 Current (RMS),A,15.5
943181,BARBY CHURCH,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.84
943181,BARBY CHURCH,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
943181,BARBY CHURCH,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
943181,BARBY CHURCH,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.89
943181,BARBY CHURCH,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.65
943181,BARBY CHURCH,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.15
943181,BARBY CHURCH,2023-08-07 13:50:00+00:00,feeder,4.0,N Current (RMS),A,45.7
943181,BARBY CHURCH,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,64.3
943181,BARBY CHURCH,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
943181,BARBY CHURCH,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
943181,BARBY CHURCH,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
943181,BARBY CHURCH,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
943181,BARBY CHURCH,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.12
943181,BARBY CHURCH,2023-08-07 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
943181,BARBY CHURCH,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
943181,BARBY CHURCH,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
943181,BARBY CHURCH,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
943181,BARBY CHURCH,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.18
943181,BARBY CHURCH,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.6
943181,BARBY CHURCH,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.73
943181,BARBY CHURCH,2023-08-07 13:50:00+00:00,feeder,1.0,N Current (RMS),A,43.6
943181,BARBY CHURCH,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
943181,BARBY CHURCH,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.4
943181,BARBY CHURCH,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
943181,BARBY CHURCH,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,24.2
943181,BARBY CHURCH,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.67
943181,BARBY CHURCH,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
943181,BARBY CHURCH,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.66
943181,BARBY CHURCH,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
943181,BARBY CHURCH,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.5
943181,BARBY CHURCH,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
943181,BARBY CHURCH,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.08
943181,BARBY CHURCH,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
943181,BARBY CHURCH,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
943181,BARBY CHURCH,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,20.16
943181,BARBY CHURCH,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,14.83
943181,BARBY CHURCH,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,11.32
943181,BARBY CHURCH,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,58.1
943181,BARBY CHURCH,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,89.0
943181,BARBY CHURCH,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,65.3
943181,BARBY CHURCH,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,49.0
943181,BARBY CHURCH,2023-08-07 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
943181,BARBY CHURCH,2023-08-07 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
943181,BARBY CHURCH,2023-08-07 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
943181,BARBY CHURCH,2023-08-07 13:40:00+00:00,feeder,,L3 Active Power,kW,-2.18
943181,BARBY CHURCH,2023-08-07 13:40:00+00:00,feeder,,L2 Active Power,kW,2.6
943181,BARBY CHURCH,2023-08-07 13:40:00+00:00,feeder,,L1 Active Power,kW,4.19
943181,BARBY CHURCH,2023-08-07 13:40:00+00:00,feeder,,N Current (RMS),A,25.7
943181,BARBY CHURCH,2023-08-07 13:40:00+00:00,feeder,,L3 Current (RMS),A,13.8
943181,BARBY CHURCH,2023-08-07 13:40:00+00:00,feeder,,L2 Current (RMS),A,12.9
943181,BARBY CHURCH,2023-08-07 13:40:00+00:00,feeder,,L1 Current (RMS),A,18.3
943181,BARBY CHURCH,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.71
943181,BARBY CHURCH,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
943181,BARBY CHURCH,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
943181,BARBY CHURCH,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.82
943181,BARBY CHURCH,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.24
943181,BARBY CHURCH,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.81
943181,BARBY CHURCH,2023-08-07 13:40:00+00:00,feeder,4.0,N Current (RMS),A,36.3
943181,BARBY CHURCH,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.7
943181,BARBY CHURCH,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
943181,BARBY CHURCH,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
943181,BARBY CHURCH,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.08
943181,BARBY CHURCH,2023-08-07 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
943181,BARBY CHURCH,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
943181,BARBY CHURCH,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
943181,BARBY CHURCH,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,-6.3
943181,BARBY CHURCH,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.47
943181,BARBY CHURCH,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.27
943181,BARBY CHURCH,2023-08-07 13:40:00+00:00,feeder,1.0,N Current (RMS),A,47.3
943181,BARBY CHURCH,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
943181,BARBY CHURCH,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.9
943181,BARBY CHURCH,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
943181,BARBY CHURCH,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,24.1
943181,BARBY CHURCH,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.77
943181,BARBY CHURCH,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
943181,BARBY CHURCH,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
943181,BARBY CHURCH,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.57
943181,BARBY CHURCH,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
943181,BARBY CHURCH,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.54
943181,BARBY CHURCH,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
943181,BARBY CHURCH,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
943181,BARBY CHURCH,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,3.27
943181,BARBY CHURCH,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,12.29
943181,BARBY CHURCH,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,10.2
943181,BARBY CHURCH,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,54.6
943181,BARBY CHURCH,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,25.6
943181,BARBY CHURCH,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,56.4
943181,BARBY CHURCH,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,45.6
943181,BARBY CHURCH,2023-08-07 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
943181,BARBY CHURCH,2023-08-07 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
943181,BARBY CHURCH,2023-08-07 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
943181,BARBY CHURCH,2023-08-07 13:30:00+00:00,feeder,,L3 Active Power,kW,-1.14
943181,BARBY CHURCH,2023-08-07 13:30:00+00:00,feeder,,L2 Active Power,kW,2.01
943181,BARBY CHURCH,2023-08-07 13:30:00+00:00,feeder,,L1 Active Power,kW,4.17
943181,BARBY CHURCH,2023-08-07 13:30:00+00:00,feeder,,N Current (RMS),A,20.6
943181,BARBY CHURCH,2023-08-07 13:30:00+00:00,feeder,,L3 Current (RMS),A,11.4
943181,BARBY CHURCH,2023-08-07 13:30:00+00:00,feeder,,L2 Current (RMS),A,8.7
943181,BARBY CHURCH,2023-08-07 13:30:00+00:00,feeder,,L1 Current (RMS),A,18.2
943181,BARBY CHURCH,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.85
943181,BARBY CHURCH,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
943181,BARBY CHURCH,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
943181,BARBY CHURCH,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.72
943181,BARBY CHURCH,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.12
943181,BARBY CHURCH,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.33
943181,BARBY CHURCH,2023-08-07 13:30:00+00:00,feeder,4.0,N Current (RMS),A,40.1
943181,BARBY CHURCH,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,59.2
943181,BARBY CHURCH,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
943181,BARBY CHURCH,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
943181,BARBY CHURCH,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-07 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
943181,BARBY CHURCH,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
943181,BARBY CHURCH,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
943181,BARBY CHURCH,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.54
943181,BARBY CHURCH,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.72
943181,BARBY CHURCH,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.1
943181,BARBY CHURCH,2023-08-07 13:30:00+00:00,feeder,1.0,N Current (RMS),A,33.7
943181,BARBY CHURCH,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
943181,BARBY CHURCH,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.9
943181,BARBY CHURCH,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
943181,BARBY CHURCH,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,24.0
943181,BARBY CHURCH,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.76
943181,BARBY CHURCH,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
943181,BARBY CHURCH,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.68
943181,BARBY CHURCH,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
943181,BARBY CHURCH,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.56
943181,BARBY CHURCH,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
943181,BARBY CHURCH,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.92
943181,BARBY CHURCH,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
943181,BARBY CHURCH,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
943181,BARBY CHURCH,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,10.01
943181,BARBY CHURCH,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,10.82
943181,BARBY CHURCH,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,11.55
943181,BARBY CHURCH,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,41.7
943181,BARBY CHURCH,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,47.2
943181,BARBY CHURCH,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,49.9
943181,BARBY CHURCH,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,51.2
943181,BARBY CHURCH,2023-08-07 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
943181,BARBY CHURCH,2023-08-07 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
943181,BARBY CHURCH,2023-08-07 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
943181,BARBY CHURCH,2023-08-07 13:20:00+00:00,feeder,,L3 Active Power,kW,-2.46
943181,BARBY CHURCH,2023-08-07 13:20:00+00:00,feeder,,L2 Active Power,kW,1.92
943181,BARBY CHURCH,2023-08-07 13:20:00+00:00,feeder,,L1 Active Power,kW,4.46
943181,BARBY CHURCH,2023-08-07 13:20:00+00:00,feeder,,N Current (RMS),A,26.4
943181,BARBY CHURCH,2023-08-07 13:20:00+00:00,feeder,,L3 Current (RMS),A,14.7
943181,BARBY CHURCH,2023-08-07 13:20:00+00:00,feeder,,L2 Current (RMS),A,8.4
943181,BARBY CHURCH,2023-08-07 13:20:00+00:00,feeder,,L1 Current (RMS),A,19.4
943181,BARBY CHURCH,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.3
943181,BARBY CHURCH,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
943181,BARBY CHURCH,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
943181,BARBY CHURCH,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.48
943181,BARBY CHURCH,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.78
943181,BARBY CHURCH,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.12
943181,BARBY CHURCH,2023-08-07 13:20:00+00:00,feeder,4.0,N Current (RMS),A,31.3
943181,BARBY CHURCH,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.5
943181,BARBY CHURCH,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
