Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
943181,BARBY CHURCH,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-07 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
943181,BARBY CHURCH,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
943181,BARBY CHURCH,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
943181,BARBY CHURCH,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,-5.66
943181,BARBY CHURCH,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.49
943181,BARBY CHURCH,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
943181,BARBY CHURCH,2023-08-07 13:20:00+00:00,feeder,1.0,N Current (RMS),A,40.0
943181,BARBY CHURCH,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
943181,BARBY CHURCH,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
943181,BARBY CHURCH,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
943181,BARBY CHURCH,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,23.9
943181,BARBY CHURCH,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.73
943181,BARBY CHURCH,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
943181,BARBY CHURCH,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.62
943181,BARBY CHURCH,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
943181,BARBY CHURCH,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.51
943181,BARBY CHURCH,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
943181,BARBY CHURCH,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.74
943181,BARBY CHURCH,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
943181,BARBY CHURCH,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
943181,BARBY CHURCH,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,2.29
943181,BARBY CHURCH,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,9.16
943181,BARBY CHURCH,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,12.43
943181,BARBY CHURCH,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,51.3
943181,BARBY CHURCH,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,25.6
943181,BARBY CHURCH,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,43.3
943181,BARBY CHURCH,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,54.5
943181,BARBY CHURCH,2023-08-07 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
943181,BARBY CHURCH,2023-08-07 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
943181,BARBY CHURCH,2023-08-07 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
943181,BARBY CHURCH,2023-08-07 13:10:00+00:00,feeder,,L3 Active Power,kW,0.96
943181,BARBY CHURCH,2023-08-07 13:10:00+00:00,feeder,,L2 Active Power,kW,1.73
943181,BARBY CHURCH,2023-08-07 13:10:00+00:00,feeder,,L1 Active Power,kW,4.17
943181,BARBY CHURCH,2023-08-07 13:10:00+00:00,feeder,,N Current (RMS),A,16.9
943181,BARBY CHURCH,2023-08-07 13:10:00+00:00,feeder,,L3 Current (RMS),A,12.4
943181,BARBY CHURCH,2023-08-07 13:10:00+00:00,feeder,,L2 Current (RMS),A,7.7
943181,BARBY CHURCH,2023-08-07 13:10:00+00:00,feeder,,L1 Current (RMS),A,17.9
943181,BARBY CHURCH,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.66
943181,BARBY CHURCH,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
943181,BARBY CHURCH,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
943181,BARBY CHURCH,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.65
943181,BARBY CHURCH,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.03
943181,BARBY CHURCH,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.38
943181,BARBY CHURCH,2023-08-07 13:10:00+00:00,feeder,4.0,N Current (RMS),A,26.0
943181,BARBY CHURCH,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.8
943181,BARBY CHURCH,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
943181,BARBY CHURCH,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.1
943181,BARBY CHURCH,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-07 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
943181,BARBY CHURCH,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
943181,BARBY CHURCH,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
943181,BARBY CHURCH,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.1
943181,BARBY CHURCH,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.46
943181,BARBY CHURCH,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.76
943181,BARBY CHURCH,2023-08-07 13:10:00+00:00,feeder,1.0,N Current (RMS),A,30.5
943181,BARBY CHURCH,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
943181,BARBY CHURCH,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
943181,BARBY CHURCH,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
943181,BARBY CHURCH,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,23.9
943181,BARBY CHURCH,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
943181,BARBY CHURCH,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.62
943181,BARBY CHURCH,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
943181,BARBY CHURCH,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.55
943181,BARBY CHURCH,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
943181,BARBY CHURCH,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.06
943181,BARBY CHURCH,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
943181,BARBY CHURCH,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
943181,BARBY CHURCH,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,12.7
943181,BARBY CHURCH,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,14.19
943181,BARBY CHURCH,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,14.31
943181,BARBY CHURCH,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,43.2
943181,BARBY CHURCH,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,58.0
943181,BARBY CHURCH,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,61.7
943181,BARBY CHURCH,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,61.6
943181,BARBY CHURCH,2023-08-07 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-07 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
943181,BARBY CHURCH,2023-08-07 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
943181,BARBY CHURCH,2023-08-07 13:00:00+00:00,feeder,,L3 Active Power,kW,1.08
943181,BARBY CHURCH,2023-08-07 13:00:00+00:00,feeder,,L2 Active Power,kW,1.81
943181,BARBY CHURCH,2023-08-07 13:00:00+00:00,feeder,,L1 Active Power,kW,3.84
943181,BARBY CHURCH,2023-08-07 13:00:00+00:00,feeder,,N Current (RMS),A,17.3
943181,BARBY CHURCH,2023-08-07 13:00:00+00:00,feeder,,L3 Current (RMS),A,13.3
943181,BARBY CHURCH,2023-08-07 13:00:00+00:00,feeder,,L2 Current (RMS),A,8.0
943181,BARBY CHURCH,2023-08-07 13:00:00+00:00,feeder,,L1 Current (RMS),A,17.0
943181,BARBY CHURCH,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.5
943181,BARBY CHURCH,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
943181,BARBY CHURCH,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
943181,BARBY CHURCH,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.71
943181,BARBY CHURCH,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.84
943181,BARBY CHURCH,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.72
943181,BARBY CHURCH,2023-08-07 13:00:00+00:00,feeder,4.0,N Current (RMS),A,36.2
943181,BARBY CHURCH,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.6
943181,BARBY CHURCH,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
943181,BARBY CHURCH,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
943181,BARBY CHURCH,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-07 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
943181,BARBY CHURCH,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
943181,BARBY CHURCH,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
943181,BARBY CHURCH,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
943181,BARBY CHURCH,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.11
943181,BARBY CHURCH,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
943181,BARBY CHURCH,2023-08-07 13:00:00+00:00,feeder,1.0,N Current (RMS),A,24.7
943181,BARBY CHURCH,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
943181,BARBY CHURCH,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.3
943181,BARBY CHURCH,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
943181,BARBY CHURCH,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,23.8
943181,BARBY CHURCH,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.73
943181,BARBY CHURCH,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
943181,BARBY CHURCH,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.69
943181,BARBY CHURCH,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
943181,BARBY CHURCH,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.64
943181,BARBY CHURCH,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
943181,BARBY CHURCH,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.27
943181,BARBY CHURCH,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
943181,BARBY CHURCH,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
943181,BARBY CHURCH,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,16.22
943181,BARBY CHURCH,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,13.76
943181,BARBY CHURCH,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,10.71
943181,BARBY CHURCH,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,49.6
943181,BARBY CHURCH,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,71.0
943181,BARBY CHURCH,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,60.8
943181,BARBY CHURCH,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,48.6
943181,BARBY CHURCH,2023-08-07 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
943181,BARBY CHURCH,2023-08-07 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-07 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
943181,BARBY CHURCH,2023-08-07 12:50:00+00:00,feeder,,L3 Active Power,kW,3.59
943181,BARBY CHURCH,2023-08-07 12:50:00+00:00,feeder,,L2 Active Power,kW,2.92
943181,BARBY CHURCH,2023-08-07 12:50:00+00:00,feeder,,L1 Active Power,kW,3.59
943181,BARBY CHURCH,2023-08-07 12:50:00+00:00,feeder,,N Current (RMS),A,14.8
943181,BARBY CHURCH,2023-08-07 12:50:00+00:00,feeder,,L3 Current (RMS),A,20.5
943181,BARBY CHURCH,2023-08-07 12:50:00+00:00,feeder,,L2 Current (RMS),A,12.6
943181,BARBY CHURCH,2023-08-07 12:50:00+00:00,feeder,,L1 Current (RMS),A,15.8
943181,BARBY CHURCH,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.87
943181,BARBY CHURCH,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
943181,BARBY CHURCH,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.71
943181,BARBY CHURCH,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.61
943181,BARBY CHURCH,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.91
943181,BARBY CHURCH,2023-08-07 12:50:00+00:00,feeder,4.0,N Current (RMS),A,38.9
943181,BARBY CHURCH,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.1
943181,BARBY CHURCH,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
943181,BARBY CHURCH,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
943181,BARBY CHURCH,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.08
943181,BARBY CHURCH,2023-08-07 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
943181,BARBY CHURCH,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
943181,BARBY CHURCH,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
943181,BARBY CHURCH,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.35
943181,BARBY CHURCH,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.67
943181,BARBY CHURCH,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
943181,BARBY CHURCH,2023-08-07 12:50:00+00:00,feeder,1.0,N Current (RMS),A,20.9
943181,BARBY CHURCH,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
943181,BARBY CHURCH,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
943181,BARBY CHURCH,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
943181,BARBY CHURCH,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,23.7
943181,BARBY CHURCH,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.73
943181,BARBY CHURCH,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
943181,BARBY CHURCH,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.71
943181,BARBY CHURCH,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
943181,BARBY CHURCH,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.65
943181,BARBY CHURCH,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
943181,BARBY CHURCH,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.44
943181,BARBY CHURCH,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
943181,BARBY CHURCH,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
943181,BARBY CHURCH,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,18.66
943181,BARBY CHURCH,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,9.18
943181,BARBY CHURCH,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,9.46
943181,BARBY CHURCH,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,51.3
943181,BARBY CHURCH,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,79.7
943181,BARBY CHURCH,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,41.8
943181,BARBY CHURCH,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,43.3
943181,BARBY CHURCH,2023-08-07 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
943181,BARBY CHURCH,2023-08-07 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-07 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
943181,BARBY CHURCH,2023-08-07 12:40:00+00:00,feeder,,L3 Active Power,kW,1.06
943181,BARBY CHURCH,2023-08-07 12:40:00+00:00,feeder,,L2 Active Power,kW,2.45
943181,BARBY CHURCH,2023-08-07 12:40:00+00:00,feeder,,L1 Active Power,kW,4.09
943181,BARBY CHURCH,2023-08-07 12:40:00+00:00,feeder,,N Current (RMS),A,13.2
943181,BARBY CHURCH,2023-08-07 12:40:00+00:00,feeder,,L3 Current (RMS),A,8.8
943181,BARBY CHURCH,2023-08-07 12:40:00+00:00,feeder,,L2 Current (RMS),A,10.6
943181,BARBY CHURCH,2023-08-07 12:40:00+00:00,feeder,,L1 Current (RMS),A,17.9
943181,BARBY CHURCH,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.95
943181,BARBY CHURCH,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
943181,BARBY CHURCH,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
943181,BARBY CHURCH,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.06
943181,BARBY CHURCH,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.02
943181,BARBY CHURCH,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.75
943181,BARBY CHURCH,2023-08-07 12:40:00+00:00,feeder,4.0,N Current (RMS),A,50.7
943181,BARBY CHURCH,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,68.1
943181,BARBY CHURCH,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
943181,BARBY CHURCH,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
943181,BARBY CHURCH,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.11
943181,BARBY CHURCH,2023-08-07 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
943181,BARBY CHURCH,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
943181,BARBY CHURCH,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
943181,BARBY CHURCH,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.24
943181,BARBY CHURCH,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.77
943181,BARBY CHURCH,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.1
943181,BARBY CHURCH,2023-08-07 12:40:00+00:00,feeder,1.0,N Current (RMS),A,25.4
943181,BARBY CHURCH,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
943181,BARBY CHURCH,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.9
943181,BARBY CHURCH,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
943181,BARBY CHURCH,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,23.6
943181,BARBY CHURCH,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.76
943181,BARBY CHURCH,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
943181,BARBY CHURCH,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.76
943181,BARBY CHURCH,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
943181,BARBY CHURCH,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.62
943181,BARBY CHURCH,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.79
943181,BARBY CHURCH,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.62
943181,BARBY CHURCH,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
943181,BARBY CHURCH,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
943181,BARBY CHURCH,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,20.37
943181,BARBY CHURCH,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,11.21
943181,BARBY CHURCH,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,9.83
943181,BARBY CHURCH,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,52.8
943181,BARBY CHURCH,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,85.3
943181,BARBY CHURCH,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,48.9
943181,BARBY CHURCH,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,44.5
943181,BARBY CHURCH,2023-08-07 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
943181,BARBY CHURCH,2023-08-07 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
943181,BARBY CHURCH,2023-08-07 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-07 12:30:00+00:00,feeder,,L3 Active Power,kW,2.62
943181,BARBY CHURCH,2023-08-07 12:30:00+00:00,feeder,,L2 Active Power,kW,1.94
943181,BARBY CHURCH,2023-08-07 12:30:00+00:00,feeder,,L1 Active Power,kW,3.9
943181,BARBY CHURCH,2023-08-07 12:30:00+00:00,feeder,,N Current (RMS),A,11.1
943181,BARBY CHURCH,2023-08-07 12:30:00+00:00,feeder,,L3 Current (RMS),A,13.5
943181,BARBY CHURCH,2023-08-07 12:30:00+00:00,feeder,,L2 Current (RMS),A,8.3
943181,BARBY CHURCH,2023-08-07 12:30:00+00:00,feeder,,L1 Current (RMS),A,17.0
943181,BARBY CHURCH,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.07
943181,BARBY CHURCH,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
943181,BARBY CHURCH,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.03
943181,BARBY CHURCH,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.45
943181,BARBY CHURCH,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.3
943181,BARBY CHURCH,2023-08-07 12:30:00+00:00,feeder,4.0,N Current (RMS),A,47.0
943181,BARBY CHURCH,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,68.5
943181,BARBY CHURCH,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
943181,BARBY CHURCH,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
943181,BARBY CHURCH,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.11
943181,BARBY CHURCH,2023-08-07 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
943181,BARBY CHURCH,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
943181,BARBY CHURCH,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
943181,BARBY CHURCH,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.44
943181,BARBY CHURCH,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.37
943181,BARBY CHURCH,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.6
943181,BARBY CHURCH,2023-08-07 12:30:00+00:00,feeder,1.0,N Current (RMS),A,38.7
943181,BARBY CHURCH,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
943181,BARBY CHURCH,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.8
943181,BARBY CHURCH,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
943181,BARBY CHURCH,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,23.6
943181,BARBY CHURCH,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
943181,BARBY CHURCH,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.69
943181,BARBY CHURCH,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
943181,BARBY CHURCH,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.55
943181,BARBY CHURCH,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
943181,BARBY CHURCH,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.48
943181,BARBY CHURCH,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
943181,BARBY CHURCH,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
943181,BARBY CHURCH,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,26.16
943181,BARBY CHURCH,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,15.74
943181,BARBY CHURCH,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,10.7
943181,BARBY CHURCH,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,72.7
943181,BARBY CHURCH,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,109.2
943181,BARBY CHURCH,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,70.4
943181,BARBY CHURCH,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,46.8
943181,BARBY CHURCH,2023-08-07 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
943181,BARBY CHURCH,2023-08-07 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.46
943181,BARBY CHURCH,2023-08-07 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
943181,BARBY CHURCH,2023-08-07 12:20:00+00:00,feeder,,L3 Active Power,kW,1.84
943181,BARBY CHURCH,2023-08-07 12:20:00+00:00,feeder,,L2 Active Power,kW,3.26
943181,BARBY CHURCH,2023-08-07 12:20:00+00:00,feeder,,L1 Active Power,kW,4.19
943181,BARBY CHURCH,2023-08-07 12:20:00+00:00,feeder,,N Current (RMS),A,17.4
943181,BARBY CHURCH,2023-08-07 12:20:00+00:00,feeder,,L3 Current (RMS),A,12.0
943181,BARBY CHURCH,2023-08-07 12:20:00+00:00,feeder,,L2 Current (RMS),A,14.9
943181,BARBY CHURCH,2023-08-07 12:20:00+00:00,feeder,,L1 Current (RMS),A,18.1
943181,BARBY CHURCH,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.6
943181,BARBY CHURCH,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
943181,BARBY CHURCH,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
943181,BARBY CHURCH,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.99
943181,BARBY CHURCH,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.68
943181,BARBY CHURCH,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.75
943181,BARBY CHURCH,2023-08-07 12:20:00+00:00,feeder,4.0,N Current (RMS),A,41.0
943181,BARBY CHURCH,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,63.8
943181,BARBY CHURCH,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
943181,BARBY CHURCH,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
943181,BARBY CHURCH,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.1
943181,BARBY CHURCH,2023-08-07 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
943181,BARBY CHURCH,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
943181,BARBY CHURCH,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.38
943181,BARBY CHURCH,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.1
943181,BARBY CHURCH,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
943181,BARBY CHURCH,2023-08-07 12:20:00+00:00,feeder,1.0,N Current (RMS),A,49.4
943181,BARBY CHURCH,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
943181,BARBY CHURCH,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,64.3
943181,BARBY CHURCH,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
943181,BARBY CHURCH,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,23.5
943181,BARBY CHURCH,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.79
943181,BARBY CHURCH,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
943181,BARBY CHURCH,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.71
943181,BARBY CHURCH,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
943181,BARBY CHURCH,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.64
943181,BARBY CHURCH,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
943181,BARBY CHURCH,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.37
943181,BARBY CHURCH,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
943181,BARBY CHURCH,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
943181,BARBY CHURCH,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,24.27
943181,BARBY CHURCH,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,24.03
943181,BARBY CHURCH,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,11.96
943181,BARBY CHURCH,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,72.6
943181,BARBY CHURCH,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,102.0
943181,BARBY CHURCH,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,99.8
943181,BARBY CHURCH,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,51.7
943181,BARBY CHURCH,2023-08-07 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
943181,BARBY CHURCH,2023-08-07 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.8
943181,BARBY CHURCH,2023-08-07 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
943181,BARBY CHURCH,2023-08-07 12:10:00+00:00,feeder,,L3 Active Power,kW,-3.37
943181,BARBY CHURCH,2023-08-07 12:10:00+00:00,feeder,,L2 Active Power,kW,3.54
943181,BARBY CHURCH,2023-08-07 12:10:00+00:00,feeder,,L1 Active Power,kW,3.95
943181,BARBY CHURCH,2023-08-07 12:10:00+00:00,feeder,,N Current (RMS),A,31.0
943181,BARBY CHURCH,2023-08-07 12:10:00+00:00,feeder,,L3 Current (RMS),A,16.5
943181,BARBY CHURCH,2023-08-07 12:10:00+00:00,feeder,,L2 Current (RMS),A,15.8
943181,BARBY CHURCH,2023-08-07 12:10:00+00:00,feeder,,L1 Current (RMS),A,17.2
943181,BARBY CHURCH,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.93
943181,BARBY CHURCH,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
943181,BARBY CHURCH,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
943181,BARBY CHURCH,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.8
943181,BARBY CHURCH,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.01
943181,BARBY CHURCH,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.19
943181,BARBY CHURCH,2023-08-07 12:10:00+00:00,feeder,4.0,N Current (RMS),A,39.2
943181,BARBY CHURCH,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.6
943181,BARBY CHURCH,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
943181,BARBY CHURCH,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
943181,BARBY CHURCH,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-07 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
943181,BARBY CHURCH,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
943181,BARBY CHURCH,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
943181,BARBY CHURCH,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.95
943181,BARBY CHURCH,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.86
943181,BARBY CHURCH,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.54
943181,BARBY CHURCH,2023-08-07 12:10:00+00:00,feeder,1.0,N Current (RMS),A,29.0
943181,BARBY CHURCH,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
943181,BARBY CHURCH,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
943181,BARBY CHURCH,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
943181,BARBY CHURCH,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,23.4
943181,BARBY CHURCH,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.78
943181,BARBY CHURCH,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
943181,BARBY CHURCH,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
943181,BARBY CHURCH,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.68
943181,BARBY CHURCH,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
943181,BARBY CHURCH,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.64
943181,BARBY CHURCH,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
943181,BARBY CHURCH,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
943181,BARBY CHURCH,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,8.46
943181,BARBY CHURCH,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,10.38
943181,BARBY CHURCH,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,13.64
943181,BARBY CHURCH,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,42.6
943181,BARBY CHURCH,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,47.1
943181,BARBY CHURCH,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,46.3
943181,BARBY CHURCH,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,58.6
943181,BARBY CHURCH,2023-08-07 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
943181,BARBY CHURCH,2023-08-07 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.42
943181,BARBY CHURCH,2023-08-07 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-07 12:00:00+00:00,feeder,,L3 Active Power,kW,-4.03
943181,BARBY CHURCH,2023-08-07 12:00:00+00:00,feeder,,L2 Active Power,kW,3.3
943181,BARBY CHURCH,2023-08-07 12:00:00+00:00,feeder,,L1 Active Power,kW,4.35
943181,BARBY CHURCH,2023-08-07 12:00:00+00:00,feeder,,N Current (RMS),A,32.6
943181,BARBY CHURCH,2023-08-07 12:00:00+00:00,feeder,,L3 Current (RMS),A,18.9
943181,BARBY CHURCH,2023-08-07 12:00:00+00:00,feeder,,L2 Current (RMS),A,14.4
943181,BARBY CHURCH,2023-08-07 12:00:00+00:00,feeder,,L1 Current (RMS),A,18.8
943181,BARBY CHURCH,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.64
943181,BARBY CHURCH,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
943181,BARBY CHURCH,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
943181,BARBY CHURCH,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.92
943181,BARBY CHURCH,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.21
943181,BARBY CHURCH,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.85
943181,BARBY CHURCH,2023-08-07 12:00:00+00:00,feeder,4.0,N Current (RMS),A,36.9
943181,BARBY CHURCH,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.9
943181,BARBY CHURCH,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
943181,BARBY CHURCH,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
943181,BARBY CHURCH,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-07 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
943181,BARBY CHURCH,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
943181,BARBY CHURCH,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
943181,BARBY CHURCH,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.47
943181,BARBY CHURCH,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.04
943181,BARBY CHURCH,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.09
943181,BARBY CHURCH,2023-08-07 12:00:00+00:00,feeder,1.0,N Current (RMS),A,33.8
943181,BARBY CHURCH,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
943181,BARBY CHURCH,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
943181,BARBY CHURCH,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
943181,BARBY CHURCH,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,23.3
943181,BARBY CHURCH,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.79
943181,BARBY CHURCH,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
943181,BARBY CHURCH,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
943181,BARBY CHURCH,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
943181,BARBY CHURCH,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.71
943181,BARBY CHURCH,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
943181,BARBY CHURCH,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.12
943181,BARBY CHURCH,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
943181,BARBY CHURCH,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
943181,BARBY CHURCH,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,7.41
943181,BARBY CHURCH,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,12.51
943181,BARBY CHURCH,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,13.28
943181,BARBY CHURCH,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,45.1
943181,BARBY CHURCH,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,39.4
943181,BARBY CHURCH,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,54.4
943181,BARBY CHURCH,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,57.2
943181,BARBY CHURCH,2023-08-07 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
943181,BARBY CHURCH,2023-08-07 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.44
943181,BARBY CHURCH,2023-08-07 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
943181,BARBY CHURCH,2023-08-07 11:50:00+00:00,feeder,,L3 Active Power,kW,-1.9
943181,BARBY CHURCH,2023-08-07 11:50:00+00:00,feeder,,L2 Active Power,kW,4.24
943181,BARBY CHURCH,2023-08-07 11:50:00+00:00,feeder,,L1 Active Power,kW,3.95
943181,BARBY CHURCH,2023-08-07 11:50:00+00:00,feeder,,N Current (RMS),A,29.3
943181,BARBY CHURCH,2023-08-07 11:50:00+00:00,feeder,,L3 Current (RMS),A,13.5
943181,BARBY CHURCH,2023-08-07 11:50:00+00:00,feeder,,L2 Current (RMS),A,22.2
943181,BARBY CHURCH,2023-08-07 11:50:00+00:00,feeder,,L1 Current (RMS),A,17.3
943181,BARBY CHURCH,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.98
943181,BARBY CHURCH,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
943181,BARBY CHURCH,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
943181,BARBY CHURCH,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.93
943181,BARBY CHURCH,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.14
943181,BARBY CHURCH,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.48
943181,BARBY CHURCH,2023-08-07 11:50:00+00:00,feeder,4.0,N Current (RMS),A,32.1
943181,BARBY CHURCH,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.1
943181,BARBY CHURCH,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
943181,BARBY CHURCH,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.9
943181,BARBY CHURCH,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-07 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
943181,BARBY CHURCH,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
943181,BARBY CHURCH,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
943181,BARBY CHURCH,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.1
943181,BARBY CHURCH,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.69
943181,BARBY CHURCH,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.7
943181,BARBY CHURCH,2023-08-07 11:50:00+00:00,feeder,1.0,N Current (RMS),A,22.2
943181,BARBY CHURCH,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
943181,BARBY CHURCH,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
943181,BARBY CHURCH,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
943181,BARBY CHURCH,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,23.2
943181,BARBY CHURCH,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.77
943181,BARBY CHURCH,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
943181,BARBY CHURCH,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
943181,BARBY CHURCH,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.65
943181,BARBY CHURCH,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
943181,BARBY CHURCH,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.96
943181,BARBY CHURCH,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
943181,BARBY CHURCH,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
943181,BARBY CHURCH,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,13.15
943181,BARBY CHURCH,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,10.04
943181,BARBY CHURCH,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,15.17
943181,BARBY CHURCH,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,41.7
943181,BARBY CHURCH,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,62.2
943181,BARBY CHURCH,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,49.3
943181,BARBY CHURCH,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,64.2
943181,BARBY CHURCH,2023-08-07 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
943181,BARBY CHURCH,2023-08-07 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.45
943181,BARBY CHURCH,2023-08-07 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
943181,BARBY CHURCH,2023-08-07 11:40:00+00:00,feeder,,L3 Active Power,kW,-2.68
943181,BARBY CHURCH,2023-08-07 11:40:00+00:00,feeder,,L2 Active Power,kW,2.94
943181,BARBY CHURCH,2023-08-07 11:40:00+00:00,feeder,,L1 Active Power,kW,4.41
943181,BARBY CHURCH,2023-08-07 11:40:00+00:00,feeder,,N Current (RMS),A,27.5
943181,BARBY CHURCH,2023-08-07 11:40:00+00:00,feeder,,L3 Current (RMS),A,14.3
943181,BARBY CHURCH,2023-08-07 11:40:00+00:00,feeder,,L2 Current (RMS),A,13.1
943181,BARBY CHURCH,2023-08-07 11:40:00+00:00,feeder,,L1 Current (RMS),A,19.3
943181,BARBY CHURCH,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.14
943181,BARBY CHURCH,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
943181,BARBY CHURCH,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
943181,BARBY CHURCH,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.91
943181,BARBY CHURCH,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.77
943181,BARBY CHURCH,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.63
943181,BARBY CHURCH,2023-08-07 11:40:00+00:00,feeder,4.0,N Current (RMS),A,33.9
943181,BARBY CHURCH,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.2
943181,BARBY CHURCH,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
943181,BARBY CHURCH,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.2
943181,BARBY CHURCH,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-07 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
943181,BARBY CHURCH,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
943181,BARBY CHURCH,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
943181,BARBY CHURCH,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.42
943181,BARBY CHURCH,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.84
943181,BARBY CHURCH,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
