Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-07 11:40:00+00:00,feeder,1.0,N Current (RMS),A,21.7
943181,BARBY CHURCH,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
943181,BARBY CHURCH,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
943181,BARBY CHURCH,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
943181,BARBY CHURCH,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,23.0
943181,BARBY CHURCH,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
943181,BARBY CHURCH,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
943181,BARBY CHURCH,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.59
943181,BARBY CHURCH,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
943181,BARBY CHURCH,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.3
943181,BARBY CHURCH,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
943181,BARBY CHURCH,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
943181,BARBY CHURCH,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,11.65
943181,BARBY CHURCH,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,9.5
943181,BARBY CHURCH,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,16.02
943181,BARBY CHURCH,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,40.1
943181,BARBY CHURCH,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,53.8
943181,BARBY CHURCH,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,42.7
943181,BARBY CHURCH,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,67.8
943181,BARBY CHURCH,2023-08-07 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
943181,BARBY CHURCH,2023-08-07 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
943181,BARBY CHURCH,2023-08-07 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-07 11:30:00+00:00,feeder,,L3 Active Power,kW,-2.49
943181,BARBY CHURCH,2023-08-07 11:30:00+00:00,feeder,,L2 Active Power,kW,2.93
943181,BARBY CHURCH,2023-08-07 11:30:00+00:00,feeder,,L1 Active Power,kW,5.19
943181,BARBY CHURCH,2023-08-07 11:30:00+00:00,feeder,,N Current (RMS),A,25.8
943181,BARBY CHURCH,2023-08-07 11:30:00+00:00,feeder,,L3 Current (RMS),A,14.4
943181,BARBY CHURCH,2023-08-07 11:30:00+00:00,feeder,,L2 Current (RMS),A,13.3
943181,BARBY CHURCH,2023-08-07 11:30:00+00:00,feeder,,L1 Current (RMS),A,22.1
943181,BARBY CHURCH,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.12
943181,BARBY CHURCH,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
943181,BARBY CHURCH,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.51
943181,BARBY CHURCH,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.12
943181,BARBY CHURCH,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.1
943181,BARBY CHURCH,2023-08-07 11:30:00+00:00,feeder,4.0,N Current (RMS),A,39.7
943181,BARBY CHURCH,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,58.9
943181,BARBY CHURCH,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
943181,BARBY CHURCH,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
943181,BARBY CHURCH,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-07 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
943181,BARBY CHURCH,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.86
943181,BARBY CHURCH,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.73
943181,BARBY CHURCH,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.08
943181,BARBY CHURCH,2023-08-07 11:30:00+00:00,feeder,1.0,N Current (RMS),A,20.1
943181,BARBY CHURCH,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
943181,BARBY CHURCH,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
943181,BARBY CHURCH,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
943181,BARBY CHURCH,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,22.9
943181,BARBY CHURCH,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.69
943181,BARBY CHURCH,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
943181,BARBY CHURCH,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
943181,BARBY CHURCH,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.58
943181,BARBY CHURCH,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.31
943181,BARBY CHURCH,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.26
943181,BARBY CHURCH,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
943181,BARBY CHURCH,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
943181,BARBY CHURCH,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,14.9
943181,BARBY CHURCH,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,8.75
943181,BARBY CHURCH,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,14.35
943181,BARBY CHURCH,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,38.5
943181,BARBY CHURCH,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,64.8
943181,BARBY CHURCH,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,41.2
943181,BARBY CHURCH,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,61.4
943181,BARBY CHURCH,2023-08-07 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
943181,BARBY CHURCH,2023-08-07 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
943181,BARBY CHURCH,2023-08-07 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
943181,BARBY CHURCH,2023-08-07 11:20:00+00:00,feeder,,L3 Active Power,kW,0.29
943181,BARBY CHURCH,2023-08-07 11:20:00+00:00,feeder,,L2 Active Power,kW,2.12
943181,BARBY CHURCH,2023-08-07 11:20:00+00:00,feeder,,L1 Active Power,kW,5.42
943181,BARBY CHURCH,2023-08-07 11:20:00+00:00,feeder,,N Current (RMS),A,20.1
943181,BARBY CHURCH,2023-08-07 11:20:00+00:00,feeder,,L3 Current (RMS),A,9.2
943181,BARBY CHURCH,2023-08-07 11:20:00+00:00,feeder,,L2 Current (RMS),A,10.9
943181,BARBY CHURCH,2023-08-07 11:20:00+00:00,feeder,,L1 Current (RMS),A,24.1
943181,BARBY CHURCH,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.02
943181,BARBY CHURCH,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
943181,BARBY CHURCH,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
943181,BARBY CHURCH,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.73
943181,BARBY CHURCH,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.48
943181,BARBY CHURCH,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.33
943181,BARBY CHURCH,2023-08-07 11:20:00+00:00,feeder,4.0,N Current (RMS),A,36.2
943181,BARBY CHURCH,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,59.3
943181,BARBY CHURCH,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
943181,BARBY CHURCH,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
943181,BARBY CHURCH,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-07 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
943181,BARBY CHURCH,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
943181,BARBY CHURCH,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.4
943181,BARBY CHURCH,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.56
943181,BARBY CHURCH,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.67
943181,BARBY CHURCH,2023-08-07 11:20:00+00:00,feeder,1.0,N Current (RMS),A,18.9
943181,BARBY CHURCH,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
943181,BARBY CHURCH,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
943181,BARBY CHURCH,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
943181,BARBY CHURCH,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,22.8
943181,BARBY CHURCH,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.68
943181,BARBY CHURCH,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
943181,BARBY CHURCH,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
943181,BARBY CHURCH,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.04
943181,BARBY CHURCH,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.37
943181,BARBY CHURCH,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
943181,BARBY CHURCH,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
943181,BARBY CHURCH,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,16.43
943181,BARBY CHURCH,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,9.12
943181,BARBY CHURCH,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,17.42
943181,BARBY CHURCH,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,39.9
943181,BARBY CHURCH,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,70.7
943181,BARBY CHURCH,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,41.9
943181,BARBY CHURCH,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,73.6
943181,BARBY CHURCH,2023-08-07 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
943181,BARBY CHURCH,2023-08-07 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.52
943181,BARBY CHURCH,2023-08-07 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-07 11:10:00+00:00,feeder,,L3 Active Power,kW,0.31
943181,BARBY CHURCH,2023-08-07 11:10:00+00:00,feeder,,L2 Active Power,kW,3.29
943181,BARBY CHURCH,2023-08-07 11:10:00+00:00,feeder,,L1 Active Power,kW,4.42
943181,BARBY CHURCH,2023-08-07 11:10:00+00:00,feeder,,N Current (RMS),A,19.4
943181,BARBY CHURCH,2023-08-07 11:10:00+00:00,feeder,,L3 Current (RMS),A,9.0
943181,BARBY CHURCH,2023-08-07 11:10:00+00:00,feeder,,L2 Current (RMS),A,15.2
943181,BARBY CHURCH,2023-08-07 11:10:00+00:00,feeder,,L1 Current (RMS),A,20.0
943181,BARBY CHURCH,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.92
943181,BARBY CHURCH,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
943181,BARBY CHURCH,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
943181,BARBY CHURCH,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.59
943181,BARBY CHURCH,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.45
943181,BARBY CHURCH,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.64
943181,BARBY CHURCH,2023-08-07 11:10:00+00:00,feeder,4.0,N Current (RMS),A,46.4
943181,BARBY CHURCH,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,70.3
943181,BARBY CHURCH,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
943181,BARBY CHURCH,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
943181,BARBY CHURCH,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
943181,BARBY CHURCH,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-07 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
943181,BARBY CHURCH,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
943181,BARBY CHURCH,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
943181,BARBY CHURCH,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
943181,BARBY CHURCH,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.62
943181,BARBY CHURCH,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.4
943181,BARBY CHURCH,2023-08-07 11:10:00+00:00,feeder,1.0,N Current (RMS),A,27.1
943181,BARBY CHURCH,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
943181,BARBY CHURCH,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
943181,BARBY CHURCH,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
943181,BARBY CHURCH,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,22.7
943181,BARBY CHURCH,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.69
943181,BARBY CHURCH,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
943181,BARBY CHURCH,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.67
943181,BARBY CHURCH,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
943181,BARBY CHURCH,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.07
943181,BARBY CHURCH,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.18
943181,BARBY CHURCH,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
943181,BARBY CHURCH,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
943181,BARBY CHURCH,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,17.85
943181,BARBY CHURCH,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,11.32
943181,BARBY CHURCH,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,17.44
943181,BARBY CHURCH,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,39.5
943181,BARBY CHURCH,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,76.7
943181,BARBY CHURCH,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,49.2
943181,BARBY CHURCH,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,72.8
943181,BARBY CHURCH,2023-08-07 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
943181,BARBY CHURCH,2023-08-07 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.68
943181,BARBY CHURCH,2023-08-07 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
943181,BARBY CHURCH,2023-08-07 11:00:00+00:00,feeder,,L3 Active Power,kW,1.87
943181,BARBY CHURCH,2023-08-07 11:00:00+00:00,feeder,,L2 Active Power,kW,2.74
943181,BARBY CHURCH,2023-08-07 11:00:00+00:00,feeder,,L1 Active Power,kW,6.13
943181,BARBY CHURCH,2023-08-07 11:00:00+00:00,feeder,,N Current (RMS),A,19.1
943181,BARBY CHURCH,2023-08-07 11:00:00+00:00,feeder,,L3 Current (RMS),A,12.8
943181,BARBY CHURCH,2023-08-07 11:00:00+00:00,feeder,,L2 Current (RMS),A,12.1
943181,BARBY CHURCH,2023-08-07 11:00:00+00:00,feeder,,L1 Current (RMS),A,26.4
943181,BARBY CHURCH,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.06
943181,BARBY CHURCH,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
943181,BARBY CHURCH,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
943181,BARBY CHURCH,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.77
943181,BARBY CHURCH,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.16
943181,BARBY CHURCH,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.5
943181,BARBY CHURCH,2023-08-07 11:00:00+00:00,feeder,4.0,N Current (RMS),A,54.0
943181,BARBY CHURCH,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,79.1
943181,BARBY CHURCH,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
943181,BARBY CHURCH,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
943181,BARBY CHURCH,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
943181,BARBY CHURCH,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-07 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
943181,BARBY CHURCH,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
943181,BARBY CHURCH,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
943181,BARBY CHURCH,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.1
943181,BARBY CHURCH,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.99
943181,BARBY CHURCH,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.13
943181,BARBY CHURCH,2023-08-07 11:00:00+00:00,feeder,1.0,N Current (RMS),A,19.3
943181,BARBY CHURCH,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
943181,BARBY CHURCH,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
943181,BARBY CHURCH,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
943181,BARBY CHURCH,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,22.5
943181,BARBY CHURCH,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.61
943181,BARBY CHURCH,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
943181,BARBY CHURCH,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.61
943181,BARBY CHURCH,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
943181,BARBY CHURCH,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.51
943181,BARBY CHURCH,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.29
943181,BARBY CHURCH,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.53
943181,BARBY CHURCH,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
943181,BARBY CHURCH,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
943181,BARBY CHURCH,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,26.78
943181,BARBY CHURCH,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,9.84
943181,BARBY CHURCH,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,18.74
943181,BARBY CHURCH,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,60.6
943181,BARBY CHURCH,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,111.7
943181,BARBY CHURCH,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,43.4
943181,BARBY CHURCH,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,78.8
943181,BARBY CHURCH,2023-08-07 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-07 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.74
943181,BARBY CHURCH,2023-08-07 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
943181,BARBY CHURCH,2023-08-07 10:50:00+00:00,feeder,,L3 Active Power,kW,4.5
943181,BARBY CHURCH,2023-08-07 10:50:00+00:00,feeder,,L2 Active Power,kW,3.99
943181,BARBY CHURCH,2023-08-07 10:50:00+00:00,feeder,,L1 Active Power,kW,5.62
943181,BARBY CHURCH,2023-08-07 10:50:00+00:00,feeder,,N Current (RMS),A,16.4
943181,BARBY CHURCH,2023-08-07 10:50:00+00:00,feeder,,L3 Current (RMS),A,23.3
943181,BARBY CHURCH,2023-08-07 10:50:00+00:00,feeder,,L2 Current (RMS),A,16.7
943181,BARBY CHURCH,2023-08-07 10:50:00+00:00,feeder,,L1 Current (RMS),A,23.6
943181,BARBY CHURCH,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.81
943181,BARBY CHURCH,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
943181,BARBY CHURCH,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
943181,BARBY CHURCH,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.57
943181,BARBY CHURCH,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.04
943181,BARBY CHURCH,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.18
943181,BARBY CHURCH,2023-08-07 10:50:00+00:00,feeder,4.0,N Current (RMS),A,41.8
943181,BARBY CHURCH,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,66.1
943181,BARBY CHURCH,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
943181,BARBY CHURCH,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.3
943181,BARBY CHURCH,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-07 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
943181,BARBY CHURCH,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
943181,BARBY CHURCH,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
943181,BARBY CHURCH,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.68
943181,BARBY CHURCH,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.77
943181,BARBY CHURCH,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.94
943181,BARBY CHURCH,2023-08-07 10:50:00+00:00,feeder,1.0,N Current (RMS),A,20.0
943181,BARBY CHURCH,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
943181,BARBY CHURCH,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.9
943181,BARBY CHURCH,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
943181,BARBY CHURCH,2023-08-07 10:50:00+00:00,transformer,,Temperature,C,22.4
943181,BARBY CHURCH,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
943181,BARBY CHURCH,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
943181,BARBY CHURCH,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.59
943181,BARBY CHURCH,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
943181,BARBY CHURCH,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.79
943181,BARBY CHURCH,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
943181,BARBY CHURCH,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
943181,BARBY CHURCH,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,25.79
943181,BARBY CHURCH,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,12.75
943181,BARBY CHURCH,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,19.73
943181,BARBY CHURCH,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,50.4
943181,BARBY CHURCH,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,107.5
943181,BARBY CHURCH,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,54.5
943181,BARBY CHURCH,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,82.8
943181,BARBY CHURCH,2023-08-07 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
943181,BARBY CHURCH,2023-08-07 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.4
943181,BARBY CHURCH,2023-08-07 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
943181,BARBY CHURCH,2023-08-07 10:40:00+00:00,feeder,,L3 Active Power,kW,6.54
943181,BARBY CHURCH,2023-08-07 10:40:00+00:00,feeder,,L2 Active Power,kW,3.98
943181,BARBY CHURCH,2023-08-07 10:40:00+00:00,feeder,,L1 Active Power,kW,5.41
943181,BARBY CHURCH,2023-08-07 10:40:00+00:00,feeder,,N Current (RMS),A,12.4
943181,BARBY CHURCH,2023-08-07 10:40:00+00:00,feeder,,L3 Current (RMS),A,27.7
943181,BARBY CHURCH,2023-08-07 10:40:00+00:00,feeder,,L2 Current (RMS),A,16.9
943181,BARBY CHURCH,2023-08-07 10:40:00+00:00,feeder,,L1 Current (RMS),A,22.6
943181,BARBY CHURCH,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.08
943181,BARBY CHURCH,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
943181,BARBY CHURCH,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
943181,BARBY CHURCH,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.1
943181,BARBY CHURCH,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.96
943181,BARBY CHURCH,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.97
943181,BARBY CHURCH,2023-08-07 10:40:00+00:00,feeder,4.0,N Current (RMS),A,41.3
943181,BARBY CHURCH,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,68.5
943181,BARBY CHURCH,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
943181,BARBY CHURCH,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.7
943181,BARBY CHURCH,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-07 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
943181,BARBY CHURCH,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
943181,BARBY CHURCH,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.45
943181,BARBY CHURCH,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.96
943181,BARBY CHURCH,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.97
943181,BARBY CHURCH,2023-08-07 10:40:00+00:00,feeder,1.0,N Current (RMS),A,29.7
943181,BARBY CHURCH,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
943181,BARBY CHURCH,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
943181,BARBY CHURCH,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.3
943181,BARBY CHURCH,2023-08-07 10:40:00+00:00,transformer,,Temperature,C,22.4
943181,BARBY CHURCH,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.66
943181,BARBY CHURCH,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
943181,BARBY CHURCH,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.71
943181,BARBY CHURCH,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
943181,BARBY CHURCH,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.53
943181,BARBY CHURCH,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.9
943181,BARBY CHURCH,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.93
943181,BARBY CHURCH,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
943181,BARBY CHURCH,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
943181,BARBY CHURCH,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,23.09
943181,BARBY CHURCH,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,13.86
943181,BARBY CHURCH,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,20.31
943181,BARBY CHURCH,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,42.2
943181,BARBY CHURCH,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,96.2
943181,BARBY CHURCH,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,59.2
943181,BARBY CHURCH,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,85.5
943181,BARBY CHURCH,2023-08-07 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
943181,BARBY CHURCH,2023-08-07 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.34
943181,BARBY CHURCH,2023-08-07 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
943181,BARBY CHURCH,2023-08-07 10:30:00+00:00,feeder,,L3 Active Power,kW,3.55
943181,BARBY CHURCH,2023-08-07 10:30:00+00:00,feeder,,L2 Active Power,kW,4.41
943181,BARBY CHURCH,2023-08-07 10:30:00+00:00,feeder,,L1 Active Power,kW,4.02
943181,BARBY CHURCH,2023-08-07 10:30:00+00:00,feeder,,N Current (RMS),A,20.2
943181,BARBY CHURCH,2023-08-07 10:30:00+00:00,feeder,,L3 Current (RMS),A,26.2
943181,BARBY CHURCH,2023-08-07 10:30:00+00:00,feeder,,L2 Current (RMS),A,18.4
943181,BARBY CHURCH,2023-08-07 10:30:00+00:00,feeder,,L1 Current (RMS),A,17.5
943181,BARBY CHURCH,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.9
943181,BARBY CHURCH,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
943181,BARBY CHURCH,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.72
943181,BARBY CHURCH,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.29
943181,BARBY CHURCH,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.29
943181,BARBY CHURCH,2023-08-07 10:30:00+00:00,feeder,4.0,N Current (RMS),A,39.7
943181,BARBY CHURCH,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,63.1
943181,BARBY CHURCH,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
943181,BARBY CHURCH,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
943181,BARBY CHURCH,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-07 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
943181,BARBY CHURCH,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
943181,BARBY CHURCH,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
943181,BARBY CHURCH,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.56
943181,BARBY CHURCH,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.17
943181,BARBY CHURCH,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
943181,BARBY CHURCH,2023-08-07 10:30:00+00:00,feeder,1.0,N Current (RMS),A,26.5
943181,BARBY CHURCH,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
943181,BARBY CHURCH,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
943181,BARBY CHURCH,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
943181,BARBY CHURCH,2023-08-07 10:30:00+00:00,transformer,,Temperature,C,22.3
943181,BARBY CHURCH,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.61
943181,BARBY CHURCH,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
943181,BARBY CHURCH,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
943181,BARBY CHURCH,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.46
943181,BARBY CHURCH,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
943181,BARBY CHURCH,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.46
943181,BARBY CHURCH,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
943181,BARBY CHURCH,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
943181,BARBY CHURCH,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,18.82
943181,BARBY CHURCH,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,13.84
943181,BARBY CHURCH,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,13.27
943181,BARBY CHURCH,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,47.6
943181,BARBY CHURCH,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,83.0
943181,BARBY CHURCH,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,59.2
943181,BARBY CHURCH,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,56.8
943181,BARBY CHURCH,2023-08-07 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
943181,BARBY CHURCH,2023-08-07 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.29
943181,BARBY CHURCH,2023-08-07 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
943181,BARBY CHURCH,2023-08-07 10:20:00+00:00,feeder,,L3 Active Power,kW,-1.65
943181,BARBY CHURCH,2023-08-07 10:20:00+00:00,feeder,,L2 Active Power,kW,2.46
943181,BARBY CHURCH,2023-08-07 10:20:00+00:00,feeder,,L1 Active Power,kW,5.25
943181,BARBY CHURCH,2023-08-07 10:20:00+00:00,feeder,,N Current (RMS),A,25.7
943181,BARBY CHURCH,2023-08-07 10:20:00+00:00,feeder,,L3 Current (RMS),A,12.5
943181,BARBY CHURCH,2023-08-07 10:20:00+00:00,feeder,,L2 Current (RMS),A,11.1
943181,BARBY CHURCH,2023-08-07 10:20:00+00:00,feeder,,L1 Current (RMS),A,23.6
943181,BARBY CHURCH,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.09
943181,BARBY CHURCH,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
943181,BARBY CHURCH,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
943181,BARBY CHURCH,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.06
943181,BARBY CHURCH,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.25
943181,BARBY CHURCH,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.77
943181,BARBY CHURCH,2023-08-07 10:20:00+00:00,feeder,4.0,N Current (RMS),A,36.7
943181,BARBY CHURCH,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.8
943181,BARBY CHURCH,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
943181,BARBY CHURCH,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
943181,BARBY CHURCH,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-07 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
943181,BARBY CHURCH,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
943181,BARBY CHURCH,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
943181,BARBY CHURCH,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.54
943181,BARBY CHURCH,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.16
943181,BARBY CHURCH,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.37
943181,BARBY CHURCH,2023-08-07 10:20:00+00:00,feeder,1.0,N Current (RMS),A,23.3
943181,BARBY CHURCH,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
943181,BARBY CHURCH,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
943181,BARBY CHURCH,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
943181,BARBY CHURCH,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,22.2
943181,BARBY CHURCH,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.58
943181,BARBY CHURCH,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
943181,BARBY CHURCH,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.56
943181,BARBY CHURCH,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
943181,BARBY CHURCH,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.39
943181,BARBY CHURCH,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.49
943181,BARBY CHURCH,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.62
943181,BARBY CHURCH,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
943181,BARBY CHURCH,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
943181,BARBY CHURCH,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,13.97
943181,BARBY CHURCH,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,12.85
943181,BARBY CHURCH,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,14.36
943181,BARBY CHURCH,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,40.4
943181,BARBY CHURCH,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,62.4
943181,BARBY CHURCH,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,55.3
943181,BARBY CHURCH,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,61.3
943181,BARBY CHURCH,2023-08-07 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
943181,BARBY CHURCH,2023-08-07 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.28
943181,BARBY CHURCH,2023-08-07 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
943181,BARBY CHURCH,2023-08-07 10:10:00+00:00,feeder,,L3 Active Power,kW,-1.33
943181,BARBY CHURCH,2023-08-07 10:10:00+00:00,feeder,,L2 Active Power,kW,1.91
943181,BARBY CHURCH,2023-08-07 10:10:00+00:00,feeder,,L1 Active Power,kW,6.0
943181,BARBY CHURCH,2023-08-07 10:10:00+00:00,feeder,,N Current (RMS),A,28.4
943181,BARBY CHURCH,2023-08-07 10:10:00+00:00,feeder,,L3 Current (RMS),A,11.6
943181,BARBY CHURCH,2023-08-07 10:10:00+00:00,feeder,,L2 Current (RMS),A,8.4
943181,BARBY CHURCH,2023-08-07 10:10:00+00:00,feeder,,L1 Current (RMS),A,26.2
943181,BARBY CHURCH,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.75
943181,BARBY CHURCH,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
943181,BARBY CHURCH,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
943181,BARBY CHURCH,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.79
943181,BARBY CHURCH,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.16
943181,BARBY CHURCH,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.31
943181,BARBY CHURCH,2023-08-07 10:10:00+00:00,feeder,4.0,N Current (RMS),A,32.4
943181,BARBY CHURCH,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.2
943181,BARBY CHURCH,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
943181,BARBY CHURCH,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
943181,BARBY CHURCH,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-07 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
943181,BARBY CHURCH,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
943181,BARBY CHURCH,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
943181,BARBY CHURCH,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
943181,BARBY CHURCH,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.03
943181,BARBY CHURCH,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.3
943181,BARBY CHURCH,2023-08-07 10:10:00+00:00,feeder,1.0,N Current (RMS),A,29.0
943181,BARBY CHURCH,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
943181,BARBY CHURCH,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.3
943181,BARBY CHURCH,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
943181,BARBY CHURCH,2023-08-07 10:10:00+00:00,transformer,,Temperature,C,22.1
943181,BARBY CHURCH,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.59
943181,BARBY CHURCH,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
943181,BARBY CHURCH,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.61
943181,BARBY CHURCH,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
943181,BARBY CHURCH,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.44
943181,BARBY CHURCH,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
943181,BARBY CHURCH,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.79
943181,BARBY CHURCH,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
943181,BARBY CHURCH,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
943181,BARBY CHURCH,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,13.12
943181,BARBY CHURCH,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,13.09
943181,BARBY CHURCH,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,14.58
943181,BARBY CHURCH,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,43.2
943181,BARBY CHURCH,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,59.1
943181,BARBY CHURCH,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,56.1
943181,BARBY CHURCH,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,62.7
943181,BARBY CHURCH,2023-08-07 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
943181,BARBY CHURCH,2023-08-07 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.54
943181,BARBY CHURCH,2023-08-07 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
943181,BARBY CHURCH,2023-08-07 10:00:00+00:00,feeder,,L3 Active Power,kW,5.88
943181,BARBY CHURCH,2023-08-07 10:00:00+00:00,feeder,,L2 Active Power,kW,3.64
943181,BARBY CHURCH,2023-08-07 10:00:00+00:00,feeder,,L1 Active Power,kW,4.45
943181,BARBY CHURCH,2023-08-07 10:00:00+00:00,feeder,,N Current (RMS),A,12.7
943181,BARBY CHURCH,2023-08-07 10:00:00+00:00,feeder,,L3 Current (RMS),A,26.2
943181,BARBY CHURCH,2023-08-07 10:00:00+00:00,feeder,,L2 Current (RMS),A,15.7
943181,BARBY CHURCH,2023-08-07 10:00:00+00:00,feeder,,L1 Current (RMS),A,19.2
943181,BARBY CHURCH,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.14
943181,BARBY CHURCH,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
943181,BARBY CHURCH,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
943181,BARBY CHURCH,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.1
943181,BARBY CHURCH,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.48
943181,BARBY CHURCH,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.22
943181,BARBY CHURCH,2023-08-07 10:00:00+00:00,feeder,4.0,N Current (RMS),A,39.9
943181,BARBY CHURCH,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,60.8
943181,BARBY CHURCH,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
943181,BARBY CHURCH,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
943181,BARBY CHURCH,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-07 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
943181,BARBY CHURCH,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
943181,BARBY CHURCH,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
943181,BARBY CHURCH,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.89
943181,BARBY CHURCH,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.01
943181,BARBY CHURCH,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.81
943181,BARBY CHURCH,2023-08-07 10:00:00+00:00,feeder,1.0,N Current (RMS),A,18.3
943181,BARBY CHURCH,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
943181,BARBY CHURCH,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
943181,BARBY CHURCH,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
943181,BARBY CHURCH,2023-08-07 10:00:00+00:00,transformer,,Temperature,C,22.0
943181,BARBY CHURCH,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.63
943181,BARBY CHURCH,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
943181,BARBY CHURCH,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.64
943181,BARBY CHURCH,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
943181,BARBY CHURCH,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.5
943181,BARBY CHURCH,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
943181,BARBY CHURCH,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.98
943181,BARBY CHURCH,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
943181,BARBY CHURCH,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
943181,BARBY CHURCH,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,23.9
943181,BARBY CHURCH,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,13.11
943181,BARBY CHURCH,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,13.41
