Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,53.2
943181,BARBY CHURCH,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,100.2
943181,BARBY CHURCH,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,56.3
943181,BARBY CHURCH,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,57.4
943181,BARBY CHURCH,2023-08-07 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
943181,BARBY CHURCH,2023-08-07 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.28
943181,BARBY CHURCH,2023-08-07 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-07 09:50:00+00:00,feeder,,L3 Active Power,kW,0.55
943181,BARBY CHURCH,2023-08-07 09:50:00+00:00,feeder,,L2 Active Power,kW,3.18
943181,BARBY CHURCH,2023-08-07 09:50:00+00:00,feeder,,L1 Active Power,kW,4.37
943181,BARBY CHURCH,2023-08-07 09:50:00+00:00,feeder,,N Current (RMS),A,18.3
943181,BARBY CHURCH,2023-08-07 09:50:00+00:00,feeder,,L3 Current (RMS),A,15.2
943181,BARBY CHURCH,2023-08-07 09:50:00+00:00,feeder,,L2 Current (RMS),A,14.1
943181,BARBY CHURCH,2023-08-07 09:50:00+00:00,feeder,,L1 Current (RMS),A,19.0
943181,BARBY CHURCH,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.54
943181,BARBY CHURCH,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
943181,BARBY CHURCH,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
943181,BARBY CHURCH,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.46
943181,BARBY CHURCH,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.18
943181,BARBY CHURCH,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.09
943181,BARBY CHURCH,2023-08-07 09:50:00+00:00,feeder,4.0,N Current (RMS),A,36.0
943181,BARBY CHURCH,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.2
943181,BARBY CHURCH,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
943181,BARBY CHURCH,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
943181,BARBY CHURCH,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-07 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
943181,BARBY CHURCH,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
943181,BARBY CHURCH,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
943181,BARBY CHURCH,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.73
943181,BARBY CHURCH,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.78
943181,BARBY CHURCH,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.58
943181,BARBY CHURCH,2023-08-07 09:50:00+00:00,feeder,1.0,N Current (RMS),A,19.4
943181,BARBY CHURCH,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
943181,BARBY CHURCH,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
943181,BARBY CHURCH,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
943181,BARBY CHURCH,2023-08-07 09:50:00+00:00,transformer,,Temperature,C,21.9
943181,BARBY CHURCH,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.67
943181,BARBY CHURCH,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
943181,BARBY CHURCH,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.66
943181,BARBY CHURCH,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
943181,BARBY CHURCH,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.48
943181,BARBY CHURCH,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
943181,BARBY CHURCH,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.74
943181,BARBY CHURCH,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
943181,BARBY CHURCH,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
943181,BARBY CHURCH,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,18.78
943181,BARBY CHURCH,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,15.12
943181,BARBY CHURCH,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,15.02
943181,BARBY CHURCH,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,47.5
943181,BARBY CHURCH,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,86.0
943181,BARBY CHURCH,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,64.0
943181,BARBY CHURCH,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,63.9
943181,BARBY CHURCH,2023-08-07 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
943181,BARBY CHURCH,2023-08-07 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
943181,BARBY CHURCH,2023-08-07 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
943181,BARBY CHURCH,2023-08-07 09:40:00+00:00,feeder,,L3 Active Power,kW,1.77
943181,BARBY CHURCH,2023-08-07 09:40:00+00:00,feeder,,L2 Active Power,kW,2.25
943181,BARBY CHURCH,2023-08-07 09:40:00+00:00,feeder,,L1 Active Power,kW,4.57
943181,BARBY CHURCH,2023-08-07 09:40:00+00:00,feeder,,N Current (RMS),A,16.2
943181,BARBY CHURCH,2023-08-07 09:40:00+00:00,feeder,,L3 Current (RMS),A,15.3
943181,BARBY CHURCH,2023-08-07 09:40:00+00:00,feeder,,L2 Current (RMS),A,10.8
943181,BARBY CHURCH,2023-08-07 09:40:00+00:00,feeder,,L1 Current (RMS),A,19.7
943181,BARBY CHURCH,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.59
943181,BARBY CHURCH,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
943181,BARBY CHURCH,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
943181,BARBY CHURCH,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.69
943181,BARBY CHURCH,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.77
943181,BARBY CHURCH,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.54
943181,BARBY CHURCH,2023-08-07 09:40:00+00:00,feeder,4.0,N Current (RMS),A,35.5
943181,BARBY CHURCH,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.8
943181,BARBY CHURCH,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
943181,BARBY CHURCH,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
943181,BARBY CHURCH,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-07 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
943181,BARBY CHURCH,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
943181,BARBY CHURCH,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
943181,BARBY CHURCH,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.24
943181,BARBY CHURCH,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.17
943181,BARBY CHURCH,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.76
943181,BARBY CHURCH,2023-08-07 09:40:00+00:00,feeder,1.0,N Current (RMS),A,32.8
943181,BARBY CHURCH,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
943181,BARBY CHURCH,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.4
943181,BARBY CHURCH,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
943181,BARBY CHURCH,2023-08-07 09:40:00+00:00,transformer,,Temperature,C,21.8
943181,BARBY CHURCH,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
943181,BARBY CHURCH,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.65
943181,BARBY CHURCH,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
943181,BARBY CHURCH,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.51
943181,BARBY CHURCH,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
943181,BARBY CHURCH,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.94
943181,BARBY CHURCH,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
943181,BARBY CHURCH,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
943181,BARBY CHURCH,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,17.73
943181,BARBY CHURCH,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,16.16
943181,BARBY CHURCH,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,12.82
943181,BARBY CHURCH,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,47.4
943181,BARBY CHURCH,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,76.8
943181,BARBY CHURCH,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,69.0
943181,BARBY CHURCH,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,55.4
943181,BARBY CHURCH,2023-08-07 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
943181,BARBY CHURCH,2023-08-07 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
943181,BARBY CHURCH,2023-08-07 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
943181,BARBY CHURCH,2023-08-07 09:30:00+00:00,feeder,,L3 Active Power,kW,2.31
943181,BARBY CHURCH,2023-08-07 09:30:00+00:00,feeder,,L2 Active Power,kW,2.25
943181,BARBY CHURCH,2023-08-07 09:30:00+00:00,feeder,,L1 Active Power,kW,3.94
943181,BARBY CHURCH,2023-08-07 09:30:00+00:00,feeder,,N Current (RMS),A,17.1
943181,BARBY CHURCH,2023-08-07 09:30:00+00:00,feeder,,L3 Current (RMS),A,19.0
943181,BARBY CHURCH,2023-08-07 09:30:00+00:00,feeder,,L2 Current (RMS),A,11.0
943181,BARBY CHURCH,2023-08-07 09:30:00+00:00,feeder,,L1 Current (RMS),A,17.2
943181,BARBY CHURCH,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.44
943181,BARBY CHURCH,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
943181,BARBY CHURCH,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
943181,BARBY CHURCH,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.87
943181,BARBY CHURCH,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.79
943181,BARBY CHURCH,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.35
943181,BARBY CHURCH,2023-08-07 09:30:00+00:00,feeder,4.0,N Current (RMS),A,29.2
943181,BARBY CHURCH,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.0
943181,BARBY CHURCH,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
943181,BARBY CHURCH,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.8
943181,BARBY CHURCH,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-07 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
943181,BARBY CHURCH,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
943181,BARBY CHURCH,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
943181,BARBY CHURCH,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
943181,BARBY CHURCH,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.77
943181,BARBY CHURCH,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.7
943181,BARBY CHURCH,2023-08-07 09:30:00+00:00,feeder,1.0,N Current (RMS),A,32.2
943181,BARBY CHURCH,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
943181,BARBY CHURCH,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.7
943181,BARBY CHURCH,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
943181,BARBY CHURCH,2023-08-07 09:30:00+00:00,transformer,,Temperature,C,21.7
943181,BARBY CHURCH,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.67
943181,BARBY CHURCH,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
943181,BARBY CHURCH,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.58
943181,BARBY CHURCH,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
943181,BARBY CHURCH,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.52
943181,BARBY CHURCH,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.13
943181,BARBY CHURCH,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.26
943181,BARBY CHURCH,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
943181,BARBY CHURCH,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
943181,BARBY CHURCH,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,15.43
943181,BARBY CHURCH,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,13.75
943181,BARBY CHURCH,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,16.03
943181,BARBY CHURCH,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,44.8
943181,BARBY CHURCH,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,69.9
943181,BARBY CHURCH,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,59.8
943181,BARBY CHURCH,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,69.7
943181,BARBY CHURCH,2023-08-07 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
943181,BARBY CHURCH,2023-08-07 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
943181,BARBY CHURCH,2023-08-07 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-07 09:20:00+00:00,feeder,,L3 Active Power,kW,3.09
943181,BARBY CHURCH,2023-08-07 09:20:00+00:00,feeder,,L2 Active Power,kW,8.18
943181,BARBY CHURCH,2023-08-07 09:20:00+00:00,feeder,,L1 Active Power,kW,4.47
943181,BARBY CHURCH,2023-08-07 09:20:00+00:00,feeder,,N Current (RMS),A,28.5
943181,BARBY CHURCH,2023-08-07 09:20:00+00:00,feeder,,L3 Current (RMS),A,15.9
943181,BARBY CHURCH,2023-08-07 09:20:00+00:00,feeder,,L2 Current (RMS),A,39.0
943181,BARBY CHURCH,2023-08-07 09:20:00+00:00,feeder,,L1 Current (RMS),A,19.6
943181,BARBY CHURCH,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.98
943181,BARBY CHURCH,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
943181,BARBY CHURCH,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
943181,BARBY CHURCH,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.57
943181,BARBY CHURCH,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.75
943181,BARBY CHURCH,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.17
943181,BARBY CHURCH,2023-08-07 09:20:00+00:00,feeder,4.0,N Current (RMS),A,22.0
943181,BARBY CHURCH,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.8
943181,BARBY CHURCH,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
943181,BARBY CHURCH,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.9
943181,BARBY CHURCH,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-07 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
943181,BARBY CHURCH,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
943181,BARBY CHURCH,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
943181,BARBY CHURCH,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.59
943181,BARBY CHURCH,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.13
943181,BARBY CHURCH,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.34
943181,BARBY CHURCH,2023-08-07 09:20:00+00:00,feeder,1.0,N Current (RMS),A,23.4
943181,BARBY CHURCH,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
943181,BARBY CHURCH,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
943181,BARBY CHURCH,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
943181,BARBY CHURCH,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,21.6
943181,BARBY CHURCH,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
943181,BARBY CHURCH,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.63
943181,BARBY CHURCH,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
943181,BARBY CHURCH,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.56
943181,BARBY CHURCH,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
943181,BARBY CHURCH,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.68
943181,BARBY CHURCH,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
943181,BARBY CHURCH,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
943181,BARBY CHURCH,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,17.28
943181,BARBY CHURCH,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,19.04
943181,BARBY CHURCH,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,17.02
943181,BARBY CHURCH,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,54.1
943181,BARBY CHURCH,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,73.6
943181,BARBY CHURCH,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,85.2
943181,BARBY CHURCH,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,73.2
943181,BARBY CHURCH,2023-08-07 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
943181,BARBY CHURCH,2023-08-07 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
943181,BARBY CHURCH,2023-08-07 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
943181,BARBY CHURCH,2023-08-07 09:10:00+00:00,feeder,,L3 Active Power,kW,1.66
943181,BARBY CHURCH,2023-08-07 09:10:00+00:00,feeder,,L2 Active Power,kW,2.29
943181,BARBY CHURCH,2023-08-07 09:10:00+00:00,feeder,,L1 Active Power,kW,4.06
943181,BARBY CHURCH,2023-08-07 09:10:00+00:00,feeder,,N Current (RMS),A,12.9
943181,BARBY CHURCH,2023-08-07 09:10:00+00:00,feeder,,L3 Current (RMS),A,10.0
943181,BARBY CHURCH,2023-08-07 09:10:00+00:00,feeder,,L2 Current (RMS),A,11.9
943181,BARBY CHURCH,2023-08-07 09:10:00+00:00,feeder,,L1 Current (RMS),A,18.0
943181,BARBY CHURCH,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.31
943181,BARBY CHURCH,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
943181,BARBY CHURCH,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
943181,BARBY CHURCH,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.2
943181,BARBY CHURCH,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.47
943181,BARBY CHURCH,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.14
943181,BARBY CHURCH,2023-08-07 09:10:00+00:00,feeder,4.0,N Current (RMS),A,37.6
943181,BARBY CHURCH,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,68.3
943181,BARBY CHURCH,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
943181,BARBY CHURCH,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.9
943181,BARBY CHURCH,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-07 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
943181,BARBY CHURCH,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
943181,BARBY CHURCH,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.46
943181,BARBY CHURCH,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.47
943181,BARBY CHURCH,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.21
943181,BARBY CHURCH,2023-08-07 09:10:00+00:00,feeder,1.0,N Current (RMS),A,19.4
943181,BARBY CHURCH,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
943181,BARBY CHURCH,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
943181,BARBY CHURCH,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
943181,BARBY CHURCH,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,21.6
943181,BARBY CHURCH,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
943181,BARBY CHURCH,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
943181,BARBY CHURCH,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
943181,BARBY CHURCH,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.62
943181,BARBY CHURCH,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.13
943181,BARBY CHURCH,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.38
943181,BARBY CHURCH,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
943181,BARBY CHURCH,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
943181,BARBY CHURCH,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,22.34
943181,BARBY CHURCH,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,14.2
943181,BARBY CHURCH,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,15.38
943181,BARBY CHURCH,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,52.6
943181,BARBY CHURCH,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,93.6
943181,BARBY CHURCH,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,62.9
943181,BARBY CHURCH,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,66.2
943181,BARBY CHURCH,2023-08-07 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-07 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
943181,BARBY CHURCH,2023-08-07 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
943181,BARBY CHURCH,2023-08-07 09:00:00+00:00,feeder,,L3 Active Power,kW,0.99
943181,BARBY CHURCH,2023-08-07 09:00:00+00:00,feeder,,L2 Active Power,kW,1.86
943181,BARBY CHURCH,2023-08-07 09:00:00+00:00,feeder,,L1 Active Power,kW,4.15
943181,BARBY CHURCH,2023-08-07 09:00:00+00:00,feeder,,N Current (RMS),A,15.3
943181,BARBY CHURCH,2023-08-07 09:00:00+00:00,feeder,,L3 Current (RMS),A,13.5
943181,BARBY CHURCH,2023-08-07 09:00:00+00:00,feeder,,L2 Current (RMS),A,9.0
943181,BARBY CHURCH,2023-08-07 09:00:00+00:00,feeder,,L1 Current (RMS),A,18.2
943181,BARBY CHURCH,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.5
943181,BARBY CHURCH,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
943181,BARBY CHURCH,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
943181,BARBY CHURCH,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.78
943181,BARBY CHURCH,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.94
943181,BARBY CHURCH,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.06
943181,BARBY CHURCH,2023-08-07 09:00:00+00:00,feeder,4.0,N Current (RMS),A,46.4
943181,BARBY CHURCH,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,67.0
943181,BARBY CHURCH,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
943181,BARBY CHURCH,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
943181,BARBY CHURCH,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.08
943181,BARBY CHURCH,2023-08-07 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
943181,BARBY CHURCH,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
943181,BARBY CHURCH,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
943181,BARBY CHURCH,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
943181,BARBY CHURCH,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.2
943181,BARBY CHURCH,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.64
943181,BARBY CHURCH,2023-08-07 09:00:00+00:00,feeder,1.0,N Current (RMS),A,19.8
943181,BARBY CHURCH,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
943181,BARBY CHURCH,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
943181,BARBY CHURCH,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
943181,BARBY CHURCH,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,21.4
943181,BARBY CHURCH,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
943181,BARBY CHURCH,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
943181,BARBY CHURCH,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.59
943181,BARBY CHURCH,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
943181,BARBY CHURCH,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.28
943181,BARBY CHURCH,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
943181,BARBY CHURCH,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
943181,BARBY CHURCH,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,18.92
943181,BARBY CHURCH,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,10.97
943181,BARBY CHURCH,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,12.78
943181,BARBY CHURCH,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,49.0
943181,BARBY CHURCH,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,81.0
943181,BARBY CHURCH,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,50.0
943181,BARBY CHURCH,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,56.3
943181,BARBY CHURCH,2023-08-07 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
943181,BARBY CHURCH,2023-08-07 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-07 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-07 08:50:00+00:00,feeder,,L3 Active Power,kW,4.92
943181,BARBY CHURCH,2023-08-07 08:50:00+00:00,feeder,,L2 Active Power,kW,2.53
943181,BARBY CHURCH,2023-08-07 08:50:00+00:00,feeder,,L1 Active Power,kW,3.57
943181,BARBY CHURCH,2023-08-07 08:50:00+00:00,feeder,,N Current (RMS),A,17.7
943181,BARBY CHURCH,2023-08-07 08:50:00+00:00,feeder,,L3 Current (RMS),A,26.4
943181,BARBY CHURCH,2023-08-07 08:50:00+00:00,feeder,,L2 Current (RMS),A,11.8
943181,BARBY CHURCH,2023-08-07 08:50:00+00:00,feeder,,L1 Current (RMS),A,16.0
943181,BARBY CHURCH,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.33
943181,BARBY CHURCH,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
943181,BARBY CHURCH,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
943181,BARBY CHURCH,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.88
943181,BARBY CHURCH,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.71
943181,BARBY CHURCH,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.81
943181,BARBY CHURCH,2023-08-07 08:50:00+00:00,feeder,4.0,N Current (RMS),A,44.0
943181,BARBY CHURCH,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,69.2
943181,BARBY CHURCH,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
943181,BARBY CHURCH,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
943181,BARBY CHURCH,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
943181,BARBY CHURCH,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-07 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
943181,BARBY CHURCH,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.18
943181,BARBY CHURCH,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.26
943181,BARBY CHURCH,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.99
943181,BARBY CHURCH,2023-08-07 08:50:00+00:00,feeder,1.0,N Current (RMS),A,31.4
943181,BARBY CHURCH,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
943181,BARBY CHURCH,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.1
943181,BARBY CHURCH,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
943181,BARBY CHURCH,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,21.4
943181,BARBY CHURCH,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.77
943181,BARBY CHURCH,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
943181,BARBY CHURCH,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
943181,BARBY CHURCH,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
943181,BARBY CHURCH,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
943181,BARBY CHURCH,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.48
943181,BARBY CHURCH,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
943181,BARBY CHURCH,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
943181,BARBY CHURCH,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,26.01
943181,BARBY CHURCH,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,12.45
943181,BARBY CHURCH,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,14.33
943181,BARBY CHURCH,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,66.0
943181,BARBY CHURCH,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,110.7
943181,BARBY CHURCH,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,55.6
943181,BARBY CHURCH,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,61.5
943181,BARBY CHURCH,2023-08-07 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
943181,BARBY CHURCH,2023-08-07 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
943181,BARBY CHURCH,2023-08-07 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
943181,BARBY CHURCH,2023-08-07 08:40:00+00:00,feeder,,L3 Active Power,kW,1.65
943181,BARBY CHURCH,2023-08-07 08:40:00+00:00,feeder,,L2 Active Power,kW,1.97
943181,BARBY CHURCH,2023-08-07 08:40:00+00:00,feeder,,L1 Active Power,kW,4.03
943181,BARBY CHURCH,2023-08-07 08:40:00+00:00,feeder,,N Current (RMS),A,15.3
943181,BARBY CHURCH,2023-08-07 08:40:00+00:00,feeder,,L3 Current (RMS),A,12.0
943181,BARBY CHURCH,2023-08-07 08:40:00+00:00,feeder,,L2 Current (RMS),A,8.9
943181,BARBY CHURCH,2023-08-07 08:40:00+00:00,feeder,,L1 Current (RMS),A,17.9
943181,BARBY CHURCH,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.08
943181,BARBY CHURCH,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
943181,BARBY CHURCH,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
943181,BARBY CHURCH,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.25
943181,BARBY CHURCH,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.93
943181,BARBY CHURCH,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.22
943181,BARBY CHURCH,2023-08-07 08:40:00+00:00,feeder,4.0,N Current (RMS),A,29.1
943181,BARBY CHURCH,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.9
943181,BARBY CHURCH,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
943181,BARBY CHURCH,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
943181,BARBY CHURCH,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
943181,BARBY CHURCH,2023-08-07 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
943181,BARBY CHURCH,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
943181,BARBY CHURCH,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.14
943181,BARBY CHURCH,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.27
943181,BARBY CHURCH,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.94
943181,BARBY CHURCH,2023-08-07 08:40:00+00:00,feeder,1.0,N Current (RMS),A,17.0
943181,BARBY CHURCH,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
943181,BARBY CHURCH,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.9
943181,BARBY CHURCH,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
943181,BARBY CHURCH,2023-08-07 08:40:00+00:00,transformer,,Temperature,C,21.2
943181,BARBY CHURCH,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.76
943181,BARBY CHURCH,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
943181,BARBY CHURCH,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
943181,BARBY CHURCH,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.56
943181,BARBY CHURCH,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
943181,BARBY CHURCH,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.89
943181,BARBY CHURCH,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
943181,BARBY CHURCH,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
943181,BARBY CHURCH,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,19.08
943181,BARBY CHURCH,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,12.12
943181,BARBY CHURCH,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,21.28
943181,BARBY CHURCH,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,44.0
943181,BARBY CHURCH,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,80.7
943181,BARBY CHURCH,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,54.5
943181,BARBY CHURCH,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,90.5
943181,BARBY CHURCH,2023-08-07 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
943181,BARBY CHURCH,2023-08-07 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
943181,BARBY CHURCH,2023-08-07 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
943181,BARBY CHURCH,2023-08-07 08:30:00+00:00,feeder,,L3 Active Power,kW,1.55
943181,BARBY CHURCH,2023-08-07 08:30:00+00:00,feeder,,L2 Active Power,kW,2.58
943181,BARBY CHURCH,2023-08-07 08:30:00+00:00,feeder,,L1 Active Power,kW,3.96
943181,BARBY CHURCH,2023-08-07 08:30:00+00:00,feeder,,N Current (RMS),A,14.3
943181,BARBY CHURCH,2023-08-07 08:30:00+00:00,feeder,,L3 Current (RMS),A,10.6
943181,BARBY CHURCH,2023-08-07 08:30:00+00:00,feeder,,L2 Current (RMS),A,12.4
943181,BARBY CHURCH,2023-08-07 08:30:00+00:00,feeder,,L1 Current (RMS),A,17.4
943181,BARBY CHURCH,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.53
943181,BARBY CHURCH,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
943181,BARBY CHURCH,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
943181,BARBY CHURCH,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.92
943181,BARBY CHURCH,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.65
943181,BARBY CHURCH,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.64
943181,BARBY CHURCH,2023-08-07 08:30:00+00:00,feeder,4.0,N Current (RMS),A,25.0
943181,BARBY CHURCH,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,52.0
943181,BARBY CHURCH,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
943181,BARBY CHURCH,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,56.8
943181,BARBY CHURCH,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.14
943181,BARBY CHURCH,2023-08-07 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
943181,BARBY CHURCH,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
943181,BARBY CHURCH,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.24
943181,BARBY CHURCH,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.57
943181,BARBY CHURCH,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.65
943181,BARBY CHURCH,2023-08-07 08:30:00+00:00,feeder,1.0,N Current (RMS),A,22.2
943181,BARBY CHURCH,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
943181,BARBY CHURCH,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.4
943181,BARBY CHURCH,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
943181,BARBY CHURCH,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,21.1
943181,BARBY CHURCH,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.77
943181,BARBY CHURCH,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
943181,BARBY CHURCH,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
943181,BARBY CHURCH,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
943181,BARBY CHURCH,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.56
943181,BARBY CHURCH,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
943181,BARBY CHURCH,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.3
943181,BARBY CHURCH,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
943181,BARBY CHURCH,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
943181,BARBY CHURCH,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,16.73
943181,BARBY CHURCH,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,13.73
943181,BARBY CHURCH,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,22.39
943181,BARBY CHURCH,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,40.6
943181,BARBY CHURCH,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,72.1
943181,BARBY CHURCH,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,61.3
943181,BARBY CHURCH,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,93.6
943181,BARBY CHURCH,2023-08-07 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
943181,BARBY CHURCH,2023-08-07 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
943181,BARBY CHURCH,2023-08-07 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
943181,BARBY CHURCH,2023-08-07 08:20:00+00:00,feeder,,L3 Active Power,kW,5.35
943181,BARBY CHURCH,2023-08-07 08:20:00+00:00,feeder,,L2 Active Power,kW,2.01
943181,BARBY CHURCH,2023-08-07 08:20:00+00:00,feeder,,L1 Active Power,kW,5.62
943181,BARBY CHURCH,2023-08-07 08:20:00+00:00,feeder,,N Current (RMS),A,19.3
943181,BARBY CHURCH,2023-08-07 08:20:00+00:00,feeder,,L3 Current (RMS),A,25.3
943181,BARBY CHURCH,2023-08-07 08:20:00+00:00,feeder,,L2 Current (RMS),A,9.5
943181,BARBY CHURCH,2023-08-07 08:20:00+00:00,feeder,,L1 Current (RMS),A,23.5
943181,BARBY CHURCH,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.67
943181,BARBY CHURCH,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.37
943181,BARBY CHURCH,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.94
943181,BARBY CHURCH,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.03
943181,BARBY CHURCH,2023-08-07 08:20:00+00:00,feeder,4.0,N Current (RMS),A,23.4
943181,BARBY CHURCH,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.0
943181,BARBY CHURCH,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.3
943181,BARBY CHURCH,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.8
943181,BARBY CHURCH,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
943181,BARBY CHURCH,2023-08-07 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
943181,BARBY CHURCH,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
943181,BARBY CHURCH,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.68
943181,BARBY CHURCH,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.87
943181,BARBY CHURCH,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.82
943181,BARBY CHURCH,2023-08-07 08:20:00+00:00,feeder,1.0,N Current (RMS),A,18.6
943181,BARBY CHURCH,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
943181,BARBY CHURCH,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
943181,BARBY CHURCH,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
943181,BARBY CHURCH,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,21.0
943181,BARBY CHURCH,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.73
943181,BARBY CHURCH,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
943181,BARBY CHURCH,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
943181,BARBY CHURCH,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.57
943181,BARBY CHURCH,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
943181,BARBY CHURCH,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.72
943181,BARBY CHURCH,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
943181,BARBY CHURCH,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
943181,BARBY CHURCH,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,22.43
943181,BARBY CHURCH,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,14.78
943181,BARBY CHURCH,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,21.57
943181,BARBY CHURCH,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,47.9
943181,BARBY CHURCH,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,94.7
943181,BARBY CHURCH,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,65.9
943181,BARBY CHURCH,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,91.0
943181,BARBY CHURCH,2023-08-07 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
943181,BARBY CHURCH,2023-08-07 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-07 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
943181,BARBY CHURCH,2023-08-07 08:10:00+00:00,feeder,,L3 Active Power,kW,7.4
943181,BARBY CHURCH,2023-08-07 08:10:00+00:00,feeder,,L2 Active Power,kW,4.07
943181,BARBY CHURCH,2023-08-07 08:10:00+00:00,feeder,,L1 Active Power,kW,4.05
943181,BARBY CHURCH,2023-08-07 08:10:00+00:00,feeder,,N Current (RMS),A,22.1
943181,BARBY CHURCH,2023-08-07 08:10:00+00:00,feeder,,L3 Current (RMS),A,31.9
943181,BARBY CHURCH,2023-08-07 08:10:00+00:00,feeder,,L2 Current (RMS),A,23.4
943181,BARBY CHURCH,2023-08-07 08:10:00+00:00,feeder,,L1 Current (RMS),A,17.4
943181,BARBY CHURCH,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.11
943181,BARBY CHURCH,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
943181,BARBY CHURCH,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
