Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.71
943181,BARBY CHURCH,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.54
943181,BARBY CHURCH,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.24
943181,BARBY CHURCH,2023-08-07 08:10:00+00:00,feeder,4.0,N Current (RMS),A,34.7
943181,BARBY CHURCH,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,62.5
943181,BARBY CHURCH,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
943181,BARBY CHURCH,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.5
943181,BARBY CHURCH,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-07 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
943181,BARBY CHURCH,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
943181,BARBY CHURCH,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
943181,BARBY CHURCH,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.67
943181,BARBY CHURCH,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.15
943181,BARBY CHURCH,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.05
943181,BARBY CHURCH,2023-08-07 08:10:00+00:00,feeder,1.0,N Current (RMS),A,25.9
943181,BARBY CHURCH,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
943181,BARBY CHURCH,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
943181,BARBY CHURCH,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
943181,BARBY CHURCH,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,20.9
943181,BARBY CHURCH,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
943181,BARBY CHURCH,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
943181,BARBY CHURCH,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.58
943181,BARBY CHURCH,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
943181,BARBY CHURCH,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.51
943181,BARBY CHURCH,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
943181,BARBY CHURCH,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
943181,BARBY CHURCH,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,28.83
943181,BARBY CHURCH,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,10.72
943181,BARBY CHURCH,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,16.37
943181,BARBY CHURCH,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,71.7
943181,BARBY CHURCH,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,120.3
943181,BARBY CHURCH,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,50.1
943181,BARBY CHURCH,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,70.8
943181,BARBY CHURCH,2023-08-07 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
943181,BARBY CHURCH,2023-08-07 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
943181,BARBY CHURCH,2023-08-07 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
943181,BARBY CHURCH,2023-08-07 08:00:00+00:00,feeder,,L3 Active Power,kW,10.43
943181,BARBY CHURCH,2023-08-07 08:00:00+00:00,feeder,,L2 Active Power,kW,6.41
943181,BARBY CHURCH,2023-08-07 08:00:00+00:00,feeder,,L1 Active Power,kW,5.82
943181,BARBY CHURCH,2023-08-07 08:00:00+00:00,feeder,,N Current (RMS),A,28.8
943181,BARBY CHURCH,2023-08-07 08:00:00+00:00,feeder,,L3 Current (RMS),A,45.8
943181,BARBY CHURCH,2023-08-07 08:00:00+00:00,feeder,,L2 Current (RMS),A,35.2
943181,BARBY CHURCH,2023-08-07 08:00:00+00:00,feeder,,L1 Current (RMS),A,25.4
943181,BARBY CHURCH,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.01
943181,BARBY CHURCH,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
943181,BARBY CHURCH,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.66
943181,BARBY CHURCH,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.32
943181,BARBY CHURCH,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.49
943181,BARBY CHURCH,2023-08-07 08:00:00+00:00,feeder,4.0,N Current (RMS),A,26.8
943181,BARBY CHURCH,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,58.2
943181,BARBY CHURCH,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
943181,BARBY CHURCH,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.3
943181,BARBY CHURCH,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-07 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
943181,BARBY CHURCH,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
943181,BARBY CHURCH,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
943181,BARBY CHURCH,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.64
943181,BARBY CHURCH,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.66
943181,BARBY CHURCH,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.31
943181,BARBY CHURCH,2023-08-07 08:00:00+00:00,feeder,1.0,N Current (RMS),A,27.6
943181,BARBY CHURCH,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
943181,BARBY CHURCH,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
943181,BARBY CHURCH,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
943181,BARBY CHURCH,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,20.8
943181,BARBY CHURCH,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
943181,BARBY CHURCH,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
943181,BARBY CHURCH,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.52
943181,BARBY CHURCH,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
943181,BARBY CHURCH,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.77
943181,BARBY CHURCH,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
943181,BARBY CHURCH,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
943181,BARBY CHURCH,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,30.78
943181,BARBY CHURCH,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,16.34
943181,BARBY CHURCH,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,19.66
943181,BARBY CHURCH,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,64.0
943181,BARBY CHURCH,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,128.4
943181,BARBY CHURCH,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,71.3
943181,BARBY CHURCH,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,83.7
943181,BARBY CHURCH,2023-08-07 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
943181,BARBY CHURCH,2023-08-07 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
943181,BARBY CHURCH,2023-08-07 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
943181,BARBY CHURCH,2023-08-07 07:50:00+00:00,feeder,,L3 Active Power,kW,11.44
943181,BARBY CHURCH,2023-08-07 07:50:00+00:00,feeder,,L2 Active Power,kW,2.55
943181,BARBY CHURCH,2023-08-07 07:50:00+00:00,feeder,,L1 Active Power,kW,3.83
943181,BARBY CHURCH,2023-08-07 07:50:00+00:00,feeder,,N Current (RMS),A,34.6
943181,BARBY CHURCH,2023-08-07 07:50:00+00:00,feeder,,L3 Current (RMS),A,47.9
943181,BARBY CHURCH,2023-08-07 07:50:00+00:00,feeder,,L2 Current (RMS),A,15.4
943181,BARBY CHURCH,2023-08-07 07:50:00+00:00,feeder,,L1 Current (RMS),A,17.7
943181,BARBY CHURCH,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.12
943181,BARBY CHURCH,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
943181,BARBY CHURCH,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
943181,BARBY CHURCH,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.16
943181,BARBY CHURCH,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.47
943181,BARBY CHURCH,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.59
943181,BARBY CHURCH,2023-08-07 07:50:00+00:00,feeder,4.0,N Current (RMS),A,26.4
943181,BARBY CHURCH,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.4
943181,BARBY CHURCH,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
943181,BARBY CHURCH,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.0
943181,BARBY CHURCH,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-07 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
943181,BARBY CHURCH,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
943181,BARBY CHURCH,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
943181,BARBY CHURCH,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.33
943181,BARBY CHURCH,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.97
943181,BARBY CHURCH,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.22
943181,BARBY CHURCH,2023-08-07 07:50:00+00:00,feeder,1.0,N Current (RMS),A,38.7
943181,BARBY CHURCH,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
943181,BARBY CHURCH,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.3
943181,BARBY CHURCH,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
943181,BARBY CHURCH,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,20.7
943181,BARBY CHURCH,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.73
943181,BARBY CHURCH,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
943181,BARBY CHURCH,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
943181,BARBY CHURCH,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.54
943181,BARBY CHURCH,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
943181,BARBY CHURCH,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.16
943181,BARBY CHURCH,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
943181,BARBY CHURCH,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
943181,BARBY CHURCH,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,27.96
943181,BARBY CHURCH,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,16.92
943181,BARBY CHURCH,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,20.7
943181,BARBY CHURCH,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,51.6
943181,BARBY CHURCH,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,116.5
943181,BARBY CHURCH,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,74.2
943181,BARBY CHURCH,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,86.4
943181,BARBY CHURCH,2023-08-07 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
943181,BARBY CHURCH,2023-08-07 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
943181,BARBY CHURCH,2023-08-07 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
943181,BARBY CHURCH,2023-08-07 07:40:00+00:00,feeder,,L3 Active Power,kW,8.25
943181,BARBY CHURCH,2023-08-07 07:40:00+00:00,feeder,,L2 Active Power,kW,3.31
943181,BARBY CHURCH,2023-08-07 07:40:00+00:00,feeder,,L1 Active Power,kW,4.02
943181,BARBY CHURCH,2023-08-07 07:40:00+00:00,feeder,,N Current (RMS),A,22.2
943181,BARBY CHURCH,2023-08-07 07:40:00+00:00,feeder,,L3 Current (RMS),A,35.4
943181,BARBY CHURCH,2023-08-07 07:40:00+00:00,feeder,,L2 Current (RMS),A,15.2
943181,BARBY CHURCH,2023-08-07 07:40:00+00:00,feeder,,L1 Current (RMS),A,17.7
943181,BARBY CHURCH,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.23
943181,BARBY CHURCH,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
943181,BARBY CHURCH,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
943181,BARBY CHURCH,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.08
943181,BARBY CHURCH,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.38
943181,BARBY CHURCH,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.23
943181,BARBY CHURCH,2023-08-07 07:40:00+00:00,feeder,4.0,N Current (RMS),A,27.9
943181,BARBY CHURCH,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,56.7
943181,BARBY CHURCH,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
943181,BARBY CHURCH,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.5
943181,BARBY CHURCH,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-07 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
943181,BARBY CHURCH,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.87
943181,BARBY CHURCH,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.2
943181,BARBY CHURCH,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.36
943181,BARBY CHURCH,2023-08-07 07:40:00+00:00,feeder,1.0,N Current (RMS),A,19.8
943181,BARBY CHURCH,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
943181,BARBY CHURCH,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
943181,BARBY CHURCH,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
943181,BARBY CHURCH,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,20.6
943181,BARBY CHURCH,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
943181,BARBY CHURCH,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
943181,BARBY CHURCH,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.57
943181,BARBY CHURCH,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
943181,BARBY CHURCH,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.12
943181,BARBY CHURCH,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
943181,BARBY CHURCH,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
943181,BARBY CHURCH,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,28.25
943181,BARBY CHURCH,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,11.84
943181,BARBY CHURCH,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,20.66
943181,BARBY CHURCH,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,61.6
943181,BARBY CHURCH,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,118.6
943181,BARBY CHURCH,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,52.4
943181,BARBY CHURCH,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,86.9
943181,BARBY CHURCH,2023-08-07 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
943181,BARBY CHURCH,2023-08-07 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
943181,BARBY CHURCH,2023-08-07 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
943181,BARBY CHURCH,2023-08-07 07:30:00+00:00,feeder,,L3 Active Power,kW,3.78
943181,BARBY CHURCH,2023-08-07 07:30:00+00:00,feeder,,L2 Active Power,kW,3.16
943181,BARBY CHURCH,2023-08-07 07:30:00+00:00,feeder,,L1 Active Power,kW,3.7
943181,BARBY CHURCH,2023-08-07 07:30:00+00:00,feeder,,N Current (RMS),A,12.2
943181,BARBY CHURCH,2023-08-07 07:30:00+00:00,feeder,,L3 Current (RMS),A,21.0
943181,BARBY CHURCH,2023-08-07 07:30:00+00:00,feeder,,L2 Current (RMS),A,14.2
943181,BARBY CHURCH,2023-08-07 07:30:00+00:00,feeder,,L1 Current (RMS),A,16.6
943181,BARBY CHURCH,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.38
943181,BARBY CHURCH,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
943181,BARBY CHURCH,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
943181,BARBY CHURCH,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.56
943181,BARBY CHURCH,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.2
943181,BARBY CHURCH,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.99
943181,BARBY CHURCH,2023-08-07 07:30:00+00:00,feeder,4.0,N Current (RMS),A,29.4
943181,BARBY CHURCH,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,55.4
943181,BARBY CHURCH,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
943181,BARBY CHURCH,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.4
943181,BARBY CHURCH,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.1
943181,BARBY CHURCH,2023-08-07 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
943181,BARBY CHURCH,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
943181,BARBY CHURCH,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
943181,BARBY CHURCH,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.97
943181,BARBY CHURCH,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.69
943181,BARBY CHURCH,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.08
943181,BARBY CHURCH,2023-08-07 07:30:00+00:00,feeder,1.0,N Current (RMS),A,26.1
943181,BARBY CHURCH,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
943181,BARBY CHURCH,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.6
943181,BARBY CHURCH,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
943181,BARBY CHURCH,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,20.6
943181,BARBY CHURCH,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
943181,BARBY CHURCH,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.68
943181,BARBY CHURCH,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
943181,BARBY CHURCH,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.5
943181,BARBY CHURCH,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
943181,BARBY CHURCH,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
943181,BARBY CHURCH,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
943181,BARBY CHURCH,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
943181,BARBY CHURCH,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,21.34
943181,BARBY CHURCH,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,13.98
943181,BARBY CHURCH,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,18.87
943181,BARBY CHURCH,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,40.6
943181,BARBY CHURCH,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,90.2
943181,BARBY CHURCH,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,60.9
943181,BARBY CHURCH,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,79.3
943181,BARBY CHURCH,2023-08-07 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
943181,BARBY CHURCH,2023-08-07 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
943181,BARBY CHURCH,2023-08-07 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
943181,BARBY CHURCH,2023-08-07 07:20:00+00:00,feeder,,L3 Active Power,kW,7.48
943181,BARBY CHURCH,2023-08-07 07:20:00+00:00,feeder,,L2 Active Power,kW,1.75
943181,BARBY CHURCH,2023-08-07 07:20:00+00:00,feeder,,L1 Active Power,kW,4.53
943181,BARBY CHURCH,2023-08-07 07:20:00+00:00,feeder,,N Current (RMS),A,25.4
943181,BARBY CHURCH,2023-08-07 07:20:00+00:00,feeder,,L3 Current (RMS),A,35.2
943181,BARBY CHURCH,2023-08-07 07:20:00+00:00,feeder,,L2 Current (RMS),A,7.9
943181,BARBY CHURCH,2023-08-07 07:20:00+00:00,feeder,,L1 Current (RMS),A,19.3
943181,BARBY CHURCH,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.27
943181,BARBY CHURCH,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
943181,BARBY CHURCH,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
943181,BARBY CHURCH,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.76
943181,BARBY CHURCH,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.87
943181,BARBY CHURCH,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.45
943181,BARBY CHURCH,2023-08-07 07:20:00+00:00,feeder,4.0,N Current (RMS),A,43.0
943181,BARBY CHURCH,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,67.5
943181,BARBY CHURCH,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
943181,BARBY CHURCH,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.7
943181,BARBY CHURCH,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
943181,BARBY CHURCH,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
943181,BARBY CHURCH,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-07 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
943181,BARBY CHURCH,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
943181,BARBY CHURCH,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
943181,BARBY CHURCH,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.53
943181,BARBY CHURCH,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.63
943181,BARBY CHURCH,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.03
943181,BARBY CHURCH,2023-08-07 07:20:00+00:00,feeder,1.0,N Current (RMS),A,19.7
943181,BARBY CHURCH,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
943181,BARBY CHURCH,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
943181,BARBY CHURCH,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
943181,BARBY CHURCH,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,20.5
943181,BARBY CHURCH,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
943181,BARBY CHURCH,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.71
943181,BARBY CHURCH,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
943181,BARBY CHURCH,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.49
943181,BARBY CHURCH,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
943181,BARBY CHURCH,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.47
943181,BARBY CHURCH,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
943181,BARBY CHURCH,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
943181,BARBY CHURCH,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,27.8
943181,BARBY CHURCH,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,11.17
943181,BARBY CHURCH,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,20.05
943181,BARBY CHURCH,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,70.0
943181,BARBY CHURCH,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,118.5
943181,BARBY CHURCH,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,50.4
943181,BARBY CHURCH,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,83.6
943181,BARBY CHURCH,2023-08-07 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-07 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
943181,BARBY CHURCH,2023-08-07 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
943181,BARBY CHURCH,2023-08-07 07:10:00+00:00,feeder,,L3 Active Power,kW,13.61
943181,BARBY CHURCH,2023-08-07 07:10:00+00:00,feeder,,L2 Active Power,kW,1.79
943181,BARBY CHURCH,2023-08-07 07:10:00+00:00,feeder,,L1 Active Power,kW,3.82
943181,BARBY CHURCH,2023-08-07 07:10:00+00:00,feeder,,N Current (RMS),A,46.3
943181,BARBY CHURCH,2023-08-07 07:10:00+00:00,feeder,,L3 Current (RMS),A,59.2
943181,BARBY CHURCH,2023-08-07 07:10:00+00:00,feeder,,L2 Current (RMS),A,9.3
943181,BARBY CHURCH,2023-08-07 07:10:00+00:00,feeder,,L1 Current (RMS),A,16.6
943181,BARBY CHURCH,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.2
943181,BARBY CHURCH,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
943181,BARBY CHURCH,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
943181,BARBY CHURCH,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.79
943181,BARBY CHURCH,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.81
943181,BARBY CHURCH,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.83
943181,BARBY CHURCH,2023-08-07 07:10:00+00:00,feeder,4.0,N Current (RMS),A,47.5
943181,BARBY CHURCH,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,71.0
943181,BARBY CHURCH,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
943181,BARBY CHURCH,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
943181,BARBY CHURCH,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
943181,BARBY CHURCH,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.08
943181,BARBY CHURCH,2023-08-07 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
943181,BARBY CHURCH,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
943181,BARBY CHURCH,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
943181,BARBY CHURCH,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.93
943181,BARBY CHURCH,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.34
943181,BARBY CHURCH,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.49
943181,BARBY CHURCH,2023-08-07 07:10:00+00:00,feeder,1.0,N Current (RMS),A,30.6
943181,BARBY CHURCH,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
943181,BARBY CHURCH,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.8
943181,BARBY CHURCH,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
943181,BARBY CHURCH,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,20.5
943181,BARBY CHURCH,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.77
943181,BARBY CHURCH,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
943181,BARBY CHURCH,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
943181,BARBY CHURCH,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
943181,BARBY CHURCH,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.49
943181,BARBY CHURCH,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
943181,BARBY CHURCH,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
943181,BARBY CHURCH,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
943181,BARBY CHURCH,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
943181,BARBY CHURCH,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,35.36
943181,BARBY CHURCH,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,11.88
943181,BARBY CHURCH,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,12.06
943181,BARBY CHURCH,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,102.6
943181,BARBY CHURCH,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,147.7
943181,BARBY CHURCH,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,54.5
943181,BARBY CHURCH,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,51.3
943181,BARBY CHURCH,2023-08-07 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
943181,BARBY CHURCH,2023-08-07 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
943181,BARBY CHURCH,2023-08-07 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
943181,BARBY CHURCH,2023-08-07 07:00:00+00:00,feeder,,L3 Active Power,kW,9.25
943181,BARBY CHURCH,2023-08-07 07:00:00+00:00,feeder,,L2 Active Power,kW,1.81
943181,BARBY CHURCH,2023-08-07 07:00:00+00:00,feeder,,L1 Active Power,kW,3.61
943181,BARBY CHURCH,2023-08-07 07:00:00+00:00,feeder,,N Current (RMS),A,26.8
943181,BARBY CHURCH,2023-08-07 07:00:00+00:00,feeder,,L3 Current (RMS),A,39.1
943181,BARBY CHURCH,2023-08-07 07:00:00+00:00,feeder,,L2 Current (RMS),A,8.2
943181,BARBY CHURCH,2023-08-07 07:00:00+00:00,feeder,,L1 Current (RMS),A,16.2
943181,BARBY CHURCH,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.25
943181,BARBY CHURCH,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
943181,BARBY CHURCH,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
943181,BARBY CHURCH,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.44
943181,BARBY CHURCH,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.87
943181,BARBY CHURCH,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.92
943181,BARBY CHURCH,2023-08-07 07:00:00+00:00,feeder,4.0,N Current (RMS),A,35.5
943181,BARBY CHURCH,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,58.0
943181,BARBY CHURCH,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
943181,BARBY CHURCH,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
943181,BARBY CHURCH,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-07 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
943181,BARBY CHURCH,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
943181,BARBY CHURCH,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
943181,BARBY CHURCH,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.29
943181,BARBY CHURCH,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.36
943181,BARBY CHURCH,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.9
943181,BARBY CHURCH,2023-08-07 07:00:00+00:00,feeder,1.0,N Current (RMS),A,26.2
943181,BARBY CHURCH,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.1
943181,BARBY CHURCH,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
943181,BARBY CHURCH,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
943181,BARBY CHURCH,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,20.4
943181,BARBY CHURCH,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
943181,BARBY CHURCH,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
943181,BARBY CHURCH,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.5
943181,BARBY CHURCH,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
943181,BARBY CHURCH,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.21
943181,BARBY CHURCH,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
943181,BARBY CHURCH,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
943181,BARBY CHURCH,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,30.04
943181,BARBY CHURCH,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,10.99
943181,BARBY CHURCH,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,14.39
943181,BARBY CHURCH,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,82.2
943181,BARBY CHURCH,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,126.0
943181,BARBY CHURCH,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,50.4
943181,BARBY CHURCH,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,62.8
943181,BARBY CHURCH,2023-08-07 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
943181,BARBY CHURCH,2023-08-07 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
943181,BARBY CHURCH,2023-08-07 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
943181,BARBY CHURCH,2023-08-07 06:50:00+00:00,feeder,,L3 Active Power,kW,9.3
943181,BARBY CHURCH,2023-08-07 06:50:00+00:00,feeder,,L2 Active Power,kW,2.4
943181,BARBY CHURCH,2023-08-07 06:50:00+00:00,feeder,,L1 Active Power,kW,4.28
943181,BARBY CHURCH,2023-08-07 06:50:00+00:00,feeder,,N Current (RMS),A,26.8
943181,BARBY CHURCH,2023-08-07 06:50:00+00:00,feeder,,L3 Current (RMS),A,39.4
943181,BARBY CHURCH,2023-08-07 06:50:00+00:00,feeder,,L2 Current (RMS),A,11.8
943181,BARBY CHURCH,2023-08-07 06:50:00+00:00,feeder,,L1 Current (RMS),A,19.6
943181,BARBY CHURCH,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.89
943181,BARBY CHURCH,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
943181,BARBY CHURCH,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
943181,BARBY CHURCH,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.16
943181,BARBY CHURCH,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.99
943181,BARBY CHURCH,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.31
943181,BARBY CHURCH,2023-08-07 06:50:00+00:00,feeder,4.0,N Current (RMS),A,34.0
943181,BARBY CHURCH,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,66.2
943181,BARBY CHURCH,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
943181,BARBY CHURCH,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.9
943181,BARBY CHURCH,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-07 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
943181,BARBY CHURCH,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
943181,BARBY CHURCH,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
943181,BARBY CHURCH,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.64
943181,BARBY CHURCH,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.19
943181,BARBY CHURCH,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.75
943181,BARBY CHURCH,2023-08-07 06:50:00+00:00,feeder,1.0,N Current (RMS),A,33.1
943181,BARBY CHURCH,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
943181,BARBY CHURCH,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.9
943181,BARBY CHURCH,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
943181,BARBY CHURCH,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,20.4
943181,BARBY CHURCH,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.71
943181,BARBY CHURCH,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
943181,BARBY CHURCH,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.66
943181,BARBY CHURCH,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
943181,BARBY CHURCH,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.47
943181,BARBY CHURCH,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
943181,BARBY CHURCH,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
943181,BARBY CHURCH,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
943181,BARBY CHURCH,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
943181,BARBY CHURCH,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,32.17
943181,BARBY CHURCH,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,18.52
943181,BARBY CHURCH,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,20.38
943181,BARBY CHURCH,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,71.2
943181,BARBY CHURCH,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,136.8
943181,BARBY CHURCH,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,79.7
943181,BARBY CHURCH,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,85.1
943181,BARBY CHURCH,2023-08-07 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-07 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
943181,BARBY CHURCH,2023-08-07 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
943181,BARBY CHURCH,2023-08-07 06:40:00+00:00,feeder,,L3 Active Power,kW,7.11
943181,BARBY CHURCH,2023-08-07 06:40:00+00:00,feeder,,L2 Active Power,kW,1.56
943181,BARBY CHURCH,2023-08-07 06:40:00+00:00,feeder,,L1 Active Power,kW,3.82
943181,BARBY CHURCH,2023-08-07 06:40:00+00:00,feeder,,N Current (RMS),A,19.8
943181,BARBY CHURCH,2023-08-07 06:40:00+00:00,feeder,,L3 Current (RMS),A,30.8
943181,BARBY CHURCH,2023-08-07 06:40:00+00:00,feeder,,L2 Current (RMS),A,7.3
943181,BARBY CHURCH,2023-08-07 06:40:00+00:00,feeder,,L1 Current (RMS),A,16.5
943181,BARBY CHURCH,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.58
943181,BARBY CHURCH,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
943181,BARBY CHURCH,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
943181,BARBY CHURCH,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.06
943181,BARBY CHURCH,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.13
943181,BARBY CHURCH,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.97
943181,BARBY CHURCH,2023-08-07 06:40:00+00:00,feeder,4.0,N Current (RMS),A,36.5
943181,BARBY CHURCH,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.5
943181,BARBY CHURCH,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
943181,BARBY CHURCH,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
943181,BARBY CHURCH,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943181,BARBY CHURCH,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-07 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
943181,BARBY CHURCH,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
943181,BARBY CHURCH,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
943181,BARBY CHURCH,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.94
943181,BARBY CHURCH,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.51
943181,BARBY CHURCH,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.45
943181,BARBY CHURCH,2023-08-07 06:40:00+00:00,feeder,1.0,N Current (RMS),A,39.7
943181,BARBY CHURCH,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
943181,BARBY CHURCH,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.2
943181,BARBY CHURCH,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
943181,BARBY CHURCH,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,20.4
943181,BARBY CHURCH,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.73
943181,BARBY CHURCH,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
943181,BARBY CHURCH,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.71
943181,BARBY CHURCH,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
943181,BARBY CHURCH,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.5
943181,BARBY CHURCH,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.15
943181,BARBY CHURCH,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.44
943181,BARBY CHURCH,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
943181,BARBY CHURCH,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
943181,BARBY CHURCH,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,29.18
943181,BARBY CHURCH,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,19.19
943181,BARBY CHURCH,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,14.18
943181,BARBY CHURCH,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,74.3
943181,BARBY CHURCH,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,122.1
943181,BARBY CHURCH,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,85.0
943181,BARBY CHURCH,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,60.8
943181,BARBY CHURCH,2023-08-07 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
943181,BARBY CHURCH,2023-08-07 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
943181,BARBY CHURCH,2023-08-07 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
943181,BARBY CHURCH,2023-08-07 06:30:00+00:00,feeder,,L3 Active Power,kW,6.13
943181,BARBY CHURCH,2023-08-07 06:30:00+00:00,feeder,,L2 Active Power,kW,3.05
943181,BARBY CHURCH,2023-08-07 06:30:00+00:00,feeder,,L1 Active Power,kW,4.1
943181,BARBY CHURCH,2023-08-07 06:30:00+00:00,feeder,,N Current (RMS),A,21.0
943181,BARBY CHURCH,2023-08-07 06:30:00+00:00,feeder,,L3 Current (RMS),A,31.3
943181,BARBY CHURCH,2023-08-07 06:30:00+00:00,feeder,,L2 Current (RMS),A,14.6
943181,BARBY CHURCH,2023-08-07 06:30:00+00:00,feeder,,L1 Current (RMS),A,17.8
943181,BARBY CHURCH,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.8
943181,BARBY CHURCH,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
943181,BARBY CHURCH,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
943181,BARBY CHURCH,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.82
943181,BARBY CHURCH,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.37
943181,BARBY CHURCH,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.18
943181,BARBY CHURCH,2023-08-07 06:30:00+00:00,feeder,4.0,N Current (RMS),A,35.4
943181,BARBY CHURCH,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,58.6
943181,BARBY CHURCH,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.1
943181,BARBY CHURCH,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
943181,BARBY CHURCH,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
943181,BARBY CHURCH,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.1
943181,BARBY CHURCH,2023-08-07 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
