Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
943181,BARBY CHURCH,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
943181,BARBY CHURCH,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
943181,BARBY CHURCH,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.93
943181,BARBY CHURCH,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.48
943181,BARBY CHURCH,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.33
943181,BARBY CHURCH,2023-08-07 06:30:00+00:00,feeder,1.0,N Current (RMS),A,53.7
943181,BARBY CHURCH,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
943181,BARBY CHURCH,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,68.2
943181,BARBY CHURCH,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
943181,BARBY CHURCH,2023-08-07 06:30:00+00:00,transformer,,Temperature,C,20.4
943181,BARBY CHURCH,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
943181,BARBY CHURCH,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.64
943181,BARBY CHURCH,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
943181,BARBY CHURCH,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.5
943181,BARBY CHURCH,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
943181,BARBY CHURCH,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
943181,BARBY CHURCH,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
943181,BARBY CHURCH,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
943181,BARBY CHURCH,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,25.93
943181,BARBY CHURCH,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,27.88
943181,BARBY CHURCH,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,12.5
943181,BARBY CHURCH,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,80.0
943181,BARBY CHURCH,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,109.2
943181,BARBY CHURCH,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,115.7
943181,BARBY CHURCH,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,53.2
943181,BARBY CHURCH,2023-08-07 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
943181,BARBY CHURCH,2023-08-07 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
943181,BARBY CHURCH,2023-08-07 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
943181,BARBY CHURCH,2023-08-07 06:20:00+00:00,feeder,,L3 Active Power,kW,2.53
943181,BARBY CHURCH,2023-08-07 06:20:00+00:00,feeder,,L2 Active Power,kW,2.27
943181,BARBY CHURCH,2023-08-07 06:20:00+00:00,feeder,,L1 Active Power,kW,4.61
943181,BARBY CHURCH,2023-08-07 06:20:00+00:00,feeder,,N Current (RMS),A,13.0
943181,BARBY CHURCH,2023-08-07 06:20:00+00:00,feeder,,L3 Current (RMS),A,12.1
943181,BARBY CHURCH,2023-08-07 06:20:00+00:00,feeder,,L2 Current (RMS),A,11.0
943181,BARBY CHURCH,2023-08-07 06:20:00+00:00,feeder,,L1 Current (RMS),A,19.7
943181,BARBY CHURCH,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.76
943181,BARBY CHURCH,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
943181,BARBY CHURCH,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
943181,BARBY CHURCH,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.9
943181,BARBY CHURCH,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.28
943181,BARBY CHURCH,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.26
943181,BARBY CHURCH,2023-08-07 06:20:00+00:00,feeder,4.0,N Current (RMS),A,48.1
943181,BARBY CHURCH,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,76.2
943181,BARBY CHURCH,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.3
943181,BARBY CHURCH,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
943181,BARBY CHURCH,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.08
943181,BARBY CHURCH,2023-08-07 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
943181,BARBY CHURCH,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
943181,BARBY CHURCH,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.21
943181,BARBY CHURCH,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.03
943181,BARBY CHURCH,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
943181,BARBY CHURCH,2023-08-07 06:20:00+00:00,feeder,1.0,N Current (RMS),A,40.3
943181,BARBY CHURCH,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
943181,BARBY CHURCH,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.9
943181,BARBY CHURCH,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
943181,BARBY CHURCH,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,20.4
943181,BARBY CHURCH,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
943181,BARBY CHURCH,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
943181,BARBY CHURCH,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.51
943181,BARBY CHURCH,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.07
943181,BARBY CHURCH,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.51
943181,BARBY CHURCH,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
943181,BARBY CHURCH,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
943181,BARBY CHURCH,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,25.67
943181,BARBY CHURCH,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,18.57
943181,BARBY CHURCH,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,12.48
943181,BARBY CHURCH,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,72.3
943181,BARBY CHURCH,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,106.9
943181,BARBY CHURCH,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,83.0
943181,BARBY CHURCH,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,54.0
943181,BARBY CHURCH,2023-08-07 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
943181,BARBY CHURCH,2023-08-07 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
943181,BARBY CHURCH,2023-08-07 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
943181,BARBY CHURCH,2023-08-07 06:10:00+00:00,feeder,,L3 Active Power,kW,3.99
943181,BARBY CHURCH,2023-08-07 06:10:00+00:00,feeder,,L2 Active Power,kW,2.15
943181,BARBY CHURCH,2023-08-07 06:10:00+00:00,feeder,,L1 Active Power,kW,4.05
943181,BARBY CHURCH,2023-08-07 06:10:00+00:00,feeder,,N Current (RMS),A,12.1
943181,BARBY CHURCH,2023-08-07 06:10:00+00:00,feeder,,L3 Current (RMS),A,19.0
943181,BARBY CHURCH,2023-08-07 06:10:00+00:00,feeder,,L2 Current (RMS),A,10.2
943181,BARBY CHURCH,2023-08-07 06:10:00+00:00,feeder,,L1 Current (RMS),A,17.7
943181,BARBY CHURCH,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.77
943181,BARBY CHURCH,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
943181,BARBY CHURCH,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
943181,BARBY CHURCH,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.19
943181,BARBY CHURCH,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.61
943181,BARBY CHURCH,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.2
943181,BARBY CHURCH,2023-08-07 06:10:00+00:00,feeder,4.0,N Current (RMS),A,47.2
943181,BARBY CHURCH,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,67.8
943181,BARBY CHURCH,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.5
943181,BARBY CHURCH,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
943181,BARBY CHURCH,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.09
943181,BARBY CHURCH,2023-08-07 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
943181,BARBY CHURCH,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
943181,BARBY CHURCH,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
943181,BARBY CHURCH,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.39
943181,BARBY CHURCH,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.84
943181,BARBY CHURCH,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.11
943181,BARBY CHURCH,2023-08-07 06:10:00+00:00,feeder,1.0,N Current (RMS),A,18.8
943181,BARBY CHURCH,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
943181,BARBY CHURCH,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
943181,BARBY CHURCH,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
943181,BARBY CHURCH,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,20.4
943181,BARBY CHURCH,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.78
943181,BARBY CHURCH,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
943181,BARBY CHURCH,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.66
943181,BARBY CHURCH,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
943181,BARBY CHURCH,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.52
943181,BARBY CHURCH,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
943181,BARBY CHURCH,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
943181,BARBY CHURCH,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
943181,BARBY CHURCH,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
943181,BARBY CHURCH,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,23.62
943181,BARBY CHURCH,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,20.63
943181,BARBY CHURCH,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,11.27
943181,BARBY CHURCH,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,64.7
943181,BARBY CHURCH,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,102.2
943181,BARBY CHURCH,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,87.0
943181,BARBY CHURCH,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,49.2
943181,BARBY CHURCH,2023-08-07 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
943181,BARBY CHURCH,2023-08-07 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-07 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
943181,BARBY CHURCH,2023-08-07 06:00:00+00:00,feeder,,L3 Active Power,kW,2.15
943181,BARBY CHURCH,2023-08-07 06:00:00+00:00,feeder,,L2 Active Power,kW,2.01
943181,BARBY CHURCH,2023-08-07 06:00:00+00:00,feeder,,L1 Active Power,kW,4.1
943181,BARBY CHURCH,2023-08-07 06:00:00+00:00,feeder,,N Current (RMS),A,12.8
943181,BARBY CHURCH,2023-08-07 06:00:00+00:00,feeder,,L3 Current (RMS),A,11.2
943181,BARBY CHURCH,2023-08-07 06:00:00+00:00,feeder,,L2 Current (RMS),A,9.1
943181,BARBY CHURCH,2023-08-07 06:00:00+00:00,feeder,,L1 Current (RMS),A,17.6
943181,BARBY CHURCH,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.79
943181,BARBY CHURCH,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
943181,BARBY CHURCH,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.09
943181,BARBY CHURCH,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.98
943181,BARBY CHURCH,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.92
943181,BARBY CHURCH,2023-08-07 06:00:00+00:00,feeder,4.0,N Current (RMS),A,30.1
943181,BARBY CHURCH,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.4
943181,BARBY CHURCH,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
943181,BARBY CHURCH,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
943181,BARBY CHURCH,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-07 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
943181,BARBY CHURCH,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
943181,BARBY CHURCH,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
943181,BARBY CHURCH,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.73
943181,BARBY CHURCH,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.29
943181,BARBY CHURCH,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.76
943181,BARBY CHURCH,2023-08-07 06:00:00+00:00,feeder,1.0,N Current (RMS),A,32.0
943181,BARBY CHURCH,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
943181,BARBY CHURCH,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.4
943181,BARBY CHURCH,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
943181,BARBY CHURCH,2023-08-07 06:00:00+00:00,transformer,,Temperature,C,20.4
943181,BARBY CHURCH,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
943181,BARBY CHURCH,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.67
943181,BARBY CHURCH,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
943181,BARBY CHURCH,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.51
943181,BARBY CHURCH,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
943181,BARBY CHURCH,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
943181,BARBY CHURCH,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
943181,BARBY CHURCH,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
943181,BARBY CHURCH,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,19.01
943181,BARBY CHURCH,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,16.26
943181,BARBY CHURCH,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,11.75
943181,BARBY CHURCH,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,47.5
943181,BARBY CHURCH,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,80.4
943181,BARBY CHURCH,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,71.6
943181,BARBY CHURCH,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,50.8
943181,BARBY CHURCH,2023-08-07 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
943181,BARBY CHURCH,2023-08-07 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
943181,BARBY CHURCH,2023-08-07 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
943181,BARBY CHURCH,2023-08-07 05:50:00+00:00,feeder,,L3 Active Power,kW,2.97
943181,BARBY CHURCH,2023-08-07 05:50:00+00:00,feeder,,L2 Active Power,kW,1.9
943181,BARBY CHURCH,2023-08-07 05:50:00+00:00,feeder,,L1 Active Power,kW,3.56
943181,BARBY CHURCH,2023-08-07 05:50:00+00:00,feeder,,N Current (RMS),A,13.3
943181,BARBY CHURCH,2023-08-07 05:50:00+00:00,feeder,,L3 Current (RMS),A,15.3
943181,BARBY CHURCH,2023-08-07 05:50:00+00:00,feeder,,L2 Current (RMS),A,8.5
943181,BARBY CHURCH,2023-08-07 05:50:00+00:00,feeder,,L1 Current (RMS),A,16.0
943181,BARBY CHURCH,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.73
943181,BARBY CHURCH,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
943181,BARBY CHURCH,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.08
943181,BARBY CHURCH,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.41
943181,BARBY CHURCH,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.45
943181,BARBY CHURCH,2023-08-07 05:50:00+00:00,feeder,4.0,N Current (RMS),A,31.5
943181,BARBY CHURCH,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.9
943181,BARBY CHURCH,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
943181,BARBY CHURCH,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
943181,BARBY CHURCH,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-07 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
943181,BARBY CHURCH,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
943181,BARBY CHURCH,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.42
943181,BARBY CHURCH,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.85
943181,BARBY CHURCH,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.81
943181,BARBY CHURCH,2023-08-07 05:50:00+00:00,feeder,1.0,N Current (RMS),A,22.2
943181,BARBY CHURCH,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
943181,BARBY CHURCH,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
943181,BARBY CHURCH,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
943181,BARBY CHURCH,2023-08-07 05:50:00+00:00,transformer,,Temperature,C,20.4
943181,BARBY CHURCH,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
943181,BARBY CHURCH,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
943181,BARBY CHURCH,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.8
943181,BARBY CHURCH,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
943181,BARBY CHURCH,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.57
943181,BARBY CHURCH,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
943181,BARBY CHURCH,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
943181,BARBY CHURCH,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
943181,BARBY CHURCH,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
943181,BARBY CHURCH,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,18.5
943181,BARBY CHURCH,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,10.13
943181,BARBY CHURCH,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,10.79
943181,BARBY CHURCH,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,44.9
943181,BARBY CHURCH,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,77.8
943181,BARBY CHURCH,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,46.2
943181,BARBY CHURCH,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,47.3
943181,BARBY CHURCH,2023-08-07 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
943181,BARBY CHURCH,2023-08-07 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
943181,BARBY CHURCH,2023-08-07 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-07 05:40:00+00:00,feeder,,L3 Active Power,kW,5.61
943181,BARBY CHURCH,2023-08-07 05:40:00+00:00,feeder,,L2 Active Power,kW,3.06
943181,BARBY CHURCH,2023-08-07 05:40:00+00:00,feeder,,L1 Active Power,kW,4.37
943181,BARBY CHURCH,2023-08-07 05:40:00+00:00,feeder,,N Current (RMS),A,14.6
943181,BARBY CHURCH,2023-08-07 05:40:00+00:00,feeder,,L3 Current (RMS),A,24.6
943181,BARBY CHURCH,2023-08-07 05:40:00+00:00,feeder,,L2 Current (RMS),A,14.6
943181,BARBY CHURCH,2023-08-07 05:40:00+00:00,feeder,,L1 Current (RMS),A,19.0
943181,BARBY CHURCH,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.93
943181,BARBY CHURCH,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
943181,BARBY CHURCH,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
943181,BARBY CHURCH,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.01
943181,BARBY CHURCH,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.42
943181,BARBY CHURCH,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.6
943181,BARBY CHURCH,2023-08-07 05:40:00+00:00,feeder,4.0,N Current (RMS),A,32.2
943181,BARBY CHURCH,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.5
943181,BARBY CHURCH,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
943181,BARBY CHURCH,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
943181,BARBY CHURCH,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-07 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
943181,BARBY CHURCH,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
943181,BARBY CHURCH,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
943181,BARBY CHURCH,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.01
943181,BARBY CHURCH,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.34
943181,BARBY CHURCH,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.9
943181,BARBY CHURCH,2023-08-07 05:40:00+00:00,feeder,1.0,N Current (RMS),A,27.8
943181,BARBY CHURCH,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
943181,BARBY CHURCH,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.1
943181,BARBY CHURCH,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
943181,BARBY CHURCH,2023-08-07 05:40:00+00:00,transformer,,Temperature,C,20.5
943181,BARBY CHURCH,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
943181,BARBY CHURCH,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
943181,BARBY CHURCH,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
943181,BARBY CHURCH,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.52
943181,BARBY CHURCH,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
943181,BARBY CHURCH,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
943181,BARBY CHURCH,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
943181,BARBY CHURCH,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
943181,BARBY CHURCH,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,22.66
943181,BARBY CHURCH,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,13.79
943181,BARBY CHURCH,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,11.81
943181,BARBY CHURCH,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,56.1
943181,BARBY CHURCH,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,94.8
943181,BARBY CHURCH,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,61.8
943181,BARBY CHURCH,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,51.0
943181,BARBY CHURCH,2023-08-07 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
943181,BARBY CHURCH,2023-08-07 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
943181,BARBY CHURCH,2023-08-07 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
943181,BARBY CHURCH,2023-08-07 05:30:00+00:00,feeder,,L3 Active Power,kW,3.36
943181,BARBY CHURCH,2023-08-07 05:30:00+00:00,feeder,,L2 Active Power,kW,1.63
943181,BARBY CHURCH,2023-08-07 05:30:00+00:00,feeder,,L1 Active Power,kW,3.68
943181,BARBY CHURCH,2023-08-07 05:30:00+00:00,feeder,,N Current (RMS),A,12.4
943181,BARBY CHURCH,2023-08-07 05:30:00+00:00,feeder,,L3 Current (RMS),A,16.3
943181,BARBY CHURCH,2023-08-07 05:30:00+00:00,feeder,,L2 Current (RMS),A,7.9
943181,BARBY CHURCH,2023-08-07 05:30:00+00:00,feeder,,L1 Current (RMS),A,16.3
943181,BARBY CHURCH,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.97
943181,BARBY CHURCH,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
943181,BARBY CHURCH,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.13
943181,BARBY CHURCH,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.79
943181,BARBY CHURCH,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.48
943181,BARBY CHURCH,2023-08-07 05:30:00+00:00,feeder,4.0,N Current (RMS),A,32.2
943181,BARBY CHURCH,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.9
943181,BARBY CHURCH,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
943181,BARBY CHURCH,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
943181,BARBY CHURCH,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-07 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
943181,BARBY CHURCH,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
943181,BARBY CHURCH,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.48
943181,BARBY CHURCH,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.13
943181,BARBY CHURCH,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.79
943181,BARBY CHURCH,2023-08-07 05:30:00+00:00,feeder,1.0,N Current (RMS),A,22.6
943181,BARBY CHURCH,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
943181,BARBY CHURCH,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
943181,BARBY CHURCH,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
943181,BARBY CHURCH,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,20.5
943181,BARBY CHURCH,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.81
943181,BARBY CHURCH,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
943181,BARBY CHURCH,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
943181,BARBY CHURCH,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.52
943181,BARBY CHURCH,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.21
943181,BARBY CHURCH,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
943181,BARBY CHURCH,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
943181,BARBY CHURCH,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
943181,BARBY CHURCH,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,18.99
943181,BARBY CHURCH,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,9.52
943181,BARBY CHURCH,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,10.91
943181,BARBY CHURCH,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,49.1
943181,BARBY CHURCH,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,79.9
943181,BARBY CHURCH,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,45.1
943181,BARBY CHURCH,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,47.6
943181,BARBY CHURCH,2023-08-07 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
943181,BARBY CHURCH,2023-08-07 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
943181,BARBY CHURCH,2023-08-07 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
943181,BARBY CHURCH,2023-08-07 05:20:00+00:00,feeder,,L3 Active Power,kW,2.17
943181,BARBY CHURCH,2023-08-07 05:20:00+00:00,feeder,,L2 Active Power,kW,2.62
943181,BARBY CHURCH,2023-08-07 05:20:00+00:00,feeder,,L1 Active Power,kW,3.8
943181,BARBY CHURCH,2023-08-07 05:20:00+00:00,feeder,,N Current (RMS),A,11.8
943181,BARBY CHURCH,2023-08-07 05:20:00+00:00,feeder,,L3 Current (RMS),A,11.3
943181,BARBY CHURCH,2023-08-07 05:20:00+00:00,feeder,,L2 Current (RMS),A,11.7
943181,BARBY CHURCH,2023-08-07 05:20:00+00:00,feeder,,L1 Current (RMS),A,16.7
943181,BARBY CHURCH,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.7
943181,BARBY CHURCH,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
943181,BARBY CHURCH,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
943181,BARBY CHURCH,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.71
943181,BARBY CHURCH,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.41
943181,BARBY CHURCH,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.18
943181,BARBY CHURCH,2023-08-07 05:20:00+00:00,feeder,4.0,N Current (RMS),A,26.5
943181,BARBY CHURCH,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
943181,BARBY CHURCH,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
943181,BARBY CHURCH,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
943181,BARBY CHURCH,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-07 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
943181,BARBY CHURCH,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.27
943181,BARBY CHURCH,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.43
943181,BARBY CHURCH,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
943181,BARBY CHURCH,2023-08-07 05:20:00+00:00,feeder,1.0,N Current (RMS),A,15.9
943181,BARBY CHURCH,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
943181,BARBY CHURCH,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
943181,BARBY CHURCH,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
943181,BARBY CHURCH,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,20.5
943181,BARBY CHURCH,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.83
943181,BARBY CHURCH,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
943181,BARBY CHURCH,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.76
943181,BARBY CHURCH,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
943181,BARBY CHURCH,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.54
943181,BARBY CHURCH,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
943181,BARBY CHURCH,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
943181,BARBY CHURCH,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
943181,BARBY CHURCH,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
943181,BARBY CHURCH,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,15.16
943181,BARBY CHURCH,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,9.43
943181,BARBY CHURCH,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,12.16
943181,BARBY CHURCH,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,34.7
943181,BARBY CHURCH,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,63.6
943181,BARBY CHURCH,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,42.9
943181,BARBY CHURCH,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,53.4
943181,BARBY CHURCH,2023-08-07 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
943181,BARBY CHURCH,2023-08-07 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
943181,BARBY CHURCH,2023-08-07 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
943181,BARBY CHURCH,2023-08-07 05:10:00+00:00,feeder,,L3 Active Power,kW,2.46
943181,BARBY CHURCH,2023-08-07 05:10:00+00:00,feeder,,L2 Active Power,kW,1.53
943181,BARBY CHURCH,2023-08-07 05:10:00+00:00,feeder,,L1 Active Power,kW,3.57
943181,BARBY CHURCH,2023-08-07 05:10:00+00:00,feeder,,N Current (RMS),A,10.7
943181,BARBY CHURCH,2023-08-07 05:10:00+00:00,feeder,,L3 Current (RMS),A,12.1
943181,BARBY CHURCH,2023-08-07 05:10:00+00:00,feeder,,L2 Current (RMS),A,7.0
943181,BARBY CHURCH,2023-08-07 05:10:00+00:00,feeder,,L1 Current (RMS),A,15.8
943181,BARBY CHURCH,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.83
943181,BARBY CHURCH,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
943181,BARBY CHURCH,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
943181,BARBY CHURCH,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.68
943181,BARBY CHURCH,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.28
943181,BARBY CHURCH,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.6
943181,BARBY CHURCH,2023-08-07 05:10:00+00:00,feeder,4.0,N Current (RMS),A,22.8
943181,BARBY CHURCH,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
943181,BARBY CHURCH,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
943181,BARBY CHURCH,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
943181,BARBY CHURCH,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-07 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
943181,BARBY CHURCH,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
943181,BARBY CHURCH,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
943181,BARBY CHURCH,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.07
943181,BARBY CHURCH,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
943181,BARBY CHURCH,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.32
943181,BARBY CHURCH,2023-08-07 05:10:00+00:00,feeder,1.0,N Current (RMS),A,13.4
943181,BARBY CHURCH,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
943181,BARBY CHURCH,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
943181,BARBY CHURCH,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
943181,BARBY CHURCH,2023-08-07 05:10:00+00:00,transformer,,Temperature,C,20.6
943181,BARBY CHURCH,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
943181,BARBY CHURCH,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
943181,BARBY CHURCH,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
943181,BARBY CHURCH,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
943181,BARBY CHURCH,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.58
943181,BARBY CHURCH,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
943181,BARBY CHURCH,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
943181,BARBY CHURCH,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
943181,BARBY CHURCH,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
943181,BARBY CHURCH,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,15.22
943181,BARBY CHURCH,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,8.79
943181,BARBY CHURCH,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,13.49
943181,BARBY CHURCH,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,35.4
943181,BARBY CHURCH,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,64.2
943181,BARBY CHURCH,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,42.0
943181,BARBY CHURCH,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,56.8
943181,BARBY CHURCH,2023-08-07 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
943181,BARBY CHURCH,2023-08-07 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
943181,BARBY CHURCH,2023-08-07 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
943181,BARBY CHURCH,2023-08-07 05:00:00+00:00,feeder,,L3 Active Power,kW,2.74
943181,BARBY CHURCH,2023-08-07 05:00:00+00:00,feeder,,L2 Active Power,kW,2.21
943181,BARBY CHURCH,2023-08-07 05:00:00+00:00,feeder,,L1 Active Power,kW,3.91
943181,BARBY CHURCH,2023-08-07 05:00:00+00:00,feeder,,N Current (RMS),A,10.6
943181,BARBY CHURCH,2023-08-07 05:00:00+00:00,feeder,,L3 Current (RMS),A,13.2
943181,BARBY CHURCH,2023-08-07 05:00:00+00:00,feeder,,L2 Current (RMS),A,10.4
943181,BARBY CHURCH,2023-08-07 05:00:00+00:00,feeder,,L1 Current (RMS),A,17.0
943181,BARBY CHURCH,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.67
943181,BARBY CHURCH,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
943181,BARBY CHURCH,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
943181,BARBY CHURCH,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.66
943181,BARBY CHURCH,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.33
943181,BARBY CHURCH,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.87
943181,BARBY CHURCH,2023-08-07 05:00:00+00:00,feeder,4.0,N Current (RMS),A,19.4
943181,BARBY CHURCH,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.3
943181,BARBY CHURCH,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
943181,BARBY CHURCH,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
943181,BARBY CHURCH,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-07 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
943181,BARBY CHURCH,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
943181,BARBY CHURCH,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
943181,BARBY CHURCH,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.75
943181,BARBY CHURCH,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.68
943181,BARBY CHURCH,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.52
943181,BARBY CHURCH,2023-08-07 05:00:00+00:00,feeder,1.0,N Current (RMS),A,13.3
943181,BARBY CHURCH,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
943181,BARBY CHURCH,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
943181,BARBY CHURCH,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
943181,BARBY CHURCH,2023-08-07 05:00:00+00:00,transformer,,Temperature,C,20.6
943181,BARBY CHURCH,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
943181,BARBY CHURCH,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
943181,BARBY CHURCH,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.81
943181,BARBY CHURCH,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
943181,BARBY CHURCH,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
943181,BARBY CHURCH,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
943181,BARBY CHURCH,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
943181,BARBY CHURCH,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
943181,BARBY CHURCH,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,15.18
943181,BARBY CHURCH,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,10.21
943181,BARBY CHURCH,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,14.31
943181,BARBY CHURCH,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,34.0
943181,BARBY CHURCH,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,64.3
943181,BARBY CHURCH,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,47.2
943181,BARBY CHURCH,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,60.1
943181,BARBY CHURCH,2023-08-07 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
943181,BARBY CHURCH,2023-08-07 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-07 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
943181,BARBY CHURCH,2023-08-07 04:50:00+00:00,feeder,,L3 Active Power,kW,2.62
943181,BARBY CHURCH,2023-08-07 04:50:00+00:00,feeder,,L2 Active Power,kW,1.76
943181,BARBY CHURCH,2023-08-07 04:50:00+00:00,feeder,,L1 Active Power,kW,3.61
943181,BARBY CHURCH,2023-08-07 04:50:00+00:00,feeder,,N Current (RMS),A,10.3
943181,BARBY CHURCH,2023-08-07 04:50:00+00:00,feeder,,L3 Current (RMS),A,12.8
943181,BARBY CHURCH,2023-08-07 04:50:00+00:00,feeder,,L2 Current (RMS),A,7.6
943181,BARBY CHURCH,2023-08-07 04:50:00+00:00,feeder,,L1 Current (RMS),A,15.9
943181,BARBY CHURCH,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.25
943181,BARBY CHURCH,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
943181,BARBY CHURCH,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
943181,BARBY CHURCH,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.82
943181,BARBY CHURCH,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.73
943181,BARBY CHURCH,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.77
943181,BARBY CHURCH,2023-08-07 04:50:00+00:00,feeder,4.0,N Current (RMS),A,31.0
943181,BARBY CHURCH,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.8
943181,BARBY CHURCH,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
943181,BARBY CHURCH,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
943181,BARBY CHURCH,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-07 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
943181,BARBY CHURCH,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
943181,BARBY CHURCH,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.13
943181,BARBY CHURCH,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.61
943181,BARBY CHURCH,2023-08-07 04:50:00+00:00,feeder,1.0,N Current (RMS),A,11.3
943181,BARBY CHURCH,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
943181,BARBY CHURCH,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
943181,BARBY CHURCH,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
943181,BARBY CHURCH,2023-08-07 04:50:00+00:00,transformer,,Temperature,C,20.7
943181,BARBY CHURCH,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
943181,BARBY CHURCH,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
943181,BARBY CHURCH,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.8
943181,BARBY CHURCH,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
943181,BARBY CHURCH,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.58
943181,BARBY CHURCH,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
