Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
943181,BARBY CHURCH,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
943181,BARBY CHURCH,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
943181,BARBY CHURCH,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,17.02
943181,BARBY CHURCH,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,7.6
943181,BARBY CHURCH,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,12.96
943181,BARBY CHURCH,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,40.3
943181,BARBY CHURCH,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,71.1
943181,BARBY CHURCH,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,36.5
943181,BARBY CHURCH,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,54.6
943181,BARBY CHURCH,2023-08-07 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
943181,BARBY CHURCH,2023-08-07 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
943181,BARBY CHURCH,2023-08-07 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
943181,BARBY CHURCH,2023-08-07 04:40:00+00:00,feeder,,L3 Active Power,kW,2.42
943181,BARBY CHURCH,2023-08-07 04:40:00+00:00,feeder,,L2 Active Power,kW,1.6
943181,BARBY CHURCH,2023-08-07 04:40:00+00:00,feeder,,L1 Active Power,kW,3.74
943181,BARBY CHURCH,2023-08-07 04:40:00+00:00,feeder,,N Current (RMS),A,10.8
943181,BARBY CHURCH,2023-08-07 04:40:00+00:00,feeder,,L3 Current (RMS),A,12.2
943181,BARBY CHURCH,2023-08-07 04:40:00+00:00,feeder,,L2 Current (RMS),A,7.0
943181,BARBY CHURCH,2023-08-07 04:40:00+00:00,feeder,,L1 Current (RMS),A,16.2
943181,BARBY CHURCH,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.93
943181,BARBY CHURCH,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
943181,BARBY CHURCH,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
943181,BARBY CHURCH,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.55
943181,BARBY CHURCH,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.58
943181,BARBY CHURCH,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.66
943181,BARBY CHURCH,2023-08-07 04:40:00+00:00,feeder,4.0,N Current (RMS),A,27.5
943181,BARBY CHURCH,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
943181,BARBY CHURCH,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
943181,BARBY CHURCH,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
943181,BARBY CHURCH,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-07 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
943181,BARBY CHURCH,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
943181,BARBY CHURCH,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
943181,BARBY CHURCH,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.15
943181,BARBY CHURCH,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.29
943181,BARBY CHURCH,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
943181,BARBY CHURCH,2023-08-07 04:40:00+00:00,feeder,1.0,N Current (RMS),A,16.7
943181,BARBY CHURCH,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
943181,BARBY CHURCH,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
943181,BARBY CHURCH,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
943181,BARBY CHURCH,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,20.8
943181,BARBY CHURCH,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
943181,BARBY CHURCH,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
943181,BARBY CHURCH,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.8
943181,BARBY CHURCH,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
943181,BARBY CHURCH,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
943181,BARBY CHURCH,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
943181,BARBY CHURCH,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
943181,BARBY CHURCH,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
943181,BARBY CHURCH,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,15.14
943181,BARBY CHURCH,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,8.45
943181,BARBY CHURCH,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,10.25
943181,BARBY CHURCH,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,35.9
943181,BARBY CHURCH,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,64.0
943181,BARBY CHURCH,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,39.7
943181,BARBY CHURCH,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,44.8
943181,BARBY CHURCH,2023-08-07 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
943181,BARBY CHURCH,2023-08-07 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
943181,BARBY CHURCH,2023-08-07 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
943181,BARBY CHURCH,2023-08-07 04:30:00+00:00,feeder,,L3 Active Power,kW,2.37
943181,BARBY CHURCH,2023-08-07 04:30:00+00:00,feeder,,L2 Active Power,kW,1.31
943181,BARBY CHURCH,2023-08-07 04:30:00+00:00,feeder,,L1 Active Power,kW,3.4
943181,BARBY CHURCH,2023-08-07 04:30:00+00:00,feeder,,N Current (RMS),A,10.6
943181,BARBY CHURCH,2023-08-07 04:30:00+00:00,feeder,,L3 Current (RMS),A,12.2
943181,BARBY CHURCH,2023-08-07 04:30:00+00:00,feeder,,L2 Current (RMS),A,6.1
943181,BARBY CHURCH,2023-08-07 04:30:00+00:00,feeder,,L1 Current (RMS),A,15.4
943181,BARBY CHURCH,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.78
943181,BARBY CHURCH,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
943181,BARBY CHURCH,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
943181,BARBY CHURCH,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.43
943181,BARBY CHURCH,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.19
943181,BARBY CHURCH,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.72
943181,BARBY CHURCH,2023-08-07 04:30:00+00:00,feeder,4.0,N Current (RMS),A,20.9
943181,BARBY CHURCH,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.3
943181,BARBY CHURCH,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
943181,BARBY CHURCH,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
943181,BARBY CHURCH,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-07 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
943181,BARBY CHURCH,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
943181,BARBY CHURCH,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
943181,BARBY CHURCH,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.58
943181,BARBY CHURCH,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.29
943181,BARBY CHURCH,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.33
943181,BARBY CHURCH,2023-08-07 04:30:00+00:00,feeder,1.0,N Current (RMS),A,16.7
943181,BARBY CHURCH,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
943181,BARBY CHURCH,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
943181,BARBY CHURCH,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
943181,BARBY CHURCH,2023-08-07 04:30:00+00:00,transformer,,Temperature,C,20.9
943181,BARBY CHURCH,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.85
943181,BARBY CHURCH,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
943181,BARBY CHURCH,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.73
943181,BARBY CHURCH,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
943181,BARBY CHURCH,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.57
943181,BARBY CHURCH,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
943181,BARBY CHURCH,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
943181,BARBY CHURCH,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
943181,BARBY CHURCH,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
943181,BARBY CHURCH,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,14.41
943181,BARBY CHURCH,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,8.78
943181,BARBY CHURCH,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,9.43
943181,BARBY CHURCH,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,33.4
943181,BARBY CHURCH,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,61.0
943181,BARBY CHURCH,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,40.8
943181,BARBY CHURCH,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,42.8
943181,BARBY CHURCH,2023-08-07 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
943181,BARBY CHURCH,2023-08-07 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
943181,BARBY CHURCH,2023-08-07 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
943181,BARBY CHURCH,2023-08-07 04:20:00+00:00,feeder,,L3 Active Power,kW,3.54
943181,BARBY CHURCH,2023-08-07 04:20:00+00:00,feeder,,L2 Active Power,kW,1.24
943181,BARBY CHURCH,2023-08-07 04:20:00+00:00,feeder,,L1 Active Power,kW,3.77
943181,BARBY CHURCH,2023-08-07 04:20:00+00:00,feeder,,N Current (RMS),A,12.1
943181,BARBY CHURCH,2023-08-07 04:20:00+00:00,feeder,,L3 Current (RMS),A,17.4
943181,BARBY CHURCH,2023-08-07 04:20:00+00:00,feeder,,L2 Current (RMS),A,5.9
943181,BARBY CHURCH,2023-08-07 04:20:00+00:00,feeder,,L1 Current (RMS),A,16.5
943181,BARBY CHURCH,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.58
943181,BARBY CHURCH,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
943181,BARBY CHURCH,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
943181,BARBY CHURCH,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.82
943181,BARBY CHURCH,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.25
943181,BARBY CHURCH,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.04
943181,BARBY CHURCH,2023-08-07 04:20:00+00:00,feeder,4.0,N Current (RMS),A,23.0
943181,BARBY CHURCH,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.7
943181,BARBY CHURCH,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
943181,BARBY CHURCH,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
943181,BARBY CHURCH,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-07 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
943181,BARBY CHURCH,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
943181,BARBY CHURCH,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
943181,BARBY CHURCH,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
943181,BARBY CHURCH,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.87
943181,BARBY CHURCH,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.98
943181,BARBY CHURCH,2023-08-07 04:20:00+00:00,feeder,1.0,N Current (RMS),A,15.7
943181,BARBY CHURCH,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
943181,BARBY CHURCH,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
943181,BARBY CHURCH,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
943181,BARBY CHURCH,2023-08-07 04:20:00+00:00,transformer,,Temperature,C,21.0
943181,BARBY CHURCH,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
943181,BARBY CHURCH,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
943181,BARBY CHURCH,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.83
943181,BARBY CHURCH,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
943181,BARBY CHURCH,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.66
943181,BARBY CHURCH,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
943181,BARBY CHURCH,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
943181,BARBY CHURCH,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
943181,BARBY CHURCH,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
943181,BARBY CHURCH,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,13.99
943181,BARBY CHURCH,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,12.36
943181,BARBY CHURCH,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,9.77
943181,BARBY CHURCH,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,33.0
943181,BARBY CHURCH,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,59.5
943181,BARBY CHURCH,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,54.4
943181,BARBY CHURCH,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,43.6
943181,BARBY CHURCH,2023-08-07 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
943181,BARBY CHURCH,2023-08-07 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
943181,BARBY CHURCH,2023-08-07 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
943181,BARBY CHURCH,2023-08-07 04:10:00+00:00,feeder,,L3 Active Power,kW,2.55
943181,BARBY CHURCH,2023-08-07 04:10:00+00:00,feeder,,L2 Active Power,kW,1.31
943181,BARBY CHURCH,2023-08-07 04:10:00+00:00,feeder,,L1 Active Power,kW,3.66
943181,BARBY CHURCH,2023-08-07 04:10:00+00:00,feeder,,N Current (RMS),A,11.8
943181,BARBY CHURCH,2023-08-07 04:10:00+00:00,feeder,,L3 Current (RMS),A,12.6
943181,BARBY CHURCH,2023-08-07 04:10:00+00:00,feeder,,L2 Current (RMS),A,6.1
943181,BARBY CHURCH,2023-08-07 04:10:00+00:00,feeder,,L1 Current (RMS),A,16.1
943181,BARBY CHURCH,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.59
943181,BARBY CHURCH,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
943181,BARBY CHURCH,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
943181,BARBY CHURCH,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.53
943181,BARBY CHURCH,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.09
943181,BARBY CHURCH,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.86
943181,BARBY CHURCH,2023-08-07 04:10:00+00:00,feeder,4.0,N Current (RMS),A,21.4
943181,BARBY CHURCH,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.3
943181,BARBY CHURCH,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
943181,BARBY CHURCH,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
943181,BARBY CHURCH,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-07 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
943181,BARBY CHURCH,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
943181,BARBY CHURCH,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
943181,BARBY CHURCH,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
943181,BARBY CHURCH,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.45
943181,BARBY CHURCH,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.37
943181,BARBY CHURCH,2023-08-07 04:10:00+00:00,feeder,1.0,N Current (RMS),A,17.5
943181,BARBY CHURCH,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
943181,BARBY CHURCH,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
943181,BARBY CHURCH,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
943181,BARBY CHURCH,2023-08-07 04:10:00+00:00,transformer,,Temperature,C,21.0
943181,BARBY CHURCH,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
943181,BARBY CHURCH,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
943181,BARBY CHURCH,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.93
943181,BARBY CHURCH,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
943181,BARBY CHURCH,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.68
943181,BARBY CHURCH,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
943181,BARBY CHURCH,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
943181,BARBY CHURCH,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
943181,BARBY CHURCH,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
943181,BARBY CHURCH,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,13.73
943181,BARBY CHURCH,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,8.84
943181,BARBY CHURCH,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,9.87
943181,BARBY CHURCH,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,33.3
943181,BARBY CHURCH,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,58.5
943181,BARBY CHURCH,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,41.8
943181,BARBY CHURCH,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,43.5
943181,BARBY CHURCH,2023-08-07 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
943181,BARBY CHURCH,2023-08-07 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
943181,BARBY CHURCH,2023-08-07 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
943181,BARBY CHURCH,2023-08-07 04:00:00+00:00,feeder,,L3 Active Power,kW,2.91
943181,BARBY CHURCH,2023-08-07 04:00:00+00:00,feeder,,L2 Active Power,kW,1.41
943181,BARBY CHURCH,2023-08-07 04:00:00+00:00,feeder,,L1 Active Power,kW,4.3
943181,BARBY CHURCH,2023-08-07 04:00:00+00:00,feeder,,N Current (RMS),A,13.5
943181,BARBY CHURCH,2023-08-07 04:00:00+00:00,feeder,,L3 Current (RMS),A,14.4
943181,BARBY CHURCH,2023-08-07 04:00:00+00:00,feeder,,L2 Current (RMS),A,6.5
943181,BARBY CHURCH,2023-08-07 04:00:00+00:00,feeder,,L1 Current (RMS),A,18.4
943181,BARBY CHURCH,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.97
943181,BARBY CHURCH,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
943181,BARBY CHURCH,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
943181,BARBY CHURCH,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.46
943181,BARBY CHURCH,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.24
943181,BARBY CHURCH,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.04
943181,BARBY CHURCH,2023-08-07 04:00:00+00:00,feeder,4.0,N Current (RMS),A,23.9
943181,BARBY CHURCH,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.8
943181,BARBY CHURCH,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
943181,BARBY CHURCH,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
943181,BARBY CHURCH,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-07 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
943181,BARBY CHURCH,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
943181,BARBY CHURCH,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.6
943181,BARBY CHURCH,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.7
943181,BARBY CHURCH,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
943181,BARBY CHURCH,2023-08-07 04:00:00+00:00,feeder,1.0,N Current (RMS),A,22.0
943181,BARBY CHURCH,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
943181,BARBY CHURCH,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
943181,BARBY CHURCH,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
943181,BARBY CHURCH,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,21.1
943181,BARBY CHURCH,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
943181,BARBY CHURCH,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
943181,BARBY CHURCH,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.89
943181,BARBY CHURCH,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
943181,BARBY CHURCH,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.67
943181,BARBY CHURCH,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
943181,BARBY CHURCH,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
943181,BARBY CHURCH,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
943181,BARBY CHURCH,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
943181,BARBY CHURCH,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,15.99
943181,BARBY CHURCH,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,10.32
943181,BARBY CHURCH,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,10.83
943181,BARBY CHURCH,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,38.3
943181,BARBY CHURCH,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,67.9
943181,BARBY CHURCH,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,48.3
943181,BARBY CHURCH,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,47.3
943181,BARBY CHURCH,2023-08-07 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
943181,BARBY CHURCH,2023-08-07 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
943181,BARBY CHURCH,2023-08-07 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
943181,BARBY CHURCH,2023-08-07 03:50:00+00:00,feeder,,L3 Active Power,kW,3.15
943181,BARBY CHURCH,2023-08-07 03:50:00+00:00,feeder,,L2 Active Power,kW,1.57
943181,BARBY CHURCH,2023-08-07 03:50:00+00:00,feeder,,L1 Active Power,kW,3.66
943181,BARBY CHURCH,2023-08-07 03:50:00+00:00,feeder,,N Current (RMS),A,11.3
943181,BARBY CHURCH,2023-08-07 03:50:00+00:00,feeder,,L3 Current (RMS),A,15.1
943181,BARBY CHURCH,2023-08-07 03:50:00+00:00,feeder,,L2 Current (RMS),A,7.0
943181,BARBY CHURCH,2023-08-07 03:50:00+00:00,feeder,,L1 Current (RMS),A,16.2
943181,BARBY CHURCH,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.21
943181,BARBY CHURCH,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
943181,BARBY CHURCH,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
943181,BARBY CHURCH,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.28
943181,BARBY CHURCH,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.31
943181,BARBY CHURCH,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.35
943181,BARBY CHURCH,2023-08-07 03:50:00+00:00,feeder,4.0,N Current (RMS),A,28.3
943181,BARBY CHURCH,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.4
943181,BARBY CHURCH,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
943181,BARBY CHURCH,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
943181,BARBY CHURCH,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-07 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
943181,BARBY CHURCH,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
943181,BARBY CHURCH,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
943181,BARBY CHURCH,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
943181,BARBY CHURCH,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.83
943181,BARBY CHURCH,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
943181,BARBY CHURCH,2023-08-07 03:50:00+00:00,feeder,1.0,N Current (RMS),A,24.0
943181,BARBY CHURCH,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
943181,BARBY CHURCH,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
943181,BARBY CHURCH,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
943181,BARBY CHURCH,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,21.2
943181,BARBY CHURCH,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
943181,BARBY CHURCH,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
943181,BARBY CHURCH,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.87
943181,BARBY CHURCH,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
943181,BARBY CHURCH,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.67
943181,BARBY CHURCH,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
943181,BARBY CHURCH,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
943181,BARBY CHURCH,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
943181,BARBY CHURCH,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
943181,BARBY CHURCH,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,15.61
943181,BARBY CHURCH,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,13.7
943181,BARBY CHURCH,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,9.26
943181,BARBY CHURCH,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,43.5
943181,BARBY CHURCH,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,66.4
943181,BARBY CHURCH,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,59.9
943181,BARBY CHURCH,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,42.2
943181,BARBY CHURCH,2023-08-07 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
943181,BARBY CHURCH,2023-08-07 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
943181,BARBY CHURCH,2023-08-07 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-07 03:40:00+00:00,feeder,,L3 Active Power,kW,2.85
943181,BARBY CHURCH,2023-08-07 03:40:00+00:00,feeder,,L2 Active Power,kW,1.74
943181,BARBY CHURCH,2023-08-07 03:40:00+00:00,feeder,,L1 Active Power,kW,3.42
943181,BARBY CHURCH,2023-08-07 03:40:00+00:00,feeder,,N Current (RMS),A,11.4
943181,BARBY CHURCH,2023-08-07 03:40:00+00:00,feeder,,L3 Current (RMS),A,14.1
943181,BARBY CHURCH,2023-08-07 03:40:00+00:00,feeder,,L2 Current (RMS),A,7.7
943181,BARBY CHURCH,2023-08-07 03:40:00+00:00,feeder,,L1 Current (RMS),A,15.6
943181,BARBY CHURCH,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.03
943181,BARBY CHURCH,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
943181,BARBY CHURCH,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
943181,BARBY CHURCH,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.34
943181,BARBY CHURCH,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.66
943181,BARBY CHURCH,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.9
943181,BARBY CHURCH,2023-08-07 03:40:00+00:00,feeder,4.0,N Current (RMS),A,23.1
943181,BARBY CHURCH,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
943181,BARBY CHURCH,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
943181,BARBY CHURCH,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
943181,BARBY CHURCH,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-07 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
943181,BARBY CHURCH,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
943181,BARBY CHURCH,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
943181,BARBY CHURCH,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
943181,BARBY CHURCH,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.22
943181,BARBY CHURCH,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.36
943181,BARBY CHURCH,2023-08-07 03:40:00+00:00,feeder,1.0,N Current (RMS),A,15.1
943181,BARBY CHURCH,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
943181,BARBY CHURCH,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
943181,BARBY CHURCH,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
943181,BARBY CHURCH,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,21.3
943181,BARBY CHURCH,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
943181,BARBY CHURCH,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
943181,BARBY CHURCH,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
943181,BARBY CHURCH,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
943181,BARBY CHURCH,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.66
943181,BARBY CHURCH,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
943181,BARBY CHURCH,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
943181,BARBY CHURCH,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
943181,BARBY CHURCH,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
943181,BARBY CHURCH,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,14.2
943181,BARBY CHURCH,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,9.62
943181,BARBY CHURCH,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,9.66
943181,BARBY CHURCH,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,35.3
943181,BARBY CHURCH,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,60.3
943181,BARBY CHURCH,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,45.2
943181,BARBY CHURCH,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,44.5
943181,BARBY CHURCH,2023-08-07 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
943181,BARBY CHURCH,2023-08-07 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
943181,BARBY CHURCH,2023-08-07 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
943181,BARBY CHURCH,2023-08-07 03:30:00+00:00,feeder,,L3 Active Power,kW,3.84
943181,BARBY CHURCH,2023-08-07 03:30:00+00:00,feeder,,L2 Active Power,kW,1.63
943181,BARBY CHURCH,2023-08-07 03:30:00+00:00,feeder,,L1 Active Power,kW,3.43
943181,BARBY CHURCH,2023-08-07 03:30:00+00:00,feeder,,N Current (RMS),A,13.1
943181,BARBY CHURCH,2023-08-07 03:30:00+00:00,feeder,,L3 Current (RMS),A,18.5
943181,BARBY CHURCH,2023-08-07 03:30:00+00:00,feeder,,L2 Current (RMS),A,7.3
943181,BARBY CHURCH,2023-08-07 03:30:00+00:00,feeder,,L1 Current (RMS),A,15.5
943181,BARBY CHURCH,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.6
943181,BARBY CHURCH,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
943181,BARBY CHURCH,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
943181,BARBY CHURCH,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.44
943181,BARBY CHURCH,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.31
943181,BARBY CHURCH,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.97
943181,BARBY CHURCH,2023-08-07 03:30:00+00:00,feeder,4.0,N Current (RMS),A,22.8
943181,BARBY CHURCH,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
943181,BARBY CHURCH,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
943181,BARBY CHURCH,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
943181,BARBY CHURCH,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-07 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
943181,BARBY CHURCH,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
943181,BARBY CHURCH,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
943181,BARBY CHURCH,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.78
943181,BARBY CHURCH,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.92
943181,BARBY CHURCH,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.61
943181,BARBY CHURCH,2023-08-07 03:30:00+00:00,feeder,1.0,N Current (RMS),A,13.7
943181,BARBY CHURCH,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
943181,BARBY CHURCH,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
943181,BARBY CHURCH,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
943181,BARBY CHURCH,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,21.4
943181,BARBY CHURCH,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
943181,BARBY CHURCH,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
943181,BARBY CHURCH,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
943181,BARBY CHURCH,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
943181,BARBY CHURCH,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.68
943181,BARBY CHURCH,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
943181,BARBY CHURCH,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
943181,BARBY CHURCH,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
943181,BARBY CHURCH,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
943181,BARBY CHURCH,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,17.1
943181,BARBY CHURCH,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,11.85
943181,BARBY CHURCH,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,11.99
943181,BARBY CHURCH,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,35.8
943181,BARBY CHURCH,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,71.8
943181,BARBY CHURCH,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,53.2
943181,BARBY CHURCH,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,53.0
943181,BARBY CHURCH,2023-08-07 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
943181,BARBY CHURCH,2023-08-07 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
943181,BARBY CHURCH,2023-08-07 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
943181,BARBY CHURCH,2023-08-07 03:20:00+00:00,feeder,,L3 Active Power,kW,5.72
943181,BARBY CHURCH,2023-08-07 03:20:00+00:00,feeder,,L2 Active Power,kW,2.15
943181,BARBY CHURCH,2023-08-07 03:20:00+00:00,feeder,,L1 Active Power,kW,3.66
943181,BARBY CHURCH,2023-08-07 03:20:00+00:00,feeder,,N Current (RMS),A,13.0
943181,BARBY CHURCH,2023-08-07 03:20:00+00:00,feeder,,L3 Current (RMS),A,24.5
943181,BARBY CHURCH,2023-08-07 03:20:00+00:00,feeder,,L2 Current (RMS),A,10.5
943181,BARBY CHURCH,2023-08-07 03:20:00+00:00,feeder,,L1 Current (RMS),A,16.1
943181,BARBY CHURCH,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.28
943181,BARBY CHURCH,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
943181,BARBY CHURCH,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
943181,BARBY CHURCH,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.34
943181,BARBY CHURCH,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.2
943181,BARBY CHURCH,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.68
943181,BARBY CHURCH,2023-08-07 03:20:00+00:00,feeder,4.0,N Current (RMS),A,20.5
943181,BARBY CHURCH,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.9
943181,BARBY CHURCH,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.9
943181,BARBY CHURCH,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
943181,BARBY CHURCH,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-07 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
943181,BARBY CHURCH,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
943181,BARBY CHURCH,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
943181,BARBY CHURCH,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.4
943181,BARBY CHURCH,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.58
943181,BARBY CHURCH,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
943181,BARBY CHURCH,2023-08-07 03:20:00+00:00,feeder,1.0,N Current (RMS),A,12.8
943181,BARBY CHURCH,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
943181,BARBY CHURCH,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
943181,BARBY CHURCH,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
943181,BARBY CHURCH,2023-08-07 03:20:00+00:00,transformer,,Temperature,C,21.5
943181,BARBY CHURCH,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
943181,BARBY CHURCH,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
943181,BARBY CHURCH,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.87
943181,BARBY CHURCH,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
943181,BARBY CHURCH,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.68
943181,BARBY CHURCH,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.35
943181,BARBY CHURCH,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
943181,BARBY CHURCH,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
943181,BARBY CHURCH,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
943181,BARBY CHURCH,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,17.48
943181,BARBY CHURCH,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,13.92
943181,BARBY CHURCH,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,12.8
943181,BARBY CHURCH,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,35.4
943181,BARBY CHURCH,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,72.7
943181,BARBY CHURCH,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,60.5
943181,BARBY CHURCH,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,55.2
943181,BARBY CHURCH,2023-08-07 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
943181,BARBY CHURCH,2023-08-07 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
943181,BARBY CHURCH,2023-08-07 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
943181,BARBY CHURCH,2023-08-07 03:10:00+00:00,feeder,,L3 Active Power,kW,5.63
943181,BARBY CHURCH,2023-08-07 03:10:00+00:00,feeder,,L2 Active Power,kW,1.22
943181,BARBY CHURCH,2023-08-07 03:10:00+00:00,feeder,,L1 Active Power,kW,3.53
943181,BARBY CHURCH,2023-08-07 03:10:00+00:00,feeder,,N Current (RMS),A,15.2
943181,BARBY CHURCH,2023-08-07 03:10:00+00:00,feeder,,L3 Current (RMS),A,24.2
943181,BARBY CHURCH,2023-08-07 03:10:00+00:00,feeder,,L2 Current (RMS),A,6.1
943181,BARBY CHURCH,2023-08-07 03:10:00+00:00,feeder,,L1 Current (RMS),A,15.5
943181,BARBY CHURCH,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.25
943181,BARBY CHURCH,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
943181,BARBY CHURCH,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
943181,BARBY CHURCH,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.88
943181,BARBY CHURCH,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.79
943181,BARBY CHURCH,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.98
943181,BARBY CHURCH,2023-08-07 03:10:00+00:00,feeder,4.0,N Current (RMS),A,14.7
943181,BARBY CHURCH,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.3
943181,BARBY CHURCH,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
943181,BARBY CHURCH,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
943181,BARBY CHURCH,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-07 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
943181,BARBY CHURCH,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
943181,BARBY CHURCH,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
943181,BARBY CHURCH,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.99
943181,BARBY CHURCH,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.87
943181,BARBY CHURCH,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.91
943181,BARBY CHURCH,2023-08-07 03:10:00+00:00,feeder,1.0,N Current (RMS),A,20.5
943181,BARBY CHURCH,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
943181,BARBY CHURCH,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
943181,BARBY CHURCH,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
943181,BARBY CHURCH,2023-08-07 03:10:00+00:00,transformer,,Temperature,C,21.5
943181,BARBY CHURCH,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
943181,BARBY CHURCH,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
943181,BARBY CHURCH,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.84
943181,BARBY CHURCH,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
943181,BARBY CHURCH,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.64
943181,BARBY CHURCH,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
943181,BARBY CHURCH,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
943181,BARBY CHURCH,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
943181,BARBY CHURCH,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,16.52
943181,BARBY CHURCH,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,12.85
943181,BARBY CHURCH,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,13.47
943181,BARBY CHURCH,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,34.6
943181,BARBY CHURCH,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,69.1
943181,BARBY CHURCH,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,56.5
943181,BARBY CHURCH,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,57.8
943181,BARBY CHURCH,2023-08-07 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
943181,BARBY CHURCH,2023-08-07 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
943181,BARBY CHURCH,2023-08-07 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
943181,BARBY CHURCH,2023-08-07 03:00:00+00:00,feeder,,L3 Active Power,kW,5.58
943181,BARBY CHURCH,2023-08-07 03:00:00+00:00,feeder,,L2 Active Power,kW,1.69
943181,BARBY CHURCH,2023-08-07 03:00:00+00:00,feeder,,L1 Active Power,kW,3.87
943181,BARBY CHURCH,2023-08-07 03:00:00+00:00,feeder,,N Current (RMS),A,13.2
943181,BARBY CHURCH,2023-08-07 03:00:00+00:00,feeder,,L3 Current (RMS),A,24.0
