Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-07 03:00:00+00:00,feeder,,L2 Current (RMS),A,7.2
943181,BARBY CHURCH,2023-08-07 03:00:00+00:00,feeder,,L1 Current (RMS),A,16.8
943181,BARBY CHURCH,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.21
943181,BARBY CHURCH,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
943181,BARBY CHURCH,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
943181,BARBY CHURCH,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.74
943181,BARBY CHURCH,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.27
943181,BARBY CHURCH,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.91
943181,BARBY CHURCH,2023-08-07 03:00:00+00:00,feeder,4.0,N Current (RMS),A,13.0
943181,BARBY CHURCH,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.9
943181,BARBY CHURCH,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
943181,BARBY CHURCH,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
943181,BARBY CHURCH,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-07 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
943181,BARBY CHURCH,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
943181,BARBY CHURCH,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.12
943181,BARBY CHURCH,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.52
943181,BARBY CHURCH,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.81
943181,BARBY CHURCH,2023-08-07 03:00:00+00:00,feeder,1.0,N Current (RMS),A,23.4
943181,BARBY CHURCH,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
943181,BARBY CHURCH,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.8
943181,BARBY CHURCH,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
943181,BARBY CHURCH,2023-08-07 03:00:00+00:00,transformer,,Temperature,C,21.6
943181,BARBY CHURCH,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
943181,BARBY CHURCH,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
943181,BARBY CHURCH,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.87
943181,BARBY CHURCH,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
943181,BARBY CHURCH,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.64
943181,BARBY CHURCH,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
943181,BARBY CHURCH,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
943181,BARBY CHURCH,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
943181,BARBY CHURCH,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
943181,BARBY CHURCH,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,19.49
943181,BARBY CHURCH,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,15.46
943181,BARBY CHURCH,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,13.64
943181,BARBY CHURCH,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,36.0
943181,BARBY CHURCH,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,81.5
943181,BARBY CHURCH,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,65.3
943181,BARBY CHURCH,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,57.7
943181,BARBY CHURCH,2023-08-07 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
943181,BARBY CHURCH,2023-08-07 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
943181,BARBY CHURCH,2023-08-07 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
943181,BARBY CHURCH,2023-08-07 02:50:00+00:00,feeder,,L3 Active Power,kW,5.81
943181,BARBY CHURCH,2023-08-07 02:50:00+00:00,feeder,,L2 Active Power,kW,1.62
943181,BARBY CHURCH,2023-08-07 02:50:00+00:00,feeder,,L1 Active Power,kW,3.87
943181,BARBY CHURCH,2023-08-07 02:50:00+00:00,feeder,,N Current (RMS),A,13.9
943181,BARBY CHURCH,2023-08-07 02:50:00+00:00,feeder,,L3 Current (RMS),A,25.0
943181,BARBY CHURCH,2023-08-07 02:50:00+00:00,feeder,,L2 Current (RMS),A,7.1
943181,BARBY CHURCH,2023-08-07 02:50:00+00:00,feeder,,L1 Current (RMS),A,16.8
943181,BARBY CHURCH,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.37
943181,BARBY CHURCH,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
943181,BARBY CHURCH,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
943181,BARBY CHURCH,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.49
943181,BARBY CHURCH,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.34
943181,BARBY CHURCH,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.25
943181,BARBY CHURCH,2023-08-07 02:50:00+00:00,feeder,4.0,N Current (RMS),A,16.4
943181,BARBY CHURCH,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
943181,BARBY CHURCH,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
943181,BARBY CHURCH,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
943181,BARBY CHURCH,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-07 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
943181,BARBY CHURCH,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
943181,BARBY CHURCH,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.74
943181,BARBY CHURCH,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.05
943181,BARBY CHURCH,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.92
943181,BARBY CHURCH,2023-08-07 02:50:00+00:00,feeder,1.0,N Current (RMS),A,18.0
943181,BARBY CHURCH,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
943181,BARBY CHURCH,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
943181,BARBY CHURCH,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
943181,BARBY CHURCH,2023-08-07 02:50:00+00:00,transformer,,Temperature,C,21.7
943181,BARBY CHURCH,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
943181,BARBY CHURCH,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
943181,BARBY CHURCH,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
943181,BARBY CHURCH,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
943181,BARBY CHURCH,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.65
943181,BARBY CHURCH,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
943181,BARBY CHURCH,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
943181,BARBY CHURCH,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
943181,BARBY CHURCH,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
943181,BARBY CHURCH,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,18.08
943181,BARBY CHURCH,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,16.0
943181,BARBY CHURCH,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,14.08
943181,BARBY CHURCH,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,34.5
943181,BARBY CHURCH,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,76.1
943181,BARBY CHURCH,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,68.6
943181,BARBY CHURCH,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,59.3
943181,BARBY CHURCH,2023-08-07 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
943181,BARBY CHURCH,2023-08-07 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
943181,BARBY CHURCH,2023-08-07 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
943181,BARBY CHURCH,2023-08-07 02:40:00+00:00,feeder,,L3 Active Power,kW,2.88
943181,BARBY CHURCH,2023-08-07 02:40:00+00:00,feeder,,L2 Active Power,kW,1.57
943181,BARBY CHURCH,2023-08-07 02:40:00+00:00,feeder,,L1 Active Power,kW,4.15
943181,BARBY CHURCH,2023-08-07 02:40:00+00:00,feeder,,N Current (RMS),A,12.4
943181,BARBY CHURCH,2023-08-07 02:40:00+00:00,feeder,,L3 Current (RMS),A,14.4
943181,BARBY CHURCH,2023-08-07 02:40:00+00:00,feeder,,L2 Current (RMS),A,7.1
943181,BARBY CHURCH,2023-08-07 02:40:00+00:00,feeder,,L1 Current (RMS),A,17.8
943181,BARBY CHURCH,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.39
943181,BARBY CHURCH,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
943181,BARBY CHURCH,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
943181,BARBY CHURCH,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.83
943181,BARBY CHURCH,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.8
943181,BARBY CHURCH,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.82
943181,BARBY CHURCH,2023-08-07 02:40:00+00:00,feeder,4.0,N Current (RMS),A,22.3
943181,BARBY CHURCH,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.4
943181,BARBY CHURCH,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.2
943181,BARBY CHURCH,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
943181,BARBY CHURCH,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943181,BARBY CHURCH,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-07 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
943181,BARBY CHURCH,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
943181,BARBY CHURCH,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
943181,BARBY CHURCH,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
943181,BARBY CHURCH,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.33
943181,BARBY CHURCH,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
943181,BARBY CHURCH,2023-08-07 02:40:00+00:00,feeder,1.0,N Current (RMS),A,23.6
943181,BARBY CHURCH,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
943181,BARBY CHURCH,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
943181,BARBY CHURCH,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
943181,BARBY CHURCH,2023-08-07 02:40:00+00:00,transformer,,Temperature,C,21.8
943181,BARBY CHURCH,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
943181,BARBY CHURCH,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
943181,BARBY CHURCH,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.92
943181,BARBY CHURCH,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
943181,BARBY CHURCH,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.69
943181,BARBY CHURCH,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
943181,BARBY CHURCH,2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
943181,BARBY CHURCH,2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
943181,BARBY CHURCH,2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
943181,BARBY CHURCH,2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,13.71
943181,BARBY CHURCH,2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,19.7
943181,BARBY CHURCH,2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,14.42
943181,BARBY CHURCH,2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,41.9
943181,BARBY CHURCH,2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,58.4
943181,BARBY CHURCH,2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,83.3
943181,BARBY CHURCH,2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,61.4
943181,BARBY CHURCH,2023-08-07 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
943181,BARBY CHURCH,2023-08-07 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
943181,BARBY CHURCH,2023-08-07 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
943181,BARBY CHURCH,2023-08-07 02:30:00+00:00,feeder,,L3 Active Power,kW,2.49
943181,BARBY CHURCH,2023-08-07 02:30:00+00:00,feeder,,L2 Active Power,kW,1.44
943181,BARBY CHURCH,2023-08-07 02:30:00+00:00,feeder,,L1 Active Power,kW,3.54
943181,BARBY CHURCH,2023-08-07 02:30:00+00:00,feeder,,N Current (RMS),A,10.9
943181,BARBY CHURCH,2023-08-07 02:30:00+00:00,feeder,,L3 Current (RMS),A,12.3
943181,BARBY CHURCH,2023-08-07 02:30:00+00:00,feeder,,L2 Current (RMS),A,6.5
943181,BARBY CHURCH,2023-08-07 02:30:00+00:00,feeder,,L1 Current (RMS),A,16.0
943181,BARBY CHURCH,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.74
943181,BARBY CHURCH,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
943181,BARBY CHURCH,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
943181,BARBY CHURCH,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.44
943181,BARBY CHURCH,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.82
943181,BARBY CHURCH,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.67
943181,BARBY CHURCH,2023-08-07 02:30:00+00:00,feeder,4.0,N Current (RMS),A,18.2
943181,BARBY CHURCH,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
943181,BARBY CHURCH,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.1
943181,BARBY CHURCH,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.1
943181,BARBY CHURCH,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-07 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
943181,BARBY CHURCH,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
943181,BARBY CHURCH,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
943181,BARBY CHURCH,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.09
943181,BARBY CHURCH,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.37
943181,BARBY CHURCH,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.04
943181,BARBY CHURCH,2023-08-07 02:30:00+00:00,feeder,1.0,N Current (RMS),A,14.6
943181,BARBY CHURCH,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
943181,BARBY CHURCH,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
943181,BARBY CHURCH,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
943181,BARBY CHURCH,2023-08-07 02:30:00+00:00,transformer,,Temperature,C,21.9
943181,BARBY CHURCH,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
943181,BARBY CHURCH,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
943181,BARBY CHURCH,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
943181,BARBY CHURCH,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
943181,BARBY CHURCH,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
943181,BARBY CHURCH,2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
943181,BARBY CHURCH,2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
943181,BARBY CHURCH,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
943181,BARBY CHURCH,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,15.06
943181,BARBY CHURCH,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,12.62
943181,BARBY CHURCH,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,15.28
943181,BARBY CHURCH,2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,31.0
943181,BARBY CHURCH,2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,63.3
943181,BARBY CHURCH,2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,57.0
943181,BARBY CHURCH,2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,64.7
943181,BARBY CHURCH,2023-08-07 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
943181,BARBY CHURCH,2023-08-07 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
943181,BARBY CHURCH,2023-08-07 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
943181,BARBY CHURCH,2023-08-07 02:20:00+00:00,feeder,,L3 Active Power,kW,2.47
943181,BARBY CHURCH,2023-08-07 02:20:00+00:00,feeder,,L2 Active Power,kW,1.66
943181,BARBY CHURCH,2023-08-07 02:20:00+00:00,feeder,,L1 Active Power,kW,3.31
943181,BARBY CHURCH,2023-08-07 02:20:00+00:00,feeder,,N Current (RMS),A,10.6
943181,BARBY CHURCH,2023-08-07 02:20:00+00:00,feeder,,L3 Current (RMS),A,12.2
943181,BARBY CHURCH,2023-08-07 02:20:00+00:00,feeder,,L2 Current (RMS),A,7.2
943181,BARBY CHURCH,2023-08-07 02:20:00+00:00,feeder,,L1 Current (RMS),A,15.2
943181,BARBY CHURCH,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.66
943181,BARBY CHURCH,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
943181,BARBY CHURCH,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
943181,BARBY CHURCH,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.93
943181,BARBY CHURCH,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.79
943181,BARBY CHURCH,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.84
943181,BARBY CHURCH,2023-08-07 02:20:00+00:00,feeder,4.0,N Current (RMS),A,19.2
943181,BARBY CHURCH,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.3
943181,BARBY CHURCH,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
943181,BARBY CHURCH,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.3
943181,BARBY CHURCH,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-07 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
943181,BARBY CHURCH,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
943181,BARBY CHURCH,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
943181,BARBY CHURCH,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.67
943181,BARBY CHURCH,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.9
943181,BARBY CHURCH,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.64
943181,BARBY CHURCH,2023-08-07 02:20:00+00:00,feeder,1.0,N Current (RMS),A,14.4
943181,BARBY CHURCH,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
943181,BARBY CHURCH,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
943181,BARBY CHURCH,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
943181,BARBY CHURCH,2023-08-07 02:20:00+00:00,transformer,,Temperature,C,22.0
943181,BARBY CHURCH,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
943181,BARBY CHURCH,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
943181,BARBY CHURCH,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
943181,BARBY CHURCH,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
943181,BARBY CHURCH,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
943181,BARBY CHURCH,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
943181,BARBY CHURCH,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
943181,BARBY CHURCH,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
943181,BARBY CHURCH,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,16.1
943181,BARBY CHURCH,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,9.34
943181,BARBY CHURCH,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,14.82
943181,BARBY CHURCH,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,34.9
943181,BARBY CHURCH,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,67.9
943181,BARBY CHURCH,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,42.9
943181,BARBY CHURCH,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,62.5
943181,BARBY CHURCH,2023-08-07 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
943181,BARBY CHURCH,2023-08-07 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
943181,BARBY CHURCH,2023-08-07 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
943181,BARBY CHURCH,2023-08-07 02:10:00+00:00,feeder,,L3 Active Power,kW,3.13
943181,BARBY CHURCH,2023-08-07 02:10:00+00:00,feeder,,L2 Active Power,kW,1.5
943181,BARBY CHURCH,2023-08-07 02:10:00+00:00,feeder,,L1 Active Power,kW,3.81
943181,BARBY CHURCH,2023-08-07 02:10:00+00:00,feeder,,N Current (RMS),A,11.9
943181,BARBY CHURCH,2023-08-07 02:10:00+00:00,feeder,,L3 Current (RMS),A,15.0
943181,BARBY CHURCH,2023-08-07 02:10:00+00:00,feeder,,L2 Current (RMS),A,6.7
943181,BARBY CHURCH,2023-08-07 02:10:00+00:00,feeder,,L1 Current (RMS),A,16.8
943181,BARBY CHURCH,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.7
943181,BARBY CHURCH,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
943181,BARBY CHURCH,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
943181,BARBY CHURCH,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.51
943181,BARBY CHURCH,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.88
943181,BARBY CHURCH,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.07
943181,BARBY CHURCH,2023-08-07 02:10:00+00:00,feeder,4.0,N Current (RMS),A,28.2
943181,BARBY CHURCH,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.4
943181,BARBY CHURCH,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
943181,BARBY CHURCH,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
943181,BARBY CHURCH,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-07 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
943181,BARBY CHURCH,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
943181,BARBY CHURCH,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
943181,BARBY CHURCH,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.28
943181,BARBY CHURCH,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.61
943181,BARBY CHURCH,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.6
943181,BARBY CHURCH,2023-08-07 02:10:00+00:00,feeder,1.0,N Current (RMS),A,17.6
943181,BARBY CHURCH,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
943181,BARBY CHURCH,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.3
943181,BARBY CHURCH,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
943181,BARBY CHURCH,2023-08-07 02:10:00+00:00,transformer,,Temperature,C,22.1
943181,BARBY CHURCH,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
943181,BARBY CHURCH,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
943181,BARBY CHURCH,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.93
943181,BARBY CHURCH,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
943181,BARBY CHURCH,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.71
943181,BARBY CHURCH,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
943181,BARBY CHURCH,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
943181,BARBY CHURCH,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
943181,BARBY CHURCH,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
943181,BARBY CHURCH,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,16.94
943181,BARBY CHURCH,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,10.96
943181,BARBY CHURCH,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,12.46
943181,BARBY CHURCH,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,37.1
943181,BARBY CHURCH,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,71.4
943181,BARBY CHURCH,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,48.9
943181,BARBY CHURCH,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,53.4
943181,BARBY CHURCH,2023-08-07 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
943181,BARBY CHURCH,2023-08-07 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
943181,BARBY CHURCH,2023-08-07 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
943181,BARBY CHURCH,2023-08-07 02:00:00+00:00,feeder,,L3 Active Power,kW,3.46
943181,BARBY CHURCH,2023-08-07 02:00:00+00:00,feeder,,L2 Active Power,kW,1.66
943181,BARBY CHURCH,2023-08-07 02:00:00+00:00,feeder,,L1 Active Power,kW,4.23
943181,BARBY CHURCH,2023-08-07 02:00:00+00:00,feeder,,N Current (RMS),A,14.2
943181,BARBY CHURCH,2023-08-07 02:00:00+00:00,feeder,,L3 Current (RMS),A,17.2
943181,BARBY CHURCH,2023-08-07 02:00:00+00:00,feeder,,L2 Current (RMS),A,7.2
943181,BARBY CHURCH,2023-08-07 02:00:00+00:00,feeder,,L1 Current (RMS),A,18.0
943181,BARBY CHURCH,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.42
943181,BARBY CHURCH,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
943181,BARBY CHURCH,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
943181,BARBY CHURCH,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.7
943181,BARBY CHURCH,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.01
943181,BARBY CHURCH,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.37
943181,BARBY CHURCH,2023-08-07 02:00:00+00:00,feeder,4.0,N Current (RMS),A,24.1
943181,BARBY CHURCH,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.2
943181,BARBY CHURCH,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
943181,BARBY CHURCH,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
943181,BARBY CHURCH,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-07 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
943181,BARBY CHURCH,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
943181,BARBY CHURCH,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
943181,BARBY CHURCH,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.55
943181,BARBY CHURCH,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.67
943181,BARBY CHURCH,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.89
943181,BARBY CHURCH,2023-08-07 02:00:00+00:00,feeder,1.0,N Current (RMS),A,16.9
943181,BARBY CHURCH,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
943181,BARBY CHURCH,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
943181,BARBY CHURCH,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
943181,BARBY CHURCH,2023-08-07 02:00:00+00:00,transformer,,Temperature,C,22.2
943181,BARBY CHURCH,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
943181,BARBY CHURCH,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
943181,BARBY CHURCH,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
943181,BARBY CHURCH,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
943181,BARBY CHURCH,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
943181,BARBY CHURCH,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
943181,BARBY CHURCH,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
943181,BARBY CHURCH,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
943181,BARBY CHURCH,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,17.74
943181,BARBY CHURCH,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,8.31
943181,BARBY CHURCH,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,11.49
943181,BARBY CHURCH,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,42.2
943181,BARBY CHURCH,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,75.0
943181,BARBY CHURCH,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,38.6
943181,BARBY CHURCH,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,49.4
943181,BARBY CHURCH,2023-08-07 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
943181,BARBY CHURCH,2023-08-07 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
943181,BARBY CHURCH,2023-08-07 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
943181,BARBY CHURCH,2023-08-07 01:50:00+00:00,feeder,,L3 Active Power,kW,2.6
943181,BARBY CHURCH,2023-08-07 01:50:00+00:00,feeder,,L2 Active Power,kW,1.6
943181,BARBY CHURCH,2023-08-07 01:50:00+00:00,feeder,,L1 Active Power,kW,4.01
943181,BARBY CHURCH,2023-08-07 01:50:00+00:00,feeder,,N Current (RMS),A,11.9
943181,BARBY CHURCH,2023-08-07 01:50:00+00:00,feeder,,L3 Current (RMS),A,13.0
943181,BARBY CHURCH,2023-08-07 01:50:00+00:00,feeder,,L2 Current (RMS),A,7.0
943181,BARBY CHURCH,2023-08-07 01:50:00+00:00,feeder,,L1 Current (RMS),A,17.5
943181,BARBY CHURCH,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.54
943181,BARBY CHURCH,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
943181,BARBY CHURCH,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
943181,BARBY CHURCH,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.74
943181,BARBY CHURCH,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.13
943181,BARBY CHURCH,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.05
943181,BARBY CHURCH,2023-08-07 01:50:00+00:00,feeder,4.0,N Current (RMS),A,20.8
943181,BARBY CHURCH,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.1
943181,BARBY CHURCH,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
943181,BARBY CHURCH,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
943181,BARBY CHURCH,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-07 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
943181,BARBY CHURCH,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
943181,BARBY CHURCH,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
943181,BARBY CHURCH,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.42
943181,BARBY CHURCH,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.57
943181,BARBY CHURCH,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.83
943181,BARBY CHURCH,2023-08-07 01:50:00+00:00,feeder,1.0,N Current (RMS),A,18.0
943181,BARBY CHURCH,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
943181,BARBY CHURCH,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
943181,BARBY CHURCH,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
943181,BARBY CHURCH,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,22.3
943181,BARBY CHURCH,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
943181,BARBY CHURCH,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
943181,BARBY CHURCH,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.95
943181,BARBY CHURCH,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
943181,BARBY CHURCH,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.69
943181,BARBY CHURCH,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.13
943181,BARBY CHURCH,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
943181,BARBY CHURCH,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
943181,BARBY CHURCH,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
943181,BARBY CHURCH,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,14.79
943181,BARBY CHURCH,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,10.28
943181,BARBY CHURCH,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,10.89
943181,BARBY CHURCH,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,32.0
943181,BARBY CHURCH,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,62.6
943181,BARBY CHURCH,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,46.4
943181,BARBY CHURCH,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,47.5
943181,BARBY CHURCH,2023-08-07 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
943181,BARBY CHURCH,2023-08-07 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
943181,BARBY CHURCH,2023-08-07 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-07 01:40:00+00:00,feeder,,L3 Active Power,kW,2.43
943181,BARBY CHURCH,2023-08-07 01:40:00+00:00,feeder,,L2 Active Power,kW,2.09
943181,BARBY CHURCH,2023-08-07 01:40:00+00:00,feeder,,L1 Active Power,kW,3.79
943181,BARBY CHURCH,2023-08-07 01:40:00+00:00,feeder,,N Current (RMS),A,11.5
943181,BARBY CHURCH,2023-08-07 01:40:00+00:00,feeder,,L3 Current (RMS),A,13.0
943181,BARBY CHURCH,2023-08-07 01:40:00+00:00,feeder,,L2 Current (RMS),A,9.1
943181,BARBY CHURCH,2023-08-07 01:40:00+00:00,feeder,,L1 Current (RMS),A,16.8
943181,BARBY CHURCH,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.69
943181,BARBY CHURCH,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
943181,BARBY CHURCH,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
943181,BARBY CHURCH,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.44
943181,BARBY CHURCH,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.79
943181,BARBY CHURCH,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.74
943181,BARBY CHURCH,2023-08-07 01:40:00+00:00,feeder,4.0,N Current (RMS),A,19.5
943181,BARBY CHURCH,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
943181,BARBY CHURCH,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
943181,BARBY CHURCH,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
943181,BARBY CHURCH,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-07 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
943181,BARBY CHURCH,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
943181,BARBY CHURCH,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
943181,BARBY CHURCH,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.01
943181,BARBY CHURCH,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.19
943181,BARBY CHURCH,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.05
943181,BARBY CHURCH,2023-08-07 01:40:00+00:00,feeder,1.0,N Current (RMS),A,12.7
943181,BARBY CHURCH,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
943181,BARBY CHURCH,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
943181,BARBY CHURCH,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
943181,BARBY CHURCH,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,22.4
943181,BARBY CHURCH,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
943181,BARBY CHURCH,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
943181,BARBY CHURCH,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
943181,BARBY CHURCH,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
943181,BARBY CHURCH,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.76
943181,BARBY CHURCH,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
943181,BARBY CHURCH,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
943181,BARBY CHURCH,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
943181,BARBY CHURCH,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
943181,BARBY CHURCH,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,14.91
943181,BARBY CHURCH,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,8.05
943181,BARBY CHURCH,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,13.6
943181,BARBY CHURCH,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,34.7
943181,BARBY CHURCH,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,63.1
943181,BARBY CHURCH,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,38.5
943181,BARBY CHURCH,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,58.8
943181,BARBY CHURCH,2023-08-07 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
943181,BARBY CHURCH,2023-08-07 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
943181,BARBY CHURCH,2023-08-07 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
943181,BARBY CHURCH,2023-08-07 01:30:00+00:00,feeder,,L3 Active Power,kW,2.21
943181,BARBY CHURCH,2023-08-07 01:30:00+00:00,feeder,,L2 Active Power,kW,2.23
943181,BARBY CHURCH,2023-08-07 01:30:00+00:00,feeder,,L1 Active Power,kW,3.77
943181,BARBY CHURCH,2023-08-07 01:30:00+00:00,feeder,,N Current (RMS),A,11.1
943181,BARBY CHURCH,2023-08-07 01:30:00+00:00,feeder,,L3 Current (RMS),A,12.4
943181,BARBY CHURCH,2023-08-07 01:30:00+00:00,feeder,,L2 Current (RMS),A,9.6
943181,BARBY CHURCH,2023-08-07 01:30:00+00:00,feeder,,L1 Current (RMS),A,16.8
943181,BARBY CHURCH,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.73
943181,BARBY CHURCH,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
943181,BARBY CHURCH,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
943181,BARBY CHURCH,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.43
943181,BARBY CHURCH,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.85
943181,BARBY CHURCH,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.88
943181,BARBY CHURCH,2023-08-07 01:30:00+00:00,feeder,4.0,N Current (RMS),A,26.3
943181,BARBY CHURCH,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.1
943181,BARBY CHURCH,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
943181,BARBY CHURCH,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
943181,BARBY CHURCH,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-07 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
943181,BARBY CHURCH,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
943181,BARBY CHURCH,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
943181,BARBY CHURCH,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.08
943181,BARBY CHURCH,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.11
943181,BARBY CHURCH,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.82
943181,BARBY CHURCH,2023-08-07 01:30:00+00:00,feeder,1.0,N Current (RMS),A,15.1
943181,BARBY CHURCH,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
943181,BARBY CHURCH,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
943181,BARBY CHURCH,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
943181,BARBY CHURCH,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,22.5
943181,BARBY CHURCH,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
943181,BARBY CHURCH,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
943181,BARBY CHURCH,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
943181,BARBY CHURCH,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
943181,BARBY CHURCH,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
943181,BARBY CHURCH,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
943181,BARBY CHURCH,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
943181,BARBY CHURCH,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
943181,BARBY CHURCH,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,15.73
943181,BARBY CHURCH,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,8.17
943181,BARBY CHURCH,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,12.45
943181,BARBY CHURCH,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,39.1
943181,BARBY CHURCH,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,66.6
943181,BARBY CHURCH,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,39.4
943181,BARBY CHURCH,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,54.3
943181,BARBY CHURCH,2023-08-07 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
943181,BARBY CHURCH,2023-08-07 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
943181,BARBY CHURCH,2023-08-07 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
943181,BARBY CHURCH,2023-08-07 01:20:00+00:00,feeder,,L3 Active Power,kW,2.8
943181,BARBY CHURCH,2023-08-07 01:20:00+00:00,feeder,,L2 Active Power,kW,2.81
943181,BARBY CHURCH,2023-08-07 01:20:00+00:00,feeder,,L1 Active Power,kW,3.97
943181,BARBY CHURCH,2023-08-07 01:20:00+00:00,feeder,,N Current (RMS),A,11.2
943181,BARBY CHURCH,2023-08-07 01:20:00+00:00,feeder,,L3 Current (RMS),A,14.9
943181,BARBY CHURCH,2023-08-07 01:20:00+00:00,feeder,,L2 Current (RMS),A,11.7
943181,BARBY CHURCH,2023-08-07 01:20:00+00:00,feeder,,L1 Current (RMS),A,17.3
943181,BARBY CHURCH,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.82
943181,BARBY CHURCH,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
943181,BARBY CHURCH,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
943181,BARBY CHURCH,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.26
943181,BARBY CHURCH,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.94
943181,BARBY CHURCH,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.99
943181,BARBY CHURCH,2023-08-07 01:20:00+00:00,feeder,4.0,N Current (RMS),A,23.7
943181,BARBY CHURCH,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.6
943181,BARBY CHURCH,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
943181,BARBY CHURCH,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
943181,BARBY CHURCH,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
