Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-07 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
943181,BARBY CHURCH,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
943181,BARBY CHURCH,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.4
943181,BARBY CHURCH,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.54
943181,BARBY CHURCH,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
943181,BARBY CHURCH,2023-08-07 01:20:00+00:00,feeder,1.0,N Current (RMS),A,25.8
943181,BARBY CHURCH,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
943181,BARBY CHURCH,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
943181,BARBY CHURCH,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
943181,BARBY CHURCH,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,22.6
943181,BARBY CHURCH,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
943181,BARBY CHURCH,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
943181,BARBY CHURCH,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
943181,BARBY CHURCH,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
943181,BARBY CHURCH,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
943181,BARBY CHURCH,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
943181,BARBY CHURCH,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
943181,BARBY CHURCH,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,18.5
943181,BARBY CHURCH,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,9.27
943181,BARBY CHURCH,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,10.52
943181,BARBY CHURCH,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,47.3
943181,BARBY CHURCH,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,78.2
943181,BARBY CHURCH,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,42.9
943181,BARBY CHURCH,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,46.1
943181,BARBY CHURCH,2023-08-07 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
943181,BARBY CHURCH,2023-08-07 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
943181,BARBY CHURCH,2023-08-07 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
943181,BARBY CHURCH,2023-08-07 01:10:00+00:00,feeder,,L3 Active Power,kW,2.54
943181,BARBY CHURCH,2023-08-07 01:10:00+00:00,feeder,,L2 Active Power,kW,2.61
943181,BARBY CHURCH,2023-08-07 01:10:00+00:00,feeder,,L1 Active Power,kW,3.75
943181,BARBY CHURCH,2023-08-07 01:10:00+00:00,feeder,,N Current (RMS),A,10.5
943181,BARBY CHURCH,2023-08-07 01:10:00+00:00,feeder,,L3 Current (RMS),A,12.8
943181,BARBY CHURCH,2023-08-07 01:10:00+00:00,feeder,,L2 Current (RMS),A,10.9
943181,BARBY CHURCH,2023-08-07 01:10:00+00:00,feeder,,L1 Current (RMS),A,16.5
943181,BARBY CHURCH,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.74
943181,BARBY CHURCH,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
943181,BARBY CHURCH,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
943181,BARBY CHURCH,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.62
943181,BARBY CHURCH,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.22
943181,BARBY CHURCH,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.16
943181,BARBY CHURCH,2023-08-07 01:10:00+00:00,feeder,4.0,N Current (RMS),A,20.1
943181,BARBY CHURCH,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.9
943181,BARBY CHURCH,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
943181,BARBY CHURCH,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
943181,BARBY CHURCH,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-07 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
943181,BARBY CHURCH,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
943181,BARBY CHURCH,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
943181,BARBY CHURCH,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
943181,BARBY CHURCH,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.04
943181,BARBY CHURCH,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
943181,BARBY CHURCH,2023-08-07 01:10:00+00:00,feeder,1.0,N Current (RMS),A,16.6
943181,BARBY CHURCH,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
943181,BARBY CHURCH,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
943181,BARBY CHURCH,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
943181,BARBY CHURCH,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,22.7
943181,BARBY CHURCH,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
943181,BARBY CHURCH,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
943181,BARBY CHURCH,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.01
943181,BARBY CHURCH,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
943181,BARBY CHURCH,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.79
943181,BARBY CHURCH,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
943181,BARBY CHURCH,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
943181,BARBY CHURCH,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
943181,BARBY CHURCH,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
943181,BARBY CHURCH,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,14.9
943181,BARBY CHURCH,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,9.86
943181,BARBY CHURCH,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,10.45
943181,BARBY CHURCH,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,33.4
943181,BARBY CHURCH,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,62.9
943181,BARBY CHURCH,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,44.3
943181,BARBY CHURCH,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,46.3
943181,BARBY CHURCH,2023-08-07 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
943181,BARBY CHURCH,2023-08-07 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-07 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
943181,BARBY CHURCH,2023-08-07 01:00:00+00:00,feeder,,L3 Active Power,kW,2.44
943181,BARBY CHURCH,2023-08-07 01:00:00+00:00,feeder,,L2 Active Power,kW,2.6
943181,BARBY CHURCH,2023-08-07 01:00:00+00:00,feeder,,L1 Active Power,kW,4.06
943181,BARBY CHURCH,2023-08-07 01:00:00+00:00,feeder,,N Current (RMS),A,12.4
943181,BARBY CHURCH,2023-08-07 01:00:00+00:00,feeder,,L3 Current (RMS),A,12.5
943181,BARBY CHURCH,2023-08-07 01:00:00+00:00,feeder,,L2 Current (RMS),A,10.8
943181,BARBY CHURCH,2023-08-07 01:00:00+00:00,feeder,,L1 Current (RMS),A,17.7
943181,BARBY CHURCH,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.09
943181,BARBY CHURCH,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
943181,BARBY CHURCH,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
943181,BARBY CHURCH,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.72
943181,BARBY CHURCH,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.13
943181,BARBY CHURCH,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.92
943181,BARBY CHURCH,2023-08-07 01:00:00+00:00,feeder,4.0,N Current (RMS),A,18.9
943181,BARBY CHURCH,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.4
943181,BARBY CHURCH,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
943181,BARBY CHURCH,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
943181,BARBY CHURCH,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-07 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
943181,BARBY CHURCH,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
943181,BARBY CHURCH,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.77
943181,BARBY CHURCH,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.77
943181,BARBY CHURCH,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.58
943181,BARBY CHURCH,2023-08-07 01:00:00+00:00,feeder,1.0,N Current (RMS),A,14.4
943181,BARBY CHURCH,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
943181,BARBY CHURCH,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
943181,BARBY CHURCH,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
943181,BARBY CHURCH,2023-08-07 01:00:00+00:00,transformer,,Temperature,C,22.8
943181,BARBY CHURCH,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
943181,BARBY CHURCH,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
943181,BARBY CHURCH,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.97
943181,BARBY CHURCH,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
943181,BARBY CHURCH,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.79
943181,BARBY CHURCH,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
943181,BARBY CHURCH,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
943181,BARBY CHURCH,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
943181,BARBY CHURCH,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
943181,BARBY CHURCH,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,14.95
943181,BARBY CHURCH,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,9.46
943181,BARBY CHURCH,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,13.61
943181,BARBY CHURCH,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,30.1
943181,BARBY CHURCH,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,62.8
943181,BARBY CHURCH,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,42.2
943181,BARBY CHURCH,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,58.0
943181,BARBY CHURCH,2023-08-07 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
943181,BARBY CHURCH,2023-08-07 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.15
943181,BARBY CHURCH,2023-08-07 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
943181,BARBY CHURCH,2023-08-07 00:50:00+00:00,feeder,,L3 Active Power,kW,2.32
943181,BARBY CHURCH,2023-08-07 00:50:00+00:00,feeder,,L2 Active Power,kW,2.73
943181,BARBY CHURCH,2023-08-07 00:50:00+00:00,feeder,,L1 Active Power,kW,4.0
943181,BARBY CHURCH,2023-08-07 00:50:00+00:00,feeder,,N Current (RMS),A,12.3
943181,BARBY CHURCH,2023-08-07 00:50:00+00:00,feeder,,L3 Current (RMS),A,12.1
943181,BARBY CHURCH,2023-08-07 00:50:00+00:00,feeder,,L2 Current (RMS),A,11.3
943181,BARBY CHURCH,2023-08-07 00:50:00+00:00,feeder,,L1 Current (RMS),A,17.4
943181,BARBY CHURCH,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.98
943181,BARBY CHURCH,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
943181,BARBY CHURCH,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
943181,BARBY CHURCH,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.06
943181,BARBY CHURCH,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.07
943181,BARBY CHURCH,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.19
943181,BARBY CHURCH,2023-08-07 00:50:00+00:00,feeder,4.0,N Current (RMS),A,20.5
943181,BARBY CHURCH,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.7
943181,BARBY CHURCH,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
943181,BARBY CHURCH,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.3
943181,BARBY CHURCH,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943181,BARBY CHURCH,2023-08-07 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
943181,BARBY CHURCH,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
943181,BARBY CHURCH,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
943181,BARBY CHURCH,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.21
943181,BARBY CHURCH,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.05
943181,BARBY CHURCH,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.43
943181,BARBY CHURCH,2023-08-07 00:50:00+00:00,feeder,1.0,N Current (RMS),A,17.9
943181,BARBY CHURCH,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
943181,BARBY CHURCH,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
943181,BARBY CHURCH,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
943181,BARBY CHURCH,2023-08-07 00:50:00+00:00,transformer,,Temperature,C,22.9
943181,BARBY CHURCH,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
943181,BARBY CHURCH,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
943181,BARBY CHURCH,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.01
943181,BARBY CHURCH,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
943181,BARBY CHURCH,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.79
943181,BARBY CHURCH,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.79
943181,BARBY CHURCH,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
943181,BARBY CHURCH,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
943181,BARBY CHURCH,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
943181,BARBY CHURCH,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,16.62
943181,BARBY CHURCH,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,8.82
943181,BARBY CHURCH,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,14.7
943181,BARBY CHURCH,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,34.8
943181,BARBY CHURCH,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,69.7
943181,BARBY CHURCH,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,40.1
943181,BARBY CHURCH,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,62.3
943181,BARBY CHURCH,2023-08-07 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
943181,BARBY CHURCH,2023-08-07 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-07 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
943181,BARBY CHURCH,2023-08-07 00:40:00+00:00,feeder,,L3 Active Power,kW,2.58
943181,BARBY CHURCH,2023-08-07 00:40:00+00:00,feeder,,L2 Active Power,kW,2.62
943181,BARBY CHURCH,2023-08-07 00:40:00+00:00,feeder,,L1 Active Power,kW,3.93
943181,BARBY CHURCH,2023-08-07 00:40:00+00:00,feeder,,N Current (RMS),A,10.6
943181,BARBY CHURCH,2023-08-07 00:40:00+00:00,feeder,,L3 Current (RMS),A,12.3
943181,BARBY CHURCH,2023-08-07 00:40:00+00:00,feeder,,L2 Current (RMS),A,10.9
943181,BARBY CHURCH,2023-08-07 00:40:00+00:00,feeder,,L1 Current (RMS),A,17.1
943181,BARBY CHURCH,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.13
943181,BARBY CHURCH,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
943181,BARBY CHURCH,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
943181,BARBY CHURCH,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.83
943181,BARBY CHURCH,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.34
943181,BARBY CHURCH,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.15
943181,BARBY CHURCH,2023-08-07 00:40:00+00:00,feeder,4.0,N Current (RMS),A,19.6
943181,BARBY CHURCH,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.8
943181,BARBY CHURCH,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
943181,BARBY CHURCH,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.2
943181,BARBY CHURCH,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-07 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
943181,BARBY CHURCH,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
943181,BARBY CHURCH,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
943181,BARBY CHURCH,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.46
943181,BARBY CHURCH,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
943181,BARBY CHURCH,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.46
943181,BARBY CHURCH,2023-08-07 00:40:00+00:00,feeder,1.0,N Current (RMS),A,14.6
943181,BARBY CHURCH,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
943181,BARBY CHURCH,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
943181,BARBY CHURCH,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
943181,BARBY CHURCH,2023-08-07 00:40:00+00:00,transformer,,Temperature,C,23.0
943181,BARBY CHURCH,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
943181,BARBY CHURCH,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
943181,BARBY CHURCH,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
943181,BARBY CHURCH,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
943181,BARBY CHURCH,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.82
943181,BARBY CHURCH,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
943181,BARBY CHURCH,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
943181,BARBY CHURCH,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
943181,BARBY CHURCH,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
943181,BARBY CHURCH,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,14.88
943181,BARBY CHURCH,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,9.27
943181,BARBY CHURCH,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,14.61
943181,BARBY CHURCH,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,31.1
943181,BARBY CHURCH,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,62.4
943181,BARBY CHURCH,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,42.5
943181,BARBY CHURCH,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,61.9
943181,BARBY CHURCH,2023-08-07 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
943181,BARBY CHURCH,2023-08-07 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
943181,BARBY CHURCH,2023-08-07 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
943181,BARBY CHURCH,2023-08-07 00:30:00+00:00,feeder,,L3 Active Power,kW,2.81
943181,BARBY CHURCH,2023-08-07 00:30:00+00:00,feeder,,L2 Active Power,kW,2.32
943181,BARBY CHURCH,2023-08-07 00:30:00+00:00,feeder,,L1 Active Power,kW,4.67
943181,BARBY CHURCH,2023-08-07 00:30:00+00:00,feeder,,N Current (RMS),A,11.8
943181,BARBY CHURCH,2023-08-07 00:30:00+00:00,feeder,,L3 Current (RMS),A,13.0
943181,BARBY CHURCH,2023-08-07 00:30:00+00:00,feeder,,L2 Current (RMS),A,10.2
943181,BARBY CHURCH,2023-08-07 00:30:00+00:00,feeder,,L1 Current (RMS),A,20.0
943181,BARBY CHURCH,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.88
943181,BARBY CHURCH,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
943181,BARBY CHURCH,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
943181,BARBY CHURCH,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.34
943181,BARBY CHURCH,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.12
943181,BARBY CHURCH,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.78
943181,BARBY CHURCH,2023-08-07 00:30:00+00:00,feeder,4.0,N Current (RMS),A,19.8
943181,BARBY CHURCH,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.8
943181,BARBY CHURCH,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
943181,BARBY CHURCH,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
943181,BARBY CHURCH,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-07 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
943181,BARBY CHURCH,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
943181,BARBY CHURCH,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
943181,BARBY CHURCH,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.77
943181,BARBY CHURCH,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.4
943181,BARBY CHURCH,2023-08-07 00:30:00+00:00,feeder,1.0,N Current (RMS),A,17.4
943181,BARBY CHURCH,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
943181,BARBY CHURCH,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
943181,BARBY CHURCH,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
943181,BARBY CHURCH,2023-08-07 00:30:00+00:00,transformer,,Temperature,C,23.1
943181,BARBY CHURCH,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
943181,BARBY CHURCH,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
943181,BARBY CHURCH,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
943181,BARBY CHURCH,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
943181,BARBY CHURCH,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.81
943181,BARBY CHURCH,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
943181,BARBY CHURCH,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
943181,BARBY CHURCH,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
943181,BARBY CHURCH,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,15.9
943181,BARBY CHURCH,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,11.19
943181,BARBY CHURCH,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,13.89
943181,BARBY CHURCH,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,33.9
943181,BARBY CHURCH,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,66.7
943181,BARBY CHURCH,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,50.4
943181,BARBY CHURCH,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,59.1
943181,BARBY CHURCH,2023-08-07 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-07 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
943181,BARBY CHURCH,2023-08-07 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
943181,BARBY CHURCH,2023-08-07 00:20:00+00:00,feeder,,L3 Active Power,kW,3.88
943181,BARBY CHURCH,2023-08-07 00:20:00+00:00,feeder,,L2 Active Power,kW,3.6
943181,BARBY CHURCH,2023-08-07 00:20:00+00:00,feeder,,L1 Active Power,kW,5.6
943181,BARBY CHURCH,2023-08-07 00:20:00+00:00,feeder,,N Current (RMS),A,11.2
943181,BARBY CHURCH,2023-08-07 00:20:00+00:00,feeder,,L3 Current (RMS),A,17.9
943181,BARBY CHURCH,2023-08-07 00:20:00+00:00,feeder,,L2 Current (RMS),A,15.0
943181,BARBY CHURCH,2023-08-07 00:20:00+00:00,feeder,,L1 Current (RMS),A,23.4
943181,BARBY CHURCH,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.56
943181,BARBY CHURCH,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
943181,BARBY CHURCH,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
943181,BARBY CHURCH,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.37
943181,BARBY CHURCH,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.61
943181,BARBY CHURCH,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.5
943181,BARBY CHURCH,2023-08-07 00:20:00+00:00,feeder,4.0,N Current (RMS),A,26.7
943181,BARBY CHURCH,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.7
943181,BARBY CHURCH,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
943181,BARBY CHURCH,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
943181,BARBY CHURCH,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-07 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
943181,BARBY CHURCH,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
943181,BARBY CHURCH,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
943181,BARBY CHURCH,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.44
943181,BARBY CHURCH,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.09
943181,BARBY CHURCH,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
943181,BARBY CHURCH,2023-08-07 00:20:00+00:00,feeder,1.0,N Current (RMS),A,29.1
943181,BARBY CHURCH,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.3
943181,BARBY CHURCH,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
943181,BARBY CHURCH,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
943181,BARBY CHURCH,2023-08-07 00:20:00+00:00,transformer,,Temperature,C,23.2
943181,BARBY CHURCH,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.05
943181,BARBY CHURCH,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
943181,BARBY CHURCH,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
943181,BARBY CHURCH,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
943181,BARBY CHURCH,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.82
943181,BARBY CHURCH,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
943181,BARBY CHURCH,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
943181,BARBY CHURCH,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
943181,BARBY CHURCH,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
943181,BARBY CHURCH,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,23.75
943181,BARBY CHURCH,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,14.29
943181,BARBY CHURCH,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,13.62
943181,BARBY CHURCH,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,53.0
943181,BARBY CHURCH,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,99.0
943181,BARBY CHURCH,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,61.7
943181,BARBY CHURCH,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,58.4
943181,BARBY CHURCH,2023-08-07 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
943181,BARBY CHURCH,2023-08-07 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
943181,BARBY CHURCH,2023-08-07 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
943181,BARBY CHURCH,2023-08-07 00:10:00+00:00,feeder,,L3 Active Power,kW,2.99
943181,BARBY CHURCH,2023-08-07 00:10:00+00:00,feeder,,L2 Active Power,kW,3.18
943181,BARBY CHURCH,2023-08-07 00:10:00+00:00,feeder,,L1 Active Power,kW,3.98
943181,BARBY CHURCH,2023-08-07 00:10:00+00:00,feeder,,N Current (RMS),A,9.5
943181,BARBY CHURCH,2023-08-07 00:10:00+00:00,feeder,,L3 Current (RMS),A,13.5
943181,BARBY CHURCH,2023-08-07 00:10:00+00:00,feeder,,L2 Current (RMS),A,13.8
943181,BARBY CHURCH,2023-08-07 00:10:00+00:00,feeder,,L1 Current (RMS),A,17.5
943181,BARBY CHURCH,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.57
943181,BARBY CHURCH,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
943181,BARBY CHURCH,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
943181,BARBY CHURCH,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.1
943181,BARBY CHURCH,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.27
943181,BARBY CHURCH,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.01
943181,BARBY CHURCH,2023-08-07 00:10:00+00:00,feeder,4.0,N Current (RMS),A,29.5
943181,BARBY CHURCH,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.8
943181,BARBY CHURCH,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
943181,BARBY CHURCH,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
943181,BARBY CHURCH,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-07 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
943181,BARBY CHURCH,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
943181,BARBY CHURCH,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
943181,BARBY CHURCH,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.99
943181,BARBY CHURCH,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.66
943181,BARBY CHURCH,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.83
943181,BARBY CHURCH,2023-08-07 00:10:00+00:00,feeder,1.0,N Current (RMS),A,27.0
943181,BARBY CHURCH,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.3
943181,BARBY CHURCH,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
943181,BARBY CHURCH,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
943181,BARBY CHURCH,2023-08-07 00:10:00+00:00,transformer,,Temperature,C,23.3
943181,BARBY CHURCH,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
943181,BARBY CHURCH,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
943181,BARBY CHURCH,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.05
943181,BARBY CHURCH,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
943181,BARBY CHURCH,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.8
943181,BARBY CHURCH,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.15
943181,BARBY CHURCH,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
943181,BARBY CHURCH,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
943181,BARBY CHURCH,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
943181,BARBY CHURCH,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,22.14
943181,BARBY CHURCH,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,13.11
943181,BARBY CHURCH,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,10.79
943181,BARBY CHURCH,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,55.7
943181,BARBY CHURCH,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,91.8
943181,BARBY CHURCH,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,56.8
943181,BARBY CHURCH,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,47.6
943181,BARBY CHURCH,2023-08-07 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-07 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
943181,BARBY CHURCH,2023-08-07 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
943181,BARBY CHURCH,2023-08-07 00:00:00+00:00,feeder,,L3 Active Power,kW,3.56
943181,BARBY CHURCH,2023-08-07 00:00:00+00:00,feeder,,L2 Active Power,kW,2.43
943181,BARBY CHURCH,2023-08-07 00:00:00+00:00,feeder,,L1 Active Power,kW,3.95
943181,BARBY CHURCH,2023-08-07 00:00:00+00:00,feeder,,N Current (RMS),A,10.3
943181,BARBY CHURCH,2023-08-07 00:00:00+00:00,feeder,,L3 Current (RMS),A,16.5
943181,BARBY CHURCH,2023-08-07 00:00:00+00:00,feeder,,L2 Current (RMS),A,10.8
943181,BARBY CHURCH,2023-08-07 00:00:00+00:00,feeder,,L1 Current (RMS),A,17.3
943181,BARBY CHURCH,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.54
943181,BARBY CHURCH,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
943181,BARBY CHURCH,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
943181,BARBY CHURCH,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
943181,BARBY CHURCH,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.32
943181,BARBY CHURCH,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.69
943181,BARBY CHURCH,2023-08-07 00:00:00+00:00,feeder,4.0,N Current (RMS),A,35.1
943181,BARBY CHURCH,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.2
943181,BARBY CHURCH,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
943181,BARBY CHURCH,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
943181,BARBY CHURCH,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.08
943181,BARBY CHURCH,2023-08-07 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
943181,BARBY CHURCH,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
943181,BARBY CHURCH,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
943181,BARBY CHURCH,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.09
943181,BARBY CHURCH,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.43
943181,BARBY CHURCH,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.54
943181,BARBY CHURCH,2023-08-07 00:00:00+00:00,feeder,1.0,N Current (RMS),A,24.2
943181,BARBY CHURCH,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.8
943181,BARBY CHURCH,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
943181,BARBY CHURCH,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
943181,BARBY CHURCH,2023-08-07 00:00:00+00:00,transformer,,Temperature,C,23.4
943181,BARBY CHURCH,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
943181,BARBY CHURCH,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
943181,BARBY CHURCH,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
943181,BARBY CHURCH,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
943181,BARBY CHURCH,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.81
943181,BARBY CHURCH,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
943181,BARBY CHURCH,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
943181,BARBY CHURCH,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
943181,BARBY CHURCH,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
943181,BARBY CHURCH,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,22.71
943181,BARBY CHURCH,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,12.19
943181,BARBY CHURCH,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,10.11
943181,BARBY CHURCH,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,61.0
943181,BARBY CHURCH,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,94.6
943181,BARBY CHURCH,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,53.6
943181,BARBY CHURCH,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,44.9
943181,BARBY CHURCH,2023-08-05 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
943181,BARBY CHURCH,2023-08-05 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
943181,BARBY CHURCH,2023-08-05 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
943181,BARBY CHURCH,2023-08-05 23:50:00+00:00,feeder,,L3 Active Power,kW,2.89
943181,BARBY CHURCH,2023-08-05 23:50:00+00:00,feeder,,L2 Active Power,kW,2.05
943181,BARBY CHURCH,2023-08-05 23:50:00+00:00,feeder,,L1 Active Power,kW,4.07
943181,BARBY CHURCH,2023-08-05 23:50:00+00:00,feeder,,N Current (RMS),A,10.3
943181,BARBY CHURCH,2023-08-05 23:50:00+00:00,feeder,,L3 Current (RMS),A,13.4
943181,BARBY CHURCH,2023-08-05 23:50:00+00:00,feeder,,L2 Current (RMS),A,9.5
943181,BARBY CHURCH,2023-08-05 23:50:00+00:00,feeder,,L1 Current (RMS),A,17.4
943181,BARBY CHURCH,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.77
943181,BARBY CHURCH,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
943181,BARBY CHURCH,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
943181,BARBY CHURCH,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.69
943181,BARBY CHURCH,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.17
943181,BARBY CHURCH,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.41
943181,BARBY CHURCH,2023-08-05 23:50:00+00:00,feeder,4.0,N Current (RMS),A,35.3
943181,BARBY CHURCH,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.9
943181,BARBY CHURCH,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
943181,BARBY CHURCH,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
943181,BARBY CHURCH,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
943181,BARBY CHURCH,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-05 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
943181,BARBY CHURCH,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
943181,BARBY CHURCH,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
943181,BARBY CHURCH,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.72
943181,BARBY CHURCH,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.94
943181,BARBY CHURCH,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
943181,BARBY CHURCH,2023-08-05 23:50:00+00:00,feeder,1.0,N Current (RMS),A,38.5
943181,BARBY CHURCH,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.3
943181,BARBY CHURCH,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.3
943181,BARBY CHURCH,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
943181,BARBY CHURCH,2023-08-05 23:50:00+00:00,transformer,,Temperature,C,21.5
943181,BARBY CHURCH,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
943181,BARBY CHURCH,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
943181,BARBY CHURCH,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.93
943181,BARBY CHURCH,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
943181,BARBY CHURCH,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage THD,%,1.64
943181,BARBY CHURCH,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
943181,BARBY CHURCH,2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
943181,BARBY CHURCH,2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
943181,BARBY CHURCH,2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
943181,BARBY CHURCH,2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,25.38
943181,BARBY CHURCH,2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,13.16
943181,BARBY CHURCH,2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,9.45
943181,BARBY CHURCH,2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,72.2
943181,BARBY CHURCH,2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,105.0
943181,BARBY CHURCH,2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,58.0
943181,BARBY CHURCH,2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,42.4
943181,BARBY CHURCH,2023-08-05 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
943181,BARBY CHURCH,2023-08-05 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
943181,BARBY CHURCH,2023-08-05 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
943181,BARBY CHURCH,2023-08-05 23:40:00+00:00,feeder,,L3 Active Power,kW,2.56
943181,BARBY CHURCH,2023-08-05 23:40:00+00:00,feeder,,L2 Active Power,kW,1.66
943181,BARBY CHURCH,2023-08-05 23:40:00+00:00,feeder,,L1 Active Power,kW,4.4
943181,BARBY CHURCH,2023-08-05 23:40:00+00:00,feeder,,N Current (RMS),A,12.2
943181,BARBY CHURCH,2023-08-05 23:40:00+00:00,feeder,,L3 Current (RMS),A,12.7
943181,BARBY CHURCH,2023-08-05 23:40:00+00:00,feeder,,L2 Current (RMS),A,7.3
943181,BARBY CHURCH,2023-08-05 23:40:00+00:00,feeder,,L1 Current (RMS),A,19.0
943181,BARBY CHURCH,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.48
943181,BARBY CHURCH,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
943181,BARBY CHURCH,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
943181,BARBY CHURCH,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.81
943181,BARBY CHURCH,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
943181,BARBY CHURCH,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.18
943181,BARBY CHURCH,2023-08-05 23:40:00+00:00,feeder,4.0,N Current (RMS),A,38.9
943181,BARBY CHURCH,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.2
943181,BARBY CHURCH,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
943181,BARBY CHURCH,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
943181,BARBY CHURCH,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
943181,BARBY CHURCH,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.08
943181,BARBY CHURCH,2023-08-05 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
943181,BARBY CHURCH,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
943181,BARBY CHURCH,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
943181,BARBY CHURCH,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.13
943181,BARBY CHURCH,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.19
943181,BARBY CHURCH,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.14
943181,BARBY CHURCH,2023-08-05 23:40:00+00:00,feeder,1.0,N Current (RMS),A,38.3
943181,BARBY CHURCH,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.3
943181,BARBY CHURCH,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.7
943181,BARBY CHURCH,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
943181,BARBY CHURCH,2023-08-05 23:40:00+00:00,transformer,,Temperature,C,21.5
943181,BARBY CHURCH,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
