Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
943181,BARBY CHURCH,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.89
943181,BARBY CHURCH,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
943181,BARBY CHURCH,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage THD,%,1.63
943181,BARBY CHURCH,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
943181,BARBY CHURCH,2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
943181,BARBY CHURCH,2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
943181,BARBY CHURCH,2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
943181,BARBY CHURCH,2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,26.58
943181,BARBY CHURCH,2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,12.84
943181,BARBY CHURCH,2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,9.64
943181,BARBY CHURCH,2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,72.6
943181,BARBY CHURCH,2023-08-05 23:40:00+00:00,busbar,,L3 Current (RMS),A,109.7
943181,BARBY CHURCH,2023-08-05 23:40:00+00:00,busbar,,L2 Current (RMS),A,56.1
943181,BARBY CHURCH,2023-08-05 23:40:00+00:00,busbar,,L1 Current (RMS),A,43.4
943181,BARBY CHURCH,2023-08-05 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
943181,BARBY CHURCH,2023-08-05 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-05 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-05 23:30:00+00:00,feeder,,L3 Active Power,kW,3.71
943181,BARBY CHURCH,2023-08-05 23:30:00+00:00,feeder,,L2 Active Power,kW,2.76
943181,BARBY CHURCH,2023-08-05 23:30:00+00:00,feeder,,L1 Active Power,kW,4.05
943181,BARBY CHURCH,2023-08-05 23:30:00+00:00,feeder,,N Current (RMS),A,11.8
943181,BARBY CHURCH,2023-08-05 23:30:00+00:00,feeder,,L3 Current (RMS),A,18.5
943181,BARBY CHURCH,2023-08-05 23:30:00+00:00,feeder,,L2 Current (RMS),A,12.1
943181,BARBY CHURCH,2023-08-05 23:30:00+00:00,feeder,,L1 Current (RMS),A,17.6
943181,BARBY CHURCH,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.84
943181,BARBY CHURCH,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
943181,BARBY CHURCH,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
943181,BARBY CHURCH,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.32
943181,BARBY CHURCH,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.69
943181,BARBY CHURCH,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.14
943181,BARBY CHURCH,2023-08-05 23:30:00+00:00,feeder,4.0,N Current (RMS),A,38.8
943181,BARBY CHURCH,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,55.7
943181,BARBY CHURCH,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
943181,BARBY CHURCH,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
943181,BARBY CHURCH,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943181,BARBY CHURCH,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.08
943181,BARBY CHURCH,2023-08-05 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
943181,BARBY CHURCH,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
943181,BARBY CHURCH,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
943181,BARBY CHURCH,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.68
943181,BARBY CHURCH,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.45
943181,BARBY CHURCH,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.25
943181,BARBY CHURCH,2023-08-05 23:30:00+00:00,feeder,1.0,N Current (RMS),A,30.0
943181,BARBY CHURCH,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.5
943181,BARBY CHURCH,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.1
943181,BARBY CHURCH,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
943181,BARBY CHURCH,2023-08-05 23:30:00+00:00,transformer,,Temperature,C,21.6
943181,BARBY CHURCH,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
943181,BARBY CHURCH,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
943181,BARBY CHURCH,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.87
943181,BARBY CHURCH,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
943181,BARBY CHURCH,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage THD,%,1.61
943181,BARBY CHURCH,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.15
943181,BARBY CHURCH,2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
943181,BARBY CHURCH,2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
943181,BARBY CHURCH,2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
943181,BARBY CHURCH,2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,25.79
943181,BARBY CHURCH,2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,13.89
943181,BARBY CHURCH,2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,11.37
943181,BARBY CHURCH,2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,65.0
943181,BARBY CHURCH,2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,107.2
943181,BARBY CHURCH,2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,60.0
943181,BARBY CHURCH,2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,49.9
943181,BARBY CHURCH,2023-08-05 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
943181,BARBY CHURCH,2023-08-05 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
943181,BARBY CHURCH,2023-08-05 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
943181,BARBY CHURCH,2023-08-05 23:20:00+00:00,feeder,,L3 Active Power,kW,3.13
943181,BARBY CHURCH,2023-08-05 23:20:00+00:00,feeder,,L2 Active Power,kW,2.99
943181,BARBY CHURCH,2023-08-05 23:20:00+00:00,feeder,,L1 Active Power,kW,6.56
943181,BARBY CHURCH,2023-08-05 23:20:00+00:00,feeder,,N Current (RMS),A,17.2
943181,BARBY CHURCH,2023-08-05 23:20:00+00:00,feeder,,L3 Current (RMS),A,15.1
943181,BARBY CHURCH,2023-08-05 23:20:00+00:00,feeder,,L2 Current (RMS),A,13.0
943181,BARBY CHURCH,2023-08-05 23:20:00+00:00,feeder,,L1 Current (RMS),A,27.6
943181,BARBY CHURCH,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.69
943181,BARBY CHURCH,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
943181,BARBY CHURCH,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
943181,BARBY CHURCH,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.13
943181,BARBY CHURCH,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.93
943181,BARBY CHURCH,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.24
943181,BARBY CHURCH,2023-08-05 23:20:00+00:00,feeder,4.0,N Current (RMS),A,34.0
943181,BARBY CHURCH,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.7
943181,BARBY CHURCH,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
943181,BARBY CHURCH,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
943181,BARBY CHURCH,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-05 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
943181,BARBY CHURCH,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
943181,BARBY CHURCH,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
943181,BARBY CHURCH,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.77
943181,BARBY CHURCH,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.61
943181,BARBY CHURCH,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.18
943181,BARBY CHURCH,2023-08-05 23:20:00+00:00,feeder,1.0,N Current (RMS),A,31.8
943181,BARBY CHURCH,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.3
943181,BARBY CHURCH,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
943181,BARBY CHURCH,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
943181,BARBY CHURCH,2023-08-05 23:20:00+00:00,transformer,,Temperature,C,21.6
943181,BARBY CHURCH,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
943181,BARBY CHURCH,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
943181,BARBY CHURCH,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.87
943181,BARBY CHURCH,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
943181,BARBY CHURCH,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
943181,BARBY CHURCH,2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
943181,BARBY CHURCH,2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
943181,BARBY CHURCH,2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
943181,BARBY CHURCH,2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,24.09
943181,BARBY CHURCH,2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,12.5
943181,BARBY CHURCH,2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,13.95
943181,BARBY CHURCH,2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,56.8
943181,BARBY CHURCH,2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,99.7
943181,BARBY CHURCH,2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,55.2
943181,BARBY CHURCH,2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,60.4
943181,BARBY CHURCH,2023-08-05 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
943181,BARBY CHURCH,2023-08-05 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
943181,BARBY CHURCH,2023-08-05 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-05 23:10:00+00:00,feeder,,L3 Active Power,kW,2.75
943181,BARBY CHURCH,2023-08-05 23:10:00+00:00,feeder,,L2 Active Power,kW,1.61
943181,BARBY CHURCH,2023-08-05 23:10:00+00:00,feeder,,L1 Active Power,kW,4.61
943181,BARBY CHURCH,2023-08-05 23:10:00+00:00,feeder,,N Current (RMS),A,14.2
943181,BARBY CHURCH,2023-08-05 23:10:00+00:00,feeder,,L3 Current (RMS),A,13.6
943181,BARBY CHURCH,2023-08-05 23:10:00+00:00,feeder,,L2 Current (RMS),A,7.3
943181,BARBY CHURCH,2023-08-05 23:10:00+00:00,feeder,,L1 Current (RMS),A,20.8
943181,BARBY CHURCH,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.34
943181,BARBY CHURCH,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
943181,BARBY CHURCH,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
943181,BARBY CHURCH,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.85
943181,BARBY CHURCH,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.28
943181,BARBY CHURCH,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.6
943181,BARBY CHURCH,2023-08-05 23:10:00+00:00,feeder,4.0,N Current (RMS),A,35.0
943181,BARBY CHURCH,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.5
943181,BARBY CHURCH,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
943181,BARBY CHURCH,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
943181,BARBY CHURCH,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943181,BARBY CHURCH,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-05 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
943181,BARBY CHURCH,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
943181,BARBY CHURCH,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
943181,BARBY CHURCH,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.72
943181,BARBY CHURCH,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.12
943181,BARBY CHURCH,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.3
943181,BARBY CHURCH,2023-08-05 23:10:00+00:00,feeder,1.0,N Current (RMS),A,38.7
943181,BARBY CHURCH,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.2
943181,BARBY CHURCH,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
943181,BARBY CHURCH,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
943181,BARBY CHURCH,2023-08-05 23:10:00+00:00,transformer,,Temperature,C,21.6
943181,BARBY CHURCH,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
943181,BARBY CHURCH,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
943181,BARBY CHURCH,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.84
943181,BARBY CHURCH,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
943181,BARBY CHURCH,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage THD,%,1.61
943181,BARBY CHURCH,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
943181,BARBY CHURCH,2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
943181,BARBY CHURCH,2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
943181,BARBY CHURCH,2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
943181,BARBY CHURCH,2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,26.39
943181,BARBY CHURCH,2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,11.98
943181,BARBY CHURCH,2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,12.48
943181,BARBY CHURCH,2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,70.7
943181,BARBY CHURCH,2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,109.2
943181,BARBY CHURCH,2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,53.6
943181,BARBY CHURCH,2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,55.8
943181,BARBY CHURCH,2023-08-05 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
943181,BARBY CHURCH,2023-08-05 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
943181,BARBY CHURCH,2023-08-05 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
943181,BARBY CHURCH,2023-08-05 23:00:00+00:00,feeder,,L3 Active Power,kW,2.81
943181,BARBY CHURCH,2023-08-05 23:00:00+00:00,feeder,,L2 Active Power,kW,1.54
943181,BARBY CHURCH,2023-08-05 23:00:00+00:00,feeder,,L1 Active Power,kW,4.31
943181,BARBY CHURCH,2023-08-05 23:00:00+00:00,feeder,,N Current (RMS),A,12.6
943181,BARBY CHURCH,2023-08-05 23:00:00+00:00,feeder,,L3 Current (RMS),A,13.8
943181,BARBY CHURCH,2023-08-05 23:00:00+00:00,feeder,,L2 Current (RMS),A,7.1
943181,BARBY CHURCH,2023-08-05 23:00:00+00:00,feeder,,L1 Current (RMS),A,18.7
943181,BARBY CHURCH,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.5
943181,BARBY CHURCH,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
943181,BARBY CHURCH,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
943181,BARBY CHURCH,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.43
943181,BARBY CHURCH,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.44
943181,BARBY CHURCH,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.86
943181,BARBY CHURCH,2023-08-05 23:00:00+00:00,feeder,4.0,N Current (RMS),A,40.2
943181,BARBY CHURCH,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.8
943181,BARBY CHURCH,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
943181,BARBY CHURCH,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
943181,BARBY CHURCH,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-05 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
943181,BARBY CHURCH,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
943181,BARBY CHURCH,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
943181,BARBY CHURCH,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.66
943181,BARBY CHURCH,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.22
943181,BARBY CHURCH,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.4
943181,BARBY CHURCH,2023-08-05 23:00:00+00:00,feeder,1.0,N Current (RMS),A,36.4
943181,BARBY CHURCH,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
943181,BARBY CHURCH,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.1
943181,BARBY CHURCH,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
943181,BARBY CHURCH,2023-08-05 23:00:00+00:00,transformer,,Temperature,C,21.7
943181,BARBY CHURCH,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
943181,BARBY CHURCH,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
943181,BARBY CHURCH,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
943181,BARBY CHURCH,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
943181,BARBY CHURCH,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
943181,BARBY CHURCH,2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
943181,BARBY CHURCH,2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
943181,BARBY CHURCH,2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
943181,BARBY CHURCH,2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,24.96
943181,BARBY CHURCH,2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,14.17
943181,BARBY CHURCH,2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,10.5
943181,BARBY CHURCH,2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,66.8
943181,BARBY CHURCH,2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,103.4
943181,BARBY CHURCH,2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,61.4
943181,BARBY CHURCH,2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,46.4
943181,BARBY CHURCH,2023-08-05 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
943181,BARBY CHURCH,2023-08-05 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
943181,BARBY CHURCH,2023-08-05 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
943181,BARBY CHURCH,2023-08-05 22:50:00+00:00,feeder,,L3 Active Power,kW,2.54
943181,BARBY CHURCH,2023-08-05 22:50:00+00:00,feeder,,L2 Active Power,kW,1.57
943181,BARBY CHURCH,2023-08-05 22:50:00+00:00,feeder,,L1 Active Power,kW,3.86
943181,BARBY CHURCH,2023-08-05 22:50:00+00:00,feeder,,N Current (RMS),A,11.6
943181,BARBY CHURCH,2023-08-05 22:50:00+00:00,feeder,,L3 Current (RMS),A,13.2
943181,BARBY CHURCH,2023-08-05 22:50:00+00:00,feeder,,L2 Current (RMS),A,7.3
943181,BARBY CHURCH,2023-08-05 22:50:00+00:00,feeder,,L1 Current (RMS),A,16.8
943181,BARBY CHURCH,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.9
943181,BARBY CHURCH,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
943181,BARBY CHURCH,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.88
943181,BARBY CHURCH,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.29
943181,BARBY CHURCH,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.86
943181,BARBY CHURCH,2023-08-05 22:50:00+00:00,feeder,4.0,N Current (RMS),A,40.0
943181,BARBY CHURCH,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,61.9
943181,BARBY CHURCH,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
943181,BARBY CHURCH,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
943181,BARBY CHURCH,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.09
943181,BARBY CHURCH,2023-08-05 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
943181,BARBY CHURCH,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
943181,BARBY CHURCH,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
943181,BARBY CHURCH,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
943181,BARBY CHURCH,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.84
943181,BARBY CHURCH,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.71
943181,BARBY CHURCH,2023-08-05 22:50:00+00:00,feeder,1.0,N Current (RMS),A,38.0
943181,BARBY CHURCH,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
943181,BARBY CHURCH,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.2
943181,BARBY CHURCH,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
943181,BARBY CHURCH,2023-08-05 22:50:00+00:00,transformer,,Temperature,C,21.7
943181,BARBY CHURCH,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
943181,BARBY CHURCH,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
943181,BARBY CHURCH,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.86
943181,BARBY CHURCH,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
943181,BARBY CHURCH,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.9
943181,BARBY CHURCH,2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
943181,BARBY CHURCH,2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
943181,BARBY CHURCH,2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
943181,BARBY CHURCH,2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,25.48
943181,BARBY CHURCH,2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,17.68
943181,BARBY CHURCH,2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,10.34
943181,BARBY CHURCH,2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,68.5
943181,BARBY CHURCH,2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,105.9
943181,BARBY CHURCH,2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,74.8
943181,BARBY CHURCH,2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,45.8
943181,BARBY CHURCH,2023-08-05 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
943181,BARBY CHURCH,2023-08-05 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
943181,BARBY CHURCH,2023-08-05 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
943181,BARBY CHURCH,2023-08-05 22:40:00+00:00,feeder,,L3 Active Power,kW,3.38
943181,BARBY CHURCH,2023-08-05 22:40:00+00:00,feeder,,L2 Active Power,kW,1.64
943181,BARBY CHURCH,2023-08-05 22:40:00+00:00,feeder,,L1 Active Power,kW,4.24
943181,BARBY CHURCH,2023-08-05 22:40:00+00:00,feeder,,N Current (RMS),A,13.2
943181,BARBY CHURCH,2023-08-05 22:40:00+00:00,feeder,,L3 Current (RMS),A,16.9
943181,BARBY CHURCH,2023-08-05 22:40:00+00:00,feeder,,L2 Current (RMS),A,7.8
943181,BARBY CHURCH,2023-08-05 22:40:00+00:00,feeder,,L1 Current (RMS),A,18.3
943181,BARBY CHURCH,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.58
943181,BARBY CHURCH,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
943181,BARBY CHURCH,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
943181,BARBY CHURCH,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.46
943181,BARBY CHURCH,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.13
943181,BARBY CHURCH,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.12
943181,BARBY CHURCH,2023-08-05 22:40:00+00:00,feeder,4.0,N Current (RMS),A,42.6
943181,BARBY CHURCH,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,64.2
943181,BARBY CHURCH,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
943181,BARBY CHURCH,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
943181,BARBY CHURCH,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943181,BARBY CHURCH,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.09
943181,BARBY CHURCH,2023-08-05 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
943181,BARBY CHURCH,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
943181,BARBY CHURCH,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
943181,BARBY CHURCH,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.43
943181,BARBY CHURCH,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.59
943181,BARBY CHURCH,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.11
943181,BARBY CHURCH,2023-08-05 22:40:00+00:00,feeder,1.0,N Current (RMS),A,54.4
943181,BARBY CHURCH,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.2
943181,BARBY CHURCH,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,65.6
943181,BARBY CHURCH,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
943181,BARBY CHURCH,2023-08-05 22:40:00+00:00,transformer,,Temperature,C,21.8
943181,BARBY CHURCH,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
943181,BARBY CHURCH,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
943181,BARBY CHURCH,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.88
943181,BARBY CHURCH,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
943181,BARBY CHURCH,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage THD,%,1.62
943181,BARBY CHURCH,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
943181,BARBY CHURCH,2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
943181,BARBY CHURCH,2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
943181,BARBY CHURCH,2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,28.35
943181,BARBY CHURCH,2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,20.31
943181,BARBY CHURCH,2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,11.39
943181,BARBY CHURCH,2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,78.7
943181,BARBY CHURCH,2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,117.3
943181,BARBY CHURCH,2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,87.1
943181,BARBY CHURCH,2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,49.9
943181,BARBY CHURCH,2023-08-05 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
943181,BARBY CHURCH,2023-08-05 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
943181,BARBY CHURCH,2023-08-05 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
943181,BARBY CHURCH,2023-08-05 22:30:00+00:00,feeder,,L3 Active Power,kW,3.16
943181,BARBY CHURCH,2023-08-05 22:30:00+00:00,feeder,,L2 Active Power,kW,1.87
943181,BARBY CHURCH,2023-08-05 22:30:00+00:00,feeder,,L1 Active Power,kW,3.78
943181,BARBY CHURCH,2023-08-05 22:30:00+00:00,feeder,,N Current (RMS),A,11.9
943181,BARBY CHURCH,2023-08-05 22:30:00+00:00,feeder,,L3 Current (RMS),A,15.4
943181,BARBY CHURCH,2023-08-05 22:30:00+00:00,feeder,,L2 Current (RMS),A,8.4
943181,BARBY CHURCH,2023-08-05 22:30:00+00:00,feeder,,L1 Current (RMS),A,16.5
943181,BARBY CHURCH,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.95
943181,BARBY CHURCH,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
943181,BARBY CHURCH,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
943181,BARBY CHURCH,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.4
943181,BARBY CHURCH,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.1
943181,BARBY CHURCH,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.06
943181,BARBY CHURCH,2023-08-05 22:30:00+00:00,feeder,4.0,N Current (RMS),A,34.6
943181,BARBY CHURCH,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,55.8
943181,BARBY CHURCH,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
943181,BARBY CHURCH,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
943181,BARBY CHURCH,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-05 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
943181,BARBY CHURCH,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
943181,BARBY CHURCH,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
943181,BARBY CHURCH,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.69
943181,BARBY CHURCH,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.12
943181,BARBY CHURCH,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.14
943181,BARBY CHURCH,2023-08-05 22:30:00+00:00,feeder,1.0,N Current (RMS),A,37.1
943181,BARBY CHURCH,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
943181,BARBY CHURCH,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.4
943181,BARBY CHURCH,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
943181,BARBY CHURCH,2023-08-05 22:30:00+00:00,transformer,,Temperature,C,21.8
943181,BARBY CHURCH,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
943181,BARBY CHURCH,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
943181,BARBY CHURCH,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.95
943181,BARBY CHURCH,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
943181,BARBY CHURCH,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage THD,%,1.63
943181,BARBY CHURCH,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.57
943181,BARBY CHURCH,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
943181,BARBY CHURCH,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
943181,BARBY CHURCH,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
943181,BARBY CHURCH,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,23.3
943181,BARBY CHURCH,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,15.07
943181,BARBY CHURCH,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,11.93
943181,BARBY CHURCH,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,62.5
943181,BARBY CHURCH,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,96.7
943181,BARBY CHURCH,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,66.6
943181,BARBY CHURCH,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,52.1
943181,BARBY CHURCH,2023-08-05 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
943181,BARBY CHURCH,2023-08-05 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
943181,BARBY CHURCH,2023-08-05 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
943181,BARBY CHURCH,2023-08-05 22:20:00+00:00,feeder,,L3 Active Power,kW,3.63
943181,BARBY CHURCH,2023-08-05 22:20:00+00:00,feeder,,L2 Active Power,kW,2.02
943181,BARBY CHURCH,2023-08-05 22:20:00+00:00,feeder,,L1 Active Power,kW,4.11
943181,BARBY CHURCH,2023-08-05 22:20:00+00:00,feeder,,N Current (RMS),A,11.7
943181,BARBY CHURCH,2023-08-05 22:20:00+00:00,feeder,,L3 Current (RMS),A,16.7
943181,BARBY CHURCH,2023-08-05 22:20:00+00:00,feeder,,L2 Current (RMS),A,8.7
943181,BARBY CHURCH,2023-08-05 22:20:00+00:00,feeder,,L1 Current (RMS),A,17.9
943181,BARBY CHURCH,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.92
943181,BARBY CHURCH,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
943181,BARBY CHURCH,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
943181,BARBY CHURCH,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.13
943181,BARBY CHURCH,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
943181,BARBY CHURCH,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.84
943181,BARBY CHURCH,2023-08-05 22:20:00+00:00,feeder,4.0,N Current (RMS),A,38.1
943181,BARBY CHURCH,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,59.2
943181,BARBY CHURCH,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
943181,BARBY CHURCH,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
943181,BARBY CHURCH,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-05 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
943181,BARBY CHURCH,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
943181,BARBY CHURCH,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
943181,BARBY CHURCH,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.61
943181,BARBY CHURCH,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.26
943181,BARBY CHURCH,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.75
943181,BARBY CHURCH,2023-08-05 22:20:00+00:00,feeder,1.0,N Current (RMS),A,32.1
943181,BARBY CHURCH,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
943181,BARBY CHURCH,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.8
943181,BARBY CHURCH,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
943181,BARBY CHURCH,2023-08-05 22:20:00+00:00,transformer,,Temperature,C,21.8
943181,BARBY CHURCH,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
943181,BARBY CHURCH,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
943181,BARBY CHURCH,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
943181,BARBY CHURCH,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
943181,BARBY CHURCH,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage THD,%,1.68
943181,BARBY CHURCH,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
943181,BARBY CHURCH,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
943181,BARBY CHURCH,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
943181,BARBY CHURCH,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
943181,BARBY CHURCH,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,23.41
943181,BARBY CHURCH,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,15.24
943181,BARBY CHURCH,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,13.64
943181,BARBY CHURCH,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,56.8
943181,BARBY CHURCH,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,97.2
943181,BARBY CHURCH,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,66.6
943181,BARBY CHURCH,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,59.1
943181,BARBY CHURCH,2023-08-05 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
943181,BARBY CHURCH,2023-08-05 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
943181,BARBY CHURCH,2023-08-05 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
943181,BARBY CHURCH,2023-08-05 22:10:00+00:00,feeder,,L3 Active Power,kW,3.78
943181,BARBY CHURCH,2023-08-05 22:10:00+00:00,feeder,,L2 Active Power,kW,1.92
943181,BARBY CHURCH,2023-08-05 22:10:00+00:00,feeder,,L1 Active Power,kW,3.7
943181,BARBY CHURCH,2023-08-05 22:10:00+00:00,feeder,,N Current (RMS),A,11.6
943181,BARBY CHURCH,2023-08-05 22:10:00+00:00,feeder,,L3 Current (RMS),A,17.5
943181,BARBY CHURCH,2023-08-05 22:10:00+00:00,feeder,,L2 Current (RMS),A,8.7
943181,BARBY CHURCH,2023-08-05 22:10:00+00:00,feeder,,L1 Current (RMS),A,16.4
943181,BARBY CHURCH,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.61
943181,BARBY CHURCH,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
943181,BARBY CHURCH,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
943181,BARBY CHURCH,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.09
943181,BARBY CHURCH,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.55
943181,BARBY CHURCH,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.13
943181,BARBY CHURCH,2023-08-05 22:10:00+00:00,feeder,4.0,N Current (RMS),A,34.8
943181,BARBY CHURCH,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.0
943181,BARBY CHURCH,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
943181,BARBY CHURCH,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
943181,BARBY CHURCH,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943181,BARBY CHURCH,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-05 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
943181,BARBY CHURCH,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
943181,BARBY CHURCH,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
943181,BARBY CHURCH,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.27
943181,BARBY CHURCH,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.84
943181,BARBY CHURCH,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.94
943181,BARBY CHURCH,2023-08-05 22:10:00+00:00,feeder,1.0,N Current (RMS),A,24.8
943181,BARBY CHURCH,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.5
943181,BARBY CHURCH,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.2
943181,BARBY CHURCH,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.2
943181,BARBY CHURCH,2023-08-05 22:10:00+00:00,transformer,,Temperature,C,21.8
943181,BARBY CHURCH,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
943181,BARBY CHURCH,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
943181,BARBY CHURCH,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.94
943181,BARBY CHURCH,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
943181,BARBY CHURCH,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.69
943181,BARBY CHURCH,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
943181,BARBY CHURCH,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
943181,BARBY CHURCH,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
943181,BARBY CHURCH,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
943181,BARBY CHURCH,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,25.2
943181,BARBY CHURCH,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,17.3
943181,BARBY CHURCH,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,15.69
943181,BARBY CHURCH,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,57.6
943181,BARBY CHURCH,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,104.8
943181,BARBY CHURCH,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,74.9
943181,BARBY CHURCH,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,66.7
943181,BARBY CHURCH,2023-08-05 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
943181,BARBY CHURCH,2023-08-05 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
943181,BARBY CHURCH,2023-08-05 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
943181,BARBY CHURCH,2023-08-05 22:00:00+00:00,feeder,,L3 Active Power,kW,5.34
943181,BARBY CHURCH,2023-08-05 22:00:00+00:00,feeder,,L2 Active Power,kW,1.92
943181,BARBY CHURCH,2023-08-05 22:00:00+00:00,feeder,,L1 Active Power,kW,3.78
943181,BARBY CHURCH,2023-08-05 22:00:00+00:00,feeder,,N Current (RMS),A,15.3
943181,BARBY CHURCH,2023-08-05 22:00:00+00:00,feeder,,L3 Current (RMS),A,24.4
943181,BARBY CHURCH,2023-08-05 22:00:00+00:00,feeder,,L2 Current (RMS),A,8.8
943181,BARBY CHURCH,2023-08-05 22:00:00+00:00,feeder,,L1 Current (RMS),A,17.0
943181,BARBY CHURCH,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.23
943181,BARBY CHURCH,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
943181,BARBY CHURCH,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
943181,BARBY CHURCH,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.5
943181,BARBY CHURCH,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.36
943181,BARBY CHURCH,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.45
943181,BARBY CHURCH,2023-08-05 22:00:00+00:00,feeder,4.0,N Current (RMS),A,43.4
943181,BARBY CHURCH,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,69.4
943181,BARBY CHURCH,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
943181,BARBY CHURCH,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
943181,BARBY CHURCH,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.1
943181,BARBY CHURCH,2023-08-05 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
943181,BARBY CHURCH,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
943181,BARBY CHURCH,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
943181,BARBY CHURCH,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.6
943181,BARBY CHURCH,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.33
943181,BARBY CHURCH,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.61
943181,BARBY CHURCH,2023-08-05 22:00:00+00:00,feeder,1.0,N Current (RMS),A,34.8
943181,BARBY CHURCH,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.3
943181,BARBY CHURCH,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.4
943181,BARBY CHURCH,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
943181,BARBY CHURCH,2023-08-05 22:00:00+00:00,transformer,,Temperature,C,21.9
943181,BARBY CHURCH,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
943181,BARBY CHURCH,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
943181,BARBY CHURCH,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
943181,BARBY CHURCH,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
943181,BARBY CHURCH,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.67
943181,BARBY CHURCH,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
943181,BARBY CHURCH,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
943181,BARBY CHURCH,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
943181,BARBY CHURCH,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
943181,BARBY CHURCH,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,30.51
943181,BARBY CHURCH,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,18.6
943181,BARBY CHURCH,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,13.73
943181,BARBY CHURCH,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,78.4
943181,BARBY CHURCH,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,127.3
943181,BARBY CHURCH,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,80.0
943181,BARBY CHURCH,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,59.3
943181,BARBY CHURCH,2023-08-05 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
943181,BARBY CHURCH,2023-08-05 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
