Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-05 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
943181,BARBY CHURCH,2023-08-05 21:50:00+00:00,feeder,,L3 Active Power,kW,5.87
943181,BARBY CHURCH,2023-08-05 21:50:00+00:00,feeder,,L2 Active Power,kW,2.39
943181,BARBY CHURCH,2023-08-05 21:50:00+00:00,feeder,,L1 Active Power,kW,3.7
943181,BARBY CHURCH,2023-08-05 21:50:00+00:00,feeder,,N Current (RMS),A,14.5
943181,BARBY CHURCH,2023-08-05 21:50:00+00:00,feeder,,L3 Current (RMS),A,25.5
943181,BARBY CHURCH,2023-08-05 21:50:00+00:00,feeder,,L2 Current (RMS),A,10.2
943181,BARBY CHURCH,2023-08-05 21:50:00+00:00,feeder,,L1 Current (RMS),A,16.1
943181,BARBY CHURCH,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.8
943181,BARBY CHURCH,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
943181,BARBY CHURCH,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.85
943181,BARBY CHURCH,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.62
943181,BARBY CHURCH,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.74
943181,BARBY CHURCH,2023-08-05 21:50:00+00:00,feeder,4.0,N Current (RMS),A,46.7
943181,BARBY CHURCH,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,74.1
943181,BARBY CHURCH,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
943181,BARBY CHURCH,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
943181,BARBY CHURCH,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.1
943181,BARBY CHURCH,2023-08-05 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
943181,BARBY CHURCH,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
943181,BARBY CHURCH,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
943181,BARBY CHURCH,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.62
943181,BARBY CHURCH,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.78
943181,BARBY CHURCH,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.94
943181,BARBY CHURCH,2023-08-05 21:50:00+00:00,feeder,1.0,N Current (RMS),A,28.8
943181,BARBY CHURCH,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
943181,BARBY CHURCH,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.8
943181,BARBY CHURCH,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
943181,BARBY CHURCH,2023-08-05 21:50:00+00:00,transformer,,Temperature,C,21.9
943181,BARBY CHURCH,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
943181,BARBY CHURCH,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
943181,BARBY CHURCH,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.93
943181,BARBY CHURCH,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
943181,BARBY CHURCH,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage THD,%,1.71
943181,BARBY CHURCH,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
943181,BARBY CHURCH,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
943181,BARBY CHURCH,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
943181,BARBY CHURCH,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
943181,BARBY CHURCH,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,28.37
943181,BARBY CHURCH,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,17.76
943181,BARBY CHURCH,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,13.27
943181,BARBY CHURCH,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,66.4
943181,BARBY CHURCH,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,117.7
943181,BARBY CHURCH,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,75.4
943181,BARBY CHURCH,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,56.7
943181,BARBY CHURCH,2023-08-05 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
943181,BARBY CHURCH,2023-08-05 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
943181,BARBY CHURCH,2023-08-05 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
943181,BARBY CHURCH,2023-08-05 21:40:00+00:00,feeder,,L3 Active Power,kW,3.91
943181,BARBY CHURCH,2023-08-05 21:40:00+00:00,feeder,,L2 Active Power,kW,2.5
943181,BARBY CHURCH,2023-08-05 21:40:00+00:00,feeder,,L1 Active Power,kW,4.14
943181,BARBY CHURCH,2023-08-05 21:40:00+00:00,feeder,,N Current (RMS),A,12.4
943181,BARBY CHURCH,2023-08-05 21:40:00+00:00,feeder,,L3 Current (RMS),A,18.0
943181,BARBY CHURCH,2023-08-05 21:40:00+00:00,feeder,,L2 Current (RMS),A,10.7
943181,BARBY CHURCH,2023-08-05 21:40:00+00:00,feeder,,L1 Current (RMS),A,17.9
943181,BARBY CHURCH,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.1
943181,BARBY CHURCH,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
943181,BARBY CHURCH,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.12
943181,BARBY CHURCH,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.71
943181,BARBY CHURCH,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.3
943181,BARBY CHURCH,2023-08-05 21:40:00+00:00,feeder,4.0,N Current (RMS),A,33.4
943181,BARBY CHURCH,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,58.6
943181,BARBY CHURCH,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
943181,BARBY CHURCH,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.3
943181,BARBY CHURCH,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-05 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
943181,BARBY CHURCH,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
943181,BARBY CHURCH,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
943181,BARBY CHURCH,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.75
943181,BARBY CHURCH,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.83
943181,BARBY CHURCH,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.78
943181,BARBY CHURCH,2023-08-05 21:40:00+00:00,feeder,1.0,N Current (RMS),A,36.1
943181,BARBY CHURCH,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
943181,BARBY CHURCH,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.7
943181,BARBY CHURCH,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
943181,BARBY CHURCH,2023-08-05 21:40:00+00:00,transformer,,Temperature,C,22.0
943181,BARBY CHURCH,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
943181,BARBY CHURCH,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
943181,BARBY CHURCH,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
943181,BARBY CHURCH,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
943181,BARBY CHURCH,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.64
943181,BARBY CHURCH,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
943181,BARBY CHURCH,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
943181,BARBY CHURCH,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
943181,BARBY CHURCH,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
943181,BARBY CHURCH,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,24.84
943181,BARBY CHURCH,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,21.0
943181,BARBY CHURCH,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,15.2
943181,BARBY CHURCH,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,56.0
943181,BARBY CHURCH,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,103.4
943181,BARBY CHURCH,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,88.5
943181,BARBY CHURCH,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,64.3
943181,BARBY CHURCH,2023-08-05 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
943181,BARBY CHURCH,2023-08-05 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
943181,BARBY CHURCH,2023-08-05 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
943181,BARBY CHURCH,2023-08-05 21:30:00+00:00,feeder,,L3 Active Power,kW,4.6
943181,BARBY CHURCH,2023-08-05 21:30:00+00:00,feeder,,L2 Active Power,kW,2.13
943181,BARBY CHURCH,2023-08-05 21:30:00+00:00,feeder,,L1 Active Power,kW,3.71
943181,BARBY CHURCH,2023-08-05 21:30:00+00:00,feeder,,N Current (RMS),A,14.2
943181,BARBY CHURCH,2023-08-05 21:30:00+00:00,feeder,,L3 Current (RMS),A,21.2
943181,BARBY CHURCH,2023-08-05 21:30:00+00:00,feeder,,L2 Current (RMS),A,9.3
943181,BARBY CHURCH,2023-08-05 21:30:00+00:00,feeder,,L1 Current (RMS),A,16.4
943181,BARBY CHURCH,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.93
943181,BARBY CHURCH,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
943181,BARBY CHURCH,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
943181,BARBY CHURCH,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.44
943181,BARBY CHURCH,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.35
943181,BARBY CHURCH,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.63
943181,BARBY CHURCH,2023-08-05 21:30:00+00:00,feeder,4.0,N Current (RMS),A,39.6
943181,BARBY CHURCH,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,64.0
943181,BARBY CHURCH,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
943181,BARBY CHURCH,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
943181,BARBY CHURCH,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.08
943181,BARBY CHURCH,2023-08-05 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
943181,BARBY CHURCH,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
943181,BARBY CHURCH,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.36
943181,BARBY CHURCH,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.61
943181,BARBY CHURCH,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.59
943181,BARBY CHURCH,2023-08-05 21:30:00+00:00,feeder,1.0,N Current (RMS),A,30.0
943181,BARBY CHURCH,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
943181,BARBY CHURCH,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.7
943181,BARBY CHURCH,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
943181,BARBY CHURCH,2023-08-05 21:30:00+00:00,transformer,,Temperature,C,22.0
943181,BARBY CHURCH,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
943181,BARBY CHURCH,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
943181,BARBY CHURCH,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.91
943181,BARBY CHURCH,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
943181,BARBY CHURCH,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.64
943181,BARBY CHURCH,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.51
943181,BARBY CHURCH,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
943181,BARBY CHURCH,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
943181,BARBY CHURCH,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
943181,BARBY CHURCH,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,24.44
943181,BARBY CHURCH,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,19.08
943181,BARBY CHURCH,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,13.85
943181,BARBY CHURCH,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,59.6
943181,BARBY CHURCH,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,101.4
943181,BARBY CHURCH,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,82.0
943181,BARBY CHURCH,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,59.6
943181,BARBY CHURCH,2023-08-05 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
943181,BARBY CHURCH,2023-08-05 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
943181,BARBY CHURCH,2023-08-05 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
943181,BARBY CHURCH,2023-08-05 21:20:00+00:00,feeder,,L3 Active Power,kW,7.59
943181,BARBY CHURCH,2023-08-05 21:20:00+00:00,feeder,,L2 Active Power,kW,2.72
943181,BARBY CHURCH,2023-08-05 21:20:00+00:00,feeder,,L1 Active Power,kW,3.94
943181,BARBY CHURCH,2023-08-05 21:20:00+00:00,feeder,,N Current (RMS),A,21.0
943181,BARBY CHURCH,2023-08-05 21:20:00+00:00,feeder,,L3 Current (RMS),A,33.2
943181,BARBY CHURCH,2023-08-05 21:20:00+00:00,feeder,,L2 Current (RMS),A,12.4
943181,BARBY CHURCH,2023-08-05 21:20:00+00:00,feeder,,L1 Current (RMS),A,17.4
943181,BARBY CHURCH,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.37
943181,BARBY CHURCH,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
943181,BARBY CHURCH,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
943181,BARBY CHURCH,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.32
943181,BARBY CHURCH,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.74
943181,BARBY CHURCH,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.84
943181,BARBY CHURCH,2023-08-05 21:20:00+00:00,feeder,4.0,N Current (RMS),A,39.0
943181,BARBY CHURCH,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,63.5
943181,BARBY CHURCH,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
943181,BARBY CHURCH,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
943181,BARBY CHURCH,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-05 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
943181,BARBY CHURCH,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
943181,BARBY CHURCH,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.07
943181,BARBY CHURCH,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.22
943181,BARBY CHURCH,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.03
943181,BARBY CHURCH,2023-08-05 21:20:00+00:00,feeder,1.0,N Current (RMS),A,32.0
943181,BARBY CHURCH,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
943181,BARBY CHURCH,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.7
943181,BARBY CHURCH,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
943181,BARBY CHURCH,2023-08-05 21:20:00+00:00,transformer,,Temperature,C,22.1
943181,BARBY CHURCH,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
943181,BARBY CHURCH,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
943181,BARBY CHURCH,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.86
943181,BARBY CHURCH,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
943181,BARBY CHURCH,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.61
943181,BARBY CHURCH,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.85
943181,BARBY CHURCH,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
943181,BARBY CHURCH,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
943181,BARBY CHURCH,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
943181,BARBY CHURCH,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,28.02
943181,BARBY CHURCH,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,16.65
943181,BARBY CHURCH,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,11.75
943181,BARBY CHURCH,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,72.1
943181,BARBY CHURCH,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,116.2
943181,BARBY CHURCH,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,72.2
943181,BARBY CHURCH,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,51.6
943181,BARBY CHURCH,2023-08-05 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
943181,BARBY CHURCH,2023-08-05 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
943181,BARBY CHURCH,2023-08-05 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
943181,BARBY CHURCH,2023-08-05 21:10:00+00:00,feeder,,L3 Active Power,kW,5.57
943181,BARBY CHURCH,2023-08-05 21:10:00+00:00,feeder,,L2 Active Power,kW,2.5
943181,BARBY CHURCH,2023-08-05 21:10:00+00:00,feeder,,L1 Active Power,kW,3.68
943181,BARBY CHURCH,2023-08-05 21:10:00+00:00,feeder,,N Current (RMS),A,16.3
943181,BARBY CHURCH,2023-08-05 21:10:00+00:00,feeder,,L3 Current (RMS),A,25.1
943181,BARBY CHURCH,2023-08-05 21:10:00+00:00,feeder,,L2 Current (RMS),A,11.1
943181,BARBY CHURCH,2023-08-05 21:10:00+00:00,feeder,,L1 Current (RMS),A,16.5
943181,BARBY CHURCH,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.74
943181,BARBY CHURCH,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
943181,BARBY CHURCH,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
943181,BARBY CHURCH,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.16
943181,BARBY CHURCH,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.91
943181,BARBY CHURCH,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.05
943181,BARBY CHURCH,2023-08-05 21:10:00+00:00,feeder,4.0,N Current (RMS),A,42.1
943181,BARBY CHURCH,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,67.2
943181,BARBY CHURCH,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
943181,BARBY CHURCH,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
943181,BARBY CHURCH,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-05 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
943181,BARBY CHURCH,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
943181,BARBY CHURCH,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
943181,BARBY CHURCH,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.46
943181,BARBY CHURCH,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.34
943181,BARBY CHURCH,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.44
943181,BARBY CHURCH,2023-08-05 21:10:00+00:00,feeder,1.0,N Current (RMS),A,32.9
943181,BARBY CHURCH,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.3
943181,BARBY CHURCH,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
943181,BARBY CHURCH,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
943181,BARBY CHURCH,2023-08-05 21:10:00+00:00,transformer,,Temperature,C,22.1
943181,BARBY CHURCH,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
943181,BARBY CHURCH,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
943181,BARBY CHURCH,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.84
943181,BARBY CHURCH,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
943181,BARBY CHURCH,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.61
943181,BARBY CHURCH,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.74
943181,BARBY CHURCH,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
943181,BARBY CHURCH,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
943181,BARBY CHURCH,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,29.24
943181,BARBY CHURCH,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,15.72
943181,BARBY CHURCH,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,12.11
943181,BARBY CHURCH,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,76.8
943181,BARBY CHURCH,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,121.6
943181,BARBY CHURCH,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,68.3
943181,BARBY CHURCH,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,53.4
943181,BARBY CHURCH,2023-08-05 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
943181,BARBY CHURCH,2023-08-05 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
943181,BARBY CHURCH,2023-08-05 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-05 21:00:00+00:00,feeder,,L3 Active Power,kW,6.16
943181,BARBY CHURCH,2023-08-05 21:00:00+00:00,feeder,,L2 Active Power,kW,2.28
943181,BARBY CHURCH,2023-08-05 21:00:00+00:00,feeder,,L1 Active Power,kW,3.37
943181,BARBY CHURCH,2023-08-05 21:00:00+00:00,feeder,,N Current (RMS),A,19.8
943181,BARBY CHURCH,2023-08-05 21:00:00+00:00,feeder,,L3 Current (RMS),A,27.7
943181,BARBY CHURCH,2023-08-05 21:00:00+00:00,feeder,,L2 Current (RMS),A,10.4
943181,BARBY CHURCH,2023-08-05 21:00:00+00:00,feeder,,L1 Current (RMS),A,15.7
943181,BARBY CHURCH,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.94
943181,BARBY CHURCH,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
943181,BARBY CHURCH,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
943181,BARBY CHURCH,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.91
943181,BARBY CHURCH,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.63
943181,BARBY CHURCH,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.01
943181,BARBY CHURCH,2023-08-05 21:00:00+00:00,feeder,4.0,N Current (RMS),A,36.0
943181,BARBY CHURCH,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,66.5
943181,BARBY CHURCH,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
943181,BARBY CHURCH,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
943181,BARBY CHURCH,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-05 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
943181,BARBY CHURCH,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
943181,BARBY CHURCH,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
943181,BARBY CHURCH,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.04
943181,BARBY CHURCH,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.28
943181,BARBY CHURCH,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.79
943181,BARBY CHURCH,2023-08-05 21:00:00+00:00,feeder,1.0,N Current (RMS),A,24.6
943181,BARBY CHURCH,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
943181,BARBY CHURCH,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.7
943181,BARBY CHURCH,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
943181,BARBY CHURCH,2023-08-05 21:00:00+00:00,transformer,,Temperature,C,22.2
943181,BARBY CHURCH,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
943181,BARBY CHURCH,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
943181,BARBY CHURCH,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.78
943181,BARBY CHURCH,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
943181,BARBY CHURCH,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.61
943181,BARBY CHURCH,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
943181,BARBY CHURCH,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
943181,BARBY CHURCH,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
943181,BARBY CHURCH,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
943181,BARBY CHURCH,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,28.16
943181,BARBY CHURCH,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,18.16
943181,BARBY CHURCH,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,17.16
943181,BARBY CHURCH,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,63.8
943181,BARBY CHURCH,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,117.3
943181,BARBY CHURCH,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,79.5
943181,BARBY CHURCH,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,73.6
943181,BARBY CHURCH,2023-08-05 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
943181,BARBY CHURCH,2023-08-05 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
943181,BARBY CHURCH,2023-08-05 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
943181,BARBY CHURCH,2023-08-05 20:50:00+00:00,feeder,,L3 Active Power,kW,7.83
943181,BARBY CHURCH,2023-08-05 20:50:00+00:00,feeder,,L2 Active Power,kW,2.39
943181,BARBY CHURCH,2023-08-05 20:50:00+00:00,feeder,,L1 Active Power,kW,3.78
943181,BARBY CHURCH,2023-08-05 20:50:00+00:00,feeder,,N Current (RMS),A,25.5
943181,BARBY CHURCH,2023-08-05 20:50:00+00:00,feeder,,L3 Current (RMS),A,34.6
943181,BARBY CHURCH,2023-08-05 20:50:00+00:00,feeder,,L2 Current (RMS),A,11.1
943181,BARBY CHURCH,2023-08-05 20:50:00+00:00,feeder,,L1 Current (RMS),A,16.5
943181,BARBY CHURCH,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.14
943181,BARBY CHURCH,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
943181,BARBY CHURCH,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
943181,BARBY CHURCH,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.28
943181,BARBY CHURCH,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.92
943181,BARBY CHURCH,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.25
943181,BARBY CHURCH,2023-08-05 20:50:00+00:00,feeder,4.0,N Current (RMS),A,40.6
943181,BARBY CHURCH,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,67.9
943181,BARBY CHURCH,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
943181,BARBY CHURCH,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
943181,BARBY CHURCH,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-05 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
943181,BARBY CHURCH,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
943181,BARBY CHURCH,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
943181,BARBY CHURCH,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.38
943181,BARBY CHURCH,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.12
943181,BARBY CHURCH,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.1
943181,BARBY CHURCH,2023-08-05 20:50:00+00:00,feeder,1.0,N Current (RMS),A,18.4
943181,BARBY CHURCH,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
943181,BARBY CHURCH,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
943181,BARBY CHURCH,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.6
943181,BARBY CHURCH,2023-08-05 20:50:00+00:00,transformer,,Temperature,C,22.2
943181,BARBY CHURCH,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
943181,BARBY CHURCH,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
943181,BARBY CHURCH,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.79
943181,BARBY CHURCH,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
943181,BARBY CHURCH,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
943181,BARBY CHURCH,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
943181,BARBY CHURCH,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
943181,BARBY CHURCH,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
943181,BARBY CHURCH,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,30.54
943181,BARBY CHURCH,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,14.4
943181,BARBY CHURCH,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,19.09
943181,BARBY CHURCH,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,72.2
943181,BARBY CHURCH,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,127.4
943181,BARBY CHURCH,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,64.1
943181,BARBY CHURCH,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,80.8
943181,BARBY CHURCH,2023-08-05 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
943181,BARBY CHURCH,2023-08-05 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
943181,BARBY CHURCH,2023-08-05 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
943181,BARBY CHURCH,2023-08-05 20:40:00+00:00,feeder,,L3 Active Power,kW,7.85
943181,BARBY CHURCH,2023-08-05 20:40:00+00:00,feeder,,L2 Active Power,kW,2.36
943181,BARBY CHURCH,2023-08-05 20:40:00+00:00,feeder,,L1 Active Power,kW,4.17
943181,BARBY CHURCH,2023-08-05 20:40:00+00:00,feeder,,N Current (RMS),A,24.5
943181,BARBY CHURCH,2023-08-05 20:40:00+00:00,feeder,,L3 Current (RMS),A,34.4
943181,BARBY CHURCH,2023-08-05 20:40:00+00:00,feeder,,L2 Current (RMS),A,10.4
943181,BARBY CHURCH,2023-08-05 20:40:00+00:00,feeder,,L1 Current (RMS),A,18.1
943181,BARBY CHURCH,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.22
943181,BARBY CHURCH,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
943181,BARBY CHURCH,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
943181,BARBY CHURCH,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.4
943181,BARBY CHURCH,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.27
943181,BARBY CHURCH,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.36
943181,BARBY CHURCH,2023-08-05 20:40:00+00:00,feeder,4.0,N Current (RMS),A,47.3
943181,BARBY CHURCH,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,79.6
943181,BARBY CHURCH,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
943181,BARBY CHURCH,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.7
943181,BARBY CHURCH,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
943181,BARBY CHURCH,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-05 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
943181,BARBY CHURCH,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
943181,BARBY CHURCH,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
943181,BARBY CHURCH,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.11
943181,BARBY CHURCH,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.54
943181,BARBY CHURCH,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.16
943181,BARBY CHURCH,2023-08-05 20:40:00+00:00,feeder,1.0,N Current (RMS),A,18.7
943181,BARBY CHURCH,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
943181,BARBY CHURCH,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
943181,BARBY CHURCH,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
943181,BARBY CHURCH,2023-08-05 20:40:00+00:00,transformer,,Temperature,C,22.3
943181,BARBY CHURCH,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
943181,BARBY CHURCH,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
943181,BARBY CHURCH,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
943181,BARBY CHURCH,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
943181,BARBY CHURCH,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.62
943181,BARBY CHURCH,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
943181,BARBY CHURCH,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
943181,BARBY CHURCH,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
943181,BARBY CHURCH,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
943181,BARBY CHURCH,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,32.4
943181,BARBY CHURCH,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,13.12
943181,BARBY CHURCH,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,19.68
943181,BARBY CHURCH,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,80.1
943181,BARBY CHURCH,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,136.9
943181,BARBY CHURCH,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,58.4
943181,BARBY CHURCH,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,83.3
943181,BARBY CHURCH,2023-08-05 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
943181,BARBY CHURCH,2023-08-05 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
943181,BARBY CHURCH,2023-08-05 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
943181,BARBY CHURCH,2023-08-05 20:30:00+00:00,feeder,,L3 Active Power,kW,7.68
943181,BARBY CHURCH,2023-08-05 20:30:00+00:00,feeder,,L2 Active Power,kW,2.33
943181,BARBY CHURCH,2023-08-05 20:30:00+00:00,feeder,,L1 Active Power,kW,3.87
943181,BARBY CHURCH,2023-08-05 20:30:00+00:00,feeder,,N Current (RMS),A,23.5
943181,BARBY CHURCH,2023-08-05 20:30:00+00:00,feeder,,L3 Current (RMS),A,33.5
943181,BARBY CHURCH,2023-08-05 20:30:00+00:00,feeder,,L2 Current (RMS),A,10.2
943181,BARBY CHURCH,2023-08-05 20:30:00+00:00,feeder,,L1 Current (RMS),A,17.0
943181,BARBY CHURCH,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.4
943181,BARBY CHURCH,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
943181,BARBY CHURCH,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
943181,BARBY CHURCH,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,21.67
943181,BARBY CHURCH,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.37
943181,BARBY CHURCH,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.91
943181,BARBY CHURCH,2023-08-05 20:30:00+00:00,feeder,4.0,N Current (RMS),A,60.2
943181,BARBY CHURCH,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,91.7
943181,BARBY CHURCH,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
943181,BARBY CHURCH,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
943181,BARBY CHURCH,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
943181,BARBY CHURCH,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.1
943181,BARBY CHURCH,2023-08-05 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
943181,BARBY CHURCH,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
943181,BARBY CHURCH,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
943181,BARBY CHURCH,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
943181,BARBY CHURCH,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.26
943181,BARBY CHURCH,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.96
943181,BARBY CHURCH,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.57
943181,BARBY CHURCH,2023-08-05 20:30:00+00:00,feeder,1.0,N Current (RMS),A,25.0
943181,BARBY CHURCH,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
943181,BARBY CHURCH,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.1
943181,BARBY CHURCH,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
943181,BARBY CHURCH,2023-08-05 20:30:00+00:00,transformer,,Temperature,C,22.3
943181,BARBY CHURCH,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
943181,BARBY CHURCH,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
943181,BARBY CHURCH,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.85
943181,BARBY CHURCH,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
943181,BARBY CHURCH,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.66
943181,BARBY CHURCH,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
943181,BARBY CHURCH,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
943181,BARBY CHURCH,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
943181,BARBY CHURCH,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
943181,BARBY CHURCH,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,36.66
943181,BARBY CHURCH,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,14.62
943181,BARBY CHURCH,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,16.24
943181,BARBY CHURCH,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,96.3
943181,BARBY CHURCH,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,153.9
943181,BARBY CHURCH,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,64.1
943181,BARBY CHURCH,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,69.7
943181,BARBY CHURCH,2023-08-05 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
943181,BARBY CHURCH,2023-08-05 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
943181,BARBY CHURCH,2023-08-05 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
943181,BARBY CHURCH,2023-08-05 20:20:00+00:00,feeder,,L3 Active Power,kW,6.99
943181,BARBY CHURCH,2023-08-05 20:20:00+00:00,feeder,,L2 Active Power,kW,2.24
943181,BARBY CHURCH,2023-08-05 20:20:00+00:00,feeder,,L1 Active Power,kW,4.14
943181,BARBY CHURCH,2023-08-05 20:20:00+00:00,feeder,,N Current (RMS),A,20.2
943181,BARBY CHURCH,2023-08-05 20:20:00+00:00,feeder,,L3 Current (RMS),A,30.4
943181,BARBY CHURCH,2023-08-05 20:20:00+00:00,feeder,,L2 Current (RMS),A,9.9
943181,BARBY CHURCH,2023-08-05 20:20:00+00:00,feeder,,L1 Current (RMS),A,18.4
943181,BARBY CHURCH,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.05
943181,BARBY CHURCH,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
943181,BARBY CHURCH,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
943181,BARBY CHURCH,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.68
943181,BARBY CHURCH,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.72
943181,BARBY CHURCH,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.88
943181,BARBY CHURCH,2023-08-05 20:20:00+00:00,feeder,4.0,N Current (RMS),A,40.5
943181,BARBY CHURCH,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,65.7
943181,BARBY CHURCH,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
943181,BARBY CHURCH,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
943181,BARBY CHURCH,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-05 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
943181,BARBY CHURCH,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
943181,BARBY CHURCH,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.49
943181,BARBY CHURCH,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.61
943181,BARBY CHURCH,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.06
943181,BARBY CHURCH,2023-08-05 20:20:00+00:00,feeder,1.0,N Current (RMS),A,19.8
943181,BARBY CHURCH,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
943181,BARBY CHURCH,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.1
943181,BARBY CHURCH,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.2
943181,BARBY CHURCH,2023-08-05 20:20:00+00:00,transformer,,Temperature,C,22.3
943181,BARBY CHURCH,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
943181,BARBY CHURCH,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
943181,BARBY CHURCH,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.84
943181,BARBY CHURCH,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
943181,BARBY CHURCH,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
943181,BARBY CHURCH,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
943181,BARBY CHURCH,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
943181,BARBY CHURCH,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
943181,BARBY CHURCH,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,29.2
943181,BARBY CHURCH,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,15.54
943181,BARBY CHURCH,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,19.03
943181,BARBY CHURCH,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,63.7
943181,BARBY CHURCH,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,122.1
943181,BARBY CHURCH,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,67.5
943181,BARBY CHURCH,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,80.7
943181,BARBY CHURCH,2023-08-05 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
943181,BARBY CHURCH,2023-08-05 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
943181,BARBY CHURCH,2023-08-05 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
943181,BARBY CHURCH,2023-08-05 20:10:00+00:00,feeder,,L3 Active Power,kW,4.9
943181,BARBY CHURCH,2023-08-05 20:10:00+00:00,feeder,,L2 Active Power,kW,2.41
943181,BARBY CHURCH,2023-08-05 20:10:00+00:00,feeder,,L1 Active Power,kW,3.88
943181,BARBY CHURCH,2023-08-05 20:10:00+00:00,feeder,,N Current (RMS),A,15.0
943181,BARBY CHURCH,2023-08-05 20:10:00+00:00,feeder,,L3 Current (RMS),A,22.7
943181,BARBY CHURCH,2023-08-05 20:10:00+00:00,feeder,,L2 Current (RMS),A,10.8
943181,BARBY CHURCH,2023-08-05 20:10:00+00:00,feeder,,L1 Current (RMS),A,17.3
943181,BARBY CHURCH,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.95
943181,BARBY CHURCH,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
943181,BARBY CHURCH,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
943181,BARBY CHURCH,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.77
943181,BARBY CHURCH,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.38
943181,BARBY CHURCH,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.31
943181,BARBY CHURCH,2023-08-05 20:10:00+00:00,feeder,4.0,N Current (RMS),A,42.1
943181,BARBY CHURCH,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,66.2
943181,BARBY CHURCH,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
